,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-14 17:50:00,2.4,15.7,20.5,21.8,6.6,4.627,25.19305,2.9086,63.6462,2.111111111111111,3.9444444444444446,128.22222222222223,0.0,98.0,0.0,1029.9444444444443,100.0,1.1111111111111112,7.777777777777778,1.0,456.102848815918,613.0484802246094,6.076777742663346,1.002615233727094,22.50387849171956,30.538578459421796,5.210025506019592,10.012544995943705,107.91260013580322,0.0
2021-12-14 18:00:00,2.6,15.8,20.6,21.7,6.7,4.624,21.09434,2.7478000000000002,63.4961,2.0,4.0,128.0,0.0,98.0,0.0,1030.0,100.0,1.0,8.0,1.0,457.0333071408327,600.8053388222881,4.751710894195374,1.0221493466964549,22.469991811493696,30.536520133476472,5.140744846446366,10.010491776843528,109.72558351592154,0.0
2021-12-14 18:10:00,2.1,15.6,20.6,21.7,6.4,4.612,19.744455,2.63,63.6417,1.9444444444444444,4.0,129.22222222222223,0.0,97.94444444444444,0.1111111111111111,1030.0555555555557,97.88888888888889,0.9444444444444444,8.055555555555555,1.0,457.81413869222007,597.8441712478112,4.372971770729722,1.3347371998008362,22.436309525171914,30.542090094884237,5.024349277814229,10.00773090203603,110.27450003306072,0.0
2021-12-14 18:20:00,2.1,15.6,20.8,21.7,6.4,4.613,20.5634,2.7011,63.7682,1.8888888888888888,4.0,130.44444444444446,0.0,97.88888888888889,0.2222222222222222,1030.111111111111,95.77777777777777,0.8888888888888888,8.11111111111111,1.0,456.7440370090529,585.4824745686849,4.353294123411179,1.2185161719719568,22.410404630111437,30.54525053519987,4.994945620897799,10.004166255832391,109.33069571026302,0.0
2021-12-14 18:30:00,2.2,15.6,21.0,21.6,6.5,4.609,18.39066,2.666,63.8125,1.8333333333333333,4.0,131.66666666666666,0.0,97.83333333333333,0.3333333333333333,1030.1666666666667,93.66666666666667,0.8333333333333334,8.166666666666666,1.0,455.1222176106771,576.8965888433347,4.590298883214508,1.1193949636968514,22.39171273867289,30.54901610692342,4.830146421591441,10.004761158625286,108.95447747548421,0.0
2021-12-14 18:40:00,2.0,15.4,21.0,21.6,6.3,4.596,19.18826,2.6419,63.7884,1.7777777777777777,4.0,132.88888888888889,0.0,97.77777777777777,0.4444444444444444,1030.2222222222222,91.55555555555556,0.7777777777777778,8.222222222222221,1.0,455.78467666450587,570.938657023112,4.948932504344121,1.0657956320316777,22.372656571070355,30.513334045410158,5.116220440864563,10.005422145525616,109.33753534952798,0.0
2021-12-14 18:50:00,2.2,15.5,21.2,21.6,6.3,4.622,18.081075000000002,2.5451,63.802099999999996,1.7222222222222223,4.0,134.11111111111111,0.0,97.72222222222223,0.5555555555555556,1030.2777777777778,89.44444444444444,0.7222222222222222,8.277777777777779,1.0,459.5547124226888,555.8220158017914,5.050173519708343,1.0418635678257646,22.362430849075317,30.468529214859007,4.814827241897583,10.000827161471049,107.1155040105184,0.0
2021-12-14 19:00:00,1.8,15.4,21.3,21.6,6.1,4.591,20.13721,2.5134999999999996,63.834799999999994,1.6666666666666667,4.0,135.33333333333334,0.0,97.66666666666667,0.6666666666666666,1030.3333333333333,87.33333333333333,0.6666666666666667,8.333333333333334,1.0,461.4794199801039,555.8092113556258,5.691744310115017,1.065832538725966,22.351418107350668,30.42052845637004,5.018711706002554,10.003573579788208,110.40669044494629,0.0
2021-12-14 19:10:00,1.6,15.2,21.4,21.5,5.9,4.586,21.039955,2.4173999999999998,63.852599999999995,1.6111111111111112,4.0,136.55555555555554,0.0,97.61111111111111,0.7777777777777778,1030.388888888889,85.22222222222223,0.6111111111111112,8.38888888888889,1.0,459.7547272745768,545.087064819336,5.921708966823621,1.744012779458768,22.342419239679977,30.348235778808593,5.267703592777252,10.008055844306945,110.47271091461182,0.0
2021-12-14 19:20:00,2.2,15.2,21.7,21.5,6.0,4.589,22.607095,2.5484999999999998,63.8788,1.5555555555555556,4.0,137.77777777777777,0.0,97.55555555555556,0.8888888888888888,1030.4444444444443,83.11111111111111,0.5555555555555556,8.444444444444445,1.0,458.694801684851,539.5167174030173,6.04719287018318,4.646869212321642,22.33560185432434,30.283300886154176,5.232265190283458,10.004060185750326,108.76312519073485,0.0
2021-12-14 19:30:00,1.5,15.2,21.8,21.5,5.9,4.568,24.853135,2.691,63.8772,1.5,4.0,139.0,0.0,97.5,1.0,1030.5,81.0,0.5,8.5,1.0,461.0075939941406,536.8914512125651,6.55075044560567,10.404798790304001,22.326548210779826,30.23365277608236,5.627516322930655,10.003612637519836,107.17089089711507,0.0
2021-12-14 19:40:00,1.3,15.0,21.7,21.5,5.6,4.584,24.228645,2.8178,63.87820000000001,1.4444444444444444,4.0,140.22222222222223,0.0,97.44444444444444,1.1111111111111112,1030.5555555555557,78.88888888888889,0.4444444444444444,8.555555555555555,1.0,469.9243502526996,533.7012016980401,6.643153741750341,19.448644692291648,22.31296030044556,30.17659183184306,5.879643310705821,10.00394907951355,112.01659620920819,0.0
2021-12-14 19:50:00,1.2,15.0,21.5,21.5,5.5,4.577,26.08322,2.96,63.8307,1.3888888888888888,4.0,141.44444444444446,0.0,97.38888888888889,1.222222222222222,1030.611111111111,76.77777777777777,0.38888888888888895,8.61111111111111,1.0,467.37727874755865,530.3083494971264,6.963893237908681,29.715085331598914,22.293804403348155,30.118515927158505,5.6718172462781276,9.995831541260756,113.30740490520068,0.0
2021-12-14 20:00:00,1.4,15.0,21.2,21.4,5.6,4.583,25.76767,3.0036,63.6774,1.3333333333333335,4.0,142.66666666666666,0.0,97.33333333333333,1.3333333333333333,1030.6666666666667,74.66666666666666,0.33333333333333337,8.666666666666666,1.0,466.60227285801676,530.9232562255859,7.196733036310659,37.46420843878708,22.268117281595867,30.071076351801555,6.147354571819306,9.98275739510854,106.03064787546793,0.0
2021-12-14 20:10:00,1.5,15.0,20.9,21.4,5.6,4.562,24.953335000000003,2.8752,63.6296,1.2777777777777777,4.0,143.88888888888889,0.0,97.27777777777777,1.4444444444444444,1030.7222222222222,72.55555555555556,0.2777777777777778,8.722222222222221,1.0,461.247377726237,520.0273025547773,7.351672360870124,45.53027115159116,22.255842997233074,30.02354688644409,6.276716572443644,9.988705274264017,111.53871927897134,0.0
2021-12-14 20:20:00,1.4,14.9,20.9,21.4,5.5,4.56,24.17232,2.7008,63.6754,1.2222222222222223,4.0,145.11111111111111,0.0,97.22222222222223,1.5555555555555556,1030.7777777777778,70.44444444444444,0.2222222222222222,8.777777777777779,1.0,461.28996443825207,518.7919370103157,6.934223406961408,52.86622671860086,22.24336927096049,29.991473089853923,6.17445301135381,9.986799945831297,113.91417664845785,0.0
2021-12-14 20:30:00,1.6,15.0,21.1,21.4,5.6,4.582,21.822105,2.5225,63.7383,1.1666666666666667,4.0,146.33333333333334,0.0,97.16666666666667,1.6666666666666665,1030.8333333333333,68.33333333333333,0.16666666666666674,8.833333333333334,1.0,455.74967732747393,513.6840716552734,6.565078483705467,59.83746108265247,22.232047611872357,29.979893150329595,6.211078081130982,9.992860701878865,108.72073298136392,0.0
2021-12-14 20:40:00,1.9,15.0,21.6,21.3,5.7,4.555,19.354,2.4858000000000002,63.7822,1.1111111111111112,4.0,147.55555555555554,0.0,97.11111111111111,1.7777777777777777,1030.888888888889,66.22222222222223,0.11111111111111116,8.88888888888889,1.0,454.189633434778,511.92650227513803,5.805351891935208,64.60581450931096,22.22507879866045,29.97996900310624,6.205563238973672,10.007608665450144,110.73984019327972,0.0
2021-12-14 20:50:00,1.7,14.9,21.7,21.3,5.6,4.552,17.34058,2.3855999999999997,63.8275,1.0555555555555556,4.0,148.77777777777777,0.0,97.05555555555556,1.8888888888888888,1030.9444444444443,64.11111111111111,0.05555555555555558,8.944444444444445,1.0,456.9817734781901,507.2441655476888,4.838316135702834,68.26651491714736,22.217317638397216,29.97525927861532,5.652402989864349,10.007311867078144,111.119987449646,0.0
2021-12-14 21:00:00,2.1,15.0,21.4,21.3,5.9,4.563,16.15641,2.1681999999999997,63.845600000000005,1.0,4.0,150.0,0.0,97.0,2.0,1031.0,62.0,0.0,9.0,1.0,452.42363757955616,503.12756228742927,4.2875431878822665,72.4687132366633,22.20203845659892,29.957276178995766,5.526902486483256,10.010625365575155,112.15509998321534,0.0
2021-12-14 21:10:00,2.2,15.0,20.6,21.3,5.8,4.569,18.59993,2.2386,63.9427,0.9444444444444444,3.9444444444444446,147.22222222222223,0.0,97.0,2.0,1031.0555555555557,61.888888888888886,-0.05555555555555555,8.88888888888889,1.0,452.3685620117188,500.89186065323054,4.186327369011055,81.77375340801174,22.1927400970459,29.932748457590737,5.249624036153158,10.009151372909546,111.27714068094888,0.0
2021-12-14 21:20:00,1.8,14.9,20.1,21.3,5.7,4.576,18.46067,2.4434,64.0521,0.8888888888888888,3.888888888888889,144.44444444444446,0.0,97.0,2.0,1031.111111111111,61.77777777777778,-0.1111111111111111,8.777777777777779,1.0,452.0319248348543,497.89323649088544,4.067849295018084,93.8626012121082,22.167999267578125,29.908495410283404,5.1287684400876365,10.009164956410725,111.64880428314208,0.0
2021-12-14 21:30:00,1.6,14.9,20.9,21.2,5.7,4.565,19.109215,2.5002,64.0732,0.8333333333333334,3.8333333333333335,141.66666666666666,0.0,97.0,2.0,1031.1666666666667,61.666666666666664,-0.16666666666666666,8.666666666666666,1.0,449.237395324707,498.657251769318,4.035555327187824,106.39360636996685,22.142206637064618,29.902677221298216,5.217238951524099,10.006553041140238,110.51782264709473,0.0
2021-12-14 21:40:00,1.9,15.0,21.7,21.2,5.9,4.558,20.22184,2.5227,64.0402,0.7777777777777778,3.7777777777777777,138.88888888888889,0.0,97.0,2.0,1031.2222222222222,61.55555555555556,-0.2222222222222222,8.555555555555555,1.0,452.7505551533315,496.1733537555563,4.037708227028281,109.6091143115631,22.115219646227562,29.91513596561669,5.089348505055163,10.01147628654868,110.57895881739041,0.0
2021-12-14 21:50:00,1.8,14.9,21.4,21.2,5.7,4.542,18.014670000000002,2.5359000000000003,63.9859,0.7222222222222222,3.7222222222222223,136.11111111111111,0.0,97.0,2.0,1031.2777777777778,61.44444444444444,-0.2777777777777778,8.444444444444445,1.0,450.93283794183844,494.734497273763,3.8873609674246294,110.38497910321769,22.092489086786905,29.916865218480428,4.896244542996088,10.005369289716086,109.77365510304769,0.0
2021-12-14 22:00:00,1.3,14.8,20.3,21.2,5.5,4.557,18.59957,2.3729,63.835699999999996,0.6666666666666667,3.6666666666666665,133.33333333333334,0.0,97.0,2.0,1031.3333333333333,61.333333333333336,-0.3333333333333333,8.333333333333334,1.0,448.38147995170505,489.4818660271305,4.044850454983739,107.13462082275562,22.076195106506347,29.916472714742024,4.9075856812795005,10.00406853199005,111.07360520680746,0.0
2021-12-14 22:10:00,1.2,14.8,20.3,21.2,5.4,4.514,18.448045,2.2897,63.9168,0.6111111111111112,3.611111111111111,130.55555555555554,0.0,97.0,2.0,1031.388888888889,61.22222222222222,-0.3888888888888889,8.222222222222221,1.0,449.65008636474613,485.95710591634116,4.250417445217822,111.01458280918962,22.062865339591678,29.923838024947607,4.847175513290416,10.006827500337934,112.2256635769343,0.0
2021-12-14 22:20:00,1.2,14.8,21.0,21.2,5.5,4.531,17.7797,2.1081,63.9726,0.5555555555555556,3.5555555555555554,127.77777777777777,0.0,97.0,2.0,1031.4444444444443,61.111111111111114,-0.4444444444444444,8.11111111111111,1.0,452.6011595311658,485.21128754714437,4.153525766989605,109.82883239940061,22.055907777150473,29.911883573532105,4.831663691997528,10.001629589398702,106.46848007202148,0.0
2021-12-14 22:30:00,1.5,14.8,21.8,21.2,5.5,4.511,17.602045,2.0193000000000003,64.01910000000001,0.5,3.5,125.0,0.0,97.0,2.0,1031.5,61.0,-0.5,8.0,1.0,455.18896118164065,483.70165375457407,4.343139601474428,107.29653159836592,22.043313179016117,29.891667591730755,4.657071038881938,10.009446454048156,111.33547894795736,0.0
2021-12-14 22:40:00,1.6,14.8,21.5,21.2,5.6,4.532,17.252879999999998,1.9893999999999998,64.0727,0.4444444444444444,3.4444444444444446,122.22222222222223,0.0,97.0,2.0,1031.5555555555557,60.888888888888886,-0.5555555555555556,7.888888888888889,1.0,453.4387098711386,481.5748434448243,4.345812065641759,108.44395995188567,22.026277566845135,29.85893043130131,4.932942218672758,10.002501432289511,107.71416242631815,0.0
2021-12-14 22:50:00,1.5,14.7,20.4,21.2,5.5,4.528,16.830215,2.0579,64.1306,0.38888888888888895,3.388888888888889,119.44444444444444,0.0,97.0,2.0,1031.611111111111,60.77777777777778,-0.611111111111111,7.777777777777778,1.0,454.5955144246419,483.9131384522887,4.469609157803368,111.12780982303082,22.006413164138795,29.829155184427897,4.773946466445922,9.996247026125591,110.08874008178711,0.0
2021-12-14 23:00:00,1.3,14.6,20.2,21.2,5.4,4.546,16.871064999999998,2.141,64.1782,0.33333333333333337,3.3333333333333335,116.66666666666667,0.0,97.0,2.0,1031.6666666666667,60.666666666666664,-0.6666666666666666,7.666666666666667,1.0,457.5136900347129,482.73912567138666,4.280022892817266,108.13998350736112,21.987306521733604,29.810838247934974,4.860861171881358,9.99569150606791,109.48140408833822,0.0
2021-12-14 23:10:00,1.6,14.7,21.0,21.1,5.5,4.516,16.321955,2.0549,64.1855,0.2777777777777778,3.2777777777777777,113.88888888888889,0.0,97.0,2.0,1031.7222222222222,60.55555555555556,-0.7222222222222222,7.555555555555555,1.0,457.5615294392904,488.17982130379517,4.386374929032083,114.02312624764309,21.973376736560112,29.791850294662737,4.772439787104979,9.995032691309008,112.13634798103809,0.0
2021-12-14 23:20:00,1.1,14.5,21.6,21.1,5.2,4.521,14.630415,2.0626,64.16380000000001,0.2222222222222222,3.2222222222222223,111.11111111111111,0.0,97.0,2.0,1031.7777777777778,60.44444444444444,-0.7777777777777778,7.444444444444445,1.0,461.6064604309783,487.4162032063802,4.724688420093665,108.4041397549473,21.959624636967977,29.762609332402548,4.77858923872312,9.989937106768291,109.61219563802084,0.0
2021-12-14 23:30:00,1.1,14.5,21.6,21.1,5.1,4.521,14.46129,2.1747,64.14070000000001,0.16666666666666674,3.166666666666667,108.33333333333334,0.0,97.0,2.0,1031.8333333333333,60.333333333333336,-0.8333333333333333,7.333333333333334,1.0,459.0017942301432,487.3016219285987,4.479445453720578,108.05230754679879,21.953583393096924,29.72526569684346,4.614153116146723,9.989386722246806,108.98325215657553,0.0
2021-12-14 23:40:00,1.0,14.5,20.8,21.1,5.0,4.529,13.143510000000001,2.1508,64.1337,0.11111111111111116,3.111111111111111,105.55555555555556,0.0,97.0,2.0,1031.888888888889,60.22222222222222,-0.8888888888888888,7.222222222222222,1.0,458.90831795177235,488.2738083517141,4.509695623850418,108.55603705821063,21.942534777323406,29.674555514653527,4.596888583103816,9.992950571378072,112.99204905192057,0.0
2021-12-14 23:50:00,1.0,14.4,20.2,21.1,5.0,4.528,10.39201,2.0445,64.1197,0.05555555555555558,3.0555555555555554,102.77777777777777,0.0,97.0,2.0,1031.9444444444443,60.111111111111114,-0.9444444444444444,7.111111111111111,1.0,463.92089721679685,492.3146886189779,3.980745592150985,110.77069847387108,21.922492049912275,29.628987450303335,4.492483615760749,9.99221787851409,109.54964254217631,0.0
2021-12-15 00:00:00,1.1,14.5,20.4,21.1,5.0,4.545,7.85078,2.0565,63.8436,0.0,3.0,100.0,0.0,97.0,2.0,1032.0,60.0,-1.0,7.0,1.0,461.59037598708585,483.3978209256578,3.5288382077284455,110.76618158394334,21.904880034128823,29.577494421005248,4.341302428245545,9.998822952906291,110.1862925974528,0.0
2021-12-15 00:10:00,1.2,14.5,21.0,21.1,5.1,4.519,7.719385,2.1079999999999997,63.432,-0.05555555555555555,3.0555555555555554,100.55555555555556,0.0,97.0,2.0,1032.0,60.27777777777778,-1.0,7.055555555555555,1.0,456.4072009277344,479.20896373178766,3.0388083013033462,108.10301535029869,21.88957365036011,29.51563323974609,3.973583014806112,9.995494626363119,108.80325956980387,0.0
2021-12-15 00:20:00,1.3,14.5,21.8,21.1,5.2,4.532,10.909505,2.1698,63.270399999999995,-0.1111111111111111,3.111111111111111,101.11111111111111,0.0,97.0,2.0,1032.0,60.55555555555556,-1.0,7.111111111111111,1.0,461.9745308501145,476.23016153971355,3.416451512029615,113.18523259502346,21.86908586819967,29.469163964589438,4.19744012594223,9.998710109392803,112.9353495279948,0.0
2021-12-15 00:30:00,1.1,14.5,21.6,21.1,5.1,4.528,10.90324,2.121,63.160799999999995,-0.16666666666666666,3.1666666666666665,101.66666666666667,0.0,97.0,2.0,1032.0,60.833333333333336,-1.0,7.166666666666667,1.0,460.86167266845706,476.4536644280094,3.6269898073821416,109.67589306718212,21.856464557647705,29.4555383904775,4.037969501415889,10.002492016156515,112.47373486836753,0.0
2021-12-15 00:40:00,1.1,14.5,20.8,21.1,5.1,4.526,11.70713,2.1695,63.1022,-0.2222222222222222,3.2222222222222223,102.22222222222223,0.0,97.0,2.0,1032.0,61.111111111111114,-1.0,7.222222222222222,1.0,458.676848344474,479.6382384096343,3.7270678007333293,106.51466311589472,21.853791907628377,29.436945215861005,4.178431068261465,9.99723669687907,110.16456732432047,0.0
2021-12-15 00:50:00,0.8,14.4,20.1,21.1,4.9,4.534,14.16779,2.2249000000000003,63.065099999999994,-0.2777777777777778,3.2777777777777777,102.77777777777777,0.0,97.0,2.0,1032.0,61.388888888888886,-1.0,7.277777777777778,1.0,454.5233125813802,480.1582915242513,4.096552290539284,109.40420826583258,21.848590195596557,29.422656672041295,4.313329424743598,9.998886717834042,112.91198298114841,0.0
2021-12-15 01:00:00,1.0,14.3,20.4,21.1,4.8,4.527,13.349144999999998,2.1967,63.0432,-0.3333333333333333,3.3333333333333335,103.33333333333333,0.0,97.0,2.0,1032.0,61.666666666666664,-1.0,7.333333333333333,1.0,458.08126292261585,480.1048468789287,3.991710629429521,110.66666681990111,21.837260977427164,29.41703910509745,4.257915300528208,10.001704985300702,107.52789930979411,0.0
2021-12-15 01:10:00,1.1,14.4,21.0,21.1,4.8,4.51,12.7575,2.2041,63.0129,-0.3888888888888889,3.388888888888889,103.88888888888889,0.0,97.0,2.0,1032.0,61.94444444444444,-1.0,7.388888888888889,1.0,458.4084145311378,477.9239441935221,4.156855435546509,112.42070015686379,21.832169628143312,29.400825843811038,4.209644460678101,10.00159957408905,113.98096548716228,0.0
2021-12-15 01:20:00,1.1,14.4,21.7,21.1,4.9,4.533,13.052029999999998,2.2137000000000002,63.0193,-0.4444444444444444,3.4444444444444446,104.44444444444444,0.0,97.0,2.0,1032.0,62.22222222222222,-1.0,7.444444444444445,1.0,453.78438773670416,483.2775696537413,4.07330265078841,113.36966070401465,21.826794871152458,29.373624488054695,4.401452198452868,9.999997976486293,108.53630377214509,0.0
2021-12-15 01:30:00,1.3,14.4,21.8,21.0,5.0,4.53,13.504995,2.1134999999999997,63.011,-0.5,3.5,105.0,0.0,97.0,2.0,1032.0,62.5,-1.0,7.5,1.0,460.9390026855469,480.0934695645036,4.176650030242522,113.3583276811158,21.81239145596822,29.36068394343058,4.112422150373459,10.004044213294982,112.47816701253255,0.0
2021-12-15 01:40:00,1.2,14.4,20.9,21.1,5.0,4.51,13.720365000000001,2.1774,63.038599999999995,-0.5555555555555556,3.5555555555555554,105.55555555555556,0.0,97.0,2.0,1032.0,62.77777777777778,-1.0,7.555555555555555,1.0,461.52369946709996,475.68817494710294,4.178258789232221,110.71630031348623,21.80413798014323,29.34875205675761,4.093393455346425,9.999997908274333,106.94865908304851,0.0
2021-12-15 01:50:00,1.2,14.5,20.2,21.1,5.1,4.516,13.641195,2.285,63.069399999999995,-0.611111111111111,3.611111111111111,106.11111111111111,0.0,97.0,2.0,1032.0,63.05555555555556,-1.0,7.611111111111111,1.0,461.28978240966796,479.47037936155823,4.283308891583298,109.98401602922861,21.799544506072998,29.324054826100667,4.203515683809917,10.003273170789083,113.05514647165933,0.0
2021-12-15 02:00:00,1.3,14.5,20.6,21.1,5.2,4.54,14.141295,2.2613,63.0693,-0.6666666666666666,3.6666666666666665,106.66666666666667,0.0,97.0,2.0,1032.0,63.333333333333336,-1.0,7.666666666666667,1.0,457.51766503345004,477.798581237793,4.467773670375683,110.65634309607037,21.792988493590705,29.307576377351403,4.243256333992306,10.005370464244132,111.12923376632948,0.0
2021-12-15 02:10:00,1.3,14.5,21.2,21.1,5.1,4.523,15.141740000000002,2.2301,63.0567,-0.7222222222222222,3.7222222222222223,107.22222222222223,0.0,97.0,2.0,1032.0,63.611111111111114,-1.0,7.722222222222222,1.0,457.7083291625977,472.4776748025828,4.536195729095384,111.85009232278597,21.782252575556438,29.297633845011394,4.173472132285436,10.003259717623392,110.3266602198283,0.0
2021-12-15 02:20:00,1.3,14.5,21.7,21.1,5.1,4.538,15.612460000000002,2.2822,63.053200000000004,-0.7777777777777778,3.7777777777777777,107.77777777777777,0.0,97.0,2.0,1032.0,63.888888888888886,-1.0,7.777777777777778,1.0,461.0219897460937,469.4810855102539,4.603416648133326,111.7505081653056,21.767187078174224,29.297144740907488,4.317275680835637,10.003709388371915,111.72683423898988,0.0
2021-12-15 02:30:00,1.2,14.5,22.1,21.1,5.0,4.505,15.92381,2.3466,63.0514,-0.8333333333333333,3.833333333333333,108.33333333333333,0.0,97.0,2.0,1032.0,64.16666666666667,-1.0,7.833333333333333,1.0,461.8210393620633,474.6726499430339,4.629900551919883,109.42564778581178,21.751885690689086,29.30978193283081,4.349091649452846,10.003605076471965,111.12791465759278,0.0
2021-12-15 02:40:00,1.2,14.4,21.3,21.1,5.0,4.525,16.317435,2.4355,63.044500000000006,-0.8888888888888888,3.888888888888889,108.88888888888889,0.0,97.0,2.0,1032.0,64.44444444444444,-1.0,7.888888888888889,1.0,463.80077891031897,478.989748977135,4.811310085563337,110.96391119811494,21.73411543528239,29.32426653544108,4.396041344801585,10.001594843864442,110.89159824371339,0.0
2021-12-15 02:50:00,1.3,14.5,20.6,21.1,5.1,4.535,16.198285000000002,2.3301,63.0068,-0.9444444444444444,3.9444444444444446,109.44444444444444,0.0,97.0,2.0,1032.0,64.72222222222223,-1.0,7.944444444444445,1.0,464.6548549152243,485.34885264078775,5.079618971765378,109.21868781914145,21.718680533446836,29.326419405910258,4.368075345795033,9.992771985625144,110.05846204272771,0.0
2021-12-15 03:00:00,1.3,14.5,20.2,21.1,5.2,4.531,15.659065000000002,2.2765,63.117399999999996,-1.0,4.0,110.0,0.0,97.0,2.0,1032.0,65.0,-1.0,8.0,1.0,469.5215369669596,484.1917943458996,5.14336840373648,111.89125821646996,21.706274757385252,29.330175158182783,4.298982625802358,9.998427797953289,109.10445632934571,0.0
2021-12-15 03:10:00,1.4,14.6,20.6,21.1,5.3,4.527,15.676395,2.232,63.559000000000005,-1.0,4.0,109.5,0.0,97.0,2.0,1032.0,64.94444444444444,-1.0,8.0,1.0,472.1276887003581,487.70567097981774,4.872204458942521,109.67196898875264,21.692639293670656,29.329335365295414,4.401715762217839,10.003975200653077,112.46168654123942,0.0
2021-12-15 03:20:00,1.3,14.6,21.2,21.1,5.2,4.523,15.39489,2.1889,63.826800000000006,-1.0,4.0,109.0,0.0,97.0,2.0,1032.0,64.88888888888889,-1.0,8.0,1.0,471.9869930013021,486.5927034294742,4.9823787965612905,111.53323560014283,21.686954278945926,29.30765138308207,4.549474998315175,10.004261363347371,108.49662803649903,0.0
2021-12-15 03:30:00,1.6,14.7,21.7,21.1,5.4,4.516,15.346965,2.0111,63.9316,-1.0,4.0,108.5,0.0,97.0,2.0,1032.0,64.83333333333333,-1.0,8.0,1.0,469.38699220153103,485.5779674766803,5.183917874980108,107.26330694230936,21.67098103841146,29.29739731152852,4.361946207682292,10.005494197209675,110.37718961079915,0.0
2021-12-15 03:40:00,1.9,14.7,21.5,21.1,5.5,4.53,15.735445000000002,2.0801,64.0455,-1.0,4.0,108.0,0.0,97.0,2.0,1032.0,64.77777777777777,-1.0,8.0,1.0,473.27132283528647,484.2975119018555,4.973017678408973,111.62985136430817,21.652453293396256,29.277905188522773,4.391984858398383,10.008852871878673,109.06829611869856,0.0
2021-12-15 03:50:00,1.5,14.6,20.8,21.1,5.4,4.512,15.953209999999999,2.0940000000000003,63.7897,-1.0,4.0,107.5,0.0,97.0,2.0,1032.0,64.72222222222223,-1.0,8.0,1.0,473.5580924970254,483.1707891214305,5.03149947644627,111.47882430620787,21.639156875610354,29.257368478775028,4.5236865655581155,10.006544543902079,109.87937138875324,0.0
2021-12-15 04:00:00,1.4,14.6,20.3,21.1,5.3,4.534,16.38336,2.0876,63.393299999999996,-1.0,4.0,107.0,0.0,97.0,2.0,1032.0,64.66666666666667,-1.0,8.0,1.0,467.8185525512696,482.85290062915317,5.326190401268544,108.20293418173063,21.628896373112998,29.2543061542511,4.436589531501134,10.002591824531557,112.63640556335449,0.0
2021-12-15 04:10:00,1.4,14.6,20.4,21.1,5.3,4.533,16.18904,2.021,63.2011,-1.0,4.0,106.5,0.0,97.0,2.0,1032.0,64.61111111111111,-1.0,8.0,1.0,469.28543893397534,482.515727335612,5.130367131839364,109.65390002406923,21.62378423690796,29.250381110509238,4.468251728216807,10.000423789024353,111.92585124969483,0.0
2021-12-15 04:20:00,1.6,14.6,21.0,21.1,5.4,4.494,16.34346,2.0306,63.1361,-1.0,4.0,106.0,0.0,97.0,2.0,1032.0,64.55555555555556,-1.0,8.0,1.0,471.0136531575521,484.24143669391503,5.353007339852004,110.5821717914215,21.621953570048014,29.21982153256734,4.56916776617368,9.985735791524252,110.02715764363606,0.0
2021-12-15 04:30:00,1.5,14.6,21.7,21.1,5.3,4.52,16.237270000000002,2.0816,63.1173,-1.0,4.0,105.5,0.0,97.0,2.0,1032.0,64.5,-1.0,8.0,1.0,471.79857698988644,485.94029726225756,5.476226886584934,108.18308352691307,21.613187414805093,29.1988122177124,4.461630591948827,9.988624567985534,111.43240543365478,0.0
2021-12-15 04:40:00,1.2,14.5,21.7,21.0,5.2,4.515,16.43889,2.0460000000000003,63.0852,-1.0,4.0,105.0,0.0,97.0,2.0,1032.0,64.44444444444444,-1.0,8.0,1.0,466.7856045532227,488.72933241344634,5.338502859665176,110.7610081531503,21.600172996520996,29.19449196179708,4.352484461863836,9.994029695192973,111.54688182830812,0.0
2021-12-15 04:50:00,1.4,14.5,20.9,21.0,5.3,4.501,17.12415,2.2149,63.113,-1.0,4.0,104.5,0.0,97.0,2.0,1032.0,64.38888888888889,-1.0,8.0,1.0,466.85613219162514,484.9988739680148,5.443773054281871,113.24583518981936,21.590524705682096,29.17842485136905,4.33800289255751,9.99903004845657,110.13955867681128,0.0
2021-12-15 05:00:00,1.5,14.6,20.2,21.0,5.4,4.52,17.2038,2.0784,63.1826,-1.0,4.0,104.0,0.0,97.0,2.0,1032.0,64.33333333333333,-1.0,8.0,1.0,468.2409045410156,482.6398706054688,5.671986751502517,112.00175239907819,21.582318547566732,29.17537444750468,4.493891729513804,10.002526844342551,110.97944526672363,0.0
2021-12-15 05:10:00,1.8,14.6,20.6,21.0,5.4,4.529,17.383755,2.1917,63.626099999999994,-1.0,4.0,103.5,0.0,97.0,2.0,1032.0,64.27777777777777,-1.0,8.0,1.0,467.7482938849789,484.5131294686454,5.48419719647553,111.80879689771578,21.574571895599366,29.185043595631917,4.748386291662852,10.000796902974447,108.06330343882243,0.0
2021-12-15 05:20:00,1.7,14.5,21.3,21.0,5.3,4.52,17.47313,2.0591999999999997,63.7552,-1.0,4.0,103.0,0.0,97.0,2.0,1032.0,64.22222222222223,-1.0,8.0,1.0,466.58050801595056,493.3190460205078,5.5615155218550045,110.66850161773337,21.57506849962439,29.18636887625786,4.780867320198124,10.004156946516305,108.99017953215346,0.0
2021-12-15 05:30:00,1.1,14.5,21.8,21.0,5.2,4.537,17.17791,2.0283,63.978899999999996,-1.0,4.0,102.5,0.0,97.0,2.0,1032.0,64.16666666666667,-1.0,8.0,1.0,473.9002382616065,492.33154007834946,5.3625549888206745,111.35639253476245,21.571774622599285,29.177443316777545,4.939436500867208,10.008117462793987,108.69245560963948,0.0
2021-12-15 05:40:00,1.2,14.5,21.3,21.0,5.2,4.533,16.420099999999998,1.9492999999999998,64.0908,-1.0,4.0,102.0,0.0,97.0,2.0,1032.0,64.11111111111111,-1.0,8.0,1.0,472.6249063110352,492.1676273670416,5.322999140946878,110.51375531967076,21.57001620610555,29.18233234405518,4.72063001314799,10.009370538393657,109.48706396738689,0.0
2021-12-15 05:50:00,1.5,14.6,20.6,21.0,5.4,4.507,16.581295,1.9201000000000001,64.14840000000001,-1.0,4.0,101.5,0.0,97.0,2.0,1032.0,64.05555555555556,-1.0,8.0,1.0,468.63638162196366,493.59187286376954,4.845285821304483,120.02126067382468,21.55028214330727,29.20034484394526,4.58945387535176,10.005617544637563,113.82400643709688,0.0
2021-12-15 06:00:00,1.7,14.5,20.2,21.0,5.4,4.53,16.436245,1.92,64.19149999999999,-1.0,4.0,101.0,0.0,97.0,2.0,1032.0,64.0,-1.0,8.0,1.0,469.69816243489583,496.0477432286054,4.916958492273665,351.7882206316587,21.544033458016138,29.218256678725734,4.776898944377899,10.002828132744991,106.61387547579679,0.0
2021-12-15 06:10:00,1.2,14.5,21.3,21.0,5.3,4.496,16.754179999999998,1.94,64.1953,-0.9444444444444444,4.0,101.5,0.0,96.88888888888889,2.0,1032.0555555555557,62.888888888888886,-1.0,7.944444444444445,1.0,468.84768478568947,491.271765238444,4.778847166744329,384.3474107947053,21.531344480514527,29.244287255605066,4.704389929374059,10.007462797164916,112.94362823486328,0.0
2021-12-15 06:20:00,1.4,14.5,21.8,21.0,5.3,4.517,16.49075,2.0076,64.2249,-0.8888888888888888,4.0,102.0,0.0,96.77777777777777,2.0,1032.111111111111,61.77777777777778,-1.0,7.888888888888889,1.0,475.2802622477214,488.980034684806,4.667971371769232,291.0099671591204,21.52523449897766,29.274777428309125,4.767244902054469,10.001309332847596,110.41215051015217,0.0
2021-12-15 06:30:00,1.0,14.5,21.4,21.0,5.2,4.508,16.44591,1.9322,64.21979999999999,-0.8333333333333334,4.0,102.5,0.0,96.66666666666667,2.0,1032.1666666666667,60.666666666666664,-1.0,7.833333333333333,1.0,478.70045396826737,487.3749546375494,4.762942276687946,230.57180278325487,21.51806903839111,29.30667444864909,4.6764944601058955,10.001635711987813,108.91019481658934,0.0
2021-12-15 06:40:00,1.3,14.6,20.9,21.0,5.5,4.512,16.89715,2.0023,64.2154,-0.7777777777777778,4.0,103.0,0.0,96.55555555555556,2.0,1032.2222222222222,59.55555555555556,-1.0,7.777777777777778,1.0,481.25085421507384,490.75205118815103,4.895709597579503,191.83939357261872,21.51205639521281,29.335895506540936,4.69277238090833,10.001799578666688,108.98152505238852,0.0
2021-12-15 06:50:00,1.4,14.5,20.6,21.0,5.4,4.519,18.17208,2.0397000000000003,64.2028,-0.7222222222222222,4.0,103.5,0.0,96.44444444444444,2.0,1032.2777777777778,58.44444444444444,-1.0,7.722222222222222,1.0,481.3912633260091,489.4308612586712,5.4740753004510525,167.58644332368493,21.504491497675577,29.363973137537634,4.676110135316849,9.996032336552938,110.82783121744792,0.0
2021-12-15 07:00:00,1.3,14.5,20.2,21.0,5.3,4.515,18.47047,2.1302,64.21209999999999,-0.6666666666666667,4.0,104.0,0.0,96.33333333333333,2.0,1032.3333333333333,57.333333333333336,-1.0,7.666666666666667,1.0,486.8078235599913,487.21249196370445,6.035810785953608,283.5373012999627,21.500542271931966,29.394695669809977,4.784494949181875,9.997067964871725,110.84145511627199,0.0
2021-12-15 07:10:00,1.0,14.5,21.1,21.1,5.1,4.481,22.37126,2.1224,64.2267,-0.6111111111111112,4.0,104.5,0.0,96.22222222222223,2.0,1032.388888888889,56.22222222222222,-1.0,7.611111111111111,1.0,489.47760070800786,487.8224339206739,6.553612402132002,367.0592196275959,21.498000221488276,29.402013169829466,5.167938899651848,9.996601838719307,110.13472330294242,0.0
2021-12-15 07:20:00,1.0,14.6,21.9,21.2,5.3,4.49,15.09341,2.1727,63.808299999999996,-0.5555555555555556,4.0,105.0,0.0,96.11111111111111,2.0,1032.4444444444443,55.111111111111114,-1.0,7.555555555555555,1.0,500.7405068408484,483.9073970540365,6.014592508474985,317.16434543329444,21.488154837290445,29.40618660608927,4.982265124320984,9.996769833564759,113.52002137502033,0.0
2021-12-15 07:30:00,1.3,14.7,21.3,21.2,5.4,4.495,12.84929,2.2041,63.4028,-0.5,4.0,105.5,0.0,96.0,2.0,1032.5,54.0,-1.0,7.5,1.0,504.0522337849935,486.5200593444123,5.179654644976901,251.82960622367213,21.476810134251913,29.39934028307597,4.802003723780315,9.995152777036031,107.64257652282716,0.0
2021-12-15 07:40:00,1.3,14.7,20.3,21.3,5.4,4.502,12.88683,2.0727,63.1923,-0.4444444444444444,4.0,106.0,0.0,95.88888888888889,2.0,1032.5555555555557,52.888888888888886,-1.0,7.444444444444445,1.0,506.7861603379523,485.59036001271215,4.99876914868247,217.55023724873863,21.464525073369344,29.383061402638752,4.799807053407034,9.999096913337707,111.39123564402261,0.0
2021-12-15 07:50:00,1.3,14.7,20.5,21.3,5.3,4.48,12.920179999999998,1.9748,63.1158,-0.38888888888888895,4.0,106.5,0.0,95.77777777777777,2.0,1032.611111111111,51.77777777777778,-1.0,7.388888888888889,1.0,518.0160149199387,481.24752929687503,5.0103416866905945,516.0502864604885,21.425935173034667,29.356398509343467,4.877982812722524,10.030596828460693,109.57164932250976,0.0
2021-12-15 08:00:00,1.0,14.7,20.8,21.4,5.3,4.492,13.3726,1.8991,63.143100000000004,-0.33333333333333337,4.0,107.0,0.0,95.66666666666667,2.0,1032.6666666666667,50.66666666666667,-1.0,7.333333333333333,1.0,506.4856067911784,482.8252740092661,4.500236101211128,378.651439677093,21.424373915235876,29.36888729968313,5.057168411642818,10.03481073083177,112.37883298432087,0.0
2021-12-15 08:10:00,1.1,14.8,21.2,21.5,5.4,4.523,14.575425000000001,2.0147,63.562599999999996,-0.2777777777777778,4.0,107.5,0.0,95.55555555555556,2.0,1032.7222222222222,49.55555555555556,-1.0,7.277777777777778,1.0,515.5896962273257,485.1053664985744,4.398319030373783,752.6329755466268,21.43264914512634,29.36748507499695,4.468085852066676,10.024571598370871,107.72730189005533,0.0
2021-12-15 08:20:00,1.5,14.8,20.5,21.5,5.4,4.507,13.2815,2.0107,63.8852,-0.2222222222222222,4.0,108.0,0.0,95.44444444444444,2.0,1032.7777777777778,48.44444444444444,-1.0,7.222222222222222,1.0,532.2020855712891,489.8562755330404,4.33978873073718,475.0042626065184,21.44806747754415,29.355850372314457,4.7149600593249,10.015242369969686,113.65112509409587,0.0
2021-12-15 08:30:00,1.4,14.8,21.3,21.5,5.4,4.526,12.794535,2.0206,64.07050000000001,-0.16666666666666674,4.0,108.5,0.0,95.33333333333333,2.0,1032.8333333333333,47.333333333333336,-1.0,7.166666666666667,1.0,542.4922560838721,490.81052718590047,4.0813326718712934,307.29285611082605,21.436239837226218,29.349764430051472,4.664694786879975,10.009736784380035,115.00756320263706,0.0
2021-12-15 08:40:00,1.1,14.8,22.1,21.6,5.3,4.513,12.323565,1.9697,64.1563,-0.11111111111111116,4.0,109.0,0.0,95.22222222222223,2.0,1032.888888888889,46.22222222222223,-1.0,7.111111111111111,1.0,547.5409163411458,485.377367206442,4.161924194973067,703.7769476318359,21.43005711555481,29.36808082262675,4.4295661318302155,10.003593349456787,110.46922379811603,0.0
2021-12-15 08:50:00,1.2,14.9,22.2,21.6,5.4,4.526,14.04016,1.9789,64.174,-0.05555555555555558,4.0,109.5,0.0,95.11111111111111,2.0,1032.9444444444443,45.111111111111114,-1.0,7.055555555555555,1.0,532.7822598722612,486.1005634456942,4.170556969514674,487.4976269988151,21.444298442043156,29.376974511981683,4.378817796127945,10.00661182118001,110.86934590204962,0.0
2021-12-15 09:00:00,0.9,14.8,21.3,21.7,5.1,4.505,13.544835,2.0898,64.1707,0.0,4.0,110.0,0.0,95.0,2.0,1033.0,44.0,-1.0,7.0,1.0,531.3500944010417,488.58922764219085,4.1345923495292665,516.3824995422362,21.459902191162108,29.37532293319702,4.4033383524417875,9.999763601620993,113.06735577901205,0.0
2021-12-15 09:10:00,0.7,14.8,20.3,21.7,5.1,4.52,12.31483,1.9725000000000001,64.1401,0.16666666666666669,4.0,106.33333333333333,0.0,94.77777777777777,2.4444444444444446,1032.9444444444443,43.44444444444444,-0.8333333333333333,6.888888888888889,1.0555555555555556,533.2066012959096,486.5825008138021,4.037256912154667,373.5844540646655,21.48753454208374,29.37238950411479,4.314919522205988,10.000457717577614,110.16657391866049,0.0
2021-12-15 09:20:00,0.9,14.9,20.8,21.7,5.2,4.508,13.607470000000001,2.0661,64.161,0.33333333333333337,4.0,102.66666666666667,0.0,94.55555555555556,2.888888888888889,1032.888888888889,42.888888888888886,-0.6666666666666666,6.777777777777778,1.1111111111111112,541.7988647460937,490.69981822046736,3.9782455723568546,355.01479228822524,21.51592054582585,29.371646251732347,4.090410185500053,10.001027727746694,112.0749026469861,0.0
2021-12-15 09:30:00,0.8,14.9,21.7,21.8,5.1,4.497,13.396385,2.1538,64.1828,0.5,4.0,99.0,0.0,94.33333333333333,3.333333333333333,1032.8333333333333,42.333333333333336,-0.5,6.666666666666667,1.1666666666666667,563.9045582738415,494.77388631184897,4.133585060174856,293.5645238766428,21.544218578338622,29.373547741572064,4.129118580420812,10.001741709709169,109.77173734029134,0.0
2021-12-15 09:40:00,0.9,14.9,22.2,21.8,5.1,4.489,13.378120000000001,2.3280000000000003,64.192,0.6666666666666667,4.0,95.33333333333333,0.0,94.11111111111111,3.7777777777777777,1032.7777777777778,41.77777777777778,-0.33333333333333326,6.555555555555555,1.2222222222222223,567.2628767903645,496.7871895450286,5.007608621706397,204.566641899152,21.562165021896362,29.392671696345012,4.136966520150502,10.000634950002034,113.2374623743693,0.0
2021-12-15 09:50:00,0.8,14.9,22.1,21.8,5.1,4.525,15.700155,2.221,64.09819999999999,0.8333333333333334,4.0,91.66666666666667,0.0,93.88888888888889,4.222222222222222,1032.7222222222222,41.22222222222222,-0.16666666666666663,6.444444444444445,1.2777777777777777,558.9192370815935,493.19467947773546,6.505081123362826,167.07932896716449,21.532458737691247,29.290806236267088,4.638639627695083,10.092032489776612,90.44472946166992,0.0
2021-12-15 10:00:00,0.8,14.9,21.9,21.9,5.0,4.527,13.397184999999999,2.4295999999999998,63.9944,1.0,4.0,88.0,0.0,93.66666666666667,4.666666666666666,1032.6666666666667,40.666666666666664,0.0,6.333333333333333,1.3333333333333333,545.8411352539063,489.03880808512366,6.7386438995431375,274.57826514120154,21.49917466449199,29.20426479802967,4.090451267668083,10.572776523202153,109.2119016306818,0.0
2021-12-15 10:10:00,1.1,15.0,21.4,21.9,5.3,4.469,13.208474999999998,2.3861,63.4577,1.1666666666666667,4.0,84.33333333333333,0.0,93.44444444444444,5.111111111111111,1032.611111111111,40.111111111111114,0.16666666666666674,6.222222222222222,1.3888888888888888,531.5748603417408,489.12085207884337,6.952013857593644,326.3670403940664,21.545568192799887,29.274895480473834,4.164594574769338,10.663330613772075,113.2890234375,0.0
2021-12-15 10:20:00,0.7,14.9,20.8,21.9,5.1,4.496,16.822965,2.3026,63.165800000000004,1.3333333333333335,4.0,80.66666666666666,0.0,93.22222222222223,5.555555555555555,1032.5555555555557,39.55555555555556,0.3333333333333335,6.111111111111111,1.4444444444444444,521.2213340250652,483.6533506266276,6.1607412013495715,267.00715128106583,21.582889426549276,29.304471969604492,4.053410473267237,10.449588961601258,112.4963520940145,0.0
2021-12-15 10:30:00,0.9,15.0,20.4,22.0,5.3,4.516,16.340605,2.2857,62.99829999999999,1.5,4.0,77.0,0.0,93.0,6.0,1032.5,39.0,0.5,6.0,1.5,526.9185473913434,477.55380075038164,5.770776501052124,779.6012492288708,21.623118750254314,29.32283931732178,4.040258226792018,10.232368644078573,113.05513880411783,0.0
2021-12-15 10:40:00,0.9,15.1,20.1,22.0,5.5,4.526,15.84002,2.1917,62.9578,1.6666666666666667,4.0,73.33333333333334,0.0,92.77777777777777,6.444444444444445,1032.4444444444443,38.44444444444444,0.6666666666666667,5.888888888888889,1.5555555555555556,619.7109926350911,502.7805409609038,5.0795896393565805,1474.7783742682677,21.660233199663757,29.345757093214047,4.280680549023515,10.119522284249127,123.03663487127271,0.0
2021-12-15 10:50:00,0.8,15.1,20.8,22.1,5.5,4.505,14.564520000000002,2.1921,62.971799999999995,1.8333333333333335,4.0,69.66666666666666,0.0,92.55555555555556,6.888888888888888,1032.388888888889,37.888888888888886,0.8333333333333335,5.777777777777778,1.6111111111111112,668.4102637841236,597.9835280354818,4.676728043879493,1129.9374906033445,21.70647469520569,29.652887754440307,3.9498808391888938,9.938256648381552,156.9106586964925,0.0
2021-12-15 11:00:00,1.2,15.2,21.7,22.2,5.5,4.505,13.965835000000002,2.3132,62.984899999999996,2.0,4.0,66.0,0.0,92.33333333333333,7.333333333333333,1032.3333333333333,37.333333333333336,1.0,5.666666666666667,1.6666666666666665,760.1452526855469,733.2602921198702,4.6818185978218665,1225.918859246033,21.749519395828248,30.254451567331948,3.888170392115911,9.521920658747355,145.93954241434733,0.0
2021-12-15 11:10:00,1.0,15.3,22.1,22.3,5.6,4.491,15.10345,2.3169999999999997,62.9901,2.166666666666667,4.0,62.33333333333333,0.0,92.11111111111111,7.777777777777778,1032.2777777777778,36.77777777777778,1.166666666666667,5.555555555555555,1.7222222222222223,809.3218818191002,922.744057006836,4.527713097643717,1211.5433261987719,21.824198977260266,31.12312847202107,3.802509979178003,9.033829564859639,178.89704525920632,0.0
2021-12-15 11:20:00,1.0,15.3,22.1,22.3,5.7,4.509,12.946010000000001,2.1631,62.9697,2.3333333333333335,4.0,58.666666666666664,0.0,91.88888888888889,8.222222222222221,1032.2222222222222,36.22222222222222,1.3333333333333335,5.444444444444445,1.7777777777777777,819.1943098958334,1024.294020434851,4.896529265150512,944.5046637514621,21.95630098025004,31.999139563242597,3.859868328968684,8.456937716801962,262.23426221211747,0.0
2021-12-15 11:30:00,1.1,15.3,21.8,22.3,5.6,4.499,14.046395,2.2128,62.9252,2.5,4.0,55.0,0.0,91.66666666666667,8.666666666666666,1032.1666666666667,35.66666666666667,1.5,5.333333333333334,1.8333333333333333,796.5292810058594,1094.1058630371094,5.236384664376577,764.5322745768229,22.062439657847086,32.419347820281985,3.7621531975269322,7.82109948237737,398.17330271403,0.0
2021-12-15 11:40:00,0.7,15.2,21.3,22.2,5.5,4.478,16.596,2.259,62.9335,2.666666666666667,4.0,51.33333333333333,0.0,91.44444444444444,9.11111111111111,1032.111111111111,35.111111111111114,1.666666666666667,5.222222222222222,1.8888888888888888,799.2142985376819,1160.8581591656564,6.573914463681691,731.7249813704841,22.127773185934725,32.65938734701125,3.7635742508085435,7.274307447638215,356.6119372153417,0.0
2021-12-15 11:50:00,0.9,15.2,20.7,22.2,5.5,4.492,12.94972,2.7058,62.963300000000004,2.8333333333333335,4.0,47.666666666666664,0.0,91.22222222222223,9.555555555555555,1032.0555555555557,34.55555555555556,1.8333333333333335,5.111111111111111,1.9444444444444444,764.4134161376953,1207.6007157810254,6.591385539817272,884.4207802844721,22.192630008061727,32.85330478668213,3.753502072493235,6.878576474984487,321.2402339172363,0.0
2021-12-15 12:00:00,0.8,15.2,20.1,22.3,5.5,4.51,12.23532,2.6510000000000002,62.9135,3.0,4.0,44.0,0.0,91.0,10.0,1032.0,34.0,2.0,5.0,2.0,739.8598603557718,1228.080506998698,6.269836674288841,607.5551096158647,22.261880467732748,32.870844821929936,3.707343463102977,6.704167948563894,300.5386169433594,126.0
2021-12-15 12:10:00,0.8,15.3,20.0,22.4,5.9,4.515,13.269475,2.5925000000000002,62.8448,3.0555555555555554,3.9444444444444446,44.0,0.0,91.16666666666667,9.555555555555555,1031.9444444444443,34.72222222222222,2.0555555555555554,4.944444444444445,1.9444444444444444,670.0571795654297,1200.1515912216012,7.137109580848177,377.87876877262096,22.316358542846423,32.71849144089693,3.6158902712056866,6.771965032337749,243.0346076275669,0.0
2021-12-15 12:20:00,0.9,15.3,20.3,22.4,5.8,4.568,16.525354999999998,2.4991,62.800599999999996,3.111111111111111,3.888888888888889,44.0,0.0,91.33333333333333,9.11111111111111,1031.888888888889,35.44444444444444,2.111111111111111,4.888888888888889,1.8888888888888888,616.0217656558683,1176.0658992513022,6.808100492442395,247.8726087852521,22.341571610768636,32.531444479624426,3.496492920716604,7.018549554347992,203.7191064198812,0.0
2021-12-15 12:30:00,1.2,15.7,21.3,22.5,6.1,4.546,11.331475000000001,2.5064,62.8192,3.1666666666666665,3.8333333333333335,44.0,0.0,91.5,8.666666666666666,1031.8333333333333,36.166666666666664,2.1666666666666665,4.833333333333333,1.8333333333333333,582.5810894775391,1143.5978943572647,6.455960159328697,209.7326823645123,22.36495372772217,32.332720273335774,3.3684057152271274,7.409450581073761,163.53025853474935,0.0
2021-12-15 12:40:00,1.1,15.8,21.8,22.6,6.2,4.558,11.26936,2.4745999999999997,62.82340000000001,3.2222222222222223,3.7777777777777777,44.0,0.0,91.66666666666667,8.222222222222221,1031.7777777777778,36.888888888888886,2.2222222222222223,4.777777777777778,1.7777777777777777,574.0027808669518,1111.47680408697,6.447313586062632,404.44347618318545,22.369923380189025,32.08421197147693,3.4938500688102962,7.896044563317703,140.37497285034698,0.0
2021-12-15 12:50:00,0.9,16.0,21.0,22.7,6.3,4.578,11.464234999999999,2.5267,62.8513,3.2777777777777777,3.7222222222222223,44.0,0.0,91.83333333333333,7.777777777777778,1031.7222222222222,37.611111111111114,2.2777777777777777,4.722222222222222,1.7222222222222223,550.8319327799479,1078.3419278971355,6.265152099927266,206.7195085605255,22.36613686243693,31.856698684692383,3.200089970429738,8.28311613559723,114.1267351659139,0.0
2021-12-15 13:00:00,1.1,16.1,20.2,22.7,6.4,4.626,10.814215,2.6159,62.8753,3.3333333333333335,3.6666666666666665,44.0,0.0,92.0,7.333333333333334,1031.6666666666667,38.333333333333336,2.3333333333333335,4.666666666666667,1.6666666666666667,535.7034011595276,1067.3046535027165,6.593516992229526,359.4285565276065,22.36963713645935,31.7366179339091,3.2341587821642555,8.698771815299988,114.71771115620932,0.0
2021-12-15 13:10:00,1.1,16.1,20.5,22.6,6.5,4.645,11.073045,2.569,62.8688,3.388888888888889,3.611111111111111,44.0,0.0,92.16666666666667,6.888888888888889,1031.611111111111,39.05555555555556,2.388888888888889,4.611111111111111,1.6111111111111112,521.4241097005208,1040.0682447271238,6.665973594229101,295.09509312257927,22.37552616006237,31.70754219852598,3.1993591498385716,9.114986062750305,101.88335247944977,0.0
2021-12-15 13:20:00,1.2,16.1,21.1,22.6,6.4,4.687,11.21852,2.7079,62.84349999999999,3.4444444444444446,3.5555555555555554,44.0,0.0,92.33333333333333,6.444444444444445,1031.5555555555557,39.77777777777778,2.4444444444444446,4.555555555555555,1.5555555555555556,517.4444231756802,1000.0556844075521,7.149095809648266,234.78115287522138,22.370803674062092,31.584025561014812,3.1043198549747464,9.521284132003784,106.37207710266114,0.0
2021-12-15 13:30:00,1.4,16.2,21.9,22.6,6.5,4.664,11.04842,2.7737,62.8605,3.5,3.5,44.0,0.0,92.5,6.0,1031.5,40.5,2.5,4.5,1.5,496.7719128417969,977.1925079415857,5.5484372069067875,148.12818582200734,22.366558011372884,31.45782258669535,3.0341140031814575,9.743602984746298,104.09314556121826,0.0
2021-12-15 13:40:00,1.3,16.2,21.8,22.6,6.4,4.68,10.953725,2.8280000000000003,62.8726,3.5555555555555554,3.4444444444444446,44.0,0.0,92.66666666666667,5.555555555555555,1031.4444444444443,41.22222222222222,2.5555555555555554,4.444444444444445,1.4444444444444444,495.6050899672235,937.0492712402344,5.119541958967845,144.64634374176714,22.35362004425566,31.305351780659738,3.0125055143456003,9.86884802438445,102.22226993000439,0.0
2021-12-15 13:50:00,1.4,16.3,20.8,22.6,6.9,4.696,11.51888,2.9325,62.842499999999994,3.611111111111111,3.388888888888889,44.0,0.0,92.83333333333333,5.111111111111112,1031.388888888889,41.94444444444444,2.611111111111111,4.388888888888889,1.3888888888888888,502.2623576863607,908.1502035908316,5.0574733382564485,71.34369986992098,22.34187712987264,31.16425045013428,3.103538139661153,9.939572699864705,101.70826278686523,0.0
2021-12-15 14:00:00,1.3,16.3,20.2,22.6,6.8,4.678,11.51303,3.0476,62.8125,3.6666666666666665,3.3333333333333335,44.0,0.0,93.0,4.666666666666667,1031.3333333333333,42.666666666666664,2.6666666666666665,4.333333333333333,1.3333333333333335,504.73757700251434,884.0142451985678,4.159333473713384,30.777729925004774,22.323206179936726,31.03729789098104,2.9906153992811837,9.995067645708719,104.09643575032551,0.0
2021-12-15 14:10:00,1.5,16.3,20.9,22.6,6.7,4.686,11.158555,3.0443000000000002,62.7787,3.7222222222222223,3.2777777777777777,44.0,0.0,93.16666666666667,4.222222222222222,1031.2777777777778,43.388888888888886,2.7222222222222223,4.277777777777778,1.2777777777777777,509.6460462443034,861.8206985789332,3.8658390494120325,8.227601574070036,22.30674592336019,30.93692135810852,2.921088914076487,10.031635696093243,108.86390811920167,0.0
2021-12-15 14:20:00,1.7,16.3,21.9,22.5,6.7,4.681,11.91414,3.0502,62.771100000000004,3.7777777777777777,3.2222222222222223,44.0,0.0,93.33333333333333,3.7777777777777777,1031.2222222222222,44.111111111111114,2.7777777777777777,4.222222222222222,1.2222222222222223,509.2027788043844,849.4315913969895,4.111957725704054,1.0796853030401434,22.28925048246222,30.952559281742502,2.9531595050884505,10.024689745606675,105.98270393091407,0.0
2021-12-15 14:30:00,1.4,16.2,21.2,22.5,6.4,4.692,10.91218,2.977,62.7759,3.833333333333333,3.166666666666667,44.0,0.0,93.5,3.333333333333334,1031.1666666666667,44.833333333333336,2.833333333333333,4.166666666666667,1.1666666666666667,514.9461743164063,819.8716878255209,3.8891910783584507,1.0018574739344375,22.266499865849813,30.95984885215759,2.873698664108912,10.022680850028992,103.07717290242513,0.0
2021-12-15 14:40:00,1.5,16.1,20.1,22.4,6.4,4.695,10.935445,2.9177,62.7854,3.888888888888889,3.111111111111111,44.0,0.0,93.66666666666667,2.8888888888888893,1031.111111111111,45.55555555555556,2.888888888888889,4.111111111111111,1.1111111111111112,517.1024833310884,792.5075159112338,3.5811334465856604,1.0008969258521234,22.24098448753357,30.903061463038124,2.7850536946455637,10.015396267573038,108.6319516245524,0.0
