,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-15 14:50:00,1.7,16.1,20.9,22.4,6.5,4.688,11.081484999999999,2.936,62.805899999999994,3.9444444444444446,3.0555555555555554,44.0,0.0,93.83333333333333,2.4444444444444446,1031.0555555555557,46.27777777777778,2.9444444444444446,4.055555555555555,1.0555555555555556,509.08349538167323,771.2871494547526,3.612840691804886,1.0004850278298059,22.218884735107423,30.815449241002405,2.8369229598840078,10.011967930793762,104.31091957092285,0.0
2021-12-15 15:00:00,1.7,16.0,21.8,22.3,6.3,4.691,11.317685,2.9622,62.8288,4.0,3.0,44.0,0.0,94.0,2.0,1031.0,47.0,3.0,4.0,1.0,508.42925701272895,750.1707502974587,3.520698569292403,1.0002664587895076,22.175153269363662,30.74279972103356,2.889199952163265,10.014505862650896,106.31245772690423,0.0
2021-12-15 15:10:00,1.7,16.0,21.1,22.3,6.3,4.665,12.478745,2.8465,62.8346,3.8333333333333335,3.0555555555555554,48.94444444444444,0.0,94.22222222222223,1.8888888888888888,1031.111111111111,49.94444444444444,2.8333333333333335,4.222222222222222,1.0,517.0882107543946,736.8865294778758,3.6166621675464397,1.0001469674554921,22.133981002171833,30.682516326904295,2.746205262740453,10.016895724932354,115.48320866902671,0.0
2021-12-15 15:20:00,1.7,16.0,20.3,22.3,6.2,4.698,14.521815,2.6666,62.8072,3.6666666666666665,3.111111111111111,53.888888888888886,0.0,94.44444444444444,1.7777777777777777,1031.2222222222222,52.888888888888886,2.6666666666666665,4.444444444444445,1.0,520.0861842995129,724.2362003580729,4.053463029693075,1.0000726143519085,22.107048006057738,30.633092645009356,2.8444783806800844,10.007600596745808,119.27581994374593,0.0
2021-12-15 15:30:00,1.8,15.9,20.7,22.3,6.1,4.665,15.498225,2.5945,62.848800000000004,3.5,3.1666666666666665,58.83333333333333,0.0,94.66666666666667,1.6666666666666667,1031.3333333333333,55.833333333333336,2.5,4.666666666666667,1.0,513.8595504760742,724.579788748204,4.5829852215583715,1.0000301720698674,22.081334950129193,30.597841564814253,3.241497518221537,10.000441317558288,120.13693197250366,0.0
2021-12-15 15:40:00,1.9,15.9,21.5,22.2,6.2,4.659,16.525585,2.4784,62.8626,3.333333333333333,3.2222222222222223,63.77777777777778,0.0,94.88888888888889,1.5555555555555556,1031.4444444444443,58.77777777777778,2.333333333333333,4.888888888888889,1.0,506.67979366609416,520.747354329427,4.671614722680237,1.0000298023223877,20.98609843087062,28.00298183031675,10.336903780570811,16.211134383988245,3.299665408531825,0.0
2021-12-15 15:50:00,1.8,15.9,21.2,22.2,6.2,4.637,16.800445,2.6703,62.903800000000004,3.1666666666666665,3.2777777777777777,68.72222222222223,0.0,95.11111111111111,1.4444444444444444,1031.5555555555557,61.72222222222222,2.1666666666666665,5.111111111111111,1.0,498.319838663737,486.5385071116481,4.63193234205246,1.0000298023223877,18.949953711827597,28.150159848531086,11.818602097829181,30.983432321548463,1.000000238418579,0.0
2021-12-15 16:00:00,2.0,15.9,20.1,22.2,6.2,4.661,16.038525,2.7213000000000003,62.936400000000006,3.0,3.3333333333333335,73.66666666666666,0.0,95.33333333333333,1.3333333333333335,1031.6666666666667,64.66666666666667,2.0,5.333333333333333,1.0,487.9919039110206,476.2996143455067,4.6127934937423225,1.0000298023223877,17.25722853445064,30.610902763302043,11.80004606373566,38.781152116700085,1.000000238418579,0.0
2021-12-15 16:10:00,2.2,16.0,20.8,22.2,6.5,4.632,15.650625,2.9074999999999998,62.9246,2.833333333333333,3.388888888888889,78.61111111111111,0.0,95.55555555555556,1.2222222222222223,1031.7777777777778,67.61111111111111,1.8333333333333333,5.555555555555555,1.0,483.0557750447591,478.59550526936846,4.517357502205897,1.0000298023223877,16.406895666337956,32.59484480055038,10.987849526216754,42.32729420861282,1.000000238418579,0.0
2021-12-15 16:20:00,2.4,16.0,21.6,22.2,6.4,4.646,15.518655,2.9234,62.8855,2.6666666666666665,3.4444444444444446,83.55555555555556,0.0,95.77777777777777,1.1111111111111112,1031.888888888889,70.55555555555556,1.6666666666666665,5.777777777777778,1.0,484.06091172843145,482.63077023911745,4.602684251864751,1.0000298023223877,15.935694216092429,33.95953393936158,11.899244823455811,44.19249254862468,1.000000238418579,0.0
2021-12-15 16:30:00,2.0,15.9,21.3,22.2,6.3,4.601,17.374215,2.8394,62.8246,2.5,3.5,88.5,0.0,96.0,1.0,1032.0,73.5,1.5,6.0,1.0,479.16793253580727,472.69104187011715,5.207125863948111,1.0000298023223877,15.1987547467388,35.11320011440644,12.895919760256836,46.143106946783554,1.000000238418579,0.0
2021-12-15 16:40:00,1.6,15.8,20.1,22.2,6.2,4.695,16.54597,2.8258,62.8082,2.333333333333333,3.5555555555555554,93.44444444444444,0.0,96.22222222222223,0.8888888888888888,1032.111111111111,76.44444444444444,1.3333333333333333,6.222222222222222,1.0,473.5776258692248,474.9334227182673,5.486627501943017,1.0000298023223877,14.796407424447228,36.44999430812685,13.578911586966218,47.25662997121865,1.000000238418579,0.0
2021-12-15 16:50:00,1.9,15.8,20.7,22.1,6.2,4.68,15.74997,2.7404,62.81,2.1666666666666665,3.611111111111111,98.38888888888889,0.0,96.44444444444444,0.7777777777777779,1032.2222222222222,79.38888888888889,1.1666666666666665,6.444444444444445,1.0,475.79106801350906,478.3010532633463,5.381616006705721,1.0000298023223877,14.461878439585368,37.36382323582967,12.52659379005432,48.00053387324015,1.000000238418579,0.0
2021-12-15 17:00:00,2.0,15.7,21.7,22.0,6.0,4.672,16.965995,2.7771999999999997,62.84740000000001,2.0,3.6666666666666665,103.33333333333333,0.0,96.66666666666667,0.6666666666666667,1032.3333333333333,82.33333333333334,1.0,6.666666666666666,1.0,472.9826376342773,485.10131891360226,5.438460687796274,1.0000298023223877,14.337232950366822,38.066330431167685,13.478073057427917,48.62977226580604,1.000000238418579,0.0
2021-12-15 17:10:00,1.8,15.6,21.7,22.0,6.0,4.657,17.113525,2.8146999999999998,62.8721,1.833333333333333,3.7222222222222223,108.27777777777777,0.0,96.88888888888889,0.5555555555555556,1032.4444444444443,85.27777777777777,0.833333333333333,6.888888888888889,1.0,470.6151344843021,468.7997754432416,5.491188165562301,1.0000298023223877,14.188020745643787,38.480319249104646,13.473304651982366,48.946271272109726,1.000000238418579,0.0
2021-12-15 17:20:00,2.0,15.6,20.7,21.9,6.1,4.659,15.004079999999998,2.649,62.8482,1.6666666666666665,3.7777777777777777,113.22222222222221,0.0,97.11111111111111,0.4444444444444444,1032.5555555555557,88.22222222222223,0.6666666666666665,7.111111111111111,1.0,470.85681589762373,476.78082061767583,5.423790889163476,1.0000298023223877,14.073478357239631,38.8019186514515,12.787298254023838,49.807971612854864,1.000000238418579,0.0
2021-12-15 17:30:00,1.9,15.5,20.1,21.9,6.1,4.619,15.255574999999999,2.7587,62.8543,1.5,3.833333333333333,118.16666666666666,0.0,97.33333333333333,0.3333333333333335,1032.6666666666667,91.16666666666666,0.5,7.333333333333333,1.0,464.64950645359085,472.3613482139851,5.276343238959878,1.0000298023223877,13.98741327142985,39.021626103395796,11.810862836918588,51.36799003805818,1.000000238418579,0.0
2021-12-15 17:40:00,2.2,15.5,21.0,21.8,6.0,4.642,14.807274999999999,2.6181,62.8414,1.333333333333333,3.888888888888889,123.11111111111111,0.0,97.55555555555556,0.22222222222222232,1032.7777777777778,94.11111111111111,0.33333333333333304,7.555555555555555,1.0,462.3062773640951,476.0713572184245,5.158391193966407,1.0004104093710582,13.951077998479207,39.28488772710165,11.833957471847535,52.24158393859864,1.000000238418579,0.0
2021-12-15 17:50:00,2.0,15.4,21.7,21.8,5.9,4.614,13.61615,2.6384999999999996,62.8985,1.1666666666666665,3.9444444444444446,128.05555555555554,0.0,97.77777777777777,0.11111111111111116,1032.888888888889,97.05555555555556,0.16666666666666652,7.777777777777778,1.0,463.75767694582885,480.0471552916779,4.846172627203883,1.0016403880496483,14.30287905722688,39.354738508429236,9.730857265709483,52.489438173649674,54.01780231949637,0.0
2021-12-15 18:00:00,2.7,15.5,20.8,21.8,6.2,4.614,14.63246,2.7188,62.942600000000006,1.0,4.0,133.0,0.0,98.0,0.0,1033.0,100.0,0.0,8.0,1.0,463.76468790690103,486.1970048014323,4.916055499254647,1.0061543397176063,14.988819246292115,38.68127119064331,7.983743375937143,44.14862531026204,149.87931940714518,0.0
2021-12-15 18:10:00,2.6,15.5,20.2,21.8,6.1,4.62,15.260499999999999,2.6515,62.940099999999994,0.9444444444444444,4.0,133.38888888888889,0.0,97.94444444444444,0.0,1033.0555555555557,97.88888888888889,0.0,8.0,1.0,463.1215156116705,484.75715676143255,5.101364884955735,1.2322142679408445,15.560392191073316,37.72915257092923,6.842369981310462,38.31369411414626,134.10085763424803,0.0
2021-12-15 18:20:00,1.9,15.4,21.2,21.8,5.9,4.623,14.46896,2.6587,62.9,0.8888888888888888,4.0,133.77777777777777,0.0,97.88888888888889,0.0,1033.111111111111,95.77777777777777,0.0,8.0,1.0,462.4783963153006,496.2411791255557,4.811286067949177,4.353185675736874,16.018825839360556,36.94708916982015,6.153374199072521,33.966638771692914,120.05907121022543,0.0
2021-12-15 18:30:00,2.4,15.4,21.7,21.8,6.1,4.599,13.267805,2.6045000000000003,62.92809999999999,0.8333333333333334,4.0,134.16666666666666,0.0,97.83333333333333,0.0,1033.1666666666667,93.66666666666667,0.0,8.0,1.0,460.63385348615975,494.2886063043003,4.598788155680996,12.386381046758533,16.4329165116003,36.262957738887124,6.025400008131555,30.061395022020502,112.70774892472953,0.0
2021-12-15 18:40:00,2.2,15.3,20.4,21.7,5.9,4.581,13.26673,2.6054000000000004,62.9476,0.7777777777777778,4.0,134.55555555555554,0.0,97.77777777777777,0.0,1033.2222222222222,91.55555555555556,0.0,8.0,1.0,461.5337739054362,490.7635074063005,4.510954925643523,18.966510660985097,16.783705444335936,35.58349720637004,5.529093923568725,27.579287411371865,114.57813674926759,0.0
2021-12-15 18:50:00,2.1,15.3,20.4,21.7,5.8,4.56,13.406360000000001,2.6274,62.965599999999995,0.7222222222222222,4.0,134.94444444444446,0.0,97.72222222222223,0.0,1033.2777777777778,89.44444444444444,0.0,8.0,1.0,467.7775154306697,495.2804897054037,4.556098889125943,27.941725303035675,17.09397785504659,35.022280858357746,5.409796262582143,25.124543310801187,114.72247922261556,0.0
2021-12-15 19:00:00,1.9,15.3,21.6,21.7,5.9,4.555,12.361775,2.5896,62.9539,0.6666666666666667,4.0,135.33333333333334,0.0,97.66666666666667,0.0,1033.3333333333333,87.33333333333333,0.0,8.0,1.0,463.76665384928384,491.3221940560176,4.4495519423282754,32.99217983725381,17.389315916697182,34.518279310862226,5.182248593966166,22.835403823852538,115.11538585662842,0.0
2021-12-15 19:10:00,2.4,15.3,21.8,21.7,6.0,4.556,10.446200000000001,2.4048,62.93429999999999,0.6111111111111112,4.0,135.72222222222223,0.0,97.61111111111111,0.0,1033.388888888889,85.22222222222223,0.0,8.0,1.0,458.4937664619533,489.12851898193355,4.007727553642402,37.75813896211527,17.625803105251936,34.06853239576695,4.9198551197509985,20.492056044993426,116.04666181208722,0.0
2021-12-15 19:20:00,2.3,15.3,21.3,21.7,5.9,4.529,10.12239,2.4752,62.9548,0.5555555555555556,4.0,136.11111111111111,0.0,97.55555555555556,0.0,1033.4444444444443,83.11111111111111,0.0,8.0,1.0,454.51805440266924,492.5096727568528,3.8850536915339995,38.796509622800144,17.81971678098043,33.67198887507121,4.554723101059595,18.187114162445067,115.6261675008138,0.0
2021-12-15 19:30:00,1.8,15.2,20.1,21.7,5.8,4.535,11.509125000000001,2.4856000000000003,63.00019999999999,0.5,4.0,136.5,0.0,97.5,0.0,1033.5,81.0,0.0,8.0,1.0,459.08926105016945,494.24223185221354,3.9211090991187234,47.98914687582329,18.030610326131185,33.33748179753621,4.474854919910431,16.68154911359151,122.27771311442056,0.0
2021-12-15 19:40:00,1.9,15.3,21.3,21.7,5.9,4.523,12.915494999999998,2.7878,63.0307,0.4444444444444444,4.0,136.88888888888889,0.0,97.44444444444444,0.0,1033.5555555555557,78.88888888888889,0.0,8.0,1.0,451.5190682983399,488.4135095670854,4.253128046780657,49.275846660527804,18.197002566655478,33.00637879689534,4.542498438358307,15.357100540796916,119.30672426859537,0.0
2021-12-15 19:50:00,2.2,15.3,21.9,21.6,5.9,4.524,13.529835,2.7765999999999997,63.0164,0.38888888888888895,4.0,137.27777777777777,0.0,97.38888888888889,0.0,1033.611111111111,76.77777777777777,0.0,8.0,1.0,454.4288545069201,491.6867648245275,4.533573503009344,57.04260330846754,18.342197205225627,32.70182801564535,4.549486084779104,14.225908761024474,124.3883508682251,0.0
2021-12-15 20:00:00,2.3,15.2,20.8,21.6,5.9,4.529,12.517185000000001,2.7427,62.9837,0.33333333333333337,4.0,137.66666666666666,0.0,97.33333333333333,0.0,1033.6666666666667,74.66666666666666,0.0,8.0,1.0,450.9050145046191,490.5746054077148,4.3881218015474115,64.36212095659332,18.486761887868248,32.48280090967815,4.4542697004477185,13.171302014986674,125.71817048390706,0.0
2021-12-15 20:10:00,1.7,15.1,20.0,21.6,5.7,4.541,10.818568181818181,2.670818181818182,62.93154545454545,0.2777777777777778,4.0,138.05555555555554,0.0,97.27777777777777,0.0,1033.7222222222222,72.55555555555556,0.0,8.0,1.0,445.3570356347095,488.3296301725542,4.241922937234243,71.45556118011476,18.611471285254268,32.29870758520008,4.42759849217652,12.121970881365112,117.62581469002416,0.0
2021-12-15 20:20:00,2.2,15.1,20.5,21.6,5.7,4.539,10.58343,2.4192,63.3455,0.2222222222222222,4.0,138.44444444444446,0.0,97.22222222222223,0.0,1033.7777777777778,70.44444444444444,0.0,8.0,1.0,447.5417520141602,490.7703289794922,4.0517433907554645,78.73868857367565,18.70590778986613,32.12533274968465,4.301883562405904,11.097041603724161,119.6520798110962,0.0
2021-12-15 20:30:00,2.1,15.0,21.4,21.5,5.6,4.532,12.5191,2.5932,63.71660000000001,0.16666666666666674,4.0,138.83333333333334,0.0,97.16666666666667,0.0,1033.8333333333333,68.33333333333333,0.0,8.0,1.0,447.97437642766147,491.00659064281945,4.010331759809775,89.3076655255334,18.776792984008786,31.972261412938433,4.440592153072357,10.433677983283996,111.9444152323405,0.0
2021-12-15 20:40:00,1.7,14.9,21.6,21.5,5.5,4.525,11.317695,2.4648,63.8683,0.11111111111111116,4.0,139.22222222222223,0.0,97.11111111111111,0.0,1033.888888888889,66.22222222222223,0.0,8.0,1.0,447.24536708437165,486.6092454195571,3.893952521523514,99.05245778638765,18.839493832615137,31.863392644332627,4.17963532416834,10.095951636120423,113.88337495534434,0.0
2021-12-15 20:50:00,1.6,14.8,20.6,21.4,5.4,4.543,11.254075,2.6558,63.967499999999994,0.05555555555555558,4.0,139.61111111111111,0.0,97.05555555555556,0.0,1033.9444444444443,64.11111111111111,0.0,8.0,1.0,450.774328858825,483.8336722819011,3.9583894107772806,106.69388355125815,18.90063168525696,31.761272624333703,4.203030498425166,9.895821367899577,104.80971103668212,0.0
2021-12-15 21:00:00,1.9,14.8,20.5,21.3,5.5,4.555,10.774265,2.4911000000000003,63.960699999999996,0.0,4.0,140.0,0.0,97.0,0.0,1034.0,62.0,0.0,8.0,1.0,452.39737172444666,486.65099485901584,3.9494696792034105,109.54871145474708,18.956642328898113,31.65424969673157,4.264054267009099,9.834020387331645,110.10356494903564,0.0
2021-12-15 21:10:00,1.7,14.8,21.4,21.3,5.5,4.55,11.012865,2.4092,63.9831,-0.05555555555555555,4.0,138.16666666666666,0.0,96.94444444444444,0.1111111111111111,1034.111111111111,60.888888888888886,-0.1111111111111111,8.055555555555555,1.0,451.9554378781374,483.14540893554687,3.9711087652047476,106.86680268605551,19.01835414568583,31.58079631169637,4.122892528374989,9.843074639638266,108.67069348653158,0.0
2021-12-15 21:20:00,2.0,14.8,21.0,21.3,5.5,4.539,10.75515,2.3713,64.0529,-0.1111111111111111,4.0,136.33333333333334,0.0,96.88888888888889,0.2222222222222222,1034.2222222222222,59.77777777777778,-0.2222222222222222,8.11111111111111,1.0,446.7754699707031,477.8185186066024,3.9092265747495967,106.3238088750031,19.069860041936238,31.49307400385539,3.9325742673873902,9.844163703918458,99.80827270507812,0.0
2021-12-15 21:30:00,1.6,14.8,20.6,21.3,5.5,4.54,11.0143,2.416,64.09779999999999,-0.16666666666666666,4.0,134.5,0.0,96.83333333333333,0.3333333333333333,1034.3333333333333,58.666666666666664,-0.3333333333333333,8.166666666666666,1.0,452.2938538755219,474.26008394789426,3.9773075651314302,106.927173378939,19.11034934361776,31.409470014572143,3.836678847869237,9.886914361317952,99.6978503036499,0.0
2021-12-15 21:40:00,1.8,14.8,21.4,21.2,5.6,4.532,11.216695,2.4178,64.14250000000001,-0.2222222222222222,4.0,132.66666666666666,0.0,96.77777777777777,0.4444444444444444,1034.4444444444443,57.55555555555556,-0.4444444444444444,8.222222222222221,1.0,451.0704090372721,474.0387049357097,3.8238881259920907,110.04437647393868,19.150424688522424,31.348943712536226,3.905960726131827,9.93459980811103,110.94615814101223,0.0
2021-12-15 21:50:00,2.4,14.8,20.5,21.2,5.7,4.516,12.339935,2.4148,64.1341,-0.2777777777777778,4.0,130.83333333333334,0.0,96.72222222222223,0.5555555555555556,1034.5555555555557,56.44444444444444,-0.5555555555555556,8.277777777777779,1.0,449.4051729259272,472.5008633949017,4.197297959489338,108.96920174571753,19.181553490956624,31.301349782943724,3.839462787310283,9.950391046206155,103.84860492706298,0.0
2021-12-15 22:00:00,1.9,14.8,20.8,21.2,5.6,4.549,12.434095,2.3901,64.1623,-0.3333333333333333,4.0,129.0,0.0,96.66666666666667,0.6666666666666666,1034.6666666666667,55.333333333333336,-0.6666666666666666,8.333333333333334,1.0,442.55855295817054,471.49906229654954,4.14757542538104,110.3543086770699,19.21502558072408,31.250073248545327,3.7972148974736535,9.963779004414876,108.32877616882324,0.0
2021-12-15 22:10:00,1.7,14.7,21.4,21.2,5.5,4.528,12.152935,2.3478000000000003,64.12620000000001,-0.3888888888888889,4.0,127.16666666666667,0.0,96.61111111111111,0.7777777777777778,1034.7777777777778,54.22222222222222,-0.7777777777777778,8.38888888888889,1.0,445.2043020314184,470.94310071923263,4.25385110538558,106.56880439801405,19.245903902053833,31.19599252329034,3.79165099096837,9.97744127626473,109.02379074161335,0.0
2021-12-15 22:20:00,1.9,14.8,20.7,21.2,5.7,4.513,12.34905,2.4905999999999997,64.0806,-0.4444444444444444,4.0,125.33333333333333,0.0,96.55555555555556,0.8888888888888888,1034.888888888889,53.111111111111114,-0.8888888888888888,8.444444444444445,1.0,443.2666672770182,471.60430053710934,4.111711635986964,107.7371647644043,19.26618055979411,31.163908192316693,3.859137160778046,9.980603381792704,99.74349943796793,0.0
2021-12-15 22:30:00,1.6,14.7,20.3,21.2,5.4,4.533,12.3299,2.4186,64.1408,-0.5,4.0,123.5,0.0,96.5,1.0,1035.0,52.0,-1.0,8.5,1.0,443.68466747415476,475.8611851483926,4.43676341452841,108.26877771302131,19.284793186187745,31.12866381963094,3.840322187741598,9.987212812105813,104.99342609405517,0.0
2021-12-15 22:40:00,1.6,14.6,20.7,21.2,5.3,4.524,11.943014999999999,2.4848,64.15220000000001,-0.5555555555555556,4.0,121.66666666666667,0.0,96.44444444444444,1.1111111111111112,1035.111111111111,50.888888888888886,-1.1111111111111112,8.555555555555555,1.0,448.19095926920573,472.5335815078911,4.271875662022391,108.91897521110577,19.296228942871096,31.07653035163879,3.7048983550071717,9.992018979390462,103.43071730295817,0.0
2021-12-15 22:50:00,1.5,14.6,21.4,21.1,5.3,4.535,12.087105,2.5221,64.189,-0.611111111111111,4.0,119.83333333333333,0.0,96.38888888888889,1.222222222222222,1035.2222222222222,49.77777777777778,-1.222222222222222,8.61111111111111,1.0,443.6691674804688,474.92817090966236,4.1590132992887225,109.91363293362204,19.30862033526103,31.044933786392214,3.7137468624114987,9.993127951622009,111.3665925470988,0.0
2021-12-15 23:00:00,1.5,14.6,20.5,21.1,5.3,4.545,12.17187,2.5689,64.2054,-0.6666666666666666,4.0,118.0,0.0,96.33333333333333,1.3333333333333333,1035.3333333333333,48.66666666666667,-1.3333333333333333,8.666666666666666,1.0,440.85779836018884,472.3370805130882,4.256568206191736,112.17145810251182,19.318766270492038,31.016173611279935,3.7644760680602767,9.990326895309707,108.16678937448619,0.0
2021-12-15 23:10:00,1.5,14.5,20.8,21.1,5.2,4.533,13.42247,2.5741,64.2164,-0.7222222222222222,4.0,116.16666666666666,0.0,96.27777777777777,1.4444444444444444,1035.4444444444443,47.55555555555556,-1.4444444444444444,8.722222222222221,1.0,439.94429571743666,468.6205718994141,4.512692978860295,108.33948602148368,19.337074588139853,30.988519328435263,3.72780690352122,9.989820143381754,117.41533173878989,0.0
2021-12-15 23:20:00,1.8,14.6,21.4,21.1,5.4,4.529,12.984399999999999,2.4596,64.1759,-0.7777777777777778,4.0,114.33333333333333,0.0,96.22222222222223,1.5555555555555556,1035.5555555555557,46.44444444444444,-1.5555555555555556,8.777777777777779,1.0,447.2048937988281,470.96695005570336,4.285592233582405,111.01600452229127,19.35749546686808,30.962384325663248,3.6971011022726694,9.996748754183452,109.60393494923908,0.0
2021-12-15 23:30:00,2.2,14.7,21.3,21.1,5.5,4.518,12.941175000000001,2.4631,64.1558,-0.8333333333333333,4.0,112.5,0.0,96.16666666666667,1.6666666666666665,1035.6666666666667,45.333333333333336,-1.6666666666666665,8.833333333333334,1.0,449.67941665123254,467.654206009788,4.36432921402872,109.99405285269526,19.373801240921022,30.936933743158978,3.6479052933057146,9.997397871017457,104.82185691833497,0.0
2021-12-15 23:40:00,1.6,14.6,20.6,21.1,5.4,4.529,12.89854,2.5671,64.18100000000001,-0.8888888888888888,4.0,110.66666666666666,0.0,96.11111111111111,1.7777777777777777,1035.7777777777778,44.22222222222223,-1.7777777777777777,8.88888888888889,1.0,455.5546676635742,466.7274822998047,4.4624329131067135,107.84784883014227,19.39492053667704,30.911518510182695,3.5762109041213987,10.00250388145447,109.07846967061361,0.0
2021-12-15 23:50:00,1.6,14.6,20.7,21.1,5.4,4.526,12.844280000000001,2.5319,64.17490000000001,-0.9444444444444444,4.0,108.83333333333333,0.0,96.05555555555556,1.8888888888888888,1035.888888888889,43.111111111111114,-1.8888888888888888,8.944444444444445,1.0,448.1724186829315,461.87378408147,4.681129426242268,110.09964148656123,19.41707103411357,30.872456340789796,3.5337137997150423,10.006308215459189,107.63690650939941,0.0
2021-12-16 00:00:00,1.6,14.6,21.4,21.1,5.4,4.527,13.135739999999998,2.6,64.1827,-1.0,4.0,107.0,0.0,96.0,2.0,1036.0,42.0,-2.0,9.0,1.0,447.39311116536453,466.33417600083624,4.647378038902067,112.46865360561738,19.42979795886972,30.855583965279965,3.701636850200804,10.003198682332442,110.2201443731448,0.0
2021-12-16 00:10:00,1.8,14.6,21.4,21.1,5.4,4.509,13.480185,2.5873999999999997,64.11420000000001,-1.0,4.055555555555555,108.0,0.0,95.94444444444444,2.0,1036.0,42.0,-1.9444444444444444,9.055555555555555,1.0,448.7497853105918,468.89978899725554,4.834093468977233,108.12989274385959,19.440080887476604,30.834706452687577,3.6205097826321917,9.997695822715759,107.4197253672282,0.0
2021-12-16 00:20:00,2.2,14.7,20.7,21.1,5.6,4.526,13.204910000000002,2.5229,63.635299999999994,-1.0,4.111111111111111,109.0,0.0,95.88888888888889,2.0,1036.0,42.0,-1.8888888888888888,9.11111111111111,1.0,450.2206690189756,465.4077807967964,4.8293975170722785,108.86196191044178,19.464211066563927,30.80573488553365,3.7296150199572247,9.999563879966736,111.59415161132813,0.0
2021-12-16 00:30:00,1.7,14.7,20.6,21.0,5.6,4.502,12.695525,2.5460000000000003,63.32529999999999,-1.0,4.166666666666667,110.0,0.0,95.83333333333333,2.0,1036.0,42.0,-1.8333333333333333,9.166666666666666,1.0,447.1948070061344,467.6146660359701,4.679417886619514,110.63416896475238,19.46907406171163,30.787696650822955,3.813332079648972,10.002018564542135,110.51138192494712,0.0
2021-12-16 00:40:00,1.8,14.7,21.3,21.0,5.7,4.515,12.23029,2.5346,63.2073,-1.0,4.222222222222222,111.0,0.0,95.77777777777777,2.0,1036.0,42.0,-1.7777777777777777,9.222222222222221,1.0,445.19273701985674,464.0627032961791,4.6687106605236135,107.44106000286038,19.481246967315673,30.782447144190467,3.6380226401487987,9.995409247080485,111.07962038675944,0.0
2021-12-16 00:50:00,2.0,14.7,21.5,21.0,5.8,4.53,12.035219999999999,2.5936,63.162099999999995,-1.0,4.277777777777778,112.0,0.0,95.72222222222223,2.0,1036.0,42.0,-1.7222222222222223,9.277777777777779,1.0,445.90354318202225,465.66273230892483,4.430248155789187,108.73834531708626,19.502621518366755,30.774240845610194,3.6709747796004777,9.994023165541181,111.29695648818367,0.0
2021-12-16 01:00:00,2.6,14.8,20.8,21.0,6.0,4.527,11.856605,2.4287,63.111900000000006,-1.0,4.333333333333333,113.0,0.0,95.66666666666667,2.0,1036.0,42.0,-1.6666666666666667,9.333333333333334,1.0,443.1645865885416,466.6401082286616,4.493793812835284,111.8644788145076,19.51635937054952,30.752943360010782,3.5900273740291597,9.997617100079854,109.63896272023518,0.0
2021-12-16 01:10:00,2.4,14.8,20.6,21.0,5.9,4.506,11.885349999999999,2.5035,63.1158,-1.0,4.388888888888889,114.0,0.0,95.61111111111111,2.0,1036.0,42.0,-1.6111111111111112,9.38888888888889,1.0,437.63562715026154,465.57407403704764,4.401265034311909,108.09600538199905,19.52457852045695,30.733934694925942,3.55525354107221,9.997897454897563,109.29122506459552,0.0
2021-12-16 01:20:00,2.2,14.7,21.2,21.0,5.8,4.517,11.542505,2.6567,63.1312,-1.0,4.444444444444445,115.0,0.0,95.55555555555556,2.0,1036.0,42.0,-1.5555555555555556,9.444444444444445,1.0,444.90867899576824,469.0271813964844,4.179701884641486,110.65286543140303,19.525643159844783,30.712615333492472,3.566841667533594,9.995726695545649,109.6649530042228,0.0
2021-12-16 01:30:00,1.9,14.8,21.5,21.0,5.8,4.512,11.489885,2.6457,63.1081,-1.0,4.5,116.0,0.0,95.5,2.0,1036.0,42.0,-1.5,9.5,1.0,443.89551233401244,467.5714727783203,4.305454950029567,108.89355097323487,19.534869216283163,30.68735640843709,3.5270924441019695,9.996749515533448,111.8819592030843,0.0
2021-12-16 01:40:00,2.0,14.8,20.9,21.0,5.8,4.513,11.932179999999999,2.4541,63.053599999999996,-1.0,4.555555555555555,117.0,0.0,95.44444444444444,2.0,1036.0,42.0,-1.4444444444444444,9.555555555555555,1.0,445.5337505086263,466.698134628822,4.424684358464797,108.60402108143951,19.54094125984752,30.656070602384666,3.5493383790409494,10.005090364951872,106.18461446040094,0.0
2021-12-16 01:50:00,2.1,14.8,20.5,21.0,5.8,4.529,10.89556,2.5121,63.037699999999994,-1.0,4.611111111111111,118.0,0.0,95.38888888888889,2.0,1036.0,42.0,-1.3888888888888888,9.61111111111111,1.0,444.4927470134867,462.3604392496745,4.221820158379226,108.39743644757459,19.53759477297465,30.62538689295451,3.4101250751813255,10.005253389676412,111.94566627502441,0.0
2021-12-16 02:00:00,2.2,14.7,21.1,21.0,5.8,4.5,11.01883,2.5207,63.0289,-1.0,4.666666666666667,119.0,0.0,95.33333333333333,2.0,1036.0,42.0,-1.3333333333333335,9.666666666666666,1.0,442.907979950302,463.2540136543362,4.280365563274104,108.02368512773243,19.551380138397217,30.585395533243815,3.5540193025271103,10.006879159609477,110.69849206288657,0.0
2021-12-16 02:10:00,2.2,14.7,21.5,21.0,5.7,4.504,11.53464,2.5552,63.0582,-1.0,4.722222222222222,120.0,0.0,95.27777777777777,2.0,1036.0,42.0,-1.2777777777777777,9.722222222222221,1.0,443.7704248853662,460.9302230834961,4.349384973520612,111.1754306353553,19.55673946025008,30.549541903350313,3.4833533046339866,10.01305775610067,110.83309086169227,0.0
2021-12-16 02:20:00,1.9,14.7,20.9,21.0,5.8,4.499,11.634345,2.847,63.0783,-1.0,4.777777777777778,121.0,0.0,95.22222222222223,2.0,1036.0,42.0,-1.2222222222222223,9.777777777777779,1.0,442.57487304687504,458.6248327812107,4.286522956022435,111.51638885735119,19.56675544420878,30.527950862248737,3.5309808989365896,10.00724510351817,108.89947867075603,0.0
2021-12-16 02:30:00,1.9,14.6,20.4,20.9,5.7,4.526,12.29027,2.5233999999999996,63.0461,-1.0,4.833333333333333,122.0,0.0,95.16666666666667,2.0,1036.0,42.0,-1.1666666666666667,9.833333333333334,1.0,443.8440839499989,464.5757935727876,4.479171692503374,108.4482567010222,19.576382865905764,30.504913406372072,3.6323470612366995,10.002462684313455,108.60907178243001,0.0
2021-12-16 02:40:00,2.1,14.8,21.0,21.0,5.9,4.508,12.874965,2.4373,63.0071,-1.0,4.888888888888889,123.0,0.0,95.11111111111111,2.0,1036.0,42.0,-1.1111111111111112,9.88888888888889,1.0,439.23329085075994,465.77336212158207,4.615852225156827,110.02253636807373,19.580996608734132,30.483027292887368,3.5682770808537803,9.999776913324991,114.51011922200522,0.0
2021-12-16 02:50:00,2.0,14.7,21.5,20.9,5.7,4.507,13.051044999999998,2.4472,63.0038,-1.0,4.944444444444445,124.0,0.0,95.05555555555556,2.0,1036.0,42.0,-1.0555555555555556,9.944444444444445,1.0,434.6252383422851,465.6468575453484,4.739519941456574,111.27446063111731,19.58185701569595,30.46003845769807,3.536550662726332,9.994997958059365,108.10759050121415,0.0
2021-12-16 03:00:00,2.0,14.6,21.0,20.9,5.6,4.512,13.331979999999998,2.407,63.011199999999995,-1.0,5.0,125.0,0.0,95.0,2.0,1036.0,42.0,-1.0,10.0,1.0,434.96936805812794,465.9632885742188,4.888268466211309,106.54956392492952,19.58869143168132,30.432226982116696,3.6199180841445924,9.988449613253275,108.96450984954834,0.0
2021-12-16 03:10:00,1.8,14.6,20.4,20.9,5.6,4.523,12.785895,2.3859000000000004,63.025800000000004,-1.0,5.0,124.55555555555556,0.0,95.0,2.0,1036.0,42.111111111111114,-1.0,10.055555555555555,1.0,439.2898743693034,463.8873838753536,4.729815774886622,110.48800571183028,19.601648824066764,30.401805121912123,3.632734886502142,9.995374325843853,110.6401283042175,0.0
2021-12-16 03:20:00,1.9,14.7,20.9,20.9,5.7,4.51,12.58368,2.3018,63.032500000000006,-1.0,5.0,124.11111111111111,0.0,95.0,2.0,1036.0,42.22222222222222,-1.0,10.11111111111111,1.0,438.56583030963765,462.30256008104345,4.803982696189719,111.3159368816742,19.604593063990272,30.37554575920105,3.4034567769368484,9.998342679341635,111.0961651611328,0.0
2021-12-16 03:30:00,2.0,14.7,21.5,20.9,5.7,4.527,13.01279,2.331,63.0544,-1.0,5.0,123.66666666666667,0.0,95.0,2.0,1036.0,42.333333333333336,-1.0,10.166666666666666,1.0,436.9705042521159,462.05022623697914,4.541264033789015,110.95783776752019,19.59688128153483,30.364670222600303,3.6230627783139546,9.997358805338541,112.5507692082723,0.0
2021-12-16 03:40:00,1.9,14.7,21.2,20.9,5.7,4.529,13.171244999999999,2.2539,63.057500000000005,-1.0,5.0,123.22222222222223,0.0,95.0,2.0,1036.0,42.44444444444444,-1.0,10.222222222222221,1.0,439.3588750484072,459.3239395527456,4.930479640799054,109.09511365987487,19.595737338901237,30.351707197070795,3.514892936628417,10.005816163235465,107.92229820251464,0.0
2021-12-16 03:50:00,2.2,14.7,20.6,20.9,5.8,4.511,13.347055000000001,2.2298999999999998,63.0457,-1.0,5.0,122.77777777777777,0.0,95.0,2.0,1036.0,42.55555555555556,-1.0,10.277777777777779,1.0,438.9326207478841,455.3739785766601,4.851284066256831,111.67751653660488,19.597188371022543,30.337964448928837,3.486817517677943,9.997415928840637,113.2282943725586,0.0
2021-12-16 04:00:00,2.1,14.6,20.6,20.9,5.6,4.508,13.739015,2.166,63.0441,-1.0,5.0,122.33333333333333,0.0,95.0,2.0,1036.0,42.666666666666664,-1.0,10.333333333333334,1.0,439.3359147170495,456.9934327118973,4.969979039545113,108.41054688318975,19.597643027925223,30.317315724744635,3.5196482615753757,9.956624604995643,112.24002341362043,0.0
2021-12-16 04:10:00,1.8,14.7,21.2,20.9,5.7,4.508,13.767930000000002,2.2186,63.098299999999995,-1.0,5.0,121.88888888888889,0.0,95.0,2.0,1036.0,42.77777777777778,-1.0,10.38888888888889,1.0,444.5276940917969,459.8159656884204,4.814732755954656,108.16182748352739,19.588082354863484,30.293294541041057,3.594525175491969,9.905571842193604,107.11517078399659,0.0
2021-12-16 04:20:00,1.7,14.5,21.4,20.9,5.5,4.524,13.531575,2.2023,63.107299999999995,-1.0,5.0,121.44444444444444,0.0,95.0,2.0,1036.0,42.888888888888886,-1.0,10.444444444444445,1.0,437.44649767996253,462.9380144246419,4.745422121266187,112.60221751649502,19.59511810442822,30.274060191299952,3.6086696040024195,9.940559565765037,111.60286716892222,0.0
2021-12-16 04:30:00,2.0,14.6,20.9,20.9,5.7,4.518,13.820365,2.089,63.079100000000004,-1.0,5.0,121.0,0.0,95.0,2.0,1036.0,43.0,-1.0,10.5,1.0,436.34376322428386,461.7737736388459,4.7403645558545815,110.3114662379464,19.600175046920775,30.241190468470258,3.5502169140179953,9.957665959994,109.41914506276449,0.0
2021-12-16 04:40:00,1.8,14.5,20.4,20.9,5.5,4.532,13.75711,2.2336,63.1087,-1.0,5.0,120.55555555555556,0.0,95.0,2.0,1036.0,43.111111111111114,-1.0,10.555555555555555,1.0,432.06790254088656,458.410846862793,4.893733877058083,108.57291860698979,19.602662895547468,30.21058108378265,3.5627790247047018,9.957533097051632,110.16545011444956,0.0
2021-12-16 04:50:00,1.6,14.5,21.0,20.9,5.4,4.52,14.293705,2.2195,63.100199999999994,-1.0,5.0,120.11111111111111,0.0,95.0,2.0,1036.0,43.22222222222222,-1.0,10.61111111111111,1.0,434.04282246907553,457.9874943349554,4.907027442024253,112.88298066866601,19.608257176081338,30.18072924931844,3.7273434869448345,9.969672614733378,127.74778078715005,0.0
2021-12-16 05:00:00,1.4,14.4,21.5,20.9,5.3,4.505,13.634065000000001,2.2242,63.0741,-1.0,5.0,119.66666666666667,0.0,95.0,2.0,1036.0,43.333333333333336,-1.0,10.666666666666666,1.0,438.618762754243,463.1983500197838,4.977618441635606,110.7793730182971,19.607947524388628,30.15994076093038,3.569106201728185,9.908421026865643,215.1219040171305,0.0
2021-12-16 05:10:00,1.3,14.4,21.0,20.9,5.2,4.511,13.610660000000001,2.1658999999999997,63.053,-1.0,5.0,119.22222222222223,0.0,95.0,2.0,1036.0,43.44444444444444,-1.0,10.722222222222221,1.0,438.5408629353841,460.01407958984373,4.62071241757964,112.46714562518449,19.612144797643026,30.166389662424724,3.356800357103348,9.756544671058654,174.58462211608887,0.0
2021-12-16 05:20:00,1.2,14.3,20.4,20.8,5.0,4.522,13.161785,2.2097,63.056799999999996,-1.0,5.0,118.77777777777777,0.0,95.0,2.0,1036.0,43.55555555555556,-1.0,10.777777777777779,1.0,443.66198396529273,459.9063216391377,4.940848045793631,111.12330448150635,19.61942212422689,30.178688888549807,3.6193574142456058,9.686624984741211,145.26009582519532,0.0
2021-12-16 05:30:00,1.2,14.3,20.7,20.8,5.0,4.514,13.411539999999999,2.1868000000000003,63.061400000000006,-1.0,5.0,118.33333333333333,0.0,95.0,2.0,1036.0,43.666666666666664,-1.0,10.833333333333334,1.0,438.801745707194,461.5113314082705,4.812741957815353,107.8834179851295,19.624527289072674,30.17986737569173,3.636290542682012,9.750820099512737,122.2880879720052,0.0
2021-12-16 05:40:00,1.3,14.3,21.3,20.8,5.1,4.515,13.5853,2.1524,63.0564,-1.0,5.0,117.88888888888889,0.0,95.0,2.0,1036.0,43.77777777777778,-1.0,10.88888888888889,1.0,444.3530716223005,463.2463461724643,4.954313546021779,112.64714041392008,19.618959230002712,30.16921494365412,3.6638345090480846,9.866847477444148,107.52040398376809,0.0
2021-12-16 05:50:00,1.6,14.4,21.5,20.8,5.2,4.538,13.901336363636364,2.2540909090909094,63.075,-1.0,5.0,117.44444444444444,0.0,95.0,2.0,1036.0,43.888888888888886,-1.0,10.944444444444445,1.0,444.6468146769206,463.53474460294876,4.956578724276548,116.57297656991386,19.611630579630535,30.168302405675252,3.4216387446721397,9.936516084671021,107.51468493143719,0.0
2021-12-16 06:00:00,1.5,14.4,20.9,20.8,5.4,4.497,13.2429,2.2157,63.0557,-1.0,5.0,117.0,0.0,95.0,2.0,1036.0,44.0,-1.0,11.0,1.0,443.35974790726584,462.9423892211914,4.88309615613377,142.7558430172764,19.608764560128336,30.169709730471595,3.5169577703031445,9.96822328462439,108.01780887733071,0.0
2021-12-16 06:10:00,1.7,14.6,20.4,20.8,5.7,4.497,13.384795,2.2191,63.04639999999999,-0.9444444444444444,5.055555555555555,116.11111111111111,0.0,94.83333333333333,2.4444444444444446,1036.0,43.833333333333336,-1.0,11.055555555555555,1.0555555555555556,444.64878265380855,461.37282483681867,5.039897938178758,168.50319356886007,19.61368388493856,30.176981328328452,3.5844890761375425,9.977314807573954,105.60480341593424,0.0
2021-12-16 06:20:00,1.3,14.5,20.9,20.8,5.3,4.486,14.015600000000001,2.161,63.0369,-0.8888888888888888,5.111111111111111,115.22222222222223,0.0,94.66666666666667,2.888888888888889,1036.0,43.666666666666664,-1.0,11.11111111111111,1.1111111111111112,444.32222596968734,461.46046813964847,5.3145915333429965,175.0892322031657,19.614953390757243,30.174962714513146,3.3357582938671113,9.980351185798645,109.62754369099935,0.0
2021-12-16 06:30:00,1.2,14.3,21.2,20.8,5.1,4.502,14.705549999999999,2.1555,63.0168,-0.8333333333333334,5.166666666666667,114.33333333333333,0.0,94.5,3.333333333333333,1036.0,43.5,-1.0,11.166666666666666,1.1666666666666667,444.4224455769857,458.053678336308,5.13164201856333,194.48685338165802,19.607151356066687,30.177166238612376,3.3810641469524407,9.993279394780176,101.0182783861753,0.0
2021-12-16 06:40:00,1.2,14.2,20.8,20.8,5.0,4.502,14.824755,2.1824000000000003,63.0167,-0.7777777777777778,5.222222222222222,113.44444444444444,0.0,94.33333333333333,3.7777777777777777,1036.0,43.333333333333336,-1.0,11.222222222222221,1.2222222222222223,443.78354089145006,466.78209575083065,5.272940816973562,168.3666320511985,19.606773481369018,30.242238597869875,3.7295031758149464,10.007100008328756,106.92023615519206,0.0
2021-12-16 06:50:00,1.3,14.3,21.4,20.8,5.1,4.503,14.703954999999999,2.2427,63.0302,-0.7222222222222222,5.277777777777778,112.55555555555556,0.0,94.16666666666667,4.222222222222222,1036.0,43.166666666666664,-1.0,11.277777777777779,1.2777777777777777,451.94252298990887,468.32019805908203,5.268231595788299,182.88159180420266,19.610680163108697,30.344283672699145,3.619622179000391,10.011917755590321,111.84587339045638,0.0
2021-12-16 07:00:00,1.4,14.4,22.1,20.9,5.2,4.495,13.966435,2.3197,63.0381,-0.6666666666666667,5.333333333333333,111.66666666666667,0.0,94.0,4.666666666666666,1036.0,43.0,-1.0,11.333333333333334,1.3333333333333333,458.3301721401872,473.9608335894004,5.151042849195879,167.3664689213812,19.62169245084127,30.410017919540405,3.7011754055817923,10.006392219861349,114.84486914316813,0.0
2021-12-16 07:10:00,1.3,14.5,21.8,21.0,5.3,4.48,13.891794999999998,2.3489,63.00599999999999,-0.6111111111111112,5.388888888888889,110.77777777777777,0.0,93.83333333333333,5.111111111111111,1036.0,42.833333333333336,-1.0,11.38888888888889,1.3888888888888888,465.96548695882154,471.31523571847504,5.028352413891399,164.629790857606,19.632514578501382,30.444319715499876,3.445935993989308,10.004459509849548,109.71978959401449,0.0
2021-12-16 07:20:00,1.3,14.6,21.1,21.1,5.3,4.5,13.352924999999999,2.3769,62.976099999999995,-0.5555555555555556,5.444444444444445,109.88888888888889,0.0,93.66666666666667,5.555555555555555,1036.0,42.666666666666664,-1.0,11.444444444444445,1.4444444444444444,464.0564609273275,472.1276436360678,4.617383554217506,139.94125273343533,19.639722388585408,30.46478022257487,3.3805248328049977,10.003424563407897,111.40490224202475,0.0
2021-12-16 07:30:00,1.7,14.7,20.4,21.3,5.5,4.494,13.896674999999998,2.5202,62.9779,-0.5,5.5,109.0,0.0,93.5,6.0,1036.0,42.5,-1.0,11.5,1.5,461.51182261149086,476.01133429516324,4.845542353371442,123.70550053634213,19.65041863511511,30.488782245129517,3.455348619795115,9.99300961903933,176.68536807819947,0.0
2021-12-16 07:40:00,1.2,14.7,20.2,21.4,5.3,4.487,13.9429,2.3594,62.943799999999996,-0.4444444444444444,5.555555555555555,108.11111111111111,0.0,93.33333333333333,6.444444444444445,1036.0,42.333333333333336,-1.0,11.555555555555555,1.5555555555555556,466.7988233649594,543.7889098103841,5.168901760901435,141.22368920751885,19.694684069951375,30.677464701334635,3.2717209140459693,9.613192543983459,386.1519788106283,0.0
2021-12-16 07:50:00,1.2,14.8,20.3,21.4,5.3,4.558,13.992355,2.4359,62.903200000000005,-0.38888888888888895,5.611111111111111,107.22222222222223,0.0,93.16666666666667,6.888888888888888,1036.0,42.166666666666664,-1.0,11.61111111111111,1.6111111111111112,483.73000467936197,614.8790563894688,5.014364527066549,174.379083404541,19.747941881815592,31.12966997464498,3.4442682969570155,8.563716874122619,393.012271677653,0.0
2021-12-16 08:00:00,1.7,14.9,20.3,21.4,5.6,4.568,13.780525,2.457,62.8923,-0.33333333333333337,5.666666666666667,106.33333333333333,0.0,93.0,7.333333333333333,1036.0,42.0,-1.0,11.666666666666666,1.6666666666666665,496.3815894712251,658.0652762226675,4.60286497621213,152.7506387445482,19.794906403223674,31.483316542307534,3.596128372351328,7.666234726111094,346.23460845947267,0.0
2021-12-16 08:10:00,2.0,15.0,20.9,21.5,5.8,4.568,22.98285,2.4282222222222223,62.835111111111104,-0.2777777777777778,5.722222222222222,105.44444444444444,0.0,92.83333333333333,7.777777777777778,1036.0,41.833333333333336,-1.0,11.722222222222221,1.7222222222222223,503.3611778767904,668.6058792079181,4.72227081398506,148.5218404293599,19.82739371105776,31.63135899608418,3.3508037669510493,7.110373345000596,310.36077231886696,0.0
2021-12-16 08:20:00,1.7,15.0,21.4,21.5,5.6,4.53,12.951595000000001,2.3966000000000003,63.2525,-0.2222222222222222,5.777777777777778,104.55555555555556,0.0,92.66666666666667,8.222222222222221,1036.0,41.666666666666664,-1.0,11.777777777777779,1.7777777777777777,504.244938961336,688.037186700229,4.590910134120176,128.1477140486981,19.855611276626586,31.70980143547058,3.3878923447926836,6.818748639424642,271.0608244578044,0.0
2021-12-16 08:30:00,1.4,15.0,20.7,21.6,5.5,4.564,12.097764999999999,2.5009,63.624,-0.16666666666666674,5.833333333333333,103.66666666666667,0.0,92.5,8.666666666666666,1036.0,41.5,-1.0,11.833333333333334,1.8333333333333333,510.84040496826174,704.4326420084635,4.500174589527529,124.78432448090807,20.041408182779946,31.717234274546303,3.503635495503744,6.659424696763357,234.09323422749836,0.0
2021-12-16 08:40:00,1.6,15.2,22.3,21.6,5.8,4.545,12.153319999999999,2.6382000000000003,63.7894,-0.11111111111111116,5.888888888888889,102.77777777777777,0.0,92.33333333333333,9.11111111111111,1036.0,41.333333333333336,-1.0,11.88888888888889,1.8888888888888888,514.7782189310008,706.3233232800715,4.383344870704716,122.64974231116517,20.386968599955242,31.33710042953491,3.4313713542620343,6.63021804491679,203.89908648173014,0.0
2021-12-16 08:50:00,2.0,15.2,21.6,21.6,5.9,4.538,11.67213,2.6448,63.8814,-0.05555555555555558,5.944444444444445,101.88888888888889,0.0,92.16666666666667,9.555555555555555,1036.0,41.166666666666664,-1.0,11.944444444444445,1.9444444444444444,514.1609404500325,689.7932897949219,4.2461807651641,107.2330602546735,20.20352652231852,31.17311481157939,3.2135195652643835,6.783329903284709,165.41806030273438,0.0
2021-12-16 09:00:00,1.5,15.1,20.9,21.7,5.6,4.555,12.0684,2.609,63.8078,0.0,6.0,101.0,0.0,92.0,10.0,1036.0,41.0,-1.0,12.0,2.0,508.83977984548983,681.4490631805069,4.214980771440571,125.36120176714019,20.106721343994142,31.142542355855305,3.193938575188319,7.033553080558777,135.6920352300008,0.0
2021-12-16 09:10:00,1.3,15.1,20.2,21.7,5.5,4.571,11.971965,2.5682,63.7875,0.2222222222222222,6.055555555555555,98.44444444444444,0.0,91.66666666666667,10.0,1035.9444444444443,40.5,-0.8333333333333333,11.777777777777779,2.0,516.6639436848958,663.8851250168373,4.199424062933625,247.21697966710326,20.07076791127523,31.119713455835978,3.1937542859713237,7.33734130303065,113.83925601959228,0.0
2021-12-16 09:20:00,1.5,15.1,20.3,21.7,5.6,4.575,10.732904999999999,2.5296,63.7931,0.4444444444444444,6.111111111111111,95.88888888888889,0.0,91.33333333333333,10.0,1035.888888888889,40.0,-0.6666666666666666,11.555555555555555,2.0,531.2903741034146,663.2874471660044,4.264699880282085,216.91725001017252,20.057979036966962,31.086203858057655,3.092009287675222,7.681375888983409,106.20593546549478,0.0
2021-12-16 09:30:00,1.6,15.0,21.1,21.8,5.5,4.545,12.088175,2.6261,63.8202,0.6666666666666666,6.166666666666667,93.33333333333333,0.0,91.0,10.0,1035.8333333333333,39.5,-0.5,11.333333333333334,2.0,523.9162720743815,649.6162167112855,3.962760427772662,279.09284585726465,20.05539955677959,31.02340218382367,2.948856819773798,8.078215689793819,101.00850634429415,0.0
2021-12-16 09:40:00,1.4,15.1,21.7,21.8,5.5,4.56,11.321535,2.6087,63.840999999999994,0.8888888888888888,6.222222222222222,90.77777777777777,0.0,90.66666666666667,10.0,1035.7777777777778,39.0,-0.33333333333333326,11.11111111111111,2.0,515.2153994750977,636.0147302246094,4.401931386014162,317.97188176817815,20.063719914754234,30.93858431816101,2.9760301820437114,8.49018911043803,101.66412637074788,0.0
2021-12-16 09:50:00,1.6,15.2,21.6,21.8,5.7,4.555,11.767605,2.7315,63.836800000000004,1.1111111111111112,6.277777777777778,88.22222222222223,0.0,90.33333333333333,10.0,1035.7222222222222,38.5,-0.16666666666666663,10.88888888888889,2.0,511.21547505696617,623.2648410139412,5.278797032065311,241.89323700985665,20.075311787923177,30.860370165507,2.838839397827784,8.91157739798228,103.52349262237549,0.0
2021-12-16 10:00:00,1.8,15.4,21.1,21.9,6.1,4.565,11.71709,2.8697,63.830999999999996,1.3333333333333333,6.333333333333333,85.66666666666667,0.0,90.0,10.0,1035.6666666666667,38.0,0.0,10.666666666666666,2.0,506.8092607414859,618.5592919921876,5.243189033599896,259.2195394427628,20.098715902964273,30.794165862401325,2.9952372109889986,9.33555930773417,102.96031810760499,0.0
2021-12-16 10:10:00,2.2,15.6,20.7,22.0,6.2,4.543,10.46554,3.0174,63.7427,1.5555555555555556,6.388888888888889,83.11111111111111,0.0,89.66666666666667,10.0,1035.611111111111,37.5,0.16666666666666674,10.444444444444445,2.0,515.4909155273438,610.9578758152052,4.772775470617801,266.431339175984,20.12258081195199,30.72382669051201,2.794325002722578,9.651991036295327,107.45953087311625,0.0
2021-12-16 10:20:00,2.2,15.9,20.7,22.1,6.4,4.606,11.360235,2.8035,63.5878,1.7777777777777777,6.444444444444445,80.55555555555556,0.0,89.33333333333333,10.0,1035.5555555555557,37.0,0.3333333333333335,10.222222222222221,2.0,512.1903147554946,600.6441574552689,4.814953083305036,231.47355593104822,20.154068813323974,30.660901034673053,2.806090254783631,9.807561141649881,105.54947437286378,0.0
2021-12-16 10:30:00,1.8,15.9,20.5,22.2,6.4,4.614,10.84543,3.0344,63.63250000000001,2.0,6.5,78.0,0.0,89.0,10.0,1035.5,36.5,0.5,10.0,2.0,511.70255184129735,587.6402166748046,4.292707618454756,269.0179998236187,20.182937374114992,30.594950377146404,2.840209197998047,9.893744060198467,110.78173931121826,0.0
2021-12-16 10:40:00,1.8,16.0,20.2,22.2,6.4,4.615,11.2858,3.1835,63.6246,2.2222222222222223,6.555555555555555,75.44444444444444,0.0,88.66666666666667,10.0,1035.4444444444443,36.0,0.6666666666666667,9.777777777777779,2.0,545.8811000780128,585.6871184811647,4.247601609459031,469.02040872519973,20.205779800415037,30.551354074478148,2.85886567791303,9.93977257569631,118.06668050130209,0.0
2021-12-16 10:50:00,2.3,16.0,20.5,22.2,6.6,4.622,10.63674,3.1936,63.6133,2.444444444444444,6.611111111111111,72.88888888888889,0.0,88.33333333333333,10.0,1035.388888888889,35.5,0.8333333333333335,9.555555555555555,2.0,578.1042887369792,630.4375351969401,4.074041405842129,457.04184730659097,20.26189392407735,30.676222791671755,2.6535970036188763,9.939513783454895,154.09365161895752,0.0
2021-12-16 11:00:00,2.3,16.0,21.6,22.2,6.6,4.64,10.447005,3.0314,63.588499999999996,2.6666666666666665,6.666666666666667,70.33333333333333,0.0,88.0,10.0,1035.3333333333333,35.0,1.0,9.333333333333334,2.0,612.3949711310727,686.956593985722,4.139697197877754,541.3597268969864,20.32093777656555,30.94773504575094,2.8829652273654935,9.874387523333231,132.71676326751708,0.0
2021-12-16 11:10:00,1.9,15.8,21.7,22.2,6.3,4.597,11.229735,3.1337,63.585699999999996,2.888888888888889,6.722222222222222,67.77777777777777,0.0,87.66666666666667,10.0,1035.2777777777778,34.5,1.166666666666667,9.11111111111111,2.0,666.8252178955079,806.5601383463542,4.340576049554146,1051.9811878941423,20.390727123863954,31.533256884106134,2.6282323965581798,9.79841914683412,132.5615777195645,0.0
2021-12-16 11:20:00,1.9,15.9,20.7,22.2,6.4,4.563,11.41052,3.0718,63.5706,3.111111111111111,6.777777777777778,65.22222222222223,0.0,87.33333333333333,10.0,1035.2222222222222,34.0,1.3333333333333335,8.88888888888889,2.0,743.9641448764144,1005.5053397483387,4.523973081192728,1044.9496480254265,20.530817448298137,32.8162108039856,2.7873116215070093,9.6840225760142,137.69047777811687,0.0
2021-12-16 11:30:00,2.6,16.0,20.3,22.4,6.7,4.586,11.501529999999999,3.2104,63.568200000000004,3.333333333333333,6.833333333333333,62.666666666666664,0.0,87.0,10.0,1035.1666666666667,33.5,1.5,8.666666666666668,2.0,750.9047922770183,1178.2784256016523,5.076774634331633,835.3368485083283,20.70282512029012,34.12825312296549,2.803473377227783,9.501008679072061,157.7363215382894,0.0
2021-12-16 11:40:00,2.4,16.0,21.1,22.4,6.5,4.575,11.16771,3.318,63.5837,3.5555555555555554,6.888888888888889,60.111111111111114,0.0,86.66666666666667,10.0,1035.111111111111,33.0,1.666666666666667,8.444444444444445,2.0,754.511821506544,1293.8563940429688,5.302056356149878,734.0262363222629,20.86550967938482,34.85183857168855,2.8869490935708173,9.368610479414127,148.8730580535716,0.0
