,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-16 11:50:00,2.3,15.9,21.8,22.4,6.5,4.563,10.6816,3.2883000000000004,63.5683,3.7777777777777777,6.944444444444445,57.55555555555556,0.0,86.33333333333333,10.0,1035.0555555555557,32.5,1.8333333333333335,8.222222222222221,2.0,754.5646518961588,1318.1038895389952,6.235245005343593,495.2472936985856,20.98110452969869,35.185195941925045,2.8996971929073334,9.356648143132528,138.83140889485676,0.0
2021-12-16 12:00:00,2.2,15.9,20.9,22.3,6.6,4.535,10.77244,3.4728000000000003,63.53150000000001,4.0,7.0,55.0,0.0,86.0,10.0,1035.0,32.0,2.0,8.0,2.0,727.451850473689,1251.0837761819773,6.980170451921259,341.8067843877933,21.061718921661377,34.973481839497886,3.0508749000231425,9.539443318049113,125.99034472147623,115.0
2021-12-16 12:10:00,2.7,15.9,20.2,22.3,6.6,4.552,11.24679,3.4222,63.466899999999995,4.0,7.0,55.55555555555556,0.0,86.16666666666667,10.0,1035.0,34.833333333333336,2.0,8.055555555555555,1.9444444444444444,694.690977376302,1195.2490889485675,6.182585952376241,221.24641631821456,21.126038266844667,34.48999367934836,3.144906080065474,9.76202206800213,121.61305977083195,0.0
2021-12-16 12:20:00,2.3,15.9,21.1,22.4,6.6,4.553,11.55404,3.3015999999999996,63.0117,4.0,7.0,56.111111111111114,0.0,86.33333333333333,10.0,1035.0,37.666666666666664,2.0,8.11111111111111,1.8888888888888888,662.3278087256421,1137.981127424569,5.776408871567182,140.33091642541402,21.15832518895467,33.98669855117798,3.381099594831467,9.87807277361552,93.60762218475341,0.0
2021-12-16 12:30:00,2.1,15.9,21.8,22.4,6.7,4.535,11.457930000000001,3.4554,62.722500000000004,4.0,7.0,56.666666666666664,0.0,86.5,10.0,1035.0,40.5,2.0,8.166666666666666,1.8333333333333333,637.0783384195963,1104.5518261718748,5.2132156181604845,93.3925330999342,21.17101832934019,33.53771652943671,3.3437083883070002,9.951768843386805,86.14792468119475,0.0
2021-12-16 12:40:00,2.5,16.0,20.9,22.5,6.9,4.547,11.195085,3.4404000000000003,62.5973,4.0,7.0,57.22222222222222,0.0,86.66666666666667,10.0,1035.0,43.333333333333336,2.0,8.222222222222221,1.7777777777777777,626.8074778940486,1073.2112200015713,4.947788668594791,69.75156412103082,21.164695768356324,33.17281461715699,3.404650783936183,9.983298711776733,94.02681079864502,0.0
2021-12-16 12:50:00,2.5,16.1,20.3,22.6,7.0,4.538,11.55,3.429,62.511199999999995,4.0,7.0,57.77777777777778,0.0,86.83333333333333,10.0,1035.0,46.16666666666667,2.0,8.277777777777779,1.7222222222222223,611.0213244628906,1031.1442602539062,4.995618606502727,55.509907890686215,21.169851258595784,32.79569831212361,3.488596554597219,9.999134182929993,93.83276006062826,0.0
2021-12-16 13:00:00,2.4,16.2,15.5,22.6,7.1,4.611,13.019319999999999,3.622,62.47709999999999,4.0,7.0,58.333333333333336,0.0,87.0,10.0,1035.0,49.0,2.0,8.333333333333334,1.6666666666666667,571.9627900222251,957.2625556893184,5.7373857123568905,70.54096725409987,21.137446031570434,32.327823114395144,3.944134143193563,10.017063434918722,79.07372674942016,0.0
2021-12-16 13:10:00,2.5,16.1,15.3,22.3,6.9,4.619,11.733725,3.714,62.438300000000005,4.0,7.0,58.888888888888886,0.0,87.16666666666667,10.0,1035.0,51.833333333333336,2.0,8.38888888888889,1.6111111111111112,563.2554715983073,833.2162682684536,6.09153600722383,77.15461036962304,20.895953271564117,30.92643090609103,4.475628640921102,10.816594580122306,59.668720019173485,0.0
2021-12-16 13:20:00,2.9,16.2,19.5,22.2,7.0,4.64,11.280575,3.6151000000000004,62.4015,4.0,7.0,59.44444444444444,0.0,87.33333333333333,10.0,1035.0,54.66666666666667,2.0,8.444444444444445,1.5555555555555556,556.9505471345749,856.9533690003143,7.092765325018242,60.46794817994544,20.875474570592242,30.9062807114919,4.071380679607391,11.653166766166688,90.38868787129721,0.0
2021-12-16 13:30:00,2.5,16.2,17.5,22.2,6.8,4.637,11.744315,3.5974000000000004,62.372699999999995,4.0,7.0,60.0,0.0,87.5,10.0,1035.0,57.5,2.0,8.5,1.5,551.0591790771484,830.4448166910809,7.9906392937056765,47.83319153564798,20.89406391003711,30.97463692196345,4.005565486405529,11.907266431339718,93.4525337753727,0.0
2021-12-16 13:40:00,2.5,16.2,19.0,22.2,6.9,4.641,10.974955,3.5639000000000003,62.3682,4.0,7.0,60.55555555555556,0.0,87.66666666666667,10.0,1035.0,60.333333333333336,2.0,8.555555555555555,1.4444444444444444,522.748211606782,806.2351576741537,8.712228803877103,35.981804697176834,20.91706897417704,30.98065482457479,3.951360140244166,11.893608086903889,108.07206775665284,0.0
2021-12-16 13:50:00,2.6,16.3,20.1,22.2,7.0,4.627,11.13865,3.5926,62.42280000000001,4.0,7.0,61.111111111111114,0.0,87.83333333333333,10.0,1035.0,63.16666666666667,2.0,8.61111111111111,1.3888888888888888,510.48825429280606,783.4960758323231,7.660490878881035,28.903211774664406,20.930327363526082,30.935458586364142,3.9911118235224388,11.659861014657102,97.102153924414,0.0
2021-12-16 14:00:00,3.0,16.4,19.2,22.3,7.3,4.659,10.78781,3.7009,62.43579999999999,4.0,7.0,61.666666666666664,0.0,88.0,10.0,1035.0,66.0,2.0,8.666666666666666,1.3333333333333335,499.6327025279779,770.4001348666486,6.508095719396732,26.75323926435352,20.949837958017987,30.85358546257019,3.901486535072327,11.358859794934592,102.05569794972737,0.0
2021-12-16 14:10:00,2.9,16.3,19.3,22.3,7.2,4.619,10.233965000000001,3.6204,62.4206,4.0,7.0,62.22222222222222,0.0,88.16666666666667,10.0,1035.0,68.83333333333334,2.0,8.722222222222221,1.2777777777777777,509.2547548421224,658.9150846354166,5.641100417772929,26.042502079010013,20.80677567799886,29.971444371541345,4.72269306341807,11.497033739089966,44.297601380348205,0.0
2021-12-16 14:20:00,2.7,16.4,20.7,22.3,7.3,4.622,9.739945,3.592,62.427499999999995,4.0,7.0,62.77777777777778,0.0,88.33333333333333,10.0,1035.0,71.66666666666667,2.0,8.777777777777779,1.2222222222222223,516.799476686675,678.0397341883868,5.388375197453688,37.496722946598034,20.744817034457363,29.746403047324577,4.143159018532705,12.376140213255155,89.79202899501823,0.0
2021-12-16 14:30:00,2.6,16.3,21.0,22.2,7.1,4.647,9.93139,3.6432,62.4601,4.0,7.0,63.33333333333333,0.0,88.5,10.0,1035.0,74.5,2.0,8.833333333333334,1.1666666666666667,505.9668980390176,681.6208408610025,5.136960396039284,49.378919936142395,20.767063337961833,29.939170808792113,4.07212352514267,12.573767806688945,83.71406411488852,0.0
2021-12-16 14:40:00,2.8,16.3,20.3,22.3,7.2,4.638,10.322705,3.8645000000000005,62.4538,4.0,7.0,63.888888888888886,0.0,88.66666666666667,10.0,1035.0,77.33333333333334,2.0,8.88888888888889,1.1111111111111112,499.84984847847073,660.7778160989695,4.894680257422776,50.58292642076137,20.78726311047872,30.035244890848794,3.9159528807799022,12.478612529436749,105.01132879892984,0.0
2021-12-16 14:50:00,2.8,16.2,19.8,22.2,7.1,4.636,10.434905,3.8329,62.4345,4.0,7.0,64.44444444444444,0.0,88.83333333333333,10.0,1035.0,80.16666666666667,2.0,8.944444444444445,1.0555555555555556,489.4963430786132,647.6030969238282,4.739332901960038,42.09397797255866,20.79491766293844,30.07765057881673,4.037638733386993,12.093160600662232,106.93426939646403,0.0
2021-12-16 15:00:00,3.2,16.3,20.8,22.2,7.2,4.627,10.345144999999999,3.8243,62.516099999999994,4.0,7.0,65.0,0.0,89.0,10.0,1035.0,83.0,2.0,9.0,1.0,491.44288460567077,634.3540189615885,4.412605002694211,44.024452467557396,20.80759906768799,30.10100639661153,3.9397789271672563,11.559916265805564,104.10300004323324,0.0
2021-12-16 15:10:00,3.1,16.2,21.5,22.2,7.1,4.667,11.518699999999999,3.7314,62.973,3.8333333333333335,6.944444444444445,65.55555555555556,0.0,89.27777777777777,10.0,1035.0,81.77777777777777,1.9444444444444444,9.055555555555555,1.0,495.9809885660808,629.5209945713789,4.899429009055014,65.7805300740603,20.81780860265096,30.088472506205242,3.842981572945913,11.049296793937682,112.56875372568766,0.0
2021-12-16 15:20:00,2.6,16.3,21.6,22.2,7.0,4.687,13.420435000000001,3.5588,63.2154,3.6666666666666665,6.888888888888889,66.11111111111111,0.0,89.55555555555556,10.0,1035.0,80.55555555555556,1.8888888888888888,9.11111111111111,1.0,500.13264721399065,615.2100069173177,5.193761144277066,267.1552457307288,20.821444611899597,30.074678697262776,3.864525491686191,10.570059557661498,110.37573989027638,0.0
2021-12-16 15:30:00,2.7,16.2,20.8,22.2,6.9,4.679,14.42199,3.5942,63.3522,3.5,6.833333333333333,66.66666666666667,0.0,89.83333333333333,10.0,1035.0,79.33333333333333,1.8333333333333333,9.166666666666666,1.0,503.6677361043295,602.4361036419047,5.740145076627785,480.6853436477575,20.827705836215262,30.073849942212725,4.242983091544297,10.305003559818376,107.9660709934989,0.0
2021-12-16 15:40:00,2.6,16.1,20.1,22.1,6.8,4.636,15.20768,3.4499000000000004,63.43429999999999,3.333333333333333,6.777777777777778,67.22222222222223,0.0,90.11111111111111,10.0,1035.0,78.11111111111111,1.7777777777777777,9.222222222222221,1.0,494.8558061761966,601.168423461914,5.936232539529854,276.47379323151154,20.830364510218303,30.069895648956297,4.1962427961826325,10.175702958106996,114.72022132873535,0.0
2021-12-16 15:50:00,3.0,16.2,20.3,22.1,6.9,4.624,14.470545000000001,3.3,63.433299999999996,3.1666666666666665,6.722222222222222,67.77777777777777,0.0,90.38888888888889,10.0,1035.0,76.88888888888889,1.7222222222222223,9.277777777777779,1.0,491.44221089680985,594.9122246753211,5.9478730249809,238.45188698073565,20.82705057779948,30.071084833145143,4.085339146852493,10.10388872941335,111.61509695688883,0.0
2021-12-16 16:00:00,2.9,16.0,21.1,22.0,6.9,4.615,15.699845,3.3223,63.5012,3.0,6.666666666666667,68.33333333333333,0.0,90.66666666666667,10.0,1035.0,75.66666666666667,1.6666666666666667,9.333333333333334,1.0,484.6999678618333,596.3164794921875,6.1317046224868905,216.36991501587258,20.821900872268248,30.080976240082652,4.318634157214461,10.07057248393021,111.01188391346042,0.0
2021-12-16 16:10:00,3.6,16.2,21.8,22.0,7.4,4.628,15.592075,3.3515,63.543600000000005,2.833333333333333,6.611111111111111,68.88888888888889,0.0,90.94444444444444,10.0,1035.0,74.44444444444444,1.6111111111111112,9.38888888888889,1.0,481.6769445800781,584.7866424420237,6.445978219832403,161.67574186292745,20.812240082422893,30.087763853073124,4.451769313414891,10.06182073434194,104.14599422454835,0.0
2021-12-16 16:20:00,3.2,16.2,21.1,22.1,7.2,4.592,15.53543,3.2718000000000003,63.5773,2.6666666666666665,6.555555555555555,69.44444444444444,0.0,91.22222222222223,10.0,1035.0,73.22222222222223,1.5555555555555556,9.444444444444445,1.0,480.84986293047325,578.1379152775907,6.431248081215358,110.37839992738714,20.804988129933673,30.075218938191732,4.496345087687175,10.068640060424805,112.37071080525716,0.0
2021-12-16 16:30:00,3.0,16.0,20.1,22.0,6.9,4.579,14.833515,3.1643,63.5751,2.5,6.5,70.0,0.0,91.5,10.0,1035.0,72.0,1.5,9.5,1.0,480.9732290649414,550.386253153483,6.064152865558021,94.64048806034239,20.483374144236244,29.424061017386656,7.2212710276296574,10.302573858115633,564.7412654620241,0.0
2021-12-16 16:40:00,2.8,16.0,20.7,22.0,6.9,4.567,15.05,3.159,63.5767,2.333333333333333,6.444444444444445,70.55555555555556,0.0,91.77777777777777,10.0,1035.0,70.77777777777777,1.4444444444444444,9.555555555555555,1.0,474.92108696948526,512.035588564818,5.951756943201614,73.62735632675516,19.906513621012373,28.300031458536786,8.864415400028228,15.053126009305316,172.21242931365967,0.0
2021-12-16 16:50:00,3.2,16.0,21.6,22.0,7.0,4.527,14.547495000000001,3.1658999999999997,63.6152,2.1666666666666665,6.388888888888889,71.11111111111111,0.0,92.05555555555556,10.0,1035.0,69.55555555555556,1.3888888888888888,9.61111111111111,1.0,468.77262410481774,505.23676086425786,5.8674829319910815,46.05620157521997,19.453874212900796,27.993346249262494,8.546644638379416,21.684269873301186,156.33276931762697,0.0
2021-12-16 17:00:00,3.0,15.9,21.1,21.9,6.9,4.565,15.155615000000001,3.0461,63.415099999999995,2.0,6.333333333333333,71.66666666666667,0.0,92.33333333333333,10.0,1035.0,68.33333333333333,1.3333333333333335,9.666666666666666,1.0,463.03258229573566,507.6595403140715,5.974732257848406,33.12435357939725,19.510051669374025,28.230313850823098,7.00394012350147,23.273088212417342,183.52617548322945,0.0
2021-12-16 17:10:00,2.6,15.8,20.2,21.9,6.7,4.57,15.8486,3.0669,62.9674,1.833333333333333,6.277777777777778,72.22222222222223,0.0,92.61111111111111,10.0,1035.0,67.11111111111111,1.2777777777777777,9.722222222222221,1.0,464.20264984130864,510.94046658570744,6.29135346793859,27.75263294564802,19.68437962849935,28.59932579040527,6.415510470072428,22.29263439496358,175.5919483947754,0.0
2021-12-16 17:20:00,2.8,15.8,21.2,21.9,6.8,4.579,15.498105,3.0265999999999997,62.7792,1.6666666666666665,6.222222222222222,72.77777777777777,0.0,92.88888888888889,10.0,1035.0,65.88888888888889,1.2222222222222223,9.777777777777779,1.0,464.4249717238854,508.12808105468747,5.952012702314194,25.343939940296323,19.811312028647816,28.889415980678496,5.999116183782028,19.648293261716596,164.73335976638364,0.0
2021-12-16 17:30:00,2.9,15.7,21.8,21.9,6.7,4.6,14.24488,2.9826,62.6896,1.5,6.166666666666667,73.33333333333333,0.0,93.16666666666667,10.0,1035.0,64.66666666666666,1.1666666666666667,9.833333333333334,1.0,464.24321675618484,505.35832654229523,5.851474585923771,26.36582605054823,19.93094301223755,29.082510204315184,5.676232374509175,17.24298939704895,152.41969535827636,0.0
2021-12-16 17:40:00,2.4,15.6,21.0,21.8,6.4,4.561,13.156524999999998,3.1275,62.6548,1.333333333333333,6.111111111111111,73.88888888888889,0.0,93.44444444444444,10.0,1035.0,63.44444444444444,1.1111111111111112,9.88888888888889,1.0,462.2449057427768,502.6635454305013,5.683941955997446,26.40454798924721,20.03199891090393,29.195259853998817,5.540172318617502,15.579317774772644,133.93565306345621,0.0
2021-12-16 17:50:00,2.9,15.7,20.3,21.8,6.7,4.545,13.31343,3.1282,62.6423,1.1666666666666665,6.055555555555555,74.44444444444444,0.0,93.72222222222223,10.0,1035.0,62.22222222222222,1.0555555555555556,9.944444444444445,1.0,461.55668538411453,504.0758149982321,5.588817632198333,25.855178013979376,20.12922067642212,29.26843435605367,5.372600070635477,14.331146545410155,116.16691390991211,0.0
2021-12-16 18:00:00,2.7,15.8,20.1,21.7,6.7,4.523,14.401544999999999,2.9681,62.6074,1.0,6.0,75.0,0.0,94.0,10.0,1035.0,61.0,1.0,10.0,1.0,459.7330051501044,502.8384243879647,5.642071486718237,27.66836164609187,20.21189035636557,29.314789899675183,5.225498734557696,13.06554739009189,107.68677227214232,0.0
2021-12-16 18:10:00,2.3,15.6,20.2,21.7,6.5,4.531,14.650364999999999,2.9211,62.609,0.8888888888888888,5.944444444444445,76.44444444444444,0.0,94.11111111111111,9.555555555555555,1035.0555555555557,60.05555555555556,0.8333333333333333,10.0,1.0,453.1742974853516,496.4425842285156,5.8191314525254025,30.042859886029344,20.264374742507933,29.339892930984497,5.053846457799276,11.889146386782327,107.28348902384441,0.0
2021-12-16 18:20:00,2.6,15.6,20.7,21.7,6.7,4.518,15.77965,3.1691000000000003,62.6351,0.7777777777777778,5.888888888888889,77.88888888888889,0.0,94.22222222222223,9.11111111111111,1035.111111111111,59.111111111111114,0.6666666666666666,10.0,1.0,449.0955342189744,492.0616095987956,5.872697008854925,32.81541095862954,20.300547475814817,29.35918429374695,4.977895763715108,10.863642970720928,103.9725207010905,0.0
2021-12-16 18:30:00,2.9,15.5,21.4,21.6,6.6,4.519,14.9304,3.2586,62.583299999999994,0.6666666666666667,5.833333333333333,79.33333333333333,0.0,94.33333333333333,8.666666666666666,1035.1666666666667,58.166666666666664,0.5,10.0,1.0,446.473930867513,492.8591986013829,5.781620016111493,37.08953108254126,20.328879769643144,29.366457281112673,5.058043894767762,10.313764373461407,102.98214037577311,0.0
2021-12-16 18:40:00,2.3,15.4,21.8,21.6,6.3,4.512,14.050059999999998,3.2509,62.5369,0.5555555555555556,5.777777777777778,80.77777777777777,0.0,94.44444444444444,8.222222222222221,1035.2222222222222,57.22222222222222,0.33333333333333326,10.0,1.0,447.16010252152364,488.6878909652534,5.543175229487447,39.66658383795097,20.3557080300649,29.36758178393046,5.10411943356196,10.04334008693695,105.17696397145589,0.0
2021-12-16 18:50:00,2.4,15.4,20.8,21.6,6.5,4.525,14.336985000000002,3.211,62.497699999999995,0.4444444444444444,5.722222222222222,82.22222222222223,0.0,94.55555555555556,7.777777777777778,1035.2777777777778,56.27777777777778,0.16666666666666663,10.0,1.0,443.69508005778,484.17609812418624,5.42468588016801,43.18164565382705,20.37695927905498,29.35725272140934,4.901950071053316,9.802915616062402,104.56467851735779,0.0
2021-12-16 19:00:00,2.7,15.4,20.3,21.6,6.5,4.544,14.341885,3.1374,62.528099999999995,0.33333333333333337,5.666666666666667,83.66666666666667,0.0,94.66666666666667,7.333333333333334,1035.3333333333333,55.333333333333336,0.0,10.0,1.0,442.97514615113704,479.5966067645193,5.5746863199627334,52.785686446367684,20.40135363260905,29.354682871500653,4.885598156452179,9.572565258344016,105.97872030893961,0.0
2021-12-16 19:10:00,2.8,15.4,21.6,21.6,6.4,4.501,12.106005,3.0917000000000003,62.5366,0.2222222222222222,5.611111111111111,85.11111111111111,0.0,94.77777777777777,6.888888888888889,1035.388888888889,54.388888888888886,-0.16666666666666674,10.0,1.0,440.56476979573574,477.27741551190957,5.206552979838376,57.941535318557825,20.425953483581544,29.332483046849568,4.626967620054881,9.40021327495575,106.14504482269288,0.0
2021-12-16 19:20:00,2.4,15.4,21.2,21.6,6.4,4.476,14.306305,3.1102,62.5304,0.11111111111111116,5.555555555555555,86.55555555555556,0.0,94.88888888888889,6.444444444444445,1035.4444444444443,53.44444444444444,-0.3333333333333335,10.0,1.0,440.97214670817056,475.61697163899737,5.372294282239709,63.68787722808493,20.44191550572713,29.308542518615724,4.458552388350169,9.269655009905497,106.13021076202392,0.0
2021-12-16 19:30:00,2.8,15.4,20.2,21.5,6.6,4.511,14.597280000000001,3.1043,62.555600000000005,0.0,5.5,88.0,0.0,95.0,6.0,1035.5,52.5,-0.5,10.0,1.0,441.5738768759541,475.5814212457065,5.696951653162638,72.79694820404053,20.446303624190854,29.278330345153808,4.434495295973147,9.214712483734735,105.95354590593759,0.0
2021-12-16 19:40:00,2.8,15.4,20.9,21.5,6.5,4.524,13.026124999999999,2.9813,62.5443,-0.11111111111111116,5.444444444444445,89.44444444444444,0.0,95.11111111111111,5.555555555555555,1035.5555555555557,51.55555555555556,-0.6666666666666667,10.0,1.0,437.2750869750977,476.33878153483073,5.117967963784428,78.58340196016817,20.46146094640096,29.24552324930827,4.396577670971553,9.217187198003133,108.83907320658366,0.0
2021-12-16 19:50:00,2.4,15.4,21.7,21.5,6.4,4.516,13.196180000000002,3.1495,62.5697,-0.2222222222222221,5.388888888888889,90.88888888888889,0.0,95.22222222222223,5.111111111111112,1035.611111111111,50.611111111111114,-0.8333333333333335,10.0,1.0,429.8947194697939,480.1573991622048,5.039018906738798,86.26332330348127,20.472583519617718,29.21408375740051,4.460966605742772,9.242835226058961,105.63498101552327,0.0
2021-12-16 20:00:00,2.8,15.5,20.7,21.5,6.8,4.509,14.90889,3.2328,62.56420000000001,-0.33333333333333326,5.333333333333333,92.33333333333333,0.0,95.33333333333333,4.666666666666667,1035.6666666666667,49.66666666666667,-1.0,10.0,1.0,436.6163674365515,479.50971247179757,5.284422618251736,97.1013366602235,20.47365852355957,29.186212202707924,4.231026611725489,9.325307618776957,108.82392154693602,0.0
2021-12-16 20:10:00,3.0,15.5,20.3,21.5,6.7,4.496,13.253469999999998,3.3075,62.528999999999996,-0.4444444444444444,5.277777777777778,93.77777777777777,0.0,95.44444444444444,4.222222222222222,1035.7222222222222,48.72222222222222,-1.166666666666667,10.0,1.0,436.69745473225913,472.189275004069,5.158812874010054,104.27319488590047,20.47653331120809,29.15240612030029,4.417631271680196,9.39245921611786,107.72798226674396,0.0
2021-12-16 20:20:00,2.6,15.4,21.4,21.5,6.5,4.45,13.343,3.3589999999999995,62.4833,-0.5555555555555556,5.222222222222222,95.22222222222223,0.0,95.55555555555556,3.7777777777777777,1035.7777777777778,47.77777777777778,-1.3333333333333335,10.0,1.0,439.5993650309245,473.4525345620342,4.906020731575746,109.86814587048892,20.47693419456482,29.120699132283526,4.365566958586375,9.444366696675619,106.31593046824136,0.0
2021-12-16 20:30:00,2.6,15.4,21.4,21.4,6.6,4.461,13.777815,3.3385,62.4827,-0.6666666666666665,5.166666666666667,96.66666666666667,0.0,95.66666666666667,3.333333333333334,1035.8333333333333,46.833333333333336,-1.5,10.0,1.0,443.8000029956335,471.5933549025964,5.123876633846153,108.62379588822186,20.481920864460832,29.101806672575783,4.089677781708497,9.566167955802658,107.62639282442083,0.0
2021-12-16 20:40:00,3.0,15.4,20.2,21.4,6.7,4.468,13.60572,3.3165999999999998,62.4519,-0.7777777777777777,5.111111111111111,98.11111111111111,0.0,95.77777777777777,2.8888888888888893,1035.888888888889,45.888888888888886,-1.666666666666667,10.0,1.0,442.5356924648942,468.8311908976237,4.887373485167822,109.78239761352538,20.48412359237671,29.08215408643087,4.172345338662465,9.686737146377563,107.49680760701497,0.0
2021-12-16 20:50:00,3.0,15.3,21.0,21.4,6.6,4.475,13.296125,3.3693,62.4693,-0.8888888888888888,5.055555555555555,99.55555555555556,0.0,95.88888888888889,2.4444444444444446,1035.9444444444443,44.94444444444444,-1.8333333333333335,10.0,1.0,444.9190737915039,473.90648097597324,4.64468923349165,110.0184249080507,20.480420503616333,29.066555919647215,3.9791406842072803,9.805122100512188,108.98405685424805,0.0
2021-12-16 21:00:00,2.6,15.3,21.6,21.3,6.4,4.497,13.14249,3.1818,62.426300000000005,-1.0,5.0,101.0,0.0,96.0,2.0,1036.0,44.0,-2.0,10.0,1.0,442.3458303833007,471.8351056925456,4.759675493274031,107.96763266827426,20.48117916613649,29.053962175239953,3.8682046389445075,9.880883520120955,109.14639188432425,0.0
2021-12-16 21:10:00,2.6,15.3,20.7,21.3,6.6,4.461,12.704825,3.2283,62.4258,-1.0555555555555556,5.055555555555555,100.27777777777777,0.0,96.0,2.0,1036.0555555555557,44.611111111111114,-2.0,10.166666666666666,1.0,441.73328428772675,470.2455938475159,4.494817536045603,107.83064369977531,20.485354007085164,29.034261897404992,3.8330748303731283,9.922330188751221,109.16481653849284,0.0
2021-12-16 21:20:00,2.9,15.3,20.5,21.3,6.6,4.486,11.80432,3.0827,62.447199999999995,-1.1111111111111112,5.111111111111111,99.55555555555556,0.0,96.0,2.0,1036.111111111111,45.22222222222222,-2.0,10.333333333333334,1.0,442.5217482503255,468.668217373552,4.328378428207278,108.24466560040489,20.48615413892067,29.013184484061547,3.6781750679016114,9.946299333841788,107.37514081319173,0.0
2021-12-16 21:30:00,3.0,15.3,21.6,21.3,6.6,4.454,11.033199999999999,3.1099,62.4433,-1.1666666666666667,5.166666666666667,98.83333333333333,0.0,96.0,2.0,1036.1666666666667,45.833333333333336,-2.0,10.5,1.0,441.30391599457835,470.9686842854818,3.9731680166721346,107.33055491129558,20.49007724120792,28.980860853572345,3.4954492481212833,9.95064556199952,109.23538986680198,0.0
2021-12-16 21:40:00,2.7,15.3,21.2,21.3,6.5,4.46,11.574760000000001,3.0198,62.473299999999995,-1.2222222222222223,5.222222222222222,98.11111111111111,0.0,96.0,2.0,1036.2222222222222,46.44444444444444,-2.0,10.666666666666666,1.0,435.9889822633239,469.46604753516186,4.215913785022531,111.7636552802048,20.491722752253214,28.94469010035197,3.44536728143692,9.926187607447307,108.69639219919841,0.0
2021-12-16 21:50:00,2.7,15.3,20.2,21.3,6.6,4.473,11.879645,3.1579,62.5086,-1.2777777777777777,5.277777777777778,97.38888888888889,0.0,96.0,2.0,1036.2777777777778,47.05555555555556,-2.0,10.833333333333334,1.0,437.3388356526692,464.4836399332682,4.229352702804878,109.34855795607055,20.491503269820562,28.91892651223867,3.4423378720728017,9.930177856596178,108.78566585562324,0.0
2021-12-16 22:00:00,3.0,15.3,21.0,21.3,6.7,4.475,12.00947,3.0255,62.4813,-1.3333333333333333,5.333333333333333,96.66666666666667,0.0,96.0,2.0,1036.3333333333333,47.666666666666664,-2.0,11.0,1.0,439.276941910667,466.214099857725,4.26509792804718,109.10315476735431,20.487529099782307,28.892598470052086,3.2280687411626183,9.952377481460571,107.59637083689373,0.0
2021-12-16 22:10:00,2.7,15.3,21.7,21.3,6.5,4.468,12.475005,2.9886,62.486900000000006,-1.3888888888888888,5.388888888888889,95.94444444444444,0.0,96.0,2.0,1036.388888888889,48.27777777777778,-2.0,11.166666666666666,1.0,437.92321523030597,460.4504875937276,4.443539266492015,111.73420139873095,20.48245097478231,28.875526259740194,3.36643012324969,9.969131949742636,109.44304538726806,0.0
2021-12-16 22:20:00,2.7,15.2,20.6,21.3,6.4,4.469,13.085465,2.979,62.49059999999999,-1.4444444444444444,5.444444444444445,95.22222222222223,0.0,96.0,2.0,1036.4444444444443,48.888888888888886,-2.0,11.333333333333334,1.0,440.9157439519071,457.4074996948242,4.41057173367274,107.01514586755783,20.48387486226141,28.856350129876432,3.196128889800465,9.98052158344937,111.79930933591336,0.0
2021-12-16 22:30:00,2.5,15.2,20.4,21.3,6.4,4.464,13.58108,2.9133,62.5792,-1.5,5.5,94.5,0.0,96.0,2.0,1036.5,49.5,-2.0,11.5,1.0,444.26352773030595,461.8652679267972,4.56948932091395,110.02659005482992,20.491408119201658,28.82670067469279,3.2061074864864354,9.986446177164712,106.58263853708904,0.0
2021-12-16 22:40:00,2.7,15.3,21.5,21.3,6.6,4.463,14.027440000000002,3.0979,62.601,-1.5555555555555556,5.555555555555555,93.77777777777777,0.0,96.0,2.0,1036.5555555555557,50.111111111111114,-2.0,11.666666666666666,1.0,439.17221823856744,460.5588543701172,4.33217167072377,110.21923916746668,20.4946572174999,28.782721326041354,3.1886898997476547,9.991397023308748,108.50874534930213,0.0
2021-12-16 22:50:00,2.9,15.3,21.4,21.3,6.6,4.468,14.207419999999999,3.0202,62.6308,-1.6111111111111112,5.611111111111111,93.05555555555556,0.0,96.0,2.0,1036.611111111111,50.72222222222222,-2.0,11.833333333333334,1.0,440.41869130452477,463.15093097204453,4.710424914360046,107.75575728098552,20.501400934855145,28.737818215688073,3.1357149175802865,9.994591797192891,110.59849725087483,0.0
2021-12-16 23:00:00,3.1,15.2,20.4,21.2,6.6,4.465,14.080375,3.0076,62.6108,-1.6666666666666665,5.666666666666667,92.33333333333333,0.0,96.0,2.0,1036.6666666666667,51.333333333333336,-2.0,12.0,1.0,441.33529657824283,463.691721180883,4.797856718685667,109.23147839023568,20.51125722249349,28.702908442815147,3.0828288189570108,9.995602892239889,106.87469866434733,0.0
2021-12-16 23:10:00,2.4,15.2,20.8,21.3,6.3,4.456,14.373245,3.0029,62.5502,-1.7222222222222223,5.722222222222222,91.61111111111111,0.0,96.0,2.0,1036.7222222222222,51.94444444444444,-2.0,12.166666666666668,1.0,442.758195699056,462.8577108764648,4.688259609850113,112.05157483009296,20.514824017670197,28.67082462677174,3.0993667653927024,10.003632134151998,106.97309999756894,0.0
2021-12-16 23:20:00,2.5,15.0,21.7,21.2,6.2,4.463,14.204995,2.8922,62.4956,-1.7777777777777777,5.777777777777778,90.88888888888889,0.0,96.0,2.0,1036.7777777777778,52.55555555555556,-2.0,12.333333333333334,1.0,437.8738571342381,461.51152614549665,4.876087231636047,112.17297082265218,20.514827222824096,28.639146407445274,3.11113444407781,10.003874514897664,111.60452669779461,0.0
2021-12-16 23:30:00,3.0,15.2,21.0,21.2,6.6,4.47,14.251294999999999,2.856,62.477700000000006,-1.8333333333333333,5.833333333333333,90.16666666666667,0.0,96.0,2.0,1036.8333333333333,53.16666666666667,-2.0,12.5,1.0,438.7989299519857,454.8391199747722,4.623751576222943,112.21908638539287,20.513040930430094,28.61821416536967,3.199876259167989,9.995985957781475,110.13031124114991,0.0
2021-12-16 23:40:00,2.8,15.1,20.3,21.2,6.4,4.481,14.050755,2.8866,62.48,-1.8888888888888888,5.888888888888889,89.44444444444444,0.0,96.0,2.0,1036.888888888889,53.77777777777778,-2.0,12.666666666666668,1.0,440.24570300222814,459.2491645023741,4.761026938500377,109.55938242702162,20.50793313683763,28.61129164571816,3.101627552987492,9.994622735869413,108.20665859933627,0.0
2021-12-16 23:50:00,2.8,15.0,21.2,21.2,6.3,4.468,14.016210000000001,2.8924,62.46849999999999,-1.9444444444444444,5.944444444444445,88.72222222222223,0.0,96.0,2.0,1036.9444444444443,54.388888888888886,-2.0,12.833333333333334,1.0,435.52870513916014,456.99428497314454,4.555461289545911,107.02011907092597,20.501615053651022,28.601492179611984,2.9689001546808553,9.99393665160163,107.54206036605403,0.0
2021-12-17 00:00:00,2.5,15.0,21.6,21.2,6.2,4.473,14.26161,2.868,62.485,-2.0,6.0,88.0,0.0,96.0,2.0,1037.0,55.0,-2.0,13.0,1.0,435.6105733481221,456.2354094862664,4.950299009482066,111.92952107747396,20.503719396591187,28.59322995821635,2.917346554597219,9.990155194600423,110.28199485778809,0.0
2021-12-17 00:10:00,2.6,15.1,20.6,21.2,6.4,4.464,13.756040000000002,2.7324,62.4874,-2.0,6.0,88.27777777777777,0.0,95.94444444444444,2.0,1036.9444444444443,54.611111111111114,-2.0555555555555554,12.944444444444445,1.0,439.3315401204427,452.0294082501291,4.850770680608049,112.16369746493756,20.509785040138805,28.586448443946193,3.112305320063553,9.985261835513143,111.56684001103633,0.0
2021-12-17 00:20:00,2.9,15.0,20.4,21.2,6.4,4.468,14.287505,2.9407,62.5157,-2.0,6.0,88.55555555555556,0.0,95.88888888888889,2.0,1036.888888888889,54.22222222222222,-2.111111111111111,12.88888888888889,1.0,438.91593533219964,454.5870334879557,4.981050303453779,109.58920634382862,20.515320269266766,28.576106522878014,2.976868274609248,9.983986713091532,107.72794653574627,0.0
2021-12-17 00:30:00,2.8,15.0,21.5,21.2,6.3,4.493,14.485980000000001,2.9584,62.5176,-2.0,6.0,88.83333333333333,0.0,95.83333333333333,2.0,1036.8333333333333,53.833333333333336,-2.1666666666666665,12.833333333333334,1.0,438.7245329793294,458.93003940626124,4.841371434320838,112.68328663044731,20.511669436147656,28.56891916980851,2.9114813481549087,9.983135165009795,112.20941411659541,0.0
2021-12-17 00:40:00,2.4,14.9,21.3,21.2,6.1,4.458,14.494522727272727,2.817,62.48509090909091,-2.0,6.0,89.11111111111111,0.0,95.77777777777777,2.0,1036.7777777777778,53.44444444444444,-2.2222222222222223,12.777777777777779,1.0,438.15489217122393,455.49811881931345,5.061444427899722,109.52086214421158,20.51931851387024,28.57534767786662,3.119311072031657,9.978280607859293,110.30429349263508,0.0
2021-12-17 00:50:00,2.3,14.9,20.3,21.2,6.1,4.447,14.370204999999999,2.8095,62.46939999999999,-2.0,6.0,89.38888888888889,0.0,95.72222222222223,2.0,1036.7222222222222,53.05555555555556,-2.2777777777777777,12.722222222222221,1.0,439.5469639604941,447.84678070068355,5.038161063369385,107.33413025893734,20.520796546936033,28.577334744135538,2.777564484278361,9.979614338874818,108.01409495035807,0.0
2021-12-17 01:00:00,2.3,14.9,20.9,21.2,6.1,4.443,14.739865,2.7154,62.4489,-2.0,6.0,89.66666666666667,0.0,95.66666666666667,2.0,1036.6666666666667,52.666666666666664,-2.3333333333333335,12.666666666666666,1.0,439.3880749511719,452.19930826472137,4.973262147485873,106.33348816823153,20.52521275294029,28.55972300567196,2.856797363640225,9.984937240902314,109.03216465535138,0.0
2021-12-17 01:10:00,2.7,15.0,21.7,21.2,6.2,4.471,14.699375,2.5908,62.509299999999996,-2.0,6.0,89.94444444444444,0.0,95.61111111111111,2.0,1036.611111111111,52.27777777777778,-2.388888888888889,12.61111111111111,1.0,440.6450322188454,450.5679389444987,5.089772084890786,109.56581830989168,20.53146551132202,28.529076182047525,2.8632973587512973,9.987869701385497,112.05354062398274,0.0
2021-12-17 01:20:00,2.6,14.9,20.9,21.2,6.2,4.436,14.712084999999998,2.1685,62.5958,-2.0,6.0,90.22222222222223,0.0,95.55555555555556,2.0,1036.5555555555557,51.888888888888886,-2.4444444444444446,12.555555555555555,1.0,435.8031837972006,452.431029375449,5.060223757964743,109.29013190684346,20.535231272379555,28.497287594477335,2.8041270232200626,9.98698575337728,111.37848779042561,0.0
2021-12-17 01:30:00,2.7,14.9,20.3,21.2,6.1,4.437,15.426195000000002,2.2266,62.731100000000005,-2.0,6.0,90.5,0.0,95.5,2.0,1036.5,51.5,-2.5,12.5,1.0,436.3115470307449,452.35303476969403,4.933818613836321,110.65880759266136,20.53245507973062,28.465414991809826,2.9034178585319195,9.987396437165428,107.24906454355703,0.0
2021-12-17 01:40:00,2.3,14.9,21.3,21.2,6.1,4.471,15.586860000000001,2.4975,62.8369,-2.0,6.0,90.77777777777777,0.0,95.44444444444444,2.0,1036.4444444444443,51.111111111111114,-2.5555555555555554,12.444444444444445,1.0,432.433657023112,451.10616420351226,5.238390277388406,108.88225672468627,20.524588737487797,28.42850490252177,2.758316083351771,9.991233797073365,111.12917161305745,0.0
2021-12-17 01:50:00,2.5,15.0,21.6,21.2,6.3,4.455,15.486225,2.3724,62.7774,-2.0,6.0,91.05555555555556,0.0,95.38888888888889,2.0,1036.388888888889,50.72222222222222,-2.611111111111111,12.38888888888889,1.0,432.3370864201688,449.66632773563776,5.202581502313668,108.64897879864536,20.511103340784707,28.406867268880205,2.836377110083898,9.99048810005188,110.60374164581299,0.0
2021-12-17 02:00:00,2.6,15.0,20.4,21.2,6.2,4.463,15.529665,2.2648,62.7155,-2.0,6.0,91.33333333333333,0.0,95.33333333333333,2.0,1036.3333333333333,50.333333333333336,-2.6666666666666665,12.333333333333334,1.0,431.41685791015624,445.6954990641276,5.1833500788575515,108.02573472039175,20.511127840785655,28.392489310442393,2.8055528002741648,9.990905212736399,108.2880911576007,0.0
2021-12-17 02:10:00,2.3,14.9,20.7,21.2,6.0,4.469,15.598755,2.1296,62.7035,-2.0,6.0,91.61111111111111,0.0,95.27777777777777,2.0,1036.2777777777778,49.94444444444444,-2.7222222222222223,12.277777777777779,1.0,435.3837743368916,442.89873869095726,5.213931137343584,112.39260197849596,20.50572943051656,28.372973779042564,2.7247572499513626,9.99340795358022,108.79453959147136,0.0
2021-12-17 02:20:00,2.2,14.8,21.7,21.2,5.7,4.466,15.703444999999999,2.107,62.7543,-2.0,6.0,91.88888888888889,0.0,95.22222222222223,2.0,1036.2222222222222,49.55555555555556,-2.7777777777777777,12.222222222222221,1.0,436.7429261271159,445.07651997884113,4.959066937104457,110.76886566614701,20.506991604842707,28.348919169215833,2.7264589995314172,9.994349853871231,113.04089653079794,0.0
2021-12-17 02:30:00,1.8,14.8,21.1,21.1,5.7,4.439,15.42859,2.1967,62.8298,-2.0,6.0,92.16666666666667,0.0,95.16666666666667,2.0,1036.1666666666667,49.166666666666664,-2.833333333333333,12.166666666666666,1.0,439.2997381521642,454.8549822331571,5.2555888574406255,109.58651732169976,20.517530703517675,28.333077380347383,2.6580682524449406,9.997506847408532,109.26603672631043,0.0
2021-12-17 02:40:00,2.0,14.8,20.3,21.1,5.9,4.461,15.72035,2.4252,62.8457,-2.0,6.0,92.44444444444444,0.0,95.11111111111111,2.0,1036.111111111111,48.77777777777778,-2.888888888888889,12.11111111111111,1.0,441.5220879109701,442.67199159468726,4.852976975434244,110.69165952305336,20.51803344408671,28.315877628326415,2.7277996770540875,10.001269536018372,107.60344669342041,0.0
2021-12-17 02:50:00,2.5,14.9,21.0,21.1,6.0,4.473,15.616255,2.2553,62.7423,-2.0,6.0,92.72222222222223,0.0,95.05555555555556,2.0,1036.0555555555557,48.388888888888886,-2.9444444444444446,12.055555555555555,1.0,439.07919009855425,444.54267242431644,5.158374464229001,109.02421392063636,20.516233968734742,28.29031670974473,2.66673960122685,10.006396764523565,109.53370310982741,0.0
2021-12-17 03:00:00,2.0,14.8,21.8,21.1,5.9,4.446,15.287630000000002,1.9947,62.6807,-2.0,6.0,93.0,0.0,95.0,2.0,1036.0,48.0,-3.0,12.0,1.0,442.07147837320963,446.25647156814046,5.175832090970486,111.1885078609057,20.512210381825764,28.275300057729083,2.7228107418616614,10.009085284868878,112.4502349980672,0.0
2021-12-17 03:10:00,1.7,14.7,21.0,21.1,5.6,4.468,15.253225,1.8687999999999998,62.729,-2.0,5.944444444444445,92.66666666666667,0.0,94.94444444444444,2.0,1036.0,47.27777777777778,-3.0,11.88888888888889,1.0,445.78351607048654,447.2896385701498,5.176913173198701,107.0314913140852,20.514979553222656,28.263821652730304,2.5749642833073936,10.010747990608216,105.93235434214276,0.0
2021-12-17 03:20:00,1.7,14.7,20.2,21.1,5.5,4.48,14.795535000000001,1.733,62.791,-2.0,5.888888888888889,92.33333333333333,0.0,94.88888888888889,2.0,1036.0,46.55555555555556,-3.0,11.777777777777779,1.0,448.77129272460945,445.275366067119,5.191453674257138,111.32766396948173,20.515777452221027,28.239433045737492,2.688069568198953,10.014237981839369,109.96254750957596,0.0
2021-12-17 03:30:00,1.8,14.7,21.2,21.1,5.7,4.477,14.683545,1.794,62.8966,-2.0,5.833333333333333,92.0,0.0,94.83333333333333,2.0,1036.0,45.833333333333336,-3.0,11.666666666666666,1.0,443.7771443719974,448.7352501318921,5.21515386492519,110.69646866146454,20.5124435710907,28.20667098045349,2.7378240136305494,10.016004830996195,110.44576254526774,0.0
2021-12-17 03:40:00,2.4,14.8,21.8,21.1,5.9,4.45,14.517859999999999,1.8896000000000002,62.950300000000006,-2.0,5.777777777777778,91.66666666666667,0.0,94.77777777777777,2.0,1036.0,45.111111111111114,-3.0,11.555555555555555,1.0,440.21623921712245,451.5974766031901,4.929769815199792,108.65457779598773,20.499170495695985,28.183083726322582,2.673487756360049,10.01516589180898,110.12953389377917,0.0
2021-12-17 03:50:00,2.4,14.8,20.7,21.1,5.9,4.457,14.102245,1.8386,62.9671,-2.0,5.722222222222222,91.33333333333333,0.0,94.72222222222223,2.0,1036.0,44.388888888888886,-3.0,11.444444444444445,1.0,439.8685013027849,453.97612458678503,5.0246865567110355,108.53754650676319,20.489934498900077,28.16070895286603,2.5465242208835095,10.011551445486855,108.53106928227312,0.0
2021-12-17 04:00:00,2.0,14.7,20.3,21.1,5.6,4.466,14.534424999999999,1.9004999999999999,62.916,-2.0,5.666666666666667,91.0,0.0,94.66666666666667,2.0,1036.0,43.666666666666664,-3.0,11.333333333333334,1.0,440.0523589070638,450.0562327277523,4.939973916643757,109.35533835481115,20.48987113316854,28.12926159858704,2.697504647175471,10.009679083824157,108.18143222808837,0.0
2021-12-17 04:10:00,1.5,14.7,21.3,21.1,5.5,4.469,14.80331,2.2603,62.881600000000006,-2.0,5.611111111111111,90.66666666666667,0.0,94.61111111111111,2.0,1036.0,42.94444444444444,-3.0,11.222222222222221,1.0,445.90568176971084,452.7406461588542,4.986979782635209,107.20688883679061,20.488802995951165,28.093981882084563,2.66436337931008,10.006310341129195,111.37718946230613,0.0
2021-12-17 04:20:00,1.5,14.6,21.9,21.1,5.4,4.473,14.854069999999998,2.1928,62.773900000000005,-2.0,5.555555555555555,90.33333333333333,0.0,94.55555555555556,2.0,1036.0,42.22222222222222,-3.0,11.11111111111111,1.0,444.30131947835287,454.68271736583495,5.01702198264289,109.94693001590879,20.491215496063234,28.068780037562057,2.733171938061714,10.006478951772054,110.39203982035319,0.0
2021-12-17 04:30:00,2.0,14.7,22.0,21.1,5.6,4.438,15.015915000000001,2.1642,62.6976,-2.0,5.5,90.0,0.0,94.5,2.0,1036.0,41.5,-3.0,11.0,1.0,447.41487108603286,451.7748645019531,4.905710862383331,116.38445569571802,20.49446295420329,28.047199481328327,2.689679154555003,10.006747140884398,107.04687454223634,0.0
2021-12-17 04:40:00,2.0,14.7,21.9,21.1,5.6,4.469,14.806199999999999,2.0462631578947366,62.66568421052631,-2.0,5.444444444444445,89.66666666666667,0.0,94.44444444444444,2.0,1036.0,40.77777777777778,-3.0,10.88888888888889,1.0,448.2818231201172,444.5941205675848,4.98848068619852,111.95978286096606,20.493537228471144,28.02883336665267,2.5619922826115022,10.007210915856442,109.40017211569231,0.0
2021-12-17 04:50:00,1.6,14.6,21.3,21.1,5.4,4.441,14.68956,2.2338,62.68679999999999,-2.0,5.388888888888889,89.33333333333333,0.0,94.38888888888889,2.0,1036.0,40.05555555555556,-3.0,10.777777777777779,1.0,446.55277659449087,443.97488667805993,4.777303381181706,108.91306784936937,20.494045022328695,28.014054759343463,2.6103217748800915,10.004099872907002,111.14233483632407,0.0
2021-12-17 05:00:00,1.5,14.6,20.8,21.1,5.4,4.465,14.181954999999999,2.1881999999999997,62.6653,-2.0,5.333333333333333,89.0,0.0,94.33333333333333,2.0,1036.0,39.333333333333336,-3.0,10.666666666666666,1.0,450.62201416015625,450.71644845896753,4.782831676282452,115.13553350610248,20.49592605272929,27.99715505599976,2.6185556028286614,9.99888640721639,109.9690182240804,0.0
2021-12-17 05:10:00,1.7,14.7,20.3,21.1,5.6,4.443,14.206495,1.9812999999999998,62.672000000000004,-2.0,5.277777777777778,88.66666666666667,0.0,94.27777777777777,2.0,1036.0,38.611111111111114,-3.0,10.555555555555555,1.0,446.95424548971243,455.75266164143875,4.99127951794425,111.03780836784233,20.495561781953285,27.991809621584615,2.626896187659711,10.004020340240608,105.58106033195884,0.0
2021-12-17 05:20:00,1.5,14.5,20.0,21.1,5.3,4.452,14.708945,1.7748000000000002,62.6502,-2.0,5.222222222222222,88.33333333333333,0.0,94.22222222222223,2.0,1036.0,37.888888888888886,-3.0,10.444444444444445,1.0,453.30764785941994,452.4641011415679,4.908999653832387,106.28621077779997,20.499832824071248,27.98784239768982,2.7130289928118385,10.008682034810384,109.77544058481851,0.0
2021-12-17 05:30:00,1.5,14.5,20.0,21.1,5.3,4.47,14.776304999999999,1.6431,62.666599999999995,-2.0,5.166666666666667,88.0,0.0,94.16666666666667,2.0,1036.0,37.166666666666664,-3.0,10.333333333333334,1.0,452.5872173055013,450.4805060270463,5.098773797986198,112.00645066126592,20.496994007886467,27.981210765353705,2.597779436118185,10.006024425608965,109.13553076447741,0.0
2021-12-17 05:40:00,1.4,14.5,20.2,21.1,5.3,4.492,15.139235,1.7744,62.75599999999999,-2.0,5.111111111111111,87.66666666666667,0.0,94.11111111111111,2.0,1036.0,36.44444444444444,-3.0,10.222222222222221,1.0,453.097469857753,448.8419276936849,4.875690005014172,111.01653605207885,20.49525712331136,27.978343442281083,2.7740685570240022,10.004979629516601,107.80288455963134,0.0
2021-12-17 05:50:00,1.6,14.5,20.6,21.1,5.4,4.459,15.40092,1.6893,62.8058,-2.0,5.055555555555555,87.33333333333333,0.0,94.05555555555556,2.0,1036.0,35.72222222222222,-3.0,10.11111111111111,1.0,455.39968119303387,455.01190847462624,4.783998277611651,114.43064102172852,20.49863415082296,27.96898008664449,2.5957901867230735,10.006739954948426,110.96880409240723,0.0
2021-12-17 06:00:00,1.5,14.6,21.1,21.1,5.4,4.472,16.55693,1.2752000000000001,62.7932,-2.0,5.0,87.0,0.0,94.0,2.0,1036.0,35.0,-3.0,10.0,1.0,452.52746252651866,452.1812803141276,5.145584811531218,113.44906860480873,20.503545417785645,27.974313430786133,2.81297975619634,10.006364711125691,109.85158746083577,0.0
2021-12-17 06:10:00,1.9,14.7,20.9,21.1,5.7,4.428,16.609280000000002,1.3418,62.877599999999994,-2.0,4.944444444444445,90.94444444444444,0.0,93.83333333333333,2.4444444444444446,1036.0555555555557,34.388888888888886,-3.0,9.833333333333334,1.0555555555555556,450.6007018025716,456.79415214100106,5.109457657337189,119.81314865521793,20.50037192565573,27.972510612617107,2.627412774286701,10.008897205476707,110.65926321299062,0.0
2021-12-17 06:20:00,2.0,14.7,21.3,21.1,5.7,4.474,17.4295,1.5511,62.993100000000005,-2.0,4.888888888888889,94.88888888888889,0.0,93.66666666666667,2.888888888888889,1036.111111111111,33.77777777777778,-3.0,9.666666666666666,1.1111111111111112,453.12161326792045,453.17223252570494,5.025409441775521,127.86620862087962,20.485331068038942,28.0122643438975,2.5263655227422714,10.016910060246786,113.25644092559814,0.0
2021-12-17 06:30:00,2.0,14.7,21.4,21.1,5.7,4.479,17.598665,1.5018,63.034299999999995,-2.0,4.833333333333333,98.83333333333333,0.0,93.5,3.333333333333333,1036.1666666666667,33.166666666666664,-3.0,9.5,1.1666666666666667,457.0401694742839,449.11460896809893,5.151654286963792,134.85545802401958,20.48787883715441,28.075499726527152,2.391827123619742,10.014520310197174,111.34253344950703,0.0
2021-12-17 06:40:00,1.5,14.5,21.7,21.1,5.2,4.426,18.116695,0.9432,63.0,-2.0,4.777777777777778,102.77777777777777,0.0,93.33333333333333,3.7777777777777777,1036.2222222222222,32.55555555555556,-3.0,9.333333333333334,1.2222222222222223,462.62524677846625,448.66807068572643,5.600417221872147,148.8912205419163,20.49182227404104,28.115101614375572,2.5956122994490265,10.018887310081956,106.19412771386615,0.0
2021-12-17 06:50:00,1.3,14.6,21.9,21.1,5.5,4.468,17.816184999999997,0.9125,63.0029,-2.0,4.722222222222222,106.72222222222223,0.0,93.16666666666667,4.222222222222222,1036.2777777777778,31.944444444444443,-3.0,9.166666666666666,1.2777777777777777,463.660375366211,455.0489451090495,5.434863813704689,162.4656591158937,20.498641570409138,28.139226013819375,2.6533475510279336,10.03525643348694,107.76794172922772,0.0
2021-12-17 07:00:00,1.1,14.5,22.0,21.2,5.1,4.469,18.049035,0.58,63.0375,-2.0,4.666666666666667,110.66666666666666,0.0,93.0,4.666666666666666,1036.3333333333333,31.333333333333332,-3.0,9.0,1.3333333333333333,468.00383998827,450.6814396158854,5.40359851357627,280.59618187424826,20.50138784548657,28.148926354478306,2.479289340656356,10.052452755055185,113.25838479079769,0.0
2021-12-17 07:10:00,1.0,14.5,22.0,21.2,5.0,4.445,19.257905,0.6117,63.0852,-2.0,4.611111111111111,114.61111111111111,0.0,92.83333333333333,5.111111111111111,1036.388888888889,30.72222222222222,-3.0,8.833333333333334,1.3888888888888888,471.07615905761725,447.9499258317619,5.906865743001302,386.18503362019857,20.5074746566169,28.172584403032637,2.665516683903791,10.036598358450636,108.6786475553351,0.0
2021-12-17 07:20:00,1.0,14.5,22.0,21.2,5.0,4.462,18.654964999999997,0.6757,63.1246,-2.0,4.555555555555555,118.55555555555556,0.0,92.66666666666667,5.555555555555555,1036.4444444444443,30.11111111111111,-3.0,8.666666666666666,1.4444444444444444,473.88963467301994,460.0354192343526,5.816877500270046,683.9687985953639,20.505011695226035,28.187155946095782,2.4313248525063194,10.025469627380371,109.66218299865723,0.0
2021-12-17 07:30:00,0.9,14.6,22.0,21.3,5.0,4.441,18.45409,0.8192,63.1749,-2.0,4.5,122.5,0.0,92.5,6.0,1036.5,29.5,-3.0,8.5,1.5,485.265351969401,457.8740049831346,5.404137507831983,855.1689328244313,20.4796103273812,28.1228610248889,3.5956887834691735,10.066202207931692,93.17276449052628,0.0
2021-12-17 07:40:00,1.0,14.6,22.1,21.4,5.1,4.5,19.1434,0.9378,63.22619999999999,-2.0,4.444444444444445,126.44444444444444,0.0,92.33333333333333,6.444444444444445,1036.5555555555557,28.88888888888889,-3.0,8.333333333333334,1.5555555555555556,523.2734044392903,455.45853303755837,5.283335360120246,696.6485561116536,20.39926556269328,27.874465554555258,3.370402431885401,10.96049084663391,97.95344303131104,0.0
2021-12-17 07:50:00,1.6,14.7,22.2,21.4,5.2,4.458,19.058945,1.098,63.1742,-2.0,4.388888888888889,130.38888888888889,0.0,92.16666666666667,6.888888888888888,1036.611111111111,28.27777777777778,-3.0,8.166666666666666,1.6111111111111112,549.9074855550131,456.5688663912368,5.516297992003166,598.7249598599019,20.45926044049236,28.013406070342842,2.966376216095046,11.398884455228256,112.00656602353027,0.0
2021-12-17 08:00:00,0.6,14.5,22.1,21.4,4.8,4.453,20.427889999999998,1.6976,63.2581,-2.0,4.333333333333333,134.33333333333331,0.0,92.0,7.333333333333333,1036.6666666666667,27.666666666666664,-3.0,8.0,1.6666666666666665,569.2416546630859,461.3348626200358,5.364404440734345,441.0893742146465,20.566907784144085,28.1427988020579,2.930454474290212,11.347186878522237,110.51799111684163,0.0
2021-12-17 08:10:00,0.6,14.4,22.1,21.5,4.6,4.462,20.58167,2.1665,63.616499999999995,-2.0,4.277777777777778,138.27777777777777,0.0,91.83333333333333,7.777777777777778,1036.7222222222222,27.055555555555554,-3.0,7.833333333333333,1.7222222222222223,550.4161796061198,462.9581609090169,5.719777261537347,365.0845694323179,20.711927324930826,28.22235131899516,2.7493651950359346,11.065073110262553,111.83612322489421,0.0
2021-12-17 08:20:00,0.5,14.5,22.1,21.5,4.7,4.514,21.01442,2.7418,63.568,-2.0,4.222222222222222,142.22222222222223,0.0,91.66666666666667,8.222222222222221,1036.7777777777778,26.444444444444443,-3.0,7.666666666666666,1.7777777777777777,536.504736629793,465.231890802493,6.04158029203361,382.7203643091924,20.917908948262532,28.23469519291894,2.803062251853404,10.617606550663877,112.58892508770786,0.0
2021-12-17 08:30:00,0.8,14.6,22.0,21.6,4.9,4.474,20.313679999999998,3.1068,63.5587,-2.0,4.166666666666667,146.16666666666666,0.0,91.5,8.666666666666666,1036.8333333333333,25.833333333333332,-3.0,7.5,1.8333333333333333,528.181542561849,467.23753740683367,6.145027393284491,262.8723137604449,21.157515398661296,28.215005032221477,2.5070777052640913,10.30693572998047,111.1331665802002,0.0
2021-12-17 08:40:00,0.9,14.6,22.1,21.6,4.8,4.445,19.982295,3.3491999999999997,63.0732,-2.0,4.111111111111111,150.11111111111111,0.0,91.33333333333333,9.11111111111111,1036.888888888889,25.22222222222222,-3.0,7.333333333333333,1.8888888888888888,517.4892817635372,479.82057495117186,5.943201284610619,334.9534457750913,21.3928164768219,28.17391270319621,2.7120123898983,10.160040864944458,111.19405077616375,0.0
