,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-17 08:50:00,0.8,14.6,22.1,21.6,4.9,4.454,19.541249999999998,3.0725000000000002,61.937599999999996,-2.0,4.055555555555555,154.05555555555554,0.0,91.16666666666667,9.555555555555555,1036.9444444444443,24.61111111111111,-3.0,7.166666666666666,1.9444444444444444,522.8135585530599,487.3208362868737,5.937810220772264,276.911239696007,21.59754244529595,28.0602459180153,2.782488076289495,10.083437315596026,110.16106047096898,0.0
2021-12-17 09:00:00,0.9,14.7,22.0,21.7,5.1,4.501,18.937504999999998,3.1198,61.6722,-2.0,4.0,158.0,0.0,91.0,10.0,1037.0,24.0,-3.0,7.0,2.0,511.93481494070465,499.06082326253255,5.601948747756118,193.94774409752108,21.745246899922687,27.952423057556153,2.771382418870926,10.043711039225261,109.69873812357585,0.0
2021-12-17 09:10:00,1.5,14.9,22.0,21.7,5.3,4.482,19.371595,2.9811,62.0844,-1.7222222222222223,3.9444444444444446,168.72222222222223,0.0,90.61111111111111,10.0,1037.0,23.77777777777778,-2.7777777777777777,6.777777777777778,2.0,530.8494217936197,522.2210808835084,5.837867992463085,150.4252220740022,21.863926248550417,27.94573465983073,2.8183754483858747,10.036125416755677,113.4742288716634,0.0
2021-12-17 09:20:00,1.5,14.9,21.8,21.8,5.4,4.469,18.907315,3.0829999999999997,62.569,-1.4444444444444446,3.888888888888889,179.44444444444446,0.0,90.22222222222223,10.0,1037.0,23.555555555555557,-2.5555555555555554,6.555555555555555,2.0,529.5047028920842,518.0954844156902,5.3327345297834965,131.10350058496334,21.954880050023398,27.92671548207601,2.6854294097423557,10.083702748616536,108.23074616750083,0.0
2021-12-17 09:30:00,1.4,15.0,21.3,21.9,5.3,4.473,19.41753,3.02,62.8438,-1.1666666666666667,3.8333333333333335,190.16666666666666,0.0,89.83333333333333,10.0,1037.0,23.333333333333332,-2.3333333333333335,6.333333333333333,2.0,535.0421720377605,516.9828633556147,5.432721716253097,190.94354865510584,22.023270348909882,27.83940038196111,2.8055648577819436,10.176050143107183,112.2866263599719,0.0
2021-12-17 09:40:00,1.3,15.2,20.6,22.0,5.6,4.529,19.121995,2.9035,62.9658,-0.8888888888888891,3.7777777777777777,200.88888888888889,0.0,89.44444444444444,10.0,1037.0,23.11111111111111,-2.111111111111111,6.111111111111111,2.0,537.2395724382071,513.4565830449949,6.182398442023218,180.24542529952055,22.07809190750122,27.7634805615743,2.6978955014546715,10.184410537083945,107.84305937449138,0.0
2021-12-17 09:50:00,1.7,15.4,20.3,22.1,5.9,4.516,18.956094999999998,2.8066,63.077999999999996,-0.6111111111111112,3.7222222222222223,211.61111111111111,0.0,89.05555555555556,10.0,1037.0,22.88888888888889,-1.8888888888888888,5.888888888888889,2.0,521.4733679199219,522.5339424361306,6.407875357630563,227.33352429578537,22.12131081263224,27.76277992248535,2.6512184822559357,10.101914903322855,112.75066285451253,0.0
2021-12-17 10:00:00,1.9,15.4,21.5,22.1,5.9,4.531,18.85952,2.8335,62.966899999999995,-0.3333333333333335,3.6666666666666665,222.33333333333331,0.0,88.66666666666667,10.0,1037.0,22.666666666666668,-1.6666666666666667,5.666666666666667,2.0,506.3222264888369,527.0672765341573,6.293460876955151,341.4792338139593,22.152576293945312,27.794862378438314,2.6357477537790936,10.048883209228515,109.7886381149292,0.0
2021-12-17 10:10:00,1.6,15.5,21.9,22.1,5.8,4.536,19.147545,3.0275000000000003,62.5415,-0.0555555555555558,3.611111111111111,233.05555555555554,0.0,88.27777777777777,10.0,1037.0,22.444444444444443,-1.4444444444444444,5.444444444444445,2.0,501.98336558024084,522.0258624267578,6.408154085207793,248.50971842922058,22.199806570764316,27.767400138661014,2.5728390750676224,10.024421908734208,109.73296937026547,0.0
2021-12-17 10:20:00,1.6,15.5,21.9,22.2,5.9,4.527,18.8594,3.4284,62.33239999999999,0.22222222222222188,3.5555555555555554,243.77777777777777,0.0,87.88888888888889,10.0,1037.0,22.22222222222222,-1.2222222222222223,5.222222222222222,2.0,497.19634155273434,516.3281234986755,5.956459183019433,183.1155336765785,22.2481063302358,27.717787100474037,2.7046585981051128,10.013525586128235,110.6845610555013,0.0
2021-12-17 10:30:00,2.0,15.6,21.7,22.3,6.0,4.513,18.747495,3.6698999999999997,62.1053,0.5,3.5,254.5,0.0,87.5,10.0,1037.0,22.0,-1.0,5.0,2.0,496.68799108746407,512.2390009877873,5.833231141297831,223.90109499872068,22.291358626683554,27.64881264368693,2.6955468863248826,10.013070766131083,108.7620852915446,0.0
2021-12-17 10:40:00,2.0,15.7,21.1,22.3,6.0,4.518,16.83221,3.9909,61.946600000000004,0.7777777777777777,3.4444444444444446,265.22222222222223,0.0,87.11111111111111,10.0,1037.0,21.77777777777778,-0.7777777777777777,4.777777777777778,2.0,563.438154296875,513.9983368937175,5.214306877939041,672.6791637399102,22.34010638053808,27.56816266334663,2.4356372051925983,9.993744773756987,124.45617209547656,0.0
2021-12-17 10:50:00,1.6,15.6,20.6,22.3,5.9,4.508,17.802805,4.1505,61.8235,1.0555555555555554,3.388888888888889,275.94444444444446,0.0,86.72222222222223,10.0,1037.0,21.555555555555557,-0.5555555555555558,4.555555555555555,2.0,664.1853247140468,555.6340323331985,5.506513274618461,879.779920126705,22.419217557907103,27.67711497624715,2.286242072184881,9.876868294080099,156.72209760030108,0.0
2021-12-17 11:00:00,1.8,15.7,20.1,22.3,6.1,4.536,14.84703,3.8708,61.676700000000004,1.333333333333333,3.3333333333333335,286.66666666666663,0.0,86.33333333333333,10.0,1037.0,21.333333333333332,-0.3333333333333335,4.333333333333334,2.0,734.395547057404,633.5414554850261,5.105438346350934,1255.214739174708,22.53411770184835,28.033034000396732,2.343408453265826,9.614473330179852,176.94221575419107,0.0
2021-12-17 11:10:00,2.4,15.8,20.9,22.4,6.4,4.528,14.498230000000001,4.0573,61.603300000000004,1.6111111111111107,3.2777777777777777,297.3888888888889,0.0,85.94444444444444,10.0,1037.0,21.11111111111111,-0.11111111111111116,4.111111111111111,2.0,760.045711669922,839.0464952069864,4.931987860532804,1000.1192446899415,22.65265182020974,28.891426484167237,2.09372165446901,9.128716244266531,199.40848544277043,0.0
2021-12-17 11:20:00,2.1,15.8,21.5,22.4,6.3,4.51,16.784105,4.125,61.626599999999996,1.8888888888888884,3.2222222222222223,308.1111111111111,0.0,85.55555555555556,10.0,1037.0,20.88888888888889,0.11111111111111116,3.888888888888889,2.0,752.0329981029993,995.3067230224609,5.897128354977753,911.6983003571074,22.811188354492188,29.931980985005698,2.2876883033911386,8.352688041528065,248.40465965270997,0.0
2021-12-17 11:30:00,2.1,15.8,21.6,22.4,6.3,4.524,17.768535,4.1355,61.6478,2.166666666666666,3.166666666666667,318.83333333333337,0.0,85.16666666666667,10.0,1037.0,20.666666666666668,0.33333333333333304,3.666666666666667,2.0,731.5485510253906,1136.8250500768904,7.0421771491718825,892.5915487946764,22.97651417732239,30.525693391164147,2.271720422108968,7.684184975624085,357.6307894388834,0.0
2021-12-17 11:40:00,2.4,15.9,20.2,22.4,6.6,4.552,17.90231,4.0817,61.6229,2.4444444444444438,3.111111111111111,329.55555555555554,0.0,84.77777777777777,10.0,1037.0,20.444444444444443,0.5555555555555554,3.4444444444444446,2.0,706.8686233274964,1276.077664794922,7.9808627759130655,632.1004514325675,23.155798587799072,31.217925958633423,2.425911794106166,6.915766095320384,647.4294117228189,0.0
2021-12-17 11:50:00,2.5,16.0,21.1,22.5,6.8,4.534,20.45072,3.9475000000000002,61.61900000000001,2.7222222222222214,3.0555555555555554,340.27777777777777,0.0,84.38888888888889,10.0,1037.0,20.22222222222222,0.7777777777777777,3.2222222222222223,2.0,707.1776308186849,1250.6628625488281,7.950370803431602,514.9354174563306,23.248527397489816,31.343542150885373,2.491093708461961,6.055155538394627,575.8056178050931,0.0
2021-12-17 12:00:00,2.5,16.1,21.9,22.6,6.8,4.537,18.459989999999998,3.886,61.6583,3.0,3.0,351.0,0.0,84.0,10.0,1037.0,20.0,1.0,3.0,2.0,673.0951377219715,1209.6158480519262,8.826809746545587,596.4350358641889,23.303092171351118,31.016201604207357,2.8203849546114603,5.632537125746409,472.2856581115722,99.0
2021-12-17 12:10:00,2.6,16.1,21.4,22.7,6.8,4.528,17.893331818181817,3.9045454545454548,61.730363636363634,3.0,2.888888888888889,350.1111111111111,0.0,84.27777777777777,10.0,1036.9444444444443,20.555555555555557,1.0555555555555556,2.888888888888889,2.0,607.5500771077474,1178.9032963053385,8.246657106095114,380.8410696040439,23.320679483413695,30.703086754480996,2.736718222300212,5.462090721130371,390.9090987650553,0.0
2021-12-17 12:20:00,2.6,16.2,20.3,22.7,6.9,4.54,16.616855,4.1019,61.71079999999999,3.0,2.7777777777777777,349.22222222222223,0.0,84.55555555555556,10.0,1036.888888888889,21.11111111111111,1.1111111111111112,2.7777777777777777,2.0,562.2161509195964,1124.609098601944,7.730114703528625,247.43256392915367,23.30797793070475,30.427726081212363,2.8177361178398135,5.428155196507772,316.7489979553223,0.0
2021-12-17 12:30:00,2.8,16.3,21.0,22.7,7.1,4.526,15.90436,3.9438000000000004,61.7351,3.0,2.6666666666666665,348.3333333333333,0.0,84.83333333333333,10.0,1036.8333333333333,21.666666666666668,1.1666666666666667,2.6666666666666665,2.0,533.1068189178116,1083.1531523325252,8.449986517873862,199.77263630365923,23.247781931559246,30.149704761505127,2.845592871507009,5.5059982387224835,262.72395568847656,0.0
2021-12-17 12:40:00,2.8,16.3,21.9,22.8,7.2,4.526,15.75097,4.0704,61.7755,3.0,2.5555555555555554,347.44444444444446,0.0,85.11111111111111,10.0,1036.7777777777778,22.22222222222222,1.2222222222222223,2.5555555555555554,2.0,513.0978362019857,1032.6517213948568,9.05175331482106,118.35589410296942,23.164704982789896,29.861995452137318,2.714222390005144,5.624632458498249,217.9089949414959,0.0
2021-12-17 12:50:00,2.7,16.5,21.2,22.9,7.2,4.568,15.977945,4.1234,61.791700000000006,3.0,2.4444444444444446,346.55555555555554,0.0,85.38888888888889,10.0,1036.7222222222222,22.77777777777778,1.2777777777777777,2.4444444444444446,2.0,503.1325608948456,1005.3838569728807,10.460274369272135,79.97520360741912,23.097677392959593,29.631966931025186,2.6305525916814805,5.7571635246276855,182.07078720092773,0.0
2021-12-17 13:00:00,2.7,16.5,20.3,22.8,7.3,4.624,15.184104999999999,3.9637000000000002,61.7933,3.0,2.3333333333333335,345.6666666666667,0.0,85.66666666666667,10.0,1036.6666666666667,23.333333333333332,1.3333333333333333,2.3333333333333335,2.0,494.94084169935905,974.3029103597006,9.927282084677852,57.89053377970464,23.023440424601237,29.447446527481084,2.715939116080602,5.905769936243693,151.28604738871257,0.0
2021-12-17 13:10:00,2.9,16.6,21.1,22.9,7.3,4.615,15.262615,3.7494,61.8155,3.0,2.2222222222222223,344.77777777777777,0.0,85.94444444444444,10.0,1036.611111111111,23.88888888888889,1.3888888888888888,2.2222222222222223,2.0,490.075538950953,938.7608489078215,7.691640706075788,45.48802118021216,22.941928799947103,29.313485403060913,2.7507954247792563,6.072581900755564,123.97386268615723,0.0
2021-12-17 13:20:00,2.7,16.6,21.8,22.8,7.2,4.611,15.191830000000001,3.8832999999999998,61.8361,3.0,2.111111111111111,343.8888888888889,0.0,86.22222222222223,10.0,1036.5555555555557,24.444444444444443,1.4444444444444444,2.111111111111111,2.0,486.3758278401692,902.5234828554351,6.64509813234631,121.30749567904715,22.896962682702444,29.170900141236473,2.759397527363341,6.269388799613479,107.2842529527481,0.0
2021-12-17 13:30:00,2.8,16.6,20.7,22.7,7.4,4.61,14.941460000000001,3.9531,61.873900000000006,3.0,2.0,343.0,0.0,86.5,10.0,1036.5,25.0,1.5,2.0,2.0,484.112858777978,872.2057515462241,5.881418263966081,128.5841619922616,22.8595139503479,29.043280118306477,2.635274592638016,6.476156466801962,101.72918952941895,0.0
2021-12-17 13:40:00,3.1,16.5,20.1,22.7,7.2,4.627,14.632005000000001,3.9751,61.8827,3.0,1.8888888888888888,342.1111111111111,0.0,86.77777777777777,10.0,1036.4444444444443,25.555555555555557,1.5555555555555556,1.8888888888888888,2.0,475.0998189290364,839.8772695607153,5.271990362628031,81.87606419644113,22.804110657374064,28.959818569819134,2.541516452630361,6.717016926606496,101.31033565521241,0.0
2021-12-17 13:50:00,2.9,16.5,20.6,22.6,7.2,4.644,14.19647,4.0434,61.8913,3.0,1.777777777777778,341.22222222222223,0.0,87.05555555555556,10.0,1036.388888888889,26.11111111111111,1.6111111111111112,1.777777777777778,2.0,470.32231506698434,803.274203898112,5.117977805272334,53.19593164206898,22.775918296393705,28.89806416161316,2.6232871758769463,6.9730790973517855,96.99697430971652,0.0
2021-12-17 14:00:00,2.9,16.5,21.7,22.5,7.3,4.608,15.24433,3.996,61.9322,3.0,1.6666666666666667,340.3333333333333,0.0,87.33333333333333,10.0,1036.3333333333333,26.666666666666664,1.6666666666666665,1.6666666666666667,2.0,476.0933577473958,774.874439086914,5.007883787943145,33.83334029494033,22.754870729446413,28.769690319697066,2.637075516382853,7.262544348239899,96.63201184590658,0.0
2021-12-17 14:10:00,3.2,16.5,20.7,22.5,7.2,4.623,14.216755000000001,3.7817999999999996,61.8923,3.0,1.5555555555555556,339.44444444444446,0.0,87.61111111111111,10.0,1036.2777777777778,27.22222222222222,1.7222222222222223,1.5555555555555556,2.0,472.89680581980735,753.7318051252694,4.875555792750612,21.952915957661,22.712533257802328,28.621097908020023,2.6531283859411876,7.589539746443431,100.64750044504801,0.0
2021-12-17 14:20:00,3.3,16.3,20.3,22.4,6.9,4.641,14.74043,3.7013999999999996,61.8821,3.0,1.4444444444444444,338.55555555555554,0.0,87.88888888888889,10.0,1036.2222222222222,27.77777777777778,1.7777777777777777,1.4444444444444444,2.0,481.22864461263026,728.554106241862,4.393171602696349,18.150277632319995,22.680998799006144,28.495019267400107,2.479241447846095,7.939720643361409,106.34420797983805,0.0
2021-12-17 14:30:00,2.8,16.3,21.5,22.4,6.9,4.645,14.460505000000001,3.729,61.9215,3.0,1.3333333333333335,337.6666666666667,0.0,88.16666666666667,10.0,1036.1666666666667,28.333333333333332,1.8333333333333333,1.3333333333333335,2.0,488.0242975555069,724.081948431607,4.363571646408846,61.193710495038225,22.64011395648374,28.43551037842271,2.4565128850263394,8.245570576877917,107.64222293530482,0.0
2021-12-17 14:40:00,2.6,16.2,21.1,22.3,6.7,4.614,14.44548,3.6887,61.968399999999995,3.0,1.2222222222222223,336.77777777777777,0.0,88.44444444444444,10.0,1036.111111111111,28.888888888888886,1.8888888888888888,1.2222222222222223,2.0,485.97134358723963,707.9028261662626,4.0834925430238584,88.60293003599523,22.60389383951823,28.40105733235677,2.45460153400898,8.54881318251292,110.19465976715087,0.0
2021-12-17 14:50:00,2.8,16.2,20.2,22.3,6.8,4.649,14.750505,3.6631,61.9735,3.0,1.1111111111111112,335.8888888888889,0.0,88.72222222222223,10.0,1036.0555555555557,29.444444444444443,1.9444444444444444,1.1111111111111112,2.0,501.1787945767107,691.4152931722004,4.40188890360843,85.16853864443505,22.5928716468811,28.38784654935201,2.5011481606960295,8.862740241686504,108.92887481689453,0.0
2021-12-17 15:00:00,2.5,16.1,21.0,22.3,6.6,4.635,16.146465,3.4528999999999996,62.0187,3.0,1.0,335.0,0.0,89.0,10.0,1036.0,30.0,2.0,1.0,2.0,506.4113360595703,689.3556317840225,4.620021832844632,76.14705014676024,22.613372478485108,28.356051781972248,2.4512056620915734,9.233560825983684,122.61226312001547,0.0
2021-12-17 15:10:00,2.6,16.1,21.7,22.2,6.8,4.637,15.66497,3.4441,62.061,2.7777777777777777,1.2222222222222223,324.22222222222223,0.0,89.38888888888889,9.555555555555555,1036.111111111111,31.166666666666668,1.7777777777777777,1.5,1.9444444444444444,503.46902184146575,704.5270912679036,4.356376958236856,62.460224607112046,22.593444754282633,28.380250778198246,2.442818631529808,9.576380642255149,136.1243238957723,0.0
2021-12-17 15:20:00,2.7,16.1,20.6,22.2,6.7,4.621,16.72044,3.5073,62.1006,2.5555555555555554,1.4444444444444444,313.44444444444446,0.0,89.77777777777777,9.11111111111111,1036.2222222222222,32.333333333333336,1.5555555555555556,2.0,1.8888888888888888,500.6358331298828,699.3592324373092,4.388325086172018,48.663127926540916,22.576858727137246,28.41364099820455,2.4984037443002065,9.775899999936422,119.59134760538737,0.0
2021-12-17 15:30:00,2.7,16.1,20.1,22.2,6.8,4.63,15.13724,3.3266,62.12049999999999,2.3333333333333335,1.6666666666666665,302.6666666666667,0.0,90.16666666666667,8.666666666666666,1036.3333333333333,33.5,1.3333333333333335,2.5,1.8333333333333333,497.0756785601035,695.9148711877582,4.6206383138120515,40.049027452953794,22.55346101442973,28.415888748168946,2.5772173583507536,9.883042607307434,107.32427649180094,0.0
2021-12-17 15:40:00,2.6,16.0,20.1,22.2,6.6,4.606,15.102605,3.2517000000000005,62.145500000000006,2.111111111111111,1.8888888888888888,291.8888888888889,0.0,90.55555555555556,8.222222222222221,1036.4444444444443,34.666666666666664,1.1111111111111112,3.0,1.7777777777777777,497.8139953613281,669.8228051757812,4.403596550670721,38.62639465515223,22.487387668965226,28.40230798554286,2.4518711486778693,9.949519402078316,102.77408546146026,0.0
2021-12-17 15:50:00,2.5,16.0,20.6,22.2,6.7,4.622,15.389664999999999,3.2571,62.173500000000004,1.8888888888888888,2.111111111111111,281.1111111111111,0.0,90.94444444444444,7.777777777777778,1036.5555555555557,35.833333333333336,0.8888888888888888,3.5,1.7222222222222223,498.21885374222677,570.5554669294686,4.4845663584693005,65.11139868084321,22.038049958546956,26.965264959335325,6.434329030513763,10.263283866246542,47.21340793728829,0.0
2021-12-17 16:00:00,2.6,16.0,21.6,22.2,6.7,4.637,17.504145,3.4234999999999998,62.168499999999995,1.6666666666666667,2.333333333333333,270.33333333333337,0.0,91.33333333333333,7.333333333333334,1036.6666666666667,37.0,0.6666666666666667,4.0,1.6666666666666667,492.8458650716146,456.3311739095052,4.447545667038126,75.26318947980633,20.53189441363017,24.659210138320923,10.982465394337973,18.356506231625875,1.0001475052038828,0.0
2021-12-17 16:10:00,2.3,15.9,21.1,22.1,6.5,4.607,15.902745,3.1106,62.1557,1.4444444444444444,2.5555555555555554,259.55555555555554,0.0,91.72222222222223,6.888888888888889,1036.7777777777778,38.166666666666664,0.4444444444444444,4.5,1.6111111111111112,487.4591970930428,451.1807906402939,4.611179892538631,74.85225864248761,19.55470899802817,24.98836245596072,11.129307418812466,24.699819186851805,114.10065091037481,0.0
2021-12-17 16:20:00,2.2,15.8,20.1,22.1,6.4,4.613,16.268695,3.2064,62.176199999999994,1.2222222222222223,2.7777777777777777,248.77777777777777,0.0,92.11111111111111,6.444444444444445,1036.888888888889,39.333333333333336,0.22222222222222232,5.0,1.5555555555555556,477.6895721435547,456.2300085449218,4.547915941853981,75.28705416760202,18.66512696901957,25.93879765510559,12.184982999165852,23.73821840286255,98.3793292204539,0.0
2021-12-17 16:30:00,2.2,15.8,20.6,22.1,6.4,4.62,15.94329,3.3766,62.200599999999994,1.0,3.0,238.0,0.0,92.5,6.0,1037.0,40.5,0.0,5.5,1.5,463.98606425669004,457.5286833945088,4.467921257706012,55.24086643542273,17.865065461228795,26.97560873171704,11.830357943335496,25.43553481538417,1.000003551443418,0.0
2021-12-17 16:40:00,2.6,15.8,21.6,22.1,6.6,4.587,16.13758,3.3336999999999994,62.1967,0.7777777777777777,3.2222222222222223,227.22222222222223,0.0,92.88888888888889,5.555555555555555,1037.111111111111,41.666666666666664,-0.22222222222222232,6.0,1.4444444444444444,453.47941375732427,458.0689716838968,4.332540415868921,45.0786015317669,17.25979595820109,27.943713197708128,12.113402806917826,27.23417787233988,1.000000238418579,0.0
2021-12-17 16:50:00,2.4,15.8,21.1,22.1,6.6,4.641,16.56528,3.3726,62.158100000000005,0.5555555555555558,3.444444444444444,216.44444444444446,0.0,93.27777777777777,5.111111111111112,1037.2222222222222,42.833333333333336,-0.4444444444444442,6.5,1.3888888888888888,447.030327260686,454.77794921875,4.46141459686608,37.99143876307428,16.744515101114906,28.898112891515098,12.425270632108052,31.024697662989297,1.000000238418579,0.0
2021-12-17 17:00:00,2.3,15.8,20.1,22.0,6.5,4.654,17.950835,3.2573999999999996,62.1491,0.3333333333333335,3.6666666666666665,205.66666666666669,0.0,93.66666666666667,4.666666666666667,1037.3333333333333,44.0,-0.6666666666666665,7.0,1.3333333333333335,437.0869768269857,450.86814168995824,4.625584973750142,38.67460981282811,16.31667687733968,29.78815084748349,12.903181286316135,33.616494632117494,2.5438918417692187,0.0
2021-12-17 17:10:00,2.1,15.6,20.5,22.0,6.3,4.637,17.977510000000002,3.2445,62.1109,0.11111111111111116,3.888888888888889,194.88888888888889,0.0,94.05555555555556,4.222222222222222,1037.4444444444443,45.166666666666664,-0.8888888888888888,7.5,1.2777777777777777,434.7757169175422,451.62781728108723,4.867426353551574,38.697767368251995,16.022518538539693,30.470494267469075,13.478382227595915,33.514502001078114,4.193987528637978,0.0
2021-12-17 17:20:00,2.3,15.6,21.6,22.0,6.3,4.638,18.40854,3.182,62.0735,-0.11111111111111116,4.111111111111111,184.11111111111111,0.0,94.44444444444444,3.7777777777777777,1037.5555555555557,46.33333333333333,-1.1111111111111112,8.0,1.2222222222222223,432.07420654296874,441.96056160411615,5.0984674353922825,40.666145140329995,15.798077359199524,31.000488592783608,13.100355388323468,33.654006512959796,2.6194305908679962,0.0
2021-12-17 17:30:00,2.1,15.5,21.1,21.9,6.1,4.603,19.454990000000002,3.0124000000000004,62.083299999999994,-0.33333333333333304,4.333333333333333,173.33333333333334,0.0,94.83333333333333,3.333333333333334,1037.6666666666667,47.5,-1.333333333333333,8.5,1.1666666666666667,426.99226892230155,455.06888958810396,5.781253673855194,51.62346619697614,15.78143357557092,31.478377528648593,11.925531545655202,34.22984387974281,53.36925012522498,0.0
2021-12-17 17:40:00,2.2,15.5,20.2,21.8,6.2,4.595,19.496335,2.8703,62.0773,-0.5555555555555554,4.555555555555555,162.55555555555557,0.0,95.22222222222223,2.8888888888888893,1037.7777777777778,48.66666666666667,-1.5555555555555554,9.0,1.1111111111111112,426.7451497395833,479.64999511718753,6.050920293950766,58.28637220846058,16.20891366322835,31.753656571706138,9.938380023638405,32.0748782602946,148.445157623291,0.0
2021-12-17 17:50:00,2.3,15.5,21.0,21.8,6.3,4.603,20.250040000000002,2.8696,62.0708,-0.7777777777777777,4.777777777777778,151.7777777777778,0.0,95.61111111111111,2.4444444444444446,1037.888888888889,49.83333333333333,-1.7777777777777777,9.5,1.0555555555555556,431.65387728285515,484.6018392067393,6.101406622390963,62.93256759988386,16.66135978192259,31.599525491692923,8.890885355041526,27.914590150757697,168.77297913545942,0.0
2021-12-17 18:00:00,2.2,15.5,21.7,21.8,6.3,4.601,20.84122,2.8683,62.126999999999995,-1.0,5.0,141.0,0.0,96.0,2.0,1038.0,51.0,-2.0,10.0,1.0,428.3567485555013,486.4176528930664,5.915639827669003,67.65194895275569,17.037030441424267,31.21935901183867,8.41566389782954,24.207306390158873,193.19155524690274,0.0
2021-12-17 18:10:00,2.5,15.5,20.9,21.7,6.5,4.59,21.42067,3.0065999999999997,62.1845,-1.0555555555555556,5.055555555555555,139.83333333333334,0.0,95.94444444444444,2.0,1038.0,50.0,-2.0555555555555554,10.11111111111111,1.0,431.7441625555631,494.29008474064966,5.978323793599834,73.34862556673039,17.365921436945598,30.766515528361005,8.228913422425588,21.311682507197062,183.53371111551922,0.0
2021-12-17 18:20:00,2.8,15.5,20.3,21.7,6.5,4.587,23.20485,2.9231000000000003,62.1527,-1.1111111111111112,5.111111111111111,138.66666666666666,0.0,95.88888888888889,2.0,1038.0,49.0,-2.111111111111111,10.222222222222221,1.0,431.9992743937175,492.81287027994796,6.66892772981676,81.39739610165526,17.60718834284335,30.312278563935877,8.453234096475914,19.33610202525295,168.10846033387264,0.0
2021-12-17 18:30:00,2.2,15.4,20.2,21.7,6.3,4.57,21.790029999999998,3.0198,62.1604,-1.1666666666666667,5.166666666666667,137.5,0.0,95.83333333333333,2.0,1038.0,48.0,-2.1666666666666665,10.333333333333334,1.0,432.4001468877683,490.71362628454455,6.496565866955256,90.6097304215943,17.793378499348957,29.906107737223305,8.34937819480896,17.800932296117146,162.72551325480146,0.0
2021-12-17 18:40:00,2.3,15.4,21.4,21.7,6.4,4.561,19.692025,2.8268,62.1625,-1.2222222222222223,5.222222222222222,136.33333333333334,0.0,95.77777777777777,2.0,1038.0,47.0,-2.2222222222222223,10.444444444444445,1.0,431.7141592407227,491.75994276375604,6.379517018404384,99.99388239822818,17.98151523406896,29.572941835694394,7.69389288092737,16.214253152723366,144.8353381377829,0.0
2021-12-17 18:50:00,2.7,15.4,21.4,21.7,6.3,4.553,19.98756,2.8881,62.1649,-1.2777777777777777,5.277777777777778,135.16666666666666,0.0,95.72222222222223,2.0,1038.0,46.0,-2.2777777777777777,10.555555555555555,1.0,430.48461395614447,491.2856928507487,6.4544334107873125,103.79944618871657,18.136881671517582,29.302074211627076,7.711661035435348,14.938436372105011,128.36193182778226,0.0
2021-12-17 19:00:00,2.3,15.3,20.3,21.7,6.2,4.554,19.68948,2.9067,62.1677,-1.3333333333333333,5.333333333333333,134.0,0.0,95.66666666666667,2.0,1038.0,45.0,-2.3333333333333335,10.666666666666666,1.0,432.86139495849613,490.27895133533696,6.8004945299046184,113.61279345237604,18.23853979428609,29.058412939707438,7.97085334221522,14.025400196711223,108.60274817148843,0.0
2021-12-17 19:10:00,2.0,15.3,20.9,21.6,6.1,4.563,20.951225,2.8541,62.17229999999999,-1.3888888888888888,5.388888888888889,132.83333333333334,0.0,95.61111111111111,2.0,1038.0,44.0,-2.388888888888889,10.777777777777779,1.0,428.90961120956246,493.48294626871746,6.781114250657248,108.70357456185725,18.308926128452107,28.84215360275096,7.54625902985449,13.400027326783217,104.41020582856432,0.0
2021-12-17 19:20:00,2.3,15.3,21.6,21.6,6.2,4.545,21.076325,2.757,62.1529,-1.4444444444444444,5.444444444444445,131.66666666666666,0.0,95.55555555555556,2.0,1038.0,43.0,-2.4444444444444446,10.88888888888889,1.0,428.087077738444,488.98174697700586,6.611328987469108,113.84328048145703,18.352214110692344,28.682191174825032,7.901345865726471,12.951473970413208,104.71492588043213,0.0
2021-12-17 19:30:00,2.5,15.3,22.0,21.6,6.3,4.544,21.00384,2.8066,62.22240000000001,-1.5,5.5,130.5,0.0,95.5,2.0,1038.0,42.0,-2.5,11.0,1.0,429.0609166217672,493.8058762894554,7.096644387622338,108.38096144940221,18.393806641896568,28.57168577829997,7.797770392100017,12.612822521527608,106.5358252843221,0.0
2021-12-17 19:40:00,2.2,15.3,21.8,21.6,6.1,4.566,20.3191,2.7640000000000002,62.2621,-1.5555555555555556,5.555555555555555,129.33333333333334,0.0,95.44444444444444,2.0,1038.0,41.0,-2.5555555555555554,11.11111111111111,1.0,430.66565979003906,486.47154256184893,7.000460025415582,108.35799064334503,18.459728600291882,28.488459227394923,7.790222948513462,12.414788512348455,103.65886136372885,0.0
2021-12-17 19:50:00,2.4,15.3,21.1,21.6,6.3,4.54,21.28438,2.7198,62.246,-1.6111111111111112,5.611111111111111,128.16666666666666,0.0,95.38888888888889,2.0,1038.0,40.0,-2.611111111111111,11.222222222222221,1.0,427.5772935117524,484.40057032091863,7.5646834697157646,120.22409987368826,18.51966197331746,28.405208298365277,8.061048525969188,12.257550134658812,104.11331494649251,0.0
2021-12-17 20:00:00,2.6,15.3,20.4,21.6,6.4,4.562,21.42644,2.7115,62.24679999999999,-1.6666666666666665,5.666666666666667,127.0,0.0,95.33333333333333,2.0,1038.0,39.0,-2.6666666666666665,11.333333333333334,1.0,432.5410634358724,480.1794322713216,7.558740042239259,106.6751470764074,18.525102669397988,28.3481818930308,8.477750338713328,12.216472282409667,101.87373841603598,0.0
2021-12-17 20:10:00,2.1,15.2,20.6,21.5,6.0,4.576,23.90478333333333,2.792666666666667,62.22977777777778,-1.7222222222222223,5.722222222222222,125.83333333333333,0.0,95.27777777777777,2.0,1038.0,38.0,-2.7222222222222223,11.444444444444445,1.0,430.85640851952564,484.08927510579423,7.838855664164333,108.15916565566413,18.502541831334433,28.335878636042274,8.894711780548096,12.374143250783286,112.32085656483969,0.0
2021-12-17 20:20:00,2.3,15.3,21.1,21.5,6.3,4.593,22.592914999999998,2.7211,62.381600000000006,-1.7777777777777777,5.777777777777778,124.66666666666667,0.0,95.22222222222223,2.0,1038.0,37.0,-2.7777777777777777,11.555555555555555,1.0,428.99322285970055,489.9257244487193,8.133369768164252,107.13101739118329,18.498015014195847,28.39452582445522,9.147016265702112,12.496759115181401,116.21445818109028,0.0
2021-12-17 20:30:00,2.2,15.1,21.6,21.5,6.0,4.591,22.00355,2.6817,62.830200000000005,-1.8333333333333333,5.833333333333333,123.5,0.0,95.16666666666667,2.0,1038.0,36.0,-2.833333333333333,11.666666666666666,1.0,435.26228424423044,479.54145629882817,8.047603165268225,109.00668690245031,18.50225151062012,28.419535954793293,9.093134905497234,12.673324747085571,103.31894494374595,0.0
2021-12-17 20:40:00,2.6,15.2,20.9,21.5,6.2,4.578,21.817685,2.6765999999999996,63.084500000000006,-1.8888888888888888,5.888888888888889,122.33333333333333,0.0,95.11111111111111,2.0,1038.0,35.0,-2.888888888888889,11.777777777777779,1.0,432.95052581787115,481.5411394211342,7.905440811073713,105.95049708199367,18.518756838653047,28.428379651570726,8.820290826754382,12.848095116615294,132.7618981618935,0.0
2021-12-17 20:50:00,2.0,15.0,20.2,21.4,5.9,4.546,21.22114,2.773,63.2144,-1.9444444444444444,5.944444444444445,121.16666666666667,0.0,95.05555555555556,2.0,1038.0,34.0,-2.9444444444444446,11.88888888888889,1.0,430.4825317838822,479.44477986653646,7.774035003293032,106.42816276140806,18.507883189519248,28.42981783548991,8.9183584578832,12.738815043767293,120.56791206359863,0.0
2021-12-17 21:00:00,2.2,15.2,21.0,21.4,6.2,4.539,21.616005,2.7531,63.248000000000005,-2.0,6.0,120.0,0.0,95.0,2.0,1038.0,33.0,-3.0,12.0,1.0,431.32973042805986,486.7969715758576,7.796830893505765,112.98611778776527,18.516037311392317,28.451208735805448,9.033470315448309,12.373343236432913,186.1315030198178,0.0
2021-12-17 21:10:00,2.3,15.1,21.4,21.3,6.2,4.543,23.35298,2.6931000000000003,63.282500000000006,-2.111111111111111,5.944444444444445,119.77777777777777,0.0,94.94444444444444,2.4444444444444446,1038.0555555555557,32.05555555555556,-3.0555555555555554,11.944444444444445,1.0,432.29249679740815,502.8632088672156,8.430616058427734,120.60263223529535,18.57835969924927,28.53677152633667,9.19031577428182,11.339916370709737,313.2448608907064,0.0
2021-12-17 21:20:00,1.9,14.9,20.4,21.3,5.8,4.519,25.222305,2.8346,63.3103,-2.2222222222222223,5.888888888888889,119.55555555555556,0.0,94.88888888888889,2.888888888888889,1038.111111111111,31.11111111111111,-3.111111111111111,11.88888888888889,1.0,434.9704420979818,516.2362159220378,9.056239673134971,115.40024866330421,18.621534550984702,28.548156124750772,10.193868147532147,10.26654177983602,337.32939905802414,0.0
2021-12-17 21:30:00,1.9,15.0,20.6,21.3,5.9,4.537,26.06845,2.852,63.32327272727273,-2.3333333333333335,5.833333333333333,119.33333333333333,0.0,94.83333333333333,3.333333333333333,1038.1666666666667,30.166666666666668,-3.1666666666666665,11.833333333333334,1.0,429.1324482218424,539.9733248866289,9.519786048016305,109.93098754990572,18.625933453241984,28.63245637575785,10.538744622866313,9.555128962198893,373.4772158304851,0.0
2021-12-17 21:40:00,2.0,15.0,21.4,21.3,5.9,4.534,26.141295000000003,2.8028,63.311699999999995,-2.4444444444444446,5.777777777777778,119.11111111111111,0.0,94.77777777777777,3.7777777777777777,1038.2222222222222,29.22222222222222,-3.2222222222222223,11.777777777777779,1.0,437.25261243096713,533.7580855305989,9.346448838212396,104.46262209962318,18.640428155263265,28.610858058929445,10.796634546915689,9.076017672220866,291.7894396718343,0.0
2021-12-17 21:50:00,2.4,15.0,21.0,21.3,5.9,4.542,26.54092,2.9183999999999997,63.309400000000004,-2.5555555555555554,5.722222222222222,118.88888888888889,0.0,94.72222222222223,4.222222222222222,1038.2777777777778,28.27777777777778,-3.2777777777777777,11.722222222222221,1.0,433.8608207194011,522.0109599181427,8.926230265461118,106.67641984885695,18.64056615209849,28.516430193098252,10.371220369823908,8.899225062812116,220.72403176000563,0.0
2021-12-17 22:00:00,2.1,15.0,20.4,21.2,5.9,4.527,23.00132,2.8849,63.248599999999996,-2.6666666666666665,5.666666666666667,118.66666666666667,0.0,94.66666666666667,4.666666666666666,1038.3333333333333,27.333333333333336,-3.3333333333333335,11.666666666666666,1.0,435.8727740618826,513.2627978936557,8.346823394567952,112.03382292795989,18.63295308748881,28.410707715352373,10.221573270161947,9.0019499762853,191.7222642771403,0.0
2021-12-17 22:10:00,2.1,14.9,20.9,21.2,5.9,4.565,22.140245,2.8121,63.23819999999999,-2.7777777777777777,5.611111111111111,118.44444444444444,0.0,94.61111111111111,5.111111111111111,1038.388888888889,26.38888888888889,-3.388888888888889,11.61111111111111,1.0,434.8286986287435,517.1484090169271,8.303687495404045,107.45770846329167,18.628046016693116,28.375419921875,9.947093356450399,9.321390643119813,203.19581049601237,0.0
2021-12-17 22:20:00,2.2,15.1,21.5,21.2,6.2,4.578,22.4495,2.8533,63.170500000000004,-2.888888888888889,5.555555555555555,118.22222222222223,0.0,94.55555555555556,5.555555555555555,1038.4444444444443,25.444444444444443,-3.4444444444444446,11.555555555555555,1.0,437.0886100751504,514.6821387104604,7.75034943235796,111.09029326638259,18.60224922180176,28.361320374806724,10.105669964154561,9.634041221936544,159.4130625406901,0.0
2021-12-17 22:30:00,2.8,15.1,21.2,21.2,6.4,4.537,22.45324,2.9295999999999998,63.2903,-3.0,5.5,118.0,0.0,94.5,6.0,1038.5,24.5,-3.5,11.5,1.0,437.803576965332,503.99273701985675,7.645631358421456,105.16177399371304,18.588366929770864,28.33398118574067,10.150537394776856,9.835799737946463,125.28804749698963,0.0
2021-12-17 22:40:00,2.1,15.0,20.4,21.2,6.0,4.519,22.680515,2.8768000000000002,63.2838,-3.111111111111111,5.444444444444445,117.77777777777777,0.0,94.44444444444444,6.444444444444445,1038.5555555555557,23.555555555555557,-3.5555555555555554,11.444444444444445,1.0,439.85611263582075,499.54359116477525,7.834539464867047,105.5398640424653,18.572800165812176,28.282427050272624,9.869079626401264,9.992270334561665,99.48166516621907,0.0
2021-12-17 22:50:00,1.9,14.9,20.7,21.2,5.8,4.559,23.52994,2.6778,63.2789,-3.2222222222222223,5.388888888888889,117.55555555555556,0.0,94.38888888888889,6.888888888888888,1038.611111111111,22.61111111111111,-3.611111111111111,11.38888888888889,1.0,440.86175516764325,490.91442524877084,7.820575569322554,109.83005313442251,18.577496477762857,28.20784434954325,9.702334181467693,10.177423159281414,84.37278316497802,0.0
2021-12-17 23:00:00,1.9,14.9,21.5,21.2,5.8,4.552,23.737875,2.8382,63.339,-3.333333333333333,5.333333333333333,117.33333333333333,0.0,94.33333333333333,7.333333333333333,1038.6666666666667,21.666666666666668,-3.6666666666666665,11.333333333333334,1.0,446.6671119426859,481.38946441650387,7.867969935546486,108.08566214717715,18.56179258664449,28.130822804768883,9.560640940666199,10.491533277829488,70.09856503168741,0.0
2021-12-17 23:10:00,1.6,14.8,21.7,21.2,5.6,4.535,24.19199,2.8811,63.3728,-3.4444444444444446,5.277777777777778,117.11111111111111,0.0,94.27777777777777,7.777777777777778,1038.7222222222222,20.72222222222222,-3.7222222222222223,11.277777777777779,1.0,442.10332173665364,475.06787403676697,7.949357480895048,111.95034536997477,18.498579158998478,28.07683430035909,9.808815092232269,10.840084770951567,65.57070941860393,0.0
2021-12-17 23:20:00,1.6,14.8,21.2,21.2,5.6,4.529,24.406200000000002,2.7998000000000003,63.35359999999999,-3.5555555555555554,5.222222222222222,116.88888888888889,0.0,94.22222222222223,8.222222222222221,1038.7777777777778,19.77777777777778,-3.7777777777777777,11.222222222222221,1.0,439.8279064029387,473.1102912955448,7.771338070152844,110.81175431935802,18.488895069758097,28.050428737004598,9.656351297696432,11.170196461677552,62.13703786849976,0.0
2021-12-17 23:30:00,1.8,14.9,20.6,21.3,5.7,4.55,24.348545,2.9484000000000004,63.30460000000001,-3.6666666666666665,5.166666666666667,116.66666666666667,0.0,94.16666666666667,8.666666666666666,1038.8333333333333,18.833333333333336,-3.833333333333333,11.166666666666666,1.0,441.561921081543,466.6725029500325,7.925412947431123,103.83336424186405,18.501483001708984,27.991904150644938,9.821602910359701,11.453880818684896,59.8865821647644,0.0
2021-12-17 23:40:00,1.9,14.9,20.2,21.3,5.7,4.537,23.73271,2.7967,63.3125,-3.7777777777777777,5.111111111111111,116.44444444444444,0.0,94.11111111111111,9.11111111111111,1038.888888888889,17.88888888888889,-3.888888888888889,11.11111111111111,1.0,439.754389444987,461.3841161372744,7.700644700082682,108.39116559820658,18.49628419240316,27.923212572733565,9.489084142049153,11.71799426237742,64.83944964090983,0.0
2021-12-17 23:50:00,1.7,14.9,20.8,21.3,5.7,4.545,23.526365000000002,2.6642,63.3577,-3.888888888888889,5.055555555555555,116.22222222222223,0.0,94.05555555555556,9.555555555555555,1038.9444444444443,16.944444444444446,-3.9444444444444446,11.055555555555555,1.0,441.68424865722653,460.2871441650391,7.834791745102338,109.39765357669464,18.487181682478912,27.84869690016838,9.453371298259261,11.838093504771,65.00878544349455,0.0
2021-12-18 00:00:00,1.8,14.9,21.7,21.3,5.7,4.518,23.484075,2.1582,63.3215,-4.0,5.0,116.0,0.0,94.0,10.0,1039.0,16.0,-4.0,11.0,1.0,438.9396631315385,458.624476444639,7.973235891431065,111.81844063581048,18.480985809961954,27.781317717234295,9.63313771247864,11.797791606585186,69.8745394706726,0.0
2021-12-18 00:10:00,1.8,14.9,21.5,21.3,5.7,4.533,24.482935,2.3382,63.4106,-4.0,5.055555555555555,115.5,0.0,94.0,9.555555555555555,1039.0,16.333333333333332,-4.055555555555555,11.055555555555555,1.0,440.5678282674154,459.2727834065755,7.6172496523291375,111.13139140112926,18.464394861857095,27.724685227076215,9.492594017982482,11.654816236495972,71.83711856842041,0.0
2021-12-18 00:20:00,1.7,14.8,20.6,21.3,5.6,4.542,24.244845,2.4198,63.2143,-4.0,5.111111111111111,115.0,0.0,94.0,9.11111111111111,1039.0,16.666666666666668,-4.111111111111111,11.11111111111111,1.0,443.73995620902934,453.95819815800104,8.02549417231716,110.43276502727788,18.429601931491142,27.68584140599784,9.685601374604607,11.380519471303218,76.6882109518105,0.0
2021-12-18 00:30:00,1.6,14.8,20.5,21.3,5.6,4.514,24.231270000000002,2.4929,62.842499999999994,-4.0,5.166666666666667,114.5,0.0,94.0,8.666666666666666,1039.0,17.0,-4.166666666666667,11.166666666666666,1.0,445.7489673868815,456.9450993961027,7.845278488350454,109.08741163997327,18.413396123250326,27.656369892756146,9.730435921351114,11.136774204572042,81.16892743428548,0.0
2021-12-18 00:40:00,1.6,14.9,21.5,21.3,5.6,4.518,25.537815000000002,2.3716,62.6311,-4.0,5.222222222222222,114.0,0.0,94.0,8.222222222222221,1039.0,17.333333333333332,-4.222222222222222,11.222222222222221,1.0,445.3838554610329,456.39812937418617,8.115018092481431,109.07248908371575,18.40177766164144,27.647242918014523,9.660770696004231,11.020211402575175,87.4861745707194,0.0
2021-12-18 00:50:00,1.4,14.8,21.6,21.3,5.4,4.534,25.565165,2.2896,62.52760000000001,-4.0,5.277777777777778,113.5,0.0,94.0,7.777777777777778,1039.0,17.666666666666668,-4.277777777777778,11.277777777777779,1.0,442.8797381591797,455.9323723944302,8.077964254085627,108.4891512848159,18.383180348132292,27.653581968188956,9.662165271010101,11.00412309934864,95.03782107660325,0.0
2021-12-18 01:00:00,1.4,14.7,20.6,21.3,5.3,4.515,25.318,2.1024000000000003,62.435,-4.0,5.333333333333333,113.0,0.0,94.0,7.333333333333334,1039.0,18.0,-4.333333333333333,11.333333333333334,1.0,439.4822549648942,457.71244212183467,8.084332629933868,109.26143574601512,18.370871782302856,27.653219213485716,10.19151012102763,10.970532377560934,99.1485898590088,0.0
2021-12-18 01:10:00,1.3,14.6,20.3,21.3,5.2,4.541,25.192075,1.886,62.4154,-4.0,5.388888888888889,112.5,0.0,94.0,6.888888888888889,1039.0,18.333333333333332,-4.388888888888889,11.38888888888889,1.0,442.3626084391276,458.172215983073,8.16932529341703,110.51400267455537,18.356117741266885,27.64932790438334,10.088293209075927,10.992420670191446,100.29270179748535,0.0
2021-12-18 01:20:00,1.2,14.6,21.1,21.2,5.1,4.535,26.131169999999997,1.7185,62.459500000000006,-4.0,5.444444444444445,112.0,0.0,94.0,6.444444444444445,1039.0,18.666666666666668,-4.444444444444445,11.444444444444445,1.0,441.4542825001684,452.8357674504423,8.477388484477997,107.29004007975261,18.341195514484987,27.651225940575035,10.44141425364435,11.016551104992796,106.31206886011327,0.0
2021-12-18 01:30:00,1.4,14.6,21.8,21.2,5.2,4.546,26.59377,1.6954999999999998,62.5604,-4.0,5.5,111.5,0.0,94.0,6.0,1039.0,19.0,-4.5,11.5,1.0,445.17185994466143,459.6685885620118,9.037455562939078,108.03969072072519,18.335076112747192,27.652345457077026,10.465336090723673,10.908526441256205,106.6695753479004,0.0
2021-12-18 01:40:00,1.1,14.5,21.1,21.2,5.0,4.542,27.161205000000002,1.7268000000000001,62.6511,-4.0,5.555555555555555,111.0,0.0,94.0,5.555555555555555,1039.0,19.333333333333332,-4.555555555555555,11.555555555555555,1.0,444.8462355515053,455.64104236120465,8.955730349384458,105.64755292299776,18.326311438878378,27.64054093360901,10.53706712404887,10.73361032962799,102.87600423177085,0.0
2021-12-18 01:50:00,1.2,14.6,20.3,21.2,5.1,4.536,27.45118,1.7023,62.7419,-4.0,5.611111111111111,110.5,0.0,94.0,5.111111111111112,1039.0,19.666666666666668,-4.611111111111111,11.61111111111111,1.0,446.1795225016276,455.1666630080651,9.101593942628742,110.86658595241397,18.32149235407511,27.608139823277792,10.634203248023987,10.532906678517659,109.3104120381673,0.0
2021-12-18 02:00:00,1.2,14.5,20.7,21.2,5.1,4.548,27.652065,1.6351,62.742999999999995,-4.0,5.666666666666667,110.0,0.0,94.0,4.666666666666667,1039.0,20.0,-4.666666666666667,11.666666666666666,1.0,445.4667692478224,457.6366982014973,9.300957114009535,108.34141231515314,18.319654881159465,27.553512852986653,10.784737389882405,10.458121280670166,102.79597440083822,0.0
2021-12-18 02:10:00,1.2,14.5,21.6,21.2,5.1,4.532,27.490699999999997,1.4463000000000001,62.731100000000005,-4.0,5.722222222222222,109.5,0.0,94.0,4.222222222222222,1039.0,20.333333333333336,-4.722222222222222,11.722222222222221,1.0,445.8898689778645,452.7391629835107,9.005454446797991,109.1782989982562,18.295941529462564,27.512693290979847,10.84754486862549,10.53173636005423,106.22464438788636,0.0
2021-12-18 02:20:00,1.4,14.5,21.5,21.2,5.1,4.531,27.309525,1.2807,62.7537,-4.0,5.777777777777778,109.0,0.0,94.0,3.7777777777777777,1039.0,20.666666666666668,-4.777777777777778,11.777777777777779,1.0,438.73063750869926,448.9789568811176,9.031855744359184,108.02746497655319,18.269186827341716,27.48184232393901,10.87282969792684,10.621258192062378,104.54237108866373,0.0
2021-12-18 02:30:00,1.2,14.5,20.5,21.2,5.1,4.542,26.847820000000002,0.7778,62.7698,-4.0,5.833333333333333,108.5,0.0,94.0,3.333333333333334,1039.0,21.0,-4.833333333333333,11.833333333333334,1.0,437.41871927897137,448.049014804884,8.870227224759462,111.78131986305539,18.2440433087322,27.444599935510062,11.040267361166787,10.734130506650201,109.18692697578904,0.0
2021-12-18 02:40:00,1.5,14.6,20.5,21.2,5.4,4.531,27.282639999999997,0.7697,62.8282,-4.0,5.888888888888889,108.0,0.0,94.0,2.8888888888888893,1039.0,21.333333333333336,-4.888888888888889,11.88888888888889,1.0,438.8487641327956,450.1445829685255,8.4622334620104,112.70378474068507,18.23855933825175,27.404652503331505,10.767608494758607,10.782819280624391,111.80132577260335,0.0
2021-12-18 02:50:00,1.7,14.6,21.3,21.2,5.4,4.522,27.972334999999998,0.449,62.8809,-4.0,5.944444444444445,107.5,0.0,94.0,2.4444444444444446,1039.0,21.666666666666668,-4.944444444444445,11.944444444444445,1.0,445.23913187662754,453.926207784017,8.574378144848819,111.39395356754798,18.21419731409536,27.356504451137475,10.984174136441979,10.7400647225353,105.98131028277726,0.0
2021-12-18 03:00:00,1.6,14.5,21.8,21.2,5.3,4.525,27.78624,0.5479,62.952999999999996,-4.0,6.0,107.0,0.0,94.0,2.0,1039.0,22.0,-5.0,12.0,1.0,449.96117464613644,455.4849152067338,8.439763198437664,112.06228712372861,18.167167072296145,27.317396529515584,10.942096497217815,10.742000749905904,108.6696230951945,0.0
2021-12-18 03:10:00,1.4,14.4,20.9,21.2,5.0,4.534,28.519025,0.7264999999999999,63.00750000000001,-4.0,6.0,107.05555555555556,0.0,94.0,2.0,1038.888888888889,22.444444444444443,-5.0,12.0,1.0,442.7817509969076,453.58738306505927,8.901401763487671,110.79278129254358,18.13340006230241,27.289517200329886,10.996328994406145,10.709432027137886,105.43424654362566,0.0
2021-12-18 03:20:00,1.0,14.4,20.1,21.2,4.9,4.543,28.05077,0.8046,63.0622,-4.0,6.0,107.11111111111111,0.0,94.0,2.0,1038.7777777777778,22.88888888888889,-5.0,12.0,1.0,441.1038675873855,452.38411905924477,8.313695519334178,108.09248697033036,18.078342218399047,27.296327114105225,10.783800210952759,10.538436935742697,108.54795797983806,0.0
2021-12-18 03:30:00,0.6,14.3,19.9,21.2,4.7,4.53,25.67921,1.1776,63.0793,-4.0,6.0,107.16666666666667,0.0,94.0,2.0,1038.6666666666667,23.333333333333332,-5.0,12.0,1.0,439.72414204915367,454.9244891953743,7.954350405951677,106.91616877324164,18.035547863642375,27.305801150004072,10.497634817759195,10.31205276330312,110.6143552907308,0.0
2021-12-18 03:40:00,0.6,14.2,19.9,21.2,4.6,4.535,24.621605,1.3828,63.0481,-4.0,6.0,107.22222222222223,0.0,94.0,2.0,1038.5555555555557,23.77777777777778,-5.0,12.0,1.0,439.0246426602068,454.7095300292969,8.145430313853895,109.9054297381471,18.034681395137376,27.31227788467192,10.098869508080563,10.153817369439507,109.9792772043088,0.0
2021-12-18 03:50:00,0.3,14.1,19.9,21.1,4.3,4.554,23.854725,1.1179999999999999,62.9418,-4.0,6.0,107.27777777777777,0.0,94.0,2.0,1038.4444444444443,24.22222222222222,-5.0,12.0,1.0,443.85599580611307,458.8017156315947,7.886360436630788,110.86523638385839,18.02448079109192,27.316867237091067,9.975867067972818,10.093536771138508,107.86414536794027,0.0
2021-12-18 04:00:00,0.2,14.1,19.8,21.1,4.2,4.537,25.721995,1.3752,62.87480000000001,-4.0,6.0,107.33333333333333,0.0,94.0,2.0,1038.3333333333333,24.666666666666668,-5.0,12.0,1.0,441.365779152355,453.5255024526311,8.07999520246592,109.93465394036245,18.01282041867574,27.32628943125407,10.191227420171103,10.058145259221394,107.88146479288737,0.0
2021-12-18 04:10:00,0.0,14.0,19.9,21.1,4.1,4.53,26.695845000000002,1.5059,62.8155,-4.0,6.0,107.38888888888889,0.0,94.0,2.0,1038.2222222222222,25.11111111111111,-5.0,12.0,1.0,439.74455678304037,454.96836273193355,8.4115382446677,111.2119698848832,17.989021727998377,27.345248128438403,10.51321084025216,10.055716769223832,110.05200094578632,0.0
2021-12-18 04:20:00,0.5,14.1,19.9,21.1,4.3,4.534,26.744490000000003,1.4025,62.72279999999999,-4.0,6.0,107.44444444444444,0.0,94.0,2.0,1038.111111111111,25.555555555555557,-5.0,12.0,1.0,443.77713523777055,454.94951283772787,8.586257221469772,109.47018195286982,17.943603026072186,27.38350023587545,10.712373016675313,10.25034644762675,106.20748527526855,0.0
2021-12-18 04:30:00,0.7,14.2,20.1,21.1,4.5,4.521,26.449775,1.0047000000000001,62.659000000000006,-4.0,6.0,107.5,0.0,94.0,2.0,1038.0,26.0,-5.0,12.0,1.0,443.4581049601237,455.0307391357422,8.411755609754788,108.0618697844252,17.923561261494957,27.42346093495687,10.76872497399648,10.644680908521016,106.89613300323485,0.0
2021-12-18 04:40:00,0.5,14.1,20.2,21.1,4.4,4.54,26.879640000000002,0.8371999999999999,62.706100000000006,-4.0,6.0,107.55555555555556,0.0,94.0,2.0,1037.888888888889,26.444444444444443,-5.0,12.0,1.0,441.37756644413383,453.5280848781542,8.886029573551005,110.22611730650992,17.88886307080587,27.446282256444295,10.780528383255005,10.962044280370076,109.53872970581055,0.0
2021-12-18 04:50:00,0.7,14.2,20.5,21.1,4.6,4.54,27.231515,0.5418999999999999,62.76559999999999,-4.0,6.0,107.61111111111111,0.0,94.0,2.0,1037.7777777777778,26.88888888888889,-5.0,12.0,1.0,445.1276887003581,453.2879815884295,8.699519857861901,110.46148600583697,17.87925742806688,27.452124395909284,10.714428681195793,11.265206667824653,106.43342682186494,0.0
2021-12-18 05:00:00,0.9,14.3,20.7,21.1,4.7,4.542,27.076,0.4848,62.8423,-4.0,6.0,107.66666666666667,0.0,94.0,2.0,1037.6666666666667,27.333333333333332,-5.0,12.0,1.0,446.10275334149947,453.189558207194,8.57221323921182,110.16728804270426,17.86055365562439,27.437601680755613,11.308353702227276,11.408577664693196,105.71712835947672,0.0
2021-12-18 05:10:00,0.9,14.3,20.6,21.1,4.8,4.544,27.175720000000002,0.2049,62.8875,-4.0,6.0,107.72222222222223,0.0,94.0,2.0,1037.5555555555557,27.77777777777778,-5.0,12.0,1.0,443.21443634033204,451.8437201804676,8.965838476412713,108.67495403526866,17.840024830500287,27.425793787638348,10.927638808886211,11.404420299530027,109.77644288380941,0.0
