,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-18 05:20:00,0.9,14.4,20.2,21.1,4.9,4.553,27.09996,0.1368,62.947199999999995,-4.0,6.0,107.77777777777777,0.0,94.0,2.0,1037.4444444444443,28.22222222222222,-5.0,12.0,1.0,442.8492408138583,449.6273819986979,8.578798450561568,110.04168739857646,17.826345517163894,27.395868423106304,11.09892263207732,11.154362916245972,109.26244647268523,0.0
2021-12-18 05:30:00,1.3,14.5,20.3,21.1,5.1,4.549,27.588985,0.2081,62.9616,-4.0,6.0,107.83333333333333,0.0,94.0,2.0,1037.3333333333333,28.666666666666664,-5.0,12.0,1.0,442.68628672281903,458.1742823388111,8.593519265005144,110.20107889918957,17.798347193400065,27.379030478795368,11.196393582026165,10.690384578704833,113.5574556350708,0.0
2021-12-18 05:40:00,1.5,14.5,20.2,21.1,5.2,4.525,27.62783,0.2068,63.0364,-4.0,6.0,107.88888888888889,0.0,94.0,2.0,1037.2222222222222,29.11111111111111,-5.0,12.0,1.0,447.0096509069684,455.0496862968357,8.69347150900943,110.40966543467032,17.78822699988629,27.358352802028765,11.336678039394531,10.323181636481635,106.83585779631878,0.0
2021-12-18 05:50:00,1.2,14.3,20.1,21.1,4.9,4.519,28.358884999999997,0.0593,63.0595,-4.0,6.0,107.94444444444444,0.0,94.0,2.0,1037.111111111111,29.555555555555557,-5.0,12.0,1.0,442.6453406778972,450.5676724243164,8.55424041116305,114.14253146457133,17.773431619008385,27.333394304911298,11.106716791788736,10.159425439834594,111.27682454427084,0.0
2021-12-18 06:00:00,0.4,14.2,20.0,21.1,4.6,4.529,27.902454999999996,-0.0898,63.08200000000001,-4.0,6.0,108.0,0.0,94.0,2.0,1037.0,30.0,-5.0,12.0,1.0,441.9837143540656,456.54349105659577,8.73733656764704,115.10225250761388,17.77690034866333,27.292158130009966,11.570854120254516,10.122380385398865,110.63630551656088,0.0
2021-12-18 06:10:00,0.4,14.2,19.9,21.1,4.6,4.512,28.713690000000003,-0.0736,63.10510000000001,-3.9444444444444446,5.944444444444445,107.27777777777777,0.0,93.83333333333333,2.4444444444444446,1037.0,29.22222222222222,-4.944444444444445,11.944444444444445,1.0555555555555556,447.0967904663086,453.74428475566293,8.677087534484217,110.12918658973133,17.77198426699234,27.24525351729097,11.852093121641774,10.584743953909577,109.95553836369918,0.0
2021-12-18 06:20:00,0.3,14.3,20.0,21.1,4.6,4.512,29.16634,-0.1172,63.11659999999999,-3.888888888888889,5.888888888888889,106.55555555555556,0.0,93.66666666666667,2.888888888888889,1037.0,28.444444444444443,-4.888888888888889,11.88888888888889,1.1111111111111112,443.8505358956874,452.1921780395508,8.588079854943658,108.29444486801233,17.74895782470703,27.23494583447774,11.374955342610678,10.879597918192546,109.67017346700031,0.0
2021-12-18 06:30:00,0.4,14.1,20.2,21.1,4.3,4.505,28.567815000000003,-0.3392,63.088499999999996,-3.8333333333333335,5.833333333333333,105.83333333333333,0.0,93.5,3.333333333333333,1037.0,27.666666666666668,-4.833333333333333,11.833333333333334,1.1666666666666667,442.9061213175456,451.6012510593458,8.66424313580249,110.29214976531637,17.720231460635944,27.29195225122958,11.737769910009566,10.80852214942544,109.97551235522253,0.0
2021-12-18 06:40:00,0.2,14.1,20.5,21.1,4.2,4.514,27.810719999999996,-0.43360000000000004,63.1004,-3.7777777777777777,5.777777777777778,105.11111111111111,0.0,93.33333333333333,3.7777777777777777,1037.0,26.88888888888889,-4.777777777777778,11.777777777777779,1.2222222222222223,441.87258541764885,454.83617248535154,8.633848484303318,117.20079385940639,17.72927805582682,27.301231362024943,11.470858036677042,10.666872975031534,111.93053329467773,0.0
2021-12-18 06:50:00,0.0,14.0,20.9,21.1,4.2,4.537,26.832295454545456,-0.28400000000000003,63.128454545454545,-3.7222222222222223,5.722222222222222,104.38888888888889,0.0,93.16666666666667,4.222222222222222,1037.0,26.11111111111111,-4.722222222222222,11.722222222222221,1.2777777777777777,441.4433476976416,455.2308771909517,8.488852906294461,114.78120991550595,17.711198576372222,27.27893929600042,11.332486622778037,10.93251397442683,108.40732351227669,0.0
2021-12-18 07:00:00,-0.2,13.9,21.2,21.1,3.9,4.498,23.77615,-0.2653,63.1494,-3.6666666666666665,5.666666666666667,103.66666666666667,0.0,93.0,4.666666666666666,1037.0,25.333333333333332,-4.666666666666667,11.666666666666666,1.3333333333333333,441.539537181635,457.6867526245117,7.945434205276145,112.61956447558214,17.684463628133138,27.258747466405232,10.852918837865193,12.196612378756205,110.70521822611491,0.0
2021-12-18 07:10:00,-0.1,14.0,21.4,21.1,4.0,4.486,24.09412,-0.1262,63.170899999999996,-3.611111111111111,5.611111111111111,102.94444444444444,0.0,92.83333333333333,5.111111111111111,1037.0,24.555555555555557,-4.611111111111111,11.61111111111111,1.3888888888888888,444.94275817871096,454.0560530283259,7.460910413777087,105.85383383174401,17.66891269629958,27.22743817178543,10.53708733464365,13.775126720202172,106.15294646807311,0.0
2021-12-18 07:20:00,0.2,14.0,21.8,21.1,4.2,4.483,24.09891,-0.1751,63.1616,-3.5555555555555554,5.555555555555555,102.22222222222223,0.0,92.66666666666667,5.555555555555555,1037.0,23.77777777777778,-4.555555555555555,11.555555555555555,1.4444444444444444,444.2781382137606,450.173629929115,7.451388706029472,107.88667539176295,17.62816425005595,27.217402187983197,10.051907690366109,15.378760612805683,104.68555454254151,0.0
2021-12-18 07:30:00,0.1,14.1,21.5,21.1,4.2,4.502,23.663,0.1543,63.1681,-3.5,5.5,101.5,0.0,92.5,6.0,1037.0,23.0,-4.5,11.5,1.5,442.37385732014974,450.5246826171875,7.1909644688590095,109.04306136912547,17.61486776745252,27.251322696491826,10.004622036184967,16.241872654230583,113.3547635215285,0.0
2021-12-18 07:40:00,-0.3,13.9,21.4,21.1,3.9,4.515,23.682409999999997,0.5366,63.111000000000004,-3.4444444444444446,5.444444444444445,100.77777777777777,0.0,92.33333333333333,6.444444444444445,1037.0,22.22222222222222,-4.444444444444445,11.444444444444445,1.5555555555555556,443.85952394682784,452.48679777649625,7.156627188079101,113.4227223533156,17.62701597213745,27.301561409632363,9.844851619402567,16.507726551691693,110.67441212972005,0.0
2021-12-18 07:50:00,-0.3,13.9,21.1,21.1,3.9,4.495,24.535485,0.8206,62.942600000000006,-3.388888888888889,5.388888888888889,100.05555555555556,0.0,92.16666666666667,6.888888888888888,1037.0,21.444444444444443,-4.388888888888889,11.38888888888889,1.6111111111111112,443.2806704711914,450.50245168050134,7.5977512527724445,114.31673967479985,17.65496947288513,27.391288534800214,10.180221033096313,16.498764549891156,118.36079341888428,0.0
2021-12-18 08:00:00,-0.2,13.9,21.3,21.1,3.9,4.504,26.171585,1.3099,62.847,-3.3333333333333335,5.333333333333333,99.33333333333333,0.0,92.0,7.333333333333333,1037.0,20.666666666666664,-4.333333333333333,11.333333333333334,1.6666666666666665,444.59612104744747,453.0148899929003,8.23410179554406,111.06787983242403,17.729753460210596,27.485795414218796,10.422556709246447,15.941512593980562,111.84014329015872,0.0
2021-12-18 08:10:00,-0.2,13.9,21.5,21.1,3.9,4.524,27.005477777777777,1.4334444444444445,62.644111111111116,-3.2777777777777777,5.277777777777778,98.61111111111111,0.0,91.83333333333333,7.777777777777778,1037.0,19.88888888888889,-4.277777777777778,11.277777777777779,1.7222222222222223,447.0010047754748,461.37538946392885,8.374676859271055,107.53696382404048,17.79894602775574,27.569970286687216,10.484360178311665,14.907743364969889,109.2011362202962,0.0
2021-12-18 08:20:00,-0.3,13.9,21.9,21.1,3.9,4.497,28.528480000000002,1.5635,62.740899999999996,-3.2222222222222223,5.222222222222222,97.88888888888889,0.0,91.66666666666667,8.222222222222221,1037.0,19.11111111111111,-4.222222222222222,11.222222222222221,1.7777777777777777,449.88927900993957,461.24623372395837,8.709080440634388,114.593497659069,17.920355043734535,27.65285467196319,10.861637998650977,13.816146573939566,131.51988677073334,0.0
2021-12-18 08:30:00,-0.1,14.0,21.9,21.1,4.0,4.506,30.216475000000003,1.8397999999999999,63.267399999999995,-3.166666666666667,5.166666666666667,97.16666666666667,0.0,91.5,8.666666666666666,1037.0,18.333333333333336,-4.166666666666667,11.166666666666666,1.8333333333333333,451.1557737468851,460.8747448344614,8.963037685149134,114.94836662163168,18.128419084548952,27.698789323170978,11.089324267705283,12.612974918683369,142.55759484608967,0.0
2021-12-18 08:40:00,0.1,14.1,21.8,21.1,4.2,4.506,30.554105,3.1858,63.747400000000006,-3.111111111111111,5.111111111111111,96.44444444444444,0.0,91.33333333333333,9.11111111111111,1037.0,17.555555555555557,-4.111111111111111,11.11111111111111,1.8888888888888888,453.7377482832985,458.5754221949084,9.58538300099346,112.10259827048091,18.322581190227787,27.676773454105785,11.28707068087691,11.238113167676548,161.01281083618852,0.0
2021-12-18 08:50:00,0.4,14.1,20.7,21.1,4.3,4.52,31.02719,3.4314999999999998,62.2932,-3.0555555555555554,5.055555555555555,95.72222222222223,0.0,91.16666666666667,9.555555555555555,1037.0,16.77777777777778,-4.055555555555555,11.055555555555555,1.9444444444444444,456.0664810145587,457.9755799848184,10.341594281358233,111.94889128216244,18.551242767969768,27.61865630785624,11.5617156680425,10.236818221410115,165.18292516072592,0.0
2021-12-18 09:00:00,1.2,14.4,20.4,21.2,5.0,4.515,29.470085,4.1725,60.8429,-3.0,5.0,95.0,0.0,91.0,10.0,1037.0,16.0,-4.0,11.0,2.0,454.2201411946615,459.5150444364,10.630980378436503,110.15385340696,18.746866534550982,27.52398325920105,11.925101402600607,9.57224605401357,169.83916063944497,0.0
2021-12-18 09:10:00,1.0,14.3,21.2,21.2,4.8,4.531,27.184525,5.4613,59.674800000000005,-2.611111111111111,5.111111111111111,92.44444444444444,0.0,90.27777777777777,10.0,1036.8333333333333,15.11111111111111,-3.7222222222222223,10.833333333333334,2.0,451.8455570545416,460.34796691894525,9.48145953016766,107.38537503000035,18.937346180576387,27.441619405369302,11.065091450982175,8.730087808565905,176.22680229962882,0.0
2021-12-18 09:20:00,0.7,14.3,21.7,21.2,4.7,4.52,26.755305,5.3458,58.992999999999995,-2.2222222222222223,5.222222222222222,89.88888888888889,0.0,89.55555555555556,10.0,1036.6666666666667,14.222222222222221,-3.4444444444444446,10.666666666666666,2.0,447.5427892435008,460.50163532827094,9.327978797443842,105.21628895926611,19.143142461776733,27.377129618326826,10.573941178321837,7.628910505771637,170.89357184092202,0.0
2021-12-18 09:30:00,0.6,14.4,21.4,21.3,4.7,4.518,25.21282,5.2911,58.6881,-1.8333333333333333,5.333333333333333,87.33333333333333,0.0,88.83333333333333,10.0,1036.5,13.333333333333334,-3.166666666666667,10.5,2.0,443.68883717854817,453.69476806991406,8.939884757604975,110.99049085735601,19.40928444862366,27.29894117673238,10.511366176605225,6.71012016693751,164.0910955174764,0.0
2021-12-18 09:40:00,1.2,14.5,20.4,21.4,5.0,4.532,25.198095000000002,6.3563,58.556200000000004,-1.4444444444444444,5.444444444444445,84.77777777777777,0.0,88.11111111111111,10.0,1036.3333333333333,12.444444444444445,-2.8888888888888893,10.333333333333334,2.0,444.4770460527793,450.38605943000186,8.486264387712641,110.37624467127742,19.686209805698716,27.1957272578094,9.696094537912789,5.917884861345345,141.3415364460487,0.0
2021-12-18 09:50:00,1.4,14.6,20.5,21.4,5.1,4.497,27.272215,6.475700000000001,58.3694,-1.0555555555555556,5.555555555555555,82.22222222222223,0.0,87.38888888888889,10.0,1036.1666666666667,11.555555555555555,-2.611111111111111,10.166666666666666,2.0,438.7781985473633,457.1964138478246,8.803450898949036,112.84476790605966,19.967724364598592,27.074723587036136,9.494565663337706,5.335662100315094,142.58304251352945,0.0
2021-12-18 10:00:00,1.3,14.6,20.8,21.5,5.1,4.511,29.13852,6.2535,58.3433,-0.6666666666666665,5.666666666666667,79.66666666666667,0.0,86.66666666666667,10.0,1036.0,10.666666666666668,-2.3333333333333335,10.0,2.0,440.72809672037755,451.1473465983073,9.652423403599842,109.46937865607484,20.244605792363483,26.965543009440104,9.742925111452738,4.822535165945689,136.7354809443156,0.0
2021-12-18 10:10:00,1.2,14.7,21.1,21.5,5.2,4.511,27.72547,6.993899999999999,58.537699999999994,-0.2777777777777777,5.777777777777778,77.11111111111111,0.0,85.94444444444444,10.0,1035.8333333333333,9.777777777777779,-2.055555555555556,9.833333333333334,2.0,443.4220563235228,445.26566130188684,9.758310578664142,109.43359151204427,20.533564154307047,26.82916229565938,9.4230757188797,4.303848381837209,115.75261861165366,0.0
2021-12-18 10:20:00,1.7,14.9,21.5,21.6,5.5,4.519,23.1999,7.0827,58.6838,0.11111111111111116,5.888888888888889,74.55555555555556,0.0,85.22222222222223,10.0,1035.6666666666667,8.88888888888889,-1.7777777777777781,9.666666666666666,2.0,444.96847574869787,454.3690729777019,8.583209818891213,107.8772485170526,20.781173960044562,26.644298187406726,9.081184317540314,3.976190835170153,101.23849761909011,0.0
2021-12-18 10:30:00,1.7,14.9,21.7,21.6,5.5,4.52,22.309559999999998,6.565300000000001,58.8347,0.5,6.0,72.0,0.0,84.5,10.0,1035.5,8.0,-1.5,9.5,2.0,447.76696383772224,456.70257026058505,8.120010936664324,109.48290457041249,21.041604646046956,26.495293032328288,7.718429015477499,3.835844453573227,76.56224838574727,0.0
2021-12-18 10:40:00,1.4,14.8,21.7,21.7,5.3,4.519,21.682634999999998,6.3929,58.7804,0.8888888888888888,6.111111111111111,69.44444444444444,0.0,83.77777777777777,10.0,1035.3333333333333,7.111111111111111,-1.2222222222222223,9.333333333333334,2.0,444.2287631225586,458.3899092750988,8.137349330355217,108.8535480790219,21.29344343503316,26.319336897532146,7.496350084145864,3.8139617021878562,114.07909400939941,0.0
2021-12-18 10:50:00,1.6,15.0,21.3,21.8,5.5,4.518,22.29016,6.1268,59.68339999999999,1.2777777777777777,6.222222222222222,66.88888888888889,0.0,83.05555555555556,10.0,1035.1666666666667,6.222222222222223,-0.9444444444444446,9.166666666666666,2.0,447.8446839431237,450.240063680013,7.567672997234905,113.28882089517886,21.549495900472003,26.116740709940593,7.354227031866709,3.7279384450117745,144.45454049428304,0.0
2021-12-18 11:00:00,1.8,15.0,20.4,21.8,5.6,4.539,21.913265,5.471500000000001,60.8276,1.666666666666667,6.333333333333333,64.33333333333333,0.0,82.33333333333333,10.0,1035.0,5.333333333333334,-0.666666666666667,9.0,2.0,444.5611879475911,445.63872745206993,7.857143579270206,108.21321438999499,21.768505001068114,25.853245115280153,7.0891481908162435,3.5367601013183596,131.36217492421468,0.0
2021-12-18 11:10:00,1.9,15.1,20.7,21.8,5.7,4.54,22.19598,5.642,61.6622,2.0555555555555554,6.444444444444445,61.77777777777778,0.0,81.61111111111111,10.0,1034.8333333333333,4.444444444444445,-0.3888888888888893,8.833333333333332,2.0,444.27943875016837,448.0019021606446,7.7087671684949415,111.65982719421386,22.03463340441386,25.56442275047302,7.2123637541135155,3.3383491913477576,125.31957749684652,0.0
2021-12-18 11:20:00,2.2,15.2,21.5,21.8,5.8,4.532,21.756275,5.6066,62.135299999999994,2.4444444444444446,6.555555555555555,59.22222222222222,0.0,80.88888888888889,10.0,1034.6666666666667,3.5555555555555554,-0.1111111111111116,8.666666666666666,2.0,442.4362633400402,450.14340565999345,7.349886566582373,112.75063724237648,22.270463501612348,25.237748142878214,7.296953164736429,3.1617463521162668,112.44448079427085,0.0
2021-12-18 11:30:00,1.8,15.1,20.8,21.8,5.8,4.526,22.321260000000002,5.2471000000000005,62.3174,2.833333333333333,6.666666666666666,56.666666666666664,0.0,80.16666666666667,10.0,1034.5,2.666666666666668,0.16666666666666607,8.5,2.0,441.1665922844547,450.91472173230403,7.390585595079735,110.36781839079777,22.536761804084996,24.92111639114423,7.2473356564166185,3.1000505915873466,124.79608527921687,0.0
2021-12-18 11:40:00,2.1,15.2,20.5,21.8,6.0,4.528,22.5026,4.8793,62.4139,3.2222222222222223,6.777777777777778,54.111111111111114,0.0,79.44444444444444,10.0,1034.3333333333333,1.7777777777777786,0.44444444444444375,8.333333333333332,2.0,439.3099486287435,452.92967213948566,7.7996975378128095,109.08900344008107,22.77998762448629,24.6363410504659,7.1352507511774705,3.0604772659142814,125.24045861562092,0.0
2021-12-18 11:50:00,2.3,15.3,21.4,21.9,6.1,4.506,22.493535,4.9986999999999995,62.5606,3.6111111111111116,6.888888888888889,51.55555555555556,0.0,78.72222222222223,10.0,1034.1666666666667,0.8888888888888893,0.7222222222222214,8.166666666666666,2.0,435.74456426861644,455.0812797107916,7.660157014192161,109.08851009778384,22.99937507947286,24.326397581100466,7.483115284442901,2.9911948657035827,112.03513308207194,0.0
2021-12-18 12:00:00,2.1,15.3,21.6,21.9,6.0,4.534,22.642125,5.0028,62.6279,4.0,7.0,49.0,0.0,78.0,10.0,1034.0,0.0,1.0,8.0,2.0,438.54726216634117,457.3939069620768,7.468251803891134,111.68046909892628,23.21829707463582,24.031643543243412,7.0280753707885735,3.026404513120651,108.08765209198,0.0
2021-12-18 12:10:00,2.3,15.3,20.7,21.9,6.1,4.523,22.217435000000002,5.1102,62.674,4.055555555555555,7.0,49.0,0.0,78.33333333333333,10.0,1033.9444444444443,0.0,1.1111111111111112,8.0,2.0555555555555554,439.581594438224,454.7501139182606,7.580465302844506,110.31152503988838,23.544760164163883,23.783362683441677,7.307106103223596,3.1721579631371686,110.66146596671497,0.0
2021-12-18 12:20:00,2.6,15.4,20.3,21.9,6.3,4.534,22.058085,4.8124,62.489,4.111111111111111,7.0,49.0,0.0,78.66666666666667,10.0,1033.888888888889,0.0,1.2222222222222223,8.0,2.111111111111111,437.3044086710612,452.1527639910819,7.249138275970847,109.94875207696256,23.846128419240316,23.38762761751811,7.207026448249818,3.42505233446757,76.50513828913371,0.0
2021-12-18 12:30:00,2.6,15.4,21.0,21.9,6.4,4.511,21.994005,4.9546,62.631299999999996,4.166666666666667,7.0,49.0,0.0,79.0,10.0,1033.8333333333333,0.0,1.3333333333333333,8.0,2.1666666666666665,435.5093807948321,453.07389383951823,7.317697439503535,109.15995410854535,24.26213234583537,22.971318804423014,7.392524073123932,3.701601503292719,98.90994904200235,0.0
2021-12-18 12:40:00,2.8,15.5,21.5,21.9,6.5,4.523,21.12499,5.0457,62.7254,4.222222222222222,7.0,49.0,0.0,79.33333333333333,10.0,1033.7777777777778,0.0,1.4444444444444444,8.0,2.2222222222222223,441.79964467366534,452.96371564843196,7.073633395318931,109.80506432333907,24.60969329516093,22.548979584376017,6.886625944773355,3.859077477852503,86.53683537801108,0.0
2021-12-18 12:50:00,2.8,15.5,20.7,21.9,6.5,4.542,20.895519999999998,4.8464,62.704899999999995,4.277777777777778,7.0,49.0,0.0,79.66666666666667,10.0,1033.7222222222222,0.0,1.5555555555555556,8.0,2.2777777777777777,447.2291925189139,451.8218022664388,7.179996252302397,110.36237426262119,25.007881336212158,22.128568290074668,6.749802719751995,4.032315929333369,103.46335522333781,0.0
2021-12-18 13:00:00,3.0,15.6,20.7,22.0,6.7,4.546,20.856434999999998,4.864,62.66799999999999,4.333333333333333,7.0,49.0,0.0,80.0,10.0,1033.6666666666667,0.0,1.6666666666666665,8.0,2.3333333333333335,443.3694385782877,446.0811721345748,7.00009262109207,113.60231229577361,25.455165100097656,21.707150977452596,6.495781746705373,4.223865289688111,120.92102151234944,0.0
2021-12-18 13:10:00,3.4,15.7,21.7,22.0,6.9,4.516,20.959049999999998,4.894,62.6549,4.388888888888889,7.0,49.0,0.0,80.33333333333333,10.0,1033.611111111111,0.0,1.7777777777777777,8.0,2.388888888888889,441.930950948781,446.5770708211263,6.849779216448466,114.33075990041098,25.957178706184767,21.184209622294524,6.51033999656719,4.40486328164085,102.40855857056997,0.0
2021-12-18 13:20:00,3.0,15.7,20.6,22.0,6.8,4.52,21.33186,4.6664,62.646100000000004,4.444444444444445,7.0,49.0,0.0,80.66666666666667,10.0,1033.5555555555557,0.0,1.8888888888888888,8.0,2.4444444444444446,440.8564846801758,451.15752698876395,7.014868179499092,109.01831803187137,26.447109003067016,20.64679502805074,6.363344070116679,4.637289953231812,118.17897338867188,0.0
2021-12-18 13:30:00,3.1,15.7,20.7,22.0,6.8,4.534,20.96737,4.9631,62.6786,4.5,7.0,49.0,0.0,81.0,10.0,1033.5,0.0,2.0,8.0,2.5,441.025318280801,448.59798706054687,6.688995552130338,114.76670260779602,26.918424927393595,20.176669295628866,6.28690914551417,4.768758371671041,113.25145345052083,0.0
2021-12-18 13:40:00,3.3,15.8,21.5,22.0,7.0,4.496,21.252395,4.8828000000000005,62.6626,4.555555555555555,7.0,49.0,0.0,81.33333333333333,10.0,1033.4444444444443,0.0,2.111111111111111,8.0,2.5555555555555554,441.2654035441081,446.13908304850264,6.5073442798819245,113.27414733153952,27.25512434005737,19.669805243810018,6.382488155364991,4.858827906449636,96.40072422027588,0.0
2021-12-18 13:50:00,3.7,15.9,21.3,22.0,7.2,4.52,19.998205000000002,4.9803,62.6519,4.611111111111111,7.0,49.0,0.0,81.66666666666667,10.0,1033.388888888889,0.0,2.2222222222222223,8.0,2.611111111111111,439.55504334899206,445.40191994151854,6.428635441879768,109.69094717963267,27.590942656668158,19.279856513289154,6.166769987286115,5.000601308241568,98.28736899454086,0.0
2021-12-18 14:00:00,3.5,15.9,20.4,22.0,7.2,4.527,18.354445000000002,4.8178,62.634100000000004,4.666666666666667,7.0,49.0,0.0,82.0,10.0,1033.3333333333333,0.0,2.333333333333333,8.0,2.6666666666666665,440.3354266357422,446.1581569417318,6.495301079750061,106.88831103006999,27.904497594833373,19.0143865331014,5.546735082467397,5.144529171784719,121.70956574757892,0.0
2021-12-18 14:10:00,3.6,15.9,21.3,22.1,7.3,4.532,17.410014999999998,4.6846000000000005,62.645399999999995,4.722222222222222,7.0,49.0,0.0,82.33333333333333,10.0,1033.2777777777778,0.0,2.4444444444444446,8.0,2.7222222222222223,442.9571776361575,447.0953900392028,6.204338614590424,108.94330547850011,28.178220936457315,18.805433174769085,5.220359434286753,5.222362112204234,108.29622168223064,0.0
2021-12-18 14:20:00,3.5,16.0,21.6,22.1,7.3,4.508,17.21988,4.6252,62.561,4.777777777777778,7.0,49.0,0.0,82.66666666666667,10.0,1033.2222222222222,0.0,2.5555555555555554,8.0,2.7777777777777777,435.24679412841795,444.24911683882794,5.67459662437439,110.74947860868637,28.333716995416445,18.59599025335468,5.271196766538047,5.202970254499404,118.64318951882952,0.0
2021-12-18 14:30:00,3.7,15.9,20.6,22.1,7.3,4.508,16.89538,4.5682,62.6801,4.833333333333333,7.0,49.0,0.0,83.0,10.0,1033.1666666666667,0.0,2.6666666666666665,8.0,2.833333333333333,439.5921842868849,439.42468973795576,6.004561126286027,111.36687818990588,28.433475834528604,18.440056962966917,4.97912668466568,5.010608584086101,115.67402347564698,0.0
2021-12-18 14:40:00,3.9,16.1,20.8,22.1,7.5,4.526,16.706409999999998,4.5114,62.7694,4.888888888888889,7.0,49.0,0.0,83.33333333333333,10.0,1033.111111111111,0.0,2.7777777777777777,8.0,2.888888888888889,435.09660980224606,445.1994468811737,5.863606788788812,107.24071392102431,28.40188693364461,18.310391333897908,4.948586016496022,4.757513893445333,104.22879240671793,0.0
2021-12-18 14:50:00,3.7,16.0,21.7,22.1,7.4,4.529,16.203265,4.2225,62.8085,4.944444444444445,7.0,49.0,0.0,83.66666666666667,10.0,1033.0555555555557,0.0,2.888888888888889,8.0,2.9444444444444446,436.91528640220906,443.9278165690104,5.647333370346134,109.71300711637164,28.3028406047821,18.2237335173289,4.947955547173818,4.584453832308451,102.52220854441325,0.0
2021-12-18 15:00:00,3.9,16.0,20.7,22.1,7.4,4.541,15.987895,3.9957000000000003,62.8332,5.0,7.0,49.0,0.0,84.0,10.0,1033.0,0.0,3.0,8.0,3.0,438.7713253468481,446.56092515967356,5.35124042194442,106.8591369417697,28.112236512502033,18.191064087549844,4.6124103518327075,4.508711576461792,94.82318471272785,0.0
2021-12-18 15:10:00,3.9,16.0,20.6,22.1,7.4,4.535,16.29172,3.7763,62.9107,4.666666666666667,6.888888888888889,52.22222222222222,0.0,84.61111111111111,9.555555555555555,1033.0555555555557,1.0555555555555556,2.7222222222222223,8.11111111111111,2.888888888888889,435.5996172008296,445.5925390344379,5.527286613553257,104.94184511454091,27.85057506946918,18.21552790678264,4.682075195455812,4.565533719362457,95.08391734951832,0.0
2021-12-18 15:20:00,3.8,16.0,21.6,22.1,7.5,4.515,16.200695000000003,3.5056,62.9508,4.333333333333333,6.777777777777778,55.44444444444444,0.0,85.22222222222223,9.11111111111111,1033.111111111111,2.111111111111111,2.4444444444444446,8.222222222222221,2.7777777777777777,426.8804197184245,439.86676425977686,5.495241763834226,107.47623785223664,27.573363552093507,18.277342662811282,4.903926649093628,4.7644038025538125,104.52120356241862,0.0
2021-12-18 15:30:00,3.8,16.0,21.2,22.1,7.4,4.529,16.30439,3.2999,62.983900000000006,4.0,6.666666666666667,58.66666666666667,0.0,85.83333333333333,8.666666666666666,1033.1666666666667,3.166666666666667,2.166666666666667,8.333333333333334,2.6666666666666665,427.8618237164377,443.196435546875,5.266787238215323,106.6817094930013,27.30369937578837,18.342146759033206,4.750455481211344,5.141493753592174,103.14176363627116,0.0
2021-12-18 15:40:00,3.6,16.0,20.3,22.1,7.3,4.519,16.707455,3.1475999999999997,63.061699999999995,3.6666666666666665,6.555555555555555,61.888888888888886,0.0,86.44444444444444,8.222222222222221,1033.2222222222222,4.222222222222222,1.888888888888889,8.444444444444445,2.5555555555555554,431.75005554199225,438.5731883748373,5.499668146728796,107.33898700778768,26.9625457127889,18.463560536702474,4.766729976733525,5.71630301952362,99.8784092203776,0.0
2021-12-18 15:50:00,3.5,15.9,21.1,22.1,7.2,4.51,16.52025,3.0095,63.1475,3.333333333333333,6.444444444444445,65.11111111111111,0.0,87.05555555555556,7.777777777777778,1033.2777777777778,5.277777777777778,1.6111111111111112,8.555555555555555,2.4444444444444446,429.06584485284213,437.5393579908349,5.878258154809812,110.73557877664511,26.613275413513186,18.599384024937947,5.030270535945893,6.463275701999665,106.52448885599772,0.0
2021-12-18 16:00:00,3.3,15.8,21.6,22.0,6.9,4.519,16.88429,2.8526,63.2042,3.0,6.333333333333333,68.33333333333334,0.0,87.66666666666667,7.333333333333334,1033.3333333333333,6.333333333333334,1.3333333333333335,8.666666666666666,2.3333333333333335,430.3400201416016,438.38743355937385,5.881006342085068,110.11455500565008,26.241774298350016,18.78565699895223,4.884983249505361,7.145129913489024,107.64028630574543,0.0
2021-12-18 16:10:00,3.1,15.7,20.6,21.9,6.8,4.494,17.337315,2.7056999999999998,63.2436,2.6666666666666665,6.222222222222222,71.55555555555556,0.0,88.27777777777777,6.888888888888889,1033.388888888889,7.388888888888889,1.0555555555555558,8.777777777777779,2.2222222222222223,430.29508176606276,445.5932395426432,5.870070476249113,109.90548958234194,25.923190577824908,18.97679524421692,5.272506122589112,7.702822519143423,107.77374304453531,0.0
2021-12-18 16:20:00,2.8,15.6,20.4,21.8,6.6,4.523,18.07143,2.6041,62.9855,2.333333333333333,6.111111111111111,74.77777777777777,0.0,88.88888888888889,6.444444444444445,1033.4444444444443,8.444444444444445,0.7777777777777781,8.88888888888889,2.111111111111111,428.7566424560547,442.07698287086924,5.930142276960578,112.06553382420944,25.533389046986898,19.16842011451721,5.5917253867785135,8.316371046702068,106.04869581858318,0.0
2021-12-18 16:30:00,2.5,15.4,21.5,21.7,6.4,4.54,19.038765,2.5083,62.6323,2.0,6.0,78.0,0.0,89.5,6.0,1033.5,9.5,0.5,9.0,2.0,434.1575466182314,440.1532767775963,6.234720675675883,110.99008482119457,25.191172412236533,19.389869982401528,5.704376135667165,9.051958905855816,111.33079873402912,0.0
2021-12-18 16:40:00,2.5,15.3,21.2,21.6,6.3,4.5,19.826410000000003,2.3042000000000002,62.4914,1.6666666666666665,5.888888888888889,81.22222222222223,0.0,90.11111111111111,5.555555555555555,1033.5555555555557,10.555555555555555,0.22222222222222232,9.11111111111111,1.8888888888888888,434.65696299235026,437.1616097005208,6.51972978641758,117.06560444115246,24.953176560806018,19.596645997688597,6.327411680464017,9.554002257228571,109.49626889632921,0.0
2021-12-18 16:50:00,2.4,15.2,20.3,21.6,6.2,4.515,19.9601,2.3752,62.4388,1.333333333333333,5.777777777777778,84.44444444444446,0.0,90.72222222222223,5.111111111111112,1033.611111111111,11.61111111111111,-0.05555555555555536,9.222222222222221,1.777777777777778,438.108509012858,434.5271552811546,6.930158789993006,110.32452178071446,24.70776782353719,19.78613221804301,6.305742220878601,9.8400265900294,106.65206682840983,0.0
2021-12-18 17:00:00,2.2,15.2,20.8,21.6,6.1,4.506,20.21227,2.3144,62.406600000000005,1.0,5.666666666666667,87.66666666666667,0.0,91.33333333333333,4.666666666666667,1033.6666666666667,12.666666666666668,-0.33333333333333304,9.333333333333334,1.6666666666666667,434.15796243601835,435.1183200073242,7.17853237530606,109.30842776778054,24.468667068481444,19.95501422246297,6.515483857790629,10.029928369522093,106.0680722808838,0.0
2021-12-18 17:10:00,2.3,15.1,21.8,21.6,6.1,4.518,20.447245000000002,2.2366,62.38969999999999,0.6666666666666661,5.555555555555555,90.88888888888889,0.0,91.94444444444444,4.222222222222222,1033.7222222222222,13.722222222222223,-0.6111111111111107,9.444444444444445,1.5555555555555556,433.18170029563464,435.6618239058571,7.074597468106759,109.045148335473,24.23315954208374,20.131661834716798,6.531140851179759,10.102225681940714,110.94969856262207,0.0
2021-12-18 17:20:00,2.0,15.0,21.1,21.5,5.9,4.523,20.560745,2.288,62.393899999999995,0.33333333333333304,5.444444444444445,94.11111111111111,0.0,92.55555555555556,3.7777777777777777,1033.7777777777778,14.777777777777779,-0.8888888888888884,9.555555555555555,1.4444444444444444,434.3837409464519,436.5127320598734,7.172492478553858,111.66228602026816,24.029817600250244,20.302976729075116,6.978007671833038,10.079045451482136,107.99090685526531,0.0
2021-12-18 17:30:00,2.2,15.1,20.3,21.5,5.9,4.51,21.38322,2.0391,62.378,0.0,5.333333333333334,97.33333333333334,0.0,93.16666666666667,3.333333333333334,1033.8333333333333,15.833333333333334,-1.166666666666666,9.666666666666666,1.3333333333333335,429.5839078776042,441.3548711140951,7.646961128240251,110.75255890539138,23.883442249298096,20.46561400413513,7.18211515347163,10.052799717585247,111.44851423899334,0.0
2021-12-18 17:40:00,1.7,14.9,20.2,21.5,5.6,4.506,21.211005,2.0606999999999998,62.39,-0.3333333333333339,5.222222222222222,100.55555555555556,0.0,93.77777777777777,2.8888888888888893,1033.888888888889,16.88888888888889,-1.4444444444444438,9.777777777777779,1.2222222222222223,429.44963765462245,437.29661538661213,7.638248085746658,112.62113025018725,23.69081192334493,20.58950859069824,7.515184450944264,10.034240762392681,108.40969294230145,0.0
2021-12-18 17:50:00,1.8,14.9,20.4,21.5,5.6,4.511,20.929005,1.5138,62.372400000000006,-0.666666666666667,5.111111111111111,103.77777777777777,0.0,94.38888888888889,2.4444444444444446,1033.9444444444443,17.944444444444446,-1.7222222222222214,9.88888888888889,1.1111111111111112,431.1999763015221,437.23396259176326,7.600337138876403,112.14490449420478,23.499990409215293,20.71369236310323,7.663030068874359,10.024292968114217,106.9585488764445,0.0
2021-12-18 18:00:00,1.6,14.9,20.8,21.5,5.5,4.533,21.08242,1.3158999999999998,62.373400000000004,-1.0,5.0,107.0,0.0,95.0,2.0,1034.0,19.0,-2.0,10.0,1.0,429.0165144856771,440.0749426269531,7.919736795694814,114.58701130969375,23.360501772347142,20.840821822484337,7.6722065593832625,10.031790758795658,108.91108301690743,0.0
2021-12-18 18:10:00,1.6,14.8,21.3,21.4,5.5,4.51,22.397365,1.0505,62.4216,-1.1111111111111112,4.944444444444445,108.22222222222223,0.0,94.94444444444444,2.4444444444444446,1034.0555555555557,18.944444444444443,-2.111111111111111,9.88888888888889,1.0,432.466756258559,443.53447468023194,8.095134516206837,118.07734175084002,23.226943022410076,20.988046894073484,8.060502616564431,10.056136064529419,115.28178913116456,0.0
2021-12-18 18:20:00,1.5,14.8,21.6,21.4,5.4,4.482,23.31024,0.9801,62.4673,-1.2222222222222223,4.888888888888889,109.44444444444444,0.0,94.88888888888889,2.888888888888889,1034.111111111111,18.88888888888889,-2.2222222222222223,9.777777777777779,1.0,436.7044022623698,448.0854698689779,8.296475755454455,116.14578512439621,23.105564041137693,21.13912790298462,8.775016501744588,10.241617256800334,108.01663756052653,0.0
2021-12-18 18:30:00,1.3,14.7,21.8,21.4,5.2,4.501,22.277215,0.8763,62.482600000000005,-1.3333333333333333,4.833333333333333,110.66666666666667,0.0,94.83333333333333,3.333333333333333,1034.1666666666667,18.833333333333332,-2.3333333333333335,9.666666666666666,1.0,438.86716184068,443.62889180501304,8.685955265969207,111.2333149232164,22.983141969045,21.28966840426127,8.521885769367218,10.60383154074351,110.19845392862956,0.0
2021-12-18 18:40:00,1.4,14.7,21.9,21.4,5.3,4.509,22.57882,1.0706,62.5277,-1.4444444444444444,4.777777777777778,111.88888888888889,0.0,94.77777777777777,3.7777777777777777,1034.2222222222222,18.77777777777778,-2.4444444444444446,9.555555555555555,1.0,435.46611673990884,444.8616017729661,8.411314691756406,110.01144377476753,22.872997455596924,21.437345790863038,8.538644483089447,11.004940678278604,109.11994262695312,0.0
2021-12-18 18:50:00,1.2,14.6,21.8,21.3,5.1,4.486,23.95883,1.108,62.6666,-1.5555555555555556,4.722222222222222,113.11111111111111,0.0,94.72222222222223,4.222222222222222,1034.2777777777778,18.72222222222222,-2.5555555555555554,9.444444444444445,1.0,433.9427928284393,443.36459167480473,8.624912645264533,109.59442895124187,22.75036972999573,21.59927933692932,8.745479429562888,11.315274144808452,111.2712357711792,0.0
2021-12-18 19:00:00,1.2,14.6,21.5,21.3,5.1,4.496,24.57075,1.2454,63.2005,-1.6666666666666665,4.666666666666667,114.33333333333333,0.0,94.66666666666667,4.666666666666666,1034.3333333333333,18.666666666666668,-2.6666666666666665,9.333333333333334,1.0,429.59178141276044,446.10349570088,8.83205835976843,109.7994898894143,22.62197209993998,21.752232821782428,9.249575212796529,11.46898823261261,111.01251033782958,0.0
2021-12-18 19:10:00,1.2,14.6,21.2,21.3,5.1,4.501,23.399385000000002,1.0501999999999998,63.395399999999995,-1.7777777777777777,4.611111111111111,115.55555555555556,0.0,94.61111111111111,5.111111111111111,1034.388888888889,18.61111111111111,-2.7777777777777777,9.222222222222221,1.0,428.7296517348015,447.68123708089195,9.278246361172133,114.48799337484067,22.525252302191355,21.881137992675693,9.645734341346612,11.566626303101662,109.12104116924738,0.0
2021-12-18 19:20:00,1.1,14.6,20.8,21.4,5.0,4.502,23.85322,1.0648,63.467499999999994,-1.8888888888888888,4.555555555555555,116.77777777777777,0.0,94.55555555555556,5.555555555555555,1034.4444444444443,18.555555555555557,-2.888888888888889,9.11111111111111,1.0,433.5227618408203,449.75959158360274,9.319923442204793,105.65407373568432,22.42988587697347,21.995664358139038,9.602841265996297,11.71525689125061,106.70730144500733,0.0
2021-12-18 19:30:00,1.0,14.5,20.2,21.3,5.0,4.479,23.782275000000002,0.8880000000000001,63.456100000000006,-2.0,4.5,118.0,0.0,94.5,6.0,1034.5,18.5,-3.0,9.0,1.0,430.9993207804362,448.2953144889042,9.291811526104556,107.17933707759877,22.341673253377277,22.092276871999104,9.864334621429443,11.735631330808005,108.19674441019694,0.0
2021-12-18 19:40:00,1.0,14.5,20.8,21.3,4.9,4.498,23.907265,0.9385999999999999,63.4523,-2.111111111111111,4.444444444444445,119.22222222222223,0.0,94.44444444444444,6.444444444444445,1034.5555555555557,18.444444444444443,-3.111111111111111,8.88888888888889,1.0,433.6226688955022,444.2958165486654,9.433769319205634,109.77442335355082,22.218279111021655,22.17161919071176,9.813225728468705,11.504570624949569,108.25703285906948,0.0
2021-12-18 19:50:00,1.0,14.5,21.6,21.3,5.0,4.476,25.534315,1.2427,63.4995,-2.2222222222222223,4.388888888888889,120.44444444444444,0.0,94.38888888888889,6.888888888888888,1034.611111111111,18.38888888888889,-3.2222222222222223,8.777777777777779,1.0,442.15381510416665,448.4159680140704,9.696977235880276,112.99158826235323,22.141036348342897,22.253473472595214,10.204571290016174,11.074244939486185,112.43482828776041,0.0
2021-12-18 20:00:00,1.0,14.5,21.4,21.3,5.0,4.503,28.51645,1.7437999999999998,63.5046,-2.333333333333333,4.333333333333333,121.66666666666667,0.0,94.33333333333333,7.333333333333333,1034.6666666666667,18.333333333333332,-3.333333333333333,8.666666666666666,1.0,442.5422966406812,445.6893906271047,9.991636116437318,117.70305831284172,22.064113590596087,22.336648095502692,10.834400123526148,10.657583916254636,107.23476020101774,0.0
2021-12-18 20:10:00,1.0,14.5,20.4,21.3,5.0,4.481,28.38574,1.8914000000000002,63.442899999999995,-2.4444444444444446,4.277777777777778,122.88888888888889,0.0,94.27777777777777,7.777777777777778,1034.7222222222222,18.27777777777778,-3.4444444444444446,8.555555555555555,1.0,446.7666496785482,444.01582173665366,10.279163631261406,115.4871097790993,21.97456166903178,22.43771684964498,11.227776430447896,10.334149152437845,113.9575264485677,0.0
2021-12-18 20:20:00,1.0,14.5,20.4,21.3,4.9,4.489,29.578115000000004,1.9914,63.2573,-2.5555555555555554,4.222222222222222,124.11111111111111,0.0,94.22222222222223,8.222222222222221,1034.7777777777778,18.22222222222222,-3.5555555555555554,8.444444444444445,1.0,441.1926839578563,443.775774171325,10.34732912365326,117.40805622919804,21.89026912721537,22.55443146910371,11.266619574633022,10.160434386932243,110.51900082216426,0.0
2021-12-18 20:30:00,1.0,14.4,21.4,21.3,4.8,4.487,29.5545,2.1215,63.2389,-2.6666666666666665,4.166666666666667,125.33333333333334,0.0,94.16666666666667,8.666666666666666,1034.8333333333333,18.166666666666668,-3.6666666666666665,8.333333333333334,1.0,443.6146644083659,443.5467734781902,10.779038898257886,110.17028004554706,21.795969549814863,22.69352703730265,11.897943919499715,10.083294525146485,110.09870872497558,0.0
2021-12-18 20:40:00,1.0,14.4,21.7,21.3,4.8,4.494,33.452819999999996,2.3274999999999997,63.197199999999995,-2.7777777777777777,4.111111111111111,126.55555555555556,0.0,94.11111111111111,9.11111111111111,1034.888888888889,18.11111111111111,-3.7777777777777777,8.222222222222221,1.0,445.3546704522495,448.91416395516234,11.35300388659461,119.48542571719756,21.702926982243856,22.838192621866863,12.084168842633565,10.044139108657836,110.70054833730062,0.0
2021-12-18 20:50:00,1.0,14.4,20.7,21.3,4.8,4.497,31.14658,2.2841,63.0422,-2.888888888888889,4.055555555555555,127.77777777777777,0.0,94.05555555555556,9.555555555555555,1034.9444444444443,18.055555555555557,-3.888888888888889,8.11111111111111,1.0,445.9893539428711,447.15908561969627,11.225286823531327,110.66081159516243,21.627681665420532,22.96209583600362,12.268049805959066,10.023800756136577,114.11367003122966,0.0
2021-12-18 21:00:00,1.0,14.5,20.3,21.3,5.0,4.527,27.730905,2.1744,63.0095,-3.0,4.0,129.0,0.0,94.0,10.0,1035.0,18.0,-4.0,8.0,1.0,442.7379272776637,445.8384414672852,11.029302276891503,104.8136755263334,21.574505072178816,23.07052099276397,12.030294730919229,10.028859367747765,109.45809761112018,0.0
2021-12-18 21:10:00,1.0,14.5,20.9,21.3,5.0,4.518,26.90539,2.1457,63.012,-3.0555555555555554,4.055555555555555,130.77777777777777,0.0,94.05555555555556,9.555555555555555,1035.0555555555557,18.555555555555557,-4.0,8.11111111111111,1.0,444.7839289347331,449.45415135175335,10.789507418675612,107.77267915283892,21.489675890604655,23.157140814463297,11.922401693662007,10.160794404347737,106.18020905812583,0.0
2021-12-18 21:20:00,1.0,14.6,21.6,21.3,5.2,4.497,27.576645000000003,2.2899000000000003,63.0939,-3.111111111111111,4.111111111111111,132.55555555555554,0.0,94.11111111111111,9.11111111111111,1035.111111111111,19.11111111111111,-4.0,8.222222222222221,1.0,443.9194787281957,451.0588101196289,11.102494524993466,111.70302171890344,21.40403399149577,23.24897842725118,12.235836429595945,10.51588728904724,111.94052867889404,0.0
2021-12-18 21:30:00,1.0,14.6,21.5,21.3,5.3,4.499,27.27427,2.1799,63.1112,-3.1666666666666665,4.166666666666667,134.33333333333334,0.0,94.16666666666667,8.666666666666666,1035.1666666666667,19.666666666666668,-4.0,8.333333333333334,1.0,440.94373402913413,453.8484521063443,10.957778277962895,111.68916021702653,21.35814144301549,23.337643951750074,11.753888390670387,11.067998243698295,107.77315327423442,0.0
2021-12-18 21:40:00,1.0,14.8,20.7,21.3,5.6,4.476,28.528969999999997,2.1824,63.132600000000004,-3.2222222222222223,4.222222222222222,136.11111111111111,0.0,94.22222222222223,8.222222222222221,1035.2222222222222,20.22222222222222,-4.0,8.444444444444445,1.0,441.5397471671269,450.8254934060985,11.167471748907015,111.07509917954266,21.327089287439982,23.411211309432986,12.299454270998638,11.592082279523215,109.45292869567871,0.0
2021-12-18 21:50:00,1.0,14.7,20.4,21.3,5.4,4.505,28.11614,2.2529,63.1408,-3.2777777777777777,4.277777777777778,137.88888888888889,0.0,94.27777777777777,7.777777777777778,1035.2777777777778,20.77777777777778,-4.0,8.555555555555555,1.0,442.459004313151,455.9811848958334,11.431984849326355,114.05166440327962,21.30138426462809,23.472583888371783,12.399784628550211,11.95325275262197,111.52814184824626,0.0
2021-12-18 22:00:00,1.0,14.6,21.1,21.3,5.3,4.516,27.03987,2.2298999999999998,63.1245,-3.3333333333333335,4.333333333333333,139.66666666666666,0.0,94.33333333333333,7.333333333333334,1035.3333333333333,21.333333333333332,-4.0,8.666666666666666,1.0,438.0316969527322,457.7946672777198,11.287027852548718,108.35960741355593,21.2179154141744,23.54422747294108,12.305498881340025,12.164083226521809,108.48989744822184,0.0
2021-12-18 22:10:00,1.0,14.7,21.8,21.3,5.5,4.508,26.83077,2.1698999999999997,63.1425,-3.388888888888889,4.388888888888889,141.44444444444446,0.0,94.38888888888889,6.888888888888889,1035.388888888889,21.88888888888889,-4.0,8.777777777777779,1.0,442.9751969401042,453.56081502278647,11.449565264895812,107.17726867050774,21.151835102199833,23.634532303944816,12.308454781575392,12.285829803364425,112.52603408447094,0.0
2021-12-18 22:20:00,1.0,14.8,20.9,21.3,5.7,4.509,27.362565,2.1849,63.158699999999996,-3.4444444444444446,4.444444444444445,143.22222222222223,0.0,94.44444444444444,6.444444444444445,1035.4444444444443,22.444444444444443,-4.0,8.88888888888889,1.0,441.66680730710084,453.1109611318303,11.394011645882816,107.60539055236988,21.10153554916382,23.71359409014384,12.264538725217182,12.36779554049174,108.53875418345133,0.0
2021-12-18 22:30:00,1.0,14.8,20.4,21.3,5.8,4.506,28.60129,2.238,63.1808,-3.5,4.5,145.0,0.0,94.5,6.0,1035.5,23.0,-4.0,9.0,1.0,436.4924430338542,454.0645445654858,11.640349768218346,109.13223724925585,21.047408272425336,23.77755874633789,12.551819721857706,12.340201983451845,110.87796624501546,0.0
2021-12-18 22:40:00,1.0,14.7,21.3,21.3,5.5,4.502,28.926855,2.3731999999999998,63.1672,-3.5555555555555554,4.555555555555555,146.77777777777777,0.0,94.55555555555556,5.555555555555555,1035.5555555555557,23.555555555555557,-4.0,9.11111111111111,1.0,436.0508325300546,455.8114754231771,11.749812452348612,106.39415150658559,20.994358846642875,23.828348642769505,12.39002743300745,12.125597919474888,107.09152152325473,0.0
2021-12-18 22:50:00,1.0,14.7,21.8,21.3,5.5,4.495,28.862830000000002,2.3876999999999997,63.071799999999996,-3.611111111111111,4.611111111111111,148.55555555555554,0.0,94.61111111111111,5.111111111111112,1035.611111111111,24.11111111111111,-4.0,9.222222222222221,1.0,434.6744712320964,455.69538692079743,11.382300904834338,106.95152532760706,20.95884526252747,23.84057823499044,12.3715918636322,11.714249172210694,109.53598125457764,0.0
2021-12-18 23:00:00,1.0,14.8,20.8,21.3,5.7,4.487,29.36446,2.3521,63.07860000000001,-3.6666666666666665,4.666666666666667,150.33333333333334,0.0,94.66666666666667,4.666666666666667,1035.6666666666667,24.666666666666664,-4.0,9.333333333333334,1.0,436.896968008458,454.50953460693364,11.085268773170515,110.96997410316251,20.921819461186725,23.856332279841105,12.414098612467447,11.31215671857198,108.76910672505696,0.0
2021-12-18 23:10:00,1.0,14.9,20.1,21.3,5.8,4.535,28.506105,2.3693999999999997,63.1409,-3.7222222222222223,4.722222222222222,152.11111111111111,0.0,94.72222222222223,4.222222222222222,1035.7222222222222,25.22222222222222,-4.0,9.444444444444445,1.0,435.3072821044922,453.36654410877446,10.64200662548259,109.40710213785118,20.86834084570071,23.874520886308055,12.641782616491373,11.126859789729792,107.27355157927605,0.0
2021-12-18 23:20:00,1.0,14.7,20.1,21.3,5.5,4.521,28.57563,2.3431,63.141,-3.7777777777777777,4.777777777777778,153.88888888888889,0.0,94.77777777777777,3.7777777777777777,1035.7777777777778,25.77777777777778,-4.0,9.555555555555555,1.0,428.50392583035875,449.4824282661526,10.448735891466086,108.19105010813912,20.817283856074017,23.90178815841675,12.485032536188761,11.09574003537496,109.23353083292643,0.0
2021-12-18 23:30:00,1.0,14.6,20.3,21.3,5.3,4.514,27.81628,2.1742,63.127300000000005,-3.833333333333333,4.833333333333333,155.66666666666666,0.0,94.83333333333333,3.333333333333334,1035.8333333333333,26.333333333333332,-4.0,9.666666666666666,1.0,432.0295871988932,449.5892171223958,10.724975496631558,109.18831679780604,20.781638708868943,23.920457530856805,12.572195535271856,11.094642419222385,110.16729251581395,0.0
2021-12-18 23:40:00,1.0,14.6,20.4,21.3,5.2,4.525,30.49221,2.3034,63.176199999999994,-3.888888888888889,4.888888888888889,157.44444444444446,0.0,94.88888888888889,2.8888888888888893,1035.888888888889,26.888888888888886,-4.0,9.777777777777779,1.0,430.8624633438286,449.4541982646372,10.734005097426936,110.21890196525445,20.753328574498493,23.939486344655354,12.813791275024414,10.96297694047292,111.0104558690389,0.0
2021-12-18 23:50:00,1.0,14.6,20.6,21.3,5.3,4.503,31.113549999999996,2.2573,63.188599999999994,-3.9444444444444446,4.944444444444445,159.22222222222223,0.0,94.94444444444444,2.4444444444444446,1035.9444444444443,27.444444444444443,-4.0,9.88888888888889,1.0,434.1105041503906,450.15253295898435,11.167841786826397,110.82663546502927,20.719812599817914,23.95402845700582,12.949867528279622,10.599267729123433,107.4579561106364,0.0
2021-12-19 00:00:00,1.0,14.6,21.1,21.3,5.2,4.489,32.08413,2.4285,63.2094,-4.0,5.0,161.0,0.0,95.0,2.0,1036.0,28.0,-4.0,10.0,1.0,435.5907211198478,450.08726070009436,11.173544698246456,109.8433918617809,20.67650105794271,23.979641914367676,13.383264416058859,10.245235497156779,112.05782000223796,0.0
2021-12-19 00:10:00,1.0,14.6,21.6,21.3,5.2,4.503,32.34911,2.4161,63.205,-4.0,5.0,160.0,0.0,94.94444444444444,2.4444444444444446,1035.9444444444443,27.444444444444443,-4.055555555555555,10.0,1.0,433.3115067545573,450.0109468622318,11.280979990770588,112.31014625161382,20.6264661248525,24.018209470113117,13.409435286521912,10.011530672709148,110.78555065155028,0.0
2021-12-19 00:20:00,1.0,14.6,21.8,21.2,5.2,4.509,32.497820000000004,2.3251999999999997,63.138999999999996,-4.0,5.0,159.0,0.0,94.88888888888889,2.888888888888889,1035.888888888889,26.88888888888889,-4.111111111111111,10.0,1.0,432.1795425309806,451.3018486531576,11.996769669689026,107.75258600547488,20.598991044362386,24.048446305592854,13.61051319917043,9.840565587679546,109.27604844411215,0.0
2021-12-19 00:30:00,1.0,14.6,22.0,21.3,5.1,4.483,32.038975,2.1940999999999997,63.11659999999999,-4.0,5.0,158.0,0.0,94.83333333333333,3.333333333333333,1035.8333333333333,26.333333333333332,-4.166666666666667,10.0,1.0,429.0224611409505,450.24881858387215,11.815115257737327,108.43136746401167,20.564081607161267,24.075935786026346,13.880814117550177,9.598936491955472,108.4253891385612,0.0
2021-12-19 00:40:00,1.0,14.6,21.9,21.2,5.2,4.512,32.009715,2.1359000000000004,63.142700000000005,-4.0,5.0,157.0,0.0,94.77777777777777,3.7777777777777777,1035.7777777777778,25.77777777777778,-4.222222222222222,10.0,1.0,425.05772431823027,451.283276163737,12.241338013067084,110.07525034371069,20.488278042475383,24.10498291015625,14.185530846913656,9.280958031018574,110.20858525594076,0.0
2021-12-19 00:50:00,1.0,14.5,21.6,21.2,5.2,4.465,32.579115,2.2436,63.105399999999996,-4.0,5.0,156.0,0.0,94.72222222222223,4.222222222222222,1035.7222222222222,25.22222222222222,-4.277777777777778,10.0,1.0,422.9696404012044,448.4613561801252,11.949504142965974,109.44036740017478,20.437964674631754,24.14667039871216,14.53690101305644,8.953306770324707,112.39091704050699,0.0
2021-12-19 01:00:00,1.0,14.6,21.4,21.2,5.3,4.489,29.86943,2.2392,63.07340000000001,-4.0,5.0,155.0,0.0,94.66666666666667,4.666666666666666,1035.6666666666667,24.666666666666668,-4.333333333333333,10.0,1.0,424.88788347616963,447.20922668807805,11.533471805497078,110.31137763373597,20.404053066436852,24.17549696496651,13.611445423169323,8.72565830823392,110.67854938463977,0.0
2021-12-19 01:10:00,1.0,14.6,21.0,21.3,5.2,4.503,27.95118,2.3,63.139300000000006,-4.0,5.0,154.0,0.0,94.61111111111111,5.111111111111111,1035.611111111111,24.11111111111111,-4.388888888888889,10.0,1.0,422.19769307454425,445.7646662394206,10.577952811057958,108.08260288044558,20.357781686782836,24.2086252117157,13.21687507311503,8.649758977890015,109.11647696177165,0.0
