,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-19 01:20:00,1.0,14.6,20.6,21.2,5.2,4.491,27.788705,2.105,63.1626,-4.0,5.0,153.0,0.0,94.55555555555556,5.555555555555555,1035.5555555555557,23.555555555555557,-4.444444444444445,10.0,1.0,422.0205291151727,443.13613306856706,10.877765351338576,110.49154005255403,20.345052636733836,24.209815968120164,12.824243106222422,8.727283911516437,107.31880109108101,0.0
2021-12-19 01:30:00,1.0,14.6,20.3,21.2,5.3,4.493,26.91939,2.248,63.189,-4.0,5.0,152.0,0.0,94.5,6.0,1035.5,23.0,-4.5,10.0,1.0,426.8115610758464,439.9444048055013,10.04583318831557,107.98672360910534,20.319326969782512,24.174839976628622,12.423886055946351,8.914208769798279,107.89232931772867,0.0
2021-12-19 01:40:00,1.0,14.7,20.0,21.3,5.4,4.508,28.91071,1.9551000000000003,63.230399999999996,-4.0,5.0,151.0,0.0,94.44444444444444,6.444444444444445,1035.4444444444443,22.444444444444443,-4.555555555555555,10.0,1.0,428.98405098750675,444.05567827597434,10.110190271981018,110.19538427859376,20.295512418854706,24.14449079917649,12.089524108083907,9.046826493780491,111.38719865378687,0.0
2021-12-19 01:50:00,1.0,14.7,20.1,21.2,5.4,4.51,30.291590000000003,1.9495,63.2513,-4.0,5.0,150.0,0.0,94.38888888888889,6.888888888888888,1035.388888888889,21.88888888888889,-4.611111111111111,10.0,1.0,424.78150685628253,442.54183334175195,10.655027953271812,113.23344984582589,20.27953235626221,24.12955460548401,12.331404941876729,9.15252598921458,108.91860116322835,0.0
2021-12-19 02:00:00,1.0,14.6,20.3,21.2,5.2,4.492,32.362049999999996,2.0062,63.2322,-4.0,5.0,149.0,0.0,94.33333333333333,7.333333333333333,1035.3333333333333,21.333333333333336,-4.666666666666667,10.0,1.0,424.042974320335,442.9564299519857,11.091638083835106,110.21252436104467,20.201911506922233,24.148620584724988,13.335173666625371,9.243381034398483,110.567057850078,0.0
2021-12-19 02:10:00,1.0,14.6,20.8,21.2,5.2,4.489,30.684260000000002,1.8498999999999999,63.2567,-4.0,5.0,148.0,0.0,94.27777777777777,7.777777777777778,1035.2777777777778,20.77777777777778,-4.722222222222222,10.0,1.0,427.3218044026693,444.6906797948377,10.249578642656575,108.93355116203006,20.157724374135334,24.1582520198822,12.788668875694274,9.37099845568339,107.86652064005534,0.0
2021-12-19 02:20:00,1.0,14.5,21.1,21.2,4.9,4.51,26.82563181818182,2.0715454545454546,63.282272727272726,-4.0,5.0,147.0,0.0,94.22222222222223,8.222222222222221,1035.2222222222222,20.22222222222222,-4.777777777777778,10.0,1.0,428.07083343505855,448.4961198933919,10.492820421504437,107.54490456080032,20.12247862767365,24.144448348600314,12.796745399889973,9.528988392501228,112.03000952726029,0.0
2021-12-19 02:30:00,1.0,14.4,21.3,21.2,4.9,4.513,32.132549999999995,2.0487,63.279700000000005,-4.0,5.0,146.0,0.0,94.16666666666667,8.666666666666666,1035.1666666666667,19.666666666666668,-4.833333333333333,10.0,1.0,427.0790393066406,447.35402114341997,10.543519593632153,109.97934029897053,20.100160849889118,24.136492875417073,12.706353670756021,9.657735827763876,112.40093922932942,0.0
2021-12-19 02:40:00,1.0,14.5,21.6,21.2,4.9,4.523,33.230284999999995,1.9940000000000002,63.2654,-4.0,5.0,145.0,0.0,94.11111111111111,9.11111111111111,1035.111111111111,19.111111111111114,-4.888888888888889,10.0,1.0,428.19902920426995,443.6639543660482,11.456132783431793,111.73457548087599,20.07678930918376,24.153379411697387,13.299270555178325,9.799566141764323,107.6908931350708,0.0
2021-12-19 02:50:00,1.0,14.4,21.7,21.2,4.9,4.484,34.43628,1.9964,63.187,-4.0,5.0,144.0,0.0,94.05555555555556,9.555555555555555,1035.0555555555557,18.555555555555557,-4.944444444444445,10.0,1.0,426.1878037516276,445.2146796671549,11.968323238636815,110.7381888675151,20.0356238553753,24.206673006768956,14.040911293272245,9.886755759837264,108.77380692519712,0.0
2021-12-19 03:00:00,1.0,14.5,21.6,21.2,5.0,4.497,34.216570000000004,1.9187999999999998,63.173,-4.0,5.0,143.0,0.0,94.0,10.0,1035.0,18.0,-5.0,10.0,1.0,430.817206533147,451.1018839623463,12.303686611100106,113.73703546211546,20.01278665860494,24.274541320800783,14.235556257565815,9.933838678995768,108.12017915089925,0.0
2021-12-19 03:10:00,1.0,14.4,21.7,21.2,4.8,4.503,33.78679,1.9806000000000001,63.2101,-4.0,5.0,142.33333333333334,0.0,93.94444444444444,10.0,1034.9444444444443,17.666666666666668,-5.0,10.0,1.0555555555555556,430.3601111857097,443.0598199462891,12.440705214651292,107.80919618509583,19.996464738468667,24.32737069636415,14.716196819375464,9.956916079009321,111.71440714863061,0.0
2021-12-19 03:20:00,1.0,14.4,21.8,21.2,4.8,4.51,34.51521,1.9053,63.246500000000005,-4.0,5.0,141.66666666666666,0.0,93.88888888888889,10.0,1034.888888888889,17.333333333333332,-5.0,10.0,1.1111111111111112,423.8037700644307,448.4052297693012,12.722364059572167,109.7190367063964,19.98218194325765,24.359979298909504,14.723899917602541,9.973927467664083,111.69084695180257,0.0
2021-12-19 03:30:00,1.0,14.4,21.9,21.2,4.9,4.509,34.14399,1.8896000000000002,63.244299999999996,-4.0,5.0,141.0,0.0,93.83333333333333,10.0,1034.8333333333333,17.0,-5.0,10.0,1.1666666666666667,426.32992624918614,440.4078962163816,12.920228251360232,110.20944262596174,19.938459151585896,24.40348791440328,14.910812775293985,9.984526405334472,105.98448834737141,0.0
2021-12-19 03:40:00,1.0,14.4,22.0,21.2,4.8,4.489,29.75982,2.1349,63.27419999999999,-4.0,5.0,140.33333333333334,0.0,93.77777777777777,10.0,1034.7777777777778,16.666666666666668,-5.0,10.0,1.2222222222222223,425.6733099645856,435.6763643391927,11.667126141402681,106.869031890395,19.90879423545579,24.439951429528705,14.327270208213289,9.993200845745324,109.91473603307864,0.0
2021-12-19 03:50:00,1.0,14.5,21.9,21.2,5.0,4.496,26.082749999999997,2.1742,63.284000000000006,-4.0,5.0,139.66666666666666,0.0,93.72222222222223,10.0,1034.7222222222222,16.333333333333332,-5.0,10.0,1.2777777777777777,427.38348347981776,436.9312670687971,10.720944349536788,106.71439553557143,19.880001532236736,24.440435145696007,13.40815058072408,9.992815540631613,107.75675814310709,0.0
2021-12-19 04:00:00,1.0,14.7,21.8,21.2,5.5,4.511,24.352545,2.0321000000000002,63.253499999999995,-4.0,5.0,139.0,0.0,93.66666666666667,10.0,1034.6666666666667,16.0,-5.0,10.0,1.3333333333333333,431.96382040440346,433.2186071777343,9.920549698872755,108.55291840978934,19.86342820167541,24.38981777191162,12.731580511728923,9.987958706219992,110.44510990142821,0.0
2021-12-19 04:10:00,1.0,14.5,21.3,21.2,5.0,4.506,24.358765,1.9112000000000002,63.2189,-4.0,5.0,138.33333333333334,0.0,93.61111111111111,10.0,1034.611111111111,15.666666666666666,-5.0,10.0,1.3888888888888888,434.90042460123703,436.7728313682819,9.82921357281464,111.15263906381897,19.827052177224456,24.321860484214827,12.209284340082588,9.993137457357289,107.12131793049096,0.0
2021-12-19 04:20:00,1.0,14.4,20.9,21.2,4.9,4.498,24.5001,1.9847000000000001,63.213,-4.0,5.0,137.66666666666666,0.0,93.55555555555556,10.0,1034.5555555555557,15.333333333333332,-5.0,10.0,1.4444444444444444,428.94843857688466,434.7124243549917,9.65948572398579,107.43817258500783,19.80015377998352,24.26899660428365,11.707353355089824,9.994196704228719,109.6064097213745,0.0
2021-12-19 04:30:00,1.0,14.5,20.6,21.2,5.1,4.506,23.248195000000003,2.0311,63.247299999999996,-4.0,5.0,137.0,0.0,93.5,10.0,1034.5,15.0,-5.0,10.0,1.5,423.62160614013675,431.1144845581055,9.375092962340446,105.60159420703091,19.729806413650515,24.21482098897298,11.900258402824402,9.989845345815024,106.66108346303304,0.0
2021-12-19 04:40:00,1.0,14.4,20.2,21.2,4.9,4.501,23.58213,2.0985,63.2506,-4.0,5.0,136.33333333333334,0.0,93.44444444444444,10.0,1034.4444444444443,14.666666666666666,-5.0,10.0,1.5555555555555556,427.8770863044125,431.1668116532249,9.380919946842948,108.6986661014449,19.662688026428224,24.19286234219869,11.747161575953166,9.986017726262412,108.08923838297525,0.0
2021-12-19 04:50:00,1.0,14.4,20.0,21.2,4.8,4.509,24.484495000000003,2.0850999999999997,63.209,-4.0,5.0,135.66666666666666,0.0,93.38888888888889,10.0,1034.388888888889,14.333333333333332,-5.0,10.0,1.6111111111111112,423.1361936442057,433.56152049097517,9.449689025717266,110.59869625026897,19.64903503170121,24.181072391089746,11.395794874961767,9.986993165043113,107.75682932945294,0.0
2021-12-19 05:00:00,1.0,14.3,20.0,21.2,4.7,4.498,23.9611,2.0017,63.1564,-4.0,5.0,135.0,0.0,93.33333333333333,10.0,1034.3333333333333,14.0,-5.0,10.0,1.6666666666666665,420.26531636906765,436.7141996256511,9.52711775335215,109.98244788541633,19.58720445950826,24.173371108373008,11.475832406679789,9.998308976491291,103.24329491933187,0.0
2021-12-19 05:10:00,1.0,14.3,20.0,21.2,4.7,4.51,24.105574999999998,1.8184,63.1942,-4.0,5.0,134.33333333333334,0.0,93.27777777777777,10.0,1034.2777777777778,13.666666666666666,-5.0,10.0,1.7222222222222223,415.51200958251957,439.59264378339395,9.40401431253401,109.54117448235635,19.531331402460733,24.186790285110476,11.542646288871765,10.004718616803487,111.72537802378335,0.0
2021-12-19 05:20:00,1.0,14.3,20.0,21.2,4.5,4.485,26.035115,1.7665,63.264700000000005,-4.0,5.0,133.66666666666666,0.0,93.22222222222223,10.0,1034.2222222222222,13.333333333333332,-5.0,10.0,1.7777777777777777,413.8789929865695,437.6567600504557,9.095111779385366,113.12010180327852,19.481428253744955,24.208845712424672,11.74060883996177,9.993908055865834,116.04843738124869,0.0
2021-12-19 05:30:00,1.0,14.3,19.9,21.2,4.6,4.488,27.360284999999998,1.4759,63.2938,-4.0,5.0,133.0,0.0,93.16666666666667,10.0,1034.1666666666667,13.0,-5.0,10.0,1.8333333333333333,415.657422871206,440.48356582466215,9.958612066904704,110.24994035085042,19.48947764714559,24.243964691162113,11.717214601834616,9.993670616149902,112.11083474477132,0.0
2021-12-19 05:40:00,1.0,14.3,19.9,21.1,4.6,4.504,27.86531,1.4524,63.3251,-4.0,5.0,132.33333333333334,0.0,93.11111111111111,10.0,1034.111111111111,12.666666666666666,-5.0,10.0,1.8888888888888888,424.46418392488323,440.84005721870506,10.422236522873916,112.3851719956479,19.466108622955065,24.27942616333396,12.183877397688097,10.000874930344057,111.90532117962164,0.0
2021-12-19 05:50:00,1.0,14.3,19.9,21.1,4.7,4.499,28.530160000000002,1.4272,63.332100000000004,-4.0,5.0,131.66666666666666,0.0,93.05555555555556,10.0,1034.0555555555557,12.333333333333332,-5.0,10.0,1.9444444444444444,421.22673451741537,441.58586791992195,10.362382379628844,111.11137772727147,19.475847438176476,24.314580618540447,12.441097321510316,10.005645403862,111.68793488820396,0.0
2021-12-19 06:00:00,1.0,14.3,19.9,21.2,4.7,4.506,29.387605,1.3371,63.3061,-4.0,5.0,131.0,0.0,93.0,10.0,1034.0,12.0,-5.0,10.0,2.0,422.707733378794,439.6326865290499,10.538380057313349,108.84793166747875,19.457898483276367,24.337564455668133,12.852920490900676,10.012784185409545,110.4995234298706,0.0
2021-12-19 06:10:00,1.0,14.3,19.9,21.2,4.7,4.491,29.356585000000003,1.3246,63.3375,-3.9444444444444446,5.0,130.55555555555554,0.0,92.77777777777777,10.0,1033.9444444444443,11.555555555555555,-5.0,10.0,2.0,420.87094167073565,440.0693486531576,10.975551008477723,110.61536678831456,19.420866990655156,24.37664121444616,12.979988287020538,10.015623310245363,111.60193324288407,0.0
2021-12-19 06:20:00,1.0,14.3,20.0,21.2,4.5,4.486,29.52856,1.3222999999999998,63.3471,-3.888888888888889,5.0,130.11111111111111,0.0,92.55555555555556,10.0,1033.888888888889,11.11111111111111,-5.0,10.0,2.0,424.9173083461016,436.4013239402332,10.836485358577665,110.22559962752175,19.40807345072428,24.42114663441976,13.2379491853714,10.013134558995564,107.8214301554362,0.0
2021-12-19 06:30:00,1.0,14.2,20.0,21.2,4.5,4.495,30.940530000000003,1.2098,63.3516,-3.8333333333333335,5.0,129.66666666666666,0.0,92.33333333333333,10.0,1033.8333333333333,10.666666666666666,-5.0,10.0,2.0,428.56215393066407,434.59992652980765,10.909469272511153,110.90899708699371,19.390558815002443,24.46027276992798,13.358493739763896,10.012591430346172,109.17161814371744,0.0
2021-12-19 06:40:00,1.0,14.3,20.1,21.2,4.7,4.473,31.31205,1.2047,63.35510000000001,-3.7777777777777777,5.0,129.22222222222223,0.0,92.11111111111111,10.0,1033.7777777777778,10.222222222222221,-5.0,10.0,2.0,427.8701086987024,441.85221394856774,11.09841340937857,112.99599971792793,19.38416041056315,24.496805906295776,13.57281866232554,10.00539267539978,109.36350212097167,0.0
2021-12-19 06:50:00,1.0,14.2,20.2,21.2,4.5,4.475,31.394439999999996,1.3439,63.2986,-3.7222222222222223,5.0,128.77777777777777,0.0,91.88888888888889,10.0,1033.7222222222222,9.777777777777779,-5.0,10.0,2.0,425.04962860107423,437.71505421254824,11.004368455423473,111.6723984540519,19.353667515900177,24.51980417181543,13.729515954734243,9.99877756859623,107.72374549563995,0.0
2021-12-19 07:00:00,1.0,14.2,20.4,21.2,4.5,4.496,34.78276,1.2106,62.830600000000004,-3.6666666666666665,5.0,128.33333333333334,0.0,91.66666666666667,10.0,1033.6666666666667,9.333333333333334,-5.0,10.0,2.0,423.3686928163726,435.13318094889325,11.748452793784061,113.46904201723086,19.330612071355183,24.548429158528645,14.305650369326273,9.995870558420817,110.01164297739665,0.0
2021-12-19 07:10:00,1.0,14.3,20.5,21.2,4.7,4.486,34.982420000000005,1.283,62.5432,-3.611111111111111,5.0,127.88888888888889,0.0,91.44444444444444,10.0,1033.611111111111,8.88888888888889,-5.0,10.0,2.0,424.47729064941404,435.51349078649764,12.154028809434276,111.68562664915612,19.315763425827026,24.58283005396525,14.633494660059611,9.994501964251201,113.17473871866862,0.0
2021-12-19 07:20:00,1.0,14.4,20.2,21.2,4.8,4.465,36.880615,1.1728999999999998,62.4243,-3.5555555555555554,5.0,127.44444444444444,0.0,91.22222222222223,10.0,1033.5555555555557,8.444444444444445,-5.0,10.0,2.0,422.15164822984013,436.21519673665364,12.54215572209008,113.24771228553212,19.3059383837382,24.612487268447875,15.57654516061147,9.986534419059755,115.24712440490723,0.0
2021-12-19 07:30:00,1.0,14.3,20.1,21.2,4.5,4.477,36.984230000000004,1.1136,62.3562,-3.5,5.0,127.0,0.0,91.0,10.0,1033.5,8.0,-5.0,10.0,2.0,426.8861739656295,435.76007178295623,13.098997841770366,113.68729760423219,19.301218430632254,24.64240017492219,16.10999597395881,9.98786115859188,111.62712406675693,0.0
2021-12-19 07:40:00,1.0,14.3,20.1,21.2,4.6,4.468,36.913785000000004,0.9643,62.30459999999999,-3.4444444444444446,5.0,126.55555555555556,0.0,90.77777777777777,10.0,1033.4444444444443,7.555555555555555,-5.0,10.0,2.0,431.73837794512167,436.7851789943651,13.246211806690628,109.06313905877582,19.28332502047221,24.67135201454163,16.016911419232688,9.999313394228619,108.47011259714763,0.0
2021-12-19 07:50:00,1.0,14.3,20.2,21.2,4.5,4.484,36.677405,0.9667,62.29880000000001,-3.388888888888889,5.0,126.11111111111111,0.0,90.55555555555556,10.0,1033.388888888889,7.111111111111112,-5.0,10.0,2.0,426.8277077229818,430.4183618164063,12.856821207488323,111.10418467354641,19.27644681467175,24.697302920077483,16.408982973098755,10.003148344815788,109.33876410338837,0.0
2021-12-19 08:00:00,1.0,14.4,20.3,21.2,4.8,4.487,34.825945000000004,0.9841,62.3365,-3.3333333333333335,5.0,125.66666666666667,0.0,90.33333333333333,10.0,1033.3333333333333,6.666666666666667,-5.0,10.0,2.0,429.14468823663117,434.9124141859735,13.034946248383173,109.51651882020766,19.27121275583903,24.708015893300377,16.29136965115865,10.002896275520325,106.69545218149821,0.0
2021-12-19 08:10:00,1.0,14.3,20.2,21.2,4.7,4.487,34.16417222222222,0.9231111111111111,62.31155555555555,-3.2777777777777777,5.0,125.22222222222223,0.0,90.11111111111111,10.0,1033.2777777777778,6.222222222222222,-5.0,10.0,2.0,427.40009958902994,441.31946767171223,12.52148545752811,107.21154520347292,19.248126328786213,24.719784688949584,16.26160334269206,10.00470401128133,110.48694170633951,0.0
2021-12-19 08:20:00,1.0,14.2,20.2,21.2,4.4,4.464,32.64532,0.8593999999999999,62.3288,-3.2222222222222223,5.0,124.77777777777777,0.0,89.88888888888889,10.0,1033.2222222222222,5.777777777777778,-5.0,10.0,2.0,430.85761135408245,438.1047937783428,12.143803848762296,108.8387488917981,19.227600418511084,24.74267612554259,15.900160039750869,10.007985094307505,108.67442283457956,0.0
2021-12-19 08:30:00,1.0,14.2,20.3,21.2,4.4,4.476,33.93285,0.868,62.824,-3.166666666666667,5.0,124.33333333333333,0.0,89.66666666666667,10.0,1033.1666666666667,5.333333333333334,-5.0,10.0,2.0,430.6117505900065,433.89154202165275,11.630713127992921,108.73619025731492,19.21996321996053,24.758432989120486,15.477421153386434,10.005671625137328,109.12118291219076,0.0
2021-12-19 08:40:00,1.0,14.2,20.5,21.2,4.4,4.481,34.893755,0.8327,63.101800000000004,-3.111111111111111,5.0,123.88888888888889,0.0,89.44444444444444,10.0,1033.111111111111,4.888888888888889,-5.0,10.0,2.0,427.4226962841516,433.52781585693367,12.065676533731363,111.30145698633571,19.23100387513974,24.762551294800925,15.589565902483665,10.003657417943923,112.72170061811889,0.0
2021-12-19 08:50:00,1.0,14.2,20.7,21.1,4.5,4.481,33.176275,0.7942,63.234,-3.0555555555555554,5.0,123.44444444444444,0.0,89.22222222222223,10.0,1033.0555555555557,4.444444444444445,-5.0,10.0,2.0,424.23959777832033,436.0373891159584,11.66398486705823,109.87982991579563,19.237945906321208,24.76086671193441,15.413113371531168,10.008581349054973,114.2506427001953,0.0
2021-12-19 09:00:00,1.0,14.2,20.8,21.2,4.4,4.477,33.561925,0.8306000000000001,63.3119,-3.0,5.0,123.0,0.0,89.0,10.0,1033.0,4.0,-5.0,10.0,2.0,424.94439813372736,432.8901113891601,11.303029329978814,111.96676295695332,19.22718849693988,24.76131458573422,14.97605888956684,10.015650062641855,110.9381736192865,0.0
2021-12-19 09:10:00,1.0,14.2,21.0,21.1,4.3,4.489,33.432225,0.9154,63.342,-2.611111111111111,4.944444444444445,118.05555555555556,0.0,88.27777777777777,10.0,1032.7777777777778,3.7777777777777777,-4.722222222222222,9.666666666666666,2.0,427.51491709391274,428.81780652627174,11.281830173804934,109.56962836508023,19.219192288716634,24.75158203760783,15.15816828886668,10.021200437545776,110.7898559697469,0.0
2021-12-19 09:20:00,1.0,14.0,21.2,21.1,4.0,4.475,32.600405,0.7184,63.2999,-2.2222222222222223,4.888888888888889,113.11111111111111,0.0,87.55555555555556,10.0,1032.5555555555557,3.5555555555555554,-4.444444444444445,9.333333333333334,2.0,433.63493596921023,434.6759454380781,10.675928891930877,109.52148384805453,19.235494561491713,24.733559538200076,14.64071399017916,10.015402830980593,109.56221626928297,0.0
2021-12-19 09:30:00,1.0,14.0,21.3,21.1,4.0,4.495,33.05594,0.8486,63.3147,-1.8333333333333333,4.833333333333333,108.16666666666667,0.0,86.83333333333333,10.0,1032.3333333333333,3.3333333333333335,-4.166666666666667,9.0,2.0,434.70712656656906,430.89159782321974,10.865537692382512,109.71268872514284,19.249108543395995,24.699844217300416,14.74595367272695,10.019142568906148,110.29086804707845,0.0
2021-12-19 09:40:00,1.0,14.0,21.4,21.1,3.9,4.479,32.39892,0.8973000000000001,63.3334,-1.4444444444444444,4.777777777777778,103.22222222222223,0.0,86.11111111111111,10.0,1032.111111111111,3.111111111111111,-3.8888888888888893,8.666666666666666,2.0,430.47423327215785,426.6159520291734,10.758658452572796,110.41904770371605,19.255270398457846,24.68520588874817,14.411605008443198,10.053345793088278,112.16133412679036,0.0
2021-12-19 09:50:00,1.0,13.9,21.5,21.1,3.8,4.465,33.41453,0.9806000000000001,63.33630000000001,-1.0555555555555556,4.722222222222222,98.27777777777777,0.0,85.38888888888889,10.0,1031.888888888889,2.888888888888889,-3.611111111111111,8.333333333333334,2.0,431.5023024495443,428.4573638916016,11.15152601468361,111.8856720705625,19.280418523853108,24.678591203096897,14.436883709120886,10.088181875304313,108.44419790925278,0.0
2021-12-19 10:00:00,1.0,14.0,21.7,21.1,4.0,4.474,34.182285,1.0781,63.30309999999999,-0.6666666666666665,4.666666666666667,93.33333333333334,0.0,84.66666666666667,10.0,1031.6666666666667,2.666666666666667,-3.3333333333333335,8.0,2.0,429.3770389355188,431.9590035835354,11.208519570167455,111.6295404871709,19.301179736455282,24.672755915323894,14.618306673367817,10.076750299135844,113.3656163152059,0.0
2021-12-19 10:10:00,1.0,14.0,21.8,21.1,3.9,4.478,32.910955,0.7966,63.2395,-0.2777777777777777,4.611111111111111,88.38888888888889,0.0,83.94444444444444,10.0,1031.4444444444443,2.4444444444444446,-3.055555555555556,7.666666666666666,2.0,428.1820978800456,429.45500539143876,11.36921476207884,110.90913071842517,19.307762903601436,24.66875673498811,14.495979702971075,10.052073984038358,110.1661375371211,0.0
2021-12-19 10:20:00,1.0,14.1,22.0,21.1,4.1,4.48,32.866965,0.9800000000000001,63.17380000000001,0.11111111111111116,4.555555555555555,83.44444444444444,0.0,83.22222222222223,10.0,1031.2222222222222,2.2222222222222223,-2.777777777777778,7.333333333333333,2.0,431.7594757886865,431.3006127403522,10.690356237605467,109.57152543407376,19.30788207689921,24.658575719197593,14.352940610249837,10.04158037185669,109.73252318064371,0.0
2021-12-19 10:30:00,1.0,13.9,22.1,21.1,3.8,4.497,32.47736,1.0722,63.2014,0.5,4.5,78.5,0.0,82.5,10.0,1031.0,2.0,-2.5,7.0,2.0,427.0132056681315,433.93767646526464,10.284438056622522,109.33173030831719,19.322626616160072,24.631142711639406,14.11018776098887,10.030297481218973,111.61564917246501,0.0
2021-12-19 10:40:00,1.0,13.9,22.1,21.1,3.8,4.462,31.775065,1.2187,63.23479999999999,0.8888888888888888,4.444444444444445,73.55555555555556,0.0,81.77777777777777,10.0,1030.7777777777778,1.7777777777777777,-2.2222222222222223,6.666666666666666,2.0,429.74980570475265,431.97711635194975,10.409075570187326,111.44827322814425,19.347879406665005,24.587414120604087,13.50835801552918,10.006628914337373,113.44828954427255,0.0
2021-12-19 10:50:00,1.0,14.0,22.1,21.1,3.8,4.466,33.449885,1.2852000000000001,63.2077,1.2777777777777777,4.388888888888889,68.61111111111111,0.0,81.05555555555556,10.0,1030.5555555555557,1.5555555555555558,-1.9444444444444446,6.333333333333333,2.0,430.8951578776042,430.2797757098318,9.805584610384063,111.88151429882157,19.364556913375857,24.55133113861084,13.8225652885437,9.999700218836466,106.30221583048504,0.0
2021-12-19 11:00:00,1.0,14.0,22.0,21.1,4.0,4.462,34.267775,1.6026,63.2131,1.666666666666667,4.333333333333333,63.66666666666667,0.0,80.33333333333333,10.0,1030.3333333333333,1.3333333333333335,-1.666666666666667,6.0,2.0,429.27837923247245,425.89334340413404,10.53953259872178,109.92208317083154,19.34513980547587,24.53817002614339,14.072078493436177,10.01075267791748,104.44967127482096,0.0
2021-12-19 11:10:00,1.0,14.1,21.9,21.1,4.0,4.48,34.108335,1.5416,63.1745,2.0555555555555554,4.277777777777778,58.72222222222223,0.0,79.61111111111111,10.0,1030.111111111111,1.1111111111111112,-1.3888888888888893,5.666666666666666,2.0,429.0346747843425,422.52187005404767,10.477334428183777,112.13413896916276,19.34255632718404,24.552751744588214,14.484205366770428,9.997424879074098,112.75860984802246,0.0
2021-12-19 11:20:00,1.0,14.0,22.1,21.2,3.9,4.48,34.18551,1.4799,63.129999999999995,2.4444444444444446,4.222222222222222,53.777777777777786,0.0,78.88888888888889,10.0,1029.888888888889,0.8888888888888888,-1.1111111111111116,5.333333333333333,2.0,429.994331952676,428.17941469389814,10.254991512190823,110.46048183613577,19.347387571388715,24.558801143721674,14.294821554927504,9.977071205936584,104.32725884539931,0.0
2021-12-19 11:30:00,1.0,13.9,22.1,21.2,3.7,4.473,33.922295,1.5642,63.071799999999996,2.833333333333333,4.166666666666667,48.83333333333334,0.0,78.16666666666667,10.0,1029.6666666666667,0.666666666666667,-0.8333333333333339,5.0,2.0,427.81881317138675,423.93510375976564,10.151128293915658,112.28354875101209,19.353655910491945,24.564128087361652,14.475249702135722,9.970174538294476,114.29550570170083,0.0
2021-12-19 11:40:00,1.0,14.0,21.8,21.1,3.8,4.468,35.095365,1.3031000000000001,63.030899999999995,3.2222222222222223,4.111111111111111,43.888888888888886,0.0,77.44444444444444,10.0,1029.4444444444443,0.44444444444444464,-0.5555555555555562,4.666666666666666,2.0,428.98049496705505,427.20291786983097,10.51790590181189,114.68571128952973,19.344499905580854,24.583406727408285,15.05452110479107,9.960282610284406,111.75405769714527,0.0
2021-12-19 11:50:00,1.0,13.9,21.9,21.1,3.8,4.49,33.84287,1.6009999999999998,63.041999999999994,3.6111111111111116,4.055555555555555,38.94444444444444,0.0,76.72222222222223,10.0,1029.2222222222222,0.22222222222222232,-0.27777777777777857,4.333333333333333,2.0,429.1390238444011,423.9350669632835,10.61456506696798,109.40477693482308,19.346408888498942,24.616237443288167,14.47665687561035,9.967383961677552,115.01442544301351,0.0
2021-12-19 12:00:00,1.0,14.0,21.8,21.1,4.0,4.463,34.035849999999996,1.8321,63.077200000000005,4.0,4.0,34.0,0.0,76.0,10.0,1029.0,0.0,0.0,4.0,2.0,429.94764375182405,420.28852488199874,10.850254318565971,110.95383726389396,19.372884826660155,24.617885189056395,14.422983126640322,9.957528015772501,110.9097292963664,0.0
2021-12-19 12:10:00,1.0,14.1,22.1,21.2,4.1,4.463,31.592505,1.674,63.072900000000004,4.055555555555555,3.888888888888889,51.611111111111114,0.0,76.5,10.0,1028.888888888889,0.05555555555555555,0.16666666666666669,3.9444444444444446,2.0555555555555554,429.681041768392,418.2236124709557,10.396529741502752,108.10345754655741,19.373768259307088,24.60683333111348,14.47523485595897,9.963528402215342,111.84497580943135,0.0
2021-12-19 12:20:00,1.0,14.1,21.9,21.2,4.1,4.502,29.810005,1.8176,62.896100000000004,4.111111111111111,3.7777777777777777,69.22222222222223,0.0,77.0,10.0,1028.7777777777778,0.1111111111111111,0.33333333333333337,3.888888888888889,2.111111111111111,426.51130100644866,423.32833424886064,9.849448846262053,107.26328733648957,19.402934398651123,24.591072123845418,13.79561611175537,9.971862018903096,112.81318397521973,0.0
2021-12-19 12:30:00,1.0,14.1,21.7,21.2,4.1,4.466,29.288585,1.8639,62.40599999999999,4.166666666666667,3.6666666666666665,86.83333333333334,0.0,77.5,10.0,1028.6666666666667,0.16666666666666666,0.5,3.8333333333333335,2.1666666666666665,426.6884598795573,426.40801138691523,9.473947797171814,112.44467464576333,19.426315021514892,24.551701342264813,13.433415242830913,9.983433237075804,108.7672369257609,0.0
2021-12-19 12:40:00,1.0,14.1,22.1,21.1,4.3,4.492,29.356695000000002,1.8679999999999999,62.0972,4.222222222222222,3.5555555555555554,104.44444444444444,0.0,78.0,10.0,1028.5555555555557,0.2222222222222222,0.6666666666666667,3.7777777777777777,2.2222222222222223,424.413208951402,425.7948854257869,9.621033788346974,108.99655419861531,19.468445338017524,24.507648339460125,12.802334575275916,9.99634693665693,110.66627854880639,0.0
2021-12-19 12:50:00,1.0,14.3,22.0,21.2,4.6,4.472,29.257675,1.9913,61.974599999999995,4.277777777777778,3.4444444444444446,122.05555555555556,0.0,78.5,10.0,1028.4444444444443,0.2777777777777778,0.8333333333333334,3.7222222222222223,2.2777777777777777,428.55871144612627,430.03875111897787,9.155905563575399,108.30273872224625,19.513513228098553,24.453870611190798,12.999724831581116,10.002680115699768,108.04138141632082,0.0
2021-12-19 13:00:00,1.0,14.2,21.7,21.2,4.4,4.478,29.743315000000003,2.0987,61.8808,4.333333333333333,3.3333333333333335,139.66666666666669,0.0,79.0,10.0,1028.3333333333333,0.3333333333333333,1.0,3.6666666666666665,2.3333333333333335,426.22921398294386,422.22273555711774,9.192874442224449,113.40958572172174,19.553422067340485,24.414188221053216,12.594263661028975,10.001281623921152,113.83155703097414,0.0
2021-12-19 13:10:00,1.0,14.2,21.7,21.2,4.5,4.455,29.806689999999996,1.8789000000000002,62.041,4.388888888888889,3.2222222222222223,157.27777777777777,0.0,79.5,10.0,1028.2222222222222,0.3888888888888889,1.1666666666666667,3.611111111111111,2.388888888888889,427.4108171590169,418.96017578125003,9.319154205376146,109.87587252191231,19.6441512521108,24.366240348815918,12.584780419667561,10.001021076838175,112.57172715504964,0.0
2021-12-19 13:20:00,1.0,14.3,21.6,21.2,4.4,4.465,29.972429999999996,1.9882000000000002,62.5087,4.444444444444445,3.111111111111111,174.88888888888889,0.0,80.0,10.0,1028.111111111111,0.4444444444444444,1.3333333333333335,3.5555555555555554,2.4444444444444446,428.62967727134964,424.1975693766276,9.32326430719451,110.71927630947134,19.689019667307537,24.30188628832499,12.594346634546916,9.995180775324503,112.63074637095136,0.0
2021-12-19 13:30:00,1.0,14.4,21.5,21.2,4.7,4.486,29.69505,2.0122,62.7096,4.5,3.0,192.5,0.0,80.5,10.0,1028.0,0.5,1.5,3.5,2.5,429.8823836263021,421.56679964262867,9.1705143495064,109.26735299923999,19.682875934320656,24.262487471251838,12.556259350938312,9.99731533045149,110.46612886374953,0.0
2021-12-19 13:40:00,1.0,14.3,21.2,21.2,4.7,4.471,29.367430000000002,2.1418,62.8206,4.555555555555555,2.888888888888889,210.11111111111111,0.0,81.0,10.0,1027.888888888889,0.5555555555555556,1.6666666666666667,3.4444444444444446,2.5555555555555554,426.7072491981244,420.590181274414,9.453668633692683,106.56114704627775,19.67017370859782,24.259348281224568,12.60544700463613,10.027927719751995,105.68881557464599,0.0
2021-12-19 13:50:00,1.0,14.3,21.0,21.2,4.6,4.48,29.371375,2.1618,62.9138,4.611111111111111,2.7777777777777777,227.72222222222223,0.0,81.5,10.0,1027.7777777777778,0.611111111111111,1.8333333333333335,3.388888888888889,2.611111111111111,425.52845804850256,424.6262873296628,9.640111342985076,109.63718918622551,19.674125390941818,24.26741312382585,12.334121309134918,10.045580036411177,111.52182062138272,0.0
2021-12-19 14:00:00,1.0,14.4,20.8,21.2,4.7,4.477,29.533230000000003,2.069,62.894600000000004,4.666666666666667,2.666666666666667,245.33333333333334,0.0,82.0,10.0,1027.6666666666667,0.6666666666666666,2.0,3.3333333333333335,2.6666666666666665,423.4099374144104,424.17285326727506,8.985038568448212,111.84333766247593,19.65481134414673,24.26893545468648,12.567985863685607,10.04931403319041,111.15996292114258,0.0
2021-12-19 14:10:00,1.0,14.4,20.7,21.2,4.7,4.486,29.751934999999996,1.7417000000000002,62.9129,4.722222222222222,2.5555555555555554,262.94444444444446,0.0,82.5,10.0,1027.5555555555557,0.7222222222222222,2.166666666666667,3.2777777777777777,2.7222222222222223,425.4497895304362,421.38308308919267,9.334461791043902,110.85467047222589,19.635043281134912,24.289338615870072,12.201108459510372,10.073484377968784,106.87506241620596,0.0
2021-12-19 14:20:00,1.0,14.3,20.5,21.2,4.5,4.517,29.326060000000002,1.5399,62.928,4.777777777777778,2.4444444444444446,280.55555555555554,0.0,83.0,10.0,1027.4444444444443,0.7777777777777778,2.3333333333333335,3.2222222222222223,2.7777777777777777,421.7164970064711,428.5717432342179,9.188743566254438,110.86534353611833,19.596036914189657,24.334921363194784,12.257039318084717,10.210157647132874,109.7480175145467,0.0
2021-12-19 14:30:00,1.0,14.3,20.4,21.2,4.6,4.527,29.698055,1.4468999999999999,63.0308,4.833333333333333,2.3333333333333335,298.1666666666667,0.0,83.5,10.0,1027.3333333333333,0.8333333333333333,2.5,3.166666666666667,2.833333333333333,422.58565277099603,429.38290527343753,9.510182292097706,110.78789561686543,19.54533675570946,24.408597277679014,12.17081067244212,10.543571200963466,113.03413001281392,0.0
2021-12-19 14:40:00,1.0,14.3,20.6,21.2,4.6,4.486,29.275945454545454,1.4248181818181818,63.096818181818186,4.888888888888889,2.2222222222222223,315.77777777777777,0.0,84.0,10.0,1027.2222222222222,0.8888888888888888,2.666666666666667,3.111111111111111,2.888888888888889,425.7481112285044,425.82069430998007,9.34865583815817,111.51116632838708,19.504222186406455,24.487447544733683,12.231773651440937,11.0215203889211,109.12348247528075,0.0
2021-12-19 14:50:00,1.0,14.3,20.4,21.2,4.6,4.506,29.276585,1.4333,63.1606,4.944444444444445,2.111111111111111,333.3888888888889,0.0,84.5,10.0,1027.111111111111,0.9444444444444444,2.8333333333333335,3.0555555555555554,2.9444444444444446,423.00603627522787,426.21479844016596,9.270844188733289,110.38710923405017,19.45138295809428,24.56145697593689,12.20860776424408,11.318959809939066,111.94554648081461,0.0
2021-12-19 15:00:00,1.0,14.3,20.4,21.2,4.5,4.497,30.07355,1.4850999999999999,63.2216,5.0,2.0,351.0,0.0,85.0,10.0,1027.0,1.0,3.0,3.0,3.0,431.0884737422549,427.0927672322591,9.532385952055117,109.96839451051702,19.40162248104979,24.62921707783715,12.393817494710287,11.445487499021542,109.98067206172621,0.0
2021-12-19 15:10:00,1.0,14.3,20.2,21.2,4.5,4.472,29.04584,1.3541,62.86659999999999,4.666666666666667,2.2222222222222223,340.27777777777777,0.0,85.44444444444444,10.0,1027.0,1.3888888888888888,2.7222222222222223,3.5,2.888888888888889,431.37629882812496,431.26504302276965,9.446877942462425,110.9583478518125,19.361875181198123,24.699624722798667,12.130964552561442,11.33086998462677,111.58376204172771,0.0
2021-12-19 15:20:00,1.0,14.3,20.1,21.2,4.5,4.505,29.6884,1.4798,62.562599999999996,4.333333333333333,2.4444444444444446,329.55555555555554,0.0,85.88888888888889,10.0,1027.0,1.7777777777777777,2.4444444444444446,4.0,2.7777777777777777,430.90103736614356,430.320014837857,9.445050967103345,110.63096653329451,19.316305630462992,24.76709332757077,12.361331317384364,10.969112974667954,105.79928898180947,0.0
2021-12-19 15:30:00,1.0,14.2,20.1,21.2,4.4,4.509,30.212374999999998,1.3114000000000001,62.397299999999994,4.0,2.6666666666666665,318.8333333333333,0.0,86.33333333333333,10.0,1027.0,2.166666666666667,2.166666666666667,4.5,2.6666666666666665,432.74985605875656,434.8797154744466,9.559474584719556,113.69065180848547,19.2802240562439,24.84458172162374,12.60916956583659,10.499606459935507,113.48534495035808,0.0
2021-12-19 15:40:00,1.0,14.2,20.0,21.2,4.4,4.475,30.964274999999997,1.4788999999999999,62.297900000000006,3.6666666666666665,2.888888888888889,308.1111111111111,0.0,86.77777777777777,10.0,1027.0,2.5555555555555554,1.888888888888889,5.0,2.5555555555555554,429.90381315384786,432.1239849502739,9.820512884107687,111.74934927126783,19.246797008514402,24.9003914197286,12.74412069797516,10.254552795092264,111.63316581726073,0.0
2021-12-19 15:50:00,1.0,14.3,19.9,21.2,4.7,4.493,30.741265,1.4208,62.279399999999995,3.333333333333333,3.111111111111111,297.3888888888889,0.0,87.22222222222223,10.0,1027.0,2.9444444444444446,1.6111111111111112,5.5,2.4444444444444446,428.3064024861654,422.1127642822265,9.829279591915972,112.53208530943273,19.188066635131836,24.947850818634034,12.526773815155028,10.1422398853302,105.52471780141195,0.0
2021-12-19 16:00:00,1.0,14.4,19.9,21.1,4.8,4.491,30.662265,1.2350999999999999,62.232299999999995,3.0,3.333333333333333,286.6666666666667,0.0,87.66666666666667,10.0,1027.0,3.3333333333333335,1.3333333333333335,6.0,2.3333333333333335,432.42376102491363,424.9845683762122,9.895072795927188,112.12710952112229,19.16492194709131,25.00305742851085,12.709202105581422,10.096826557843698,112.30085163353526,0.0
2021-12-19 16:10:00,1.0,14.3,19.9,21.2,4.5,4.488,30.810325,1.1366999999999998,62.230399999999996,2.6666666666666665,3.5555555555555554,275.94444444444446,0.0,88.11111111111111,10.0,1027.0,3.7222222222222223,1.0555555555555558,6.5,2.2222222222222223,430.2586095174153,427.9068744913737,9.746151204001432,107.0127158763045,19.13709597269694,25.044198071161908,12.667109753290813,10.058310147921244,104.8145607248942,0.0
2021-12-19 16:20:00,1.0,14.3,19.8,21.2,4.5,4.495,30.502094999999997,1.1518000000000002,62.27419999999999,2.333333333333333,3.7777777777777777,265.22222222222223,0.0,88.55555555555556,10.0,1027.0,4.111111111111111,0.7777777777777781,7.0,2.111111111111111,429.6641092550343,430.8387987404309,9.63797938802148,109.86723329490187,19.082436833354713,25.100036861128725,12.800826761574395,10.034009973531388,113.84074831105895,0.0
2021-12-19 16:30:00,1.0,14.3,19.9,21.2,4.6,4.468,31.420679999999997,1.3194,62.3226,2.0,4.0,254.5,0.0,89.0,10.0,1027.0,4.5,0.5,7.5,2.0,429.8395255533854,434.87433390299486,9.39220899711221,112.18445103683041,19.027810131708783,25.16516322453817,12.664450991948446,10.02929354349772,107.25613480885822,0.0
2021-12-19 16:40:00,1.0,14.4,20.0,21.1,4.9,4.486,33.729525,1.3113,62.31699999999999,1.6666666666666665,4.222222222222222,243.77777777777777,0.0,89.44444444444444,10.0,1027.0,4.888888888888889,0.22222222222222232,8.0,1.8888888888888888,434.0787143119725,430.240583190918,10.067828311058088,117.31509700688939,18.971106758117678,25.227261225382488,13.063792862892152,10.045914131800334,110.04444945017497,0.0
2021-12-19 16:50:00,1.0,14.4,20.1,21.1,4.8,4.478,35.681165,1.1454,62.2716,1.333333333333333,4.444444444444445,233.05555555555554,0.0,89.88888888888889,10.0,1027.0,5.277777777777778,-0.05555555555555536,8.5,1.777777777777778,435.8380647400604,430.29014596171766,10.009457868182725,115.48674932188908,18.91577661304151,25.289399749949826,13.430661319716503,10.035639774354838,108.05741336800959,0.0
2021-12-19 17:00:00,1.0,14.3,20.2,21.1,4.7,4.485,32.83058,1.1953,62.2451,1.0,4.666666666666666,222.33333333333334,0.0,90.33333333333333,10.0,1027.0,5.666666666666667,-0.33333333333333304,9.0,1.6666666666666667,436.0872088623047,428.79114903241737,10.516294972990865,110.3965041424595,18.882038326263427,25.340855503082274,14.11661460717519,10.030767852465312,109.82578395843507,0.0
2021-12-19 17:10:00,1.0,14.2,20.3,21.2,4.4,4.484,33.53505,1.1973,62.2657,0.6666666666666661,4.888888888888889,211.61111111111111,0.0,90.77777777777777,10.0,1027.0,6.055555555555555,-0.6111111111111107,9.5,1.5555555555555556,429.6840116478931,425.0054460582513,10.777795476913452,107.76368325163416,18.84416023011935,25.406404998908606,14.001059995829047,10.022007298846702,109.1011479079252,0.0
2021-12-19 17:20:00,1.0,14.2,20.4,21.1,4.4,4.467,33.91343,1.4839,62.3146,0.33333333333333304,5.111111111111111,200.88888888888889,0.0,91.22222222222223,10.0,1027.0,6.444444444444445,-0.8888888888888884,10.0,1.4444444444444444,431.875140461538,427.5181464359678,10.605217214007835,113.4478847490731,18.81471077601115,25.467416671117146,13.958735941251117,10.013353848457337,113.26682628631593,0.0
2021-12-19 17:30:00,1.0,14.4,20.7,21.1,4.9,4.487,34.979465,1.2388,62.287699999999994,0.0,5.333333333333333,190.16666666666666,0.0,91.66666666666667,10.0,1027.0,6.833333333333333,-1.166666666666666,10.5,1.3333333333333335,430.63452309093253,426.26080281575526,11.00508886482756,112.06080911108329,18.794890422821044,25.51614270846049,14.651189635594687,10.017681943575543,112.27343930562338,0.0
2021-12-19 17:40:00,1.0,14.3,20.8,21.1,4.6,4.461,34.44844,0.9804,62.232899999999994,-0.3333333333333339,5.555555555555555,179.44444444444446,0.0,92.11111111111111,10.0,1027.0,7.222222222222222,-1.4444444444444438,11.0,1.2222222222222223,430.2375560330796,426.96542816512886,10.596218700624457,110.21408771665756,18.780532185236613,25.55433436393738,14.518891886075338,10.02252233505249,109.77814618428548,0.0
2021-12-19 17:50:00,1.0,14.1,21.0,21.1,4.4,4.47,34.754255,0.9753000000000001,62.24249999999999,-0.666666666666667,5.777777777777778,168.72222222222223,0.0,92.55555555555556,10.0,1027.0,7.611111111111112,-1.7222222222222214,11.5,1.1111111111111112,426.72562185704027,433.22539164225265,10.681516955073944,108.60414928242312,18.7698602474342,25.591095146944294,14.863807642608037,10.043362907447385,108.6125728719248,0.0
2021-12-19 18:00:00,1.0,14.2,21.3,21.1,4.4,4.475,34.972685,1.1468,62.2856,-1.0,6.0,158.0,0.0,93.0,10.0,1027.0,8.0,-2.0,12.0,1.0,428.5625758870443,433.8114056536795,10.765573342506496,112.34727013819636,18.75511928876241,25.62951237042745,14.911583992640178,10.264839663505555,110.57893896738688,0.0
2021-12-19 18:10:00,1.0,14.2,21.5,21.1,4.5,4.486,34.47965,1.2645,62.3189,-1.1111111111111112,6.0,158.55555555555554,0.0,92.83333333333333,10.0,1027.0,7.611111111111111,-2.111111111111111,12.0,1.0,425.54036451317796,432.5930297991873,10.30919761019238,112.22845454393807,18.727903440173737,25.68995880531052,14.919299567782947,10.765313206608013,112.05774786631267,0.0
2021-12-19 18:20:00,1.0,14.3,21.6,21.1,4.8,4.489,34.57817,1.0653000000000001,62.31699999999999,-1.2222222222222223,6.0,159.11111111111111,0.0,92.66666666666667,10.0,1027.0,7.222222222222222,-2.2222222222222223,12.0,1.0,427.8594862874349,433.89537129720054,10.365685791161102,111.59876663208009,18.695384877522788,25.761391359965007,14.81988458633423,11.240199955304464,110.05502732594807,0.0
2021-12-19 18:30:00,1.0,14.3,21.9,21.1,4.7,4.494,33.745285,0.9884999999999999,62.3417,-1.3333333333333333,6.0,159.66666666666666,0.0,92.5,10.0,1027.0,6.833333333333333,-2.3333333333333335,12.0,1.0,426.1194916718581,435.4513940745386,10.403872697528472,113.50180804624395,18.69432175819483,25.829553829721135,14.7152986556662,11.71368112550617,114.87494643065888,0.0
2021-12-19 18:40:00,1.0,14.2,22.0,21.1,4.5,4.472,34.417475,0.8953,62.3438,-1.4444444444444444,6.0,160.22222222222223,0.0,92.33333333333333,10.0,1027.0,6.444444444444445,-2.4444444444444446,12.0,1.0,427.45321363777947,436.92171468098957,10.822848461145735,110.21085029623603,18.67721976598104,25.87534206390381,14.568554153442383,12.22590217113495,107.06837390899656,0.0
2021-12-19 18:50:00,1.0,14.1,22.1,21.1,4.2,4.483,34.743489999999994,0.7419,62.3547,-1.5555555555555556,6.0,160.77777777777777,0.0,92.16666666666667,10.0,1027.0,6.055555555555555,-2.5555555555555554,12.0,1.0,427.1729157511393,434.33212955869476,10.994821818750458,107.57432054832157,18.637586278915403,25.923575201034545,15.115842410723369,12.65279168923696,112.85909651438396,0.0
2021-12-19 19:00:00,1.0,14.0,22.1,21.1,4.1,4.48,35.531805,0.7932,62.3934,-1.6666666666666665,6.0,161.33333333333334,0.0,92.0,10.0,1027.0,5.666666666666666,-2.6666666666666665,12.0,1.0,431.79433095997774,435.094279971068,10.9154044241555,110.91899490744382,18.622131383109227,25.978092503736246,15.245739425104215,12.758246762496602,107.37567479688569,0.0
2021-12-19 19:10:00,1.0,14.1,22.1,21.1,4.1,4.477,35.651265,0.8628,62.4234,-1.7777777777777777,6.0,161.88888888888889,0.0,91.83333333333333,10.0,1027.0,5.277777777777778,-2.7777777777777777,12.0,1.0,427.9014608764648,433.0057063802084,10.356771051627767,113.1518559728504,18.600583995183307,26.030869070688887,14.981320306460063,12.674584166208904,106.91998023986817,0.0
2021-12-19 19:20:00,1.0,14.0,22.1,21.1,4.0,4.483,35.81066,1.3833,62.46319999999999,-1.8888888888888888,6.0,162.44444444444446,0.0,91.66666666666667,10.0,1027.0,4.888888888888889,-2.888888888888889,12.0,1.0,432.91286506038966,439.3633490586555,11.26702786822777,107.36707084461796,18.584233786265056,26.087086858749387,15.13737142086029,12.645965205828348,111.55405026753745,0.0
2021-12-19 19:30:00,1.0,14.0,22.1,21.1,4.0,4.454,35.69513,1.2775,62.450900000000004,-2.0,6.0,163.0,0.0,91.5,10.0,1027.0,4.5,-3.0,12.0,1.0,431.4289486694336,439.9761802164714,10.36889252509101,112.52820996386856,18.558582146585323,26.12996524735359,15.24117232268813,12.580061630879419,109.55445935093078,0.0
2021-12-19 19:40:00,1.0,14.0,21.9,21.1,4.0,4.453,37.36431,1.3251000000000002,62.4159,-2.111111111111111,6.0,163.55555555555554,0.0,91.33333333333333,10.0,1027.0,4.111111111111111,-3.111111111111111,12.0,1.0,430.08067243904907,438.8235321536009,11.209581872810752,116.52619855675994,18.495025707880654,26.193548822402953,15.848906965255736,12.51811306476593,109.75318787892658,0.0
2021-12-19 19:50:00,1.0,13.9,21.7,21.1,3.9,4.484,36.34971,1.0864,62.35850000000001,-2.2222222222222223,6.0,164.11111111111111,0.0,91.16666666666667,10.0,1027.0,3.7222222222222223,-3.2222222222222223,12.0,1.0,427.4265109568629,436.3043161571985,11.378592194864305,107.5787517125189,18.46117595990499,26.257858889897665,15.857327051162718,12.435263655980428,113.7391772588094,0.0
2021-12-19 20:00:00,1.0,14.0,21.8,21.1,3.9,4.476,35.55308,0.9775,62.301300000000005,-2.333333333333333,6.0,164.66666666666666,0.0,91.0,10.0,1027.0,3.333333333333333,-3.333333333333333,12.0,1.0,428.624122482826,439.77044657389325,11.580386761002622,107.46216094388801,18.408600044573767,26.326569104167703,15.927993715927425,12.283647160206812,105.94787766127936,0.0
2021-12-19 20:10:00,1.0,13.9,21.7,21.0,4.0,4.489,35.810925,1.2604,62.334,-2.4444444444444446,6.0,165.22222222222223,0.0,90.83333333333333,10.0,1027.0,2.9444444444444446,-3.4444444444444446,12.0,1.0,434.28131144205724,440.0775277289029,11.346227983377748,107.43508882339393,18.359327510197957,26.413620773951216,16.132129381497702,12.121086036364236,111.00179437001546,0.0
2021-12-19 20:20:00,1.0,14.0,21.6,21.0,4.0,4.478,34.492554999999996,1.2195,62.2898,-2.5555555555555554,6.0,165.77777777777777,0.0,90.66666666666667,10.0,1027.0,2.5555555555555554,-3.5555555555555554,12.0,1.0,433.76802852937544,439.1393933105469,10.582789874696463,113.04456585792498,18.345182304382323,26.482043018341063,16.10403956572215,11.928689664204915,111.4789805094401,0.0
2021-12-19 20:30:00,1.0,13.9,21.4,21.0,4.0,4.471,33.016615,1.0739,62.3045,-2.6666666666666665,6.0,166.33333333333334,0.0,90.5,10.0,1027.0,2.166666666666667,-3.6666666666666665,12.0,1.0,431.2040368652344,440.2291977033944,10.018616877006272,109.67400029263254,18.331914244775717,26.5247475770099,15.412090768275288,11.715309393527145,111.53689362154168,0.0
2021-12-19 20:40:00,1.0,14.0,21.1,21.0,4.1,4.484,32.363605,1.0278,62.3226,-2.7777777777777777,6.0,166.88888888888889,0.0,90.33333333333333,10.0,1027.0,1.7777777777777777,-3.7777777777777777,12.0,1.0,432.81119051878477,443.1662198472297,9.845733626171693,109.29768987364689,18.319116198221842,26.563427778879806,15.106489534378051,11.518640608787537,108.70331214904786,0.0
2021-12-19 20:50:00,1.0,14.0,20.8,21.0,4.1,4.503,31.653135,0.9263,62.342600000000004,-2.888888888888889,6.0,167.44444444444446,0.0,90.16666666666667,10.0,1027.0,1.3888888888888884,-3.888888888888889,12.0,1.0,431.9534427897135,442.5780376285246,9.536901165940666,107.17661184386345,18.307347837652863,26.581496301747983,14.770431171999139,11.232103576498517,110.85244257630602,0.0
2021-12-19 21:00:00,1.0,14.0,20.6,21.0,4.1,4.497,31.14431,1.0249000000000001,62.411,-3.0,6.0,168.0,0.0,90.0,10.0,1027.0,1.0,-4.0,12.0,1.0,434.2041495873462,448.10980334753276,9.277085920161447,111.84240633150952,18.280215721130368,26.59711365063985,14.391515124638875,10.856850975354513,108.39918856302897,0.0
2021-12-19 21:10:00,1.0,13.9,20.4,21.0,4.0,4.496,31.061149999999998,1.041,62.4423,-2.9444444444444446,5.944444444444445,166.66666666666666,0.0,89.61111111111111,10.0,1027.0,1.1666666666666667,-4.055555555555555,11.88888888888889,1.0,435.7231064860026,442.84788747151697,9.628605316129782,107.68466379801433,18.24113054830476,26.619324623097135,14.480894718520386,10.508360576171658,108.478984732116,0.0
2021-12-19 21:20:00,1.0,13.9,20.2,21.0,4.0,4.491,31.37622,0.885,62.42229999999999,-2.888888888888889,5.888888888888889,165.33333333333334,0.0,89.22222222222223,10.0,1027.0,1.3333333333333335,-4.111111111111111,11.777777777777779,1.0,436.9016480334052,444.68561442758846,9.267646180169058,109.06143266192937,18.20791915651095,26.636898733882582,14.356921656333792,10.268836642739462,109.30539198665296,0.0
2021-12-19 21:30:00,1.0,13.9,20.1,21.0,3.9,4.517,30.6824,0.6719,62.3937,-2.8333333333333335,5.833333333333333,164.0,0.0,88.83333333333333,10.0,1027.0,1.5,-4.166666666666667,11.666666666666666,1.0,434.30043070475256,438.80823480715696,8.94511824637483,110.18984014866717,18.17565382639567,26.651381734212237,14.18853057384491,10.139408961931865,111.68081239064536,0.0
2021-12-19 21:40:00,1.0,13.8,19.9,21.0,3.8,4.504,30.607594999999996,0.6119,62.4153,-2.7777777777777777,5.777777777777778,162.66666666666666,0.0,88.44444444444444,10.0,1027.0,1.6666666666666667,-4.222222222222222,11.555555555555555,1.0,433.8361746391209,441.78066060384117,9.261568099765455,110.93476853343728,18.132836207966346,26.667288547774497,14.153723494885332,10.096873569730985,108.80422744535456,0.0
2021-12-19 21:50:00,1.0,13.8,19.8,21.0,3.7,4.522,30.94938,0.49169999999999997,62.467,-2.7222222222222223,5.722222222222222,161.33333333333334,0.0,88.05555555555556,10.0,1027.0,1.8333333333333335,-4.277777777777778,11.444444444444445,1.0,428.43764943440755,445.631986950403,9.853442197088468,106.91777590369102,18.07648561477661,26.70794096628825,13.918226553599037,10.062844239870708,113.88678265889487,0.0
2021-12-19 22:00:00,1.0,13.8,19.8,21.0,3.7,4.49,32.06832,0.9094,62.536500000000004,-2.6666666666666665,5.666666666666667,160.0,0.0,87.66666666666667,10.0,1027.0,2.0,-4.333333333333333,11.333333333333334,1.0,435.4199709556842,445.6683301798503,9.25874200139342,113.08465785118146,18.0678521041008,26.745489285140387,14.303477817389924,10.027421627933697,108.80303230220989,0.0
