,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-19 22:10:00,1.0,13.8,19.9,21.0,3.7,4.491,32.09643,0.9267,62.5225,-2.611111111111111,5.611111111111111,158.66666666666666,0.0,87.27777777777777,10.0,1027.0,2.166666666666667,-4.388888888888889,11.222222222222221,1.0,434.03995188395186,442.81754032529636,9.268118917928579,111.30060870305292,18.04054186820984,26.76948033332825,14.275535098711648,10.007533941268921,111.7690748723348,0.0
2021-12-19 22:20:00,1.0,13.8,20.0,21.0,3.7,4.527,32.047665,0.8292999999999999,62.4653,-2.5555555555555554,5.555555555555555,157.33333333333334,0.0,86.88888888888889,10.0,1027.0,2.3333333333333335,-4.444444444444445,11.11111111111111,1.0,437.2886405681741,440.0072758361115,9.524722763104627,107.46643616929566,17.99825150635283,26.8049920704944,14.434000039612505,9.98462630716421,110.74347711056639,0.0
2021-12-19 22:30:00,1.0,13.8,20.3,21.0,3.6,4.503,30.214954999999996,0.6066,62.4495,-2.5,5.5,156.0,0.0,86.5,10.0,1027.0,2.5,-4.5,11.0,1.0,438.193110148112,439.34581359863284,9.859277452829868,108.74943731081687,18.008525196711222,26.829901965459193,14.357505249977113,9.968509775797525,110.10079800923666,0.0
2021-12-19 22:40:00,1.0,13.7,20.5,21.0,3.6,4.479,30.443045,0.8471,62.4588,-2.4444444444444446,5.444444444444445,154.66666666666666,0.0,86.11111111111111,10.0,1027.0,2.666666666666667,-4.555555555555555,10.88888888888889,1.0,439.3607322079012,439.2381767992041,9.251770031304009,111.04087161694542,17.958469942707126,26.844023812126977,14.493380886067104,9.979785875438969,106.01076136249608,0.0
2021-12-19 22:50:00,1.0,13.8,20.9,21.0,3.6,4.503,29.146904999999997,0.8370000000000001,62.4995,-2.388888888888889,5.388888888888889,153.33333333333334,0.0,85.72222222222223,10.0,1027.0,2.8333333333333335,-4.611111111111111,10.777777777777779,1.0,437.1633042399088,435.42898400668446,8.923683643812513,113.6020611938649,17.909030014673867,26.87337533315023,13.82971224943797,9.984310833613078,107.45126455942791,0.0
2021-12-19 23:00:00,1.0,13.8,21.2,21.0,3.6,4.5,29.210135,0.5607,62.4923,-2.3333333333333335,5.333333333333333,152.0,0.0,85.33333333333333,10.0,1027.0,3.0,-4.666666666666667,10.666666666666666,1.0,434.7914351224351,433.622094989645,9.038337307946156,110.11657231045308,17.877906329753035,26.896324438321386,13.655158988526987,10.003582264824775,111.94247655017227,0.0
2021-12-19 23:10:00,1.0,13.8,21.5,21.0,3.6,4.495,29.829715,0.39980000000000004,62.4751,-2.2777777777777777,5.277777777777778,150.66666666666666,0.0,84.94444444444444,10.0,1027.0,3.166666666666667,-4.722222222222222,10.555555555555555,1.0,433.36699279785154,434.9418235270183,9.108913334264594,107.43206471847274,17.85028679513662,26.92159975062656,14.022159096669341,10.036649367014567,110.43939836599058,0.0
2021-12-19 23:20:00,1.0,13.8,21.9,21.0,3.6,4.504,33.570280000000004,0.33599999999999997,62.5278,-2.2222222222222223,5.222222222222222,149.33333333333334,0.0,84.55555555555556,10.0,1027.0,3.3333333333333335,-4.777777777777778,10.444444444444445,1.0,432.9497436102505,437.8225498243311,8.958593154627051,110.34704903166173,17.827420285542807,26.935325978597007,14.363159748713176,10.018936266899109,111.51735867818198,0.0
2021-12-19 23:30:00,1.0,13.8,22.0,21.0,3.6,4.48,36.213595,0.5923999999999999,62.5794,-2.166666666666667,5.166666666666667,148.0,0.0,84.16666666666667,10.0,1027.0,3.5,-4.833333333333333,10.333333333333334,1.0,428.444921061198,437.0295121747598,10.43007809690163,113.05836707702466,17.815583630416352,26.925910231218502,15.225253369821667,9.983645038416157,108.34202755922652,0.0
2021-12-19 23:40:00,1.0,13.7,22.1,21.0,3.6,4.496,38.52679,0.42300000000000004,62.5253,-2.111111111111111,5.111111111111111,146.66666666666666,0.0,83.77777777777777,10.0,1027.0,3.666666666666667,-4.888888888888889,10.222222222222221,1.0,424.90449149646986,435.104912109375,12.13832477052333,109.97834116660943,17.785618121152545,26.927899038347146,16.26069565832278,10.009995254392678,110.07380311610336,0.0
2021-12-19 23:50:00,1.0,13.8,22.2,21.0,3.6,4.49,36.986509999999996,0.2037,62.4773,-2.0555555555555554,5.055555555555555,145.33333333333334,0.0,83.38888888888889,10.0,1027.0,3.8333333333333335,-4.944444444444445,10.11111111111111,1.0,429.4465381876627,431.23133245709295,11.94126840402851,108.9127244082952,17.79442306836446,26.91135653495789,16.723307644526166,10.1656765238444,111.05139481862386,0.0
2021-12-20 00:00:00,1.0,13.7,22.0,21.0,3.5,4.5,35.647585,0.0268,62.503099999999996,-2.0,5.0,144.0,0.0,83.0,10.0,1027.0,4.0,-5.0,10.0,1.0,432.28103207292236,430.51546997070307,11.843572448633484,109.60586104290633,17.774807854830208,26.875258060067388,16.85464671733016,10.31007992068253,109.76715671409995,0.0
2021-12-20 00:10:00,1.0,13.7,21.9,21.0,3.5,4.494,31.509320000000002,-0.09040000000000001,62.5346,-2.0555555555555554,5.0,142.88888888888889,0.0,83.11111111111111,10.0,1027.0,4.777777777777778,-5.0,10.055555555555555,1.0,438.4252680460612,425.15384705642174,11.378808347869054,108.19660055192851,17.757393805832514,26.813195542588744,16.373639763142428,10.50574449215905,107.8945264835681,0.0
2021-12-20 00:20:00,1.0,13.7,21.7,21.0,3.4,4.504,28.673035,-0.1463,62.55839999999999,-2.111111111111111,5.0,141.77777777777777,0.0,83.22222222222223,10.0,1027.0,5.555555555555555,-5.0,10.11111111111111,1.0,438.0824379370679,431.0109033097892,10.646671663300465,107.54294015571895,17.755252847671507,26.725866909027097,15.721858838399251,10.64452641805013,110.15417526245116,0.0
2021-12-20 00:30:00,1.0,13.7,21.4,21.0,3.6,4.488,26.197854999999997,-0.23700000000000002,62.5862,-2.1666666666666665,5.0,140.66666666666666,0.0,83.33333333333333,10.0,1027.0,6.333333333333334,-5.0,10.166666666666666,1.0,437.97721747738194,435.5711749267578,9.724045227476433,109.01011546657583,17.734142437142843,26.6406515786338,14.332987667746462,10.51845701880374,110.16927685279632,0.0
2021-12-20 00:40:00,1.0,13.7,21.2,20.9,3.6,4.503,24.627850000000002,-0.2638,62.621900000000004,-2.2222222222222223,5.0,139.55555555555554,0.0,83.44444444444444,10.0,1027.0,7.111111111111111,-5.0,10.222222222222221,1.0,440.8407675802297,435.2974354430451,9.10317198179536,108.608660137586,17.709700653755057,26.563040398204397,13.443171509322474,10.28422353749895,107.02300007103527,0.0
2021-12-20 00:50:00,1.0,13.7,20.8,21.0,3.5,4.473,23.327985,-0.22890000000000002,62.6331,-2.2777777777777777,5.0,138.44444444444446,0.0,83.55555555555556,10.0,1027.0,7.888888888888889,-5.0,10.277777777777779,1.0,437.06137135823565,431.9924162625718,8.440885354287207,109.00818502264508,17.691400600584213,26.49305828978113,12.752058534703012,10.1248654228954,114.47336987640897,0.0
2021-12-20 01:00:00,1.0,13.7,20.6,21.0,3.5,4.478,23.122465,-0.2621,62.681,-2.3333333333333335,5.0,137.33333333333334,0.0,83.66666666666667,10.0,1027.0,8.666666666666668,-5.0,10.333333333333334,1.0,435.5360025761045,438.0962479654948,8.06499639221504,108.59125512009959,17.660623054504395,26.418388223648073,12.217340346972147,10.01519966284434,105.77487548828125,0.0
2021-12-20 01:10:00,1.0,13.6,20.3,21.0,3.3,4.492,23.601465,-0.2624,62.6973,-2.388888888888889,5.0,136.22222222222223,0.0,83.77777777777777,10.0,1027.0,9.444444444444445,-5.0,10.38888888888889,1.0,433.28749684651694,437.87679176067485,8.137159099915607,110.22345321806138,17.611216459004893,26.384952989567473,11.864825607989468,9.99539835684717,111.84322923584845,0.0
2021-12-20 01:20:00,1.0,13.5,20.0,20.9,3.2,4.491,24.078129999999998,-0.1528,62.73780000000001,-2.4444444444444446,5.0,135.11111111111111,0.0,83.88888888888889,10.0,1027.0,10.222222222222221,-5.0,10.444444444444445,1.0,433.8372078906531,434.44318491617844,8.025209017594655,112.1606982148165,17.5860136081674,26.371190313296133,11.338524679113917,10.006562175993192,109.81223614557989,0.0
2021-12-20 01:30:00,1.0,13.5,19.7,20.9,3.1,4.489,23.775105,-0.06570000000000001,62.724199999999996,-2.5,5.0,134.0,0.0,84.0,10.0,1027.0,11.0,-5.0,10.5,1.0,435.4641175333659,433.55252539623746,8.289861147686587,111.80069974026438,17.572294816970825,26.364816246032717,11.25383778889974,10.019528042475383,106.23552410125733,0.0
2021-12-20 01:40:00,1.0,13.5,19.7,20.9,3.1,4.493,22.07542,-0.08149999999999999,62.685900000000004,-2.5555555555555554,5.0,132.88888888888889,0.0,84.11111111111111,10.0,1027.0,11.777777777777779,-5.0,10.555555555555555,1.0,437.1467085704584,430.77151084812215,7.607119186894368,110.47077347362108,17.52440829751182,26.365322575434455,11.010351224322777,10.003235659868704,113.38814261657369,0.0
2021-12-20 01:50:00,1.0,13.5,19.8,20.9,3.1,4.492,20.477745,-0.1476,62.679700000000004,-2.611111111111111,5.0,131.77777777777777,0.0,84.22222222222223,10.0,1027.0,12.555555555555555,-5.0,10.61111111111111,1.0,437.29508424254675,431.6383828735352,7.548674155992304,110.37286922713459,17.474756275812787,26.36212272644043,10.583568094571431,9.922857001622518,110.02815502166747,0.0
2021-12-20 02:00:00,1.0,13.4,19.9,20.9,2.9,4.512,20.036234999999998,-0.1068,62.6561,-2.6666666666666665,5.0,130.66666666666666,0.0,84.33333333333333,10.0,1027.0,13.333333333333334,-5.0,10.666666666666666,1.0,436.6655377618198,431.7256534830729,7.4731425755980325,108.83031740005408,17.408952747441955,26.359330457698157,10.270795437872072,9.927985300640604,105.65269846986243,0.0
2021-12-20 02:10:00,1.0,13.5,20.3,20.9,3.0,4.495,18.34991,-0.1127,62.623900000000006,-2.7222222222222223,5.0,129.55555555555554,0.0,84.44444444444444,10.0,1027.0,14.11111111111111,-5.0,10.722222222222221,1.0,439.0526060994466,433.5420381673177,7.278763913690708,109.49639077719996,17.35315114258373,26.364482090567464,9.884025262520138,9.9514611739358,113.81951551426603,0.0
2021-12-20 02:20:00,1.0,13.4,20.6,20.9,3.0,4.468,17.86171,-0.0824,62.606100000000005,-2.7777777777777777,5.0,128.44444444444446,0.0,84.55555555555556,10.0,1027.0,14.88888888888889,-5.0,10.777777777777779,1.0,441.1109083750056,429.0644376662682,6.750268983611953,111.49021605389267,17.33462094306946,26.347785472869873,9.502392880121867,9.865294218063354,107.17979943593343,0.0
2021-12-20 02:30:00,1.0,13.4,21.1,20.9,3.0,4.469,17.40499,-0.0916,62.5749,-2.833333333333333,5.0,127.33333333333334,0.0,84.66666666666667,10.0,1027.0,15.666666666666666,-5.0,10.833333333333334,1.0,442.1665184529623,433.0701998199814,6.696466799671367,110.76143742728368,17.31322366030203,26.310690963120113,9.175133299665935,9.7707959548767,113.8045924164077,0.0
2021-12-20 02:40:00,1.0,13.5,21.5,20.9,3.1,4.481,17.38139,-0.0477,62.569399999999995,-2.888888888888889,5.0,126.22222222222223,0.0,84.77777777777777,10.0,1027.0,16.444444444444443,-5.0,10.88888888888889,1.0,439.84408848203464,435.26840616861983,6.727268501715471,111.36796271027818,17.29694397608439,26.26299072901408,9.016598292986552,9.79921896457672,103.60709730784099,0.0
2021-12-20 02:50:00,1.0,13.5,21.8,20.9,3.1,4.479,17.927225,-0.053700000000000005,62.5646,-2.9444444444444446,5.0,125.11111111111111,0.0,84.88888888888889,10.0,1027.0,17.22222222222222,-5.0,10.944444444444445,1.0,444.6197766113281,435.9519446712801,6.8048022212820545,109.48839613122455,17.269866936193345,26.23450213540072,8.608978616733335,9.883533250652466,113.65246547720525,0.0
2021-12-20 03:00:00,1.0,13.6,22.1,20.9,3.3,4.477,18.392305,-0.1214,62.668499999999995,-3.0,5.0,124.0,0.0,85.0,10.0,1027.0,18.0,-5.0,11.0,1.0,446.90181306334745,431.4036494954427,6.8973768755271605,110.740676283109,17.251422815322876,26.208542105356848,8.702390704949696,9.891818747520448,110.04815752665202,0.0
2021-12-20 03:10:00,1.0,13.7,22.2,20.9,3.5,4.471,18.28152,-0.09459999999999999,63.147000000000006,-3.0,5.0,123.22222222222223,0.0,85.22222222222223,10.0,1026.9444444444443,17.333333333333332,-5.0,10.944444444444445,1.0555555555555556,441.89783415344937,433.8657532966,6.806362470853126,112.64429355901514,17.250256861993822,26.18119581184818,8.732619929017321,9.81573920239163,113.75265646401098,0.0
2021-12-20 03:20:00,1.0,13.6,22.1,20.9,3.4,4.493,18.55422,-0.1156,63.3793,-3.0,5.0,122.44444444444444,0.0,85.44444444444444,10.0,1026.888888888889,16.666666666666668,-5.0,10.88888888888889,1.1111111111111112,439.63735225633644,439.75702033733506,7.15807360003897,110.45764607273254,17.230023576930417,26.142717236287176,9.151929160942466,9.74504512894625,111.9655738737893,0.0
2021-12-20 03:30:00,1.0,13.6,22.0,20.9,3.4,4.498,19.567655,-0.0358,63.496500000000005,-3.0,5.0,121.66666666666667,0.0,85.66666666666667,10.0,1026.8333333333333,16.0,-5.0,10.833333333333334,1.1666666666666667,438.11605606956044,441.7637166025447,7.424187718717391,110.00589193441101,17.221579761505126,26.13330244064331,9.14055549065272,9.712281634012857,112.56524691263834,0.0
2021-12-20 03:40:00,1.0,13.5,21.8,20.9,3.2,4.482,19.037595,-0.1119,63.5115,-3.0,5.0,120.88888888888889,0.0,85.88888888888889,10.0,1026.7777777777778,15.333333333333332,-5.0,10.777777777777779,1.2222222222222223,441.59445393880213,437.2819434119915,7.417152967789752,112.24905852150782,17.199602524816655,26.148687990533432,9.509561550172709,9.728807483797018,107.25872982779465,0.0
2021-12-20 03:50:00,1.0,13.6,21.5,20.9,3.3,4.497,21.348435000000002,-0.0985,63.5453,-3.0,5.0,120.11111111111111,0.0,86.11111111111111,10.0,1026.7222222222222,14.666666666666666,-5.0,10.722222222222221,1.2777777777777777,438.13500598775926,436.8293833414714,7.51032110936224,110.85088447204416,17.155979708655405,26.173292732508166,9.944664114127725,9.811809178503221,114.23526075654111,0.0
2021-12-20 04:00:00,1.0,13.6,21.2,20.9,3.3,4.499,23.13953,-0.0745,63.6345,-3.0,5.0,119.33333333333333,0.0,86.33333333333333,10.0,1026.6666666666667,14.0,-5.0,10.666666666666666,1.3333333333333333,436.9512262980144,432.97896291097004,8.094992090497312,111.68260443477307,17.13903704961141,26.227545445760093,10.276030785242716,9.900006486574808,106.66808513641358,0.0
2021-12-20 04:10:00,1.0,13.7,21.0,20.9,3.5,4.485,24.497629999999997,-0.029699999999999997,63.6558,-3.0,5.0,118.55555555555556,0.0,86.55555555555556,10.0,1026.611111111111,13.333333333333332,-5.0,10.61111111111111,1.3888888888888888,440.32820114311136,435.9590807088216,8.665759886483015,109.85865635176837,17.09489945519442,26.306235636964356,10.535945071150355,9.95154650399914,111.0627927290922,0.0
2021-12-20 04:20:00,1.0,13.7,20.7,20.9,3.5,4.496,25.00548,-0.0268,63.66799999999999,-3.0,5.0,117.77777777777777,0.0,86.77777777777777,10.0,1026.5555555555557,12.666666666666666,-5.0,10.555555555555555,1.4444444444444444,441.3283868408204,427.9911434445436,8.727703736582718,111.38117821407857,17.063370632397927,26.400959790170532,11.244268807610549,9.975562187992248,110.22689173531398,0.0
2021-12-20 04:30:00,1.0,13.7,20.4,20.9,3.6,4.491,28.15595,0.1538,63.6666,-3.0,5.0,117.0,0.0,87.0,10.0,1026.5,12.0,-5.0,10.5,1.5,439.25269422158425,433.6755177089146,9.379382839081652,112.91883149464925,17.030864957173666,26.48969420433044,12.22167645295461,10.005112924575805,107.67357020060221,0.0
2021-12-20 04:40:00,1.0,13.6,20.1,20.9,3.4,4.485,28.218615,0.47620000000000007,63.665200000000006,-3.0,5.0,116.22222222222223,0.0,87.22222222222223,10.0,1026.4444444444443,11.333333333333332,-5.0,10.444444444444445,1.5555555555555556,443.5547560628255,433.36596028645835,9.887296516423845,110.32284895255741,16.992251902327023,26.575612253199864,12.755142807421711,10.020692905005763,107.60391496863069,0.0
2021-12-20 04:50:00,1.0,13.5,19.9,20.9,3.3,4.493,28.294185,0.2848,63.6878,-3.0,5.0,115.44444444444444,0.0,87.44444444444444,10.0,1026.388888888889,10.666666666666666,-5.0,10.38888888888889,1.6111111111111112,447.96342409331226,437.9040136823983,9.866578402896385,111.91639456732798,16.99443507900346,26.647275908841927,13.314190729539948,10.030044569699779,110.95722306526314,0.0
2021-12-20 05:00:00,1.0,13.6,19.8,20.9,3.4,4.483,28.730964999999998,0.0868,63.3831,-3.0,5.0,114.66666666666667,0.0,87.66666666666667,10.0,1026.3333333333333,10.0,-5.0,10.333333333333334,1.6666666666666665,442.67485666910807,440.6204033406576,9.956581282184624,109.8462959709814,16.962756275457178,26.695691916848308,13.966023801086987,10.024264040963123,107.51448716697045,0.0
2021-12-20 05:10:00,1.0,13.6,19.7,20.9,3.3,4.485,29.389015,0.094,62.91179999999999,-3.0,5.0,113.88888888888889,0.0,87.88888888888889,10.0,1026.2777777777778,9.333333333333332,-5.0,10.277777777777779,1.7222222222222223,444.6849785464934,437.6683475608387,10.486046021456099,110.9231617939405,16.902227449363235,26.78584827913403,14.528770213746757,10.038033614643549,112.04381981973594,0.0
2021-12-20 05:20:00,1.0,13.6,19.9,20.9,3.3,4.485,26.468310000000002,0.0319,62.694,-3.0,5.0,113.11111111111111,0.0,88.11111111111111,10.0,1026.2222222222222,8.666666666666666,-5.0,10.222222222222221,1.7777777777777777,446.95750508626304,442.0268874104818,9.859743303121146,109.47194927258678,16.8880229371281,26.871793186327828,14.055502336981608,9.922264170027049,251.13880754222978,0.0
2021-12-20 05:30:00,1.0,13.5,20.2,20.9,3.2,4.474,27.010424999999998,-0.029199999999999997,62.607600000000005,-3.0,5.0,112.33333333333333,0.0,88.33333333333333,10.0,1026.1666666666667,8.0,-5.0,10.166666666666666,1.8333333333333333,442.2652546814667,439.6658826841157,9.633165685524375,110.5745412595932,16.85948654654336,26.945256498196706,14.488918190622062,9.343161278929413,235.56688412984212,0.0
2021-12-20 05:40:00,1.0,13.5,20.5,20.8,3.3,4.492,26.09794,-0.1145,62.5817,-3.0,5.0,111.55555555555556,0.0,88.55555555555556,10.0,1026.111111111111,7.333333333333332,-5.0,10.11111111111111,1.8888888888888888,447.4417192586263,446.7601380411784,9.523735614119277,110.36302642003291,16.851711451320323,26.97761402194783,14.301993418575005,8.952361190521112,186.46525201786707,0.0
2021-12-20 05:50:00,1.0,13.5,20.9,20.9,3.3,4.493,27.59477,-0.1515,62.5936,-3.0,5.0,110.77777777777777,0.0,88.77777777777777,10.0,1026.0555555555557,6.666666666666666,-5.0,10.055555555555555,1.9444444444444444,440.6599074966606,443.3966768286694,9.375610032539583,113.78461342396709,16.86477200335702,26.954668842951456,14.082173903837042,8.768656274154361,145.5484018403393,0.0
2021-12-20 06:00:00,1.0,13.5,21.2,20.8,3.2,4.517,28.68162,-0.131,62.718999999999994,-3.0,5.0,110.0,0.0,89.0,10.0,1026.0,6.0,-5.0,10.0,2.0,439.4101764933268,437.7030556163569,9.661797151861892,133.82652963778395,16.859483167788405,26.926378559015564,14.577014758627294,8.816099160700869,115.91510138042902,0.0
2021-12-20 06:10:00,1.0,13.6,20.8,20.9,3.4,4.502,28.53557,-0.1654,63.153200000000005,-2.9444444444444446,5.055555555555555,109.05555555555556,0.0,88.83333333333333,10.0,1026.0555555555557,6.722222222222222,-4.944444444444445,10.11111111111111,2.0,444.6727287380175,437.30360727945964,9.860446203468884,135.74281529938435,16.850251842434126,26.90736152384914,14.45844594554039,9.057635338508478,109.7197017102861,0.0
2021-12-20 06:20:00,1.0,13.6,20.5,20.9,3.3,4.495,27.683605,-0.16899999999999998,63.4177,-2.888888888888889,5.111111111111111,108.11111111111111,0.0,88.66666666666667,10.0,1026.111111111111,7.444444444444445,-4.888888888888889,10.222222222222221,2.0,445.66632670084635,441.0475916825218,9.7103303767867,135.47663622495145,16.850161612289774,26.90749141213584,14.357400834654683,9.383955175836208,106.22220399134576,0.0
2021-12-20 06:30:00,1.0,13.5,20.8,20.9,3.1,4.454,24.972005,-0.1555,63.603899999999996,-2.8333333333333335,5.166666666666667,107.16666666666667,0.0,88.5,10.0,1026.1666666666667,8.166666666666666,-4.833333333333333,10.333333333333334,2.0,444.8621090382543,438.61935516357426,9.235150129485266,353.8874531339656,16.904771445592242,26.849245704015097,13.651810250282287,9.648243594169617,98.77692077636718,0.0
2021-12-20 06:40:00,1.0,13.6,20.9,20.9,3.2,4.445,21.299985,-0.0595,63.5994,-2.7777777777777777,5.222222222222222,106.22222222222223,0.0,88.33333333333333,10.0,1026.2222222222222,8.88888888888889,-4.777777777777778,10.444444444444445,2.0,451.6459931437174,440.2807043913041,8.637832657779004,328.5439011068398,16.922583783198213,26.718771874109905,12.700583107026958,9.819050006839515,106.65495874027746,0.0
2021-12-20 06:50:00,1.0,13.5,20.9,20.9,3.1,4.455,21.467045,0.2813,63.6311,-2.7222222222222223,5.277777777777778,105.27777777777777,0.0,88.16666666666667,10.0,1026.2777777777778,9.61111111111111,-4.722222222222222,10.555555555555555,2.0,449.6453918141332,429.7392058273842,8.157779248420802,253.24829656568627,16.908002835182145,26.607739170042134,12.657162691348017,9.890574786918986,105.99897576003426,0.0
2021-12-20 07:00:00,1.0,13.7,21.1,20.9,3.5,4.476,22.988175000000002,0.1627,63.62480000000001,-2.6666666666666665,5.333333333333333,104.33333333333333,0.0,88.0,10.0,1026.3333333333333,10.333333333333332,-4.666666666666667,10.666666666666666,2.0,453.9529354858399,428.39660186767577,7.97309203212544,280.74090147330935,16.92004695892334,26.51802813529968,12.246656675338745,9.934312694867454,106.95333281199139,0.0
2021-12-20 07:10:00,1.0,13.6,21.2,21.0,3.2,4.438,20.753104999999998,0.2911,63.6348,-2.611111111111111,5.388888888888889,103.38888888888889,0.0,87.83333333333333,10.0,1026.388888888889,11.055555555555555,-4.611111111111111,10.777777777777779,2.0,455.1097583077968,429.3829643617827,7.924650609304676,2283.9608768113994,16.951807995004167,26.445524871255042,12.246340533245755,9.966319999479305,107.63379180498717,0.0
2021-12-20 07:20:00,1.0,13.5,21.4,21.0,3.0,4.432,20.228435,0.3821,63.6203,-2.5555555555555554,5.444444444444445,102.44444444444444,0.0,87.66666666666667,10.0,1026.4444444444443,11.777777777777779,-4.555555555555555,10.88888888888889,2.0,457.98297210693363,428.5229333496094,7.43914886698211,1936.3062532965882,16.945601669408507,26.37154855388706,11.461808912363429,9.973776717428434,105.50298434004272,0.0
2021-12-20 07:30:00,1.0,13.6,21.7,21.1,3.1,4.445,19.884149999999998,0.4995,63.6133,-2.5,5.5,101.5,0.0,87.5,10.0,1026.5,12.5,-4.5,11.0,2.0,463.5958290222869,426.3121484164534,7.74107405455099,1542.3391152695478,16.963604326248166,26.31652200380961,11.22895976384481,9.97126453558604,102.94216346740723,0.0
2021-12-20 07:40:00,1.0,13.8,21.8,21.1,3.3,4.453,18.679365,0.3608,63.5302,-2.4444444444444446,5.555555555555555,100.55555555555556,0.0,87.33333333333333,10.0,1026.5555555555557,13.222222222222221,-4.444444444444445,11.11111111111111,2.0,492.6145871988932,428.3324931668687,7.158994133122223,1253.334401396843,16.963090389434903,26.266929478402865,10.57140979036773,9.98527325094083,112.10306618038544,0.0
2021-12-20 07:50:00,1.0,13.9,22.0,21.2,3.5,4.47,17.62377,0.48460000000000003,63.5096,-2.388888888888889,5.611111111111111,99.61111111111111,0.0,87.16666666666667,10.0,1026.611111111111,13.944444444444445,-4.388888888888889,11.222222222222221,2.0,509.37548714824106,433.5713572184245,6.979985854881631,892.0680191419353,16.943424669093332,26.259358478481488,10.12362872301522,9.990733487619519,115.08003099495409,0.0
2021-12-20 08:00:00,1.0,13.8,21.9,21.3,3.3,4.447,18.065295,0.7388,63.342200000000005,-2.3333333333333335,5.666666666666667,98.66666666666667,0.0,87.0,10.0,1026.6666666666667,14.666666666666666,-4.333333333333333,11.333333333333334,2.0,508.7235681152344,425.92688615820873,6.54436295741022,654.4856024445787,16.952428244897874,26.275335872025142,9.808706775627567,9.954376646111914,108.43747600727836,0.0
2021-12-20 08:10:00,1.0,14.0,22.2,21.3,3.7,4.454,18.624164999999998,0.7463,62.8144,-2.2777777777777777,5.722222222222222,97.72222222222223,0.0,86.83333333333333,10.0,1026.7222222222222,15.38888888888889,-4.277777777777778,11.444444444444445,2.0,496.4496107991537,419.13049163818357,6.82238258608317,445.50152562459306,17.012173172632853,26.257289826075237,9.478611742655435,9.848675731023153,107.87430305480957,0.0
2021-12-20 08:20:00,1.0,13.9,22.4,21.3,3.5,4.451,19.04509,0.99,62.5681,-2.2222222222222223,5.777777777777778,96.77777777777777,0.0,86.66666666666667,10.0,1026.7777777777778,16.11111111111111,-4.222222222222222,11.555555555555555,2.0,492.9139852028331,420.5869277322703,6.250589525699615,321.1182936337574,17.042981457629445,26.224294535157373,9.75950469453456,9.816831578858155,104.11302708189366,0.0
2021-12-20 08:30:00,1.0,13.9,22.0,21.4,3.5,4.452,19.065735,1.0975,62.8971,-2.166666666666667,5.833333333333333,95.83333333333333,0.0,86.5,10.0,1026.8333333333333,16.833333333333336,-4.166666666666667,11.666666666666666,2.0,483.396505596994,418.26965148925785,6.369179308347109,640.5459464113053,17.058656761471163,26.202912615975418,9.519125186871673,9.88855444891978,114.7843350926631,0.0
2021-12-20 08:40:00,1.0,14.1,21.9,21.4,3.8,4.478,20.354239999999997,1.0852,63.0545,-2.111111111111111,5.888888888888889,94.88888888888889,0.0,86.33333333333333,10.0,1026.888888888889,17.555555555555557,-4.111111111111111,11.777777777777779,2.0,479.18714904785156,417.9037509821749,6.695923279368945,721.9897046519134,17.1245136001824,26.196498149236042,9.702066428405416,9.937229115302953,105.77333577667926,0.0
2021-12-20 08:50:00,1.0,14.2,21.8,21.5,3.9,4.471,20.859635,1.2256,63.104600000000005,-2.0555555555555554,5.944444444444445,93.94444444444444,0.0,86.16666666666667,10.0,1026.9444444444443,18.27777777777778,-4.055555555555555,11.88888888888889,2.0,473.66800484843645,416.77984598795575,7.083841035258298,631.5367074757377,17.185038348052462,26.182757340339617,9.779195520972127,9.968867347038397,109.25673753124173,0.0
2021-12-20 09:00:00,1.0,14.4,21.8,21.6,4.3,4.483,21.10124,1.0906,63.0976,-2.0,6.0,93.0,0.0,86.0,10.0,1027.0,19.0,-4.0,12.0,2.0,475.70816843668615,421.2503267731064,7.614100331047834,629.7058597120727,17.236414937973024,26.16792157173157,9.854108689626058,9.990829714139302,115.44923185984294,0.0
2021-12-20 09:10:00,1.0,14.3,21.8,21.6,4.0,4.471,21.336930000000002,0.9006000000000001,62.9962,-1.7777777777777777,6.166666666666667,91.05555555555556,0.0,85.27777777777777,10.0,1026.888888888889,18.5,-3.888888888888889,11.944444444444445,2.0,473.9090398924378,417.9414681901603,7.408424274409557,471.64583281436205,17.287945795328604,26.154729805208195,10.175928129745742,10.005020836113536,108.80323121992208,0.0
2021-12-20 09:20:00,1.0,14.3,21.6,21.6,4.0,4.476,21.606405000000002,1.1827999999999999,63.0774,-1.5555555555555556,6.333333333333333,89.11111111111111,0.0,84.55555555555556,10.0,1026.7777777777778,18.0,-3.7777777777777777,11.88888888888889,2.0,472.63322875976564,422.36152903238934,7.016444754721755,338.72884446311133,17.373522895177206,26.13080840110779,10.26113375345866,10.040819894472758,113.69114106496174,0.0
2021-12-20 09:30:00,1.0,14.3,21.9,21.6,4.1,4.481,21.86537,1.8887999999999998,63.166,-1.3333333333333335,6.5,87.16666666666667,0.0,83.83333333333333,10.0,1026.6666666666667,17.5,-3.6666666666666665,11.833333333333334,2.0,478.69547266116086,424.0438682503536,7.248459513470278,281.4445499277923,17.497650757644134,26.09133700203761,10.198837423432344,10.054285939588386,133.3658414707076,0.0
2021-12-20 09:40:00,1.0,14.4,22.0,21.7,4.1,4.468,20.906705,1.7139,62.8491,-1.1111111111111112,6.666666666666667,85.22222222222223,0.0,83.11111111111111,10.0,1026.5555555555557,17.0,-3.5555555555555554,11.777777777777779,2.0,487.8974035644531,439.2877978515626,6.931873629483799,218.04606697384247,17.63201804452023,26.064728048076738,9.680515837911832,9.971913648405991,418.69394047106726,0.0
2021-12-20 09:50:00,1.0,14.4,22.1,21.7,4.3,4.467,20.296664999999997,1.592,62.6167,-0.8888888888888888,6.833333333333333,83.27777777777777,0.0,82.38888888888889,10.0,1026.4444444444443,16.5,-3.4444444444444446,11.722222222222221,2.0,491.86909910004715,536.5220559306529,7.181077833727929,188.60862954134322,17.760305159886677,26.31840719540914,9.908157116572061,7.999430069128673,911.9011962890625,0.0
2021-12-20 10:00:00,1.0,14.5,22.2,21.7,4.3,4.463,19.954025,2.1909,62.8599,-0.6666666666666667,7.0,81.33333333333333,0.0,81.66666666666667,10.0,1026.3333333333333,16.0,-3.3333333333333335,11.666666666666666,2.0,491.9483182779948,545.7519932819234,7.421424222719871,156.62070291508388,17.917761501915713,26.633275917074776,9.348949367474702,5.308658674477184,676.5305673890194,0.0
2021-12-20 10:10:00,1.0,14.5,22.0,21.8,4.2,4.47,19.851835,2.3326000000000002,62.5778,-0.4444444444444444,7.166666666666667,79.38888888888889,0.0,80.94444444444444,10.0,1026.2222222222222,15.5,-3.2222222222222223,11.61111111111111,2.0,485.56158924322017,513.3999406941732,7.31885372311382,159.20955696105958,18.091424242601555,26.576648735649844,9.724754373852143,4.084228794170638,506.151889225157,0.0
2021-12-20 10:20:00,1.0,14.6,22.0,21.8,4.5,4.461,18.517519999999998,2.2706,62.264300000000006,-0.22222222222222232,7.333333333333334,77.44444444444444,0.0,80.22222222222223,10.0,1026.111111111111,15.0,-3.111111111111111,11.555555555555555,2.0,479.3926094563802,494.70969267746494,7.303289409828724,194.40267579116392,18.241124875558974,26.337569850986284,9.35975351993647,3.594843306851252,398.22693936105503,0.0
2021-12-20 10:30:00,1.0,14.6,22.1,21.8,4.4,4.458,18.828165000000002,2.6879999999999997,62.2044,0.0,7.5,75.5,0.0,79.5,10.0,1026.0,14.5,-3.0,11.5,2.0,484.17031407849544,480.68873667399083,7.171432579021669,252.07062530819303,18.40797085762024,26.096132818857832,9.439291927019756,3.386479188203812,320.1886157226562,0.0
2021-12-20 10:40:00,1.0,14.7,22.1,21.9,4.6,4.458,18.816045,2.6409,61.8778,0.22222222222222232,7.666666666666667,73.55555555555556,0.0,78.77777777777777,10.0,1025.888888888889,14.0,-2.888888888888889,11.444444444444445,2.0,544.6854713948567,513.4847104302768,6.966014892529633,425.58129672206724,18.62052427916877,26.067487309504365,9.330553164805396,3.401572414778047,290.54676987384,0.0
2021-12-20 10:50:00,1.0,14.7,21.9,21.9,4.6,4.455,18.544729999999998,2.5543,61.787699999999994,0.4444444444444442,7.833333333333334,71.61111111111111,0.0,78.05555555555556,10.0,1025.7777777777778,13.5,-2.7777777777777777,11.38888888888889,2.0,616.2753972687118,560.1386446827855,6.790981090594146,1480.134364927475,18.784274281323967,26.237020002515976,9.231315618773639,3.527887018137732,272.58292609263276,0.0
2021-12-20 11:00:00,1.0,14.7,21.6,22.0,4.6,4.447,18.259185,2.3981000000000003,62.0748,0.6666666666666665,8.0,69.66666666666667,0.0,77.33333333333333,10.0,1025.6666666666667,13.0,-2.666666666666667,11.333333333333334,2.0,683.3225817871094,615.9470339930742,6.8488391578264824,1356.1495426328843,18.93153651145892,26.54428301509491,8.931867227204101,3.664807224590226,276.10715490050234,0.0
2021-12-20 11:10:00,1.0,14.9,21.5,22.1,4.8,4.473,18.68441,2.6523,62.2833,0.8888888888888888,8.166666666666668,67.72222222222223,0.0,76.61111111111111,10.0,1025.5555555555557,12.5,-2.5555555555555554,11.277777777777779,2.0,748.8082746904746,701.8084767028107,6.74891413481222,977.945296320511,19.113468379974364,27.2207133547465,9.038410987059276,3.7968297262986503,257.3096268717448,0.0
2021-12-20 11:20:00,1.0,14.9,21.1,22.2,4.9,4.482,18.202495,2.6328,62.3575,1.1111111111111112,8.333333333333334,65.77777777777777,0.0,75.88888888888889,10.0,1025.4444444444443,12.0,-2.4444444444444446,11.222222222222221,2.0,727.0779945882161,772.0096750544405,7.0656992058565375,767.524774566478,19.295587036703942,27.83022110362511,9.126794197896107,3.846209441867926,215.62576999384132,0.0
2021-12-20 11:30:00,1.0,15.0,20.7,22.2,5.0,4.468,17.602295,2.3263000000000003,62.35170000000001,1.333333333333333,8.5,63.83333333333333,0.0,75.16666666666667,10.0,1025.3333333333333,11.5,-2.3333333333333335,11.166666666666666,2.0,693.618423644318,766.4576315483006,7.340720291447505,995.5276666742529,19.505519297917683,28.06125286738078,8.831098061402638,3.919177640279134,201.88224014282227,0.0
2021-12-20 11:40:00,1.0,15.0,20.2,22.2,5.0,4.476,17.546495,2.4440999999999997,62.4154,1.5555555555555554,8.666666666666668,61.888888888888886,0.0,74.44444444444444,10.0,1025.2222222222222,11.0,-2.2222222222222223,11.11111111111111,2.0,710.7609360758463,731.7656140768116,7.559489572506166,899.9246671239131,19.669656502405804,27.772272742589315,8.763340689341227,4.2114153838157655,157.10172973632814,0.0
2021-12-20 11:50:00,1.0,15.1,20.0,22.3,5.1,4.483,17.417234999999998,2.3440000000000003,62.44539999999999,1.7777777777777777,8.833333333333334,59.94444444444444,0.0,73.72222222222223,10.0,1025.111111111111,10.5,-2.111111111111111,11.055555555555555,2.0,689.1562482110386,698.2122540283203,8.369059981761007,718.8431218396203,19.8314511136416,27.335851014778438,8.18144851855639,4.824272015512326,128.19955063491219,0.0
2021-12-20 12:00:00,1.0,15.2,20.3,22.3,5.3,4.499,17.785365000000002,2.4603,62.551300000000005,2.0,9.0,58.0,0.0,73.0,10.0,1025.0,10.0,-2.0,11.0,2.0,627.0930627441406,655.7057286896103,8.597613666151876,530.647311872062,20.05942358016968,26.82798538208008,7.820655473868053,5.412806164423625,146.87026571909587,119.0
2021-12-20 12:10:00,1.0,15.3,21.1,22.4,5.4,4.511,17.421934999999998,2.6006,62.6083,2.0555555555555554,9.055555555555555,57.666666666666664,0.0,73.16666666666667,10.0,1024.9444444444443,9.666666666666666,-1.9444444444444444,11.055555555555555,2.0,585.3427886191182,635.3548916099811,8.132106466926425,341.03507070853885,20.34841301600138,26.44594171206156,7.116564675172169,5.725635796387991,125.06691192626954,0.0
2021-12-20 12:20:00,1.0,15.3,21.8,22.5,5.4,4.509,17.61027,2.9676,62.4879,2.111111111111111,9.11111111111111,57.333333333333336,0.0,73.33333333333333,10.0,1024.888888888889,9.333333333333334,-1.8888888888888888,11.11111111111111,2.0,550.4534040639593,609.8303582763672,8.319889789462763,214.65851771036782,20.684043839772542,26.028635625839236,7.330708988507588,5.807135520776113,111.22512181599934,0.0
2021-12-20 12:30:00,1.0,15.4,22.0,22.6,5.5,4.552,18.445495,3.0631,61.9697,2.1666666666666665,9.166666666666666,57.0,0.0,73.5,10.0,1024.8333333333333,9.0,-1.8333333333333333,11.166666666666666,2.0,523.5678430386247,583.3484610581672,8.80090594274176,123.85192745057877,21.029799501720795,25.70022495932498,7.600622442751954,5.816093232618213,92.2162735171776,0.0
2021-12-20 12:40:00,1.0,15.6,22.0,22.6,5.6,4.558,18.42473,3.0728999999999997,61.651700000000005,2.2222222222222223,9.222222222222221,56.666666666666664,0.0,73.66666666666667,10.0,1024.7777777777778,8.666666666666666,-1.7777777777777777,11.222222222222221,2.0,513.4079672241211,551.8402071126302,8.295538813421283,83.21011869398214,21.418613589604696,25.22945724169413,7.496844916343688,5.8439502056439725,111.52775090535481,0.0
2021-12-20 12:50:00,1.0,15.6,21.7,22.7,5.5,4.544,18.403045,2.9739999999999998,61.5739,2.2777777777777777,9.277777777777779,56.333333333333336,0.0,73.83333333333333,10.0,1024.7222222222222,8.333333333333334,-1.7222222222222223,11.277777777777779,2.0,500.38344312295146,529.5055053921403,8.839546420291319,63.2559799470201,21.92510710398356,24.587303654352823,7.629720917542775,5.909262260595957,63.86557597796123,0.0
2021-12-20 13:00:00,1.0,15.5,21.1,22.6,5.5,4.586,18.554679999999998,3.0269,61.7232,2.3333333333333335,9.333333333333334,56.0,0.0,74.0,10.0,1024.6666666666667,8.0,-1.6666666666666667,11.333333333333334,2.0,494.3887233479818,511.8818108534539,8.779686720775345,51.04806274748118,22.467756077448524,23.91151864051819,7.487375061511993,6.1706142250696825,77.47970574061075,0.0
2021-12-20 13:10:00,1.0,15.4,20.5,22.6,5.3,4.601,18.590145,2.9201,62.2294,2.388888888888889,9.38888888888889,55.666666666666664,0.0,74.16666666666667,10.0,1024.611111111111,7.666666666666666,-1.6111111111111112,11.38888888888889,2.0,498.3483406049356,492.1658228556315,9.101725675103355,46.55489290205099,23.01052004814148,23.24877382914225,7.331544563770294,6.519515874385834,65.62226510365804,0.0
2021-12-20 13:20:00,1.0,15.5,20.1,22.6,5.4,4.611,18.751675,2.7165,62.4551,2.4444444444444446,9.444444444444445,55.333333333333336,0.0,74.33333333333333,10.0,1024.5555555555557,7.333333333333333,-1.5555555555555556,11.444444444444445,2.0,495.0236339314779,499.7013736558235,8.351897087770666,29.925182615808176,23.532619059880574,22.678888851801553,7.756673233509064,6.982994503180185,75.21021617889404,0.0
2021-12-20 13:30:00,1.0,15.8,20.1,22.7,5.9,4.586,18.675135,2.7237999999999998,62.643600000000006,2.5,9.5,55.0,0.0,74.5,10.0,1024.5,7.0,-1.5,11.5,2.0,492.49930096505705,494.49832366943366,7.410040024431412,22.22496654149503,24.091914285024007,22.16165185928345,7.120572107632955,7.363734832604726,112.74506019592286,0.0
2021-12-20 13:40:00,1.0,15.8,20.2,22.7,5.9,4.623,18.586824999999997,2.6675,62.778,2.5555555555555554,9.555555555555555,54.666666666666664,0.0,74.66666666666667,10.0,1024.4444444444443,6.666666666666666,-1.4444444444444444,11.555555555555555,2.0,491.96496398925785,490.5814816038636,6.959965565972409,19.029642962897565,25.005796902974446,21.48909696261088,6.5612101491292325,7.282201076348622,190.92001789093018,0.0
2021-12-20 13:50:00,1.0,16.0,21.1,22.7,6.2,4.622,18.494495,2.4308,62.788,2.611111111111111,9.61111111111111,54.333333333333336,0.0,74.83333333333333,10.0,1024.388888888889,6.333333333333333,-1.3888888888888888,11.61111111111111,2.0,485.49002870757005,490.83423258463546,6.707674762946738,44.13376431583684,25.30176029841105,20.858034222920736,6.986938641866049,6.748165936470032,77.28572271347045,0.0
2021-12-20 14:00:00,1.0,16.0,21.8,22.8,6.2,4.607,18.66275909090909,2.559727272727273,62.88172727272727,2.6666666666666665,9.666666666666666,54.0,0.0,75.0,10.0,1024.3333333333333,6.0,-1.3333333333333335,11.666666666666666,2.0,493.19451822916665,477.8837318262561,6.515485799299121,83.82430683071331,25.369156977335614,20.456632175445556,6.92920642455419,6.463190417289733,81.74629643122356,0.0
2021-12-20 14:10:00,1.0,16.1,21.5,22.8,6.2,4.594,18.702064999999997,2.4802,62.9572,2.7222222222222223,9.722222222222221,53.666666666666664,0.0,75.16666666666667,10.0,1024.2777777777778,5.666666666666666,-1.2777777777777777,11.722222222222221,2.0,511.76399313389567,469.1164117922728,6.372433286925494,98.84222546766033,25.51655994733175,20.15539159456889,6.995667939186096,6.362074867884318,87.74042634328207,0.0
2021-12-20 14:20:00,1.0,16.0,20.9,22.8,6.3,4.609,18.84231,2.5297,63.0321,2.7777777777777777,9.777777777777779,53.333333333333336,0.0,75.33333333333333,10.0,1024.2222222222222,5.333333333333333,-1.2222222222222223,11.777777777777779,2.0,538.5377093505859,457.28437967936196,6.562771294817412,112.58411943252477,25.545476566950477,19.90832971572876,7.171954325040181,6.432633349895477,87.68357100168865,0.0
2021-12-20 14:30:00,1.0,15.9,20.3,22.7,6.0,4.581,18.7768,2.4544,63.07190000000001,2.833333333333333,9.833333333333334,53.0,0.0,75.5,10.0,1024.1666666666667,5.0,-1.1666666666666667,11.833333333333334,2.0,533.5187300057247,455.27515320174996,6.303548882142299,96.89525221248131,25.495236002604166,19.757245690027872,6.921816994349162,6.770855274995168,98.16861214955648,0.0
2021-12-20 14:40:00,1.0,16.0,20.0,22.7,6.0,4.569,18.631525,2.4873000000000003,63.095299999999995,2.888888888888889,9.88888888888889,52.666666666666664,0.0,75.66666666666667,10.0,1024.111111111111,4.666666666666666,-1.1111111111111112,11.88888888888889,2.0,527.4838623046875,455.4285947672526,5.930210122725384,88.30850248735503,25.41745299021403,19.70248176574707,7.050529771645865,7.38114148457845,106.22104431152343,0.0
2021-12-20 14:50:00,1.0,15.9,20.1,22.7,5.9,4.57,18.771520000000002,2.4715,63.17139999999999,2.9444444444444446,9.944444444444445,52.333333333333336,0.0,75.83333333333333,10.0,1024.0555555555557,4.333333333333333,-1.0555555555555556,11.944444444444445,2.0,505.13515157414577,448.3913368979268,6.366957531392911,83.99523296183786,25.263816541035972,19.67539723714193,6.756544414361318,8.127782960732777,101.5141590499878,0.0
2021-12-20 15:00:00,1.0,15.9,21.1,22.7,5.8,4.548,18.77711,2.4097,62.89790000000001,3.0,10.0,52.0,0.0,76.0,10.0,1024.0,4.0,-1.0,12.0,2.0,504.7550394694011,449.9673602715854,6.455666764253951,101.79151137917728,25.02921982765198,19.724585409164426,7.01676685333252,9.076319212913514,99.97853216807047,0.0
2021-12-20 15:10:00,1.0,15.9,22.0,22.6,5.9,4.572,19.01608,2.2953,62.492200000000004,2.7777777777777777,9.88888888888889,53.22222222222222,0.0,76.83333333333333,10.0,1024.111111111111,4.333333333333333,-1.0555555555555556,12.166666666666666,1.9444444444444444,501.92124385789896,445.8552452596029,6.291015456625297,129.51048830732788,24.812820596910466,19.842885920637745,6.7914231888857275,9.765403304342495,113.14921866271455,0.0
2021-12-20 15:20:00,1.0,15.8,21.6,22.7,5.8,4.576,18.88237,2.1505,62.339999999999996,2.5555555555555554,9.777777777777779,54.44444444444444,0.0,77.66666666666667,10.0,1024.2222222222222,4.666666666666667,-1.1111111111111112,12.333333333333334,1.8888888888888888,503.18470794677734,447.2146445473857,6.656808445386294,272.48323363568153,24.50448792775472,20.006318753560386,7.1299582354227695,10.256399008433025,102.94301062901813,0.0
2021-12-20 15:30:00,1.0,15.8,21.0,22.7,5.8,4.534,20.904204999999997,1.7718,62.2306,2.3333333333333335,9.666666666666666,55.666666666666664,0.0,78.5,10.0,1024.3333333333333,5.0,-1.1666666666666667,12.5,1.8333333333333333,497.0484327013739,512.8742162068685,6.456686684546497,206.7596257501807,24.136596886316934,20.393724050521847,7.4828196533521005,10.51981597741445,234.13301155090335,0.0
2021-12-20 15:40:00,1.0,15.8,20.5,22.6,5.8,4.563,24.347385,1.2867000000000002,62.235299999999995,2.111111111111111,9.555555555555555,56.888888888888886,0.0,79.33333333333333,10.0,1024.4444444444443,5.333333333333334,-1.2222222222222223,12.666666666666666,1.7777777777777777,487.8517725626628,644.583504273864,6.074468713076102,132.16399071494067,23.895821955998738,21.425376927057904,7.540456302960713,9.857568532625834,1086.7260983784995,0.0
2021-12-20 15:50:00,1.0,15.8,20.3,22.5,5.8,4.549,18.243055000000002,0.8111,62.2589,1.8888888888888888,9.444444444444445,58.111111111111114,0.0,80.16666666666667,10.0,1024.5555555555557,5.666666666666667,-1.2777777777777777,12.833333333333334,1.7222222222222223,481.19841717248676,725.7159836552062,6.42007636871715,98.47847020294708,23.561481970070446,22.46499302567735,7.789164813224879,7.743461059298218,1632.0279136114605,0.0
2021-12-20 16:00:00,1.0,15.7,20.1,22.5,5.7,4.543,18.975935,0.6942,62.3504,1.6666666666666667,9.333333333333334,59.333333333333336,0.0,81.0,10.0,1024.6666666666667,6.0,-1.3333333333333333,13.0,1.6666666666666667,471.98707865397137,680.2890246582031,6.224783483534884,77.74302821531134,23.316566877365112,22.87503919283549,7.614097810586292,6.473860978285472,1151.851357014974,0.0
2021-12-20 16:10:00,1.0,15.6,20.0,22.4,5.6,4.534,38.552530000000004,0.776,62.477999999999994,1.4444444444444444,9.222222222222221,60.55555555555556,0.0,81.83333333333333,10.0,1024.7777777777778,6.333333333333334,-1.3888888888888888,13.166666666666666,1.6111111111111112,468.2500566188768,738.421208236519,6.373642727466626,79.88947160710049,23.050268847147628,23.10806526819865,8.071048556168874,6.1482471720377605,1195.9868188476562,0.0
2021-12-20 16:20:00,1.0,15.4,20.3,22.3,5.5,4.545,18.751089999999998,0.5386,62.5631,1.2222222222222223,9.11111111111111,61.77777777777778,0.0,82.66666666666667,10.0,1024.888888888889,6.666666666666667,-1.4444444444444444,13.333333333333334,1.5555555555555556,458.7837889748058,771.8448541259766,6.566548433357712,62.54786033371747,22.78121959368388,23.551558701197305,8.06162529071172,6.114934312502543,1183.2031429036458,0.0
2021-12-20 16:30:00,1.0,15.3,20.7,22.2,5.4,4.536,17.903615,0.3633,62.5937,1.0,9.0,63.0,0.0,83.5,10.0,1025.0,7.0,-1.5,13.5,1.5,452.5524727832312,699.3973359136472,6.214482320082389,39.37337019656338,22.654759651819866,23.547136106491088,7.683332273960113,6.1367707705497745,1017.5334273274741,0.0
2021-12-20 16:40:00,1.0,15.2,21.2,22.2,5.3,4.519,19.32732,0.4429,62.6592,0.7777777777777777,8.88888888888889,64.22222222222223,0.0,84.33333333333333,10.0,1025.111111111111,7.333333333333334,-1.5555555555555556,13.666666666666666,1.4444444444444444,447.53047648111976,652.9752230378951,6.278386037322761,37.99316099694893,22.48782035509745,23.34347341855367,7.851373716195424,6.2036425971984865,899.9811223347982,0.0
2021-12-20 16:50:00,1.0,15.0,21.6,22.1,5.0,4.534,20.08912,0.3787,62.66459999999999,0.5555555555555558,8.777777777777779,65.44444444444444,0.0,85.16666666666667,10.0,1025.2222222222222,7.666666666666667,-1.6111111111111112,13.833333333333334,1.3888888888888888,452.0632208006409,612.5294268798827,6.488299733366669,47.16865907884587,22.382680978775024,23.123972085316975,7.769998222192129,6.420615483125052,728.5564459228515,0.0
2021-12-20 17:00:00,1.0,14.9,21.8,22.0,4.7,4.564,20.32929,0.35150000000000003,62.6712,0.3333333333333335,8.666666666666666,66.66666666666667,0.0,86.0,10.0,1025.3333333333333,8.0,-1.6666666666666665,14.0,1.3333333333333335,454.874096883138,571.6887139752267,6.9687210108466076,35.266262540655624,22.246105608482146,22.92967459032091,8.037799417554996,6.9963818649114184,592.0344022563353,0.0
2021-12-20 17:10:00,1.0,14.8,21.8,21.9,4.6,4.542,20.237035,0.2721,62.6751,0.11111111111111116,8.555555555555555,67.88888888888889,0.0,86.83333333333333,10.0,1025.4444444444443,8.333333333333334,-1.7222222222222223,14.166666666666668,1.2777777777777777,451.6151442569426,545.3596057128906,6.9773706945591725,34.334861945459394,22.07836010615031,22.773918097813926,8.09460954984029,8.183850253423056,458.03521931966145,0.0
2021-12-20 17:20:00,1.0,14.9,22.1,22.0,4.7,4.577,20.101705,0.1955,62.6908,-0.11111111111111116,8.444444444444445,69.11111111111111,0.0,87.66666666666667,10.0,1025.5555555555557,8.666666666666668,-1.7777777777777777,14.333333333333334,1.2222222222222223,453.3743551635742,525.3521188915736,7.180865659363526,37.97243984534916,21.9052862517039,22.679379787445068,8.337453997135162,9.683921852111817,358.7164344278971,0.0
2021-12-20 17:30:00,1.0,15.0,22.1,21.9,4.7,4.525,20.586675,0.08349999999999999,62.6837,-0.33333333333333304,8.333333333333334,70.33333333333334,0.0,88.5,10.0,1025.6666666666667,9.0,-1.8333333333333333,14.5,1.1666666666666667,451.393727676567,511.6666119805698,7.199600054678944,37.156933284802626,21.751336692174274,22.62606420834859,8.478633807500204,11.146699725786846,275.4236242167155,0.0
2021-12-20 17:40:00,1.0,14.8,21.9,21.9,4.6,4.561,20.392564999999998,-0.0385,62.6884,-0.5555555555555554,8.222222222222221,71.55555555555556,0.0,89.33333333333333,10.0,1025.7777777777778,9.333333333333334,-1.8888888888888888,14.666666666666668,1.1111111111111112,446.7438622029623,493.5880302937826,7.781030739943186,40.445631217956546,21.596309769948327,22.60580112775167,8.979832324186962,12.858684473037718,216.8110425567627,0.0
2021-12-20 17:50:00,1.0,14.8,22.1,21.8,4.6,4.584,21.21562,-0.11240000000000001,62.704899999999995,-0.7777777777777777,8.11111111111111,72.77777777777777,0.0,90.16666666666667,10.0,1025.888888888889,9.666666666666668,-1.9444444444444444,14.833333333333334,1.0555555555555556,444.74721566035834,480.25952284188105,7.793916639715938,38.354837812757765,21.45547678268562,22.60702645775962,8.690398728362585,14.676393598297896,160.890161391005,0.0
2021-12-20 18:00:00,1.0,14.9,22.0,21.8,4.8,4.571,21.395429999999998,-0.21139999999999998,62.703700000000005,-1.0,8.0,74.0,0.0,91.0,10.0,1026.0,10.0,-2.0,15.0,1.0,445.1629721069336,476.0384756469727,7.688691566408018,43.491044182103906,21.358225440979005,22.63087860107422,8.787322160402933,17.009828289349876,131.05635897318524,0.0
2021-12-20 18:10:00,1.0,14.7,21.8,21.8,4.5,4.596,22.012719999999998,-0.4702,62.698699999999995,-1.1666666666666667,8.0,74.61111111111111,0.0,91.16666666666667,10.0,1026.0555555555557,11.166666666666666,-2.111111111111111,15.0,1.0,444.74640067264954,471.11786419046337,7.7402352723428764,56.2689537610846,21.246285276412962,22.669163303375246,9.209817399978638,18.587554814020795,100.03643938700358,0.0
2021-12-20 18:20:00,1.0,14.9,21.3,21.8,4.9,4.582,21.7446,-0.41340000000000005,62.721799999999995,-1.3333333333333335,8.0,75.22222222222223,0.0,91.33333333333333,10.0,1026.111111111111,12.333333333333334,-2.2222222222222223,15.0,1.0,444.4834410603841,466.04795766194667,8.042771787603023,74.16519672383023,21.142078556987524,22.675135681400192,9.59728533720566,19.760858964542884,95.19260490805416,0.0
2021-12-20 18:30:00,1.0,15.0,21.0,21.7,5.2,4.574,22.458785,-0.6025,62.7472,-1.5,8.0,75.83333333333333,0.0,91.5,10.0,1026.1666666666667,13.5,-2.3333333333333335,15.0,1.0,445.5655834960938,460.3877565230447,7.931571548981855,64.10608078574057,21.033591543833417,22.66438841819763,9.39747973203659,20.671381285985312,90.9789387512207,0.0
