,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-20 18:40:00,1.0,14.8,20.9,21.7,4.8,4.582,22.401429999999998,-0.5429999999999999,62.7718,-1.6666666666666667,8.0,76.44444444444444,0.0,91.66666666666667,10.0,1026.2222222222222,14.666666666666668,-2.4444444444444446,15.0,1.0,443.61779508393386,452.64009889799974,8.01632047188484,67.2140065048778,20.935006583531695,22.670429423650106,9.350423677762349,21.156354475021363,90.6131170018514,0.0
2021-12-20 18:50:00,1.0,14.6,21.0,21.7,4.5,4.592,22.71378,-0.5237999999999999,62.790200000000006,-1.8333333333333335,8.0,77.05555555555556,0.0,91.83333333333333,10.0,1026.2777777777778,15.833333333333332,-2.5555555555555554,15.0,1.0,441.3575755818685,448.8585690307617,8.173092340938116,72.10210555297508,20.84981954553033,22.66859786922649,9.42481125255089,21.372923121694793,89.9315606260569,0.0
2021-12-20 19:00:00,1.0,14.7,21.2,21.7,4.5,4.59,22.62595,-0.8715999999999999,62.7436,-2.0,8.0,77.66666666666667,0.0,92.0,10.0,1026.3333333333333,17.0,-2.6666666666666665,15.0,1.0,440.84216611314093,447.7652593888908,8.348655494808478,76.43710649414925,20.736266647974652,22.68863474527995,9.707610855102539,21.34993748029073,84.64875654856364,0.0
2021-12-20 19:10:00,1.0,14.7,21.3,21.6,4.7,4.588,23.36487,-0.3802,62.8304,-2.166666666666667,8.0,78.27777777777777,0.0,92.16666666666667,10.0,1026.388888888889,18.166666666666664,-2.7777777777777777,15.0,1.0,438.71491302490233,442.96830556233726,8.70148775663753,86.2244326249893,20.53439914730309,22.72355380300748,9.936832354055287,21.189868809705402,82.69096260738911,0.0
2021-12-20 19:20:00,1.0,14.7,21.2,21.6,4.7,4.575,22.27859,-0.19790000000000002,62.885799999999996,-2.3333333333333335,8.0,78.88888888888889,0.0,92.33333333333333,10.0,1026.4444444444443,19.333333333333336,-2.888888888888889,15.0,1.0,439.83423012218253,438.63736242886245,8.78990366907443,97.50228733946373,20.34765759150187,22.8148947652181,10.061085195541382,20.996620578765867,83.44534039815267,0.0
2021-12-20 19:30:00,1.0,14.5,21.2,21.5,4.2,4.545,22.28892,0.0359,62.882000000000005,-2.5,8.0,79.5,0.0,92.5,10.0,1026.5,20.5,-3.0,15.0,1.0,440.364831237793,443.9069291494085,8.72796740174967,102.23695479053562,20.17987495503183,22.924758317376263,9.952190521019327,20.958565449418323,84.29976908236573,0.0
2021-12-20 19:40:00,1.0,14.4,21.3,21.5,4.1,4.553,22.144975,0.3081,62.774300000000004,-2.666666666666667,8.0,80.11111111111111,0.0,92.66666666666667,10.0,1026.5555555555557,21.666666666666664,-3.111111111111111,15.0,1.0,444.96308047941363,438.07469177246094,8.49867710246878,106.6849352678202,20.05261332361038,23.047233249427233,10.136453909523743,20.966969114346693,90.23860417942542,0.0
2021-12-20 19:50:00,1.0,14.4,21.4,21.5,4.3,4.56,22.18969,0.4801,62.611900000000006,-2.8333333333333335,8.0,80.72222222222223,0.0,92.83333333333333,10.0,1026.611111111111,22.833333333333336,-3.2222222222222223,15.0,1.0,444.05448730468754,435.853659966129,8.506575389325956,111.37849686811198,19.920837580362956,23.192850580215456,10.039559879302978,20.8264524491628,90.73768669128418,0.0
2021-12-20 20:00:00,1.0,14.5,21.6,21.4,4.4,4.542,22.152635,0.6904,62.4708,-3.0,8.0,81.33333333333333,0.0,93.0,10.0,1026.6666666666667,24.0,-3.333333333333333,15.0,1.0,442.77541588092674,437.5834133911133,8.676748254716733,108.40033301682122,19.857865047885873,23.320888090726346,10.18933560244781,20.541080505241784,94.79130278334105,0.0
2021-12-20 20:10:00,1.0,14.3,21.4,21.4,4.0,4.554,24.27517,0.7988,62.3789,-3.166666666666667,8.0,81.94444444444444,0.0,93.16666666666667,10.0,1026.7222222222222,25.166666666666664,-3.4444444444444446,15.0,1.0,443.10325814082705,434.3449568299041,8.596554903256692,111.78129777013919,19.7687832069397,23.41664468765259,10.148085198402406,20.121207507451377,98.49915531158447,0.0
2021-12-20 20:20:00,1.0,14.3,21.5,21.4,3.9,4.531,23.41534,0.8403,62.2346,-3.3333333333333335,8.0,82.55555555555556,0.0,93.33333333333333,10.0,1026.7777777777778,26.333333333333332,-3.5555555555555554,15.0,1.0,441.9011229697041,435.39696425163885,8.557602401197293,111.79049251340878,19.64965057373047,23.519054730733234,10.384383893013,19.618254168828326,103.28679762522378,0.0
2021-12-20 20:30:00,1.0,14.4,21.6,21.4,4.2,4.534,24.934445,0.8396000000000001,62.163199999999996,-3.5,8.0,83.16666666666667,0.0,93.5,10.0,1026.8333333333333,27.5,-3.6666666666666665,15.0,1.0,436.822577882964,433.7943313598633,8.975725742571772,112.45623443905242,19.588212060174026,23.60609629410135,10.768118199709445,19.3035011237624,109.0714308541508,0.0
2021-12-20 20:40:00,1.0,14.3,21.9,21.4,4.4,4.515,23.906555,0.744,62.137699999999995,-3.666666666666667,8.0,83.77777777777777,0.0,93.66666666666667,10.0,1026.888888888889,28.666666666666668,-3.7777777777777777,15.0,1.0,435.07020599365234,431.6870049733129,9.300561781225905,108.75424927361269,19.53425045530675,23.662154513267474,10.756178505730494,18.961720109928798,103.81686329814674,0.0
2021-12-20 20:50:00,1.0,14.3,21.9,21.3,4.4,4.508,22.9376,0.7398,62.163599999999995,-3.8333333333333335,8.0,84.38888888888889,0.0,93.83333333333333,10.0,1026.9444444444443,29.833333333333332,-3.888888888888889,15.0,1.0,430.85546936035155,430.8915294498137,9.191790508092462,105.09789952423611,19.472950077056886,23.719487959543862,10.618647274971007,18.54194436709086,109.12618483225503,0.0
2021-12-20 21:00:00,1.0,14.3,21.9,21.3,4.3,4.529,22.715004999999998,0.6855,62.626,-4.0,8.0,85.0,0.0,94.0,10.0,1027.0,31.0,-4.0,15.0,1.0,431.4929808272439,432.0875085449219,8.99912687686877,107.91848716197042,19.39056298638468,23.783605444040674,10.67212307787211,17.98294138342647,107.61147276150977,0.0
2021-12-20 21:10:00,1.0,14.2,21.9,21.3,4.2,4.543,23.48402,0.6927,62.9935,-4.0,7.833333333333333,85.38888888888889,0.0,93.94444444444444,10.0,1026.9444444444443,31.944444444444443,-4.055555555555555,14.666666666666666,1.0,432.6683320459826,429.3900610316485,9.45914610267359,108.19830964212363,19.34235465367635,23.853263772328695,11.071416107813516,17.477667484283447,104.71960121154784,0.0
2021-12-20 21:20:00,1.0,14.4,22.0,21.3,4.7,4.524,23.22714,0.6001000000000001,63.1707,-4.0,7.666666666666667,85.77777777777777,0.0,93.88888888888889,10.0,1026.888888888889,32.888888888888886,-4.111111111111111,14.333333333333334,1.0,432.3573582967123,428.5382612101237,9.109755448513784,109.53477168153236,19.32385028472728,23.89835272950641,11.251646466039668,16.867431663039042,108.55695499527926,0.0
2021-12-20 21:30:00,1.0,14.3,22.0,21.3,4.3,4.523,22.64844,0.4058,63.24249999999999,-4.0,7.5,86.16666666666667,0.0,93.83333333333333,10.0,1026.8333333333333,33.833333333333336,-4.166666666666667,14.0,1.0,432.66400933627426,429.83110243874034,8.933991303403499,108.09045106402898,19.312950196562515,23.920398193618,10.990553398293963,16.187572519550216,108.49723253368659,0.0
2021-12-20 21:40:00,1.0,14.3,22.0,21.3,4.4,4.535,22.901384999999998,0.3466,63.309900000000006,-4.0,7.333333333333333,86.55555555555556,0.0,93.77777777777777,10.0,1026.7777777777778,34.77777777777778,-4.222222222222222,13.666666666666666,1.0,431.6739533487956,430.5128201293945,9.191247793240736,110.61827408763648,19.274581851959226,23.943496850331623,10.957164203325908,15.466196608543395,107.38957784016927,0.0
2021-12-20 21:50:00,1.0,14.3,21.9,21.3,4.5,4.54,22.430715,0.20600000000000002,63.4218,-4.0,7.166666666666667,86.94444444444444,0.0,93.72222222222223,10.0,1026.7222222222222,35.72222222222222,-4.277777777777778,13.333333333333334,1.0,436.54396128336583,429.16282274618914,9.268463261275642,110.53238081010723,19.202034010483047,23.979932060672738,10.848126197049847,14.907853091503942,108.65292422407765,0.0
2021-12-20 22:00:00,1.0,14.2,21.9,21.3,4.3,4.531,23.507060000000003,0.1633,63.4674,-4.0,7.0,87.33333333333333,0.0,93.66666666666667,10.0,1026.6666666666667,36.666666666666664,-4.333333333333333,13.0,1.0,434.1610297086869,431.4553860754254,9.301453362992927,109.12090615525759,19.143038544735667,24.025018768472187,11.295576125295822,14.624767949352156,105.6412566899445,0.0
2021-12-20 22:10:00,1.0,14.2,22.0,21.3,4.3,4.529,24.82152,0.20859999999999998,63.510299999999994,-4.0,6.833333333333333,87.72222222222223,0.0,93.61111111111111,10.0,1026.611111111111,37.611111111111114,-4.388888888888889,12.666666666666666,1.0,436.1613710530599,423.6512190755208,9.403483843991985,110.8603957539359,19.10555445988973,24.058343448638915,11.181381241480508,14.447098460197449,111.09431131998697,0.0
2021-12-20 22:20:00,1.0,14.4,22.1,21.3,4.7,4.532,24.541829999999997,0.2178,63.5082,-4.0,6.666666666666666,88.11111111111111,0.0,93.55555555555556,10.0,1026.5555555555557,38.55555555555556,-4.444444444444445,12.333333333333332,1.0,433.91039583754264,422.2985658492165,9.271195751960668,109.060803032999,19.05185245470812,24.083057940747103,11.207186635820205,14.132612006785507,105.8369657731999,0.0
2021-12-20 22:30:00,1.0,14.2,22.1,21.3,4.3,4.55,24.69144,0.2565,63.470600000000005,-4.0,6.5,88.5,0.0,93.5,10.0,1026.5,39.5,-4.5,12.0,1.0,428.79011464436843,427.16605417887365,9.350521225121062,105.36976879529361,19.005108571456653,24.094666176434966,11.155086525604549,13.780468627962014,109.23440811976202,0.0
2021-12-20 22:40:00,1.0,14.2,22.1,21.2,4.4,4.52,23.717675,0.4041,63.489,-4.0,6.333333333333333,88.88888888888889,0.0,93.44444444444444,10.0,1026.4444444444443,40.44444444444444,-4.555555555555555,11.666666666666666,1.0,430.73753250999016,429.00666679294625,9.434075158706493,108.04743429690431,18.921373039881388,24.11061782836914,11.140883924166362,13.27572598139445,106.36587284088134,0.0
2021-12-20 22:50:00,1.0,14.1,22.0,21.2,4.2,4.537,23.977875,0.4095,63.4178,-4.0,6.166666666666666,89.27777777777777,0.0,93.38888888888889,10.0,1026.388888888889,41.388888888888886,-4.611111111111111,11.333333333333332,1.0,429.5253346761068,432.5230234290813,9.629844997562259,110.10434427207471,18.886202513376873,24.126314334869384,11.424679652849834,12.694270192782083,112.33063685099285,0.0
2021-12-20 23:00:00,1.0,14.1,22.0,21.2,4.1,4.491,24.016624999999998,0.40969999999999995,62.911500000000004,-4.0,6.0,89.66666666666667,0.0,93.33333333333333,10.0,1026.3333333333333,42.33333333333333,-4.666666666666667,11.0,1.0,428.7112994805698,432.0500527954102,9.515748998216317,107.89923642303984,18.844541437450776,24.134573736729596,11.310600122893597,12.149948595364888,105.40615366143695,0.0
2021-12-20 23:10:00,1.0,14.2,21.9,21.2,4.3,4.484,23.58028,0.36869999999999997,62.5692,-4.0,5.833333333333333,90.05555555555556,0.0,93.27777777777777,10.0,1026.2777777777778,43.27777777777778,-4.722222222222222,10.666666666666666,1.0,431.1128800455729,425.8244186085668,9.10007725273822,109.52498472935736,18.806532780329384,24.151737305323284,11.322988258997599,11.761372706095377,106.56284622192383,0.0
2021-12-20 23:20:00,1.0,14.3,21.9,21.2,4.5,4.503,23.60153,0.2993,62.3948,-4.0,5.666666666666666,90.44444444444444,0.0,93.22222222222223,10.0,1026.2222222222222,44.22222222222222,-4.777777777777778,10.333333333333332,1.0,427.86722384398007,424.05138000488284,9.385755623020021,108.88298925108829,18.785261465492894,24.153879804718965,11.300931881780679,11.458880390528233,111.88931309263585,0.0
2021-12-20 23:30:00,1.0,14.2,21.8,21.2,4.4,4.519,23.710964999999998,0.2783,62.3361,-4.0,5.5,90.83333333333333,0.0,93.16666666666667,10.0,1026.1666666666667,45.166666666666664,-4.833333333333333,10.0,1.0,428.9812720042261,425.03153376436774,8.963741653423526,110.65590744815977,18.750945971806843,24.167860116958618,11.53238620599111,11.217367377281189,102.00567796071371,0.0
2021-12-20 23:40:00,1.0,14.1,21.6,21.2,4.1,4.506,24.16826,0.3009,62.3403,-4.0,5.333333333333333,91.22222222222223,0.0,93.11111111111111,10.0,1026.111111111111,46.111111111111114,-4.888888888888889,9.666666666666666,1.0,433.7777738864943,421.7434968023191,9.243282176303325,110.18101387260997,18.70882981348846,24.19885797570654,11.274066619118727,11.149748742459185,110.43863018574689,0.0
2021-12-20 23:50:00,1.0,14.0,21.5,21.2,3.9,4.517,24.037995000000002,0.2765,62.3289,-4.0,5.166666666666666,91.61111111111111,0.0,93.05555555555556,10.0,1026.0555555555557,47.05555555555556,-4.944444444444445,9.333333333333332,1.0,430.69507507324226,422.9463944498698,9.200548801610697,109.71115971710722,18.689417397181195,24.22628812789917,11.537406330108642,11.231131904919943,89.24134517669678,0.0
2021-12-21 00:00:00,1.0,14.0,21.3,21.2,4.0,4.515,24.789525,0.537,62.3592,-4.0,5.0,92.0,0.0,93.0,10.0,1026.0,48.0,-5.0,9.0,1.0,429.87666609490054,427.0644616032743,9.156279128311718,110.10549492981474,18.624982863119094,24.26210606601952,11.384655774111128,11.4617923096479,109.37999137533586,0.0
2021-12-21 00:10:00,1.0,14.1,21.2,21.2,4.2,4.511,24.874145,0.4607,62.3318,-3.9444444444444446,4.944444444444445,91.16666666666667,0.0,92.66666666666667,10.0,1025.9444444444443,47.5,-5.0,8.88888888888889,1.0,426.97315755208336,426.46577931722004,9.131986830490458,110.42108941396077,18.577716538111368,24.309613475799562,11.414182720184325,11.570112320582073,100.2063369178772,0.0
2021-12-21 00:20:00,1.0,14.0,20.9,21.2,4.1,4.517,24.20579,0.46630000000000005,62.297900000000006,-3.888888888888889,4.888888888888889,90.33333333333333,0.0,92.33333333333333,10.0,1025.888888888889,47.0,-5.0,8.777777777777779,1.0,427.02943305706157,426.2947018151996,9.010109360420099,109.98744123792918,18.524680025725715,24.363333977252076,11.46361706485856,11.682834293801905,110.767940941719,0.0
2021-12-21 00:30:00,1.0,14.0,20.8,21.2,4.0,4.507,24.24492,0.2993,62.2741,-3.8333333333333335,4.833333333333333,89.5,0.0,92.0,10.0,1025.8333333333333,46.5,-5.0,8.666666666666666,1.0,424.03669881184896,428.5275593373967,9.183264611966193,107.27213428583522,18.4235891977946,24.432624088923138,11.305724256833395,11.690276605288187,111.0781965382894,0.0
2021-12-21 00:40:00,1.0,14.0,20.0,21.2,3.9,4.52,23.85003,0.153,62.2461,-3.7777777777777777,4.777777777777778,88.66666666666667,0.0,91.66666666666667,10.0,1025.7777777777778,46.0,-5.0,8.555555555555555,1.0,426.92499639401495,429.229515991211,9.111419747239452,107.7642868822173,18.37730087582001,24.486355056223896,11.316508985589453,11.506885913751892,96.5302074048748,0.0
2021-12-21 00:50:00,1.0,14.0,19.5,21.2,4.0,4.505,23.830275,0.1343,62.266200000000005,-3.7222222222222223,4.722222222222222,87.83333333333333,0.0,91.33333333333333,10.0,1025.7222222222222,45.5,-5.0,8.444444444444445,1.0,426.3495039876302,428.6903634924176,9.178699323955902,107.54661623550673,18.333751959396622,24.52768972138227,11.445988964792026,11.204664662571277,111.11811833009881,0.0
2021-12-21 01:00:00,1.0,14.1,21.2,21.2,4.0,4.509,24.285395,0.1326,62.2793,-3.6666666666666665,4.666666666666667,87.0,0.0,91.0,10.0,1025.6666666666667,45.0,-5.0,8.333333333333334,1.0,429.43831708886154,428.89993040238306,8.84637657915805,110.33752644727458,18.30129605293274,24.557797492345173,11.750305037498475,10.763938771883646,95.0832834180196,0.0
2021-12-21 01:10:00,1.0,14.2,22.6,21.2,4.3,4.498,24.559225,0.1547,62.5373,-3.611111111111111,4.611111111111111,86.16666666666667,0.0,90.66666666666667,10.0,1025.611111111111,44.5,-5.0,8.222222222222221,1.0,430.1473022460938,426.033830464681,9.330933471264812,110.46768141708806,18.256960945344915,24.59009897065028,11.494276960771638,10.443206428511669,108.83424689470712,0.0
2021-12-21 01:20:00,1.0,14.1,22.2,21.2,4.2,4.481,24.757545,0.1459,63.00940000000001,-3.5555555555555554,4.555555555555555,85.33333333333333,0.0,90.33333333333333,10.0,1025.5555555555557,44.0,-5.0,8.11111111111111,1.0,433.3384268188476,430.66517842610676,9.255022109430389,109.15201138512562,18.172679735819496,24.624634081522622,11.668097925186157,10.213523712158203,113.51415543874104,0.0
2021-12-21 01:30:00,1.0,14.0,20.6,21.2,3.9,4.522,24.36792,0.30110000000000003,63.24210000000001,-3.5,4.5,84.5,0.0,90.0,10.0,1025.5,43.5,-5.0,8.0,1.0,432.2093604147023,433.70323048909506,9.182641959432829,111.53723409103137,18.160658570359654,24.655747052370494,12.036805770733936,10.102850553006103,74.54192568741276,0.0
2021-12-21 01:40:00,1.0,13.9,19.3,21.2,3.8,4.5,24.088185000000003,0.0919,63.297799999999995,-3.4444444444444446,4.444444444444445,83.66666666666667,0.0,89.66666666666667,10.0,1025.4444444444443,43.0,-5.0,7.888888888888889,1.0,431.3164042154948,430.2866346863495,9.282782859263445,107.78597467950507,18.09207140615431,24.673128785925396,11.607144406421037,10.088678089400469,106.37156998585847,0.0
2021-12-21 01:50:00,1.0,13.9,20.1,21.2,3.7,4.505,23.96204,0.1723,63.315200000000004,-3.388888888888889,4.388888888888889,82.83333333333333,0.0,89.33333333333333,10.0,1025.388888888889,42.5,-5.0,7.777777777777778,1.0,427.7237451662962,426.9546603989876,8.989979398398749,106.46397127140713,18.02311154047648,24.69177038828532,11.518566330273945,10.023557476997375,111.13645796457926,0.0
2021-12-21 02:00:00,1.0,14.0,22.0,21.2,3.8,4.503,23.8114,0.2599,63.342499999999994,-3.3333333333333335,4.333333333333333,82.0,0.0,89.0,10.0,1025.3333333333333,42.0,-5.0,7.666666666666667,1.0,426.02718483760435,424.58751426609086,8.79995745397557,108.42913739479195,17.98464331158137,24.68035566270688,11.415904150251615,10.005538018086536,74.76956842885853,0.0
2021-12-21 02:10:00,1.0,14.0,22.6,21.2,3.9,4.488,23.600805,0.2521,63.3578,-3.2777777777777777,4.277777777777778,81.16666666666667,0.0,88.66666666666667,10.0,1025.2777777777778,41.5,-5.0,7.555555555555555,1.0,428.71495899068896,423.97882050963653,8.768590826247372,107.27951378795387,17.914448834704814,24.67319569291368,11.50763053247484,10.0997627582119,114.84394989487814,0.0
2021-12-21 02:20:00,1.0,14.0,21.3,21.2,4.1,4.492,22.98153,0.20529999999999998,63.373000000000005,-3.2222222222222223,4.222222222222222,80.33333333333333,0.0,88.33333333333333,10.0,1025.2222222222222,41.0,-5.0,7.444444444444445,1.0,428.89102722167974,421.22599009195966,8.445089977070436,110.23598786003845,17.85187115987142,24.699189837773638,11.239507352511088,10.050700626373292,105.26771902720134,0.0
2021-12-21 02:30:00,1.0,14.0,19.5,21.2,4.0,4.512,23.866419999999998,0.1075,63.3783,-3.166666666666667,4.166666666666667,79.5,0.0,88.0,10.0,1025.1666666666667,40.5,-5.0,7.333333333333334,1.0,429.0239875460219,426.5712705870881,8.708788468770388,108.58121247587906,17.8222762395029,24.734874314076485,11.587850952310077,10.065245905838443,80.6318096334382,0.0
2021-12-21 02:40:00,1.0,13.9,19.6,21.2,3.7,4.528,23.640835000000003,0.03,63.34009999999999,-3.111111111111111,4.111111111111111,78.66666666666667,0.0,87.66666666666667,10.0,1025.111111111111,40.0,-5.0,7.222222222222222,1.0,433.70887736002607,427.34085694411704,8.535373196952087,110.89384735710875,17.792984765370687,24.79576420466105,11.34920865058899,10.068074196179708,121.16048399607341,0.0
2021-12-21 02:50:00,1.0,13.9,21.5,21.2,3.7,4.482,23.76511,0.023699999999999995,63.3627,-3.0555555555555554,4.055555555555555,77.83333333333333,0.0,87.33333333333333,10.0,1025.0555555555557,39.5,-5.0,7.111111111111111,1.0,431.2984021381948,427.45169962565103,8.68653820467534,107.83912226833192,17.745341856897216,24.85705610770964,11.27866005326395,10.011892443215107,100.97058485419063,0.0
2021-12-21 03:00:00,1.0,13.9,22.6,21.2,3.7,4.504,23.679145,0.08080000000000001,63.40260000000001,-3.0,4.0,77.0,0.0,87.0,10.0,1025.0,39.0,-5.0,7.0,1.0,429.0533797200521,430.85793237444994,8.538077957737917,111.38320575283072,17.695889364878337,24.900808261235557,11.435618200302125,10.034947861035665,80.00438427607219,0.0
2021-12-21 03:10:00,1.0,13.9,21.7,21.2,3.8,4.492,24.040095,0.1749,63.3092,-3.0555555555555554,3.9444444444444446,77.83333333333333,0.0,86.83333333333333,10.0,1025.0,39.72222222222222,-5.055555555555555,6.888888888888889,1.0555555555555556,427.3980031822468,432.0035794067383,8.413829570247628,109.85144694204385,17.640066555314142,24.94265189984424,11.248057169132988,10.039109270586133,121.26069842516367,0.0
2021-12-21 03:20:00,1.0,13.9,19.8,21.1,3.8,4.514,23.985295,-0.0824,63.3326,-3.111111111111111,3.888888888888889,78.66666666666667,0.0,86.66666666666667,10.0,1025.0,40.44444444444444,-5.111111111111111,6.777777777777778,1.1111111111111112,427.5219690958659,428.2308441512886,8.591828418922962,107.7671163955516,17.60064408302307,24.971980644861855,11.312770684560139,9.996242434183756,90.18334369659424,0.0
2021-12-21 03:30:00,1.0,13.9,19.4,21.1,3.8,4.5,23.743615,-0.046700000000000005,63.3524,-3.1666666666666665,3.8333333333333335,79.5,0.0,86.5,10.0,1025.0,41.166666666666664,-5.166666666666667,6.666666666666667,1.1666666666666667,424.2144344917385,428.6641078694662,8.386029872867347,108.34013782501219,17.533778928228692,25.00237838346406,11.506426063499882,10.013493106217034,90.91698443881536,0.0
2021-12-21 03:40:00,1.0,13.8,21.2,21.1,3.6,4.486,23.714785,-0.035300000000000005,63.411300000000004,-3.2222222222222223,3.7777777777777777,80.33333333333333,0.0,86.33333333333333,10.0,1025.0,41.888888888888886,-5.222222222222222,6.555555555555555,1.2222222222222223,422.82575561523436,425.278006258559,8.67239075453268,109.8069277816169,17.475994895299277,25.0533752600352,11.372806337674458,9.994909008344013,116.25290999094645,0.0
2021-12-21 03:50:00,1.0,13.8,22.7,21.1,3.6,4.496,23.999360000000003,0.002299999999999999,63.4341,-3.2777777777777777,3.7222222222222223,81.16666666666667,0.0,86.16666666666667,10.0,1025.0,42.611111111111114,-5.277777777777778,6.444444444444445,1.2777777777777777,422.29314007989285,421.78815413551763,8.395981518265891,112.94142455903823,17.432425483498868,25.11149780612881,11.632471418892596,10.00314548767219,95.61244739112206,0.0
2021-12-21 04:00:00,1.0,13.9,21.9,21.2,3.6,4.512,24.21577,0.093,63.45739999999999,-3.3333333333333335,3.6666666666666665,82.0,0.0,86.0,10.0,1025.0,43.333333333333336,-5.333333333333333,6.333333333333333,1.3333333333333333,423.9916167195638,422.5699173990885,8.510711206312234,110.3545584750849,17.38470712618639,25.154535106292553,11.765877279130752,10.066985561968917,81.85973676638415,0.0
2021-12-21 04:10:00,1.0,13.9,20.0,21.2,3.7,4.494,23.794945000000002,0.0895,63.4477,-3.388888888888889,3.611111111111111,82.83333333333333,0.0,85.83333333333333,10.0,1025.0,44.05555555555556,-5.388888888888889,6.222222222222222,1.3888888888888888,424.13661339420014,424.60357559028716,8.273766890690151,108.15565162572484,17.325761387011426,25.230135947135885,11.523958317411822,10.092771091191782,121.54741392469676,0.0
2021-12-21 04:20:00,1.0,13.9,19.3,21.1,3.9,4.504,23.63176,0.016,63.400099999999995,-3.4444444444444446,3.5555555555555554,83.66666666666667,0.0,85.66666666666667,10.0,1025.0,44.77777777777778,-5.444444444444445,6.111111111111111,1.4444444444444444,433.1428968863652,424.634908668255,8.155746402026569,110.93848212549241,17.295527073542278,25.306569048563638,11.530879797935487,10.038317381540935,96.84234123865764,0.0
2021-12-21 04:30:00,1.0,13.7,20.9,21.1,3.4,4.477,23.422735,0.0949,63.404700000000005,-3.5,3.5,84.5,0.0,85.5,10.0,1025.0,45.5,-5.5,6.0,1.5,427.1228107706705,420.00386210123696,7.916806917338721,108.82897819217314,17.271287789964408,25.35292026735295,11.338031878417494,10.031234231722557,89.04736370679349,0.0
2021-12-21 04:40:00,1.0,13.9,22.6,21.1,3.7,4.49,23.243305,0.0694,63.419799999999995,-3.5555555555555554,3.4444444444444446,85.33333333333333,0.0,85.33333333333333,10.0,1025.0,46.22222222222222,-5.555555555555555,5.888888888888889,1.5555555555555556,423.75674927108594,423.00975529462437,8.134670900072754,108.68452974287129,17.23698754919451,25.400982446670533,11.51435147482123,9.968479424411967,120.3738485670359,0.0
2021-12-21 04:50:00,1.0,13.8,22.2,21.2,3.5,4.501,23.217869999999998,-0.03219999999999999,63.3918,-3.611111111111111,3.388888888888889,86.16666666666667,0.0,85.16666666666667,10.0,1025.0,46.94444444444444,-5.611111111111111,5.777777777777778,1.6111111111111112,430.1205154033091,420.4681432088216,8.153187911658637,112.44583133848373,17.209479598999025,25.463216174443563,11.34878926595052,9.986034275690715,82.97815556208293,0.0
2021-12-21 05:00:00,1.0,13.8,20.4,21.1,3.6,4.493,23.379295,-0.0763,63.393499999999996,-3.6666666666666665,3.3333333333333335,87.0,0.0,85.0,10.0,1025.0,47.666666666666664,-5.666666666666667,5.666666666666667,1.6666666666666665,431.91790466308595,422.5757651107613,8.211937710444133,109.02389512379963,17.136697657633636,25.528849896307044,11.150629983621801,10.130631652174696,79.45397075674627,0.0
2021-12-21 05:10:00,1.0,13.8,19.2,21.1,3.6,4.51,23.30968,-0.042600000000000006,63.268100000000004,-3.7222222222222223,3.2777777777777777,87.83333333333333,0.0,84.83333333333333,10.0,1025.0,48.388888888888886,-5.722222222222222,5.555555555555555,1.7222222222222223,427.39265054286204,424.8261051186748,8.25345955740934,112.79093089497022,17.081728326722054,25.602802986101914,11.31414244899642,10.170238390130512,122.37488097217798,0.0
2021-12-21 05:20:00,1.0,13.9,20.4,21.1,3.9,4.491,24.279155,0.19219999999999998,63.3763,-3.7777777777777777,3.2222222222222223,88.66666666666667,0.0,84.66666666666667,10.0,1025.0,49.111111111111114,-5.777777777777778,5.444444444444445,1.7777777777777777,425.66007253011065,425.14513417561847,8.322298753328916,110.02076382588533,17.031713696927,25.704633264864906,11.208515115888778,10.058846134331267,120.03821928875593,0.0
2021-12-21 05:30:00,1.0,13.9,22.3,21.1,3.7,4.476,24.137425,0.0852,63.4187,-3.833333333333333,3.166666666666667,89.5,0.0,84.5,10.0,1025.0,49.833333333333336,-5.833333333333333,5.333333333333334,1.8333333333333333,432.4669383011741,428.69398971382236,8.332966837829115,117.67676339014774,17.04609357515971,25.804428548812865,11.504012322425844,10.001782134373983,107.07539427439372,0.0
2021-12-21 05:40:00,1.0,13.9,22.5,21.1,3.7,4.511,24.701835,0.1301,63.4427,-3.888888888888889,3.111111111111111,90.33333333333333,0.0,84.33333333333333,10.0,1025.0,50.55555555555556,-5.888888888888889,5.222222222222222,1.8888888888888888,430.35128305018634,426.88425607264725,8.029562018079272,119.52830114418502,16.995617876537775,25.87066597243487,11.912414661235056,9.996126691230947,112.7636859104997,0.0
2021-12-21 05:50:00,1.0,13.8,20.8,21.1,3.6,4.513,24.677055000000003,0.2565,63.4423,-3.9444444444444446,3.0555555555555554,91.16666666666667,0.0,84.16666666666667,10.0,1025.0,51.27777777777778,-5.944444444444445,5.111111111111111,1.9444444444444444,435.9756224779151,430.797017695986,8.127088595797114,125.4065676474706,17.028996110635962,25.914555156837075,11.655928401569863,10.041497826549293,102.44383703705952,0.0
2021-12-21 06:00:00,1.0,13.8,19.3,21.1,3.5,4.512,24.551885,0.4971,63.4559,-4.0,3.0,92.0,0.0,84.0,10.0,1025.0,52.0,-6.0,5.0,2.0,435.45067026774086,438.20279108507873,8.003071458124172,157.0656222176417,17.075850813316574,25.92053663080389,11.552094492767797,10.58026736577352,72.69499601884321,0.0
2021-12-21 06:10:00,1.0,13.8,19.5,21.1,3.5,4.485,22.40383,0.5515,63.443200000000004,-4.0,3.0,91.38888888888889,0.0,83.83333333333333,10.0,1025.0555555555557,52.27777777777778,-6.0,4.944444444444445,2.0,431.738237704573,436.8855182902018,8.031438994932982,199.2655184764108,17.078115328287673,25.833944243522687,10.823033683582889,11.06648831715018,87.10352085910947,0.0
2021-12-21 06:20:00,1.0,13.9,21.4,21.1,3.7,4.459,21.908165,0.5628,63.395,-4.0,3.0,90.77777777777777,0.0,83.66666666666667,10.0,1025.111111111111,52.55555555555556,-6.0,4.888888888888889,2.0,434.98525299072264,430.67261628951144,7.5284904410475395,148.8984801862469,17.086875400543214,25.69362933476766,10.65109858194987,11.010151000022889,103.35608576456704,0.0
2021-12-21 06:30:00,1.0,13.9,22.7,21.1,3.7,4.464,22.33721,0.6566,63.3552,-4.0,3.0,90.16666666666667,0.0,83.5,10.0,1025.1666666666667,52.833333333333336,-6.0,4.833333333333333,2.0,434.92498191395026,433.91730336507163,7.482605619026442,122.79191581295035,17.02647462236006,25.593315549516408,10.745837868216347,10.623706408813174,113.06829818790243,0.0
2021-12-21 06:40:00,1.0,13.8,21.8,21.1,3.4,4.474,22.31991,0.6837,63.2854,-4.0,3.0,89.55555555555556,0.0,83.33333333333333,10.0,1025.2222222222222,53.111111111111114,-6.0,4.777777777777778,2.0,429.2882949688791,428.4850306754277,7.227467308004023,106.89382479285116,17.054319082895915,25.502579930623373,10.202909348805745,10.165452230771383,111.80097316741944,0.0
2021-12-21 06:50:00,1.0,14.0,19.8,21.2,3.7,4.464,22.154564999999998,0.5821,63.2625,-4.0,3.0,88.94444444444444,0.0,83.16666666666667,10.0,1025.2777777777778,53.388888888888886,-6.0,4.722222222222222,2.0,433.0078758257285,432.94723372536146,7.530113235072227,113.37600324792376,17.123155012615655,25.365281924608738,10.115642962455748,9.665651784535855,179.77092754385566,0.0
2021-12-21 07:00:00,1.0,13.9,19.4,21.3,3.6,4.465,22.300905,0.589,63.2718,-4.0,3.0,88.33333333333333,0.0,83.0,10.0,1025.3333333333333,53.666666666666664,-6.0,4.666666666666667,2.0,437.1918162027995,429.696393737793,7.562951949545218,374.8802815602189,17.12425743722646,25.25566218284564,9.759832298930755,8.83667277581274,156.54717094076554,0.0
2021-12-21 07:10:00,1.0,14.0,21.4,21.3,3.8,4.441,21.552609999999998,0.5248999999999999,63.1534,-4.0,3.0,87.72222222222223,0.0,82.83333333333333,10.0,1025.388888888889,53.94444444444444,-6.0,4.611111111111111,2.0,437.7265110550804,425.8339612377649,7.180454275608062,311.5095256551107,17.11877271970113,25.175083208084107,9.889841141700746,8.145556961695354,124.98521593729656,0.0
2021-12-21 07:20:00,1.0,14.2,22.7,21.4,4.1,4.451,21.88314,0.5648,63.1903,-4.0,3.0,87.11111111111111,0.0,82.66666666666667,10.0,1025.4444444444443,54.22222222222222,-6.0,4.555555555555555,2.0,438.13052897135424,421.19393371582026,7.082905202504605,242.8088219107073,17.138629082717465,25.074785964825733,9.56565995469605,7.586517949575759,112.55973855832204,0.0
2021-12-21 07:30:00,1.0,14.3,22.3,21.4,4.1,4.459,22.1383,0.5967,63.206500000000005,-4.0,3.0,86.5,0.0,82.5,10.0,1025.5,54.5,-6.0,4.5,2.0,451.047538255964,420.6891360894565,7.0449505654297315,213.41232007861808,17.170657869597612,25.003820797656218,9.504018109652955,7.073455947940633,109.14161352664064,0.0
2021-12-21 07:40:00,1.0,14.2,20.7,21.4,4.0,4.475,22.759575,0.597,63.2515,-4.0,3.0,85.88888888888889,0.0,82.33333333333333,10.0,1025.5555555555557,54.77777777777778,-6.0,4.444444444444445,2.0,465.5644322713216,422.0892027791341,7.370034538810536,172.39177820324224,17.199068355560303,24.921044425964357,9.921544850667317,6.642259336312611,101.72377473195394,0.0
2021-12-21 07:50:00,1.0,14.2,19.4,21.5,3.9,4.448,22.862605,0.6117,63.25699999999999,-4.0,3.0,85.27777777777777,0.0,82.16666666666667,10.0,1025.611111111111,55.05555555555556,-6.0,4.388888888888889,2.0,465.0548661891893,424.87049745757,7.439313363032153,325.21844507206634,17.2053798399672,24.854997414680525,9.699436931232949,6.352908523958282,109.2209816606166,0.0
2021-12-21 08:00:00,1.0,14.2,19.7,21.5,4.0,4.486,22.976815,0.5602,63.2438,-4.0,3.0,84.66666666666667,0.0,82.0,10.0,1025.6666666666667,55.333333333333336,-6.0,4.333333333333333,2.0,465.7540296427409,425.3651450216359,7.316914280780965,421.71104300288835,17.22091753641764,24.81827513694763,10.148763070106506,6.214629760583241,106.87368680318198,0.0
2021-12-21 08:10:00,1.0,14.2,21.5,21.5,3.9,4.449,23.248160000000002,0.553,63.2556,-4.0,3.0,84.05555555555556,0.0,81.83333333333333,10.0,1025.7222222222222,55.611111111111114,-6.0,4.277777777777778,2.0,468.28638621713924,425.05214589436844,7.008435705502828,336.63895889282225,17.233581185313945,24.785468001662004,9.51429796784611,6.127587035672139,105.92502650072345,0.0
2021-12-21 08:20:00,1.0,14.2,22.6,21.6,3.8,4.461,23.366665,0.46929999999999994,63.1373,-4.0,3.0,83.44444444444444,0.0,81.66666666666667,10.0,1025.7777777777778,55.888888888888886,-6.0,4.222222222222222,2.0,472.38292694091797,423.6917432026479,6.983797336217374,262.4678572440282,17.269905548095704,24.73447916984558,9.794886431694032,6.160601151784261,112.49293104807536,0.0
2021-12-21 08:30:00,1.0,14.3,22.2,21.6,4.0,4.451,22.955689999999997,0.3934,63.085699999999996,-4.0,3.0,82.83333333333333,0.0,81.5,10.0,1025.8333333333333,56.166666666666664,-6.0,4.166666666666667,2.0,472.4525837900446,418.66787953694666,7.456216416547527,217.21894965694452,17.28009309714797,24.702090911326437,9.773996792082059,6.27821979587361,115.94503629091768,0.0
2021-12-21 08:40:00,1.0,14.3,20.7,21.7,3.9,4.489,22.18432,0.4888,63.1339,-4.0,3.0,82.22222222222223,0.0,81.33333333333333,10.0,1025.888888888889,56.44444444444444,-6.0,4.111111111111111,2.0,466.09409983317056,417.8695189622901,7.052312569483526,148.96267419006864,17.297610366465683,24.663880626171995,9.626883920949732,6.447387475199619,101.38410154633604,0.0
2021-12-21 08:50:00,1.0,14.3,19.3,21.7,4.0,4.479,21.4535,0.5482,63.1981,-4.0,3.0,81.61111111111111,0.0,81.16666666666667,10.0,1025.9444444444443,56.72222222222222,-6.0,4.055555555555555,2.0,467.80065012263157,413.15833066392224,7.064081239888897,111.03293770030393,17.34227736790975,24.566407874425252,9.671705201466878,6.663441960016887,111.45336968739828,0.0
2021-12-21 09:00:00,1.0,14.3,19.9,21.8,3.9,4.485,20.90896,0.5673,63.1899,-4.0,3.0,81.0,0.0,81.0,10.0,1026.0,57.0,-6.0,4.0,2.0,471.69934244791665,417.3148133341471,6.824021235266647,99.26522995059773,17.35163019137194,24.46721695382716,9.324687431707222,6.870302624298354,120.69410691234353,0.0
2021-12-21 09:10:00,1.0,14.4,21.6,21.8,4.1,4.483,20.671035,0.6056,62.97240000000001,-3.8333333333333335,3.0555555555555554,78.77777777777777,0.0,80.55555555555556,10.0,1026.0,55.666666666666664,-5.944444444444445,4.055555555555555,2.0,464.21222994398795,417.531579147865,6.599213443826147,111.32581333289713,17.399129084948093,24.40279661717388,8.919903353903926,7.055211990984146,114.01823564324675,0.0
2021-12-21 09:20:00,1.0,14.4,22.7,21.8,4.0,4.49,20.90961,0.7689,62.486000000000004,-3.6666666666666665,3.111111111111111,76.55555555555556,0.0,80.11111111111111,10.0,1026.0,54.333333333333336,-5.888888888888889,4.111111111111111,2.0,468.3431138102213,413.036376953125,6.322713697293384,152.2813752604339,17.442035938898723,24.320037240982053,8.734201800028483,7.208077210585276,101.0748578262329,0.0
2021-12-21 09:30:00,1.0,14.4,22.0,21.8,3.9,4.442,20.655605,0.49420000000000003,62.1605,-3.5,3.1666666666666665,74.33333333333333,0.0,79.66666666666667,10.0,1026.0,53.0,-5.833333333333333,4.166666666666667,2.0,467.290613483999,415.61236875336743,7.088949773783064,120.78055790744932,17.521367615575844,24.249350549137525,8.635168387351062,7.390701741404453,156.24248271015404,0.0
2021-12-21 09:40:00,1.0,14.4,20.3,21.9,3.9,4.481,21.00953,0.8507,62.0778,-3.333333333333333,3.2222222222222223,72.11111111111111,0.0,79.22222222222223,10.0,1026.0,51.666666666666664,-5.777777777777778,4.222222222222222,2.0,470.12310791015625,452.05030596502894,6.852001697316682,105.04837565061064,17.578471218744916,24.439908809661866,7.895149354139964,7.1660375682512925,588.16488571167,0.0
2021-12-21 09:50:00,1.0,14.5,19.3,21.9,4.1,4.469,21.871675,0.8914,62.002599999999994,-3.1666666666666665,3.2777777777777777,69.88888888888889,0.0,78.77777777777777,10.0,1026.0,50.333333333333336,-5.722222222222222,4.277777777777778,2.0,470.53268427355533,480.95817413330076,7.560148093431009,119.52084218903451,17.661479456034083,24.7916345527886,7.699168293193234,5.763475400903131,571.0357654144805,0.0
2021-12-21 10:00:00,1.0,14.4,20.2,21.9,3.9,4.482,21.959265,0.6692,61.90990000000001,-3.0,3.3333333333333335,67.66666666666667,0.0,78.33333333333333,10.0,1026.0,49.0,-5.666666666666667,4.333333333333333,2.0,473.2234702555339,494.8301900192787,7.321709300515342,241.08065203564314,17.74160163243612,25.015357275009155,7.709941997528077,4.531311949888865,505.06477895100915,0.0
2021-12-21 10:10:00,1.0,14.4,21.9,21.9,3.9,4.458,21.785525,0.739,62.373900000000006,-2.833333333333333,3.388888888888889,65.44444444444444,0.0,77.88888888888889,10.0,1026.0,47.666666666666664,-5.611111111111111,4.388888888888889,2.0,467.5757826180294,486.2111244710287,6.901329267967893,275.9923454232943,17.796294270801006,25.07414742798455,7.35984875149646,3.6560563691457113,432.3335650755456,0.0
2021-12-21 10:20:00,1.0,14.5,22.7,21.9,3.9,4.463,22.268765,0.7344,62.649699999999996,-2.6666666666666665,3.4444444444444446,63.22222222222223,0.0,77.44444444444444,10.0,1026.0,46.33333333333333,-5.555555555555555,4.444444444444445,2.0,467.18501454671224,472.0372116965809,7.01646918263139,232.5804148015599,17.85054294904073,25.021861311594645,7.120698105494182,3.067798343102137,358.79936518351235,0.0
2021-12-21 10:30:00,1.0,14.5,21.8,22.0,3.9,4.456,22.009385,0.7399,62.7601,-2.5,3.5,61.0,0.0,77.0,10.0,1026.0,45.0,-5.5,4.5,2.0,476.9847571011247,462.54803170741286,6.935214818817075,341.82381588089936,17.903501810677305,24.927763805066128,7.156734101017991,2.7868112093378596,331.04903404451363,0.0
2021-12-21 10:40:00,1.0,14.4,20.1,22.0,3.8,4.509,22.65253,0.8263999999999999,62.7992,-2.333333333333333,3.5555555555555554,58.77777777777778,0.0,76.55555555555556,10.0,1026.0,43.666666666666664,-5.444444444444445,4.555555555555555,2.0,513.6301057942708,480.7798737589518,7.247700718513316,469.5409095824505,17.968575105882632,24.908823607601015,7.036912285621557,2.6431723145441817,327.3397194020762,0.0
2021-12-21 10:50:00,1.0,14.5,19.3,22.1,3.9,4.497,22.322015,0.8132999999999999,62.7765,-2.1666666666666665,3.611111111111111,56.55555555555556,0.0,76.11111111111111,10.0,1026.0,42.33333333333333,-5.388888888888889,4.611111111111111,2.0,545.6882107999955,514.4025374875124,7.102928557611454,930.8325565506241,18.1050763352712,25.085610771179198,6.84935055732727,2.5174576501051584,359.4260965474447,0.0
2021-12-21 11:00:00,1.0,14.6,20.5,22.1,4.0,4.494,21.449095,0.8541000000000001,62.7414,-2.0,3.6666666666666665,54.333333333333336,0.0,75.66666666666667,10.0,1026.0,41.0,-5.333333333333333,4.666666666666667,2.0,576.182768351237,590.6509840901692,7.228954525290236,1713.5209528984458,18.243967791304076,25.516750933544785,7.01638818583246,2.338987779900179,397.9779309056169,0.0
2021-12-21 11:10:00,1.0,14.8,22.4,22.2,4.3,4.456,24.480805,0.9218999999999999,62.717600000000004,-1.833333333333333,3.7222222222222223,52.111111111111114,0.0,75.22222222222223,10.0,1026.0,39.666666666666664,-5.277777777777778,4.722222222222222,2.0,643.1657528300669,732.5392421327789,7.772228112570983,1693.2394625526904,18.409808238347374,26.321076253255207,6.768058892091115,2.060674843986829,568.3764939880372,0.0
2021-12-21 11:20:00,1.0,14.8,22.1,22.2,4.5,4.478,24.82609,0.8294,62.6542,-1.6666666666666665,3.7777777777777777,49.88888888888889,0.0,74.77777777777777,10.0,1026.0,38.33333333333333,-5.222222222222222,4.777777777777778,2.0,699.2663663736979,790.8110738118489,9.94261714770969,1260.8047819182834,18.56747763633728,26.833826841526786,7.565947570464031,1.60542747548071,476.9936277020988,0.0
2021-12-21 11:30:00,1.0,14.9,20.7,22.3,4.4,4.474,21.725614999999998,0.7419,62.6542,-1.5,3.833333333333333,47.66666666666667,0.0,74.33333333333333,10.0,1026.0,37.0,-5.166666666666667,4.833333333333333,2.0,713.0389672220165,813.9353635099565,9.1045582690212,1122.4518134907007,18.680906773691124,26.9786710805408,7.224611411296715,1.3210980814762707,426.6661819363179,0.0
2021-12-21 11:40:00,1.0,14.7,19.5,22.2,4.2,4.464,22.828005,0.8893000000000001,62.6519,-1.333333333333333,3.888888888888889,45.44444444444445,0.0,73.88888888888889,10.0,1026.0,35.666666666666664,-5.111111111111111,4.888888888888889,2.0,670.6411071777344,831.3454053646394,8.905349123114247,1129.3284283636924,18.768601907094318,26.99685263315837,7.0821678566932675,1.1852351087331772,380.66637446085616,0.0
2021-12-21 11:50:00,1.0,14.7,21.6,22.2,4.2,4.459,22.371119999999998,1.1227,62.698699999999995,-1.1666666666666665,3.9444444444444446,43.22222222222223,0.0,73.44444444444444,10.0,1026.0,34.33333333333333,-5.055555555555555,4.944444444444445,2.0,631.2051197551858,817.5811958821615,9.29577102607253,750.913508759407,18.889490853056397,26.867065143800726,7.210374013690625,1.148240056849469,327.5136857665326,0.0
2021-12-21 12:00:00,1.0,14.9,22.5,22.3,4.5,4.477,21.673065,1.0863,62.604600000000005,-1.0,4.0,41.0,0.0,73.0,10.0,1026.0,33.0,-5.0,5.0,2.0,585.908333943685,764.437163787491,8.537819882772737,507.80516145264363,18.959898516337077,26.504627424875896,7.1451359200477595,1.3179561813672385,249.54594746907551,86.0
2021-12-21 12:10:00,1.0,14.9,20.4,22.3,4.5,4.479,21.492455,1.1314,62.1348,-0.9444444444444444,4.0,41.05555555555556,0.0,72.94444444444444,10.0,1025.9444444444443,31.72222222222222,-4.944444444444445,5.0,2.0,545.4816762288411,736.5531174723308,9.026399706272082,316.8253871068577,19.00072595359242,26.109482970695712,7.144611405369926,1.5829055874226456,192.14284026625467,0.0
2021-12-21 12:20:00,1.0,14.9,19.6,22.4,4.4,4.468,21.567145,0.9343999999999999,61.802200000000006,-0.8888888888888888,4.0,41.111111111111114,0.0,72.88888888888889,10.0,1025.888888888889,30.444444444444443,-4.888888888888889,5.0,2.0,523.1375771077475,713.0168084295865,8.782628885554729,188.79517158378988,19.07362950325012,25.79626783688863,7.198430534203847,1.9527146158615747,178.265703608195,0.0
2021-12-21 12:30:00,1.0,14.8,20.8,22.4,4.2,4.455,22.08851,1.2916,61.67190000000001,-0.8333333333333334,4.0,41.166666666666664,0.0,72.83333333333333,10.0,1025.8333333333333,29.166666666666668,-4.833333333333333,5.0,2.0,508.384383572984,671.3495098876954,9.247185977690638,117.59979833505922,19.115319477016644,25.457543480221158,7.581996343162774,2.2669789985276885,133.2625879408411,0.0
2021-12-21 12:40:00,1.0,14.9,22.6,22.4,4.4,4.486,22.316452631578947,1.3007894736842105,61.69421052631579,-0.7777777777777778,4.0,41.22222222222222,0.0,72.77777777777777,10.0,1025.7777777777778,27.88888888888889,-4.777777777777778,5.0,2.0,490.36048116048175,648.7242633898505,9.622351308407756,83.38826467287743,19.105287084579466,25.137060562769573,7.607338788509369,2.5400812141100566,111.03683331807454,0.0
2021-12-21 12:50:00,1.0,14.9,21.7,22.4,4.3,4.502,22.695695,1.2654,61.620799999999996,-0.7222222222222222,4.0,41.27777777777778,0.0,72.72222222222223,10.0,1025.7222222222222,26.61111111111111,-4.722222222222222,5.0,2.0,480.2389402578069,633.6359106585624,8.734747938368953,164.20033944124555,19.10278017857654,24.899232646866707,7.388334839141974,2.7708025552795434,117.92883188646393,0.0
2021-12-21 13:00:00,1.0,14.9,19.7,22.4,4.3,4.574,21.925455,1.4653,61.5955,-0.6666666666666667,4.0,41.333333333333336,0.0,72.66666666666667,10.0,1025.6666666666667,25.333333333333332,-4.666666666666667,5.0,2.0,474.6516404215495,605.5179571533203,7.933140165267018,182.79268836630268,19.109733912150066,24.703581148783364,7.708153088092804,2.9624980588754015,95.47940299987793,0.0
2021-12-21 13:10:00,1.0,15.0,19.8,22.4,4.4,4.552,22.248365,1.2423,61.5535,-0.6111111111111112,4.0,41.388888888888886,0.0,72.61111111111111,10.0,1025.611111111111,24.055555555555557,-4.611111111111111,5.0,2.0,476.0894856700678,578.8151895106523,7.294230661998361,113.71994531534486,19.107167345575018,24.50417301635958,7.799781650082539,3.189535026610908,97.27201859296379,0.0
2021-12-21 13:20:00,1.0,15.1,21.9,22.4,4.4,4.544,23.119985,1.1188,61.52380000000001,-0.5555555555555556,4.0,41.44444444444444,0.0,72.55555555555556,10.0,1025.5555555555557,22.77777777777778,-4.555555555555555,5.0,2.0,472.2274570719401,561.3191973876953,7.38244444847107,77.30047892414244,19.121631660461425,24.327204319636028,7.522761665185293,3.4760225820541377,98.1577610651652,0.0
2021-12-21 13:30:00,1.0,15.1,22.5,22.4,4.4,4.563,22.748079999999998,0.9941000000000001,61.5077,-0.5,4.0,41.5,0.0,72.5,10.0,1025.5,21.5,-4.5,5.0,2.0,470.9924138562433,546.3704456899358,7.303047733576284,52.36358322800889,19.092341969807944,24.18409193674723,7.741291660467783,3.7887871539592743,96.93882166544596,0.0
2021-12-21 13:40:00,1.0,15.1,21.5,22.3,4.5,4.57,23.055934999999998,0.9648,61.501599999999996,-0.4444444444444444,4.0,41.55555555555556,0.0,72.44444444444444,10.0,1025.4444444444443,20.22222222222222,-4.444444444444445,5.0,2.0,462.646557820638,529.5831359722971,7.331136157162445,40.95857993346823,19.073397022667578,24.051129086381298,7.3380697588597315,4.1830154203088945,97.84383167482365,0.0
2021-12-21 13:50:00,1.0,15.0,19.9,22.3,4.3,4.563,23.24365,1.0605,61.5655,-0.38888888888888895,4.0,41.611111111111114,0.0,72.38888888888889,10.0,1025.388888888889,18.944444444444443,-4.388888888888889,5.0,2.0,458.2741782528231,519.0856699625651,7.399593749127146,29.74521427106049,19.07484130859375,23.973806273142497,7.405228521823884,4.673251299858093,107.32388245900472,0.0
2021-12-21 14:00:00,1.0,15.0,19.9,22.2,4.3,4.556,23.484795,1.3042,61.616499999999995,-0.33333333333333337,4.0,41.666666666666664,0.0,72.33333333333333,10.0,1025.3333333333333,17.666666666666664,-4.333333333333333,5.0,2.0,462.50208546956384,502.25735393304933,7.253179802840712,75.57226464034474,19.05221426430395,23.923608888475236,7.734753567674066,5.164372816557265,83.9093357573256,0.0
2021-12-21 14:10:00,1.0,15.0,22.1,22.2,4.3,4.523,23.41288,1.0036999999999998,61.60209999999999,-0.2777777777777778,4.0,41.72222222222222,0.0,72.27777777777777,10.0,1025.2777777777778,16.38888888888889,-4.277777777777778,5.0,2.0,466.39154334758894,486.87776730943006,7.0909845522702755,130.84503399778893,18.972582591374717,23.85015002886454,7.778021778265635,5.628047804832458,87.558692817688,0.0
2021-12-21 14:20:00,1.0,15.0,22.5,22.2,4.4,4.534,23.068505,1.115,61.5702,-0.2222222222222222,4.0,41.77777777777778,0.0,72.22222222222223,10.0,1025.2222222222222,15.11111111111111,-4.222222222222222,5.0,2.0,466.1993296305339,481.70739296397943,6.897789809838526,101.3025050541506,18.90485493126562,23.822193783905547,7.688451773352542,6.099303759989765,89.01421766335008,0.0
2021-12-21 14:30:00,1.0,14.9,20.2,22.1,4.2,4.566,23.80256,1.1014,61.578599999999994,-0.16666666666666674,4.0,41.833333333333336,0.0,72.16666666666667,10.0,1025.1666666666667,13.833333333333332,-4.166666666666667,5.0,2.0,476.6148130815879,480.95128440067685,6.931246614671697,75.18787554875605,18.881118631362916,23.80256741205851,7.715584964752198,6.54838960647583,108.90715868631999,0.0
2021-12-21 14:40:00,1.0,14.9,19.4,22.2,4.2,4.569,23.922114999999998,0.9763999999999999,61.570899999999995,-0.11111111111111116,4.0,41.888888888888886,0.0,72.11111111111111,10.0,1025.111111111111,12.555555555555557,-4.111111111111111,5.0,2.0,482.2971707153321,475.8794622802734,7.367444801249746,68.93851432196837,18.877238785210302,23.826044211468453,7.63726228241193,6.9841114003779525,99.0380528957561,0.0
2021-12-21 14:50:00,1.0,14.9,21.4,22.2,4.2,4.533,24.34428,0.7068,61.5246,-0.05555555555555558,4.0,41.94444444444444,0.0,72.05555555555556,10.0,1025.0555555555557,11.277777777777779,-4.055555555555555,5.0,2.0,478.6094859331503,470.67447717425466,7.581041444614108,59.81506840786692,18.868031695683797,23.839085194269817,7.750164031187694,7.724547157287597,103.97300890604656,0.0
2021-12-21 15:00:00,1.0,14.9,22.5,22.2,4.4,4.548,22.827735,1.1122999999999998,61.6189,0.0,4.0,42.0,0.0,72.0,10.0,1025.0,10.0,-4.0,5.0,2.0,465.17390584309896,466.51358388615756,7.252464825851095,48.961388569524736,18.844089169744716,23.833913228040362,7.340996831419777,8.610912397756415,108.1469881988784,0.0
2021-12-21 15:10:00,1.0,15.0,21.4,22.2,4.5,4.543,23.03663,0.7697,61.6336,-0.2222222222222222,4.0,46.72222222222222,0.0,73.05555555555556,10.0,1025.111111111111,10.11111111111111,-4.055555555555555,5.111111111111111,1.9444444444444444,457.3610567640984,460.3723025512695,7.362232914550157,52.24270338177007,18.820207376480102,23.82746637026469,7.346180608272553,9.359594031969706,103.53624294281005,0.0
2021-12-21 15:20:00,1.0,14.9,19.7,22.1,4.3,4.557,23.341215,0.7241,61.6826,-0.4444444444444444,4.0,51.44444444444444,0.0,74.11111111111111,10.0,1025.2222222222222,10.222222222222221,-4.111111111111111,5.222222222222222,1.8888888888888888,456.3251017252604,456.9990800177914,7.34365040661925,47.247416383021296,18.802514885455203,23.82336457958329,7.5635618379560565,10.205003479914478,104.59665228902956,0.0
2021-12-21 15:30:00,1.0,14.9,20.0,22.1,4.4,4.555,24.96499,1.0603,61.7442,-0.6666666666666666,4.0,56.16666666666667,0.0,75.16666666666667,10.0,1025.3333333333333,10.333333333333334,-4.166666666666667,5.333333333333333,1.8333333333333333,452.5550249437354,454.6321991773583,7.122113022117292,41.381542032317256,18.78971453348796,23.838905906677248,7.415187439918517,10.601897864341737,161.2624126434326,0.0
