,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-21 15:40:00,1.0,14.9,21.9,22.1,4.4,4.539,23.325875,0.8337,61.7287,-0.8888888888888888,4.0,60.888888888888886,0.0,76.22222222222223,10.0,1025.4444444444443,10.444444444444445,-4.222222222222222,5.444444444444445,1.7777777777777777,452.95162485758465,459.2808497882712,7.329219451610652,32.38076873698477,18.836063906675005,23.887555192850407,7.054284738807356,10.633405460449262,131.18907990708863,0.0
2021-12-21 15:50:00,1.0,14.8,22.3,22.1,4.5,4.568,23.643355,0.7614,61.67659999999999,-1.1111111111111112,4.0,65.61111111111111,0.0,77.27777777777777,10.0,1025.5555555555557,10.555555555555555,-4.277777777777778,5.555555555555555,1.7222222222222223,451.1356390731636,459.16188577235437,7.166409047996931,29.206459708617906,18.905276527404787,23.854413995742796,7.415869591236114,10.382493840853373,144.2678478749593,0.0
2021-12-21 16:00:00,1.0,14.8,20.1,22.0,4.4,4.565,23.6685,0.829,61.714,-1.3333333333333333,4.0,70.33333333333334,0.0,78.33333333333333,10.0,1025.6666666666667,10.666666666666666,-4.333333333333333,5.666666666666667,1.6666666666666667,450.4693296305339,454.1379170735678,7.158410870234171,101.33963370641072,18.909902389763438,23.78648433054908,7.043834537058901,10.064192981208112,122.3163800684611,0.0
2021-12-21 16:10:00,1.0,14.5,19.4,22.0,4.1,4.549,23.572174999999998,0.8841000000000001,61.726,-1.5555555555555556,4.0,75.05555555555556,0.0,79.38888888888889,10.0,1025.7777777777778,10.777777777777779,-4.388888888888889,5.777777777777778,1.6111111111111112,443.9098211354223,456.4695396581189,7.239412298512325,130.8732391290611,18.889022811253863,23.792381003697713,6.909686452547708,9.754266913731893,439.70190269470214,0.0
2021-12-21 16:20:00,1.0,14.5,21.8,21.9,4.0,4.542,23.981289999999998,0.796,61.7068,-1.7777777777777777,4.0,79.77777777777777,0.0,80.44444444444444,10.0,1025.888888888889,10.88888888888889,-4.444444444444445,5.888888888888889,1.5555555555555556,436.45402425130203,497.5935524600676,7.513864420564834,89.49252163299732,18.89412046432495,23.996541442871095,7.17196609099706,7.472019009590149,4502.5449010213215,0.0
2021-12-21 16:30:00,1.0,14.4,22.3,21.9,4.0,4.54,24.112725,0.7373999999999999,61.689800000000005,-2.0,4.0,84.5,0.0,81.5,10.0,1026.0,11.0,-4.5,6.0,1.5,434.0962349937702,538.1991935221355,7.527234346866608,73.51497308095296,18.912881231307985,24.530232046903187,7.519104005994096,2.1760315858610606,9999.968402409959,0.0
2021-12-21 16:40:00,1.0,14.4,19.7,21.8,4.0,4.531,24.482745,0.8240000000000001,61.72240000000001,-2.2222222222222223,4.0,89.22222222222223,0.0,82.55555555555556,10.0,1026.111111111111,11.11111111111111,-4.555555555555555,6.111111111111111,1.4444444444444444,432.6524597167969,553.1702935650704,7.249839533722333,62.013554137601695,18.928941889401884,25.062851514331363,7.661887654934899,1.233638791950409,9999.990234375,0.0
2021-12-21 16:50:00,1.0,14.4,19.9,21.8,4.1,4.573,24.894825,0.7941,61.7278,-2.444444444444444,4.0,93.94444444444446,0.0,83.61111111111111,10.0,1026.2222222222222,11.222222222222221,-4.611111111111111,6.222222222222222,1.3888888888888888,435.7822099567282,573.3417266845703,7.723754341885195,58.4858790480619,18.93961311976115,25.498979206085203,7.718982276121776,1.1193333476781846,9999.994235026043,0.0
2021-12-21 17:00:00,1.0,14.5,21.8,21.8,4.3,4.525,25.161044999999998,0.8689,61.9347,-2.6666666666666665,4.0,98.66666666666667,0.0,84.66666666666667,10.0,1026.3333333333333,11.333333333333334,-4.666666666666667,6.333333333333333,1.3333333333333335,434.04902923583984,597.6763402548604,7.833354562231376,59.65611739939889,18.98771720514459,25.919534951495585,7.663524345758944,1.0648519874124203,10000.00107904639,0.0
2021-12-21 17:10:00,1.0,14.7,22.5,21.8,4.6,4.526,26.272015,0.9042999999999999,62.33390000000001,-2.888888888888889,4.0,103.38888888888889,0.0,85.72222222222223,10.0,1026.4444444444443,11.444444444444445,-4.722222222222222,6.444444444444445,1.2777777777777777,431.29344580990147,613.9873581599093,7.787531913566051,60.10174346094077,19.02016309420268,26.16347369194031,7.7596131690343215,1.0355201011896134,9999.995073242188,0.0
2021-12-21 17:20:00,1.0,14.5,20.9,21.7,4.2,4.545,25.609865000000003,0.7697,62.470600000000005,-3.111111111111111,4.0,108.11111111111111,0.0,86.77777777777777,10.0,1026.5555555555557,11.555555555555555,-4.777777777777778,6.555555555555555,1.2222222222222223,425.28724121093757,631.3273905436198,8.46510050048936,56.35867143544774,19.05695948703141,26.351449638409804,7.829038854184124,1.0194790221910692,10000.003818359375,0.0
2021-12-21 17:30:00,1.0,14.5,19.4,21.7,4.2,4.483,25.388995,0.7872,62.551300000000005,-3.333333333333333,4.0,112.83333333333334,0.0,87.83333333333333,10.0,1026.6666666666667,11.666666666666666,-4.833333333333333,6.666666666666666,1.1666666666666667,421.7287280413748,636.7033989636651,8.391683656468903,58.47110992205345,19.07650674496667,26.442227372207206,7.563533933647608,1.0106726171438303,10000.00390625,0.0
2021-12-21 17:40:00,1.0,14.5,21.0,21.7,4.3,4.49,25.660035,1.0417,62.65069999999999,-3.5555555555555554,4.0,117.55555555555556,0.0,88.88888888888889,10.0,1026.7777777777778,11.777777777777779,-4.888888888888889,6.777777777777778,1.1111111111111112,418.24821807861326,638.1881901041667,8.303395515862158,428.9953752822661,19.087653061548867,26.39376936912537,7.755345928668976,1.0058260200421016,9973.949418945313,0.0
2021-12-21 17:50:00,1.0,14.7,22.7,21.7,4.7,4.517,27.36146,0.9301999999999999,62.639700000000005,-3.7777777777777777,4.0,122.27777777777779,0.0,89.94444444444444,10.0,1026.888888888889,11.88888888888889,-4.944444444444445,6.888888888888889,1.0555555555555556,419.012251874551,616.6154184766748,8.757710454935408,896.9397078243622,19.08677940923615,26.149520006988006,7.781886067605962,1.0031695701375518,8822.681314248985,0.0
2021-12-21 18:00:00,1.0,14.7,21.0,21.6,4.7,4.496,26.48278,0.7056,62.61659999999999,-4.0,4.0,127.0,0.0,91.0,10.0,1027.0,12.0,-5.0,7.0,1.0,416.5026653035482,586.8007128625629,8.348116302813512,547.5966744581319,19.054194557114506,25.822706175820304,8.051172131629986,1.0017108406623205,7109.004476476982,0.0
2021-12-21 18:10:00,1.0,14.5,19.5,21.6,4.4,4.524,27.392764999999997,0.7072999999999999,62.621500000000005,-4.055555555555555,4.0,126.88888888888889,0.0,91.0,10.0,1027.0,11.944444444444445,-5.111111111111111,7.111111111111111,1.0,417.84934387207034,568.1007212320964,9.00674935066094,377.00303103603216,19.018302907943728,25.533740123112995,8.195107808907826,1.0009163651863733,5853.562600097656,0.0
2021-12-21 18:20:00,1.0,14.4,20.6,21.6,4.2,4.516,26.62475,0.7525000000000001,62.6318,-4.111111111111111,4.0,126.77777777777777,0.0,91.0,10.0,1027.0,11.88888888888889,-5.222222222222222,7.222222222222222,1.0,419.74609193999197,555.2088151462599,9.026115345281395,287.67269966599633,18.975613134297948,25.315599911953772,8.2883029447437,1.0004891365766526,4843.581649273371,0.0
2021-12-21 18:30:00,1.0,14.4,22.4,21.6,4.2,4.505,27.11153,0.7172,62.641099999999994,-4.166666666666667,4.0,126.66666666666667,0.0,91.0,10.0,1027.0,11.833333333333334,-5.333333333333333,7.333333333333333,1.0,424.6147607421875,543.7463326009115,9.210450867448149,232.27783551404704,18.927419538497922,25.158359797795615,8.135908660093943,1.000257002711296,3994.716816813151,0.0
2021-12-21 18:40:00,1.0,14.6,22.3,21.6,4.6,4.508,26.74314,0.5881000000000001,62.631299999999996,-4.222222222222222,4.0,126.55555555555556,0.0,91.0,10.0,1027.0,11.777777777777779,-5.444444444444445,7.444444444444445,1.0,427.1717649613303,526.6355292800378,9.013427053279122,174.30785757937673,18.893898792590125,25.029967231373327,7.996111807351731,1.0001303817357048,3320.71269944358,0.0
2021-12-21 18:50:00,1.0,14.6,20.5,21.6,4.6,4.499,26.84794,0.575,62.670399999999994,-4.277777777777778,4.0,126.44444444444444,0.0,91.0,10.0,1027.0,11.722222222222221,-5.555555555555555,7.555555555555555,1.0,426.52378885904943,513.1277280680339,8.965942127960549,129.37936319922323,18.862708360381045,24.925196206690906,8.132241095311224,1.0000575619801289,2777.652495744781,0.0
2021-12-21 19:00:00,1.0,14.5,19.4,21.5,4.3,4.488,27.49049,0.553,62.360800000000005,-4.333333333333333,4.0,126.33333333333333,0.0,91.0,10.0,1027.0,11.666666666666666,-5.666666666666667,7.666666666666667,1.0,426.97389659311574,500.99235015869147,9.684454924750463,102.3877657613377,18.841884740193684,24.834458386103314,8.132361754576365,1.0000298023223877,2275.185713704427,0.0
2021-12-21 19:10:00,1.0,14.5,21.2,21.5,4.4,4.515,27.858275000000003,0.6179,62.0064,-4.388888888888889,4.0,126.22222222222223,0.0,91.0,10.0,1027.0,11.61111111111111,-5.777777777777778,7.777777777777778,1.0,428.80383707682296,492.3557670645879,9.466871655283674,94.41700624864654,18.821658985170266,24.730631604652622,8.389182931676423,1.0135796932379404,1871.8092893887103,0.0
2021-12-21 19:20:00,1.0,14.5,22.3,21.5,4.5,4.503,28.217665,0.46609999999999996,61.8187,-4.444444444444445,4.0,126.11111111111111,0.0,91.0,10.0,1027.0,11.555555555555555,-5.888888888888889,7.888888888888889,1.0,423.4893700750943,484.9876860870712,9.3829388518522,81.37481404859469,18.78189970830066,24.63978551368929,8.675726471310956,1.1583013369437665,1537.1010584254723,0.0
2021-12-21 19:30:00,1.0,14.5,22.3,21.5,4.5,4.515,27.870839999999998,0.5525,61.739200000000004,-4.5,4.0,126.0,0.0,91.0,10.0,1027.0,11.5,-6.0,8.0,1.0,423.2350240071614,480.95076721191407,9.402032318276873,86.9825846160199,18.774479429492843,24.568589639879214,8.433552935662243,1.4424455248905441,1279.0539801818502,0.0
2021-12-21 19:40:00,1.0,14.4,20.9,21.4,4.3,4.507,28.194565,0.5023,61.7044,-4.555555555555555,4.0,125.88888888888889,0.0,91.0,10.0,1027.0,11.444444444444445,-6.111111111111111,8.11111111111111,1.0,422.1374002215506,470.41925905775753,9.310075199644444,85.56911257770776,18.763305826187135,24.488362018024855,8.922699533317047,1.8063908178220363,1051.8339912681795,0.0
2021-12-21 19:50:00,1.0,14.4,19.4,21.4,4.2,4.513,28.747994999999996,0.5637000000000001,61.7068,-4.611111111111111,4.0,125.77777777777777,0.0,91.0,10.0,1027.0,11.38888888888889,-6.222222222222222,8.222222222222221,1.0,420.3550989786784,468.5715326944987,9.512106471573565,87.0778706226241,18.710611511866254,24.41011628786723,9.08126026948293,2.207095542351405,872.7176082356771,0.0
2021-12-21 20:00:00,1.0,14.4,19.6,21.4,4.2,4.52,28.234820000000003,0.5477000000000001,61.69070000000001,-4.666666666666667,4.0,125.66666666666667,0.0,91.0,10.0,1027.0,11.333333333333334,-6.333333333333333,8.333333333333334,1.0,416.81608673797257,465.22605313706674,9.212346668795679,92.74805951220841,18.63552866951894,24.370218348206773,8.903984846597337,2.6204292648054115,732.1291411043156,0.0
2021-12-21 20:10:00,1.0,14.4,21.3,21.4,4.4,4.517,28.153275,0.40650000000000003,61.6674,-4.722222222222222,4.0,125.55555555555556,0.0,91.0,10.0,1027.0,11.277777777777779,-6.444444444444445,8.444444444444445,1.0,418.12020353119954,453.5452430321704,9.327802475859217,93.69679348767814,18.620269296236632,24.337720295749815,8.968916257249433,3.0280807830654295,603.4366201213254,0.0
2021-12-21 20:20:00,1.0,14.3,21.9,21.4,4.2,4.505,27.610004545454547,0.3532727272727273,61.61818181818182,-4.777777777777778,4.0,125.44444444444444,0.0,91.0,10.0,1027.0,11.222222222222221,-6.555555555555555,8.555555555555555,1.0,417.14937567349136,452.7961149088542,9.145117672904062,96.70865076808606,18.590171413098354,24.307403529808347,8.973320534404388,3.4618925975608286,507.19571645187114,0.0
2021-12-21 20:30:00,1.0,14.3,21.9,21.4,4.1,4.521,28.544369999999997,0.38079999999999997,61.6135,-4.833333333333333,4.0,125.33333333333333,0.0,91.0,10.0,1027.0,11.166666666666666,-6.666666666666666,8.666666666666666,1.0,414.13815134684245,449.14962031923494,9.286277664475522,97.92156903175311,18.55105566838367,24.29161785378968,8.741280494409766,3.886950147273177,426.45947738819876,0.0
2021-12-21 20:40:00,1.0,14.3,21.8,21.3,4.1,4.534,29.03997,0.3377,61.633399999999995,-4.888888888888889,4.0,125.22222222222223,0.0,91.0,10.0,1027.0,11.11111111111111,-6.777777777777778,8.777777777777779,1.0,413.1653800385574,445.77010040283204,9.636220275480195,108.83261414673368,18.525689935684206,24.26403233528137,9.448350143432616,4.311374853452047,351.3525365193685,0.0
2021-12-21 20:50:00,1.0,14.3,21.9,21.3,4.2,4.53,29.2306,0.43470000000000003,61.6595,-4.944444444444445,4.0,125.11111111111111,0.0,91.0,10.0,1027.0,11.055555555555555,-6.888888888888889,8.88888888888889,1.0,417.84260019938154,439.55200460499725,10.027763392130534,107.41364166496837,18.47711518131407,24.212321417318226,9.541272404638388,4.754208280407103,291.5927961006811,0.0
2021-12-21 21:00:00,1.0,14.3,21.9,21.3,4.2,4.545,30.159705000000002,0.44939999999999997,61.67229999999999,-5.0,4.0,125.0,0.0,91.0,10.0,1027.0,11.0,-7.0,9.0,1.0,416.12983591715494,440.2875866699219,10.027106060281312,103.42599739872131,18.442473294963943,24.200980042656937,9.472330989514367,5.21026427221837,248.02877889643955,0.0
2021-12-21 21:10:00,1.0,14.2,21.9,21.2,4.1,4.522,29.95449,0.38370000000000004,61.6121,-5.0,4.0,124.94444444444444,0.0,90.77777777777777,10.0,1027.0555555555557,10.38888888888889,-7.0,9.0,1.0,415.2635301717122,441.73274847622577,9.987155358400724,107.45489619454422,18.449812266031902,24.178616406122845,9.81195262114207,5.6414345653851825,206.1900959523519,0.0
2021-12-21 21:20:00,1.0,14.1,22.0,21.2,4.1,4.523,29.719144999999997,0.3764,61.615300000000005,-5.0,4.0,124.88888888888889,0.0,90.55555555555556,10.0,1027.111111111111,9.777777777777779,-7.0,9.0,1.0,415.6825545528018,440.76110585530597,10.104032793395264,105.97288283181055,18.448891892837263,24.14201148647373,9.850650135110326,6.070168132081544,169.80039351899745,0.0
2021-12-21 21:30:00,1.0,14.1,22.1,21.2,4.0,4.497,30.22678,0.26749999999999996,61.584,-5.0,4.0,124.83333333333333,0.0,90.33333333333333,10.0,1027.1666666666667,9.166666666666666,-7.0,9.0,1.0,417.6327379353841,439.2123941355738,10.465489343680904,105.79428742705093,18.423941338857013,24.116114285786946,9.874983663558961,6.534425951639811,140.36733423868816,0.0
2021-12-21 21:40:00,1.0,14.2,22.1,21.3,4.1,4.523,29.915435000000002,0.1691,61.6006,-5.0,4.0,124.77777777777777,0.0,90.11111111111111,10.0,1027.2222222222222,8.555555555555555,-7.0,9.0,1.0,414.8501273600261,434.91805567949666,10.787550526069381,110.03208840688069,18.396723581949868,24.08716224352519,9.768224809964497,7.004292413393657,115.8757378133138,0.0
2021-12-21 21:50:00,1.0,14.2,22.1,21.2,4.1,4.529,29.904745000000002,0.1524,61.638400000000004,-5.0,4.0,124.72222222222223,0.0,89.88888888888889,10.0,1027.2777777777778,7.944444444444445,-7.0,9.0,1.0,414.9525462849935,433.8399559529622,10.735632046360081,110.1590119121573,18.401840357591876,24.069921720364672,10.149847276547534,7.483666296975088,104.44519202625683,0.0
2021-12-21 22:00:00,1.0,14.1,22.1,21.2,4.2,4.506,30.24998,0.10540000000000001,61.643600000000006,-5.0,4.0,124.66666666666667,0.0,89.66666666666667,10.0,1027.3333333333333,7.333333333333333,-7.0,9.0,1.0,414.3006921106097,437.0010648354717,10.434947590396902,103.93355400710456,18.38198378245036,24.0391729927063,10.183838062286377,7.947923103173574,102.45043491363526,0.0
2021-12-21 22:10:00,1.0,14.0,22.1,21.2,4.0,4.523,30.0271,0.07289999999999999,61.6475,-5.0,4.0,124.61111111111111,0.0,89.44444444444444,10.0,1027.388888888889,6.722222222222221,-7.0,9.0,1.0,417.0780654907227,436.45472705007967,10.508795501094754,105.59502896712998,18.358241528441006,24.01659315152357,10.043047479424773,8.392984004963589,103.76894294437042,0.0
2021-12-21 22:20:00,1.0,14.0,22.0,21.2,3.8,4.509,29.524984999999997,0.1768,61.66459999999999,-5.0,4.0,124.55555555555556,0.0,89.22222222222223,10.0,1027.4444444444443,6.111111111111111,-7.0,9.0,1.0,417.7566429752043,432.49881164550777,10.23387115831429,109.58601983388265,18.331395978927613,24.00816507021586,10.022853220303853,8.865228546460468,102.60267523447672,0.0
2021-12-21 22:30:00,1.0,14.0,21.9,21.2,3.8,4.52,29.115340000000003,-0.06420000000000001,61.6408,-5.0,4.0,124.5,0.0,89.0,10.0,1027.5,5.499999999999999,-7.0,9.0,1.0,417.38938843124214,429.49038307628416,10.278630486315926,109.52700487147618,18.326575728324848,23.996741235808464,9.917246526594216,9.34998380504759,103.16021697782529,0.0
2021-12-21 22:40:00,1.0,14.0,21.8,21.2,3.8,4.514,29.05505,-0.1293,61.6091,-5.0,4.0,124.44444444444444,0.0,88.77777777777777,10.0,1027.5555555555557,4.888888888888888,-7.0,9.0,1.0,418.648028294355,429.6011345242906,10.287594451015277,104.0811609524657,18.335533103134672,23.96155451731493,9.983115061124165,9.663389473284706,104.4552186489644,0.0
2021-12-21 22:50:00,1.0,14.1,21.8,21.2,4.0,4.512,28.951119999999996,-0.1784,61.6058,-5.0,4.0,124.38888888888889,0.0,88.55555555555556,10.0,1027.611111111111,4.277777777777777,-7.0,9.0,1.0,415.21914449055987,431.23598948160804,9.905801376299669,110.24652609938282,18.325756539059224,23.938984855662632,10.168459559887816,9.820911073576934,105.20645593266029,0.0
2021-12-21 23:00:00,1.0,14.1,21.6,21.2,4.1,4.525,28.76238,-0.047700000000000006,61.629999999999995,-5.0,4.0,124.33333333333333,0.0,88.33333333333333,10.0,1027.6666666666667,3.666666666666666,-7.0,9.0,1.0,412.37592494920756,430.8100068436546,10.145087053196578,106.64101338424253,18.30775205294291,23.925413440068564,9.834507055282593,9.902975250879923,105.65771123250326,0.0
2021-12-21 23:10:00,1.0,13.9,21.4,21.2,3.8,4.522,29.023715,0.059899999999999995,61.679700000000004,-5.0,4.0,124.27777777777777,0.0,88.11111111111111,10.0,1027.7222222222222,3.0555555555555545,-7.0,9.0,1.0,410.7793404134115,429.03339131673175,9.836104185837137,110.99657605812374,18.284963060422132,23.905174731992734,9.950264304182625,9.950519427552734,104.74976588728737,0.0
2021-12-21 23:20:00,1.0,13.9,21.1,21.2,3.7,4.514,29.359235,-0.1834,61.655100000000004,-5.0,4.0,124.22222222222223,0.0,87.88888888888889,10.0,1027.7777777777778,2.444444444444443,-7.0,9.0,1.0,414.3361841171089,428.22314004481524,10.278315190326023,110.01858604021666,18.283317749055765,23.888121015796553,9.919029396051743,9.97930717309316,104.35634719072762,0.0
2021-12-21 23:30:00,1.0,13.9,20.9,21.2,3.7,4.517,29.809620000000002,-0.1129,61.63869999999999,-5.0,4.0,124.16666666666667,0.0,87.66666666666667,10.0,1027.8333333333333,1.8333333333333321,-7.0,9.0,1.0,417.0267267862956,426.7158155524594,10.350760858368739,108.81290921205854,18.291866607666016,23.855736958185833,9.996949882507325,9.993107148806255,105.96792456309001,0.0
2021-12-21 23:40:00,1.0,13.9,20.6,21.1,3.6,4.516,29.65237,0.0568,61.6751,-5.0,4.0,124.11111111111111,0.0,87.44444444444444,10.0,1027.888888888889,1.2222222222222214,-7.0,9.0,1.0,420.48459487388874,424.63151845296227,10.650033174261534,107.5871582613153,18.28328139784646,23.829782932841844,10.19414913309496,10.001079567704497,104.98632823534604,0.0
2021-12-21 23:50:00,1.0,13.9,20.5,21.2,3.8,4.519,31.21174,-0.074,61.6468,-5.0,4.0,124.05555555555556,0.0,87.22222222222223,10.0,1027.9444444444443,0.6111111111111107,-7.0,9.0,1.0,421.75154551188155,423.69319193872917,10.753899028206948,108.01485354493566,18.231554004216598,23.828855808387367,10.111395188240008,10.005787018463437,106.33485634539761,0.0
2021-12-22 00:00:00,1.0,13.9,20.2,21.1,3.7,4.536,31.84465,-0.1021,61.6546,-5.0,4.0,124.0,0.0,87.0,10.0,1028.0,0.0,-7.0,9.0,1.0,421.72873751585513,427.364607035319,10.623520100291838,113.96761582067457,18.214355232971535,23.842111683969442,10.507153978940456,10.007069097588964,107.12156725156106,0.0
2021-12-22 00:10:00,1.0,13.9,20.0,21.2,3.7,4.515,30.889184999999998,-0.0799,61.6576,-5.055555555555555,4.055555555555555,123.83333333333333,0.0,86.88888888888889,10.0,1028.0,0.0,-7.055555555555555,9.055555555555555,1.0,422.5725871785482,423.40743649537535,10.866190906271424,107.62925652045988,18.245090929828795,23.834439498664295,10.70014812679614,10.006852234312369,107.25052000099656,0.0
2021-12-22 00:20:00,1.0,13.8,19.8,21.1,3.5,4.526,30.256245,-0.2198,61.643499999999996,-5.111111111111111,4.111111111111111,123.66666666666667,0.0,86.77777777777777,10.0,1028.0,0.0,-7.111111111111111,9.11111111111111,1.0,421.3941070205864,417.7998813111755,10.895597758939711,110.41879481105482,18.22476877406492,23.814113751858642,10.379933029675888,10.00897506859343,104.76089323571846,0.0
2021-12-22 00:30:00,1.0,13.8,19.8,21.1,3.4,4.468,29.931760000000004,-0.209,61.6367,-5.166666666666667,4.166666666666667,123.5,0.0,86.66666666666667,10.0,1028.0,0.0,-7.166666666666667,9.166666666666666,1.0,423.7631442260742,419.92369354248046,10.761023432198218,107.06405856806006,18.20171783668173,23.813865441467804,10.597721219978762,10.011291550539308,107.33784874221026,0.0
2021-12-22 00:40:00,1.0,13.7,19.7,21.1,3.4,4.484,29.885244999999998,-0.2581,61.65650000000001,-5.222222222222222,4.222222222222222,123.33333333333333,0.0,86.55555555555556,10.0,1028.0,0.0,-7.222222222222222,9.222222222222221,1.0,424.27098960437996,420.95727618688824,10.847534734003961,104.56634510837705,18.166197756104552,23.81767486416014,10.696722619735588,10.0136977389438,106.76762179143012,0.0
2021-12-22 00:50:00,1.0,13.8,19.8,21.1,3.6,4.488,28.77702,-0.1313,61.67960000000001,-5.277777777777778,4.277777777777778,123.16666666666667,0.0,86.44444444444444,10.0,1028.0,0.0,-7.277777777777778,9.277777777777779,1.0,428.01152862548827,420.03207112630207,10.259990431009713,115.21349969939324,18.184178924291146,23.81963153090181,10.257133714815991,10.0157372928878,106.00482709205758,0.0
2021-12-22 01:00:00,1.0,13.9,20.0,21.1,3.7,4.47,30.475254999999997,-0.05619999999999999,61.7084,-5.333333333333333,4.333333333333333,123.0,0.0,86.33333333333333,10.0,1028.0,0.0,-7.333333333333333,9.333333333333334,1.0,429.57994022062456,424.17903735982964,10.487091685850068,109.44715845011049,18.1910595703125,23.8044167137146,10.537856672604878,10.026060318946838,106.23430536905923,0.0
2021-12-22 01:10:00,1.0,13.8,20.3,21.1,3.6,4.482,31.624374999999997,-0.0269,61.7241,-5.388888888888889,4.388888888888889,122.83333333333333,0.0,86.22222222222223,10.0,1028.0,0.0,-7.388888888888889,9.38888888888889,1.0,430.75309783935546,424.8463653564453,11.049037917104817,110.2270416647701,18.144817315925984,23.78000155400422,10.696565854428178,10.027083297799537,106.3556094429318,0.0
2021-12-22 01:20:00,1.0,13.6,20.5,21.1,3.3,4.483,32.270089999999996,-0.3336,61.653099999999995,-5.444444444444445,4.444444444444445,122.66666666666667,0.0,86.11111111111111,10.0,1028.0,0.0,-7.444444444444445,9.444444444444445,1.0,427.26599942963696,421.52185337110495,11.76504924728372,108.76125914686818,18.147742637429534,23.774346242732246,10.804521260046016,10.017832182625593,108.63651521219371,0.0
2021-12-22 01:30:00,1.0,13.6,20.8,21.1,3.2,4.458,32.117745,-0.3951,61.6472,-5.5,4.5,122.5,0.0,86.0,10.0,1028.0,0.0,-7.5,9.5,1.0,426.3323202514648,416.6580051992131,11.45628673507669,107.24710113159009,18.142365357081097,23.782305348714193,10.847554915746054,10.01123916308085,107.34030186971029,0.0
2021-12-22 01:40:00,1.0,13.7,21.0,21.1,3.3,4.478,31.556565,-0.3841,61.6702,-5.555555555555555,4.555555555555555,122.33333333333333,0.0,85.88888888888889,10.0,1028.0,0.0,-7.555555555555555,9.555555555555555,1.0,428.7296163238876,414.4037830607096,11.398590426013968,110.19310860326735,18.13671223155523,23.774572179169304,10.751119176088753,10.007216624890344,108.31015149628374,0.0
2021-12-22 01:50:00,1.0,13.5,21.4,21.1,2.9,4.458,32.00531,-0.1775,61.675,-5.611111111111111,4.611111111111111,122.16666666666667,0.0,85.77777777777777,10.0,1028.0,0.0,-7.611111111111111,9.61111111111111,1.0,429.18199137369794,416.62207438151046,11.648127757196374,106.22026061774648,18.120553339888147,23.751935628147447,11.492319291729038,10.003674535104784,105.73198928078689,0.0
2021-12-22 02:00:00,1.0,13.4,21.8,21.0,2.8,4.46,31.71323,-0.1978,61.6754,-5.666666666666667,4.666666666666667,122.0,0.0,85.66666666666667,10.0,1028.0,0.0,-7.666666666666667,9.666666666666666,1.0,427.21205985584476,418.54028740893835,11.35466793448238,112.76182963355113,18.105482034952626,23.747081572160884,11.185208781856602,10.003915014967408,106.86095097471767,0.0
2021-12-22 02:10:00,1.0,13.5,22.1,21.1,2.9,4.493,30.674560000000003,-0.4404,61.608000000000004,-5.722222222222222,4.722222222222222,121.83333333333333,0.0,85.55555555555556,10.0,1028.0,0.0,-7.722222222222222,9.722222222222221,1.0,432.1446091189329,419.9889716593425,11.492197773550863,105.89696158823995,18.072710859869833,23.747709090615395,11.624405070805953,10.004390346182268,107.15166326813778,0.0
2021-12-22 02:20:00,1.0,13.5,22.2,21.0,3.1,4.494,29.406195000000004,-0.5053,61.6056,-5.777777777777778,4.777777777777778,121.66666666666667,0.0,85.44444444444444,10.0,1028.0,0.0,-7.777777777777778,9.777777777777779,1.0,430.17912346149313,419.9819873152108,10.942964440281107,113.12304756660247,18.06030290285746,23.75977812767029,11.199629433949788,10.00413349310557,106.99925949096681,0.0
2021-12-22 02:30:00,1.0,13.6,22.2,21.0,3.1,4.486,28.856595,-0.4864,61.6418,-5.833333333333333,4.833333333333333,121.5,0.0,85.33333333333333,10.0,1028.0,0.0,-7.833333333333333,9.833333333333334,1.0,431.1991697184245,424.1858074951172,10.676443907419841,112.35105778904286,18.034703703142156,23.778482763646014,11.013579399329796,10.002495867357416,107.31661782733465,0.0
2021-12-22 02:40:00,1.0,13.5,22.1,21.1,3.0,4.491,30.571005000000003,-0.7559,61.6519,-5.888888888888889,4.888888888888889,121.33333333333333,0.0,85.22222222222223,10.0,1028.0,0.0,-7.888888888888889,9.88888888888889,1.0,433.5961750425142,420.38956661882077,10.670176724552435,106.85409774694067,18.02453327857842,23.801548949527202,11.114787990359938,10.003224908483904,109.52396655411371,0.0
2021-12-22 02:50:00,1.0,13.6,21.9,21.1,3.2,4.48,32.517225,-0.5288999999999999,61.672799999999995,-5.944444444444445,4.944444444444445,121.16666666666667,0.0,85.11111111111111,10.0,1028.0,0.0,-7.944444444444445,9.944444444444445,1.0,428.6153313191732,419.9301207829618,11.214271512974452,109.73620263611528,18.001078904469807,23.813191197713216,11.671393791834515,10.003079169591269,107.01938193003336,0.0
2021-12-22 03:00:00,1.0,13.7,21.7,21.0,3.4,4.487,33.364835,-0.6219,61.79600000000001,-6.0,5.0,121.0,0.0,85.0,10.0,1028.0,0.0,-8.0,10.0,1.0,425.9844571624405,421.33052256266274,11.816743240625845,110.04458078502935,18.011570532685617,23.800844435179975,11.617065742999147,10.004518253143225,108.19164829814501,0.0
2021-12-22 03:10:00,1.0,13.6,21.4,21.0,3.3,4.503,33.31332272727273,-0.7348181818181818,62.25309090909091,-6.0,4.944444444444445,120.83333333333333,0.0,84.88888888888889,10.0,1027.9444444444443,0.0,-8.055555555555555,9.944444444444445,1.0555555555555556,424.32491475423177,420.892956357057,11.852668943054933,107.47929461247504,18.00962392715411,23.782237259546914,11.6357419720612,10.005060580463732,106.16324877593476,0.0
2021-12-22 03:20:00,1.0,13.7,21.2,21.1,3.5,4.487,33.124085,-0.8054,62.5185,-6.0,4.888888888888889,120.66666666666667,0.0,84.77777777777777,10.0,1027.888888888889,0.0,-8.11111111111111,9.88888888888889,1.1111111111111112,427.20260930905397,422.1448060099284,12.247990743049794,111.76918966605838,18.00763395584236,23.753093433380126,11.535092369014935,10.007102902784187,107.32506787855073,0.0
2021-12-22 03:30:00,1.0,13.5,20.9,21.1,2.9,4.477,33.410185,-0.8472,62.6297,-6.0,4.833333333333333,120.5,0.0,84.66666666666667,10.0,1027.8333333333333,0.0,-8.166666666666666,9.833333333333334,1.1666666666666667,426.906400756836,429.6441278988192,12.20861584167696,113.93757955561924,17.97855425171933,23.729845048236307,11.742256736081872,10.009022063939584,107.9257541270714,0.0
2021-12-22 03:40:00,1.0,13.5,20.5,21.0,2.9,4.48,32.901555,-0.8336,62.70890000000001,-6.0,4.777777777777778,120.33333333333333,0.0,84.55555555555556,10.0,1027.7777777777778,0.0,-8.222222222222221,9.777777777777779,1.2222222222222223,427.59821083858094,424.6968539428711,12.132633109631511,109.48717611215882,17.9425062306722,23.722253182729084,11.809172712961832,10.007596549987792,107.49015637715658,0.0
2021-12-22 03:50:00,1.0,13.5,20.2,21.0,3.0,4.484,33.02778,-0.7057,62.7379,-6.0,4.722222222222222,120.16666666666667,0.0,84.44444444444444,10.0,1027.7222222222222,0.0,-8.277777777777779,9.722222222222221,1.2777777777777777,431.0263330078125,420.6786706928823,12.339088229513438,109.55981293586687,17.931623534832973,23.719397479989432,11.988646235789282,10.009482661936916,107.98599165727862,0.0
2021-12-22 04:00:00,1.0,13.5,19.9,21.0,3.0,4.485,33.17146,-0.7546999999999999,62.7644,-6.0,4.666666666666667,120.0,0.0,84.33333333333333,10.0,1027.6666666666667,0.0,-8.333333333333334,9.666666666666666,1.3333333333333333,424.57424054025233,425.36772733491046,12.27561812357714,107.46805745701332,17.905799864537297,23.71423504560007,12.167475418748156,10.009659347103142,106.87557351042321,0.0
2021-12-22 04:10:00,1.0,13.4,19.7,21.0,2.9,4.474,33.951094999999995,-0.9134,62.7595,-6.0,4.611111111111111,119.83333333333333,0.0,84.22222222222223,10.0,1027.611111111111,0.0,-8.38888888888889,9.61111111111111,1.3888888888888888,422.1296573893229,426.11652730305985,12.118595390346766,113.37303207246597,17.89947458585103,23.706059392293295,12.058927094141643,10.00971613407135,108.29787005106607,0.0
2021-12-22 04:20:00,1.0,13.5,19.7,21.0,3.0,4.495,32.895025,-1.1198000000000001,62.71509999999999,-6.0,4.555555555555555,119.66666666666667,0.0,84.11111111111111,10.0,1027.5555555555557,0.0,-8.444444444444445,9.555555555555555,1.4444444444444444,423.39433827016546,422.42562959868326,12.137828467175112,110.61383010885808,17.901389565440894,23.707801429673104,12.287670759427346,10.00823218412992,106.73467580913822,0.0
2021-12-22 04:30:00,1.0,13.5,19.8,21.0,3.0,4.484,32.674054999999996,-1.0529,62.71939999999999,-6.0,4.5,119.5,0.0,84.0,10.0,1027.5,0.0,-8.5,9.5,1.5,420.3576380411784,416.4241625976562,11.967649921104734,107.00157465681518,17.9041528045525,23.687211408291834,12.133559987693184,10.008963694787969,107.88535738627115,0.0
2021-12-22 04:40:00,1.0,13.4,20.0,21.0,3.0,4.473,32.507934999999996,-1.1201,62.7244,-6.0,4.444444444444445,119.33333333333333,0.0,83.88888888888889,10.0,1027.4444444444443,0.0,-8.555555555555555,9.444444444444445,1.5555555555555556,421.32676555765084,421.3666541544596,11.812184117204051,111.66920023018356,17.867982155481975,23.674739967981974,11.984126332600912,10.012307076454162,107.85104462941487,0.0
2021-12-22 04:50:00,1.0,13.3,20.3,21.0,2.7,4.47,33.714285000000004,-1.0863,62.795899999999996,-6.0,4.388888888888889,119.16666666666667,0.0,83.77777777777777,10.0,1027.388888888889,0.0,-8.61111111111111,9.38888888888889,1.6111111111111112,418.359248046875,419.03372941641976,12.265700090618457,109.80754767466401,17.90093744881409,23.665355081935388,12.045670334147868,10.010905299671625,109.071639987924,0.0
2021-12-22 05:00:00,1.0,13.3,20.7,21.0,2.7,4.473,33.790195,-1.0412000000000001,62.5577,-6.0,4.333333333333333,119.0,0.0,83.66666666666667,10.0,1027.3333333333333,0.0,-8.666666666666666,9.333333333333334,1.6666666666666665,418.22232386446547,424.7841630045573,12.327126933437281,112.82214533229333,17.8963702583313,23.637834005355835,12.655932076772055,10.012967109680176,104.47206097920737,0.0
2021-12-22 05:10:00,1.0,13.4,21.1,21.0,2.8,4.471,33.814645,-0.9763,62.113699999999994,-6.0,4.277777777777778,118.83333333333333,0.0,83.55555555555556,10.0,1027.2777777777778,0.0,-8.722222222222221,9.277777777777779,1.7222222222222223,420.90411071777345,427.72661642140355,12.132405638533124,114.79578087930626,17.86752636925649,23.624011199380043,12.440909888272905,10.020275131726669,107.37624741290249,0.0
2021-12-22 05:20:00,1.0,13.4,21.6,21.0,2.9,4.459,33.71766,-1.0074,61.897400000000005,-6.0,4.222222222222222,118.66666666666667,0.0,83.44444444444444,10.0,1027.2222222222222,0.0,-8.777777777777779,9.222222222222221,1.7777777777777777,423.9987548933358,427.8320074392735,12.441848692947861,108.61456837885798,17.838547046144132,23.663085906465177,12.343632737364473,10.022872678358002,110.0893427293853,0.0
2021-12-22 05:30:00,1.0,13.4,22.4,21.0,2.9,4.463,33.652735,-0.8112,61.837900000000005,-6.0,4.166666666666667,118.5,0.0,83.33333333333333,10.0,1027.1666666666667,0.0,-8.833333333333334,9.166666666666666,1.8333333333333333,421.73299326578774,429.22069295247394,11.795976407298934,113.60635185435667,17.835109021892656,23.695657031711214,12.19305491285809,10.02394506346708,107.55476854701502,0.0
2021-12-22 05:40:00,1.0,13.4,22.2,21.0,2.8,4.461,33.36255,-1.0532,61.75940000000001,-6.0,4.111111111111111,118.33333333333333,0.0,83.22222222222223,10.0,1027.111111111111,0.0,-8.88888888888889,9.11111111111111,1.8888888888888888,420.0873662488214,431.00912110427333,12.487456233083865,153.6543234565433,17.832012106577558,23.70194892883301,12.291599761645,10.021399532953897,108.01370948791502,0.0
2021-12-22 05:50:00,1.0,13.2,21.1,21.0,2.4,4.463,33.71023,-1.2315999999999998,61.679700000000004,-6.0,4.055555555555555,118.16666666666667,0.0,83.11111111111111,10.0,1027.0555555555557,0.0,-8.944444444444445,9.055555555555555,1.9444444444444444,425.14411214192717,426.41737111409503,12.255059939508383,284.7065348609019,17.833649601478363,23.691487366412318,12.470395720503424,10.015421850048217,109.08121932423049,0.0
2021-12-22 06:00:00,1.0,13.3,19.7,21.0,2.7,4.474,33.208299999999994,-1.1601,61.6673,-6.0,4.0,118.0,0.0,83.0,10.0,1027.0,0.0,-9.0,9.0,2.0,428.2186483098173,428.0544528864718,12.159148604964134,224.68687788537667,17.81242675759698,23.666149409719782,12.613416753084646,10.008212792132534,106.80926186663956,0.0
2021-12-22 06:10:00,1.0,13.2,19.4,21.0,2.5,4.495,33.587465,-1.1238,61.7293,-5.944444444444445,4.0,118.0,0.0,82.61111111111111,10.0,1027.0,0.0,-9.0,9.0,2.0,431.4813962809245,430.01167704264327,11.708683301149788,167.5923350774905,17.807455162220755,23.65338023358146,12.365673269444267,10.005826727980274,111.08647112291412,0.0
2021-12-22 06:20:00,1.0,13.3,20.8,21.0,2.6,4.479,33.18449,-0.9994999999999999,61.7427,-5.888888888888889,4.0,118.0,0.0,82.22222222222223,10.0,1027.0,0.0,-9.0,9.0,2.0,433.7103920386304,427.45835242260466,11.137116915600448,157.8235164831991,17.817312819163003,23.64681833267212,12.165331346193948,10.003176487286886,111.5598692703247,0.0
2021-12-22 06:30:00,1.0,13.3,22.4,20.9,2.6,4.469,33.260035,-1.0161,61.7189,-5.833333333333333,4.0,118.0,0.0,81.83333333333333,10.0,1027.0,0.0,-9.0,9.0,2.0,436.12272654215496,429.3033051308818,11.843708719021857,146.50969677510233,17.845828289527677,23.625355024499406,11.708667559515957,9.999315996250864,109.88858399730618,0.0
2021-12-22 06:40:00,1.0,13.3,22.3,20.9,2.6,4.468,33.66266,-1.2201,61.682399999999994,-5.777777777777778,4.0,118.0,0.0,81.44444444444444,10.0,1027.0,0.0,-9.0,9.0,2.0,436.62012153713187,429.75755055745446,12.229671943012605,149.46616847151418,17.866859175364176,23.607398109436037,11.862823025385538,9.997707096735637,110.02489831288656,0.0
2021-12-22 06:50:00,1.0,13.3,21.8,21.0,2.6,4.424,33.30704,-1.2485,61.671299999999995,-5.722222222222222,4.0,118.0,0.0,81.05555555555556,10.0,1027.0,0.0,-9.0,9.0,2.0,438.01283284505206,427.4545816285583,11.769029223016426,129.08314314287261,17.892159016172762,23.60576414851819,11.639689580868865,9.998292167469605,109.69362332963674,0.0
2021-12-22 07:00:00,1.0,13.3,20.7,21.0,2.6,4.452,33.114305,-1.3502,61.981500000000004,-5.666666666666667,4.0,118.0,0.0,80.66666666666667,10.0,1027.0,0.0,-9.0,9.0,2.0,439.6597690520889,425.2678517659506,11.599905171555987,126.2813871439702,17.913462980992374,23.609068348394274,11.709405652304827,9.998712229944218,110.7101756637918,0.0
2021-12-22 07:10:00,1.0,13.3,19.7,21.1,2.5,4.469,33.429784999999995,-1.4188,62.477199999999996,-5.611111111111111,4.0,118.0,0.0,80.27777777777777,10.0,1027.0,0.0,-9.0,9.0,2.0,442.73923360188803,425.6527566037233,12.035180600645852,109.44970565709691,17.93264919130142,23.605055504599534,11.328241459878825,10.000358816243835,109.39768516950014,0.0
2021-12-22 07:20:00,1.0,13.3,19.6,21.1,2.4,4.454,32.45635,-1.2799,62.6589,-5.555555555555555,4.0,118.0,0.0,79.88888888888889,10.0,1027.0,0.0,-9.0,9.0,2.0,446.0584941399235,431.38117665608723,11.41397573654261,112.20186219856564,17.930640029907227,23.596449337005616,11.24644025961558,10.001629144350687,108.31230434417725,0.0
2021-12-22 07:30:00,1.0,13.3,20.7,21.1,2.3,4.447,33.18358,-1.3312,62.7057,-5.5,4.0,118.0,0.0,79.5,10.0,1027.0,0.0,-9.0,9.0,2.0,449.77392659855985,430.27237577942594,11.605310952407493,127.83186644969014,17.920672844493456,23.594086850699732,11.268124322864296,10.001123838747962,109.29993017681575,0.0
2021-12-22 07:40:00,1.0,13.4,22.4,21.2,2.4,4.456,32.99873,-1.4724,62.688,-5.444444444444445,4.0,118.0,0.0,79.11111111111111,10.0,1027.0,0.0,-9.0,9.0,2.0,455.8810488681135,427.7645204671224,11.055892661331736,134.66012548716054,17.883450436188003,23.610035880298938,11.422404482620584,10.004319004850874,108.06675092837231,0.0
2021-12-22 07:50:00,1.0,13.5,20.4,21.3,2.4,4.454,32.76818,-1.2764,62.276300000000006,-5.388888888888889,4.0,118.0,0.0,78.72222222222223,10.0,1027.0,0.0,-9.0,9.0,2.0,466.4074107869466,432.93895907698004,10.899861575627732,172.20048514910337,17.86276196673765,23.6258413275487,11.26325690439192,10.006255339525513,108.80622107101699,0.0
2021-12-22 08:00:00,1.0,13.3,22.4,21.3,2.1,4.444,30.358434999999997,-1.0746,61.9624,-5.333333333333333,4.0,118.0,0.0,78.33333333333333,10.0,1027.0,0.0,-9.0,9.0,2.0,476.24898383480377,432.0870801763425,10.33886263295082,1716.8230225212828,17.839556468381723,23.669279431326917,10.858126251279971,10.005105005226566,107.58353386248572,0.0
2021-12-22 08:10:00,1.0,13.2,21.7,21.3,2.1,4.441,30.592944999999997,-0.8343,61.8466,-5.277777777777778,4.0,118.0,0.0,77.94444444444444,10.0,1027.0,0.0,-9.0,9.0,2.0,472.77819905598955,431.1100597127279,10.109721920422915,2161.5279468980348,17.8356826210022,23.702048648198446,10.670437437693277,10.014331836700439,107.21244191487631,0.0
2021-12-22 08:20:00,1.0,13.3,19.9,21.3,2.2,4.451,30.458133333333333,-0.911888888888889,61.69611111111111,-5.222222222222222,4.0,118.0,0.0,77.55555555555556,10.0,1027.0,0.0,-9.0,9.0,2.0,468.4398488678329,435.3282010308628,10.289877371545566,1453.5963332285046,17.85566142831145,23.71822476419352,10.768224732781533,10.017500901545509,110.20547166274767,0.0
2021-12-22 08:30:00,1.0,13.6,22.9,21.3,2.5,4.477,32.654430000000005,-0.9821,61.579899999999995,-5.166666666666667,4.0,118.0,0.0,77.16666666666667,10.0,1027.0,0.0,-9.0,9.0,2.0,472.1988809204102,442.59687733968093,10.63227153368589,942.2948501086909,17.88701223502725,23.734865424754254,10.884360581845213,10.019200441635261,108.08831348828676,0.0
2021-12-22 08:40:00,1.0,13.6,21.3,21.4,2.6,4.544,32.514245,-1.1592,61.544399999999996,-5.111111111111111,4.0,118.0,0.0,76.77777777777777,10.0,1027.0,0.0,-9.0,9.0,2.0,469.46686652172576,444.64791087885015,10.596898278705144,609.1215152003401,17.875499793769276,23.76210620233568,10.731945459640633,10.024300736707483,108.5160706191413,0.0
2021-12-22 08:50:00,1.0,13.7,19.5,21.4,2.7,4.529,32.737865,-1.0680999999999998,61.57619999999999,-5.055555555555555,4.0,118.0,0.0,76.38888888888889,10.0,1027.0,0.0,-9.0,9.0,2.0,470.1161876424154,440.6605243305777,10.819427652978629,438.0093700921872,17.843113323847454,23.781536874771117,10.925465377171836,10.022697602907815,106.7036378733317,0.0
2021-12-22 09:00:00,1.0,13.8,20.8,21.5,2.6,4.509,32.148735,-1.2583,61.55409999999999,-5.0,4.0,118.0,0.0,76.0,10.0,1027.0,0.0,-9.0,9.0,2.0,466.3051926009956,439.07354125976565,10.60834015471787,299.1435708656958,17.84284620371242,23.77231991363784,11.088309647915727,10.024973808493318,107.44070974597824,0.0
2021-12-22 09:10:00,1.0,13.7,22.9,21.5,2.5,4.507,32.26439,-1.1382999999999999,61.513400000000004,-4.666666666666667,4.0,112.16666666666667,0.0,74.94444444444444,10.0,1026.8333333333333,0.6111111111111112,-8.88888888888889,8.722222222222221,2.0,464.6192651367188,433.3583274578226,10.459100465532076,203.37415513464288,17.859521601240512,23.751055665312514,11.06177050692887,10.052208602145566,106.7317551001856,0.0
2021-12-22 09:20:00,1.0,13.7,21.9,21.6,2.3,4.519,32.25573,-1.1662000000000001,61.4892,-4.333333333333333,4.0,106.33333333333333,0.0,73.88888888888889,10.0,1026.6666666666667,1.2222222222222223,-8.777777777777779,8.444444444444445,2.0,469.11945635916175,448.8844418334961,10.404311068529463,163.15240483170848,17.895666207512892,23.819598983182747,10.97874810889616,10.061108074484572,111.19385159357792,0.0
2021-12-22 09:30:00,1.0,13.7,20.0,21.6,2.5,4.542,32.115335,-0.8741,61.515,-4.0,4.0,100.5,0.0,72.83333333333333,10.0,1026.5,1.8333333333333335,-8.666666666666666,8.166666666666666,2.0,473.4308884684245,461.2309417443988,10.136986479247359,168.93099671961897,17.942824998790933,23.89587124786808,10.847115760334468,10.035911229936417,111.10710182103733,0.0
2021-12-22 09:40:00,1.0,13.8,19.6,21.6,2.7,4.526,32.13104,-0.9616999999999999,61.5018,-3.6666666666666665,4.0,94.66666666666667,0.0,71.77777777777777,10.0,1026.3333333333333,2.4444444444444446,-8.555555555555555,7.888888888888889,2.0,468.7614952596029,474.6676257464529,10.035798819321023,134.0934523790435,17.981450460401632,24.170395002850032,11.822692552394113,10.025705570824403,106.60772393328996,0.0
2021-12-22 09:50:00,1.0,13.7,21.8,21.6,2.6,4.531,32.218560000000004,-1.1755,61.4755,-3.333333333333333,4.0,88.83333333333334,0.0,70.72222222222223,10.0,1026.1666666666667,3.055555555555556,-8.444444444444445,7.611111111111111,2.0,462.32029897054036,493.5898301188151,10.96762389999325,107.36841589652886,17.96631700515747,24.819315268198647,11.335914761225382,10.077450461387635,109.5515691248576,0.0
2021-12-22 10:00:00,1.0,13.7,21.4,21.7,2.6,4.544,31.953875,-1.0815,61.446600000000004,-3.0,4.0,83.0,0.0,69.66666666666667,10.0,1026.0,3.666666666666667,-8.333333333333334,7.333333333333334,2.0,466.3876244520867,505.5671222029061,10.03735125005582,115.13896021331098,18.004424684977128,25.413119779576014,10.467462877419035,10.063102163029257,114.17797650288728,0.0
2021-12-22 10:10:00,1.0,13.7,21.6,21.6,2.5,4.536,31.905845,-0.8496,61.4809,-2.6666666666666665,4.0,77.16666666666667,0.0,68.61111111111111,10.0,1025.8333333333333,4.277777777777779,-8.222222222222221,7.055555555555555,2.0,473.0035279337565,492.5967564900717,10.030296625444446,118.50196599324545,18.164360927161525,25.34988371913716,10.312964183139261,10.041095904872915,102.74461363280561,0.0
2021-12-22 10:20:00,1.0,13.9,21.2,21.7,2.8,4.526,32.36502,-0.7706999999999999,61.4686,-2.333333333333333,4.0,71.33333333333334,0.0,67.55555555555556,10.0,1025.6666666666667,4.888888888888889,-8.11111111111111,6.777777777777779,2.0,474.52724512560616,489.2956037674827,9.513922009845238,213.66808929184737,18.277282010363997,25.05563626160056,10.119641935165319,10.024387462691397,113.6374698298395,0.0
2021-12-22 10:30:00,1.0,14.0,20.6,21.8,2.9,4.534,31.79241,-0.8560000000000001,61.4114,-2.0,4.0,65.5,0.0,66.5,10.0,1025.5,5.500000000000001,-8.0,6.5,2.0,490.3131893008879,485.3478424037188,10.164460175104734,259.8499778161345,18.406155318459547,24.76607588428562,9.778600120921592,10.00958779957335,112.18883713242698,0.0
2021-12-22 10:40:00,1.0,14.0,19.6,21.8,2.9,4.54,30.86284,-0.7032,61.36280000000001,-1.6666666666666665,4.0,59.66666666666667,0.0,65.44444444444444,10.0,1025.3333333333333,6.111111111111112,-7.888888888888889,6.222222222222222,2.0,541.8654444411706,504.0318947347006,10.086026408604983,654.4902039625955,18.53194572227823,24.611423103957527,9.135567851807439,9.995766458026434,120.19611364181432,0.0
2021-12-22 10:50:00,1.0,13.9,19.7,21.8,2.6,4.545,30.750279999999997,-0.48179999999999995,61.4415,-1.333333333333333,4.0,53.83333333333334,0.0,64.38888888888889,10.0,1025.1666666666667,6.722222222222223,-7.777777777777778,5.944444444444445,2.0,575.9712569173178,517.2476003537233,10.48996403042206,645.38614599368,18.656964557076577,24.626785781073703,9.078876433130038,9.973741774882301,114.30386774397167,0.0
2021-12-22 11:00:00,1.0,14.0,18.3,21.9,2.7,4.529,30.80661,-0.2656,61.8405,-1.0,4.0,48.0,0.0,63.33333333333333,10.0,1025.0,7.333333333333334,-7.666666666666667,5.666666666666667,2.0,612.439940515277,523.9998647054036,10.509634637751821,544.171564421573,18.810795075098675,24.5352353254954,8.914730274677277,9.97132970015208,109.41028383890787,0.0
2021-12-22 11:10:00,1.0,14.0,16.9,21.9,2.9,4.566,30.55111,-0.3712,62.0222,-0.6666666666666661,4.0,42.16666666666667,0.0,62.27777777777778,10.0,1024.8333333333333,7.9444444444444455,-7.555555555555555,5.388888888888889,2.0,609.9213144447064,557.9428491491559,10.693676029437006,771.4584420121188,18.94866495288698,24.572459623961798,8.693632493746483,9.966233616306283,120.6896178233691,0.0
2021-12-22 11:20:00,1.0,14.1,17.2,21.8,3.1,4.533,31.26789,-0.6805,62.0938,-0.33333333333333304,4.0,36.33333333333334,0.0,61.22222222222222,10.0,1024.6666666666667,8.555555555555557,-7.444444444444445,5.111111111111112,2.0,612.0192071813824,686.1593251546225,10.830640599256181,994.5745747608249,19.116557001609586,25.363294990291703,8.446413383874516,9.905074106636693,139.7787252695547,0.0
2021-12-22 11:30:00,1.0,14.0,18.2,21.8,3.0,4.532,30.330175000000004,-0.3043,62.1475,0.0,4.0,30.5,0.0,60.166666666666664,10.0,1024.5,9.166666666666668,-7.333333333333334,4.833333333333334,2.0,611.2506486002604,815.7996761208019,11.38440064392521,633.317070202154,19.27382117492331,26.475724948193395,8.565285413143998,9.829304710161889,143.25362977238024,0.0
2021-12-22 11:40:00,1.0,14.0,20.3,21.8,3.0,4.542,29.699435,-0.2696,62.172900000000006,0.3333333333333339,4.0,24.66666666666667,0.0,59.111111111111114,10.0,1024.3333333333333,9.777777777777779,-7.222222222222222,4.555555555555556,2.0,608.8282554328305,889.6304699145788,11.810158166535157,517.2945616149902,19.486260970433555,26.94102024078369,8.614000033537547,9.847419315973918,123.12676105499267,0.0
2021-12-22 11:50:00,1.0,14.1,21.1,21.8,3.2,4.514,29.94144,-0.0847,62.2231,0.666666666666667,4.0,18.833333333333343,0.0,58.05555555555556,10.0,1024.1666666666667,10.38888888888889,-7.111111111111111,4.277777777777779,2.0,616.3466981032799,862.1568031819661,12.341901210957328,1106.831721343994,19.63446171787499,26.779415703681906,8.793446062567543,9.917425240446619,107.34559846199166,0.0
2021-12-22 12:00:00,1.0,14.1,21.5,21.9,3.2,4.554,29.07794,-0.4162,62.197799999999994,1.0,4.0,13.0,0.0,57.0,10.0,1024.0,11.0,-7.0,4.0,2.0,607.754389038086,814.9641200273886,12.239281100607188,798.2777655546545,19.74727915262772,26.392034823638575,8.586859853335019,9.963906333675492,103.60856971740722,88.0
2021-12-22 12:10:00,1.0,14.2,20.8,22.0,3.3,4.525,28.68027,-0.3522,62.205,1.0,3.9444444444444446,31.27777777777778,0.0,57.27777777777778,10.0,1023.9444444444445,11.555555555555555,-6.888888888888889,4.0,2.0,572.5784596971533,787.2817303466798,11.508456052925627,474.2505495146843,19.88206460290036,25.97818252283301,7.887614756438691,9.978043929035382,115.14587599695065,0.0
2021-12-22 12:20:00,1.0,14.2,19.5,22.0,3.4,4.547,29.051215000000003,0.4614,61.8389,1.0,3.888888888888889,49.55555555555556,0.0,57.55555555555556,10.0,1023.8888888888889,12.11111111111111,-6.777777777777778,4.0,2.0,544.7058520507812,756.7702217049434,11.51874968790065,594.2881741289905,20.03605056444804,25.64580811818441,7.540583862463633,9.977725030581157,110.45102034250894,0.0
2021-12-22 12:30:00,1.0,14.2,19.1,22.0,3.3,4.534,29.372000000000003,0.5269999999999999,61.3821,1.0,3.8333333333333335,67.83333333333334,0.0,57.833333333333336,10.0,1023.8333333333334,12.666666666666666,-6.666666666666667,4.0,2.0,516.1993172937152,724.9074616250225,11.950634930470569,641.422322296315,20.214862201442827,25.28001150513773,7.920567136147602,9.980446554469523,104.18622277469959,0.0
2021-12-22 12:40:00,1.0,14.3,20.0,22.1,3.4,4.514,30.591340000000002,0.1876,61.0998,1.0,3.7777777777777777,86.11111111111111,0.0,58.111111111111114,10.0,1023.7777777777778,13.222222222222221,-6.555555555555555,4.0,2.0,507.17335530598956,686.4280763753255,12.367244123873737,425.35047676732984,20.34857358614604,24.82351932525635,7.922516003449758,10.005911197662353,102.22740984598796,0.0
2021-12-22 12:50:00,1.0,14.3,21.2,22.1,3.3,4.533,28.756999999999998,0.12969999999999998,61.020799999999994,1.0,3.7222222222222223,104.38888888888889,0.0,58.388888888888886,10.0,1023.7222222222222,13.777777777777779,-6.444444444444445,4.0,2.0,499.7029844227057,646.9101002730447,11.912289599779635,247.74472307453047,20.46227222922158,24.363971521571532,8.212652984729594,10.04293339839763,103.81066265235513,0.0
