,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-22 13:00:00,1.0,14.3,22.3,22.1,3.3,4.521,29.17593,0.11679999999999999,61.045,1.0,3.6666666666666665,122.66666666666667,0.0,58.666666666666664,10.0,1023.6666666666666,14.333333333333332,-6.333333333333333,4.0,2.0,489.2523483276367,622.3787947941922,11.51858263085791,134.59022863722117,20.522775123348346,24.00764957659662,7.767126922607422,10.077513649261604,109.2264254077545,0.0
2021-12-22 13:10:00,1.0,14.5,21.9,22.1,3.4,4.553,28.72633,0.33540000000000003,61.1309,1.0,3.611111111111111,140.94444444444446,0.0,58.94444444444444,10.0,1023.6111111111111,14.88888888888889,-6.222222222222222,4.0,2.0,477.08383277980766,601.026967976888,11.120848716153937,87.76278484710865,20.61390980763624,23.710318262348068,8.028825471185694,10.070705293127372,106.5559260339252,0.0
2021-12-22 13:20:00,1.0,14.6,20.9,22.1,3.6,4.573,28.39938,0.44889999999999997,61.182,1.0,3.5555555555555554,159.22222222222223,0.0,59.22222222222222,10.0,1023.5555555555555,15.444444444444443,-6.111111111111111,4.0,2.0,472.49265482584633,582.6583675551141,10.413872821102036,51.364837952953266,20.7983597278595,23.39912480990092,8.042430466016134,10.073022611935935,109.84015392303468,0.0
2021-12-22 13:30:00,1.0,14.7,19.6,22.1,3.9,4.583,28.925510000000003,0.1034,61.1443,1.0,3.5,177.5,0.0,59.5,10.0,1023.5,16.0,-6.0,4.0,2.0,467.6934454170315,563.8008357747397,10.052933920466968,146.82208936615854,20.916754650234502,23.128166252825892,7.886612146399115,10.051841486618343,109.70501730600992,0.0
2021-12-22 13:40:00,1.0,14.6,19.8,22.1,3.7,4.591,28.839555,0.2003,61.25070000000001,1.0,3.4444444444444446,195.77777777777777,0.0,59.77777777777778,10.0,1023.4444444444445,16.555555555555557,-5.888888888888889,4.0,2.0,464.6436103312175,550.9444429103808,10.33685207539359,114.41129361901578,21.165774126052856,22.889558986028035,7.835980767409007,10.03198797384898,109.77783832550048,0.0
2021-12-22 13:50:00,1.0,14.5,21.7,22.0,3.6,4.588,28.478654999999996,0.1816,61.3845,1.0,3.388888888888889,214.05555555555557,0.0,60.05555555555556,10.0,1023.3888888888889,17.11111111111111,-5.777777777777778,4.0,2.0,461.6049327140019,541.1710753552667,9.921732569791503,189.3005080706925,21.559785874576896,22.55329069757192,7.852702270712555,10.01850200187015,108.84970409328655,0.0
2021-12-22 14:00:00,1.0,14.5,22.1,22.0,3.6,4.57,29.064249999999998,0.1721,61.4183,1.0,3.3333333333333335,232.33333333333334,0.0,60.333333333333336,10.0,1023.3333333333334,17.666666666666664,-5.666666666666667,4.0,2.0,460.71133707682293,528.2075125157148,9.238117736854122,366.81571028542385,21.806376781463623,22.243580916722614,7.680393634637197,10.011579726537068,110.15019012451174,0.0
2021-12-22 14:10:00,1.0,14.4,21.9,22.0,3.4,4.568,28.9817,0.11259999999999999,61.4418,1.0,3.2777777777777777,250.61111111111111,0.0,60.611111111111114,10.0,1023.2777777777778,18.22222222222222,-5.555555555555555,4.0,2.0,467.7506395537278,514.485355675107,9.728116263804463,256.6456136921166,22.128406930535526,21.982817855716426,7.3831657896877,10.007644482494074,110.07022745207878,0.0
2021-12-22 14:20:00,1.0,14.3,21.9,21.9,3.2,4.554,29.214795,-0.05689999999999999,61.447500000000005,1.0,3.2222222222222223,268.8888888888889,0.0,60.888888888888886,10.0,1023.2222222222222,18.77777777777778,-5.444444444444445,4.0,2.0,474.16576741536454,502.4455357869466,9.863752482947657,136.8573403820749,22.376699771881103,21.68238890012105,7.591425330638886,10.007981746991476,105.16871204376221,0.0
2021-12-22 14:30:00,1.0,14.4,21.6,21.9,3.3,4.573,29.52394,-0.1189,61.4858,1.0,3.166666666666667,287.1666666666667,0.0,61.166666666666664,10.0,1023.1666666666666,19.333333333333332,-5.333333333333334,4.0,2.0,505.541918741862,501.9411763474037,9.806058089584955,95.8236997250918,22.616023909250895,21.416531937917075,7.486184609731038,10.008902910550436,112.16032267252604,0.0
2021-12-22 14:40:00,1.0,14.4,21.5,21.9,3.2,4.581,29.40389,-0.017,61.76610000000001,1.0,3.111111111111111,305.44444444444446,0.0,61.44444444444444,10.0,1023.1111111111111,19.888888888888886,-5.222222222222222,4.0,2.0,516.4391297930136,492.0136322021484,9.785092980228574,54.581740227769316,22.764851428209724,21.18059874556159,7.363568294223418,10.00482226495689,109.79197937722934,0.0
2021-12-22 14:50:00,1.0,14.4,21.3,21.9,3.4,4.586,29.481279999999998,-0.0413,61.8771,1.0,3.0555555555555554,323.72222222222223,0.0,61.72222222222222,10.0,1023.0555555555555,20.444444444444443,-5.111111111111111,4.0,2.0,503.9655312093099,488.178152606131,9.145633301250005,21.56725647519537,22.82367256482442,20.983594935735066,7.135007905960083,10.002528964678445,113.3262385304769,0.0
2021-12-22 15:00:00,1.0,14.4,20.9,21.9,3.4,4.573,30.063695000000003,0.0354,62.3485,1.0,3.0,342.0,0.0,62.0,10.0,1023.0,21.0,-5.0,4.0,2.0,483.6032578426668,489.8257638339339,9.648124417881508,3.980007496772513,22.846252047220865,20.89704414367676,6.956491316954295,10.000736428896586,109.00957270304362,0.0
2021-12-22 15:10:00,1.0,14.5,20.8,22.0,3.3,4.567,30.31458,0.0009999999999999996,62.5356,0.7777777777777778,3.111111111111111,331.3333333333333,0.0,63.05555555555556,10.0,1023.0555555555555,21.61111111111111,-5.055555555555555,4.388888888888889,1.9444444444444444,481.71154154459634,486.1307552819964,9.569473604563266,1.309210655466985,22.832110106258067,20.86078012751994,7.550104910761623,10.006874197593516,105.63407098888676,0.0
2021-12-22 15:20:00,1.0,14.5,20.6,22.0,3.5,4.593,30.439635,-0.0382,62.6126,0.5555555555555556,3.2222222222222223,320.6666666666667,0.0,64.11111111111111,10.0,1023.1111111111111,22.22222222222222,-5.111111111111111,4.777777777777778,1.8888888888888888,473.1292054660841,480.4039132374731,9.592544164873113,6.15898194208657,22.776776955922447,20.839242480595907,7.417274641990661,10.011926898956299,107.4599601872762,0.0
2021-12-22 15:30:00,1.0,14.5,20.4,22.0,3.4,4.617,30.161520000000003,-0.1397,62.6306,0.33333333333333337,3.3333333333333335,310.0,0.0,65.16666666666667,10.0,1023.1666666666666,22.833333333333332,-5.166666666666667,5.166666666666667,1.8333333333333333,459.5092860921224,479.475,9.602881945728582,1.2666123758871002,22.679631564576745,20.819528537146788,7.730248217757813,10.014805075300615,108.9606008331385,0.0
2021-12-22 15:40:00,1.0,14.5,20.2,21.9,3.4,4.595,30.864665000000002,-0.0794,62.6395,0.11111111111111116,3.4444444444444446,299.3333333333333,0.0,66.22222222222223,10.0,1023.2222222222222,23.444444444444443,-5.222222222222222,5.555555555555555,1.7777777777777777,453.89675304193605,471.31413737680725,9.430592066015901,1.1118013353469007,22.54549635251363,20.820486230850218,7.866504683494568,10.021365580558777,107.83511109670003,0.0
2021-12-22 15:50:00,1.0,14.4,20.0,21.9,3.4,4.558,30.574575,-0.19319999999999998,62.6616,-0.11111111111111116,3.5555555555555554,288.6666666666667,0.0,67.27777777777777,10.0,1023.2777777777778,24.055555555555557,-5.277777777777778,5.944444444444445,1.7222222222222223,445.73548146565753,464.8486276560816,10.49642630773749,1.0598134114041842,22.4295533879598,20.847974055608113,7.491507465044657,10.026094854672749,107.89046197255452,0.0
2021-12-22 16:00:00,1.0,14.2,19.8,21.8,3.1,4.552,34.702749999999995,-0.2433,62.6528,-0.33333333333333326,3.6666666666666665,278.0,0.0,68.33333333333333,10.0,1023.3333333333334,24.666666666666668,-5.333333333333333,6.333333333333334,1.6666666666666667,446.5181985298244,460.1203556315104,9.933339031375734,1.032761280354807,22.312901792526244,20.893774652481078,8.435771707693736,10.042353490193685,108.99072835286458,0.0
2021-12-22 16:10:00,1.0,14.1,19.7,21.8,3.1,4.554,31.889605,-0.3629,62.678599999999996,-0.5555555555555556,3.7777777777777777,267.3333333333333,0.0,69.38888888888889,10.0,1023.3888888888889,25.27777777777778,-5.388888888888889,6.722222222222222,1.6111111111111112,443.58229970296225,461.63613163038235,9.991941340926003,52.96915162295945,22.173127909730386,20.944094359079998,8.143561810234846,10.041910593819484,107.68252036229367,0.0
2021-12-22 16:20:00,1.0,14.1,19.9,21.7,3.1,4.541,31.285525,-0.3283,62.709799999999994,-0.7777777777777777,3.888888888888889,256.66666666666663,0.0,70.44444444444444,10.0,1023.4444444444445,25.88888888888889,-5.444444444444445,7.111111111111111,1.5555555555555556,443.05671494757996,460.10673553466796,9.686504820982615,119.34022027333579,22.059992764790852,20.996950833002725,8.185172565778096,10.036275504430135,109.27431115468343,0.0
2021-12-22 16:30:00,1.0,14.0,19.7,21.7,3.1,4.567,31.6592,-0.45899999999999996,62.689,-1.0,4.0,246.0,0.0,71.5,10.0,1023.5,26.5,-5.5,7.5,1.5,442.5261096191406,454.03841385764633,10.106794912693864,84.8476630327257,21.948955860838378,21.061895417251158,8.211481736730047,10.027801202030506,108.22470330448475,0.0
2021-12-22 16:40:00,1.0,14.0,19.9,21.6,3.1,4.57,29.926555,-0.9811,62.5963,-1.2222222222222223,4.111111111111111,235.33333333333331,0.0,72.55555555555556,10.0,1023.5555555555555,27.11111111111111,-5.555555555555555,7.888888888888889,1.4444444444444444,438.18004091810906,454.60366709742055,9.828184199144612,47.355022289631734,21.87300403277079,21.114536867141723,8.54083286444346,10.02540824731191,107.78616967519125,0.0
2021-12-22 16:50:00,1.0,14.0,20.0,21.6,3.0,4.556,31.097255,-1.0549,62.182399999999994,-1.4444444444444442,4.222222222222222,224.66666666666666,0.0,73.61111111111111,10.0,1023.6111111111111,27.72222222222222,-5.611111111111111,8.277777777777779,1.3888888888888888,442.6245462036133,456.8620473225912,9.921241828950786,23.823344355114436,21.786908003489177,21.17267079035441,8.77605269908905,10.044329954783121,109.43104816436767,0.0
2021-12-22 17:00:00,1.0,14.0,20.2,21.6,3.0,4.536,31.46752,-1.0145,61.9418,-1.6666666666666665,4.333333333333333,214.0,0.0,74.66666666666667,10.0,1023.6666666666666,28.333333333333336,-5.666666666666667,8.666666666666668,1.3333333333333335,438.5809953009945,451.8439072497138,10.127683937482242,5.762303096608253,21.70586355069263,21.2313405876914,8.746216827529972,10.155779796239347,107.04095491290767,0.0
2021-12-22 17:10:00,1.0,13.9,20.2,21.5,3.0,4.514,31.887954999999998,-0.9103,61.80800000000001,-1.8888888888888888,4.444444444444445,203.33333333333331,0.0,75.72222222222223,10.0,1023.7222222222222,28.944444444444446,-5.722222222222222,9.055555555555555,1.2777777777777777,440.05233581542973,452.29158172607424,9.951817231339923,20.1040874983968,21.63553854150287,21.282992576340497,9.042716257087255,10.393537028388113,109.01410879469188,0.0
2021-12-22 17:20:00,1.0,14.0,21.0,21.5,3.0,4.487,32.54951,-0.7131000000000001,61.7441,-2.111111111111111,4.555555555555555,192.66666666666666,0.0,76.77777777777777,10.0,1023.7777777777778,29.555555555555557,-5.777777777777778,9.444444444444445,1.2222222222222223,433.37687815348306,454.28964501391886,9.990087361847614,42.409235175181244,21.566548932393392,21.34508979479472,9.091931528250376,10.915844025611879,110.37546352386475,0.0
2021-12-22 17:30:00,1.0,14.0,21.3,21.5,3.1,4.504,33.04852,-0.7489,61.6927,-2.333333333333333,4.666666666666666,182.0,0.0,77.83333333333333,10.0,1023.8333333333334,30.166666666666668,-5.833333333333333,9.833333333333332,1.1666666666666667,431.4170234978336,457.6060100301107,10.56504026386024,32.47744575457384,21.4845311363134,21.428610838119592,9.516803698135636,11.257016966652737,107.21719079033804,0.0
2021-12-22 17:40:00,1.0,13.8,21.6,21.4,2.9,4.494,33.92301,-0.4715,61.6225,-2.5555555555555554,4.777777777777778,171.33333333333331,0.0,78.88888888888889,10.0,1023.8888888888889,30.77777777777778,-5.888888888888889,10.222222222222221,1.1111111111111112,439.78907783596,451.10013048193923,10.500350539132027,20.46525906794489,21.443486919403078,21.525269428888958,8.975834774176281,11.396539821624756,114.21538729349773,0.0
2021-12-22 17:50:00,1.0,13.7,21.7,21.4,2.7,4.497,32.194065,-0.3114,61.638,-2.7777777777777777,4.888888888888889,160.66666666666666,0.0,79.94444444444444,10.0,1023.9444444444445,31.38888888888889,-5.944444444444445,10.61111111111111,1.0555555555555556,439.2509179547189,450.37539878757525,10.783135302188033,9.654042734709163,21.40255580638088,21.612698646103592,9.347213797865615,11.403461185929466,106.6629924401321,0.0
2021-12-22 18:00:00,1.0,13.5,21.7,21.4,2.6,4.498,32.795390000000005,-0.3307,61.602599999999995,-3.0,5.0,150.0,0.0,81.0,10.0,1024.0,32.0,-6.0,11.0,1.0,438.2847340901693,446.77230092366534,10.743860247552732,2.9816571081189784,21.37257774035136,21.647757914861042,9.417152700424193,11.389108840624491,105.51029446919759,0.0
2021-12-22 18:10:00,1.0,13.5,21.8,21.4,2.6,4.501,34.11472,-0.3137,61.6262,-3.0555555555555554,5.0,149.72222222222223,0.0,80.83333333333333,10.0,1023.9444444444445,33.166666666666664,-6.055555555555555,10.944444444444445,1.0,439.27289201056817,443.5385562133789,11.079155755958988,1.5239505791866175,21.344463101888106,21.655416905139127,9.893413996184613,11.322019958199755,106.71709960959052,0.0
2021-12-22 18:20:00,1.0,13.6,21.8,21.3,2.6,4.508,33.232085,-0.6132,61.564,-3.111111111111111,5.0,149.44444444444446,0.0,80.66666666666667,10.0,1023.8888888888889,34.333333333333336,-6.111111111111111,10.88888888888889,1.0,432.66305152629985,441.64662101657916,10.947661171121112,1.2538352561973582,21.321487585703533,21.65267520904541,10.090712203979491,11.079778892199197,107.68793065388998,0.0
2021-12-22 18:30:00,1.0,13.6,22.1,21.3,2.8,4.489,34.144585,-0.4704,61.5886,-3.1666666666666665,5.0,149.16666666666666,0.0,80.5,10.0,1023.8333333333334,35.5,-6.166666666666667,10.833333333333334,1.0,430.9110674031575,437.27210215250653,11.388122089623057,1.1663380999686355,21.298997416684855,21.65587462031909,9.991817265203444,10.73824317307122,109.98809708029538,0.0
2021-12-22 18:40:00,1.0,13.7,22.2,21.3,2.8,4.467,34.44719545454546,-0.2858181818181818,61.60681818181818,-3.2222222222222223,5.0,148.88888888888889,0.0,80.33333333333333,10.0,1023.7777777777778,36.666666666666664,-6.222222222222222,10.777777777777779,1.0,429.47588283845744,442.0654994078888,11.511404389796285,1.1261544186685044,21.270476048787437,21.6569398021698,10.615125052134196,10.395108880996705,106.14780623118084,0.0
2021-12-22 18:50:00,1.0,13.6,22.3,21.3,2.9,4.459,34.632850000000005,-0.4244,61.5894,-3.2777777777777777,5.0,148.61111111111111,0.0,80.16666666666667,10.0,1023.7222222222222,37.833333333333336,-6.277777777777778,10.722222222222221,1.0,428.0562683105469,441.60622853597005,11.095307363170688,1.2420149357642156,21.24771115001312,21.64773689614851,10.366755855096937,10.215292483776976,117.36922648133532,0.0
2021-12-22 19:00:00,1.0,13.6,22.2,21.3,2.9,4.439,34.144225,-0.4941,61.5662,-3.3333333333333335,5.0,148.33333333333334,0.0,80.0,10.0,1023.6666666666666,39.0,-6.333333333333333,10.666666666666666,1.0,428.75822524498244,439.40336225136946,11.784072161124925,2.3863401309144026,21.206723896662393,21.65888785362244,10.698775216738383,10.125128067334494,109.10073959350586,0.0
2021-12-22 19:10:00,1.0,13.6,22.2,21.3,2.9,4.44,34.501295,-0.3789,61.56,-3.388888888888889,5.0,148.05555555555554,0.0,79.83333333333333,10.0,1023.6111111111111,40.166666666666664,-6.388888888888889,10.61111111111111,1.0,428.39528026361575,439.6158433374865,11.927654288421243,6.010342055471604,21.19981550216675,21.646116698582965,11.000543093681335,10.080516848564148,103.9029447555542,0.0
2021-12-22 19:20:00,1.0,13.6,22.1,21.2,2.9,4.443,34.99646,-0.47400000000000003,61.543499999999995,-3.4444444444444446,5.0,147.77777777777777,0.0,79.66666666666667,10.0,1023.5555555555555,41.333333333333336,-6.444444444444445,10.555555555555555,1.0,427.2614388602121,442.49418080647786,12.000628419407343,10.193963756103301,21.1628865457524,21.632922940335032,10.779751352374836,10.070767278536565,111.4710615871451,0.0
2021-12-22 19:30:00,1.0,13.6,21.9,21.2,2.7,4.447,34.47228,-0.3431,61.5293,-3.5,5.0,147.5,0.0,79.5,10.0,1023.5,42.5,-6.5,10.5,1.0,429.91734444453795,434.98728408988865,12.225674980454524,13.002749442030481,21.11877480506897,21.628210175832113,10.95618847211202,10.0452907482783,105.22509836832683,0.0
2021-12-22 19:40:00,1.0,13.6,21.7,21.2,2.8,4.471,34.26094,-0.4861,61.5145,-3.5555555555555554,5.0,147.22222222222223,0.0,79.33333333333333,10.0,1023.4444444444445,43.666666666666664,-6.555555555555555,10.444444444444445,1.0,431.3219575026939,433.58462483723963,12.26219156184439,16.834927060051825,21.08817185084025,21.61399479230245,11.719279305140178,10.035235575040181,105.12359135945637,0.0
2021-12-22 19:50:00,1.0,13.5,21.6,21.2,2.7,4.438,34.29258,-0.6027,61.57469999999999,-3.611111111111111,5.0,146.94444444444446,0.0,79.16666666666667,10.0,1023.3888888888889,44.833333333333336,-6.611111111111111,10.38888888888889,1.0,430.2388463338217,431.70096099853515,12.638723754101553,20.621140339199435,21.055283827593097,21.583773847623057,11.545478344610183,10.020560745411673,106.64885640203616,0.0
2021-12-22 20:00:00,1.0,13.4,21.4,21.2,2.6,4.448,33.853465,-0.5347999999999999,61.601800000000004,-3.6666666666666665,5.0,146.66666666666666,0.0,79.0,10.0,1023.3333333333334,46.0,-6.666666666666667,10.333333333333334,1.0,428.2633269737506,433.9273541575465,12.257398630939635,24.643732574215043,21.01591351191203,21.565915810267132,11.505279531478882,10.032268139521282,108.34683322906494,0.0
2021-12-22 20:10:00,1.0,13.4,20.8,21.1,2.6,4.473,33.7815,-0.4925,61.5754,-3.7222222222222223,5.0,146.38888888888889,0.0,78.83333333333333,10.0,1023.2777777777778,47.166666666666664,-6.722222222222222,10.277777777777779,1.0,424.52616800944014,434.57331156412766,12.954064646386831,31.144635452335166,20.97495956103007,21.59474625269572,11.949281304677328,10.027575229008992,108.84139818827312,0.0
2021-12-22 20:20:00,1.0,13.4,19.8,21.1,2.6,4.483,34.979545,-0.5450999999999999,61.5677,-3.7777777777777777,5.0,146.11111111111111,0.0,78.66666666666667,10.0,1023.2222222222222,48.33333333333333,-6.777777777777778,10.222222222222221,1.0,424.74086434550674,434.158280797498,12.822123012354146,35.49450169353162,20.954614601135255,21.619878152211506,11.794331057866414,10.007302708625792,109.19635172526041,0.0
2021-12-22 20:30:00,1.0,13.4,19.5,21.2,2.7,4.492,33.767415,-0.49329999999999996,61.564499999999995,-3.833333333333333,5.0,145.83333333333334,0.0,78.5,10.0,1023.1666666666666,49.5,-6.833333333333333,10.166666666666666,1.0,423.9539059448242,427.9051795380691,12.471555089869742,42.175283875761735,20.93299435750239,21.620545264745164,11.535626245757282,9.991916511530256,109.2867791913997,0.0
2021-12-22 20:40:00,1.0,13.4,20.7,21.1,2.6,4.502,34.189865,-0.46740000000000004,61.6229,-3.888888888888889,5.0,145.55555555555554,0.0,78.33333333333333,10.0,1023.1111111111111,50.66666666666667,-6.888888888888889,10.11111111111111,1.0,421.7130302762437,425.7636155192057,12.523447030924135,48.11444900922182,20.917002271016436,21.61747785886129,11.64162816842397,9.984228183428446,106.99292031606039,0.0
2021-12-22 20:50:00,1.0,13.3,21.6,21.1,2.6,4.473,34.3523,-0.4423,61.6494,-3.9444444444444446,5.0,145.27777777777777,0.0,78.16666666666667,10.0,1023.0555555555555,51.83333333333333,-6.944444444444445,10.055555555555555,1.0,419.72372182210285,425.17986581035046,12.70859835546569,59.39064665250186,20.903121130237473,21.60916597436377,11.241770086234572,9.982362276039556,108.60834606687902,0.0
2021-12-22 21:00:00,1.0,13.3,22.3,21.1,2.5,4.479,34.43846,-0.5555,61.6279,-4.0,5.0,145.0,0.0,78.0,10.0,1023.0,53.0,-7.0,10.0,1.0,417.8783324528837,427.9390186564127,11.972653241022831,68.82633819030502,20.883521162668863,21.599370295206704,11.628774027824402,9.985936354001364,107.7709924952189,0.0
2021-12-22 21:10:00,1.0,13.4,22.2,21.0,2.7,4.472,33.856125000000006,-0.5991,61.597500000000004,-4.0,5.0,145.38888888888889,0.0,77.77777777777777,10.0,1023.0555555555555,51.77777777777778,-7.055555555555555,10.0,1.0,426.1701624552409,421.8958452807898,12.141530011360254,78.6756954553033,20.877791929244996,21.590173498789472,11.612343839009602,9.999717063903809,107.3292922592163,0.0
2021-12-22 21:20:00,1.0,13.3,21.3,21.0,2.6,4.476,33.655225,-0.5303,61.5902,-4.0,5.0,145.77777777777777,0.0,77.55555555555556,10.0,1023.1111111111111,50.55555555555556,-7.111111111111111,10.0,1.0,421.7450524341101,422.0051975118703,12.569140886694697,84.05402130148505,20.868663285573327,21.575140256881713,11.640788367589314,10.007742644945782,107.56044232686361,0.0
2021-12-22 21:30:00,1.0,13.3,20.5,21.0,2.6,4.499,33.586574999999996,-0.5801000000000001,61.572900000000004,-4.0,5.0,146.16666666666666,0.0,77.33333333333333,10.0,1023.1666666666666,49.333333333333336,-7.166666666666667,10.0,1.0,414.2100060017903,425.8332637532552,12.227798182654515,93.67428834128515,20.86989371073448,21.56791731036989,11.396526917737756,9.99563710560233,109.86476618621309,0.0
2021-12-22 21:40:00,1.0,13.3,19.9,21.0,2.6,4.466,32.85738,-0.7635,61.594100000000005,-4.0,5.0,146.55555555555554,0.0,77.11111111111111,10.0,1023.2222222222222,48.111111111111114,-7.222222222222222,10.0,1.0,414.04490542006226,422.5773260615808,11.909003314998865,102.47011101458706,20.85278809229533,21.57525086402893,11.490177453358967,9.99205427646637,107.36594273885092,0.0
2021-12-22 21:50:00,1.0,13.3,19.6,21.0,2.4,4.485,33.79452,-0.6289,61.630100000000006,-4.0,5.0,146.94444444444446,0.0,76.88888888888889,10.0,1023.2777777777778,46.888888888888886,-7.277777777777778,10.0,1.0,418.9333806355794,424.68461890560457,11.88955656469205,110.5764743863122,20.846749435360145,21.58215001801313,11.705552093107148,9.984405904705243,111.73955933737889,0.0
2021-12-22 22:00:00,1.0,13.2,20.2,21.0,2.5,4.482,34.111885,-0.7146,61.6323,-4.0,5.0,147.33333333333334,0.0,76.66666666666667,10.0,1023.3333333333334,45.666666666666664,-7.333333333333333,10.0,1.0,422.4228117370605,425.6801264830841,11.924225577850127,108.89370151304256,20.83915138244629,21.595875854492185,11.758483012517292,9.979562360445659,108.42232947031657,0.0
2021-12-22 22:10:00,1.0,13.3,21.5,21.0,2.5,4.463,33.890724999999996,-0.7394000000000001,61.636,-4.0,5.0,147.72222222222223,0.0,76.44444444444444,10.0,1023.3888888888889,44.44444444444444,-7.388888888888889,10.0,1.0,419.64592356363937,422.1814240063196,12.25399354104942,111.16637732683603,20.83941104253133,21.600569852193196,11.962599128087362,9.984936912854513,107.0430568186442,0.0
2021-12-22 22:20:00,1.0,13.3,22.4,21.0,2.5,4.474,34.09278,-0.6615,61.621900000000004,-4.0,5.0,148.11111111111111,0.0,76.22222222222223,10.0,1023.4444444444445,43.22222222222222,-7.444444444444445,10.0,1.0,418.0764387459591,423.00770185097883,12.28748861975589,111.25447095450708,20.841628362687967,21.607364203027412,11.428643030258222,9.981853145286863,111.73826270087291,0.0
2021-12-22 22:30:00,1.0,13.3,22.2,21.0,2.5,4.466,34.62487,-0.6181,61.592999999999996,-4.0,5.0,148.5,0.0,76.0,10.0,1023.5,42.0,-7.5,10.0,1.0,420.6638024902344,415.80969287389996,12.199001557867405,110.33836961325952,20.835066528320315,21.622637119293213,11.940005218187967,9.979718783696493,106.44486467997233,0.0
2021-12-22 22:40:00,1.0,13.3,21.1,21.0,2.5,4.473,36.157835,-0.7267,61.588800000000006,-4.0,5.0,148.88888888888889,0.0,75.77777777777777,10.0,1023.5555555555555,40.77777777777778,-7.555555555555555,10.0,1.0,413.6904213472814,418.4627991739909,12.616327693448902,108.71916118233892,20.820009667725213,21.651266523727593,12.142862769897375,10.011822755107772,107.5470212669157,0.0
2021-12-22 22:50:00,1.0,13.3,19.8,21.0,2.5,4.489,37.651245,-0.7847,61.5832,-4.0,5.0,149.27777777777777,0.0,75.55555555555556,10.0,1023.6111111111111,39.55555555555556,-7.611111111111111,10.0,1.0,414.7851473999023,418.6658873494466,12.925821960551591,115.2277467682402,20.818462524414063,21.667978750864666,12.356365536053975,10.075966712633768,109.99309975941976,0.0
2021-12-22 23:00:00,1.0,13.2,19.5,21.0,2.5,4.493,38.45239,-1.0591,61.543600000000005,-4.0,5.0,149.66666666666666,0.0,75.33333333333333,10.0,1023.6666666666666,38.33333333333333,-7.666666666666667,10.0,1.0,418.82789350136943,423.2553163655599,13.549045160072671,112.68124286177468,20.813325967842577,21.665534015375343,12.740554684110954,10.346735400480066,109.18598433909442,0.0
2021-12-22 23:10:00,1.0,13.3,20.6,21.0,2.6,4.463,38.293490000000006,-1.3024,61.544000000000004,-4.0,5.0,150.05555555555554,0.0,75.11111111111111,10.0,1023.7222222222222,37.11111111111111,-7.722222222222222,10.0,1.0,415.9046054077148,424.78258999528555,14.023363875750096,111.37508735786051,20.812933212916057,21.64057081222534,13.309186264673869,10.823073592185974,106.47129826863606,0.0
2021-12-22 23:20:00,1.0,13.3,21.9,20.9,2.6,4.464,38.19981,-1.0379999999999998,61.610699999999994,-4.0,5.0,150.44444444444446,0.0,74.88888888888889,10.0,1023.7777777777778,35.888888888888886,-7.777777777777778,10.0,1.0,419.5833970554396,429.17586476643885,13.375040458689975,110.21473959798865,20.805567621403494,21.63028481828291,13.09447686052592,11.342500546018957,111.42024107033251,0.0
2021-12-22 23:30:00,1.0,13.4,22.4,20.9,2.8,4.458,38.50897,-0.9595,61.6677,-4.0,5.0,150.83333333333334,0.0,74.66666666666667,10.0,1023.8333333333334,34.666666666666664,-7.833333333333333,10.0,1.0,422.99296681722006,429.1483520297346,14.338153530083133,109.36526802364715,20.796006638209025,21.635530354181927,12.780999766985577,11.695269923210144,108.90590169270834,0.0
2021-12-22 23:40:00,1.0,13.4,21.9,20.9,2.8,4.467,38.92869,-1.1361,61.6367,-4.0,5.0,151.22222222222223,0.0,74.44444444444444,10.0,1023.8888888888889,33.44444444444444,-7.888888888888889,10.0,1.0,427.29129270005495,424.36239910608055,14.166122885747143,107.711131208603,20.79063526471456,21.63387974103292,13.513570961952208,11.940337872505188,109.30803630828856,0.0
2021-12-22 23:50:00,1.0,13.4,20.9,20.9,2.9,4.489,39.181725,-1.2696999999999998,61.6505,-4.0,5.0,151.61111111111111,0.0,74.22222222222223,10.0,1023.9444444444445,32.22222222222222,-7.944444444444445,10.0,1.0,432.3892701212565,429.4956223551432,14.58814995771074,109.6761096055629,20.792295887941695,21.62683772604344,13.791194111856365,12.160896138848559,108.5551584579985,0.0
2021-12-23 00:00:00,1.0,13.3,20.0,20.9,2.7,4.478,39.145435,-1.3488,61.7028,-4.0,5.0,152.0,0.0,74.0,10.0,1024.0,31.0,-8.0,10.0,1.0,430.6742602398752,425.15598685078237,14.057715582524315,109.49060943495756,20.79234924952189,21.615222778320312,13.38912635644277,12.302738995552064,110.2841987101237,0.0
2021-12-23 00:10:00,1.0,13.3,19.8,20.9,2.6,4.493,38.9222,-1.2673,62.2255,-4.0,5.0,152.33333333333334,0.0,73.88888888888889,10.0,1024.0,29.333333333333332,-8.055555555555555,10.055555555555555,1.0,432.0365581258138,426.1852658081055,14.089450704903253,110.44583075593421,20.790657262963766,21.60439101289221,13.400544815736975,12.370033277064394,111.50302559222204,0.0
2021-12-23 00:20:00,1.0,13.3,19.7,20.9,2.7,4.484,39.27489,-1.3280999999999998,62.52759999999999,-4.0,5.0,152.66666666666666,0.0,73.77777777777777,10.0,1024.0,27.666666666666668,-8.11111111111111,10.11111111111111,1.0,429.651160615066,428.8515291762078,14.080876516514579,107.52613609206205,20.787678645451866,21.595632088979084,13.63038501739502,12.313242599169413,107.6639347966512,0.0
2021-12-23 00:30:00,1.0,13.3,19.8,20.9,2.8,4.47,39.557030000000005,-1.4002000000000001,62.639300000000006,-4.0,5.0,153.0,0.0,73.66666666666667,10.0,1024.0,26.0,-8.166666666666666,10.166666666666666,1.0,432.84296549479166,434.1055460050737,14.143896050453188,106.39911942799885,20.790383953374658,21.572390836726477,13.124349736817141,12.167131177314932,110.80767721208477,0.0
2021-12-23 00:40:00,1.0,13.3,20.0,20.9,2.7,4.468,39.436130000000006,-1.5962999999999998,62.7427,-4.0,5.0,153.33333333333334,0.0,73.55555555555556,10.0,1024.0,24.333333333333332,-8.222222222222221,10.222222222222221,1.0,433.7278021064846,434.03628204345705,14.072203665560924,111.52329596912793,20.795150810931364,21.536042154872483,13.957248917003136,11.831966435949681,106.40043797853976,0.0
2021-12-23 00:50:00,1.0,13.3,20.5,20.9,2.6,4.474,39.46438,-1.6067,62.782399999999996,-4.0,5.0,153.66666666666666,0.0,73.44444444444444,10.0,1024.0,22.666666666666664,-8.277777777777779,10.277777777777779,1.0,432.45177459716797,433.13779675713903,14.671527537329723,110.2348019501853,20.80190962791443,21.498203229904174,13.596560866038004,11.498939083417257,109.20926553090412,0.0
2021-12-23 01:00:00,1.0,13.2,21.0,20.9,2.5,4.458,40.84654,-1.7442,62.8214,-4.0,5.0,154.0,0.0,73.33333333333333,10.0,1024.0,21.0,-8.333333333333334,10.333333333333334,1.0,432.1530453000124,428.62074340820317,15.042457179026417,109.78476252022435,20.787162759802435,21.47727224565495,13.570120031146681,11.127584481320138,110.47206026928572,0.0
2021-12-23 01:10:00,1.0,13.2,21.4,20.9,2.4,4.474,41.15259,-1.8161,62.83669999999999,-4.0,5.0,154.33333333333334,0.0,73.22222222222223,10.0,1024.0,19.333333333333336,-8.38888888888889,10.38888888888889,1.0,430.5748202514648,432.3260298770598,15.1091675096986,109.51581251737089,20.776361687978106,21.470165754954017,13.788743848800658,10.883938061396282,107.05519428253174,0.0
2021-12-23 01:20:00,1.0,13.2,21.8,20.8,2.4,4.451,41.51468,-1.783,62.8774,-4.0,5.0,154.66666666666666,0.0,73.11111111111111,10.0,1024.0,17.666666666666664,-8.444444444444445,10.444444444444445,1.0,421.76306341061644,432.8798177574421,15.084625345865884,111.84477006276447,20.773751163482665,21.453700091044105,14.320536160469056,10.642763106028239,108.53723940531412,0.0
2021-12-23 01:30:00,1.0,13.1,22.1,20.9,2.3,4.438,41.782979999999995,-1.8607,62.877300000000005,-4.0,5.0,155.0,0.0,73.0,10.0,1024.0,16.0,-8.5,10.5,1.0,423.05284952799485,432.7197927856445,14.97151416579209,109.80380723468329,20.77855091930109,21.428412734047843,14.270618720916705,10.361320855630995,110.49410998328258,0.0
2021-12-23 01:40:00,1.0,13.2,22.2,20.9,2.3,4.47,41.267285,-1.6977,62.8969,-4.0,5.0,155.33333333333334,0.0,72.88888888888889,10.0,1024.0,14.333333333333332,-8.555555555555555,10.555555555555555,1.0,418.2239105294765,433.9894677313443,15.322317295155283,109.55906536985927,20.768658037185666,21.40778429667155,14.574169934590657,10.198822210629782,105.47479343414307,0.0
2021-12-23 01:50:00,1.0,13.2,22.1,20.8,2.5,4.489,41.130615,-1.8486,62.897000000000006,-4.0,5.0,155.66666666666666,0.0,72.77777777777777,10.0,1024.0,12.666666666666668,-8.61111111111111,10.61111111111111,1.0,421.0834574381511,426.9234001668295,15.317050139351753,106.9834890986297,20.781400482102303,21.387464909526585,14.329101260637833,10.117013150231312,108.83018134359585,0.0
2021-12-23 02:00:00,1.0,13.1,21.7,20.8,2.3,4.464,41.98626,-1.8691,62.7923,-4.0,5.0,156.0,0.0,72.66666666666667,10.0,1024.0,11.0,-8.666666666666666,10.666666666666666,1.0,422.9948022460938,422.68744218497443,14.93416055162074,110.73952061367575,20.782117977142335,21.380763250986735,14.5785613822937,10.058439531326295,108.71840067545573,0.0
2021-12-23 02:10:00,1.0,13.1,21.4,20.8,2.2,4.465,41.878215,-1.8696000000000002,62.3159,-4.0,5.0,156.33333333333334,0.0,72.55555555555556,10.0,1024.0,9.333333333333332,-8.722222222222221,10.722222222222221,1.0,423.02608308638656,430.77050074084053,15.374986908745631,111.04156711255091,20.784339979516584,21.36085535157198,15.23159004569727,10.026611567324839,106.18244907896397,0.0
2021-12-23 02:20:00,1.0,13.0,20.7,20.8,2.0,4.476,42.11947,-1.8004000000000002,62.094500000000004,-4.0,5.0,156.66666666666666,0.0,72.44444444444444,10.0,1024.0,7.666666666666668,-8.777777777777779,10.777777777777779,1.0,421.25949477623254,428.553601175944,14.880128596084939,109.73314412973696,20.791277509570797,21.336080857185323,14.418767807739602,10.010685991028607,111.14333492925611,0.0
2021-12-23 02:30:00,1.0,12.9,19.9,20.8,1.8,4.493,42.950345,-1.9381,61.9883,-4.0,5.0,157.0,0.0,72.33333333333333,10.0,1024.0,6.0,-8.833333333333334,10.833333333333334,1.0,425.79915791829427,427.87593613197066,15.293552446850276,107.8790363809618,20.79051965713501,21.32212285677592,14.505583931605022,9.999976139068604,108.63307605743407,0.0
2021-12-23 02:40:00,1.0,12.9,19.6,20.8,1.9,4.472,42.05968,-1.7147,61.9846,-4.0,5.0,157.33333333333334,0.0,72.22222222222223,10.0,1024.0,4.333333333333332,-8.88888888888889,10.88888888888889,1.0,426.33724985758465,430.9266524251302,15.441567941843454,108.81786980968411,20.791978039660698,21.305718428886543,14.811938659296198,10.000955023684744,107.88089095336571,0.0
2021-12-23 02:50:00,1.0,12.9,21.0,20.8,1.9,4.442,42.949715,-1.7282,61.982899999999994,-4.0,5.0,157.66666666666666,0.0,72.11111111111111,10.0,1024.0,2.666666666666668,-8.944444444444445,10.944444444444445,1.0,420.94952803688494,427.8758212139963,15.555260440804863,111.79642105404267,20.79509223620097,21.2919357140859,14.432629470825196,9.998390769958496,110.75652127583821,0.0
2021-12-23 03:00:00,1.0,13.0,22.5,20.8,2.1,4.451,42.41520454545454,-2.1025454545454547,62.10854545454545,-4.0,5.0,158.0,0.0,72.0,10.0,1024.0,1.0,-9.0,11.0,1.0,426.49677612304686,434.2968234252929,15.61005964077125,110.29481061213434,20.79306725642102,21.284018557004337,15.102454382928752,9.997578619402008,108.65753892672265,0.0
2021-12-23 03:10:00,1.0,12.9,22.0,20.8,1.9,4.46,41.76342,-2.009,62.60209999999999,-4.0,5.055555555555555,158.72222222222223,0.0,71.66666666666667,10.0,1023.9444444444445,2.666666666666667,-9.0,11.055555555555555,1.0555555555555556,425.17459392328374,434.7999363059559,15.191711149889198,107.83209576666017,20.797680887394705,21.279748789092242,14.591612428217957,9.993445738426036,109.19622182102526,0.0
2021-12-23 03:20:00,1.0,12.9,20.5,20.8,1.9,4.513,42.606325,-2.1313,62.8169,-4.0,5.111111111111111,159.44444444444446,0.0,71.33333333333333,10.0,1023.8888888888889,4.333333333333334,-9.0,11.11111111111111,1.1111111111111112,424.2553143310547,430.3823706615931,14.782532559599579,111.51061644063832,20.801963357925416,21.277596101760864,14.917072968482973,9.972230197588603,108.67918033599854,0.0
2021-12-23 03:30:00,1.0,12.9,19.4,20.8,1.9,4.461,43.365755,-1.998,62.881899999999995,-4.0,5.166666666666667,160.16666666666666,0.0,71.0,10.0,1023.8333333333334,6.0,-9.0,11.166666666666666,1.1666666666666667,427.6795968312231,432.9936730957032,14.764075291951496,110.16814861297607,20.802583929697672,21.27214418411255,14.504332294464112,9.974422559738159,109.79400740305582,0.0
2021-12-23 03:40:00,1.0,12.8,20.5,20.8,1.7,4.483,42.383134999999996,-2.12,62.940999999999995,-4.0,5.222222222222222,160.88888888888889,0.0,70.66666666666667,10.0,1023.7777777777778,7.666666666666667,-9.0,11.222222222222221,1.2222222222222223,427.01329891160987,426.8945308255601,14.944685125216253,108.03706764846197,20.802100151083565,21.269099321958038,14.603792116951809,9.978843014307614,109.07162407891227,0.0
2021-12-23 03:50:00,1.0,12.8,22.3,20.8,1.6,4.46,41.77783,-2.0277000000000003,62.9529,-4.0,5.277777777777778,161.61111111111111,0.0,70.33333333333333,10.0,1023.7222222222222,9.333333333333334,-9.0,11.277777777777779,1.2777777777777777,422.4176022338867,429.73506591796877,14.87089670951757,111.22997899804412,20.79566204071045,21.265249659220377,14.538935009638468,9.974369622866313,108.31640088399251,0.0
2021-12-23 04:00:00,1.0,12.8,22.3,20.8,1.7,4.475,41.66214,-2.0669999999999997,63.00019999999999,-4.0,5.333333333333333,162.33333333333334,0.0,70.0,10.0,1023.6666666666666,11.0,-9.0,11.333333333333334,1.3333333333333333,419.930404873552,427.35447377522786,14.31060817077335,109.7355384242602,20.78261983758312,21.274200166335884,14.792838798081135,9.971798867020903,110.14954339280641,0.0
2021-12-23 04:10:00,1.0,12.9,20.8,20.8,1.8,4.466,42.464684999999996,-1.8306,63.096199999999996,-4.0,5.388888888888889,163.05555555555554,0.0,69.66666666666667,10.0,1023.6111111111111,12.666666666666666,-9.0,11.38888888888889,1.3888888888888888,419.11988861083984,424.0319895847364,14.338484381039937,111.42026548180877,20.77389569681243,21.291659838466323,14.754444253027103,9.974931654391316,106.91125461276643,0.0
2021-12-23 04:20:00,1.0,12.9,19.3,20.8,1.9,4.472,41.526335,-2.0003,63.04729999999999,-4.0,5.444444444444445,163.77777777777777,0.0,69.33333333333333,10.0,1023.5555555555555,14.333333333333334,-9.0,11.444444444444445,1.4444444444444444,425.6880297535863,424.2570225016276,14.424661949179267,112.74201021356097,20.775935837427774,21.31384298324585,14.664317247072855,9.98351665655772,108.17410428365072,0.0
2021-12-23 04:30:00,1.0,12.8,20.5,20.8,1.7,4.463,41.12607,-1.7734,63.035900000000005,-4.0,5.5,164.5,0.0,69.0,10.0,1023.5,16.0,-9.0,11.5,1.5,426.70211049397784,422.1954556239336,14.681338183192883,109.681193987744,20.785915613928758,21.34256819509517,15.018178420255413,10.109315841022857,108.46661919028072,0.0
2021-12-23 04:40:00,1.0,12.8,22.4,20.8,1.7,4.468,39.54989,-1.3171,63.068000000000005,-4.0,5.555555555555555,165.22222222222223,0.0,68.66666666666667,10.0,1023.4444444444445,17.666666666666668,-9.0,11.555555555555555,1.5555555555555556,426.55234825397366,421.6772044881185,14.13667539426836,108.57838208602648,20.78977199872335,21.36266589800517,14.745988090833029,10.135797796249388,107.42478524525959,0.0
2021-12-23 04:50:00,1.0,12.8,22.2,20.8,1.8,4.45,38.276615,-1.3577,63.0548,-4.0,5.611111111111111,165.94444444444446,0.0,68.33333333333333,10.0,1023.3888888888889,19.333333333333332,-9.0,11.61111111111111,1.6111111111111112,426.4921281941732,428.6602366234791,13.747556137903937,110.19758267418813,20.790929497918167,21.367822785512203,14.374807783547094,10.030176435298165,108.08387023559399,0.0
2021-12-23 05:00:00,1.0,12.8,20.5,20.8,1.7,4.487,40.28715,-1.7709,62.7698,-4.0,5.666666666666667,166.66666666666666,0.0,68.0,10.0,1023.3333333333334,21.0,-9.0,11.666666666666666,1.6666666666666665,422.63892252954946,427.28675784056213,14.789155764472014,111.68579381306965,20.793632882436118,21.364589722951255,15.058746380805967,9.981900766690572,109.50980927785238,0.0
2021-12-23 05:10:00,1.0,12.7,19.3,20.8,1.6,4.49,39.74055,-1.8512,62.3817,-4.0,5.722222222222222,167.38888888888889,0.0,67.66666666666667,10.0,1023.2777777777778,22.666666666666668,-9.0,11.722222222222221,1.7222222222222223,429.53516916910814,427.98464914957685,14.313105138735583,111.72738821234407,20.792152990190324,21.367120877066576,14.762024827973317,9.992744759947566,108.49397264103432,0.0
2021-12-23 05:20:00,1.0,12.7,20.6,20.7,1.6,4.453,39.696945,-1.8884,62.2192,-4.0,5.777777777777778,168.11111111111111,0.0,67.33333333333333,10.0,1023.2222222222222,24.333333333333332,-9.0,11.777777777777779,1.7777777777777777,425.1167590998507,428.61487248212444,14.608180282775965,114.03279999167232,20.80759012238454,21.347351920241017,14.327739792974654,9.990625001266178,111.84394775175106,0.0
2021-12-23 05:30:00,1.0,12.8,22.5,20.7,1.6,4.483,41.962495000000004,-2.0557000000000003,62.1047,-4.0,5.833333333333333,168.83333333333334,0.0,67.0,10.0,1023.1666666666666,26.0,-9.0,11.833333333333334,1.8333333333333333,425.1562078857422,425.5471026611328,14.73863648314934,117.91916387568759,20.81058744430542,21.32877335548401,14.341246023178101,9.99709080060323,108.63044923146568,0.0
2021-12-23 05:40:00,1.0,12.9,22.0,20.8,1.9,4.474,42.589965,-2.1357,62.035199999999996,-4.0,5.888888888888889,169.55555555555554,0.0,66.66666666666667,10.0,1023.1111111111111,27.666666666666668,-9.0,11.88888888888889,1.8888888888888888,422.49224094785495,423.5774162695874,14.68780598643136,136.3309390245858,20.82176047265866,21.301882337634844,14.781783548613726,10.019405472157365,110.54725976372842,0.0
2021-12-23 05:50:00,1.0,12.8,20.2,20.8,1.9,4.466,42.862445,-2.527,61.9855,-4.0,5.944444444444445,170.27777777777777,0.0,66.33333333333333,10.0,1023.0555555555555,29.333333333333332,-9.0,11.944444444444445,1.9444444444444444,422.8519296264649,430.05235900878904,14.648886951295669,149.17528591996532,20.81584195115472,21.254435710906982,15.148698654336446,10.020855044429585,108.13621716580148,0.0
2021-12-23 06:00:00,1.0,12.9,19.4,20.7,2.1,4.483,41.669975,-2.4251,62.000099999999996,-4.0,6.0,171.0,0.0,66.0,10.0,1023.0,31.0,-9.0,12.0,2.0,432.847803186877,433.33408905730846,14.540436635690895,151.008701336532,20.812435684204104,21.21600763320923,15.233989445368447,10.019785747528076,109.77377342224119,0.0
2021-12-23 06:10:00,1.0,12.9,20.0,20.7,2.0,4.449,39.795910000000006,-2.5332999999999997,61.988699999999994,-3.888888888888889,5.944444444444445,170.94444444444446,0.0,65.61111111111111,10.0,1023.0,29.61111111111111,-9.0,11.944444444444445,2.0,430.3590149943034,431.0084138892163,14.164263960628187,140.5448286886269,20.82074916413948,21.205527725866286,14.034161724828731,9.998416859281939,115.8049104923313,0.0
2021-12-23 06:20:00,1.0,12.9,21.7,20.7,1.9,4.454,39.548770000000005,-2.3154,62.033699999999996,-3.7777777777777777,5.888888888888889,170.88888888888889,0.0,65.22222222222223,10.0,1023.0,28.22222222222222,-9.0,11.88888888888889,2.0,436.8843875683313,432.96883361816407,15.076385785145948,140.7110030000762,20.833663942207725,21.206366934372205,13.628649532323502,9.938655272850209,112.43484695951818,0.0
2021-12-23 06:30:00,1.0,12.9,22.5,20.7,1.9,4.435,40.08501,-2.3133000000000004,62.014599999999994,-3.6666666666666665,5.833333333333333,170.83333333333334,0.0,64.83333333333333,10.0,1023.0,26.833333333333336,-9.0,11.833333333333334,2.0,437.71357465722093,431.885713735997,14.103091966176436,130.19690166257868,20.862548542022704,21.206019627253216,13.338806900978089,9.956948846181234,110.6228012339274,0.0
2021-12-23 06:40:00,1.0,12.9,21.7,20.7,1.8,4.445,40.5463,-2.4638999999999998,62.017399999999995,-3.5555555555555554,5.777777777777778,170.77777777777777,0.0,64.44444444444444,10.0,1023.0,25.444444444444443,-9.0,11.777777777777779,2.0,434.09113405074197,431.10900248209634,14.008545762051295,119.10758158775373,20.89980189608989,21.20399331421502,12.899485796508142,9.982469912652915,109.02320243857,0.0
2021-12-23 06:50:00,1.0,12.8,19.6,20.7,1.6,4.481,40.61414,-2.5674,62.0105,-3.4444444444444446,5.722222222222222,170.72222222222223,0.0,64.05555555555556,10.0,1023.0,24.055555555555557,-9.0,11.722222222222221,2.0,436.4408749073949,431.2160463284898,13.451197494733131,120.02286337599244,20.92134946187337,21.196033267974855,12.993076847394306,9.995383389790852,110.35664713541667,0.0
2021-12-23 07:00:00,1.0,12.7,19.9,20.8,1.5,4.447,41.09183,-2.4735,62.0655,-3.3333333333333335,5.666666666666667,170.66666666666666,0.0,63.666666666666664,10.0,1023.0,22.666666666666668,-9.0,11.666666666666666,2.0,436.5422986401087,437.01476731925175,13.448644008690355,421.9397320565261,20.949974461410005,21.195213563509583,13.024824273249525,10.008463554490083,109.78219374166369,0.0
2021-12-23 07:10:00,1.0,12.8,22.1,20.8,1.6,4.443,41.637209999999996,-2.2849,62.103899999999996,-3.2222222222222223,5.611111111111111,170.61111111111111,0.0,63.27777777777778,10.0,1023.0,21.27777777777778,-9.0,11.61111111111111,2.0,443.0973722330729,436.7369780055956,12.965618530262663,599.1024830894686,20.98332140604655,21.193074811299642,12.605712464650471,10.001868147850036,111.87463314056397,0.0
2021-12-23 07:20:00,1.0,12.9,22.6,20.9,1.6,4.446,41.932795,-2.4493,62.1217,-3.111111111111111,5.555555555555555,170.55555555555554,0.0,62.888888888888886,10.0,1023.0,19.88888888888889,-9.0,11.555555555555555,2.0,451.81717214650126,433.8341439819336,12.451042976810434,400.0149966111695,21.01100231973465,21.203493082078836,12.870178654018769,9.99292113999189,109.39048906358622,0.0
2021-12-23 07:30:00,1.0,12.9,20.9,21.0,1.6,4.43,41.773185,-2.2102,62.132000000000005,-3.0,5.5,170.5,0.0,62.5,10.0,1023.0,18.5,-9.0,11.5,2.0,452.82626953125,435.9013816465181,13.03996210472732,262.53939982527396,21.04687215740398,21.21232614581868,12.642834083831918,9.994158397421325,109.00292254022285,0.0
2021-12-23 07:40:00,1.0,12.9,19.2,21.0,1.5,4.436,41.541444999999996,-2.2626999999999997,62.092499999999994,-2.888888888888889,5.444444444444445,170.44444444444446,0.0,62.111111111111114,10.0,1023.0,17.111111111111114,-9.0,11.444444444444445,2.0,448.60618151083764,435.45523694970143,13.404908320567028,180.73658310798604,21.081833054224653,21.22112960179647,13.003837925593057,9.993408281008403,108.63112967173258,0.0
2021-12-23 07:50:00,1.0,13.0,20.2,21.0,1.6,4.422,42.18097,-2.3228999999999997,61.983900000000006,-2.7777777777777777,5.388888888888889,170.38888888888889,0.0,61.72222222222222,10.0,1023.0,15.722222222222223,-9.0,11.38888888888889,2.0,454.67006288725753,431.7037838604807,13.003193090487335,136.08369121335994,21.110649546445426,21.2340164461513,13.194145357083466,10.009221959006315,103.18540681418726,0.0
2021-12-23 08:00:00,1.0,13.0,22.4,21.1,1.6,4.43,40.474105,-2.2695,61.9396,-2.666666666666667,5.333333333333333,170.33333333333334,0.0,61.333333333333336,10.0,1023.0,14.333333333333336,-9.0,11.333333333333334,2.0,458.86022175405213,432.6986935424805,13.421249755762393,112.59445318556102,21.158983116149905,21.242873147328694,13.506588455835978,10.007459869384766,111.87805727640789,0.0
2021-12-23 08:10:00,1.0,13.0,22.4,21.1,1.7,4.389,39.490335,-2.1139,61.9388,-2.5555555555555554,5.277777777777778,170.27777777777777,0.0,60.94444444444444,10.0,1023.0,12.944444444444446,-9.0,11.277777777777779,2.0,458.1134499104818,438.49145331722565,12.370625574386725,104.91484441724874,21.215251989364624,21.255663789813802,12.756494931474244,9.988003051698545,111.08718091479803,0.0
2021-12-23 08:20:00,1.0,13.0,20.5,21.1,1.7,4.483,40.01782777777778,-1.587888888888889,62.03688888888889,-2.4444444444444446,5.222222222222222,170.22222222222223,0.0,60.55555555555556,10.0,1023.0,11.555555555555557,-9.0,11.222222222222221,2.0,466.22187102569933,444.17401724278244,12.077401237487793,132.22349081481244,21.302544301350913,21.298180185953775,12.616997796694438,9.968864336013793,113.04941240946452,0.0
2021-12-23 08:30:00,1.0,13.1,19.3,21.2,1.7,4.442,39.207055000000004,-1.3359,62.0356,-2.3333333333333335,5.166666666666667,170.16666666666666,0.0,60.166666666666664,10.0,1023.0,10.166666666666668,-9.0,11.166666666666666,2.0,467.67134644256237,451.382312520345,11.959241381176447,108.9053639986286,21.928858225062744,21.127786462535965,12.624143600867967,9.911197969765313,108.3410210429477,0.0
2021-12-23 08:40:00,1.0,13.1,20.7,21.3,1.6,4.424,40.69578,-0.367,62.682100000000005,-2.2222222222222223,5.111111111111111,170.11111111111111,0.0,59.77777777777778,10.0,1023.0,8.777777777777779,-9.0,11.11111111111111,2.0,463.143202868933,450.94885233911975,12.092022144942634,106.65721877362095,21.853523750305175,21.034198637008664,11.628753538131713,9.931935685475668,111.97720068613687,0.0
2021-12-23 08:50:00,1.0,13.1,22.6,21.3,1.7,4.457,37.07781,1.1126,61.6656,-2.111111111111111,5.055555555555555,170.05555555555554,0.0,59.388888888888886,10.0,1023.0,7.388888888888889,-9.0,11.055555555555555,2.0,468.4187549845377,448.38383138020833,12.322176821595532,115.72688621197717,21.855136875432766,21.131409066733667,12.205092919640624,9.962622852217681,106.5427701980246,0.0
2021-12-23 09:00:00,1.0,13.2,22.1,21.4,1.7,4.441,35.94042,1.0374,60.209,-2.0,5.0,170.0,0.0,59.0,10.0,1023.0,6.0,-9.0,11.0,2.0,470.06553336307917,447.61900426053455,11.562388257091328,129.00515323832883,21.967854436238603,21.26077988306681,11.439595257441203,9.967051596641541,117.1153480275472,0.0
2021-12-23 09:10:00,1.0,13.1,20.2,21.4,1.5,4.454,34.583045,1.8864999999999998,58.9144,-1.7222222222222223,4.944444444444445,173.72222222222223,0.0,58.44444444444444,10.0,1022.8888888888889,11.0,-8.88888888888889,10.722222222222221,1.9444444444444444,471.5029126993815,444.53278523412246,11.150958229485203,118.47054389953614,22.184123130464283,21.37639219111642,11.038861356481995,9.954731340920183,109.93744344549664,0.0
2021-12-23 09:20:00,1.0,13.1,19.3,21.4,1.5,4.456,34.044015,2.0125,58.0991,-1.4444444444444446,4.888888888888889,177.44444444444446,0.0,57.888888888888886,10.0,1022.7777777777778,16.0,-8.777777777777779,10.444444444444445,1.8888888888888888,471.16667615868585,440.65577433268226,10.585622138438252,114.60171728252692,22.408207953770955,21.442047154108685,10.314193304379781,9.960318172772727,115.77860911051432,0.0
2021-12-23 09:30:00,1.0,13.2,20.9,21.5,1.8,4.448,32.703385,2.5454999999999997,58.4933,-1.1666666666666667,4.833333333333333,181.16666666666666,0.0,57.333333333333336,10.0,1022.6666666666666,21.0,-8.666666666666666,10.166666666666666,1.8333333333333333,476.4416329956055,437.46423936865796,10.940132936623137,169.7450723951954,22.654225667317707,21.472153177261355,9.746832551956178,9.960116456349692,113.95709644317625,0.0
