,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-23 09:40:00,1.0,13.4,22.6,21.5,2.0,4.413,31.630185,3.8669,58.15069999999999,-0.8888888888888891,4.777777777777778,184.88888888888889,0.0,56.77777777777778,10.0,1022.5555555555555,26.0,-8.555555555555555,9.88888888888889,1.7777777777777777,472.1805472819011,436.0185883585612,11.138190854767622,181.41365829941918,22.923382704028974,21.468608963206663,9.34210526283178,9.918766955952186,118.52862943832483,0.0
2021-12-23 09:50:00,1.0,13.7,22.2,21.7,2.5,4.443,29.540855,3.9284999999999997,57.6254,-0.6111111111111112,4.722222222222222,188.61111111111111,0.0,56.22222222222222,10.0,1022.4444444444445,31.0,-8.444444444444445,9.61111111111111,1.7222222222222223,462.0530431357197,433.83985082165947,11.361558076729208,133.79957745050982,23.215013135274255,21.396139113108315,9.205352084636688,9.904197805722555,112.7664701461792,0.0
2021-12-23 10:00:00,1.0,13.9,20.8,21.8,3.0,4.459,30.06346,3.2609000000000004,57.4421,-0.3333333333333335,4.666666666666667,192.33333333333334,0.0,55.666666666666664,10.0,1022.3333333333334,36.0,-8.333333333333334,9.333333333333334,1.6666666666666667,463.02950327555334,445.1316718265928,10.97312935508577,118.58469890659137,23.62843198776245,21.3469367313385,8.42293185710907,9.912694915135702,117.35054500579834,0.0
2021-12-23 10:10:00,1.0,14.0,19.4,21.9,3.1,4.471,29.180865,3.66,57.626400000000004,-0.0555555555555558,4.611111111111111,196.05555555555554,0.0,55.111111111111114,10.0,1022.2222222222222,41.0,-8.222222222222221,9.055555555555555,1.6111111111111112,465.9159842725732,451.7722991943359,10.548072856186474,224.0850576368429,23.886701639520247,20.91237356907904,11.300809645437251,10.074515897594603,66.25392313606996,0.0
2021-12-23 10:20:00,1.0,14.2,19.6,22.0,3.2,4.452,26.981125,4.790100000000001,57.7312,0.22222222222222188,4.555555555555555,199.77777777777777,0.0,54.55555555555556,10.0,1022.1111111111111,46.0,-8.11111111111111,8.777777777777779,1.5555555555555556,461.9813742065429,447.314760794804,9.958701456091498,206.25784385896674,24.026667229334514,20.6210218779246,10.673310937881471,10.694440042177835,75.00728970209757,0.0
2021-12-23 10:30:00,1.0,14.3,20.6,22.1,3.4,4.461,25.319634999999998,4.2234,57.5193,0.5,4.5,203.5,0.0,54.0,10.0,1022.0,51.0,-8.0,8.5,1.5,459.498070436675,444.52625058228944,9.484198180834452,218.40413656331725,24.12338148434957,20.24163084348043,10.55606040159861,11.497086222966512,59.5687088839213,0.0
2021-12-23 10:40:00,1.0,14.5,21.5,22.2,3.9,4.474,25.415755,4.2914,57.3814,0.7777777777777777,4.444444444444445,207.22222222222223,0.0,53.44444444444444,10.0,1021.8888888888889,56.0,-7.888888888888889,8.222222222222221,1.4444444444444444,476.3266879272461,437.8927503458659,9.387121548369779,224.30549381363863,24.32890141805013,20.095843267440795,9.133268999258679,12.265938665072124,95.18739668528238,0.0
2021-12-23 10:50:00,1.0,14.6,21.8,22.3,3.8,4.451,24.134684999999998,4.529999999999999,58.35940000000001,1.0555555555555554,4.388888888888889,210.94444444444446,0.0,52.888888888888886,10.0,1021.7777777777778,61.0,-7.777777777777778,7.944444444444445,1.3888888888888888,496.5889997951464,443.81631791388855,9.085907903000459,374.4559996049956,24.65309984740564,20.20399396503039,8.044780178258648,12.230113157148415,125.09911191907979,0.0
2021-12-23 11:00:00,1.0,14.7,21.7,22.3,3.9,4.434,22.632585,4.3788,59.3501,1.333333333333333,4.333333333333333,214.66666666666666,0.0,52.333333333333336,10.0,1021.6666666666666,66.0,-7.666666666666667,7.666666666666667,1.3333333333333335,534.6353853352864,490.0209663899739,8.723031486185258,771.8529321116646,25.03538180033366,20.46464413960775,7.297652091979981,11.105151271820068,199.79307894388836,0.0
2021-12-23 11:10:00,1.0,14.7,21.7,22.5,3.9,4.474,22.418870000000002,4.5939,60.0058,1.6111111111111107,4.277777777777778,218.38888888888889,0.0,51.77777777777778,10.0,1021.5555555555555,71.0,-7.555555555555555,7.388888888888889,1.2777777777777777,561.0838564537311,609.1379787962464,8.755855272772623,772.8431238637806,25.49716829617818,21.17660895983378,6.534396500587464,9.323934362729391,274.58103205362954,0.0
2021-12-23 11:20:00,1.0,14.9,21.7,22.5,4.2,4.458,20.843465000000002,4.3797,60.19010000000001,1.8888888888888884,4.222222222222222,222.11111111111111,0.0,51.22222222222222,10.0,1021.4444444444445,76.0,-7.444444444444445,7.111111111111112,1.2222222222222223,580.200723470052,691.0968493161256,9.010399265989745,787.3567484830867,25.86653168360392,21.86202701250712,6.206180361111959,7.60822081486384,298.28250147501626,0.0
2021-12-23 11:30:00,1.0,15.1,21.5,22.5,4.8,4.485,20.167144999999998,3.8836999999999997,60.2211,2.166666666666666,4.166666666666667,225.83333333333334,0.0,50.66666666666667,10.0,1021.3333333333334,81.0,-7.333333333333334,6.833333333333334,1.1666666666666667,580.6488151392443,723.9973350016276,9.079638008680721,525.9889540979418,26.159794034957883,22.035798009236654,6.334845197995504,6.5710866634051,344.28329895019533,0.0
2021-12-23 11:40:00,1.0,15.2,21.1,22.6,4.8,4.452,19.138085,3.8097000000000003,60.3695,2.4444444444444438,4.111111111111111,229.55555555555554,0.0,50.111111111111114,10.0,1021.2222222222222,86.0,-7.222222222222222,6.555555555555556,1.1111111111111112,581.3540649414062,659.236788105581,9.874206633783329,359.6897872536869,26.22403021699291,21.116828005408163,7.8024381248425625,6.1764951047116075,208.6773014745335,0.0
2021-12-23 11:50:00,1.0,15.2,20.5,22.7,4.8,4.474,15.287989999999999,3.7531,60.411199999999994,2.7222222222222214,4.055555555555555,233.27777777777777,0.0,49.55555555555556,10.0,1021.1111111111111,91.0,-7.111111111111111,6.277777777777779,1.0555555555555556,576.0254523897719,646.6129024251302,9.24548441807429,264.1633514149984,26.25768259048462,20.443852265675865,6.369678257306417,6.994438827037811,182.13616180419922,0.0
2021-12-23 12:00:00,1.0,15.4,20.1,22.6,5.3,4.471,12.528364999999999,4.3204,60.4024,3.0,4.0,237.0,0.0,49.0,10.0,1021.0,96.0,-7.0,6.0,1.0,559.4487841796874,628.8457739117501,8.10697713684901,179.85294374024127,26.389420684178667,20.269789441426596,5.65567954937617,7.858057443300884,163.15812454223632,62.0
2021-12-23 12:10:00,1.0,15.7,20.2,22.6,5.8,4.467,13.829425,4.4214,60.353899999999996,3.0,4.055555555555555,235.55555555555554,0.0,49.72222222222222,10.0,1020.8888888888889,96.22222222222223,-6.833333333333333,6.222222222222222,1.0,532.9553473601944,605.3882167000606,7.885704589442345,119.50323178846284,26.528318961461384,19.917568085988364,5.131752028465271,8.303554477691652,125.71011695861816,0.0
2021-12-23 12:20:00,1.0,15.7,21.0,22.6,6.0,4.498,13.316980000000001,4.574199999999999,60.2968,3.0,4.111111111111111,234.11111111111111,0.0,50.44444444444444,10.0,1020.7777777777778,96.44444444444444,-6.666666666666667,6.444444444444445,1.0,511.66167419433594,576.6212919108073,8.596065481193994,74.40974860832516,26.685070279439294,19.557387965520224,5.05813657283783,8.741949456532797,106.14645117441812,0.0
2021-12-23 12:30:00,1.0,15.6,21.8,22.6,5.8,4.49,14.053075000000002,4.7116,60.248000000000005,3.0,4.166666666666667,232.66666666666666,0.0,51.166666666666664,10.0,1020.6666666666666,96.66666666666667,-6.5,6.666666666666667,1.0,492.9509455854043,558.0063076536683,9.855787897514084,51.517302443833,26.765382595062256,19.20916324297587,5.282237637837728,9.24582759698232,100.07841575622558,0.0
2021-12-23 12:40:00,1.0,15.6,20.7,22.6,5.8,4.511,16.04299,4.516,60.2336,3.0,4.222222222222222,231.22222222222223,0.0,51.888888888888886,10.0,1020.5555555555555,96.88888888888889,-6.333333333333333,6.888888888888889,1.0,478.04489841154253,547.5369207272585,9.91804438289276,40.27984832989968,26.866014130910237,19.063879095713297,5.168243474960327,9.582038421630859,107.71274134318034,0.0
2021-12-23 12:50:00,1.0,16.0,20.2,22.7,6.2,4.548,17.241970000000002,4.347700000000001,60.212199999999996,3.0,4.277777777777778,229.77777777777777,0.0,52.611111111111114,10.0,1020.4444444444445,97.11111111111111,-6.166666666666667,7.111111111111111,1.0,467.6939607221231,541.0411971028645,9.546359238624571,34.43745548566183,27.082390060424803,18.962289562225344,5.124294881025951,9.74870883623759,111.89759606679281,0.0
2021-12-23 13:00:00,1.0,16.2,20.7,22.6,6.8,4.543,16.40138,4.5522,60.2796,3.0,4.333333333333333,228.33333333333334,0.0,53.333333333333336,10.0,1020.3333333333334,97.33333333333333,-6.0,7.333333333333333,1.0,465.3492134602865,536.8806791739628,8.205438839352064,184.97576955612095,27.37684921199992,18.763400158585803,5.1478591552157855,9.798520159963834,114.07913475834043,0.0
2021-12-23 13:10:00,1.0,16.3,21.8,22.6,7.0,4.542,15.4714,4.4799,60.3186,3.0,4.388888888888889,226.88888888888889,0.0,54.05555555555556,10.0,1020.2222222222222,97.55555555555556,-5.833333333333333,7.555555555555555,1.0,462.3544431559245,524.0893332926432,7.354261686034121,135.87449685349978,27.56454099973043,18.48033752123515,5.333994766871134,9.746567125320436,101.13199103037516,0.0
2021-12-23 13:20:00,1.0,16.2,20.9,22.6,7.0,4.581,15.81477,4.8704,60.38250000000001,3.0,4.444444444444445,225.44444444444446,0.0,54.77777777777778,10.0,1020.1111111111111,97.77777777777777,-5.666666666666666,7.777777777777778,1.0,454.5665626017252,512.0448677431303,6.937614232712546,76.65923620439519,27.62924911816915,18.174816258748372,5.06525021870931,9.783065036137899,101.53321132659912,0.0
2021-12-23 13:30:00,1.0,16.4,20.6,22.5,7.4,4.583,16.563775,4.9967,60.2981,3.0,4.5,224.0,0.0,55.5,10.0,1020.0,98.0,-5.5,8.0,1.0,454.7013676505253,496.10916413055065,7.160890029028984,49.9988045171964,27.690171330769857,17.98687247912089,5.2316703470548,9.906097226142883,92.67366484324137,0.0
2021-12-23 13:40:00,1.0,16.3,21.6,22.5,7.3,4.567,16.12578,5.2364,60.211400000000005,3.0,4.555555555555555,222.55555555555554,0.0,56.22222222222222,10.0,1019.8888888888889,98.22222222222223,-5.333333333333333,8.222222222222221,1.0,448.0305463663737,485.3664095613326,7.04113218420643,43.69594515525689,27.793326333363854,17.80809100786845,5.234117872714997,10.018775750796001,108.79252892812094,0.0
2021-12-23 13:50:00,1.0,16.2,20.9,22.4,7.1,4.563,14.29829,5.181,60.0967,3.0,4.611111111111111,221.11111111111111,0.0,56.94444444444444,10.0,1019.7777777777778,98.44444444444444,-5.166666666666666,8.444444444444445,1.0,450.2253757310188,479.847920767247,6.4021155524119155,33.303600409394605,27.98412612915039,17.67490451176961,4.889866923093797,10.001759335199992,113.74894350687664,0.0
2021-12-23 14:00:00,1.0,16.1,20.4,22.4,6.9,4.557,11.970955,5.0322000000000005,60.0132,3.0,4.666666666666667,219.66666666666666,0.0,57.666666666666664,10.0,1019.6666666666666,98.66666666666667,-5.0,8.666666666666666,1.0,457.8936655680339,472.29016011555984,5.551541581450209,25.534935270137034,27.9668581867218,17.54253555615743,4.593997231324513,9.932484291394552,102.59050882975262,0.0
2021-12-23 14:10:00,1.0,16.2,21.7,22.4,7.0,4.554,12.27035,5.0045,60.027499999999996,3.0,4.722222222222222,218.22222222222223,0.0,58.388888888888886,10.0,1019.5555555555555,98.88888888888889,-4.833333333333333,8.88888888888889,1.0,458.1212975092044,471.7789181448399,5.0149856424331665,25.625307968430597,27.921553122202557,17.435922622680664,4.462702231009802,9.951985810597737,110.47542962392171,0.0
2021-12-23 14:20:00,1.0,16.2,20.9,22.3,7.3,4.56,8.691804999999999,4.986800000000001,60.00320000000001,3.0,4.777777777777778,216.77777777777777,0.0,59.111111111111114,10.0,1019.4444444444445,99.11111111111111,-4.666666666666666,9.11111111111111,1.0,450.73577789306637,465.93504652001394,4.703020128611117,15.489887128522842,27.774096698760985,17.370065313975015,4.142974198659261,9.976432627042135,105.26027314503987,0.0
2021-12-23 14:30:00,1.0,16.3,20.4,22.3,7.6,4.572,7.892205,4.6598,59.9787,3.0,4.833333333333333,215.33333333333334,0.0,59.833333333333336,10.0,1019.3333333333334,99.33333333333333,-4.5,9.333333333333332,1.0,453.53966184068,462.737077331543,4.272465889258574,49.66715475669689,27.602746718724568,17.245410340627036,3.730937143564224,9.948813177744547,106.9356112798055,0.0
2021-12-23 14:40:00,1.0,16.3,21.5,22.2,7.7,4.566,11.19211,4.523899999999999,60.0692,3.0,4.888888888888889,213.88888888888889,0.0,60.55555555555556,10.0,1019.2222222222222,99.55555555555556,-4.333333333333333,9.555555555555555,1.0,463.4517771402995,471.79813247505274,4.947764205434228,86.98991169040485,27.342942380689628,17.1769765207323,4.52366229582641,9.910825813476649,92.2158539336684,0.0
2021-12-23 14:50:00,1.0,16.4,21.1,22.2,7.8,4.569,12.044270000000001,4.5479,60.12519999999999,3.0,4.944444444444445,212.44444444444446,0.0,61.27777777777778,10.0,1019.1111111111111,99.77777777777777,-4.166666666666666,9.777777777777779,1.0,458.3307682712599,459.2026501464844,5.044453576405843,64.35259909301155,26.46139487584432,16.609988549550373,6.985743238131205,14.455897612571718,11.380762886206309,0.0
2021-12-23 15:00:00,1.0,16.5,20.3,22.3,7.9,4.551,13.4149,4.641,60.17,3.0,5.0,211.0,0.0,62.0,10.0,1019.0,100.0,-4.0,10.0,1.0,455.1595328776042,448.9536383196952,5.2971990952384,54.57940273080169,25.622597490784813,16.137808190038648,7.534404595221504,26.04840851482025,1.000000238418579,0.0
2021-12-23 15:10:00,1.0,16.5,21.6,22.2,8.1,4.542,15.409184999999999,4.4977,60.1742,2.888888888888889,5.111111111111111,208.83333333333334,0.0,62.111111111111114,10.0,1019.0555555555555,95.27777777777777,-4.055555555555555,10.277777777777779,1.0,455.45386966749174,446.14784540286007,5.758023176691626,51.44670323829867,25.15731707572937,16.366000604629516,7.2225102400779715,31.151056245168053,2.3742854072650275,0.0
2021-12-23 15:20:00,1.0,16.4,21.0,22.1,7.8,4.527,15.499799999999999,4.3091,60.1644,2.7777777777777777,5.222222222222222,206.66666666666666,0.0,62.22222222222222,10.0,1019.1111111111111,90.55555555555556,-4.111111111111111,10.555555555555555,1.0,453.1169970703125,448.9642184448242,5.912463396673148,76.84942886675819,24.909045780688356,17.009655644907117,6.670804298408962,31.903806193885156,54.29617899342445,0.0
2021-12-23 15:30:00,1.0,16.1,20.3,22.0,7.5,4.556,15.158655,4.5527,60.2221,2.6666666666666665,5.333333333333333,204.5,0.0,62.333333333333336,10.0,1019.1666666666666,85.83333333333333,-4.166666666666667,10.833333333333334,1.0,451.2607768933526,466.79297258749773,6.0843189522102055,100.5411263652306,24.734793195562848,17.746481664625264,6.23272554384113,29.32201996673972,235.10316624700687,0.0
2021-12-23 15:40:00,1.0,16.2,21.5,22.1,7.7,4.555,15.2387,4.5273,60.2427,2.5555555555555554,5.444444444444445,202.33333333333334,0.0,62.44444444444444,10.0,1019.2222222222222,81.11111111111111,-4.222222222222222,11.11111111111111,1.0,447.8407039388021,495.2436440022787,6.217547897874972,100.83830860008626,24.675674397150676,18.41842912356059,5.809151176611583,23.480864175160725,464.2941621398926,0.0
2021-12-23 15:50:00,1.0,16.1,20.9,22.0,7.6,4.573,13.925535,4.4478,60.2395,2.4444444444444446,5.555555555555555,200.16666666666666,0.0,62.55555555555556,10.0,1019.2777777777778,76.38888888888889,-4.277777777777778,11.38888888888889,1.0,443.36059997558596,537.3797824903465,5.6831159576319035,89.78107417823232,24.6756343460083,18.968939469655357,5.720987821420033,19.25496691385905,534.8510414632162,0.0
2021-12-23 16:00:00,1.0,16.0,20.3,22.0,7.5,4.542,13.065885,4.3204,60.2467,2.3333333333333335,5.666666666666667,198.0,0.0,62.666666666666664,10.0,1019.3333333333334,71.66666666666666,-4.333333333333333,11.666666666666666,1.0,436.47023010253906,567.9794642867165,5.571937909503442,89.17906826644294,24.6469538945128,19.383024544311784,5.324440952963748,16.29539347376527,559.2990116597838,0.0
2021-12-23 16:10:00,1.0,16.1,21.7,21.9,7.5,4.542,14.287754999999999,4.3492,60.233799999999995,2.2222222222222223,5.777777777777778,195.83333333333334,0.0,62.77777777777778,10.0,1019.3888888888889,66.94444444444444,-4.388888888888889,11.944444444444445,1.0,432.0919253855738,619.1690690104167,5.565720540291846,79.7034537335843,24.711210266749067,19.781084283192953,5.090691712697347,13.819941317240398,701.7747068277995,0.0
2021-12-23 16:20:00,1.0,16.1,20.8,21.9,7.7,4.546,14.42784,4.2981,60.2452,2.111111111111111,5.888888888888889,193.66666666666666,0.0,62.888888888888886,10.0,1019.4444444444445,62.22222222222222,-4.444444444444445,12.222222222222221,1.0,433.3157053629558,666.108747691889,5.939298086125972,90.75311490419895,24.785529774919066,20.23660918704534,5.349124846189036,11.593100950273417,736.1117914059741,0.0
2021-12-23 16:30:00,1.0,16.1,20.4,21.9,7.7,4.525,14.92147,4.1099000000000006,60.2505,2.0,6.0,191.5,0.0,63.0,10.0,1019.5,57.5,-4.5,12.5,1.0,435.22963231580013,663.6339675377155,5.9250134417566205,101.61328655329127,24.805176734924316,20.466613063812254,5.208877116839091,10.668843315442404,567.1082712300619,0.0
2021-12-23 16:40:00,1.0,16.1,21.6,21.9,7.7,4.528,14.856015,4.0891,60.267999999999994,1.8888888888888888,6.111111111111111,189.33333333333334,0.0,63.111111111111114,10.0,1019.5555555555555,52.77777777777777,-4.555555555555555,12.777777777777779,1.0,431.56197326660157,624.8104435221354,6.372391487824714,105.03277758517508,24.83278827397837,20.42741161707431,5.184677118810557,10.391360052426656,424.8620254249357,0.0
2021-12-23 16:50:00,1.0,16.0,21.1,21.8,7.5,4.518,15.183005,4.0677,60.2731,1.777777777777778,6.222222222222222,187.16666666666666,0.0,63.22222222222222,10.0,1019.6111111111111,48.05555555555555,-4.611111111111111,13.055555555555555,1.0,429.23118201595616,596.3467289295415,6.912650109832569,111.30732357197562,24.815473737716676,20.29878787358602,5.739434646765391,10.315910477638244,329.03455057779945,0.0
2021-12-23 17:00:00,1.0,16.1,20.3,21.8,7.7,4.521,11.696715000000001,4.2203,60.3239,1.6666666666666667,6.333333333333333,185.0,0.0,63.333333333333336,10.0,1019.6666666666666,43.33333333333333,-4.666666666666667,13.333333333333332,1.0,426.91571533203125,574.6912320963542,6.079555148297111,99.58641675313314,24.787952549929,20.159835861012088,5.346902403912302,10.435176229665508,260.9178723299705,0.0
2021-12-23 17:10:00,1.0,16.1,21.6,21.8,7.8,4.505,9.66824,4.5199,60.3689,1.5555555555555556,6.444444444444445,182.83333333333334,0.0,63.44444444444444,10.0,1019.7222222222222,38.61111111111111,-4.722222222222222,13.61111111111111,1.0,420.90009709851495,555.1949455173536,5.321912998075539,86.66253362364688,24.74958136240641,19.93456876754761,5.0738614324728655,10.327176087697348,200.10638877868652,0.0
2021-12-23 17:20:00,1.0,15.9,21.0,21.7,7.3,4.512,8.366405,4.5975,60.3403,1.4444444444444444,6.555555555555555,180.66666666666666,0.0,63.55555555555556,10.0,1019.7777777777778,33.888888888888886,-4.777777777777778,13.88888888888889,1.0,419.7053454589844,537.2934835499731,4.982277500737185,96.1886637505569,24.718938578805005,19.690466176049185,4.707252546286179,10.122490391515743,160.79732148984058,0.0
2021-12-23 17:30:00,1.0,15.7,20.2,21.7,6.9,4.517,8.558629999999999,4.795,60.2923,1.3333333333333335,6.666666666666666,178.5,0.0,63.666666666666664,10.0,1019.8333333333334,29.166666666666657,-4.833333333333333,14.166666666666666,1.0,421.27722023448723,528.23743754069,4.678533246928016,100.13633269272282,24.685417963663735,19.51826117833455,4.515023153622946,10.004048183759053,130.76442794799806,0.0
2021-12-23 17:40:00,1.0,15.7,21.4,21.6,6.9,4.533,12.388395,4.6556,60.214099999999995,1.2222222222222223,6.777777777777778,176.33333333333334,0.0,63.77777777777778,10.0,1019.8888888888889,24.444444444444443,-4.888888888888889,14.444444444444443,1.0,420.482958577474,513.5836481449521,5.230036503716377,103.10707039439747,24.64899134878385,19.31264434334922,4.825970130869225,9.896303084125627,104.9790391965101,0.0
2021-12-23 17:50:00,1.0,15.8,21.6,21.6,7.3,4.547,14.321629999999999,4.5651,60.137800000000006,1.1111111111111112,6.888888888888889,174.16666666666666,0.0,63.888888888888886,10.0,1019.9444444444445,19.722222222222214,-4.944444444444445,14.722222222222221,1.0,421.3537077208772,502.73759592692056,6.011777240906731,112.2781919589285,24.612368679046632,19.189643427530925,5.557193377017975,10.015277541478474,100.83547140757243,0.0
2021-12-23 18:00:00,1.0,15.8,20.4,21.6,7.3,4.537,16.50128,4.4843,60.107299999999995,1.0,7.0,172.0,0.0,64.0,10.0,1020.0,15.0,-5.0,15.0,1.0,425.5632750447591,494.01029396495596,6.863354593010271,115.07467088192871,24.558899488449093,19.211774927775064,5.690977463722229,10.350242357254029,95.18365473429363,0.0
2021-12-23 18:10:00,1.0,15.9,20.8,21.6,7.6,4.555,16.46292,4.2432,60.1279,0.8888888888888888,7.055555555555555,171.77777777777777,0.0,63.833333333333336,10.0,1020.0,14.38888888888889,-5.111111111111111,15.11111111111111,1.0,422.6788228808875,491.617563483578,7.354560781185237,113.74143081686591,24.500404269708753,19.315492049556667,6.332257279649292,11.232778126910581,93.57483284061239,0.0
2021-12-23 18:20:00,1.0,16.1,21.7,21.6,8.0,4.541,17.224245,4.3115000000000006,60.1811,0.7777777777777778,7.111111111111111,171.55555555555554,0.0,63.666666666666664,10.0,1020.0,13.777777777777779,-5.222222222222222,15.222222222222221,1.0,424.38996134440106,491.0748607381185,7.698943840245069,116.17187547047934,24.439615354537963,19.435591224034628,6.366332840919495,12.315462336540222,102.25820493062336,0.0
2021-12-23 18:30:00,1.0,16.1,20.6,21.6,8.0,4.546,20.65983,4.275399999999999,60.2075,0.6666666666666667,7.166666666666667,171.33333333333334,0.0,63.5,10.0,1020.0,13.166666666666666,-5.333333333333333,15.333333333333334,1.0,426.8914583824421,483.0779143164624,8.496843887479965,109.52948325097898,24.406080757830775,19.522770484180775,7.220897387663524,13.140546815839864,98.40708980560302,0.0
2021-12-23 18:40:00,1.0,16.2,20.7,21.6,8.2,4.55,15.586770000000001,4.3274,60.2192,0.5555555555555556,7.222222222222222,171.11111111111111,0.0,63.333333333333336,10.0,1020.0,12.555555555555555,-5.444444444444445,15.444444444444445,1.0,427.78725372314454,476.2937379964193,8.253923876137383,111.66894660755739,24.372624241511026,19.55514491081238,6.992459714412689,13.60517771244049,106.78285778045654,0.0
2021-12-23 18:50:00,1.0,15.9,21.7,21.6,7.6,4.55,14.01507,4.376099999999999,60.2259,0.4444444444444444,7.277777777777778,170.88888888888889,0.0,63.166666666666664,10.0,1020.0,11.944444444444445,-5.555555555555555,15.555555555555555,1.0,425.4127853814487,470.4106539776682,7.608458312877827,105.2423261862286,24.3381628159884,19.5890559505204,6.660155177965002,13.785351272518351,100.85334589920475,0.0
2021-12-23 19:00:00,1.0,15.9,20.6,21.5,7.6,4.555,12.476625,4.6313,60.233000000000004,0.33333333333333337,7.333333333333333,170.66666666666666,0.0,63.0,10.0,1020.0,11.333333333333332,-5.666666666666667,15.666666666666666,1.0,419.8841808064779,464.2344535704865,7.0992684151627925,99.44563112355895,24.314803050359092,19.57719923019409,6.618551706473032,13.873397053082783,98.90901365915934,0.0
2021-12-23 19:10:00,1.0,16.0,20.7,21.5,7.9,4.567,12.04391,4.8205,60.1613,0.2222222222222222,7.388888888888889,170.44444444444446,0.0,62.833333333333336,10.0,1020.0,10.722222222222221,-5.777777777777778,15.777777777777779,1.0,419.5346356692259,463.5220648193359,6.562881381134528,103.5909157476048,24.30478118002078,19.47926925481376,6.4250340738673675,13.658748661677043,101.23067543223753,0.0
2021-12-23 19:20:00,1.0,15.9,21.7,21.5,7.6,4.542,14.277750000000001,4.5454,60.1049,0.11111111111111116,7.444444444444445,170.22222222222223,0.0,62.666666666666664,10.0,1020.0,10.11111111111111,-5.888888888888889,15.88888888888889,1.0,419.85181945800775,459.91894922716864,6.897428551878633,111.4749953303364,24.29727686882019,19.360042400360108,6.455920830567678,13.241765033404032,104.75223031361898,0.0
2021-12-23 19:30:00,1.0,15.8,20.9,21.5,7.3,4.533,14.91477,4.3889000000000005,60.09310000000001,0.0,7.5,170.0,0.0,62.5,10.0,1020.0,9.5,-6.0,16.0,1.0,424.61681040445967,454.3328404744466,7.008957214975088,115.69821093737069,24.24920082113837,19.40670743678249,6.777271999787476,13.107814761447367,107.43212324282544,0.0
2021-12-23 19:40:00,1.0,15.9,20.4,21.5,7.6,4.543,14.728950000000001,4.3835999999999995,60.14640000000001,-0.11111111111111116,7.555555555555555,169.77777777777777,0.0,62.333333333333336,10.0,1020.0,8.88888888888889,-6.111111111111111,16.11111111111111,1.0,428.82529368082686,456.0605145930148,7.246909228839444,117.01346278152896,24.185844523111978,19.539471419652305,6.777063578764597,13.247068390846252,107.16869180043538,0.0
2021-12-23 19:50:00,1.0,16.0,21.4,21.5,7.8,4.556,14.536385,4.452,60.1923,-0.2222222222222221,7.611111111111111,169.55555555555554,0.0,62.166666666666664,10.0,1020.0,8.277777777777777,-6.222222222222222,16.22222222222222,1.0,431.4187522379558,451.9021432460039,7.140651452608701,112.79430346451235,24.134029337565103,19.687793169021607,7.082591574192047,13.336708386739096,107.23038042704263,0.0
2021-12-23 20:00:00,1.0,15.9,21.4,21.5,7.7,4.537,14.235345,4.2413,60.1943,-0.33333333333333326,7.666666666666667,169.33333333333334,0.0,62.0,10.0,1020.0,7.666666666666666,-6.333333333333333,16.333333333333332,1.0,432.0410138956706,446.22132619222003,7.277909937632286,116.25853992957852,24.10460699210733,19.830785461361124,7.084830782723293,13.408921628671852,106.2717335303355,0.0
2021-12-23 20:10:00,1.0,15.7,20.2,21.5,7.5,4.569,13.593309999999999,4.161,60.1923,-0.4444444444444444,7.722222222222222,169.11111111111111,0.0,61.833333333333336,10.0,1020.0,7.0555555555555545,-6.444444444444445,16.444444444444443,1.0,433.2074107729155,446.08444090042997,7.155413982383275,106.70020796565686,24.09145185470581,20.020418666203817,6.741354340712229,13.535111865997314,111.74573279062906,0.0
2021-12-23 20:20:00,1.0,15.7,20.8,21.4,7.4,4.567,13.558663636363635,4.241181818181818,60.24527272727273,-0.5555555555555556,7.777777777777778,168.88888888888889,0.0,61.666666666666664,10.0,1020.0,6.444444444444443,-6.555555555555555,16.555555555555557,1.0,432.7239677937825,444.69951883951825,6.743876213003686,105.32137051576949,24.061641955025454,20.211772532813292,6.869146117072994,13.455404947410196,105.48549765419826,0.0
2021-12-23 20:30:00,1.0,15.7,21.4,21.4,7.4,4.506,12.62766,4.2513000000000005,60.24400000000001,-0.6666666666666665,7.833333333333333,168.66666666666666,0.0,61.5,10.0,1020.0,5.833333333333332,-6.666666666666666,16.666666666666668,1.0,432.51464538924995,437.3502608095367,6.523340527243533,110.67490598840229,24.028666521708168,20.354272445042927,6.749481987158457,12.99995244661967,109.44184496561687,0.0
2021-12-23 20:40:00,1.0,15.7,20.3,21.4,7.3,4.547,13.80335,4.2170000000000005,60.288599999999995,-0.7777777777777777,7.888888888888889,168.44444444444446,0.0,61.333333333333336,10.0,1020.0,5.222222222222221,-6.777777777777778,16.77777777777778,1.0,431.3778353881836,437.23789672851564,6.837449926562229,110.83904306056135,24.006253544004625,20.43097290362342,6.747618449273082,12.395585726802633,109.55810850757663,0.0
2021-12-23 20:50:00,1.0,15.7,21.1,21.4,7.4,4.533,15.085165,4.1594,60.3294,-0.8888888888888888,7.944444444444445,168.22222222222223,0.0,61.166666666666664,10.0,1020.0,4.611111111111111,-6.888888888888889,16.88888888888889,1.0,432.008848908523,441.931465583889,7.313622764194079,114.15877945097152,23.982426284154254,20.532512454986573,6.859552335739136,11.788146489461264,110.05114969889323,0.0
2021-12-23 21:00:00,1.0,15.6,21.6,21.4,7.3,4.545,11.710420000000001,4.0746,60.345299999999995,-1.0,8.0,168.0,0.0,61.0,10.0,1020.0,4.0,-7.0,17.0,1.0,432.7951347859701,435.7603519623855,6.93081508433078,106.19411477471476,23.955257075627646,20.682235460281372,7.282172788778941,11.0065860080719,109.65302580515542,0.0
2021-12-23 21:10:00,1.0,15.7,20.4,21.3,7.4,4.529,11.31857,4.139799999999999,60.4002,-0.9444444444444444,8.0,168.27777777777777,0.0,60.888888888888886,10.0,1019.8888888888889,4.944444444444445,-7.0,17.0,1.0,430.1513763603123,433.3292273299996,6.461394757227708,104.23528489129016,23.93123382250468,20.803645197550455,6.525027209917704,10.469701484044393,107.89892047882081,0.0
2021-12-23 21:20:00,1.0,15.6,20.8,21.3,7.3,4.528,8.26722,4.2663,60.403200000000005,-0.8888888888888888,8.0,168.55555555555554,0.0,60.77777777777778,10.0,1019.7777777777778,5.888888888888889,-7.0,17.0,1.0,424.5024626598139,432.70034209854305,5.546086150535755,98.38519279523084,23.896942320126147,20.8655856865698,6.211482935337996,10.087142210643115,109.58201055626543,0.0
2021-12-23 21:30:00,1.0,15.6,21.7,21.3,7.1,4.5,8.080985,4.293699999999999,60.4053,-0.8333333333333334,8.0,168.83333333333334,0.0,60.666666666666664,10.0,1019.6666666666666,6.833333333333333,-7.0,17.0,1.0,419.6745468455348,430.4838333129883,4.993451217601528,103.79178690355377,23.885296862920125,20.84886138280233,5.70685417175293,9.616214596430462,112.49284821828205,0.0
2021-12-23 21:40:00,1.0,15.7,21.1,21.3,7.4,4.53,8.438410000000001,4.3373,60.42960000000001,-0.7777777777777778,8.0,169.11111111111111,0.0,60.55555555555556,10.0,1019.5555555555555,7.777777777777778,-7.0,17.0,1.0,416.05610341389973,429.2857068888346,4.94554340867673,109.386721606066,23.876715304056802,20.829931666056314,5.417525022029877,9.265806771914164,106.54471563975017,0.0
2021-12-23 21:50:00,1.0,15.5,20.2,21.3,7.0,4.534,8.861790000000001,4.4691,60.432,-0.7222222222222222,8.0,169.38888888888889,0.0,60.44444444444444,10.0,1019.4444444444445,8.722222222222221,-7.0,17.0,1.0,422.6805407644689,428.79236176940213,4.823224586517798,113.10565698418914,23.86990954399109,20.80776187578837,5.306306642691295,8.807079825401306,114.10207574208577,0.0
2021-12-23 22:00:00,1.0,15.4,21.1,21.3,7.0,4.501,9.063085,4.5396,60.385400000000004,-0.6666666666666667,8.0,169.66666666666666,0.0,60.333333333333336,10.0,1019.3333333333334,9.666666666666666,-7.0,17.0,1.0,418.8680622355143,433.22503733317063,4.916422922234077,110.55200764047224,23.85738839720602,20.74319266470139,5.296876202128027,8.362035717452313,106.17687172259316,0.0
2021-12-23 22:10:00,1.0,15.5,21.6,21.3,7.2,4.512,9.5163,4.4265,60.330600000000004,-0.6111111111111112,8.0,169.94444444444446,0.0,60.22222222222222,10.0,1019.2222222222222,10.61111111111111,-7.0,17.0,1.0,418.17457706846045,428.3287685315362,4.9373343023741985,112.17216888363077,23.834892511367798,20.714880460103352,5.262468098004659,8.084098887443542,109.17277750651041,0.0
2021-12-23 22:20:00,1.0,15.5,20.5,21.3,7.2,4.534,10.40302,4.3537,60.31420000000001,-0.5555555555555556,8.0,170.22222222222223,0.0,60.111111111111114,10.0,1019.1111111111111,11.555555555555555,-7.0,17.0,1.0,419.83394317626954,429.2229265340169,5.4023522435608555,116.10941390624828,23.822865746816,20.74938924153646,5.6602523279190065,8.017706470489502,111.46393032073975,0.0
2021-12-23 22:30:00,1.0,15.6,20.6,21.3,7.4,4.523,10.399225,4.2447,60.3183,-0.5,8.0,170.5,0.0,60.0,10.0,1019.0,12.5,-7.0,17.0,1.0,422.23815360233704,424.973548650632,5.926645935376486,115.96654280344644,23.807982098369273,20.80399085486676,5.937014768554667,8.180665855784875,107.86072366617493,0.0
2021-12-23 22:40:00,1.0,15.6,21.6,21.3,7.4,4.54,10.25657,4.1952,60.348800000000004,-0.4444444444444444,8.0,170.77777777777777,0.0,59.888888888888886,10.0,1018.8888888888889,13.444444444444445,-7.0,17.0,1.0,424.5813582356771,425.7114260338093,5.688191247606008,107.10613621986518,23.77731231689453,20.903476333618165,5.715831625461578,8.472569300333658,111.08000653584797,0.0
2021-12-23 22:50:00,1.0,15.6,21.2,21.3,7.4,4.507,9.923295,4.3012,60.40220000000001,-0.38888888888888895,8.0,171.05555555555554,0.0,59.77777777777778,10.0,1018.7777777777778,14.38888888888889,-7.0,17.0,1.0,422.605255249725,422.36427724202474,5.1945271695266335,104.75063233413266,23.753245657527515,20.955163645124706,5.691018816145126,8.7667251164765,107.28260723868331,0.0
2021-12-23 23:00:00,1.0,15.7,20.3,21.3,7.6,4.516,9.57116,4.3551,60.42139999999999,-0.33333333333333337,8.0,171.33333333333334,0.0,59.666666666666664,10.0,1018.6666666666666,15.333333333333332,-7.0,17.0,1.0,418.37744873046876,423.5863498836824,5.233130983080568,109.63182112354343,23.71525198618571,20.944341894785563,5.806090043385824,8.942785199483236,110.02079544067382,0.0
2021-12-23 23:10:00,1.0,15.7,21.2,21.3,7.6,4.545,8.44186,4.154400000000001,60.401700000000005,-0.2777777777777778,8.0,171.61111111111111,0.0,59.55555555555556,10.0,1018.5555555555555,16.27777777777778,-7.0,17.0,1.0,418.1840420742693,420.1094930539186,5.159765587836335,107.29166632549911,23.695878216425577,20.95513560295105,5.674136810302734,9.104112985928854,113.74516220092774,0.0
2021-12-23 23:20:00,1.0,15.6,21.4,21.3,7.5,4.529,7.528325,4.175,60.4037,-0.2222222222222222,8.0,171.88888888888889,0.0,59.44444444444444,10.0,1018.4444444444445,17.22222222222222,-7.0,17.0,1.0,418.1720148722331,421.90037241617836,4.680608780794898,106.06330469637942,23.689276466369627,20.977737334569298,5.226937096913656,9.210929075876871,108.34073841094971,0.0
2021-12-23 23:30:00,1.0,15.5,20.4,21.3,7.3,4.51,6.89216,4.1227,60.4433,-0.16666666666666674,8.0,172.16666666666666,0.0,59.333333333333336,10.0,1018.3333333333334,18.166666666666664,-7.0,17.0,1.0,417.2232226983432,423.20317527332526,4.415586760764741,107.44630671161717,23.660956262653155,20.955226141881134,5.100409308867266,9.240782529270582,107.71937836770958,0.0
2021-12-23 23:40:00,1.0,15.5,20.7,21.2,7.2,4.528,6.026995,3.9863999999999997,60.462599999999995,-0.11111111111111116,8.0,172.44444444444446,0.0,59.22222222222222,10.0,1018.2222222222222,19.11111111111111,-7.0,17.0,1.0,413.9505130004883,423.1986903889974,4.085334884366073,102.79994699338063,23.63700686454773,20.881444759368897,4.774315507411957,9.191246409416198,109.83876565297444,0.0
2021-12-23 23:50:00,1.0,15.5,21.6,21.2,7.3,4.526,5.80264,3.9441,60.527300000000004,-0.05555555555555558,8.0,172.72222222222223,0.0,59.111111111111114,10.0,1018.1111111111111,20.055555555555554,-7.0,17.0,1.0,416.3586049888874,426.46221512717767,3.6876170944965496,108.55618774263198,23.625376558303834,20.782998107274373,4.352551311651865,8.922016537984213,109.62423258463541,0.0
2021-12-24 00:00:00,1.0,15.6,21.1,21.2,7.6,4.505,5.9609499999999995,3.7831,60.6976,0.0,8.0,173.0,0.0,59.0,10.0,1018.0,21.0,-7.0,17.0,1.0,419.5658946736654,419.4895468279959,3.622786136454782,112.55045543713759,23.606284159590295,20.693353428274897,4.237244822494054,8.658149953642807,106.57529962765969,0.0
2021-12-24 00:10:00,1.0,15.6,20.3,21.2,7.5,4.523,6.27479,3.3012,61.131899999999995,0.0,8.0,172.72222222222223,0.0,58.94444444444444,10.0,1017.9444444444445,21.055555555555557,-7.0,16.944444444444443,1.0,422.7823371343503,417.34834442138674,3.562713450031765,113.40843623123601,23.58105518658956,20.69215136528015,4.475206437508265,8.542109815279641,109.78989276885986,0.0
2021-12-24 00:20:00,1.0,15.5,21.1,21.3,7.3,4.513,6.744345,3.4589,61.420500000000004,0.0,8.0,172.44444444444446,0.0,58.888888888888886,10.0,1017.8888888888889,21.11111111111111,-7.0,16.88888888888889,1.0,415.42076039632167,419.74893180057916,3.698935090411181,108.3623955057435,23.565966361363728,20.73490177154541,4.424774852991105,8.639086709022521,110.94736551920573,0.0
2021-12-24 00:30:00,1.0,15.6,21.7,21.2,7.5,4.528,5.824949999999999,3.6666,61.647299999999994,0.0,8.0,172.16666666666666,0.0,58.833333333333336,10.0,1017.8333333333334,21.166666666666668,-7.0,16.833333333333332,1.0,414.2557226211723,415.16067474365235,3.5426813142111073,104.19832817422468,23.540009330113726,20.75469652493795,4.144981335798899,8.842539451917013,111.01216289520264,0.0
2021-12-24 00:40:00,1.0,15.6,20.6,21.2,7.6,4.538,5.69993,3.4649,61.7067,0.0,8.0,171.88888888888889,0.0,58.77777777777778,10.0,1017.7777777777778,21.22222222222222,-7.0,16.77777777777778,1.0,410.5753890991211,420.44449589521037,3.383616590951122,111.07317199038921,23.507042382019385,20.753315096655808,3.9451867056835845,8.991406846558307,108.46634400793388,0.0
2021-12-24 00:50:00,1.0,15.6,20.7,21.2,7.6,4.533,5.4682949999999995,3.2863999999999995,61.7426,0.0,8.0,171.61111111111111,0.0,58.72222222222222,10.0,1017.7222222222222,21.27777777777778,-7.0,16.72222222222222,1.0,413.9481145678991,415.66508667693745,3.1880227909451824,112.40376290014235,23.47762022972107,20.720561548868815,3.8507941921552025,9.06488353729248,108.63098862965902,0.0
2021-12-24 01:00:00,1.0,15.4,21.5,21.2,7.3,4.515,5.20809,3.2445,61.8428,0.0,8.0,171.33333333333334,0.0,58.666666666666664,10.0,1017.6666666666666,21.333333333333332,-7.0,16.666666666666668,1.0,414.5845574951172,415.04049397786457,3.150720550199013,107.59729981395485,23.45145067705273,20.683282981538504,3.8205430535273366,9.031229303623997,110.80377801561085,0.0
2021-12-24 01:10:00,1.0,15.4,20.9,21.2,7.1,4.521,5.37108,3.3337000000000003,61.8778,0.0,8.0,171.05555555555554,0.0,58.611111111111114,10.0,1017.6111111111111,21.38888888888889,-7.0,16.61111111111111,1.0,413.4552138159741,419.3195814040611,2.9955304276741157,112.9050316410819,23.451490926742554,20.632941204706828,3.5512016638120016,9.044044620196024,108.57333695729574,0.0
2021-12-24 01:20:00,1.0,15.4,20.4,21.2,7.2,4.514,4.833845,3.5749000000000004,61.8909,0.0,8.0,170.77777777777777,0.0,58.55555555555556,10.0,1017.5555555555555,21.444444444444443,-7.0,16.555555555555557,1.0,413.2056945204461,418.97217244466145,3.0763354092331254,108.09773824379269,23.413788909912107,20.611333519617716,3.536733471552531,9.12488762060801,109.11530966440837,0.0
2021-12-24 01:30:00,1.0,15.5,21.2,21.2,7.4,4.53,4.33922,4.2622,61.9802,0.0,8.0,170.5,0.0,58.5,10.0,1017.5,21.5,-7.0,16.5,1.0,410.6261304272181,421.0372347005208,2.7503690871209074,102.62337556914422,23.381458015657415,20.57491823185635,3.4665039980815626,9.241342140213918,112.9301233787321,0.0
2021-12-24 01:40:00,1.0,15.5,21.7,21.2,7.5,4.52,4.328405,4.0494,61.8328,0.0,8.0,170.22222222222223,0.0,58.44444444444444,10.0,1017.4444444444445,21.555555555555557,-7.0,16.444444444444443,1.0,413.4462771606445,419.1702580840012,2.558913280014264,111.68578707851259,23.367246526082354,20.506475950876872,3.147533923784892,9.34136924902598,107.39158275604248,0.0
2021-12-24 01:50:00,1.0,15.4,20.5,21.2,7.2,4.524,5.26834,3.8716999999999997,61.693,0.0,8.0,169.94444444444446,0.0,58.388888888888886,10.0,1017.3888888888889,21.61111111111111,-7.0,16.38888888888889,1.0,416.0824917462229,415.3226719156901,2.65758422580816,109.78503733273953,23.350378510157267,20.463025118509925,3.2978148821989692,9.489706228574118,107.7935305404663,0.0
2021-12-24 02:00:00,1.0,15.3,20.6,21.2,7.1,4.538,6.040039999999999,3.6167000000000002,61.4337,0.0,8.0,169.66666666666666,0.0,58.333333333333336,10.0,1017.3333333333334,21.666666666666668,-7.0,16.333333333333332,1.0,422.4036687215169,416.9137527395666,3.0884198309001274,114.53110266281388,23.34364967664083,20.463097712198895,3.4562362305323284,9.722603362401326,109.10738536834717,0.0
2021-12-24 02:10:00,1.0,15.4,21.5,21.1,7.2,4.514,5.38072,3.3928,60.97430000000001,0.0,8.0,169.38888888888889,0.0,58.27777777777778,10.0,1017.2777777777778,21.72222222222222,-7.0,16.27777777777778,1.0,416.78212870279947,420.8849943980951,3.095330216325609,114.82681001609328,23.333487160731174,20.520548781486553,3.324906404173307,9.876203949545737,111.67542761894269,0.0
2021-12-24 02:20:00,1.0,15.3,21.2,21.1,7.1,4.535,5.130865,3.4450000000000003,60.8531,0.0,8.0,169.11111111111111,0.0,58.22222222222222,10.0,1017.2222222222222,21.77777777777778,-7.0,16.22222222222222,1.0,412.763196740863,417.8937935384114,2.851528769987451,108.16776174275887,23.315035511652628,20.581081523895264,3.3864609682559967,10.1335924243927,112.74885744730632,0.0
2021-12-24 02:30:00,1.0,15.5,20.4,21.1,7.6,4.53,5.463579999999999,3.6563000000000003,60.8706,0.0,8.0,168.83333333333334,0.0,58.166666666666664,10.0,1017.1666666666666,21.833333333333332,-7.0,16.166666666666668,1.0,416.84270975748694,413.8096932527389,3.0679318896862076,108.17505388831015,23.31171672821045,20.606926193237307,3.2069667708873753,10.285945247014364,105.41850930531821,0.0
2021-12-24 02:40:00,1.0,15.6,21.0,21.1,7.7,4.527,5.6904200000000005,3.6409999999999996,60.8765,0.0,8.0,168.55555555555554,0.0,58.111111111111114,10.0,1017.1111111111111,21.88888888888889,-7.0,16.11111111111111,1.0,414.86451908506194,421.38129099528,3.112223593198647,114.44066155492922,23.27358203559272,20.622682886069775,3.35704359567098,10.212705260292958,111.28862869176487,0.0
2021-12-24 02:50:00,1.0,15.5,21.6,21.1,7.5,4.527,5.51601,3.2343,60.811699999999995,0.0,8.0,168.27777777777777,0.0,58.05555555555556,10.0,1017.0555555555555,21.944444444444443,-7.0,16.055555555555557,1.0,418.60731201171876,421.6610959072771,3.180124251148795,110.291242881818,23.266827195485433,20.652164122263592,3.273118076721827,10.107700208028158,112.06051239013672,0.0
2021-12-24 03:00:00,1.0,15.5,20.6,21.1,7.4,4.477,5.04037,3.1224,60.820899999999995,0.0,8.0,168.0,0.0,58.0,10.0,1017.0,22.0,-7.0,16.0,1.0,413.5703842934795,423.0726104455707,3.001858449433483,110.58598129207806,23.250409151713054,20.662735627492268,3.2535500895977023,10.042393185297648,110.48443993886312,0.0
2021-12-24 03:10:00,1.0,15.3,20.8,21.1,7.1,4.493,4.992895,3.2886,60.896100000000004,0.0,7.888888888888889,168.11111111111111,0.0,58.166666666666664,10.0,1016.9444444444445,21.5,-7.0,15.88888888888889,1.0555555555555556,413.24827840169274,423.607732035319,2.798800371420586,109.77028633139227,23.221999887153927,20.654131280661975,3.346154913040204,10.012486936170504,110.84708560943605,0.0
2021-12-24 03:20:00,1.0,15.2,21.5,21.1,6.9,4.464,5.0251399999999995,3.2434,60.901300000000006,0.0,7.777777777777778,168.22222222222223,0.0,58.333333333333336,10.0,1016.8888888888889,21.0,-7.0,15.777777777777779,1.1111111111111112,417.1742575880029,419.9072771971253,2.8969878996630847,107.67714289799922,23.209500891367593,20.650034923553466,3.1688561193148295,10.001529553731283,111.91095666249593,0.0
2021-12-24 03:30:00,1.0,15.4,20.5,21.1,7.3,4.501,5.4925500000000005,3.093909090909091,60.88281818181818,0.0,7.666666666666667,168.33333333333334,0.0,58.5,10.0,1016.8333333333334,20.5,-7.0,15.666666666666666,1.1666666666666667,417.7807755533854,420.4326523107769,2.926493294636409,116.00851666768392,23.180107809702555,20.70852596282959,3.118432522614797,10.001016600926716,106.86529558817547,0.0
2021-12-24 03:40:00,1.0,15.3,20.8,21.1,7.1,4.489,5.31236,2.932,60.8738,0.0,7.555555555555555,168.44444444444446,0.0,58.666666666666664,10.0,1016.7777777777778,20.0,-7.0,15.555555555555555,1.2222222222222223,420.699167371728,423.7450516764323,2.9155321210387064,111.01980290838556,23.154457890192667,20.82332925160726,3.136940540075302,10.037946019172669,112.65370162963868,0.0
2021-12-24 03:50:00,1.0,15.3,21.7,21.1,7.1,4.485,5.08345,3.1048999999999998,60.9119,0.0,7.444444444444445,168.55555555555554,0.0,58.833333333333336,10.0,1016.7222222222222,19.5,-7.0,15.444444444444445,1.2777777777777777,417.21514160156255,423.6744924505826,2.8482167001902043,112.3014348867384,23.126552660559533,20.90756626350058,3.109703327154709,10.074914181192042,110.56109977204922,0.0
2021-12-24 04:00:00,1.0,15.5,21.0,21.1,7.4,4.475,4.80416,2.9468,61.055499999999995,0.0,7.333333333333333,168.66666666666666,0.0,59.0,10.0,1016.6666666666666,19.0,-7.0,15.333333333333334,1.3333333333333333,416.0167698441429,425.42323079427086,2.7675314413692993,111.20102587295791,23.100839083989463,20.958328866958617,3.0029760134220123,10.040326048533121,109.85596135457358,0.0
2021-12-24 04:10:00,1.0,15.3,20.3,21.1,7.1,4.499,4.66606,3.0755,61.514599999999994,0.0,7.222222222222222,168.77777777777777,0.0,59.166666666666664,10.0,1016.6111111111111,18.5,-7.0,15.222222222222221,1.3888888888888888,418.9294126383464,424.74059815856236,2.724773847720044,110.73891271149371,23.08083097139994,20.989942324956257,3.0222832846641543,10.137943102518717,107.87512477874755,0.0
2021-12-24 04:20:00,1.0,15.3,21.1,21.1,7.0,4.511,4.2254950000000004,3.349,61.793899999999994,0.0,7.111111111111111,168.88888888888889,0.0,59.333333333333336,10.0,1016.5555555555555,18.0,-7.0,15.11111111111111,1.4444444444444444,414.3856500454607,421.94706206223066,2.530024609963099,102.81265495300292,23.065079059439192,20.98666567753937,3.0263691108442297,10.65563061856954,109.58324520111084,0.0
2021-12-24 04:30:00,1.0,15.2,21.6,21.1,6.8,4.468,3.9995,3.0051,61.8163,0.0,7.0,169.0,0.0,59.5,10.0,1016.5,17.5,-7.0,15.0,1.5,410.3666818237305,420.71031138102217,2.451552279773405,108.17295406686385,23.06740733464559,20.959502534866335,2.9027332401275636,10.795296959877014,110.19985600789387,0.0
2021-12-24 04:40:00,1.0,15.1,20.6,21.1,6.6,4.469,4.052754999999999,2.8674,61.8472,0.0,6.888888888888889,169.11111111111111,0.0,59.666666666666664,10.0,1016.4444444444445,17.0,-7.0,14.88888888888889,1.5555555555555556,410.0893526520126,426.18908662642554,2.3429485432980424,110.23199737139342,23.056111958821614,20.929205439885457,2.843118120034536,10.580620250701903,108.7557976404826,0.0
2021-12-24 04:50:00,1.0,15.1,20.5,21.1,6.5,4.492,3.9310699999999996,2.9292000000000002,61.8618,0.0,6.777777777777778,169.22222222222223,0.0,59.833333333333336,10.0,1016.3888888888889,16.5,-7.0,14.777777777777779,1.6111111111111112,413.12030934651693,425.8989949158416,2.366781488188916,112.99343523424224,23.04633494059245,20.90634562810262,2.7096321129798886,10.170981847445171,114.40538188934326,0.0
2021-12-24 05:00:00,1.0,15.2,21.5,21.0,6.9,4.473,3.979195,2.7801,61.9105,0.0,6.666666666666667,169.33333333333334,0.0,60.0,10.0,1016.3333333333334,16.0,-7.0,14.666666666666666,1.6666666666666665,413.704525423598,424.9470083618165,2.441565834768748,113.24274928981977,23.03621929066329,20.91176092093947,2.787805075456867,9.822124555070522,107.52878717627229,0.0
2021-12-24 05:10:00,1.0,15.2,21.4,21.0,6.9,4.475,4.26183,2.9365,61.95739999999999,0.0,6.555555555555555,169.44444444444446,0.0,60.166666666666664,10.0,1016.2777777777778,15.5,-7.0,14.555555555555555,1.7222222222222223,417.0395196533203,422.5776628831885,2.395223610990465,111.74706514649472,23.014937438964843,20.929515120188395,2.8009015583992007,9.667727224032083,112.583585395813,0.0
2021-12-24 05:20:00,1.0,15.3,20.4,21.1,7.0,4.469,3.997295,2.8542,61.99300000000001,0.0,6.444444444444445,169.55555555555554,0.0,60.333333333333336,10.0,1016.2222222222222,15.0,-7.0,14.444444444444445,1.7777777777777777,419.42728214658536,422.96187823416176,2.3925138994765147,109.1025199993586,23.017669823964436,20.94852902094523,2.6768545881907144,9.650598921775817,108.72865439097086,0.0
2021-12-24 05:30:00,1.0,15.2,20.7,21.1,6.7,4.489,3.9591299999999996,2.8266,62.0182,0.0,6.333333333333334,169.66666666666666,0.0,60.5,10.0,1016.1666666666666,14.5,-7.0,14.333333333333334,1.8333333333333333,417.8917976888021,425.6731672159831,2.30428876047754,108.45719862512276,22.988217817942303,20.972278683980306,2.6457848262786863,9.74588051001231,111.15922940572105,0.0
2021-12-24 05:40:00,1.0,15.2,21.7,21.1,6.8,4.471,3.7049100000000004,2.8573,61.996,0.0,6.222222222222222,169.77777777777777,0.0,60.666666666666664,10.0,1016.1111111111111,14.0,-7.0,14.222222222222221,1.8888888888888888,416.41166030357624,418.8692711420169,2.1415382647009222,110.06297594361385,22.981168791453044,20.984057591756184,2.4955144659678146,9.850049084027608,110.43528500874837,0.0
2021-12-24 05:50:00,1.0,15.1,21.0,21.0,6.7,4.489,3.241395,3.0698,62.071799999999996,0.0,6.111111111111111,169.88888888888889,0.0,60.833333333333336,10.0,1016.0555555555555,13.5,-7.0,14.11111111111111,1.9444444444444444,418.7789954630533,418.9557797241211,2.078833870473555,110.31138022923874,22.97399538589736,20.976890889561112,2.472649252296841,9.9149363762376,106.54946230311853,0.0
2021-12-24 06:00:00,1.0,15.2,20.3,21.0,6.8,4.48,3.26489,3.3657000000000004,61.8788,0.0,6.0,170.0,0.0,61.0,10.0,1016.0,13.0,-7.0,14.0,2.0,413.81908560215743,421.549140670601,2.0212657884873058,106.39440911032938,22.956223930012097,20.94307003888217,2.407108063770063,9.966089777512984,108.82330472541577,0.0
2021-12-24 06:10:00,1.0,15.1,21.1,21.0,6.8,4.463,3.39345,3.059,61.3913,0.0,6.111111111111111,170.44444444444446,0.0,61.05555555555556,10.0,1015.9444444444445,12.666666666666666,-6.944444444444445,14.11111111111111,2.0,415.4295762125651,419.92589619954424,1.959497226331867,113.67971423003632,22.945082591374717,20.908214219411214,2.2911270993947985,9.988112328847249,113.93444382985433,0.0
2021-12-24 06:20:00,1.0,15.1,21.8,21.0,6.8,4.438,3.340025,2.9033,61.165200000000006,0.0,6.222222222222222,170.88888888888889,0.0,61.111111111111114,10.0,1015.8888888888889,12.333333333333334,-6.888888888888889,14.222222222222221,2.0,418.0586318127862,423.9653688557943,1.951728518046228,115.77772777600475,22.941983896891276,20.9130885219574,2.1803416113058725,10.01130927403768,109.36738431294759,0.0
