,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-24 06:30:00,1.0,15.1,21.1,21.1,6.6,4.429,2.884385,3.1274,61.063300000000005,0.0,6.333333333333333,171.33333333333334,0.0,61.166666666666664,10.0,1015.8333333333334,12.0,-6.833333333333333,14.333333333333334,2.0,418.2900863647461,421.7886357204394,1.814012438079058,109.41883913115593,22.930908794403074,20.926902023951214,2.1467132568359375,10.008681058883667,113.6730042775472,0.0
2021-12-24 06:40:00,1.0,15.0,20.1,21.0,6.5,4.42,2.83034,3.1973,61.0271,0.0,6.444444444444445,171.77777777777777,0.0,61.22222222222222,10.0,1015.7777777777778,11.666666666666666,-6.777777777777778,14.444444444444445,2.0,420.4115006370106,420.2693755086263,1.6892773527782516,107.97975417681332,22.92901103019714,20.90816977818807,2.1037311442693074,9.99701712290446,112.91708772023519,0.0
2021-12-24 06:50:00,1.0,15.1,20.1,21.0,6.7,4.451,3.132735,3.0376,60.9808,0.0,6.555555555555555,172.22222222222223,0.0,61.27777777777778,10.0,1015.7222222222222,11.333333333333334,-6.722222222222222,14.555555555555555,2.0,415.4906874593099,416.5153644781003,1.6249833503517053,110.77563679538878,22.92872867298665,20.886154012895574,2.0458715729625885,10.036423325565575,113.25141267119155,0.0
2021-12-24 07:00:00,1.0,15.3,21.3,21.0,7.2,4.435,2.9023600000000003,3.1496000000000004,60.96810000000001,0.0,6.666666666666667,172.66666666666666,0.0,61.333333333333336,10.0,1015.6666666666666,11.0,-6.666666666666667,14.666666666666666,2.0,410.58218102115325,421.9810199991862,1.6128526905364235,121.23871822615801,22.935072294871013,20.862546730041505,1.9180742327372233,10.071039503415426,111.41674928029377,0.0
2021-12-24 07:10:00,1.0,15.4,21.4,21.0,7.3,4.421,3.0651,3.2979999999999996,60.958400000000005,0.0,6.777777777777778,173.11111111111111,0.0,61.388888888888886,10.0,1015.6111111111111,10.666666666666666,-6.611111111111111,14.777777777777779,2.0,417.47286204020185,422.7243738810222,1.611823113665069,116.49659928338001,22.927933807373044,20.858371960322064,2.161331458290418,10.223012574513753,107.71292184193928,0.0
2021-12-24 07:20:00,1.0,15.2,20.4,21.1,6.7,4.438,3.3335299999999997,3.5149999999999997,60.8717,0.0,6.888888888888889,173.55555555555554,0.0,61.44444444444444,10.0,1015.5555555555555,10.333333333333332,-6.555555555555555,14.88888888888889,2.0,418.9509589745532,412.12414063903105,1.932307529745802,114.74418686430333,22.927343327204387,20.854265403747558,2.0999454631408057,10.203186535835266,111.68568604787193,0.0
2021-12-24 07:30:00,1.0,15.3,21.0,21.1,6.9,4.423,3.6929749999999997,3.5056,60.7505,0.0,7.0,174.0,0.0,61.5,10.0,1015.5,10.0,-6.5,15.0,2.0,420.0128193155924,413.5666345214844,1.785092233096139,120.26911689284157,22.92378918647766,20.88287065823873,2.0575727196534475,10.11169832865397,105.82486670176188,0.0
2021-12-24 07:40:00,1.0,15.3,21.7,21.1,7.1,4.424,4.29648,3.4579,60.66180000000001,0.0,7.111111111111111,174.44444444444446,0.0,61.55555555555556,10.0,1015.4444444444445,9.666666666666666,-6.444444444444445,15.11111111111111,2.0,424.4218759891904,421.0733346943472,2.0374926567212337,126.02726496357029,22.915126857757567,20.977461099624634,2.045982174873352,10.08543121019999,110.3370822652181,0.0
2021-12-24 07:50:00,1.0,15.3,21.8,21.1,7.1,4.408,4.337149999999999,3.5207,60.5904,0.0,7.222222222222222,174.88888888888889,0.0,61.611111111111114,10.0,1015.3888888888889,9.333333333333332,-6.388888888888889,15.222222222222221,2.0,427.6030579630534,421.7644978385136,2.0515798101351086,115.81784448957713,22.903436794281006,21.107920058568318,2.182312088608742,10.147730145454407,110.5315738550822,0.0
2021-12-24 08:00:00,1.0,15.2,20.6,21.1,6.8,4.425,4.369415,3.5686999999999998,60.585,0.0,7.333333333333333,175.33333333333334,0.0,61.666666666666664,10.0,1015.3333333333334,9.0,-6.333333333333333,15.333333333333334,2.0,428.9818749719378,422.39609777340945,2.1048376876923998,127.78280676523846,22.892394704818727,21.240778036117554,2.245061622063319,10.40896949450175,115.57714916229247,0.0
2021-12-24 08:10:00,1.0,15.1,20.1,21.1,6.8,4.43,4.28994,3.563,60.595000000000006,0.0,7.444444444444445,175.77777777777777,0.0,61.72222222222222,10.0,1015.2777777777778,8.666666666666666,-6.277777777777778,15.444444444444445,2.0,436.521762281396,423.54096912603273,2.07011903294399,137.29860272854734,22.898945716222126,21.351167980829874,2.2783516323566433,10.784512422879537,113.10471660614012,0.0
2021-12-24 08:20:00,1.0,15.3,21.0,21.1,7.1,4.435,4.287333333333333,3.688,60.58433333333333,0.0,7.555555555555555,176.22222222222223,0.0,61.77777777777778,10.0,1015.2222222222222,8.333333333333332,-6.222222222222222,15.555555555555555,2.0,442.4366251978381,428.36680836995447,2.579070300658544,140.68700881958006,22.921003363927205,21.45033900896708,2.237934518456459,11.101081210772197,109.47526540120444,0.0
2021-12-24 08:30:00,1.0,15.3,21.6,21.1,6.9,4.425,4.487235,3.9319,60.5074,0.0,7.666666666666666,176.66666666666666,0.0,61.833333333333336,10.0,1015.1666666666666,8.0,-6.166666666666667,15.666666666666666,2.0,444.93382415771487,424.6412234602303,2.6905453770578243,123.83325859500863,22.927782656351727,21.52277237892151,2.367621729572614,11.357241819699606,112.8747878519694,0.0
2021-12-24 08:40:00,1.0,15.3,20.4,21.2,6.8,4.437,3.4708449999999997,4.3723,60.5354,0.0,7.777777777777778,177.11111111111111,0.0,61.888888888888886,10.0,1015.1111111111111,7.666666666666666,-6.111111111111111,15.777777777777779,2.0,437.22936609377814,423.18787775500067,2.729254417668628,114.76401278307208,22.96376724878947,21.584580656687418,2.3312692878643673,11.56404307683309,108.52749374389649,0.0
2021-12-24 08:50:00,1.0,15.3,20.7,21.2,6.9,4.423,2.7629200000000003,4.9582999999999995,60.48969999999999,0.0,7.888888888888889,177.55555555555554,0.0,61.94444444444444,10.0,1015.0555555555555,7.333333333333333,-6.055555555555555,15.88888888888889,2.0,427.2511423746745,419.8964194742838,2.1132320890588274,97.745336331944,22.99910347620646,21.618446219762166,2.079062042236328,11.467506794929506,108.80816950480144,0.0
2021-12-24 09:00:00,1.0,15.3,21.7,21.2,6.9,4.402,2.77872,5.1536,60.34160000000001,0.0,8.0,178.0,0.0,62.0,10.0,1015.0,7.0,-6.0,16.0,2.0,421.9905871967886,416.7705031857546,1.8857292117944546,88.1446360662428,23.028246257803534,21.635837398464396,2.045272039872105,10.973661847518661,109.36256861778301,0.0
2021-12-24 09:10:00,1.0,15.2,21.0,21.3,6.7,4.409,4.4017800000000005,5.077,60.226,0.27777777777777773,7.833333333333333,179.83333333333334,0.0,61.888888888888886,10.0,1014.9444444444445,9.055555555555555,-5.777777777777778,15.61111111111111,2.0555555555555554,419.30389973958336,424.29643155503544,2.0241994508477927,95.7999114261778,23.063609387079875,21.633221820195516,2.0848687467972438,10.425725359916687,107.6728187942505,0.0
2021-12-24 09:20:00,1.0,15.3,20.3,21.3,6.7,4.432,6.204745,4.6141,60.1317,0.5555555555555555,7.666666666666667,181.66666666666666,0.0,61.77777777777778,10.0,1014.8888888888889,11.11111111111111,-5.555555555555555,15.222222222222221,2.111111111111111,424.3974013264974,428.84550832112626,2.5567735211357556,112.56608679712156,23.09697042346674,21.665221773352325,2.3914787234054447,10.227029577513871,113.08878768640723,0.0
2021-12-24 09:30:00,1.0,15.4,21.3,21.3,6.9,4.408,5.72891,4.6207,60.1724,0.8333333333333333,7.5,183.5,0.0,61.666666666666664,10.0,1014.8333333333334,13.166666666666668,-5.333333333333333,14.833333333333334,2.1666666666666665,421.6104648669013,426.1539706491054,2.8099756661781483,117.32808396355581,23.11090425491333,21.720449787775674,2.4599511857827503,10.356636169751486,110.26529699961345,0.0
2021-12-24 09:40:00,1.0,15.6,21.3,21.4,7.4,4.424,5.0568,4.8168999999999995,60.250699999999995,1.111111111111111,7.333333333333333,185.33333333333334,0.0,61.55555555555556,10.0,1014.7777777777778,15.222222222222221,-5.111111111111111,14.444444444444445,2.2222222222222223,424.0049008248866,427.89277691369773,2.583345358546844,111.3217903236346,23.14701142946879,21.741324138641357,2.4459946209192274,10.631642711957296,110.49075283050539,0.0
2021-12-24 09:50:00,1.0,15.8,20.3,21.4,7.8,4.443,4.886875,5.119,60.2645,1.3888888888888888,7.166666666666667,187.16666666666666,0.0,61.44444444444444,10.0,1014.7222222222222,17.27777777777778,-4.888888888888889,14.055555555555555,2.2777777777777777,427.2311943562826,428.50734456380206,2.697940372956001,109.88664681687867,23.16867788896722,21.776404827516632,2.5444687252798994,10.779689373431234,111.90508919926012,0.0
2021-12-24 10:00:00,1.0,15.8,21.3,21.4,8.0,4.453,4.8716349999999995,5.0353,60.20399999999999,1.6666666666666665,7.0,189.0,0.0,61.333333333333336,10.0,1014.6666666666666,19.333333333333336,-4.666666666666667,13.666666666666666,2.3333333333333335,427.6676739501953,425.9329395338036,2.6288760600790466,116.50050891725357,23.18623633066813,21.864488515853882,2.6191493912537895,10.861248871485392,106.90578852335611,0.0
2021-12-24 10:10:00,1.0,16.0,21.2,21.4,8.2,4.452,4.78195,4.7788,60.1887,1.9444444444444442,6.833333333333333,190.83333333333334,0.0,61.22222222222222,10.0,1014.6111111111111,21.38888888888889,-4.444444444444445,13.277777777777779,2.388888888888889,431.03227737602145,423.9866326904297,2.623042848507563,108.4550064722697,23.202058233756805,21.982757430857855,2.5747017608052594,11.13404162064784,114.95450526673915,0.0
2021-12-24 10:20:00,1.0,15.8,20.4,21.4,7.9,4.464,6.59897,4.5811,60.2154,2.222222222222222,6.666666666666666,192.66666666666666,0.0,61.111111111111114,10.0,1014.5555555555555,23.444444444444443,-4.222222222222222,12.88888888888889,2.4444444444444446,430.5218774414063,424.3445843856636,2.772674417185918,112.26278999910517,23.231093711853028,22.06133120536804,2.707732680241267,11.508328642845154,112.87725648244222,0.0
2021-12-24 10:30:00,1.0,15.8,21.6,21.4,7.7,4.47,5.262040000000001,4.6655999999999995,60.2693,2.5,6.5,194.5,0.0,61.0,10.0,1014.5,25.5,-4.0,12.5,2.5,432.09709811857374,422.7759687787637,2.7288790344787857,113.92357179803363,23.24931231568762,22.16157139293218,2.788486061325181,11.852825871995613,111.27837819719045,0.0
2021-12-24 10:40:00,1.0,15.7,21.0,21.4,7.6,4.432,4.91971,4.8765,60.3327,2.7777777777777777,6.333333333333333,196.33333333333334,0.0,60.888888888888886,10.0,1014.4444444444445,27.555555555555557,-3.7777777777777777,12.11111111111111,2.5555555555555554,431.4780674901502,425.7001951090495,2.6293833586792488,105.77573738055041,23.26453385035197,22.312101243336997,2.5773910419146224,11.98653134028117,109.28233479817709,0.0
2021-12-24 10:50:00,1.0,15.8,20.4,21.4,7.8,4.466,4.98037,4.9024,60.3707,3.0555555555555554,6.166666666666666,198.16666666666666,0.0,60.77777777777778,10.0,1014.3888888888889,29.61111111111111,-3.555555555555556,11.722222222222221,2.611111111111111,429.40709548073255,433.76016046282894,2.506038513836888,106.95790043092715,23.283491339333313,22.478003486266918,2.646108878399693,11.990747601433663,113.9811654915244,0.0
2021-12-24 11:00:00,1.0,15.8,21.6,21.4,7.8,4.455,4.68371,4.9672,60.389700000000005,3.333333333333333,6.0,200.0,0.0,60.666666666666664,10.0,1014.3333333333334,31.666666666666668,-3.3333333333333335,11.333333333333332,2.6666666666666665,431.0699009195963,429.7096718343099,2.4069655759321096,105.28611157131733,23.30945553779602,22.593080857594806,2.6768196962277093,11.79662530263265,111.81101581573486,0.0
2021-12-24 11:10:00,1.0,15.7,20.9,21.4,7.6,4.439,4.81505,4.8936,60.353899999999996,3.6111111111111107,5.833333333333333,201.83333333333334,0.0,60.55555555555556,10.0,1014.2777777777778,33.72222222222222,-3.111111111111111,10.944444444444445,2.7222222222222223,426.3304733171134,422.10020907347234,2.4302270101221266,112.18329126519673,23.340276902247282,22.71280931553598,2.744644493827712,11.334478019267152,110.35367900826836,0.0
2021-12-24 11:20:00,1.0,15.6,20.4,21.4,7.4,4.467,4.8386949999999995,5.1486,60.348299999999995,3.8888888888888884,5.666666666666666,203.66666666666666,0.0,60.44444444444444,10.0,1014.2222222222222,35.77777777777778,-2.888888888888889,10.555555555555555,2.7777777777777777,422.17204111735026,424.91100045741285,2.4207636983785252,109.4667058427455,23.364399474461873,22.857000754674278,2.577590844233831,10.826763313611348,112.26289385477703,0.0
2021-12-24 11:30:00,1.0,15.7,21.6,21.3,7.6,4.468,4.740740000000001,5.3225999999999996,60.348400000000005,4.166666666666666,5.5,205.5,0.0,60.333333333333336,10.0,1014.1666666666666,37.83333333333333,-2.666666666666667,10.166666666666668,2.833333333333333,421.0197637132666,426.1777338663737,2.420299859696862,107.7893420571796,23.401526078531298,22.99635546285554,2.726879572976107,10.423410325535272,112.56939692761266,0.0
2021-12-24 11:40:00,1.0,15.7,21.1,21.3,7.7,4.44,5.008195,5.5625,60.3725,4.444444444444444,5.333333333333333,207.33333333333334,0.0,60.22222222222222,10.0,1014.1111111111111,39.888888888888886,-2.4444444444444446,9.777777777777779,2.888888888888889,418.7485444132487,427.2024866810064,2.367403780023257,109.30352286214881,23.441705083847047,23.083684918085734,2.664926566680273,10.20603996594747,113.75415990193684,0.0
2021-12-24 11:50:00,1.0,15.7,20.3,21.3,7.6,4.482,5.81504,5.6525,60.3501,4.722222222222221,5.166666666666666,209.16666666666666,0.0,60.111111111111114,10.0,1014.0555555555555,41.94444444444444,-2.2222222222222223,9.38888888888889,2.9444444444444446,423.102178776182,422.2477514648438,2.589776563098875,114.81547422484489,23.468484175245642,23.164581458204886,2.7884339133561666,10.104757045810505,108.1723205430629,0.0
2021-12-24 12:00:00,1.0,15.6,21.3,21.3,7.5,4.437,6.156285,5.6663,60.3248,5.0,5.0,211.0,0.0,60.0,10.0,1014.0,44.0,-2.0,9.0,3.0,427.439641418457,414.49808962416375,2.728696644279243,116.53788257663533,23.49184409141541,23.284682709376018,2.7628741625944775,10.062074577013652,112.48921295166016,0.0
2021-12-24 12:10:00,1.0,15.7,21.0,21.3,7.7,4.455,6.28404,5.979,60.3439,5.0,4.944444444444445,209.94444444444446,0.0,60.5,10.0,1013.8888888888889,45.77777777777778,-1.8888888888888888,9.0,2.9444444444444446,426.83239834489495,417.26687978810276,2.6520126576612224,112.39537576104287,23.50875266393026,23.40050269762675,2.865278899272283,10.041111831665038,113.2081184387207,0.0
2021-12-24 12:20:00,1.0,15.8,20.4,21.3,7.9,4.442,5.23894,6.133100000000001,60.307100000000005,5.0,4.888888888888889,208.88888888888889,0.0,61.0,10.0,1013.7777777777778,47.55555555555556,-1.7777777777777777,9.0,2.888888888888889,425.35660278320313,416.6603231285359,2.640288706108675,106.89183705195197,23.51680685501314,23.49107482446789,2.6969410164006016,10.037097679962546,110.81346438154662,0.0
2021-12-24 12:30:00,1.0,15.8,21.3,21.3,7.9,4.471,5.967029999999999,6.2575,60.21810000000001,5.0,4.833333333333333,207.83333333333334,0.0,61.5,10.0,1013.6666666666666,49.333333333333336,-1.6666666666666667,9.0,2.8333333333333335,424.1635450621857,424.50863359823995,2.7613598058722113,111.64558123637055,23.5451509920756,23.603474063873293,2.8078053319454197,10.069393723805746,108.2559678395589,0.0
2021-12-24 12:40:00,1.0,15.8,21.3,21.3,8.1,4.473,6.414064999999999,6.0952,60.196299999999994,5.0,4.777777777777778,206.77777777777777,0.0,62.0,10.0,1013.5555555555555,51.111111111111114,-1.5555555555555556,9.0,2.7777777777777777,425.06649627685545,424.2481824782799,2.886165540635923,112.57183398316809,23.597935678783784,23.72616957034095,2.9639750095208486,10.324823720414761,112.95302345512951,0.0
2021-12-24 12:50:00,1.0,16.0,20.4,21.3,8.5,4.486,7.0081500000000005,6.093,60.236000000000004,5.0,4.722222222222222,205.72222222222223,0.0,62.5,10.0,1013.4444444444445,52.888888888888886,-1.4444444444444444,9.0,2.7222222222222223,424.8250473583704,427.29016187996706,2.86316587240009,110.48151086386989,23.62449247042338,23.80367138226827,3.0724647188186647,10.47706130663554,109.7755979792277,0.0
2021-12-24 13:00:00,1.0,15.9,21.3,21.3,8.1,4.491,6.7272300000000005,5.9609000000000005,60.2663,5.0,4.666666666666667,204.66666666666666,0.0,63.0,10.0,1013.3333333333334,54.666666666666664,-1.3333333333333335,9.0,2.6666666666666665,427.2382020060221,424.01082761567216,2.90227734515896,109.28643784452966,23.634130878394608,23.865603681930715,3.0783210610737237,10.61598857744939,113.1331223262636,0.0
2021-12-24 13:10:00,1.0,15.9,21.4,21.3,8.2,4.463,6.702485,6.0448,60.3187,5.0,4.611111111111111,203.61111111111111,0.0,63.5,10.0,1013.2222222222222,56.44444444444444,-1.2222222222222223,9.0,2.611111111111111,428.8582285352685,426.08305989583334,3.12342402963315,117.73726112861418,23.64303946495056,23.92050878842672,3.067539870341619,11.003025442759196,112.34803405761718,0.0
2021-12-24 13:20:00,1.0,16.1,20.4,21.3,8.6,4.469,6.63567,6.2187,60.342499999999994,5.0,4.555555555555555,202.55555555555554,0.0,64.0,10.0,1013.1111111111111,58.22222222222222,-1.1111111111111112,9.0,2.5555555555555554,424.2685319010417,425.6530769962004,2.9324154868098975,106.81839531742246,23.67908779957874,24.021649255968082,3.225408383830119,11.175552387264489,111.91573149169233,0.0
2021-12-24 13:30:00,1.0,16.2,21.5,21.4,8.7,4.45,5.51039,6.303,60.354600000000005,5.0,4.5,201.5,0.0,64.5,10.0,1013.0,60.0,-1.0,9.0,2.5,426.66901385778675,422.9176619466146,3.0813793355462242,102.81860762170479,23.695269142786664,24.03809806505839,2.981167143980662,11.015658626556396,109.74042689005535,0.0
2021-12-24 13:40:00,1.0,16.1,21.0,21.4,8.6,4.46,4.641825,6.412999999999999,60.3544,5.0,4.444444444444445,200.44444444444446,0.0,65.0,10.0,1012.8888888888889,61.77777777777778,-0.8888888888888888,9.0,2.4444444444444446,424.44836853027346,423.6808362623193,2.8767447679662435,106.63062645281775,23.68878392537435,24.04237777074178,3.101865452925364,10.645347129503886,108.17658144632976,0.0
2021-12-24 13:50:00,1.0,16.1,20.6,21.4,8.5,4.448,4.4164900000000005,6.421899999999999,60.335699999999996,5.0,4.388888888888889,199.38888888888889,0.0,65.5,10.0,1012.7777777777778,63.55555555555556,-0.7777777777777779,9.0,2.388888888888889,423.04804128011074,429.9354698689778,2.337143405497411,105.99213302569201,23.70036313164706,24.062844859732074,2.7942553285690352,10.331650198597018,111.94352021211958,0.0
2021-12-24 14:00:00,1.0,16.1,21.6,21.3,8.5,4.449,6.079705,6.4243,60.3159,5.0,4.333333333333333,198.33333333333334,0.0,66.0,10.0,1012.6666666666666,65.33333333333333,-0.6666666666666667,9.0,2.3333333333333335,428.60755126953126,423.27338077589013,2.8380634102982993,114.6993118398203,23.69076195716858,24.074665044148762,2.96141216079394,10.179535023371379,108.66347780863444,0.0
2021-12-24 14:10:00,1.0,16.1,20.8,21.3,8.7,4.449,5.416645,6.348599999999999,60.326499999999996,5.0,4.277777777777778,197.27777777777777,0.0,66.5,10.0,1012.5555555555555,67.11111111111111,-0.5555555555555556,9.0,2.2777777777777777,421.2600789808953,424.91624303006574,2.7152782159269195,109.03152924877102,23.690835016272164,24.10484433400429,2.9430657745283204,10.117067351960866,112.27257449220129,0.0
2021-12-24 14:20:00,1.0,16.3,20.8,21.4,8.9,4.463,5.003555,6.196,60.3688,5.0,4.222222222222222,196.22222222222223,0.0,67.0,10.0,1012.4444444444445,68.88888888888889,-0.4444444444444444,9.0,2.2222222222222223,419.46794230143234,424.54392974853516,2.5452620763058045,110.57016033905374,23.664487590789797,24.130334634780887,2.9127007532119746,10.073567236264548,110.36203886667889,0.0
2021-12-24 14:30:00,1.0,16.3,21.1,21.4,8.9,4.432,5.54476,6.2698,60.40259999999999,5.0,4.166666666666667,195.16666666666666,0.0,67.5,10.0,1012.3333333333334,70.66666666666666,-0.3333333333333335,9.0,2.166666666666667,418.14882131291535,419.4876130799042,2.5557458893424374,108.97491253696592,23.630981638471958,24.14770325983985,2.9614025208438184,10.020002089570472,111.57367868714414,0.0
2021-12-24 14:40:00,1.0,16.5,20.7,21.4,9.4,4.476,6.437455,6.1269,60.4529,5.0,4.111111111111111,194.11111111111111,0.0,68.0,10.0,1012.2222222222222,72.44444444444444,-0.22222222222222232,9.0,2.111111111111111,424.0379163614909,412.7936978184492,3.217930029745156,116.21493399259062,23.608951835632325,24.182384621302287,2.909456969896952,9.933919262886047,107.98191552480061,0.0
2021-12-24 14:50:00,1.0,16.5,21.7,21.4,9.5,4.449,8.52149,5.854,60.4653,5.0,4.055555555555555,193.05555555555554,0.0,68.5,10.0,1012.1111111111111,74.22222222222223,-0.11111111111111116,9.0,2.0555555555555554,424.4524828329853,416.2521011352539,3.1116439186516454,112.24541871237889,23.615518013636272,24.214677435557046,3.1585061105092365,9.837270140647888,112.98278325398762,0.0
2021-12-24 15:00:00,1.0,16.4,20.5,21.3,9.2,4.456,6.682429999999999,5.8039000000000005,60.499900000000004,5.0,4.0,192.0,0.0,69.0,10.0,1012.0,76.0,0.0,9.0,2.0,424.3194776407878,413.1816647373945,3.3559161772498975,112.72306294931529,23.59848839582023,24.249808661035225,3.248423458034709,9.927204869669037,113.11069968724655,0.0
2021-12-24 15:10:00,1.0,16.3,21.7,21.3,9.0,4.476,7.555325000000001,5.7611,60.57619999999999,4.888888888888889,4.111111111111111,191.05555555555554,0.0,69.33333333333333,10.0,1012.0555555555555,75.05555555555556,-0.05555555555555555,9.277777777777779,1.9444444444444444,425.93507817410875,417.32816070556646,3.917277293575686,111.92109448427534,23.568105211257937,24.293829723993937,3.549068440993627,10.025992922782898,113.1147140375773,0.0
2021-12-24 15:20:00,1.0,16.4,20.7,21.4,9.2,4.471,6.26562,5.7362,60.639300000000006,4.777777777777778,4.222222222222222,190.11111111111111,0.0,69.66666666666667,10.0,1012.1111111111111,74.11111111111111,-0.1111111111111111,9.555555555555555,1.8888888888888888,423.11479410807294,416.95793762557804,3.6680063798400644,111.1686655113522,23.542042535146077,24.341942348480224,3.570675348440806,10.049508488972982,108.1695834350586,0.0
2021-12-24 15:30:00,1.0,16.4,21.0,21.4,9.1,4.458,7.111585,5.6868,60.6836,4.666666666666667,4.333333333333333,189.16666666666666,0.0,70.0,10.0,1012.1666666666666,73.16666666666667,-0.16666666666666666,9.833333333333334,1.8333333333333333,419.961286677218,417.69240067405264,3.962674848002903,114.51972026458569,23.523763297398887,24.403467715581257,3.5727385946114856,10.129175225893656,110.73041762034097,0.0
2021-12-24 15:40:00,1.0,16.2,21.2,21.3,8.8,4.442,7.76653,5.799799999999999,60.7213,4.555555555555555,4.444444444444445,188.22222222222223,0.0,70.33333333333333,10.0,1012.2222222222222,72.22222222222223,-0.2222222222222222,10.11111111111111,1.7777777777777777,419.42313405354815,418.07260508219406,4.342205582863867,108.3564717940422,23.505385364381606,24.460344025401746,3.8520819889354163,10.181741695457934,108.80641181988906,0.0
2021-12-24 15:50:00,1.0,16.3,20.4,21.3,8.9,4.466,8.458594999999999,5.8835999999999995,60.766600000000004,4.444444444444445,4.555555555555555,187.27777777777777,0.0,70.66666666666667,10.0,1012.2777777777778,71.27777777777777,-0.2777777777777778,10.38888888888889,1.7222222222222223,419.1365292533786,418.8780695772719,3.703551167498874,107.91836129096941,23.483525683085126,24.51703507423401,3.5601905043919886,10.10473484357198,113.81963592529299,0.0
2021-12-24 16:00:00,1.0,16.3,21.5,21.3,8.9,4.449,8.919825,5.8484,60.7718,4.333333333333333,4.666666666666667,186.33333333333334,0.0,71.0,10.0,1012.3333333333334,70.33333333333333,-0.3333333333333333,10.666666666666666,1.6666666666666667,421.32562835693363,417.26237556895995,4.175565756087923,116.12351958344884,23.471678578058878,24.563993066151937,3.768602474927902,9.92111042022705,108.726268603007,0.0
2021-12-24 16:10:00,1.0,16.1,20.9,21.3,8.6,4.469,8.91996,5.6943,60.753600000000006,4.222222222222222,4.777777777777778,185.38888888888889,0.0,71.33333333333333,10.0,1012.3888888888889,69.38888888888889,-0.3888888888888889,10.944444444444445,1.6111111111111112,427.82404016955144,421.4651457722982,4.078029259887792,110.89371783865374,23.43619526329687,24.639619343590603,4.129656813979823,9.907653052955023,112.45469082848501,0.0
2021-12-24 16:20:00,1.0,16.1,20.5,21.3,8.5,4.469,8.849675000000001,5.523300000000001,60.777499999999996,4.111111111111111,4.888888888888889,184.44444444444446,0.0,71.66666666666667,10.0,1012.4444444444445,68.44444444444444,-0.4444444444444444,11.222222222222221,1.5555555555555556,428.112707824707,424.59027890260194,4.231305519456917,114.51490867873369,23.39906145731608,24.71843013127645,3.9498361742496493,10.009096590677895,111.77390876770019,0.0
2021-12-24 16:30:00,1.0,16.2,21.6,21.3,8.8,4.468,8.343340000000001,5.5451,60.822,4.0,5.0,183.5,0.0,72.0,10.0,1012.5,67.5,-0.5,11.5,1.5,425.59748789469404,423.956542561849,4.000264307893603,107.26803820313708,23.380161447525026,24.79900490442912,4.173113378286361,10.02029453118642,109.49306416829427,0.0
2021-12-24 16:40:00,1.0,16.1,20.8,21.3,8.7,4.454,11.291509999999999,5.5663,60.8092,3.888888888888889,5.111111111111111,182.55555555555554,0.0,72.33333333333333,10.0,1012.5555555555555,66.55555555555556,-0.5555555555555556,11.777777777777779,1.4444444444444444,423.3698831913389,422.2488183734061,4.619720795302742,115.39329395897644,23.356749677927482,24.87656131518089,4.299417909505004,10.005157793901734,108.6323318753,0.0
2021-12-24 16:50:00,1.0,16.1,20.8,21.3,8.6,4.448,13.159385,5.5198,60.8421,3.7777777777777777,5.222222222222222,181.61111111111111,0.0,72.66666666666667,10.0,1012.6111111111111,65.61111111111111,-0.611111111111111,12.055555555555555,1.3888888888888888,424.5180213209131,427.34629425048826,5.566032892364566,112.10403832710395,23.34447457313538,24.939076356887817,5.039220867951711,9.95507352511088,112.77353289286296,0.0
2021-12-24 17:00:00,1.0,16.2,21.6,21.3,8.7,4.474,12.2708,5.6785,60.8186,3.666666666666667,5.333333333333333,180.66666666666666,0.0,73.0,10.0,1012.6666666666666,64.66666666666667,-0.6666666666666666,12.333333333333332,1.3333333333333335,423.0933026123047,427.27428507486985,5.482733847152042,107.6360902072885,23.336793122318504,24.98249101073055,5.333450484477868,9.955309292690902,107.28803438757772,0.0
2021-12-24 17:10:00,1.0,16.2,20.5,21.3,8.8,4.459,10.8538,5.7933,60.850699999999996,3.5555555555555554,5.444444444444445,179.72222222222223,0.0,73.33333333333333,10.0,1012.7222222222222,63.72222222222222,-0.7222222222222222,12.61111111111111,1.2777777777777777,420.9883935827496,426.61660187819905,5.351662761074001,111.69480059909282,23.315343147913616,24.977987073262533,5.3930855560302735,9.957359881401063,111.48900098164877,0.0
2021-12-24 17:20:00,1.0,16.0,20.9,21.3,8.4,4.453,11.887445,5.8152,60.8991,3.4444444444444446,5.555555555555555,178.77777777777777,0.0,73.66666666666667,10.0,1012.7777777777778,62.77777777777778,-0.7777777777777778,12.88888888888889,1.2222222222222223,424.5819529215495,429.11090372721355,5.149620771704421,110.79425272386626,23.315429782867433,24.930404628117877,5.120511922836304,9.93200456460317,109.49724689483642,0.0
2021-12-24 17:30:00,1.0,16.0,21.5,21.3,8.3,4.473,16.277144999999997,5.5885,60.8677,3.3333333333333335,5.666666666666666,177.83333333333334,0.0,74.0,10.0,1012.8333333333334,61.833333333333336,-0.8333333333333333,13.166666666666666,1.1666666666666667,424.87348082092984,429.35017153334337,7.83096583957726,113.01096747511524,23.302274589592454,24.921019327896463,5.000760813621477,9.91703935119392,112.71267696014233,0.0
2021-12-24 17:40:00,1.0,16.0,20.4,21.3,8.5,4.468,14.318594999999998,5.4336,60.912800000000004,3.2222222222222223,5.777777777777778,176.88888888888889,0.0,74.33333333333333,10.0,1012.8888888888889,60.888888888888886,-0.8888888888888888,13.444444444444443,1.1111111111111112,424.278783976237,428.5070574319774,6.474330898301076,117.97135639751025,23.28660722096761,24.966674604415893,5.595946652889252,9.927442949612935,111.53574958801269,0.0
2021-12-24 17:50:00,1.0,16.0,21.0,21.3,8.4,4.448,9.21806,5.5597,60.950199999999995,3.111111111111111,5.888888888888889,175.94444444444446,0.0,74.66666666666667,10.0,1012.9444444444445,59.94444444444444,-0.9444444444444444,13.722222222222221,1.0555555555555556,426.11465549512843,429.5740371704102,5.4387653161846305,110.9228909379345,23.276214540395358,25.0800995156994,5.5358791670017995,9.888683877045152,110.0683565245375,0.0
2021-12-24 18:00:00,1.0,15.8,21.4,21.3,8.0,4.455,8.538027272727273,5.753181818181818,60.998363636363635,3.0,6.0,175.0,0.0,75.0,10.0,1013.0,59.0,-1.0,14.0,1.0,425.46445434570313,424.3071936982254,5.120900207495285,104.20826903779627,23.274869292577108,25.183372192382812,4.959847733974457,9.63060567855835,112.59942624409993,0.0
2021-12-24 18:10:00,1.0,16.0,20.4,21.3,8.4,4.448,10.942955,5.746,61.003600000000006,2.9444444444444446,6.0,174.44444444444446,0.0,75.22222222222223,10.0,1012.9444444444445,58.27777777777778,-1.0,13.88888888888889,1.0,421.842766450027,423.9413936851764,5.226953865107843,117.57548504220563,23.268960564931234,25.28316146850586,5.277159360249837,9.03447091738383,108.65331334431967,0.0
2021-12-24 18:20:00,1.0,15.9,20.9,21.3,8.3,4.459,10.595435,5.5285,60.962300000000006,2.888888888888889,6.0,173.88888888888889,0.0,75.44444444444444,10.0,1012.8888888888889,57.55555555555556,-1.0,13.777777777777779,1.0,424.33546803792314,427.1701149495442,4.939480310281118,108.29374427730754,23.25623036664758,25.35834005420491,5.126497750834557,8.464212266711865,108.66770069402489,0.0
2021-12-24 18:30:00,1.0,15.9,21.4,21.3,8.1,4.458,11.472655,5.2014,60.9048,2.8333333333333335,6.0,173.33333333333334,0.0,75.66666666666667,10.0,1012.8333333333334,56.833333333333336,-1.0,13.666666666666666,1.0,427.10407020305763,426.7544541036672,5.357466568205989,106.02672481644625,23.239374345143638,25.403157561620077,5.181948565642039,8.300678628285727,109.32739064534505,0.0
2021-12-24 18:40:00,1.0,15.9,20.3,21.3,8.2,4.481,11.116415,5.2142,60.973400000000005,2.7777777777777777,6.0,172.77777777777777,0.0,75.88888888888889,10.0,1012.7777777777778,56.111111111111114,-1.0,13.555555555555555,1.0,427.1400905354818,428.5542706298828,5.186883929961145,105.67081005872305,23.23569589733404,25.48365892604246,5.161234143076643,8.54664592147547,111.47553084120239,0.0
2021-12-24 18:50:00,1.0,16.1,21.4,21.3,8.6,4.464,10.43523,5.0884,61.06,2.7222222222222223,6.0,172.22222222222223,0.0,76.11111111111111,10.0,1012.7222222222222,55.388888888888886,-1.0,13.444444444444445,1.0,426.4227005987058,426.8753721776502,4.9663728430042156,105.65799980831684,23.227863750457765,25.53407304763794,5.080076290369034,9.032499022483826,109.63714455922445,0.0
2021-12-24 19:00:00,1.0,16.2,21.2,21.3,8.7,4.485,11.106919999999999,5.0489,61.1471,2.6666666666666665,6.0,171.66666666666666,0.0,76.33333333333333,10.0,1012.6666666666666,54.666666666666664,-1.0,13.333333333333334,1.0,418.77727152506515,428.8962916372014,5.069604514062741,104.55343486268642,23.209243769349353,25.600765553867753,4.910508461793263,9.545999138476486,108.03619390886384,0.0
2021-12-24 19:10:00,1.0,16.0,20.3,21.3,8.5,4.459,14.76386,5.2533,61.2332,2.611111111111111,6.0,171.11111111111111,0.0,76.55555555555556,10.0,1012.6111111111111,53.94444444444444,-1.0,13.222222222222221,1.0,419.6772273587632,426.08536621093754,5.871695058709484,109.6133363978068,23.22320607600239,25.672439806178467,5.406428723887535,9.733403716114282,111.13165301134356,0.0
2021-12-24 19:20:00,1.0,16.1,21.6,21.3,8.7,4.474,7.26112,5.4367,61.255700000000004,2.5555555555555554,6.0,170.55555555555554,0.0,76.77777777777777,10.0,1012.5555555555555,53.22222222222222,-1.0,13.11111111111111,1.0,421.42597401936854,424.7953246298604,4.727168572959253,107.57541229635983,23.220627257029214,25.7294166914622,4.907223978837331,9.610585320790609,111.60404375712076,0.0
2021-12-24 19:30:00,1.0,16.0,20.9,21.3,8.5,4.449,7.4692750000000006,5.393800000000001,61.2173,2.5,6.0,170.0,0.0,77.0,10.0,1012.5,52.5,-1.0,13.0,1.0,422.1386468365548,423.56298116048174,4.167811805838245,106.13507409176584,23.208266746607205,25.788014269413917,4.724633802370837,9.224264420573993,105.9340906630263,0.0
2021-12-24 19:40:00,1.0,15.8,20.4,21.3,8.0,4.463,9.900135,5.3415,61.188199999999995,2.4444444444444446,6.0,169.44444444444446,0.0,77.22222222222223,10.0,1012.4444444444445,51.77777777777778,-1.0,12.88888888888889,1.0,420.1141119384765,419.1304755796235,4.549685023787331,111.8611063309578,23.18682470003764,25.86424606323242,4.825828334887822,8.883751227060953,110.77954992930094,0.0
2021-12-24 19:50:00,1.0,15.8,21.4,21.3,8.0,4.461,8.11364,5.3636,61.1949,2.388888888888889,6.0,168.88888888888889,0.0,77.44444444444444,10.0,1012.3888888888889,51.05555555555556,-1.0,12.777777777777779,1.0,412.2421500896586,418.38845008937795,4.236095042780968,104.17185619634424,23.153160299527443,25.96350517332217,4.711051194122282,8.73051964005508,108.85326372933253,0.0
2021-12-24 20:00:00,1.0,15.9,21.4,21.3,8.1,4.466,7.327615,5.5365,61.2097,2.3333333333333335,6.0,168.33333333333334,0.0,77.66666666666667,10.0,1012.3333333333334,50.333333333333336,-1.0,12.666666666666666,1.0,407.72780456542966,421.0139697265625,4.032511951856021,108.5586836169399,23.14359580993652,26.06601729075114,4.460821887254715,8.613133858044943,114.26835149129231,0.0
2021-12-24 20:10:00,1.0,15.8,20.5,21.3,8.0,4.48,11.81144,5.5496,61.2187,2.2777777777777777,6.0,167.77777777777777,0.0,77.88888888888889,10.0,1012.2777777777778,49.611111111111114,-1.0,12.555555555555555,1.0,412.974829290982,414.46658759456943,4.702105045257989,113.81146074779963,23.15274121160561,26.143398594182763,4.665407123201985,8.426717966235964,108.31241050914181,0.0
2021-12-24 20:20:00,1.0,15.8,21.5,21.3,8.1,4.497,8.807772222222221,5.594222222222222,61.20677777777777,2.2222222222222223,6.0,167.22222222222223,0.0,78.11111111111111,10.0,1012.2222222222222,48.888888888888886,-1.0,12.444444444444445,1.0,417.6136306762695,413.3700952639525,4.159826642571196,111.32703322911667,23.132915223439532,26.223062219619756,4.566163594722748,8.203144133885703,109.9472675450643,0.0
2021-12-24 20:30:00,1.0,15.9,21.1,21.3,8.3,4.49,6.601014999999999,5.6627,61.280499999999996,2.166666666666667,6.0,166.66666666666666,0.0,78.33333333333333,10.0,1012.1666666666666,48.166666666666664,-1.0,12.333333333333334,1.0,414.1126086320548,413.6476320674502,3.90038871014859,104.41853415753208,23.12923912635631,26.296420821658636,4.279122833889083,7.993017281300604,112.57302059733937,0.0
2021-12-24 20:40:00,1.0,15.9,20.4,21.2,8.3,4.503,5.41386,5.7524,61.77140000000001,2.111111111111111,6.0,166.11111111111111,0.0,78.55555555555556,10.0,1012.1111111111111,47.44444444444444,-1.0,12.222222222222221,1.0,410.2136141967773,417.28310310802243,3.4471636194024384,101.61313665982695,23.12484821955363,26.356496327718098,3.9877616453170774,7.7447819606463115,105.91842480977375,0.0
2021-12-24 20:50:00,1.0,15.8,21.4,21.2,8.1,4.477,5.660259090909091,5.792000000000001,62.01590909090908,2.0555555555555554,6.0,165.55555555555554,0.0,78.77777777777777,10.0,1012.0555555555555,46.72222222222222,-1.0,12.11111111111111,1.0,407.6623658805058,412.32689737955735,3.37531322797813,109.84008605138055,23.114794766108197,26.42183514912923,3.7983738327026364,7.406308414936065,114.44422131856284,0.0
2021-12-24 21:00:00,1.0,15.9,21.1,21.2,8.3,4.481,5.295,5.8086,62.1226,2.0,6.0,165.0,0.0,79.0,10.0,1012.0,46.0,-1.0,12.0,1.0,408.8902580769857,418.3118343800512,3.1919996502439854,110.78292937391896,23.121568401250464,26.501923794827217,3.5762112827018155,7.016789593912113,106.62701357221871,0.0
2021-12-24 21:10:00,1.0,16.0,20.4,21.2,8.6,4.485,6.3190100000000005,5.8601,62.1826,2.0555555555555554,6.0,164.55555555555554,0.005555555555555556,79.27777777777777,10.0,1011.8888888888889,48.0,-0.8888888888888888,12.11111111111111,1.0,409.2600548790241,414.98393025716143,3.0595059990411424,114.27275578708972,23.124187920888264,26.595117880503334,3.7292544790109,6.766103545029958,113.00519166310627,0.0
2021-12-24 21:20:00,1.0,16.0,21.3,21.2,8.6,4.504,6.790255,5.4927,62.142100000000006,2.111111111111111,6.0,164.11111111111111,0.011111111111111112,79.55555555555556,10.0,1011.7777777777778,50.0,-0.7777777777777778,12.222222222222221,1.0,411.9063091023763,416.93292878249594,3.184560534051583,110.65568137734624,23.111396520528416,26.7123307234554,3.785866719578619,6.49407795231221,108.81799085778705,0.0
2021-12-24 21:30:00,1.0,15.9,21.3,21.2,8.4,4.49,6.948775,5.6191,62.2187,2.1666666666666665,6.0,163.66666666666666,0.01666666666666667,79.83333333333333,10.0,1011.6666666666666,52.0,-0.6666666666666667,12.333333333333334,1.0,412.7659086626425,412.61912485758467,3.1819655503391546,110.34127210326115,23.10392892519633,26.831841532389326,3.531838963031769,6.394354013601939,110.98934359232585,0.0
2021-12-24 21:40:00,1.0,16.0,20.4,21.2,8.5,4.487,5.38186,5.7158,62.3375,2.2222222222222223,6.0,163.22222222222223,0.022222222222222223,80.11111111111111,10.0,1011.5555555555555,54.0,-0.5555555555555556,12.444444444444445,1.0,410.10497639973954,411.5627317231277,3.0432529633799517,107.03894293122373,23.091535507837932,26.931669994990028,3.547628640731176,6.447778403759003,109.15983081817626,0.0
2021-12-24 21:50:00,1.0,16.0,21.3,21.2,8.5,4.462,5.016945,5.7792,62.4258,2.2777777777777777,6.0,162.77777777777777,0.02777777777777778,80.38888888888889,10.0,1011.4444444444445,56.0,-0.4444444444444444,12.555555555555555,1.0,413.1344765218099,409.0345205758632,2.7283430776151563,105.11606126709846,23.064811159123135,27.010367064449078,3.194782955511815,6.575135182351042,110.9645039600437,0.0
2021-12-24 22:00:00,1.0,16.0,21.3,21.2,8.4,4.492,5.151565,5.6491999999999996,62.44070000000001,2.3333333333333335,6.0,162.33333333333334,0.03333333333333334,80.66666666666667,10.0,1011.3333333333334,58.0,-0.33333333333333337,12.666666666666666,1.0,409.4727512122845,403.4486491902669,2.6116729833985453,108.74341289003016,23.07065765698751,27.066919762293498,3.0884892292817434,6.644066245555878,110.70101020812987,0.0
2021-12-24 22:10:00,1.0,16.0,20.4,21.2,8.6,4.493,5.553565000000001,5.6259,62.426300000000005,2.388888888888889,6.0,161.88888888888889,0.038888888888888896,80.94444444444444,10.0,1011.2222222222222,60.0,-0.2222222222222222,12.777777777777779,1.0,409.78320089756755,408.61956454573004,2.7132535189962654,113.98722446786482,23.07032839457194,27.11817109107971,3.226112151145935,6.671837022304535,108.00833970387778,0.0
2021-12-24 22:20:00,1.0,16.1,21.3,21.2,8.7,4.484,5.734735,5.4862,62.4254,2.4444444444444446,6.0,161.44444444444446,0.044444444444444446,81.22222222222223,10.0,1011.1111111111111,62.0,-0.11111111111111116,12.88888888888889,1.0,414.50075600108886,414.9833984375,2.805049710337725,111.32374153244966,23.08022814438168,27.168002150799595,3.094755655998564,6.660725695103575,111.76288584800764,0.0
2021-12-24 22:30:00,1.0,16.0,21.2,21.2,8.5,4.489,6.12378,5.5339,62.333600000000004,2.5,6.0,161.0,0.05,81.5,10.0,1011.0,64.0,0.0,13.0,1.0,413.7902688598633,418.6245971890154,2.978370801021824,112.96099188810015,23.067995840708413,27.209437001546224,3.144782111644745,6.654547231992086,110.06776999155679,0.0
2021-12-24 22:40:00,1.0,16.0,20.5,21.2,8.5,4.487,5.52721,5.621,62.4012,2.5555555555555554,6.0,160.55555555555554,0.05555555555555556,81.77777777777777,10.0,1010.8888888888889,66.0,0.11111111111111116,13.11111111111111,1.0,413.01644595792925,414.48881693522134,2.7908417183261807,105.26586289357331,23.050472663243614,27.252862275441487,3.157086056073507,6.724428502718608,111.7244049580892,0.0
2021-12-24 22:50:00,1.0,16.0,21.5,21.2,8.6,4.471,5.22128,5.6566,62.4738,2.611111111111111,6.0,160.11111111111111,0.061111111111111116,82.05555555555556,10.0,1010.7777777777778,68.0,0.2222222222222221,13.222222222222221,1.0,411.71674418131516,412.6502320739044,2.757868493849275,110.2079308090641,23.04281644185384,27.28904259999593,3.157902934551239,6.8941521414121,110.77522345225016,0.0
2021-12-24 23:00:00,1.0,16.1,20.9,21.2,8.7,4.498,5.526215,5.6315,62.4926,2.6666666666666665,6.0,159.66666666666666,0.06666666666666668,82.33333333333333,10.0,1010.6666666666666,70.0,0.33333333333333326,13.333333333333334,1.0,409.16464518579943,411.9221084735037,2.789497395312719,113.31738536813165,23.0515471729451,27.32476770040006,2.783755388515817,7.0471694593510374,110.34502311577232,0.0
2021-12-24 23:10:00,1.0,16.0,20.6,21.2,8.6,4.498,5.3353,5.6975,62.5311,2.7222222222222223,6.0,159.22222222222223,0.07222222222222223,82.61111111111111,10.0,1010.5555555555555,72.0,0.4444444444444444,13.444444444444445,1.0,409.37754801432294,410.9605434163412,2.63242610933417,109.80520467682747,23.04068165143331,27.356747878392536,2.8166993427276608,7.206126140753428,111.69322030385335,0.0
2021-12-24 23:20:00,1.0,16.0,21.4,21.2,8.5,4.48,5.120005,5.603,62.5554,2.7777777777777777,6.0,158.77777777777777,0.07777777777777779,82.88888888888889,10.0,1010.4444444444445,74.0,0.5555555555555556,13.555555555555555,1.0,409.997214548396,404.59327937334433,2.7475782585144044,108.46901423179497,23.03497797098537,27.3924367947767,2.8623497597443857,7.391585298918061,112.64937506745764,0.0
2021-12-24 23:30:00,1.0,16.0,21.0,21.2,8.4,4.477,5.54332,5.5405999999999995,62.5825,2.833333333333333,6.0,158.33333333333334,0.08333333333333334,83.16666666666667,10.0,1010.3333333333334,76.0,0.6666666666666665,13.666666666666666,1.0,413.38758361816406,409.8860138886551,2.5387569616743404,110.13735501865884,23.028124004999796,27.427768055597944,2.6948285869757336,7.644171330134074,108.99665410359701,0.0
2021-12-24 23:40:00,1.0,16.0,20.4,21.2,8.4,4.492,5.3447949999999995,5.468999999999999,62.574299999999994,2.888888888888889,6.0,157.88888888888889,0.08888888888888889,83.44444444444444,10.0,1010.2222222222222,78.0,0.7777777777777777,13.777777777777779,1.0,416.03110823006466,417.00052652994793,2.457107826437654,109.66521053271106,23.0027858527232,27.453579041378646,2.7005910567173177,7.965315357278295,112.59884916984429,0.0
2021-12-24 23:50:00,1.0,16.0,21.3,21.2,8.6,4.489,5.0302500000000006,5.2032,62.649300000000004,2.9444444444444446,6.0,157.44444444444446,0.09444444444444446,83.72222222222223,10.0,1010.1111111111111,80.0,0.8888888888888888,13.88888888888889,1.0,415.4991997273763,411.2736307429171,2.588301014435493,107.09973780464993,22.999281438191733,27.4629060904185,2.6984102843205138,8.267834849357605,110.13407540639241,0.0
2021-12-25 00:00:00,1.0,16.0,21.4,21.2,8.6,4.513,4.7074300000000004,5.0457,62.75599999999999,3.0,6.0,157.0,0.1,84.0,10.0,1010.0,82.0,1.0,14.0,1.0,411.48858281278063,407.4876151529948,2.2725778562706074,107.93778133263022,22.99472010612488,27.460279531478882,2.586633529663086,8.540115316708881,109.10920375823976,0.0
2021-12-25 00:10:00,1.0,15.9,20.4,21.2,8.3,4.486,4.53089,5.160200000000001,62.86710000000001,2.9444444444444446,6.0,157.16666666666666,0.09444444444444446,84.05555555555556,10.0,1009.9444444444445,79.83333333333333,0.9444444444444444,14.0,1.0,407.466052347819,409.5103473461633,2.3305236801319875,107.62395805897685,22.982566154232135,27.46067696016387,2.3976874043207386,8.746953449545607,113.69651797493972,0.0
2021-12-25 00:20:00,1.0,16.0,21.5,21.2,8.5,4.478,4.15638,5.3597,62.909000000000006,2.888888888888889,6.0,157.33333333333334,0.08888888888888889,84.11111111111111,10.0,1009.8888888888889,77.66666666666667,0.8888888888888888,14.0,1.0,406.9218973129097,411.38511260986326,2.1367832613833206,110.29677139174467,22.965240424474082,27.466614532470704,2.4272269999980924,8.82100523630778,106.97682839711506,0.0
2021-12-25 00:30:00,1.0,15.9,21.0,21.2,8.4,4.494,3.6857149999999996,5.101100000000001,62.7043,2.8333333333333335,6.0,157.5,0.08333333333333334,84.16666666666667,10.0,1009.8333333333334,75.5,0.8333333333333334,14.0,1.0,410.5013550927173,405.18134630575946,1.9174848571436551,112.4418654539895,22.957817939122517,27.48452031135559,2.3461876567204794,8.8144224802653,114.39091537475585,0.0
2021-12-25 00:40:00,1.0,15.9,20.4,21.2,8.3,4.493,3.299185,4.9863,62.273,2.7777777777777777,6.0,157.66666666666666,0.07777777777777778,84.22222222222223,10.0,1009.7777777777778,73.33333333333333,0.7777777777777778,14.0,1.0,404.907789934531,403.0455836784977,1.7636861751948374,107.2766914272847,22.960576573280292,27.502217341654717,2.162925634232618,8.782933728223465,108.4877161620835,0.0
2021-12-25 00:50:00,1.0,15.8,21.5,21.2,8.2,4.485,3.1773499999999997,4.9769,62.0788,2.7222222222222223,6.0,157.83333333333334,0.07222222222222223,84.27777777777777,10.0,1009.7222222222222,71.16666666666667,0.7222222222222222,14.0,1.0,403.40086639404296,406.58516276041667,1.633918222865816,107.80760877684683,22.972040445898887,27.503263346300287,1.9346377863284558,8.711109116387233,110.57880300446418,0.0
2021-12-25 01:00:00,1.0,15.9,20.6,21.2,8.3,4.487,2.8891400000000003,5.1449,62.0327,2.6666666666666665,6.0,158.0,0.06666666666666667,84.33333333333333,10.0,1009.6666666666666,69.0,0.6666666666666667,14.0,1.0,401.78353702238235,407.5784931752874,1.5670587457000873,109.03065019187281,22.97948485056559,27.497690312067668,1.911279042760531,8.683847225507101,113.00296213785808,0.0
2021-12-25 01:10:00,1.0,15.8,20.7,21.2,8.2,4.481,3.5221199999999997,5.2995,62.0074,2.611111111111111,6.0,158.16666666666666,0.06111111111111111,84.38888888888889,10.0,1009.6111111111111,66.83333333333333,0.6111111111111112,14.0,1.0,407.82059692382813,408.93792255270074,1.5236810266870564,111.98825762473932,22.97365979830424,27.496385084788006,1.9549235443274182,8.753662916819255,110.67091911315917,0.0
2021-12-25 01:20:00,1.0,15.8,21.6,21.2,8.1,4.485,4.172475,5.2534,61.9828,2.5555555555555554,6.0,158.33333333333334,0.05555555555555556,84.44444444444444,10.0,1009.5555555555555,64.66666666666667,0.5555555555555556,14.0,1.0,410.01811362430965,409.5688757324219,1.7179370497141853,114.37073372016519,22.965200086744492,27.53354696510875,2.0250054418602907,8.858025991391328,108.32706332535392,0.0
2021-12-25 01:30:00,1.0,15.8,21.0,21.2,8.1,4.48,4.103835,4.973599999999999,61.9277,2.5,6.0,158.5,0.05,84.5,10.0,1009.5,62.5,0.5,14.0,1.0,407.8544658546886,407.7391396147629,1.7608333500664113,109.42898226420084,22.952549581527713,27.582186425526935,1.876320200562477,9.066513584454855,112.21496968587239,0.0
2021-12-25 01:40:00,1.0,15.8,20.4,21.2,8.1,4.482,3.74386,4.9073,61.9283,2.4444444444444446,6.0,158.66666666666666,0.044444444444444446,84.55555555555556,10.0,1009.4444444444445,60.33333333333333,0.4444444444444444,14.0,1.0,407.7791066838407,409.8727039591471,1.8772414703119942,109.11823342296364,22.95606922790829,27.58202027331638,1.892609634133382,9.402536849517606,108.45315190266756,0.0
2021-12-25 01:50:00,1.0,15.9,21.3,21.2,8.3,4.491,3.204725,5.3746,62.076,2.388888888888889,6.0,158.83333333333334,0.03888888888888889,84.61111111111111,10.0,1009.3888888888889,58.16666666666667,0.38888888888888895,14.0,1.0,399.0992560656317,407.32535531581135,1.6313462320475254,104.37333531611384,22.937675193150838,27.579895032246906,1.7747282620271048,9.691380475362141,108.36871445973713,0.0
2021-12-25 02:00:00,1.0,15.9,21.4,21.2,8.3,4.494,3.0577750000000004,5.4876,62.122299999999996,2.3333333333333335,6.0,159.0,0.033333333333333326,84.66666666666667,10.0,1009.3333333333334,56.0,0.33333333333333337,14.0,1.0,403.657998046875,405.66718821207684,1.4469917814543019,109.04680762404102,22.922079439702006,27.59118451964384,1.6967247670754202,9.828328660086722,107.49811052354717,0.0
2021-12-25 02:10:00,1.0,16.0,20.4,21.2,8.6,4.466,2.856655,5.5185,62.0827,2.2777777777777777,6.0,159.16666666666666,0.027777777777777776,84.72222222222223,10.0,1009.2777777777778,53.833333333333336,0.2777777777777778,14.0,1.0,402.5006692925815,403.9057476771563,1.4268022131684135,105.70301974258852,22.90333827018738,27.609078696568805,1.7014244063695272,9.907662167549134,115.08842637379965,0.0
2021-12-25 02:20:00,1.0,15.8,21.1,21.2,8.2,4.466,2.87318,5.3939,61.9988,2.2222222222222223,6.0,159.33333333333334,0.022222222222222213,84.77777777777777,10.0,1009.2222222222222,51.66666666666667,0.2222222222222222,14.0,1.0,407.5846297200521,400.6733737007229,1.3026109929862668,109.4793558344868,22.893709541148386,27.626518865251274,1.5545999582776915,9.948800175392021,108.80658497567904,0.0
2021-12-25 02:30:00,1.0,15.8,21.2,21.2,8.1,4.492,3.4229849999999997,5.206300000000001,61.9138,2.166666666666667,6.0,159.5,0.016666666666666663,84.83333333333333,10.0,1009.1666666666666,49.5,0.16666666666666674,14.0,1.0,410.1542083424535,398.58991739908856,1.421246694018275,113.16980466228419,22.8821421845754,27.634577935536704,1.631910440325737,9.967237445513408,109.96857318878173,0.0
