,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-25 02:40:00,1.0,15.8,20.3,21.1,8.2,4.513,3.5903300000000002,4.9041,61.9144,2.111111111111111,6.0,159.66666666666666,0.011111111111111113,84.88888888888889,10.0,1009.1111111111111,47.333333333333336,0.11111111111111116,14.0,1.0,411.6232940673828,402.07572594302826,1.5444435882029561,114.901685806102,22.87548874068395,27.6375033636147,1.5385237710001105,9.98344545781949,113.7166852524321,0.0
2021-12-25 02:50:00,1.0,15.9,21.4,21.1,8.5,4.525,3.88275,4.7513,61.997699999999995,2.0555555555555554,6.0,159.83333333333334,0.00555555555555555,84.94444444444444,10.0,1009.0555555555555,45.166666666666664,0.05555555555555558,14.0,1.0,410.0541055297852,404.8571250406901,1.5843623313930748,111.75991435336528,22.873259280522664,27.619537715911868,1.6406903533140818,10.003848932584127,108.10795806884767,0.0
2021-12-25 03:00:00,1.0,15.9,21.4,21.1,8.5,4.481,3.463855,4.576700000000001,62.0789,2.0,6.0,160.0,0.0,85.0,10.0,1009.0,43.0,0.0,14.0,1.0,408.481412921774,403.09486890420146,1.5625995065196085,110.23611006957663,22.858468891779584,27.589935471216837,1.5819241893291474,10.014528260231017,111.64677453358968,0.0
2021-12-25 03:10:00,1.0,16.0,20.4,21.2,8.6,4.493,3.038155,4.4436,62.157399999999996,2.0,6.0,160.0,0.0,85.05555555555556,10.0,1008.9444444444445,45.94444444444444,0.0,13.944444444444445,1.0,410.2687877085017,406.2676893563106,1.3789961398287682,106.48786588636494,22.84920793053794,27.5401009512217,1.631505133442286,10.05328761690754,109.70128357084457,0.0
2021-12-25 03:20:00,1.0,15.9,21.2,21.2,8.4,4.485,2.7110600000000002,4.2421999999999995,62.1961,2.0,6.0,160.0,0.0,85.11111111111111,10.0,1008.8888888888889,48.888888888888886,0.0,13.88888888888889,1.0,407.0944713338216,405.30942270914716,1.3213000818767118,109.12492398385947,22.850513401031495,27.47772703488668,1.4055585970481237,10.029014875094095,110.64342675526936,0.0
2021-12-25 03:30:00,1.0,15.9,21.2,21.1,8.3,4.493,2.787305,4.1041,62.227599999999995,2.0,6.0,160.0,0.0,85.16666666666667,10.0,1008.8333333333334,51.833333333333336,0.0,13.833333333333334,1.0,411.09664393633267,405.41490765451016,1.2791033362298363,110.50739982669636,22.850029751675276,27.4148492197263,1.3884034752913115,9.98041250740741,113.35373282006906,0.0
2021-12-25 03:40:00,1.0,15.9,20.5,21.1,8.4,4.479,2.745085,4.1074,62.2572,2.0,6.0,160.0,0.0,85.22222222222223,10.0,1008.7777777777778,54.77777777777778,0.0,13.777777777777779,1.0,410.75994934082036,405.12004829143655,1.2283851096454987,109.37086382224736,22.84870034535726,27.37389854113261,1.3287727427482605,9.978754482269286,109.26102432250977,0.0
2021-12-25 03:50:00,1.0,15.8,21.5,21.1,8.2,4.493,2.797275,4.1191,62.3153,2.0,6.0,160.0,0.0,85.27777777777777,10.0,1008.7222222222222,57.72222222222222,0.0,13.722222222222221,1.0,411.675186981552,405.3077265421549,1.2642037371440795,108.20917315553137,22.84934314808603,27.32211324530133,1.4814140358179977,9.9890545692821,111.06535875762249,0.0
2021-12-25 04:00:00,1.0,15.7,20.4,21.1,8.0,4.48,2.9507149999999998,4.0893,62.381299999999996,2.0,6.0,160.0,0.0,85.33333333333333,10.0,1008.6666666666666,60.66666666666667,0.0,13.666666666666666,1.0,413.9082587687174,406.7721012299636,1.2844375886772312,110.83709831690385,22.844650037360914,27.266095774101487,1.3840086714787916,10.236796227368442,108.78176694927794,0.0
2021-12-25 04:10:00,1.0,15.6,20.9,21.1,7.8,4.45,2.835535,4.1532,62.4337,2.0,6.0,160.0,0.0,85.38888888888889,10.0,1008.6111111111111,63.611111111111114,0.0,13.61111111111111,1.0,417.2597289127043,408.4639791870117,1.1725587361040763,109.36831723250911,22.82679191271464,27.20099869410197,1.338837350110213,10.810715300242105,111.23135513305665,0.0
2021-12-25 04:20:00,1.0,15.6,21.7,21.1,7.7,4.485,2.75752,4.0207999999999995,62.4285,2.0,6.0,160.0,0.0,85.44444444444444,10.0,1008.5555555555555,66.55555555555556,0.0,13.555555555555555,1.0,412.9201794433594,403.74786994671,1.2171550674222957,108.94001971228647,22.821367563797256,27.174603168465996,1.2595065075596845,11.71355432537316,113.27435121460823,0.0
2021-12-25 04:30:00,1.0,15.7,21.0,21.1,7.9,4.48,2.6851849999999997,4.267799999999999,62.44500000000001,2.0,6.0,160.0,0.0,85.5,10.0,1008.5,69.5,0.0,13.5,1.0,411.53824216996117,407.50380513509117,1.1756568513212904,107.12210177944205,22.821913894017538,27.147683445612593,1.3334587533275286,11.896356978416444,109.12089890797934,0.0
2021-12-25 04:40:00,1.0,15.8,20.6,21.1,8.2,4.503,2.597325,4.4735,62.4739,2.0,6.0,160.0,0.0,85.55555555555556,10.0,1008.4444444444445,72.44444444444444,0.0,13.444444444444445,1.0,410.5043557739258,405.50567594330886,1.1588717532646187,108.83973178216965,22.817932364576954,27.121790692765835,1.243707961142063,11.697034956991335,109.99468289973372,0.0
2021-12-25 04:50:00,1.0,15.6,21.4,21.1,7.8,4.489,2.742585,4.3972999999999995,62.4165,2.0,6.0,160.0,0.0,85.61111111111111,10.0,1008.3888888888889,75.38888888888889,0.0,13.38888888888889,1.0,412.5946614969188,405.2585885444729,1.1637426263194972,111.5998747770665,22.802106946309408,27.108247181574505,1.2096126885215441,11.211299878756204,108.42673909505208,0.0
2021-12-25 05:00:00,1.0,15.4,21.2,21.1,7.3,4.469,2.826855,4.2936,62.354,2.0,6.0,160.0,0.0,85.66666666666667,10.0,1008.3333333333334,78.33333333333334,0.0,13.333333333333334,1.0,420.36698852539064,407.4003637695313,1.1149179448347308,109.26392311656544,22.779717607498167,27.10023154894511,1.3096370343367258,10.654832725524901,108.85799411773682,0.0
2021-12-25 05:10:00,1.0,15.4,20.3,21.1,7.3,4.485,3.17568,4.4635,62.3732,2.0,6.0,160.0,0.0,85.72222222222223,10.0,1008.2777777777778,81.27777777777777,0.0,13.277777777777779,1.0,420.8410625869927,410.8732746133037,1.2627476982646069,114.02808181913558,22.77171961078536,27.09387155549001,1.2872222316686042,10.33807160698088,114.22458986056054,0.0
2021-12-25 05:20:00,1.0,15.6,21.0,21.1,7.8,4.492,3.012095,4.2265999999999995,62.4003,2.0,6.0,160.0,0.0,85.77777777777777,10.0,1008.2222222222222,84.22222222222223,0.0,13.222222222222221,1.0,413.7225024414062,412.13766581217453,1.1565937811085734,110.21723467702921,22.773466113408407,27.087186174392702,1.2839176749189696,10.17705572605133,109.52309010823566,0.0
2021-12-25 05:30:00,1.0,15.7,21.7,21.1,8.1,4.477,2.962255,3.8716,62.3206,2.0,6.0,160.0,0.0,85.83333333333333,10.0,1008.1666666666666,87.16666666666666,0.0,13.166666666666666,1.0,418.13163479509024,409.228943064021,1.253139139324595,111.08194483309816,22.757536564088813,27.07137822075752,1.2382488838360135,10.086186380143893,113.60805114724542,0.0
2021-12-25 05:40:00,1.0,15.7,20.7,21.1,8.0,4.468,3.005465,3.5157,62.3269,2.0,6.0,160.0,0.0,85.88888888888889,10.0,1008.1111111111111,90.11111111111111,0.0,13.11111111111111,1.0,416.2590308634441,409.9570829053857,1.2758060430823748,112.45884518230028,22.763912165959674,27.07639731407166,1.3152373419205348,10.034996547698976,109.87883496602376,0.0
2021-12-25 05:50:00,1.0,15.6,20.6,21.1,7.8,4.471,3.0142800000000003,3.6159999999999997,62.4106,2.0,6.0,160.0,0.0,85.94444444444444,10.0,1008.0555555555555,93.05555555555556,0.0,13.055555555555555,1.0,416.49663687519643,409.7992828369141,1.2344305583464223,109.40070903907387,22.762227993065355,27.054309650302606,1.2723660402244095,10.033610376799848,107.81699037476449,0.0
2021-12-25 06:00:00,1.0,15.5,21.5,21.1,7.6,4.474,3.108355,3.911,62.5323,2.0,6.0,160.0,0.0,86.0,10.0,1008.0,96.0,0.0,13.0,1.0,414.74114898681637,406.7979539402052,1.2719353468573025,108.40453012455654,22.75659307161967,27.008647286097208,1.2390269413590431,10.014572038650513,115.54060086568197,0.0
2021-12-25 06:10:00,1.0,15.5,21.0,21.1,7.5,4.459,2.872459090909091,3.7555454545454547,62.523272727272726,2.0555555555555554,5.944444444444445,160.5,0.0,85.94444444444444,10.0,1008.0,96.0,0.0,12.833333333333334,1.0,413.242209974267,404.49025980631507,1.2292597564802332,110.4588299812705,22.746171450749628,26.96789771489504,1.4100320867529024,9.98906817635574,108.2483409323396,0.0
2021-12-25 06:20:00,1.0,15.7,20.4,21.1,7.9,4.451,2.767155,3.8805,62.5321,2.111111111111111,5.888888888888889,161.0,0.0,85.88888888888889,10.0,1008.0,96.0,0.0,12.666666666666666,1.0,412.80013763427735,399.7506577730727,1.2191828111066658,109.26699309203585,22.722647234598796,26.920299272537232,1.2462736502289773,9.991137626965841,110.23515594482421,0.0
2021-12-25 06:30:00,1.0,15.6,21.4,21.1,7.8,4.487,2.618975,4.0053,62.528,2.1666666666666665,5.833333333333333,161.5,0.0,85.83333333333333,10.0,1008.0,96.0,0.0,12.5,1.0,414.39736853939365,403.577154067467,1.243672742357025,107.81217984258792,22.730272391583288,26.895908330874256,1.2014257813325036,9.987683662613907,111.76657344861219,0.0
2021-12-25 06:40:00,1.0,15.4,21.4,21.1,7.4,4.466,2.55481,4.0808,62.4813,2.2222222222222223,5.777777777777778,162.0,0.0,85.77777777777777,10.0,1008.0,96.0,0.0,12.333333333333334,1.0,412.376050415039,401.96275217692056,1.1768329131283328,112.16997490144718,22.720313822428388,26.876516234079997,1.3110615040858586,10.000559757550558,105.35006966908773,0.0
2021-12-25 06:50:00,1.0,15.4,20.4,21.1,7.4,4.455,2.267635,4.4164,62.426700000000004,2.2777777777777777,5.722222222222222,162.5,0.0,85.72222222222223,10.0,1008.0,96.0,0.0,12.166666666666666,1.0,411.44188025112805,403.92840736476853,1.1438017412077237,109.10942371152889,22.69319692929586,26.886650746663413,1.1512054817875226,10.143303106625876,110.84508466084799,0.0
2021-12-25 07:00:00,1.0,15.4,20.9,21.1,7.4,4.454,2.481955,4.4863,62.3048,2.3333333333333335,5.666666666666667,163.0,0.0,85.66666666666667,10.0,1008.0,96.0,0.0,12.0,1.0,413.9007114664713,406.456589457194,1.0617476796413545,108.84258282138804,22.667855765024818,26.937493693033854,1.236639862060547,10.349069606463114,106.23199919382732,0.0
2021-12-25 07:10:00,1.0,15.5,21.8,21.1,7.6,4.481,2.72656,4.2887,62.1887,2.388888888888889,5.611111111111111,163.5,0.0,85.61111111111111,10.0,1008.0,96.0,0.0,11.833333333333334,1.0,415.1728162603269,407.37946070177804,1.1185379099997423,112.64968951510843,22.65580337686054,26.98429118086389,1.2715569627268166,10.2629408580974,110.16679170942575,0.0
2021-12-25 07:20:00,1.0,15.5,20.9,21.1,7.6,4.441,2.44408,4.4463,62.17809999999999,2.4444444444444446,5.555555555555555,164.0,0.0,85.55555555555556,10.0,1008.0,96.0,0.0,11.666666666666666,1.0,417.7854648844401,406.5824395787031,1.119262156914183,108.93752192955233,22.640390338897706,27.018485155105587,1.1874186451236408,10.143637447357177,115.2526463953654,0.0
2021-12-25 07:30:00,1.0,15.4,20.4,21.1,7.4,4.466,2.2563050000000002,4.515,62.2173,2.5,5.5,164.5,0.0,85.5,10.0,1008.0,96.0,0.0,11.5,1.0,411.41366796033134,408.085298461914,1.1364881523921666,109.15006877252613,22.660479434331258,27.027302907307945,1.242293942073981,10.104088762601217,110.05873675028484,0.0
2021-12-25 07:40:00,1.0,15.5,21.5,21.1,7.5,4.482,2.52921,4.6131,62.180899999999994,2.5555555555555554,5.444444444444445,165.0,0.0,85.44444444444444,10.0,1008.0,96.0,0.0,11.333333333333334,1.0,412.30306416829427,411.9303195716595,1.2182145876382704,110.65662671708792,22.67275149981181,27.031484918594362,1.1575509042541188,10.059548808733622,111.15759082794189,0.0
2021-12-25 07:50:00,1.0,15.4,21.3,21.1,7.4,4.476,2.55396,4.637,62.1034,2.611111111111111,5.388888888888889,165.5,0.0,85.38888888888889,10.0,1008.0,96.0,0.0,11.166666666666666,1.0,415.8768267296101,417.40989725748693,1.1284046036931081,116.6448417693747,22.692355988820395,27.038925139109296,1.1835442793369293,10.032559563318888,107.27738154093424,0.0
2021-12-25 08:00:00,1.0,15.6,20.3,21.1,7.7,4.482,2.59507,4.747,62.0543,2.6666666666666665,5.333333333333333,166.0,0.0,85.33333333333333,10.0,1008.0,96.0,0.0,11.0,1.0,420.08657101335194,417.4538797488158,1.275980786908481,113.52372080010882,22.691616866171024,27.045898993810017,1.26572236730554,10.01891187409223,110.74427707370391,0.0
2021-12-25 08:10:00,1.0,15.6,21.1,21.1,7.6,4.46,2.602595,4.7329,62.0213,2.7222222222222223,5.277777777777778,166.5,0.0,85.27777777777777,10.0,1008.0,96.0,0.0,10.833333333333332,1.0,419.82069354177895,416.4988814851607,1.179407264431991,111.56432122376005,22.701368595759075,27.061072683334352,1.2787709258000057,10.010569515228273,113.02271149953205,0.0
2021-12-25 08:20:00,1.0,15.5,21.5,21.1,7.4,4.455,2.5619555555555555,4.871666666666666,62.007,2.7777777777777777,5.222222222222222,167.0,0.0,85.22222222222223,10.0,1008.0,96.0,0.0,10.666666666666666,1.0,418.27672709147134,416.64143115515,1.2287898629364995,109.8901023138445,22.714205538431806,27.102241436640423,1.2900395327806473,10.017621051470439,109.89741977691651,0.0
2021-12-25 08:30:00,1.0,15.5,20.4,21.1,7.4,4.462,2.48978,4.9466,62.05,2.833333333333333,5.166666666666667,167.5,0.0,85.16666666666667,10.0,1008.0,96.0,0.0,10.5,1.0,419.79741020114943,410.75142563392376,1.2138339269396947,108.86361979446842,22.70076946172337,27.154878654102824,1.2718797803278696,10.021446794924762,112.4438990305238,0.0
2021-12-25 08:40:00,1.0,15.6,20.9,21.1,7.7,4.45,3.09848,5.1238,62.5115,2.888888888888889,5.111111111111111,168.0,0.0,85.11111111111111,10.0,1008.0,96.0,0.0,10.333333333333332,1.0,421.811944460814,413.3982444254558,1.3012837972782425,107.15024917128396,22.6977219136556,27.210195703506468,1.2857428077856699,10.032395222981771,108.10060232798257,0.0
2021-12-25 08:50:00,1.0,15.7,21.7,21.1,7.9,4.478,2.551145,5.024800000000001,62.7428,2.9444444444444446,5.055555555555555,168.5,0.0,85.05555555555556,10.0,1008.0,96.0,0.0,10.166666666666666,1.0,419.5612685701217,411.99504367170664,1.2996830862895243,108.4417433410041,22.706444314320883,27.23616718292236,1.3657909339413805,10.025557061480937,111.6122066435302,0.0
2021-12-25 09:00:00,1.0,15.6,20.9,21.1,7.8,4.461,3.91636,5.0154,62.81699999999999,3.0,5.0,169.0,0.0,85.0,10.0,1008.0,96.0,0.0,10.0,1.0,418.8245493570964,409.43249654134115,1.3958822546469962,112.79082315908313,22.724946044286092,27.24386163711548,1.4467161430915199,10.011821387608846,110.7072661336263,0.0
2021-12-25 09:10:00,1.0,15.6,20.7,21.1,7.7,4.461,2.569075,5.1434,62.857899999999994,3.1666666666666665,4.888888888888889,172.38888888888889,0.0,84.83333333333333,10.0,1007.9444444444445,96.05555555555556,0.16666666666666669,9.722222222222221,1.0555555555555556,417.3400962320964,412.19715390610975,1.2542249501138758,110.05926039356295,22.72710578282674,27.279079615275066,1.2935709567864735,10.005214227040607,109.57446090698242,0.0
2021-12-25 09:20:00,1.0,15.6,21.5,21.1,7.8,4.47,2.62391,5.3315,62.936400000000006,3.3333333333333335,4.777777777777778,175.77777777777777,0.0,84.66666666666667,10.0,1007.8888888888889,96.11111111111111,0.33333333333333337,9.444444444444445,1.1111111111111112,415.0606441103179,416.47141835179826,1.3791480406681023,114.67630944699218,22.74261318799466,27.31576352405009,1.372770288344157,9.998245951172995,113.9367707044526,0.0
2021-12-25 09:30:00,1.0,15.7,21.0,21.1,8.0,4.463,3.04874,5.4536999999999995,62.9828,3.5,4.666666666666667,179.16666666666666,0.0,84.5,10.0,1007.8333333333334,96.16666666666667,0.5,9.166666666666666,1.1666666666666667,413.7735646565755,412.6568236287435,1.4464263554010013,115.85146838710807,22.75287940979004,27.363716882069905,1.4560665595531463,10.001122469902038,107.91809298197427,0.0
2021-12-25 09:40:00,1.0,15.7,20.4,21.1,7.9,4.476,4.04544,5.4,62.9782,3.666666666666667,4.555555555555555,182.55555555555554,0.0,84.33333333333333,10.0,1007.7777777777778,96.22222222222223,0.6666666666666667,8.88888888888889,1.2222222222222223,415.5936816230862,416.17063809098875,1.6163107036432975,116.43228531185517,22.74443310802266,27.411309809172895,1.507663468689905,10.006220778960966,108.97407238804014,0.0
2021-12-25 09:50:00,1.0,15.7,21.2,21.1,7.9,4.465,4.26995,5.2885,62.9899,3.8333333333333335,4.444444444444445,185.94444444444446,0.0,84.16666666666667,10.0,1007.7222222222222,96.27777777777777,0.8333333333333334,8.61111111111111,1.2777777777777777,414.5937640380859,415.6322087325173,1.8240446654416747,118.88682066362458,22.752459945678712,27.464431145985923,1.7731447211901348,10.027205244700115,116.02393885294597,0.0
2021-12-25 10:00:00,1.0,15.7,21.6,21.1,7.9,4.479,3.72395,5.2021,62.9953,4.0,4.333333333333333,189.33333333333334,0.0,84.0,10.0,1007.6666666666666,96.33333333333333,1.0,8.333333333333334,1.3333333333333333,414.9211080301219,410.68058837890624,1.6276741805015984,111.35769967159982,22.767570813712428,27.501914121714016,1.7598101078049613,10.030361847823624,108.67305245566504,0.0
2021-12-25 10:10:00,1.0,15.7,20.7,21.1,8.0,4.45,3.80334,5.0236,62.977700000000006,4.166666666666667,4.222222222222222,192.72222222222223,0.0,83.83333333333333,10.0,1007.6111111111111,96.38888888888889,1.1666666666666667,8.055555555555555,1.3888888888888888,415.5003661092122,414.3430091770216,1.8226293568422567,111.53140042342709,22.7743315633138,27.53898041089376,1.7718390190601347,10.029318215052287,113.20198294321696,0.0
2021-12-25 10:20:00,1.0,15.8,20.7,21.1,8.3,4.457,4.38051,5.144,63.0369,4.333333333333334,4.111111111111111,196.11111111111111,0.0,83.66666666666667,10.0,1007.5555555555555,96.44444444444444,1.3333333333333335,7.777777777777779,1.4444444444444444,420.16822986471243,416.9285680135091,1.8676572899259416,106.96211600503007,22.78889579977693,27.57394093448833,1.8293216881038106,10.074383547535051,113.70708609758796,0.0
2021-12-25 10:30:00,1.0,15.7,21.5,21.1,8.0,4.459,3.660085,5.2738,62.9482,4.5,4.0,199.5,0.0,83.5,10.0,1007.5,96.5,1.5,7.5,1.5,418.61237986246744,414.9129645792644,1.9582561451230345,111.771236702655,22.81936524709066,27.636060129801432,1.8700828963518141,10.204892018636068,107.54035766601562,0.0
2021-12-25 10:40:00,1.0,15.7,21.1,21.1,7.9,4.476,3.502415,5.6741,62.94780000000001,4.666666666666667,3.888888888888889,202.88888888888889,0.0,83.33333333333333,10.0,1007.4444444444445,96.55555555555556,1.6666666666666667,7.222222222222222,1.5555555555555556,418.74232738626415,409.05409545898436,1.7376752730277971,110.7320409475208,22.86154543359401,27.70284603727739,1.7775100553911283,10.366821833572818,115.42253284174171,0.0
2021-12-25 10:50:00,1.0,15.7,20.5,21.1,7.9,4.462,2.76401,5.9738,62.8412,4.833333333333334,3.7777777777777777,206.27777777777777,0.0,83.16666666666667,10.0,1007.3888888888889,96.61111111111111,1.8333333333333335,6.944444444444445,1.6111111111111112,416.120007425944,408.5983820597331,1.6011316063713892,105.47037014050673,22.92844081302147,27.7526113185236,1.874789952689645,10.4251935230406,117.86211976045942,0.0
2021-12-25 11:00:00,1.0,15.7,21.5,21.1,7.9,4.457,3.05828,6.266,62.7091,5.0,3.666666666666667,209.66666666666666,0.0,83.0,10.0,1007.3333333333334,96.66666666666667,2.0,6.666666666666667,1.6666666666666665,408.2982967753794,411.86914509038814,1.5273788696763204,108.59666563648288,22.96856280962626,27.77219006856283,1.7947077304124832,10.295825513203939,104.07663024902345,0.0
2021-12-25 11:10:00,1.0,15.7,21.4,21.1,7.9,4.446,4.882289999999999,6.1783,62.7347,5.166666666666667,3.5555555555555554,213.05555555555554,0.0,82.83333333333333,10.0,1007.2777777777778,96.72222222222223,2.166666666666667,6.388888888888889,1.7222222222222223,404.0401034545899,408.72563466389977,1.895950110793787,118.45480746856518,22.996928413412665,27.839421205089593,1.7918839553318455,10.161661339479652,110.8020903258674,0.0
2021-12-25 11:20:00,1.0,15.7,20.2,21.1,7.8,4.453,5.39841,6.0159,62.8029,5.333333333333334,3.4444444444444446,216.44444444444446,0.0,82.66666666666667,10.0,1007.2222222222222,96.77777777777777,2.3333333333333335,6.111111111111112,1.7777777777777777,412.3832125503715,406.69533879071815,2.2058720110701975,118.8730857530152,23.002221269607542,27.94965006828308,2.168357795675596,10.173912765185039,104.91755661010741,0.0
2021-12-25 11:30:00,1.0,15.7,21.1,21.2,7.9,4.466,3.7118349999999998,5.7374,62.84439999999999,5.5,3.3333333333333335,219.83333333333331,0.0,82.5,10.0,1007.1666666666666,96.83333333333333,2.5,5.833333333333334,1.8333333333333333,414.8435405476888,409.35153026361576,1.8849171828415432,112.41539125755007,22.989141437670604,28.02702077811721,2.09351794747983,10.385580927881144,107.85427354521671,0.0
2021-12-25 11:40:00,1.0,15.9,21.7,21.2,8.3,4.46,3.5608400000000002,5.5585,62.888099999999994,5.666666666666667,3.2222222222222223,223.22222222222223,0.0,82.33333333333333,10.0,1007.1111111111111,96.88888888888889,2.666666666666667,5.555555555555556,1.8888888888888888,408.31054745728943,411.17044180683706,1.7268148732825188,103.07774183068572,22.99646493593852,28.04540150642395,1.9808717314402262,10.402489566802979,113.43804092407227,0.0
2021-12-25 11:50:00,1.0,15.9,20.6,21.2,8.3,4.473,3.07449,5.558,62.9659,5.833333333333334,3.111111111111111,226.61111111111111,0.0,82.16666666666667,10.0,1007.0555555555555,96.94444444444444,2.8333333333333335,5.277777777777779,1.9444444444444444,411.48706207275393,416.07361088193693,1.717084357405113,107.70670995098048,22.999390505235745,28.085124284453308,1.8261357681158572,10.21521979428954,112.48081884265619,0.0
2021-12-25 12:00:00,1.0,16.1,20.8,21.2,8.7,4.471,3.1269400000000003,6.0794,63.10080000000001,6.0,3.0,230.0,0.0,82.0,10.0,1007.0,97.0,3.0,5.0,2.0,414.51232663209413,412.2123209635417,1.654437301818934,109.23272262637897,23.011648222820906,28.17873904018079,1.87562515593518,10.098589976736381,111.22141794646527,0.0
2021-12-25 12:10:00,1.0,16.0,21.6,21.2,8.6,4.459,2.95742,6.451600000000001,63.1216,6.0,3.0555555555555554,227.16666666666666,0.0,82.16666666666667,10.0,1006.8888888888889,95.94444444444444,3.0,5.166666666666667,2.0,411.81780710856117,406.5508482729155,1.550553148247428,111.28160392265536,23.03640837351481,28.353497921625774,1.8477618036667507,10.044232473373413,114.8891878382365,0.0
2021-12-25 12:20:00,1.0,16.0,20.5,21.2,8.4,4.452,3.071685,6.5139,62.9877,6.0,3.111111111111111,224.33333333333334,0.0,82.33333333333333,10.0,1006.7777777777778,94.88888888888889,3.0,5.333333333333333,2.0,406.371784120757,411.0684244791667,1.5803376700110354,111.89255669178935,23.076181218044905,28.510048031564487,1.8269728501536755,10.014773932958054,113.07379638089972,0.0
2021-12-25 12:30:00,1.0,15.9,20.8,21.2,8.2,4.456,3.148675,6.3138,62.7365,6.0,3.1666666666666665,221.5,0.0,82.5,10.0,1006.6666666666666,93.83333333333333,3.0,5.5,2.0,407.53156392415366,410.6449236499304,1.6027216113489229,109.56042696484064,23.09534992535909,28.634820601145424,1.767986304561297,9.971242264111837,111.77233982086182,0.0
2021-12-25 12:40:00,1.0,15.8,21.7,21.2,8.0,4.46,3.6759700000000004,6.2802999999999995,62.2639,6.0,3.2222222222222223,218.66666666666666,0.0,82.66666666666667,10.0,1006.5555555555555,92.77777777777777,3.0,5.666666666666667,2.0,410.3919908299939,406.7500039006376,1.7555971106196526,112.67174454468118,23.11456564585368,28.712759229854004,1.8661447004510858,9.962717933062105,109.10663424475717,0.0
2021-12-25 12:50:00,1.0,15.7,20.7,21.2,7.9,4.455,4.247745,6.0475,62.026599999999995,6.0,3.2777777777777777,215.83333333333334,0.0,82.83333333333333,10.0,1006.4444444444445,91.72222222222223,3.0,5.833333333333333,2.0,410.363969930013,412.2755207947479,1.762297225325121,112.04701624250681,23.109688040415445,28.774288584391275,1.941414136091868,9.951014966964722,105.03542247772216,0.0
2021-12-25 13:00:00,1.0,15.9,20.7,21.2,8.5,4.464,5.756485,5.8656,61.9751,6.0,3.3333333333333335,213.0,0.0,83.0,10.0,1006.3333333333334,90.66666666666667,3.0,6.0,2.0,411.6441168774134,413.0415860336128,2.187899647671624,113.18290642862266,23.102545465587895,28.80991439178165,2.194291225984945,9.973339421870344,109.99445241809565,0.0
2021-12-25 13:10:00,1.0,16.2,21.6,21.2,9.0,4.452,4.488885,5.808,62.059799999999996,6.0,3.388888888888889,210.16666666666666,0.0,83.16666666666667,10.0,1006.2222222222222,89.61111111111111,3.0,6.166666666666667,2.0,410.0742498779297,411.0842369693449,2.128069684124936,110.18161643572446,23.10114988644918,28.83570818901062,2.232611750761668,9.991727870305379,116.07631276448566,0.0
2021-12-25 13:20:00,1.0,16.2,20.6,21.2,9.0,4.473,4.28551,5.8621,62.1546,6.0,3.4444444444444446,207.33333333333334,0.0,83.33333333333333,10.0,1006.1111111111111,88.55555555555556,3.0,6.333333333333334,2.0,409.7284118582189,415.7946964518229,2.0317352780817592,108.2690725731715,23.115294032177683,28.889849244080022,2.22371051967144,10.008231049015023,108.46124543098406,0.0
2021-12-25 13:30:00,1.0,16.2,20.8,21.2,8.9,4.479,4.35952,5.7372,62.1792,6.0,3.5,204.5,0.0,83.5,10.0,1006.0,87.5,3.0,6.5,2.0,405.0598819986979,412.7309650815767,1.9583824158960816,110.24165288375596,23.117989458849202,28.947998222523488,2.0446632218663976,10.018762457734448,112.75948942087464,0.0
2021-12-25 13:40:00,1.0,16.2,21.0,21.2,9.0,4.441,4.0485999999999995,5.9627,62.223699999999994,6.0,3.5555555555555554,201.66666666666666,0.0,83.66666666666667,10.0,1005.8888888888889,86.44444444444444,3.0,6.666666666666667,2.0,404.54617597207255,416.9060283406576,1.965222254028428,111.59416131962492,23.126301177342732,28.995491240819298,2.165934595266978,10.022279443740846,114.84682249704997,0.0
2021-12-25 13:50:00,1.0,16.3,21.0,21.2,9.2,4.473,3.3619100000000004,6.1434,62.2442,6.0,3.611111111111111,198.83333333333334,0.0,83.83333333333333,10.0,1005.7777777777778,85.38888888888889,3.0,6.833333333333334,2.0,406.58485819498696,415.67047453430877,1.8500999896472456,108.78085635772531,23.15194140509697,29.035090122007382,2.2140958949401552,10.018343909770081,107.504969670355,0.0
2021-12-25 14:00:00,1.0,16.1,20.9,21.2,8.8,4.456,2.862135,6.3269,62.2419,6.0,3.6666666666666665,196.0,0.0,84.0,10.0,1005.6666666666666,84.33333333333333,3.0,7.0,2.0,406.7767697880186,413.77000425492207,1.5576795819957376,104.64081256069032,23.159054265695776,29.07838696668377,1.81967704184648,9.998244565274081,111.68869891258282,0.0
2021-12-25 14:10:00,1.0,16.0,21.0,21.2,8.6,4.478,2.90396,6.660299999999999,62.2125,6.0,3.7222222222222223,193.16666666666666,0.0,84.16666666666667,10.0,1005.5555555555555,83.27777777777777,3.0,7.166666666666667,2.0,402.6464802042643,416.05140981038414,1.4061077358914633,110.5063322442265,23.16366592725118,29.166133591334027,1.8028651612997055,9.93317175547282,106.94099934895833,0.0
2021-12-25 14:20:00,1.0,16.0,21.5,21.1,8.6,4.454,3.7605150000000003,6.3454999999999995,62.104499999999994,6.0,3.7777777777777777,190.33333333333331,0.0,84.33333333333333,10.0,1005.4444444444445,82.22222222222223,3.0,7.333333333333334,2.0,402.2603648569392,418.5538154093425,1.6918029082461268,114.66619854404428,23.153283527126423,29.260017698147873,1.9588786982681792,9.806522404864683,116.05127410780912,0.0
2021-12-25 14:30:00,1.0,16.1,20.4,21.2,8.7,4.473,3.412115,6.5451999999999995,62.12480000000001,6.0,3.833333333333333,187.5,0.0,84.5,10.0,1005.3333333333334,81.16666666666667,3.0,7.5,2.0,408.6439279174805,417.0324854532878,1.6644707819095437,111.51689414913372,23.15483947937098,29.353821976333016,1.9202832958758886,9.878253316906212,113.05350324555306,0.0
2021-12-25 14:40:00,1.0,16.0,20.9,21.1,8.7,4.462,3.198715,6.671200000000001,62.1299,6.0,3.888888888888889,184.66666666666666,0.0,84.66666666666667,10.0,1005.2222222222222,80.11111111111111,3.0,7.666666666666667,2.0,408.4883874293736,413.9253679367592,1.6358409346227591,109.33950462039581,23.148344841003418,29.43826742808024,1.844634364247322,9.926944869359335,110.49479850769043,0.0
2021-12-25 14:50:00,1.0,16.1,21.6,21.2,8.7,4.454,3.9997,6.588500000000001,62.1167,6.0,3.9444444444444446,181.83333333333331,0.0,84.83333333333333,10.0,1005.1111111111111,79.05555555555556,3.0,7.833333333333334,2.0,409.72089508056644,410.08806670441027,1.6377958822250367,112.51089796378787,23.145558660367115,29.510815640896727,1.941122796168435,9.960122718784095,110.86164717399467,0.0
2021-12-25 15:00:00,1.0,16.1,20.5,21.1,8.8,4.462,4.95278,6.6357,62.1263,6.0,4.0,179.0,0.0,85.0,10.0,1005.0,78.0,3.0,8.0,2.0,407.8485091286144,412.27570393880205,1.7521901987501458,115.50234267412607,23.135837593078612,29.56302231152852,1.963380269209544,9.990916894276937,111.01319527943929,0.0
2021-12-25 15:10:00,1.0,16.3,21.0,21.1,9.3,4.46,4.094405,6.6349,62.1462,5.833333333333333,4.111111111111111,177.5,0.0,85.16666666666667,10.0,1005.0555555555555,75.66666666666667,2.888888888888889,8.222222222222221,1.9444444444444444,403.4043008422851,411.2605544482702,1.8864612106347487,111.513828075646,23.101180334037306,29.645060894260297,2.0694674175472585,10.085487797543154,111.0115208297126,0.0
2021-12-25 15:20:00,1.0,16.3,21.4,21.2,9.2,4.468,3.8685400000000003,6.5603,62.1496,5.666666666666667,4.222222222222222,176.0,0.0,85.33333333333333,10.0,1005.1111111111111,73.33333333333333,2.7777777777777777,8.444444444444445,1.8888888888888888,404.6449504527826,415.46578409830727,1.7170187186925425,111.27241769478147,23.074783312749055,29.724305860551738,2.003106324181045,10.184960232966365,110.93433081696938,0.0
2021-12-25 15:30:00,1.0,16.2,20.5,21.2,9.0,4.489,2.775255,6.8182,62.1854,5.5,4.333333333333333,174.5,0.0,85.5,10.0,1005.1666666666666,71.0,2.6666666666666665,8.666666666666666,1.8333333333333333,404.5559381103516,411.70799458120064,1.6318452016411527,107.21302436095846,23.060668624242147,29.798692579269407,1.884597308834394,10.211939916610717,112.9896667989095,0.0
2021-12-25 15:40:00,1.0,16.3,21.5,21.2,9.2,4.467,3.74472,6.9151,62.2313,5.333333333333333,4.444444444444445,173.0,0.0,85.66666666666667,10.0,1005.2222222222222,68.66666666666667,2.5555555555555554,8.88888888888889,1.7777777777777777,398.35185671049976,409.3270025143678,2.034142291815267,111.46198216195833,23.057931343929916,29.858536403515917,1.9630196022583266,10.155333026735123,112.71839177578856,0.0
2021-12-25 15:50:00,1.0,16.4,20.4,21.2,9.4,4.469,6.77543,7.0238,62.240300000000005,5.166666666666667,4.555555555555555,171.5,0.0,85.83333333333333,10.0,1005.2777777777778,66.33333333333333,2.4444444444444446,9.11111111111111,1.7222222222222223,396.99178314208984,407.56727701822916,2.3259248448226413,117.94633516882773,23.05452142160491,29.895662044643682,2.118590747363823,9.975127979375548,108.38695860135354,0.0
2021-12-25 16:00:00,1.0,16.4,21.0,21.2,9.4,4.448,4.87802,6.9087000000000005,62.2217,5.0,4.666666666666667,170.0,0.0,86.0,10.0,1005.3333333333334,64.0,2.3333333333333335,9.333333333333334,1.6666666666666667,400.10981145047595,409.4453244229021,2.0131169920418897,111.1264672855873,23.046274646123248,29.933537085851032,2.064309038718542,9.775975410143534,111.72438420613608,0.0
2021-12-25 16:10:00,1.0,16.3,21.0,21.2,9.3,4.479,5.4131,6.7044,62.1731,4.833333333333333,4.777777777777778,168.5,0.0,86.16666666666667,10.0,1005.3888888888889,61.66666666666667,2.2222222222222223,9.555555555555555,1.6111111111111112,398.8284676106771,411.0797270711263,2.2303307156306875,112.29004286512816,23.037833807562702,29.953344263410838,2.0903514313024316,9.57574905837323,109.21509298787953,0.0
2021-12-25 16:20:00,1.0,16.4,20.8,21.2,9.5,4.482,6.23002,6.6949,62.2053,4.666666666666666,4.888888888888889,167.0,0.0,86.33333333333333,10.0,1005.4444444444445,59.33333333333333,2.111111111111111,9.777777777777779,1.5555555555555556,399.9950368245443,411.1381415671864,2.523247027868605,115.19672275758732,23.028573616318784,29.977626447408216,2.3773765956176875,9.579557942940017,109.00729683504267,0.0
2021-12-25 16:30:00,1.0,16.4,21.7,21.2,9.5,4.492,7.496294999999999,6.6259,62.2496,4.5,5.0,165.5,0.0,86.5,10.0,1005.5,57.0,2.0,10.0,1.5,400.3907658368692,410.5666467671011,2.9717615647100457,118.38811741284731,23.01522746404012,29.999668935139972,2.4500248301029206,9.782643186251322,114.04746616363525,0.0
2021-12-25 16:40:00,1.0,16.4,20.6,21.2,9.5,4.472,6.965675,6.6352,62.2968,4.333333333333333,5.111111111111111,164.0,0.0,86.66666666666667,10.0,1005.5555555555555,54.66666666666667,1.8888888888888888,10.222222222222221,1.4444444444444444,405.56387411534104,414.46594970703126,2.86140538885095,111.52473347486075,23.008786239731783,30.019189452047403,2.645136492043565,9.926613846983614,103.97768411862648,0.0
2021-12-25 16:50:00,1.0,16.6,21.0,21.2,9.8,4.459,5.6363,6.7202,62.336400000000005,4.166666666666666,5.222222222222222,162.5,0.0,86.83333333333333,10.0,1005.6111111111111,52.33333333333333,1.777777777777778,10.444444444444445,1.3888888888888888,405.56064829508466,409.8517325776199,2.6504348057407445,108.60198298222602,22.972484228489762,30.03372404330194,2.6380634838241646,10.090266235453935,111.59190763613599,0.0
2021-12-25 17:00:00,1.0,16.4,21.1,21.2,9.5,4.467,4.85468,6.8516,62.3629,4.0,5.333333333333333,161.0,0.0,87.0,10.0,1005.6666666666666,50.0,1.6666666666666667,10.666666666666666,1.3333333333333335,398.97402362691946,406.3725317382813,2.3477988746577063,103.75135656302932,22.959809007644655,30.06710346221924,2.387900290489197,10.193334736824037,108.6211831410726,0.0
2021-12-25 17:10:00,1.0,16.4,21.2,21.2,9.5,4.484,5.3900500000000005,6.76,62.363800000000005,3.833333333333333,5.444444444444445,159.5,0.0,87.16666666666667,10.0,1005.7222222222222,47.66666666666667,1.5555555555555556,10.88888888888889,1.2777777777777777,404.66139617919924,406.7003375349374,2.5147442005751497,112.87589869181315,22.9496003124,30.098593935346873,2.50003684630165,10.123819781723668,110.25200337339929,0.0
2021-12-25 17:20:00,1.0,16.4,20.9,21.2,9.4,4.472,6.284445,6.6409,62.3236,3.6666666666666665,5.555555555555555,158.0,0.0,87.33333333333333,10.0,1005.7777777777778,45.333333333333336,1.4444444444444444,11.11111111111111,1.2222222222222223,404.3763410441081,408.3972118123372,2.634649351249307,116.387335736334,22.93581152021548,30.11706647339514,2.6328211646766984,10.040054600575548,109.50763567391088,0.0
2021-12-25 17:30:00,1.0,16.3,20.8,21.2,9.3,4.483,7.526480000000001,6.6626,62.3581,3.5,5.666666666666666,156.5,0.0,87.5,10.0,1005.8333333333334,43.0,1.3333333333333335,11.333333333333332,1.1666666666666667,400.8303989033315,415.7090255877615,3.2349482560763922,117.58930881133861,22.929572251637776,30.126188427607218,2.769309552907944,9.994415283203125,108.79270098368326,0.0
2021-12-25 17:40:00,1.0,16.4,21.3,21.2,9.5,4.482,6.62209,6.5478,62.35940000000001,3.333333333333333,5.777777777777778,155.0,0.0,87.66666666666667,10.0,1005.8888888888889,40.666666666666664,1.2222222222222223,11.555555555555555,1.1111111111111112,405.334013264974,420.28760166913617,3.0495239962359606,109.15307288283009,22.927743208556524,30.123583510285716,3.001516650854531,9.995286382201026,115.500586184701,0.0
2021-12-25 17:50:00,1.0,16.4,20.8,21.2,9.5,4.476,10.18245,6.5277,62.3951,3.1666666666666665,5.888888888888889,153.5,0.0,87.83333333333333,10.0,1005.9444444444445,38.333333333333336,1.1111111111111112,11.777777777777779,1.0555555555555556,405.5577120936602,417.55351023356127,3.2973382483431175,105.9638608688958,22.9274800046285,30.093621581395468,2.931082422733307,10.002954328854878,108.06069675445556,0.0
2021-12-25 18:00:00,1.0,16.4,21.5,21.2,9.4,4.465,11.694175,6.5954999999999995,62.571799999999996,3.0,6.0,152.0,0.0,88.0,10.0,1006.0,36.0,1.0,12.0,1.0,402.8883305972746,410.38438985188805,3.559165193401488,109.30435756510933,22.917285661912906,30.06815450732991,3.2500892103795955,9.995573552287905,109.76463127394854,0.0
2021-12-25 18:10:00,1.0,16.5,20.4,21.2,9.8,4.515,9.580235,6.660200000000001,63.040499999999994,2.9444444444444446,6.0,150.72222222222223,0.0,87.88888888888889,10.0,1006.0555555555555,35.05555555555556,0.8888888888888888,12.11111111111111,1.0,403.5427997668036,407.17250061035156,4.074803275967722,114.43799568542654,22.925593592325846,30.06024916966756,3.2686268830299374,9.963297222455342,110.75594940185547,0.0
2021-12-25 18:20:00,1.0,16.4,21.1,21.2,9.4,4.514,12.089375,6.617,63.2495,2.888888888888889,6.0,149.44444444444446,0.0,87.77777777777777,10.0,1006.1111111111111,34.111111111111114,0.7777777777777778,12.222222222222221,1.0,402.3412663777669,412.45649386701916,4.711699243265357,120.9891273408017,22.918508208431092,30.056640450536868,3.633498341868826,9.962182326909511,112.25483802385925,0.0
2021-12-25 18:30:00,1.0,16.4,21.3,21.2,9.5,4.502,14.91087,6.3336,63.3374,2.8333333333333335,6.0,148.16666666666666,0.0,87.66666666666667,10.0,1006.1666666666666,33.166666666666664,0.6666666666666667,12.333333333333334,1.0,404.0382536649156,416.7579353560524,5.462406890257603,138.46418154527913,22.922397496498238,30.052564335031025,4.460909269172594,9.980838153160224,113.54460813727083,0.0
2021-12-25 18:40:00,1.0,16.5,20.8,21.2,9.6,4.507,11.568304999999999,6.0987,63.380700000000004,2.7777777777777777,6.0,146.88888888888889,0.0,87.55555555555556,10.0,1006.2222222222222,32.22222222222222,0.5555555555555556,12.444444444444445,1.0,406.6457921661728,415.17119812011714,5.993470762597639,125.85233846933826,22.92085910797119,30.057981373469033,4.531923820575079,10.061430792808533,107.88289947509766,0.0
2021-12-25 18:50:00,1.0,16.4,20.8,21.2,9.5,4.484,10.41878,5.9834,63.4159,2.7222222222222223,6.0,145.61111111111111,0.0,87.44444444444444,10.0,1006.2777777777778,31.27777777777778,0.4444444444444444,12.555555555555555,1.0,412.582477722168,418.093519111721,5.49721387950714,115.4118414718283,22.91494166611278,30.066701135204333,4.721069454331856,10.536834576008683,109.96146300903146,0.0
2021-12-25 19:00:00,1.0,16.4,21.4,21.2,9.4,4.501,8.366685,6.159599999999999,63.535199999999996,2.6666666666666665,6.0,144.33333333333334,0.0,87.33333333333333,10.0,1006.3333333333334,30.333333333333336,0.33333333333333337,12.666666666666666,1.0,419.34682271321617,422.1811242675782,4.808278370220109,106.9199779256185,22.91397108078003,30.071299934387206,4.4537399820486705,11.301330256462098,109.82722052256265,0.0
2021-12-25 19:10:00,1.0,16.4,20.6,21.2,9.4,4.494,7.268299999999999,6.2298,63.6216,2.611111111111111,6.0,143.05555555555554,0.0,87.22222222222223,10.0,1006.3888888888889,29.38888888888889,0.2222222222222222,12.777777777777779,1.0,420.34604770704243,418.68778867524253,4.2796254364918855,101.14147472704872,22.913768737599003,30.063693170116448,4.174012585676323,11.781801527341207,110.7664154466532,0.0
2021-12-25 19:20:00,1.0,16.5,21.5,21.2,9.7,4.482,7.6497399999999995,6.1202,63.6297,2.5555555555555554,6.0,141.77777777777777,0.0,87.11111111111111,10.0,1006.4444444444445,28.444444444444443,0.11111111111111116,12.88888888888889,1.0,420.27176358979324,420.87711712365865,4.0164402805142485,105.31151226410084,22.904686584472657,30.049523906707766,3.991806413729986,11.839319990475973,113.13437568664551,0.0
2021-12-25 19:30:00,1.0,16.4,20.6,21.2,9.4,4.51,7.231350000000001,6.0799,63.610400000000006,2.5,6.0,140.5,0.0,87.0,10.0,1006.5,27.5,0.0,13.0,1.0,413.1022221146507,422.56780800304193,3.669584752563703,97.53225409664005,22.9037836933136,30.02642899831136,3.9965185328324635,11.56279687722524,107.97081258138022,0.0
2021-12-25 19:40:00,1.0,16.2,21.4,21.2,9.1,4.473,6.03597,6.087,63.595000000000006,2.4444444444444446,6.0,139.22222222222223,0.0,86.88888888888889,10.0,1006.5555555555555,26.555555555555557,-0.11111111111111116,13.11111111111111,1.0,413.89126737397294,422.24008906221934,3.5935339157325403,99.64395092376881,22.89655015659871,29.986825216961442,3.8618648196142273,11.060711906427716,110.53070455583475,0.0
2021-12-25 19:50:00,1.0,16.2,20.9,21.1,8.9,4.468,5.56658,6.1451,63.6244,2.388888888888889,6.0,137.94444444444446,0.0,86.77777777777777,10.0,1006.6111111111111,25.61111111111111,-0.2222222222222221,13.222222222222221,1.0,409.71017832438156,422.59357299804685,3.542270872862326,104.45932070220258,22.89117667516073,29.943848946889243,3.6391408022244773,10.48445518175761,109.43037937164306,0.0
2021-12-25 20:00:00,1.0,16.0,20.6,21.1,8.7,4.452,25.622885000000004,6.238,63.5175,2.3333333333333335,6.0,136.66666666666666,0.0,86.66666666666667,10.0,1006.6666666666666,24.666666666666668,-0.33333333333333326,13.333333333333334,1.0,408.5645664048469,427.62389698247796,4.60564160241919,118.31609906859316,22.895183515225426,29.90191447505843,4.894269414432978,10.136766678142008,111.07436689021225,0.0
2021-12-25 20:10:00,1.0,16.0,21.5,21.2,8.7,4.492,10.74498,6.1848,63.507000000000005,2.2777777777777777,6.0,135.38888888888889,0.0,86.55555555555556,10.0,1006.7222222222222,23.72222222222222,-0.4444444444444444,13.444444444444445,1.0,411.82633188883466,426.15126122134853,4.850716225164758,116.9021326940073,22.879461727142335,29.86091000556946,4.318914477427801,9.914566899935405,111.26354431152345,0.0
2021-12-25 20:20:00,1.0,16.2,21.0,21.2,9.0,4.509,7.0753,5.8585,63.503,2.2222222222222223,6.0,134.11111111111111,0.0,86.44444444444444,10.0,1006.7777777777778,22.77777777777778,-0.5555555555555556,13.555555555555555,1.0,409.84060250117864,425.99586446126307,4.192651411274732,107.8896881459123,22.879785982983257,29.837154133090866,4.26081989089648,9.90895652835652,108.25910456080894,0.0
2021-12-25 20:30:00,1.0,16.2,20.9,21.1,8.9,4.498,6.96502,5.7428,63.0193,2.166666666666667,6.0,132.83333333333334,0.0,86.33333333333333,10.0,1006.8333333333334,21.833333333333336,-0.6666666666666665,13.666666666666666,1.0,411.5676943969726,432.292146732725,3.9075380058544504,105.65370823833227,22.86729693186485,29.841339177869806,3.9753824265865285,10.030397258990229,111.35422447032174,0.0
2021-12-25 20:40:00,1.0,16.3,21.2,21.1,9.2,4.505,6.23285,5.9176,62.867999999999995,2.111111111111111,6.0,131.55555555555554,0.0,86.22222222222223,10.0,1006.8888888888889,20.88888888888889,-0.7777777777777777,13.777777777777779,1.0,411.57651740413974,428.6769271850586,3.5230980145796544,102.85016244597355,22.858143378112278,29.85251567371821,3.87532712853561,10.040332882606377,109.58692062399481,0.0
2021-12-25 20:50:00,1.0,16.3,20.6,21.1,9.4,4.487,6.519889999999999,5.9188,62.8217,2.0555555555555554,6.0,130.27777777777777,0.0,86.11111111111111,10.0,1006.9444444444445,19.944444444444446,-0.8888888888888888,13.88888888888889,1.0,412.0889045206706,425.12890836167605,3.449259420458206,110.02486771491961,22.857208722432453,29.859908291498822,3.8463552002112076,9.999769145647685,111.03227990468342,0.0
2021-12-25 21:00:00,1.0,16.3,21.6,21.1,9.2,4.486,7.608365000000001,5.8746,62.7398,2.0,6.0,129.0,0.0,86.0,10.0,1007.0,19.0,-1.0,14.0,1.0,415.16447121455747,423.1752009600058,3.422182757854462,115.63011732737223,22.85231832558153,29.85686902558063,3.7100855056646855,9.986919565766545,112.37050785409528,0.0
2021-12-25 21:10:00,1.0,16.2,20.5,21.2,9.0,4.505,6.87256,5.7759,62.696000000000005,2.0555555555555554,5.888888888888889,130.0,0.0,86.38888888888889,10.0,1007.0555555555555,20.61111111111111,-0.8333333333333333,13.666666666666666,1.0,412.1851607259115,430.181814066569,3.4451216640647524,105.0515143749,22.848586750030517,29.846070874532064,3.786849907239278,9.985284841855366,110.76633112589518,0.0
2021-12-25 21:20:00,1.0,16.2,21.0,21.2,9.1,4.467,6.805960000000001,5.8661,62.722500000000004,2.111111111111111,5.777777777777778,131.0,0.0,86.77777777777777,10.0,1007.1111111111111,22.22222222222222,-0.6666666666666666,13.333333333333334,1.0,413.45812780621407,429.5783828980895,3.468142628292579,108.29390574180475,22.84189141014875,29.847353060178165,3.558191518783569,9.98459592751864,106.65856513783083,0.0
2021-12-25 21:30:00,1.0,16.2,20.9,21.1,9.1,4.475,6.624045,5.9276,62.725,2.1666666666666665,5.666666666666667,132.0,0.0,87.16666666666667,10.0,1007.1666666666666,23.833333333333336,-0.5,13.0,1.0,410.4595950317383,421.0859737738248,3.492740916747832,124.75964872586523,22.842939484914144,29.842750854492188,3.7201950061321263,9.986828637123107,113.43739700317383,0.0
2021-12-25 21:40:00,1.0,16.2,20.6,21.1,8.9,4.492,6.935309999999999,5.924799999999999,62.6903,2.2222222222222223,5.555555555555555,133.0,0.0,87.55555555555556,10.0,1007.2222222222222,25.444444444444443,-0.33333333333333326,12.666666666666666,1.0,413.34874197773553,423.62871490478517,3.386410604304513,105.62788947994427,22.845715662907747,29.82737807812664,3.6332142655054724,9.991208256651452,109.61667659371585,0.0
2021-12-25 21:50:00,1.0,16.1,21.5,21.1,8.8,4.481,6.05424,5.8335,62.6826,2.2777777777777777,5.444444444444445,134.0,0.0,87.94444444444444,10.0,1007.2777777777778,27.055555555555557,-0.16666666666666663,12.333333333333334,1.0,410.4965549723307,425.2378597636606,3.2279926089917197,104.20778769778667,22.83793233235677,29.83027851104736,3.604031986395518,9.991888160705567,111.76193415323894,0.0
2021-12-25 22:00:00,1.0,16.1,21.1,21.1,8.9,4.477,6.03505,5.9818,62.690999999999995,2.3333333333333335,5.333333333333333,135.0,0.0,88.33333333333333,10.0,1007.3333333333334,28.666666666666668,0.0,12.0,1.0,411.43788612102645,427.63841491699225,2.9999868308150837,109.61217652272371,22.835112649680532,29.842444431283383,3.51752180840336,9.998375786630447,109.37992573668055,0.0
2021-12-25 22:10:00,1.0,16.1,20.4,21.2,8.9,4.477,5.55285,5.8448,62.684400000000004,2.388888888888889,5.222222222222222,136.0,0.0,88.72222222222223,10.0,1007.3888888888889,30.27777777777778,0.16666666666666674,11.666666666666666,1.0,414.84745086669926,425.77089272685436,3.1138983291017133,108.76513585516288,22.83168249130249,29.850729071299234,3.438403033018112,9.997242592175802,108.40730682373047,0.0
2021-12-25 22:20:00,1.0,16.0,21.3,21.1,8.6,4.467,5.058695,6.0179,62.709500000000006,2.4444444444444446,5.111111111111111,137.0,0.0,89.11111111111111,10.0,1007.4444444444445,31.88888888888889,0.3333333333333335,11.333333333333332,1.0,413.09671145384334,426.0890209960938,2.7194167383983308,105.32952987326067,22.828752034505207,29.856265344619754,2.9935581799348197,9.971161025365195,115.80451295216878,0.0
2021-12-25 22:30:00,1.0,16.0,21.2,21.1,8.7,4.492,4.492324999999999,6.1272,62.7085,2.5,5.0,138.0,0.0,89.5,10.0,1007.5,33.5,0.5,11.0,1.0,412.1890708414714,429.07367811181086,2.517454596956571,108.16813760574254,22.82845258669665,29.856537658346575,2.99220626086165,9.932630972943063,104.28353260945467,0.0
2021-12-25 22:40:00,1.0,15.9,20.3,21.1,8.5,4.492,4.48135,6.1533999999999995,62.6631,2.5555555555555554,4.888888888888889,139.0,0.0,89.88888888888889,10.0,1007.5555555555555,35.111111111111114,0.6666666666666667,10.666666666666666,1.0,415.00749387193,431.0657745887494,2.3516699815705673,107.01880058525646,22.829324315388995,29.85933357556661,2.749398849606514,9.854063537915547,105.36977569580078,0.0
2021-12-25 22:50:00,1.0,15.9,21.4,21.1,8.4,4.497,4.4097,6.0839,62.6087,2.611111111111111,4.777777777777778,140.0,0.0,90.27777777777777,10.0,1007.6111111111111,36.72222222222223,0.8333333333333335,10.333333333333332,1.0,418.9118680826823,431.71317647298173,2.3540602029851603,109.09338257870431,22.8256234601662,29.864327793336862,2.6148990881173626,9.747888345556746,111.81516840465997,0.0
2021-12-25 23:00:00,1.0,16.0,21.2,21.1,8.7,4.486,4.775460000000001,6.1659,63.0672,2.6666666666666665,4.666666666666667,141.0,0.0,90.66666666666667,10.0,1007.6666666666666,38.333333333333336,1.0,10.0,1.0,417.02300231582814,428.9365440386191,2.2892565613277887,107.26496194570078,22.822849566141763,29.86724093755086,2.7306593978405,9.656527811686198,109.37424580891927,0.0
2021-12-25 23:10:00,1.0,16.0,20.4,21.1,8.5,4.505,4.51933,6.0676000000000005,63.33919999999999,2.7222222222222223,4.555555555555555,142.0,0.0,91.05555555555556,10.0,1007.7222222222222,39.94444444444444,1.166666666666667,9.666666666666666,1.0,415.08109486897786,430.8988058471679,2.3376982742884738,113.15453679100942,22.81168735089275,29.87060244754209,2.5564860352957988,9.604216135208215,112.93778403179795,0.0
2021-12-25 23:20:00,1.0,15.9,21.4,21.1,8.5,4.474,4.2598199999999995,6.1463,63.4919,2.7777777777777777,4.444444444444445,143.0,0.0,91.44444444444444,10.0,1007.7777777777778,41.55555555555556,1.3333333333333335,9.333333333333332,1.0,410.7925150167531,431.415901471719,2.0704434044347644,112.43816302692824,22.804810221989946,29.895955985387168,2.580963604450226,9.734714479446412,108.38649604797362,0.0
2021-12-25 23:30:00,1.0,16.2,21.3,21.1,9.0,4.466,5.1157449999999995,6.2015,63.596799999999995,2.833333333333333,4.333333333333334,144.0,0.0,91.83333333333333,10.0,1007.8333333333334,43.16666666666667,1.5,9.0,1.0,411.51209177653,433.1445130587173,2.3730251934400384,118.01629439941235,22.79364618759371,29.94277911945925,2.4765961423836185,9.857216642455192,110.95719924107784,0.0
2021-12-25 23:40:00,1.0,16.2,20.5,21.1,9.1,4.493,6.471254999999999,6.2381,63.59929999999999,2.888888888888889,4.222222222222222,145.0,0.0,92.22222222222223,10.0,1007.8888888888889,44.77777777777778,1.666666666666667,8.666666666666666,1.0,412.0188563660369,433.5916637166341,2.6596814253774737,115.31434773741469,22.799691378275554,29.999549303054813,2.6231431778271994,9.987662868499756,114.5984028371175,0.0
