,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-25 23:50:00,1.0,16.3,21.5,21.1,9.2,4.485,6.394145,6.1921,63.6398,2.9444444444444446,4.111111111111111,146.0,0.0,92.61111111111111,10.0,1007.9444444444445,46.388888888888886,1.8333333333333335,8.333333333333332,1.0,411.50174723307293,428.25952487638625,2.709075528821029,110.71678118280097,22.806310302066265,30.04742890638147,2.727651263576443,10.103869184801134,108.61998939923646,0.0
2021-12-26 00:00:00,1.0,16.1,20.7,21.1,8.9,4.487,5.76207,6.1705,63.66760000000001,3.0,4.0,147.0,0.0,93.0,10.0,1008.0,48.0,2.0,8.0,1.0,410.5491728122755,427.4080183919271,2.7119035857208704,108.22618311779647,22.811885131200153,30.089890505472816,2.8043728653589883,10.114374559720357,109.10360958099366,0.0
2021-12-26 00:10:00,1.0,16.2,20.8,21.1,8.9,4.463,5.5786549999999995,6.1143,63.6967,3.0,4.055555555555555,146.55555555555554,0.0,92.88888888888889,10.0,1008.0,50.888888888888886,2.0,8.166666666666666,1.0,409.96255991617835,428.13471407133954,2.750540978693019,109.30750316900048,22.810430016598456,30.13879721598437,2.8918266244594664,10.063946439209632,112.05926139508263,0.0
2021-12-26 00:20:00,1.0,16.0,21.5,21.1,8.6,4.496,4.6920850000000005,5.9991,63.7208,3.0,4.111111111111111,146.11111111111111,0.0,92.77777777777777,10.0,1008.0,53.77777777777778,2.0,8.333333333333334,1.0,403.60595520019535,431.16967346191404,2.434339922619405,112.04397165007511,22.80910285949707,30.196160685221354,2.6784383140007657,10.035857275327047,109.47436180114747,0.0
2021-12-26 00:30:00,1.0,16.0,20.6,21.1,8.6,4.484,4.468915,5.8811,63.6985,3.0,4.166666666666667,145.66666666666666,0.0,92.66666666666667,10.0,1008.0,56.666666666666664,2.0,8.5,1.0,407.80235590090695,429.0946401030442,2.1935953457443054,105.73550897996977,22.801627118547085,30.250755019160987,2.491089941788528,9.98600774622233,113.86430580031401,0.0
2021-12-26 00:40:00,1.0,15.9,20.8,21.1,8.5,4.476,4.5668999999999995,6.004,63.7389,3.0,4.222222222222222,145.22222222222223,0.0,92.55555555555556,10.0,1008.0,59.55555555555556,2.0,8.666666666666666,1.0,404.78194702148437,424.9608597433156,2.178266467943703,107.69098676994022,22.803681675593058,30.29077044804891,2.4145169281959538,9.819101796150207,109.68982725779215,0.0
2021-12-26 00:50:00,1.0,15.9,21.6,21.1,8.5,4.498,4.34652,6.0098,63.715999999999994,3.0,4.277777777777778,144.77777777777777,0.0,92.44444444444444,10.0,1008.0,62.44444444444444,2.0,8.833333333333334,1.0,404.9265088451868,424.3189657592773,2.094004143931098,104.37537907702774,22.80758017529202,30.311911816300647,2.4046151491073564,9.598011466581271,109.22091580148472,0.0
2021-12-26 01:00:00,1.0,15.9,20.5,21.1,8.5,4.481,4.20027,6.0100999999999996,63.694500000000005,3.0,4.333333333333333,144.33333333333334,0.0,92.33333333333333,10.0,1008.0,65.33333333333333,2.0,9.0,1.0,403.75149820963543,420.402753362546,2.0775527512252667,107.60321654066527,22.813284028586697,30.326225287550585,2.3762717246504153,9.412377729254255,111.4745912015236,0.0
2021-12-26 01:10:00,1.0,16.0,20.8,21.1,8.5,4.494,3.9212650000000004,5.8677,63.7485,3.0,4.388888888888889,143.88888888888889,0.0,92.22222222222223,10.0,1008.0,68.22222222222223,2.0,9.166666666666666,1.0,402.23533747881305,419.77531379436624,1.9176953302096513,108.98193530907065,22.81070401509603,30.34650132497152,2.3150963191191356,9.250810961723328,112.10739738464356,0.0
2021-12-26 01:20:00,1.0,15.9,21.6,21.1,8.5,4.466,3.9785049999999997,6.0677,63.8104,3.0,4.444444444444445,143.44444444444446,0.0,92.11111111111111,10.0,1008.0,71.11111111111111,2.0,9.333333333333334,1.0,402.8232422892253,421.22096303304033,1.8783925239716546,110.00952954825706,22.81139571286864,30.370880918287288,2.1420690543469734,9.164863139572791,113.17754232956193,0.0
2021-12-26 01:30:00,1.0,15.9,20.7,21.1,8.5,4.483,4.103485,6.1134,63.8282,3.0,4.5,143.0,0.0,92.0,10.0,1008.0,74.0,2.0,9.5,1.0,404.31015614827476,420.6002873668452,1.8212879290654833,116.22468243615101,22.816227318445844,30.38765441894531,2.1298634825150176,9.125537397066752,107.79571840922037,0.0
2021-12-26 01:40:00,1.0,15.9,20.6,21.1,8.5,4.473,5.188585,5.873,63.8043,3.0,4.555555555555555,142.55555555555554,0.0,91.88888888888889,10.0,1008.0,76.88888888888889,2.0,9.666666666666666,1.0,410.57608825683593,427.61600006103515,2.101892432654645,113.07333901486155,22.808722400503644,30.388680072881407,2.0869678700509047,9.119925980406293,108.24579369173212,0.0
2021-12-26 01:50:00,1.0,16.0,21.6,21.1,8.5,4.479,6.3991750000000005,5.879700000000001,63.81660000000001,3.0,4.611111111111111,142.11111111111111,0.0,91.77777777777777,10.0,1008.0,79.77777777777777,2.0,9.833333333333334,1.0,414.6778009559368,429.4435630780801,2.2222799990843916,114.39730593126373,22.811922076543173,30.39487573941549,2.1572976779937743,9.222658907572427,107.89032162984213,0.0
2021-12-26 02:00:00,1.0,16.0,21.1,21.1,8.7,4.499,6.788334999999999,5.8189,63.8051,3.0,4.666666666666667,141.66666666666666,0.0,91.66666666666667,10.0,1008.0,82.66666666666666,2.0,10.0,1.0,413.62411621093753,424.26423283017914,2.470698724708988,109.86119674036058,22.804068824800396,30.40557668842165,2.3784642176641584,9.544886827603571,108.85591269714011,0.0
2021-12-26 02:10:00,1.0,16.0,20.4,21.1,8.6,4.512,6.84122,5.8248,63.826,3.0,4.722222222222222,141.22222222222223,0.0,91.55555555555556,10.0,1008.0,85.55555555555556,2.0,10.166666666666668,1.0,420.38840587747507,422.85419209798175,2.6600317558326294,109.57393884260102,22.801244233449303,30.41735549926758,2.3705686177810033,9.794018042882282,118.32719170888265,0.0
2021-12-26 02:20:00,1.0,16.0,21.4,21.1,8.6,4.495,7.610575,5.8432,63.854499999999994,3.0,4.777777777777778,140.77777777777777,0.0,91.44444444444444,10.0,1008.0,88.44444444444444,2.0,10.333333333333334,1.0,423.3314782714844,421.3700779075184,2.7347946236497265,112.23168787724555,22.80606343905131,30.429345356623333,2.333952926794688,9.967063102722168,109.47993377685548,0.0
2021-12-26 02:30:00,1.0,16.0,21.1,21.1,8.7,4.477,8.038219999999999,5.777299999999999,63.8845,3.0,4.833333333333333,140.33333333333334,0.0,91.33333333333333,10.0,1008.0,91.33333333333334,2.0,10.5,1.0,424.5984677544956,422.06615164921203,2.7813479742222587,110.40150857009458,22.804259214886166,30.435146539655783,2.5321373401860057,10.176232311523567,115.07560301441258,0.0
2021-12-26 02:40:00,1.0,16.1,20.5,21.1,8.8,4.502,8.363495,5.799300000000001,63.8952,3.0,4.888888888888889,139.88888888888889,0.0,91.22222222222223,10.0,1008.0,94.22222222222223,2.0,10.666666666666668,1.0,418.2562586501549,425.91530202229814,3.013247639594105,112.70317290764072,22.805604937871298,30.434492410024006,2.4468892387549084,10.396535528500873,112.60199776967366,0.0
2021-12-26 02:50:00,1.0,16.0,21.3,21.1,8.7,4.501,8.193819999999999,5.7567,63.8158,3.0,4.944444444444445,139.44444444444446,0.0,91.11111111111111,10.0,1008.0,97.11111111111111,2.0,10.833333333333334,1.0,416.0720240520609,427.7108484833816,2.931934948654498,108.90302185920673,22.80191893895467,30.43868024190267,2.534975422223409,10.63588859875997,105.2305901590983,0.0
2021-12-26 03:00:00,1.0,16.0,20.9,21.1,8.6,4.483,7.817525000000001,5.6634,63.3965,3.0,5.0,139.0,0.0,91.0,10.0,1008.0,100.0,2.0,11.0,1.0,416.3784821573893,428.749397684733,2.9251361206830557,109.84135495805472,22.791872542806935,30.453835726269222,2.497697376871513,10.860467120456157,114.6556558764183,0.0
2021-12-26 03:10:00,1.0,15.9,20.6,21.1,8.4,4.489,7.73428,5.6302,63.1734,3.0,5.0,142.11111111111111,0.0,90.94444444444444,10.0,1008.0,100.0,2.0,10.88888888888889,1.0,411.55240654956333,426.6452475536829,2.841032701643173,110.0059257821983,22.793343512217206,30.454685605367025,2.3049648996194203,10.957416241963704,110.30140141805013,0.0
2021-12-26 03:20:00,1.0,16.0,21.6,21.1,8.5,4.481,8.35553,5.7121,63.1023,3.0,5.0,145.22222222222223,0.0,90.88888888888889,10.0,1008.0,100.0,2.0,10.777777777777779,1.0,411.0666435750325,422.0223130289713,2.920588576679176,111.30049308669095,22.78342077891032,30.453256689707437,2.474029538035393,10.948303189277649,108.73286570231119,0.0
2021-12-26 03:30:00,1.0,16.0,20.9,21.1,8.7,4.495,8.788075,5.7249,63.066700000000004,3.0,5.0,148.33333333333334,0.0,90.83333333333333,10.0,1008.0,100.0,2.0,10.666666666666666,1.0,417.579217950229,421.2770073831492,3.0606814658305064,109.90713857683083,22.77015204602042,30.461844431828645,2.482533241092822,10.850317379121726,111.85966671895173,0.0
2021-12-26 03:40:00,1.0,16.0,20.6,21.1,8.7,4.485,9.690760000000001,5.6993,63.0432,3.0,5.0,151.44444444444446,0.0,90.77777777777777,10.0,1008.0,100.0,2.0,10.555555555555555,1.0,415.83448354085283,421.2545622762044,3.1858049444088157,112.38809245804607,22.76100178082784,30.47227416674296,2.562502816518148,10.561744294166564,110.94251605987549,0.0
2021-12-26 03:50:00,1.0,15.9,21.5,21.1,8.5,4.464,9.996855,5.8934,63.053200000000004,3.0,5.0,154.55555555555554,0.0,90.72222222222223,10.0,1008.0,100.0,2.0,10.444444444444445,1.0,413.957303645693,423.28029314764615,3.365269646934197,109.27659773918194,22.75353657781741,30.488880390178014,2.632711840278685,10.270445918848285,112.28615231357726,0.0
2021-12-26 04:00:00,1.0,16.0,21.0,21.1,8.5,4.505,9.341745,5.8446,63.0412,3.0,5.0,157.66666666666666,0.0,90.66666666666667,10.0,1008.0,100.0,2.0,10.333333333333334,1.0,414.811262512207,419.4593782552083,3.218494903475551,110.5963508121038,22.747119493484497,30.50435525576274,2.567182790438334,10.077595295906068,109.22578386942546,0.0
2021-12-26 04:10:00,1.0,16.0,20.5,21.1,8.6,4.481,8.801936363636365,5.832999999999999,63.02572727272727,3.0,5.0,160.77777777777777,0.0,90.61111111111111,10.0,1008.0,100.0,2.0,10.222222222222221,1.0,407.82882620274336,419.5391171264649,2.932212235853497,109.9485702796979,22.747250919180402,30.512655853605537,2.6290148079125895,9.934293893447704,110.11766761025467,0.0
2021-12-26 04:20:00,1.0,16.0,21.4,21.1,8.7,4.498,9.136605,5.8872,63.0107,3.0,5.0,163.88888888888889,0.0,90.55555555555556,10.0,1008.0,100.0,2.0,10.11111111111111,1.0,410.55930694580076,420.66463410826935,2.867836050940099,109.15832771171958,22.74746890068054,30.519335021972655,2.545749579469363,9.813078940709433,111.14544321695965,0.0
2021-12-26 04:30:00,1.0,15.9,21.2,21.1,8.5,4.472,10.159805,5.9276,63.027,3.0,5.0,167.0,0.0,90.5,10.0,1008.0,100.0,2.0,10.0,1.0,405.5243600218324,424.80240152994793,3.2137770800940735,112.61208302945067,22.746795405856634,30.52403593187278,2.600898574536803,9.718576491700727,108.48067871654102,0.0
2021-12-26 04:40:00,1.0,15.9,20.3,21.1,8.5,4.507,10.361005,5.7737,63.007000000000005,3.0,5.0,170.11111111111111,0.0,90.44444444444444,10.0,1008.0,100.0,2.0,9.88888888888889,1.0,412.1112526448568,424.6986364325162,3.298790800901456,113.58723413370424,22.734354763031007,30.538120791117354,2.6812331231435143,9.780097670555115,110.35579338073731,0.0
2021-12-26 04:50:00,1.0,16.0,21.3,21.1,8.6,4.49,10.260355,5.7325,62.9803,3.0,5.0,173.22222222222223,0.0,90.38888888888889,10.0,1008.0,100.0,2.0,9.777777777777779,1.0,414.47717019267463,421.5039847082379,3.2976206977555984,112.91665599736791,22.73414066336249,30.55874583632259,2.6872470105435218,9.8847649908874,109.16500105518405,0.0
2021-12-26 05:00:00,1.0,16.0,21.3,21.1,8.7,4.487,9.585915,5.6387,62.9781,3.0,5.0,176.33333333333334,0.0,90.33333333333333,10.0,1008.0,100.0,2.0,9.666666666666666,1.0,410.30330373128254,424.92166615804035,3.1623478565781804,111.71762402766169,22.715818833550493,30.572902907409237,2.4647437689903766,9.943520665061003,107.16618083716784,0.0
2021-12-26 05:10:00,1.0,15.9,20.4,21.1,8.5,4.495,8.696535,5.6285,62.980399999999996,3.0,5.0,179.44444444444446,0.0,90.27777777777777,10.0,1008.0,100.0,2.0,9.555555555555555,1.0,410.03576550363124,421.46450409987875,2.706004565071925,108.8459492165086,22.713538888295492,30.592533655166626,2.317158193985621,9.973702217737834,116.38183503468831,0.0
2021-12-26 05:20:00,1.0,15.9,21.2,21.1,8.3,4.49,8.12125,5.526400000000001,63.0228,3.0,5.0,182.55555555555554,0.0,90.22222222222223,10.0,1008.0,100.0,2.0,9.444444444444445,1.0,413.1409005737305,420.63368296305333,2.6188047586726606,110.30723162225411,22.72101536335918,30.602868067908425,2.275914501345764,9.990160123049202,106.416464915087,0.0
2021-12-26 05:30:00,1.0,15.9,21.4,21.1,8.4,4.488,8.152,5.5451,63.037,3.0,5.0,185.66666666666666,0.0,90.16666666666667,10.0,1008.0,100.0,2.0,9.333333333333334,1.0,413.9473937847971,423.3504419050546,2.4708885567740535,109.40424357742913,22.724310588782792,30.603891076933866,2.1165336628956983,10.000868558856727,115.1965807383478,0.0
2021-12-26 05:40:00,1.0,15.9,20.3,21.1,8.5,4.488,9.043420000000001,5.591,63.0635,3.0,5.0,188.77777777777777,0.0,90.11111111111111,10.0,1008.0,100.0,2.0,9.222222222222221,1.0,414.8055248006185,425.4993052445335,2.6453710753567474,112.09437567479192,22.742774740854898,30.593969030380247,2.1098699661095934,10.001271344820658,109.93678679148357,0.0
2021-12-26 05:50:00,1.0,15.9,21.2,21.1,8.5,4.493,9.78884,5.6693,63.0803,3.0,5.0,191.88888888888889,0.0,90.05555555555556,10.0,1008.0,100.0,2.0,9.11111111111111,1.0,413.15592571740865,426.1045548502604,2.7296170309101795,109.24456917304778,22.746960299809775,30.58247200965881,2.2818375786145526,10.00349058787028,107.4743158086141,0.0
2021-12-26 06:00:00,1.0,15.9,21.5,21.1,8.3,4.482,9.51118,5.6495,63.0778,3.0,5.0,195.0,0.0,90.0,10.0,1008.0,100.0,2.0,9.0,1.0,412.2016973876953,425.40653790704135,2.861313045949402,108.70044935683929,22.73639762371947,30.570537473226,2.2347421197635304,9.999009989479841,112.39201728475969,0.0
2021-12-26 06:10:00,1.0,15.9,20.4,21.1,8.4,4.478,8.867505,5.6402,63.0758,3.0555555555555554,5.055555555555555,193.5,0.0,89.83333333333333,10.0,1008.0555555555555,97.05555555555556,2.0,9.222222222222221,1.0555555555555556,408.77438581444756,424.87584481776446,2.6924307843049364,109.60093509674073,22.735714292526247,30.573724323908486,2.1906572421391806,9.975818963050843,113.06496259053549,0.0
2021-12-26 06:20:00,1.0,16.0,21.0,21.1,8.5,4.462,7.32479,5.5156,63.061699999999995,3.111111111111111,5.111111111111111,192.0,0.0,89.66666666666667,10.0,1008.1111111111111,94.11111111111111,2.0,9.444444444444445,1.1111111111111112,403.9361689249675,426.0604674275716,2.217796546163532,109.09917745320811,22.73124416071143,30.57337896352434,1.962852120066093,9.92844928846521,108.27655017551055,0.0
2021-12-26 06:30:00,1.0,15.9,21.7,21.1,8.5,4.49,8.2596,5.3483,63.0594,3.1666666666666665,5.166666666666667,190.5,0.0,89.5,10.0,1008.1666666666666,91.16666666666667,2.0,9.666666666666666,1.1666666666666667,407.1576003081223,426.7488629115313,2.2429077412718437,113.69450704175874,22.719474919637044,30.57458410580953,1.8081945327917737,9.922197024027508,118.06078552246095,0.0
2021-12-26 06:40:00,1.0,15.9,20.5,21.1,8.3,4.463,9.05379,5.4316,63.1005,3.2222222222222223,5.222222222222222,189.0,0.0,89.33333333333333,10.0,1008.2222222222222,88.22222222222223,2.0,9.88888888888889,1.2222222222222223,406.36984883626303,426.8899404907226,2.5207061158869903,110.72134166631322,22.703630341567564,30.579075508009918,2.1626879328219903,9.957112381040712,104.46172775936665,0.0
2021-12-26 06:50:00,1.0,15.9,20.9,21.1,8.3,4.476,8.717755,5.5247,63.1409,3.2777777777777777,5.277777777777778,187.5,0.0,89.16666666666667,10.0,1008.2777777777778,85.27777777777777,2.0,10.11111111111111,1.2777777777777777,410.9871922495173,430.76378975353026,2.4520335709509875,110.12156276314946,22.69178277015686,30.601419661839806,1.910185666879018,9.979746610323588,110.6827928161621,0.0
2021-12-26 07:00:00,1.0,16.0,21.7,21.1,8.5,4.438,8.57235,5.5811,63.1409,3.3333333333333335,5.333333333333333,186.0,0.0,89.0,10.0,1008.3333333333334,82.33333333333333,2.0,10.333333333333334,1.3333333333333333,416.79631357828777,429.33383717854815,2.504535537372201,110.27635326730328,22.696808253681592,30.61498177285922,1.939479637405293,9.98730303360244,109.89812993281305,0.0
2021-12-26 07:10:00,1.0,15.9,20.5,21.1,8.5,4.459,8.68204,5.6373999999999995,63.134,3.388888888888889,5.388888888888889,184.5,0.0,88.83333333333333,10.0,1008.3888888888889,79.38888888888889,2.0,10.555555555555555,1.3888888888888888,414.73347754467494,431.9442416101215,2.340472324864339,111.3224709020496,22.685721921920777,30.632034924825035,1.9271303796768187,9.990511136054993,110.52344565073649,0.0
2021-12-26 07:20:00,1.0,16.0,21.0,21.2,8.4,4.458,7.9978,5.5799,63.108399999999996,3.4444444444444446,5.444444444444445,183.0,0.0,88.66666666666667,10.0,1008.4444444444445,76.44444444444444,2.0,10.777777777777779,1.4444444444444444,411.3072619628906,425.17138590494795,2.1261093378168043,111.63439301312981,22.670098162397828,30.655504117416125,1.8549312091580892,9.98470425624632,113.28986682439253,0.0
2021-12-26 07:30:00,1.0,16.0,21.5,21.2,8.3,4.478,8.867799999999999,5.2371,63.0927,3.5,5.5,181.5,0.0,88.5,10.0,1008.5,73.5,2.0,11.0,1.5,414.8451780192057,427.3650087518802,2.410319342687305,112.56977631714385,22.66315837542216,30.67416605313619,1.9343914278348286,9.975818236668903,109.70238239288331,0.0
2021-12-26 07:40:00,1.0,15.9,20.6,21.1,8.4,4.438,8.56514,5.3290999999999995,63.083000000000006,3.5555555555555554,5.555555555555555,180.0,0.0,88.33333333333333,10.0,1008.5555555555555,70.55555555555556,2.0,11.222222222222221,1.5555555555555556,407.3680030699982,423.1609244581201,2.453921598660744,108.58323076603776,22.675101168842637,30.685484546025595,1.9323459173023365,9.985575680759668,113.77216627455027,0.0
2021-12-26 07:50:00,1.0,15.9,20.7,21.1,8.4,4.452,7.859959999999999,5.5536,63.158500000000004,3.611111111111111,5.611111111111111,178.5,0.0,88.16666666666667,10.0,1008.6111111111111,67.61111111111111,2.0,11.444444444444445,1.6111111111111112,404.0269051106771,424.886928507487,2.246125850360946,110.60493933445989,22.670877278645833,30.697494141260783,1.9562684681018194,9.989665253957112,107.04018636067708,0.0
2021-12-26 08:00:00,1.0,15.9,21.6,21.1,8.3,4.467,6.3110349999999995,5.8445,63.1928,3.6666666666666665,5.666666666666667,177.0,0.0,88.0,10.0,1008.6666666666666,64.66666666666666,2.0,11.666666666666666,1.6666666666666665,409.5620267565497,426.16034073051367,1.9498532459493412,108.40476016524148,22.668138844872598,30.72955669963427,1.842671856846513,9.990565597431807,115.16122846808136,0.0
2021-12-26 08:10:00,1.0,15.9,20.9,21.2,8.3,4.451,5.26922,6.058400000000001,63.1835,3.7222222222222223,5.722222222222222,175.5,0.0,87.83333333333333,10.0,1008.7222222222222,61.72222222222222,2.0,11.88888888888889,1.7222222222222223,406.91526275634766,425.74962412516277,1.737591178942535,107.65740513429803,22.66390416463216,30.785465704600018,1.6521034987767536,9.988484185536702,109.46220957438152,0.0
2021-12-26 08:20:00,1.0,16.0,20.5,21.2,8.5,4.501,5.341625,6.1431,63.124900000000004,3.7777777777777777,5.777777777777778,174.0,0.0,87.66666666666667,10.0,1008.7777777777778,58.77777777777778,2.0,12.11111111111111,1.7777777777777777,405.709934538041,421.4668871509069,1.6014453275257583,109.21069337230617,22.67753842768696,30.861509830022264,1.5780569776134974,9.974402987350853,109.40642179629224,0.0
2021-12-26 08:30:00,1.0,15.9,21.5,21.1,8.3,4.482,6.69567,6.0187,62.983000000000004,3.833333333333333,5.833333333333333,172.5,0.0,87.5,10.0,1008.8333333333334,55.833333333333336,2.0,12.333333333333332,1.8333333333333333,407.78498209635416,418.94204785927957,1.7209167263063332,114.06822358169124,22.699810139338176,30.91251601219177,1.6221981420119604,9.953881481488546,114.2325218073527,0.0
2021-12-26 08:40:00,1.0,15.9,20.8,21.1,8.2,4.467,6.944190000000001,5.9611,62.9295,3.888888888888889,5.888888888888889,171.0,0.0,87.33333333333333,10.0,1008.8888888888889,52.88888888888889,2.0,12.555555555555555,1.8888888888888888,404.431243675495,420.4080239236766,1.834453950965472,111.57044273268704,22.71660791397095,30.941283308664957,1.6329830727974575,9.97323842684428,109.17791308085123,0.0
2021-12-26 08:50:00,1.0,15.9,20.6,21.1,8.4,4.473,6.561395,5.8541,62.95,3.9444444444444446,5.944444444444445,169.5,0.0,87.16666666666667,10.0,1008.9444444444445,49.94444444444444,2.0,12.777777777777779,1.9444444444444444,408.3038343162098,420.7867849836678,1.7596058549449942,108.45136681529762,22.73335509257128,30.964644654915155,1.5597100314683159,9.984824765307755,110.39322503817284,0.0
2021-12-26 09:00:00,1.0,15.9,21.6,21.1,8.5,4.471,5.95723,5.89,62.9928,4.0,6.0,168.0,0.0,87.0,10.0,1009.0,47.0,2.0,13.0,2.0,413.7494847580482,417.8208972167969,1.6322220394907698,111.22474947934771,22.758741191228232,30.97690486590067,1.6027145481109617,9.986292320887248,115.05372618357339,0.0
2021-12-26 09:10:00,1.0,16.0,20.9,21.2,8.5,4.484,5.053545,5.6399,62.9701,4.166666666666667,5.777777777777778,169.38888888888889,0.0,86.5,10.0,1008.8888888888889,49.888888888888886,2.111111111111111,12.444444444444445,2.0,408.36405295536434,423.69158458490483,1.65242482905334,111.23147292810646,22.771606124242147,30.965875473022457,1.5935193075736365,9.991341307957967,107.98554567972819,0.0
2021-12-26 09:20:00,1.0,16.2,20.6,21.1,8.9,4.47,4.158565,5.9286,63.011300000000006,4.333333333333333,5.555555555555555,170.77777777777777,0.0,86.0,10.0,1008.7777777777778,52.77777777777778,2.2222222222222223,11.88888888888889,2.0,408.3844333902995,425.8198837280273,1.469310513859415,107.74247371845999,22.778960212071738,30.96064569791158,1.5488336886962255,9.99544720172882,107.95352532704672,0.0
2021-12-26 09:30:00,1.0,16.1,21.6,21.1,8.7,4.458,3.5955649999999997,6.0268,63.05460000000001,4.5,5.333333333333333,172.16666666666666,0.0,85.5,10.0,1008.6666666666666,55.666666666666664,2.3333333333333335,11.333333333333334,2.0,404.19806578186734,420.2009788004558,1.3766222548619502,107.76098445569055,22.8060278941009,30.960533468871468,1.3517489982324806,10.000456895208627,116.44658941473665,0.0
2021-12-26 09:40:00,1.0,16.0,20.6,21.1,8.7,4.488,2.9036750000000002,6.0892,63.02139999999999,4.666666666666667,5.111111111111111,173.55555555555554,0.0,85.0,10.0,1008.5555555555555,58.55555555555556,2.4444444444444446,10.777777777777779,2.0,394.9856977335612,421.4753351987641,1.183767641200184,109.35495720663987,22.834898875554405,30.94748975753784,1.3160992311437925,9.998613413174947,107.91833530426027,0.0
2021-12-26 09:50:00,1.0,16.0,20.8,21.1,8.6,4.483,3.239005,6.1293999999999995,62.9748,4.833333333333333,4.888888888888889,174.94444444444446,0.0,84.5,10.0,1008.4444444444445,61.44444444444444,2.5555555555555554,10.222222222222221,2.0,394.7782209374439,417.76307993570964,1.050998474054754,109.73122890752589,22.852132638295494,30.941606486638385,1.2426484344402948,9.99381344795227,114.44208326975505,0.0
2021-12-26 10:00:00,1.0,16.0,21.5,21.1,8.7,4.458,3.7895499999999998,6.1269,62.9689,5.0,4.666666666666667,176.33333333333334,0.0,84.0,10.0,1008.3333333333334,64.33333333333333,2.6666666666666665,9.666666666666668,2.0,397.2539618937175,414.6197849633228,1.2189954192591252,114.38013113140387,22.887634042750644,30.915892013345065,1.2449684256163693,9.993591734810739,111.34541007736982,0.0
2021-12-26 10:10:00,1.0,16.0,20.6,21.2,8.6,4.465,2.942715,6.3031999999999995,62.9534,5.166666666666667,4.444444444444445,177.72222222222223,0.0,83.5,10.0,1008.2222222222222,67.22222222222223,2.7777777777777777,9.11111111111111,2.0,396.19216209674704,419.5559671511595,1.261424525676474,112.28955316446596,22.934308188756308,30.89052067756653,1.3664941447973251,10.0001238600413,109.60669944763183,0.0
2021-12-26 10:20:00,1.0,16.0,21.2,21.1,8.5,4.454,2.848805,6.466800000000001,62.9174,5.333333333333334,4.222222222222222,179.11111111111111,0.0,83.0,10.0,1008.1111111111111,70.11111111111111,2.888888888888889,8.555555555555557,2.0,401.297219845125,416.0196300252279,1.155893121033402,111.32440561757923,22.971957747734198,30.867569371832293,1.2628053623841982,10.000123811630205,110.16000972446075,0.0
2021-12-26 10:30:00,1.0,16.0,21.5,21.1,8.7,4.456,2.37968,6.5526,62.8331,5.5,4.0,180.5,0.0,82.5,10.0,1008.0,73.0,3.0,8.0,2.0,400.2462750770306,412.4592697318943,1.0793608912034223,110.8781908634423,23.02298616409302,30.86459862391154,1.1669081697861352,10.000518247286479,109.28167565663655,0.0
2021-12-26 10:40:00,1.0,16.1,20.5,21.1,8.7,4.472,2.87876,6.515600000000001,62.7561,5.666666666666667,3.7777777777777777,181.88888888888889,0.0,82.0,10.0,1007.8888888888889,75.88888888888889,3.111111111111111,7.444444444444445,2.0,402.81889353434246,410.89948602786006,1.2056562483950524,108.52237774326304,23.056819175084435,30.862713794708252,1.2626407350103062,10.00068815390269,113.3494528834025,0.0
2021-12-26 10:50:00,1.0,16.1,20.9,21.1,8.7,4.484,2.50773,6.4674000000000005,62.7167,5.833333333333334,3.555555555555556,183.27777777777777,0.0,81.5,10.0,1007.7777777777778,78.77777777777777,3.2222222222222223,6.888888888888889,2.0,401.3247510151479,413.74196064214595,1.0854879128326804,107.0841350579127,23.102928145726523,30.833979880015058,1.2676289935906728,10.001247274080914,110.09642024993896,0.0
2021-12-26 11:00:00,1.0,16.2,21.6,21.2,8.9,4.478,2.8408100000000003,6.6858,62.7333,6.0,3.3333333333333335,184.66666666666666,0.0,81.0,10.0,1007.6666666666666,81.66666666666666,3.333333333333333,6.333333333333334,2.0,402.4597215779622,415.6393117479346,1.20709972977975,110.76791544488594,23.166685785735396,30.795681089088742,1.1701467075725058,9.99600258032481,114.4565046191889,0.0
2021-12-26 11:10:00,1.0,16.2,20.6,21.2,9.0,4.485,3.46019,6.9759,62.7721,6.166666666666667,3.111111111111111,186.05555555555554,0.0,80.5,10.0,1007.5555555555555,84.55555555555556,3.4444444444444446,5.777777777777779,2.0,405.93705251759496,410.088612874349,1.287514714896679,112.58743326822916,23.236214586893716,30.750138244628907,1.2888320018847783,9.993286023139955,113.57356590270997,0.0
2021-12-26 11:20:00,1.0,16.2,21.3,21.2,9.0,4.474,3.59747,7.3085,62.69500000000001,6.333333333333334,2.888888888888889,187.44444444444446,0.0,80.0,10.0,1007.4444444444445,87.44444444444444,3.5555555555555554,5.222222222222223,2.0,403.27827779134117,419.4101048647124,1.3193122471338612,112.7673588727962,23.342945912679035,30.716973587671912,1.270735892355442,9.992380935351054,138.35018962860107,0.0
2021-12-26 11:30:00,1.0,16.3,20.7,21.2,9.1,4.484,2.7057849999999997,7.459999999999999,62.4298,6.5,2.666666666666667,188.83333333333334,0.0,79.5,10.0,1007.3333333333334,90.33333333333334,3.6666666666666665,4.666666666666668,2.0,406.2833783204528,419.08100555419924,1.2936564929017238,107.96308358337919,23.476842358907064,30.73628209431966,1.3846555774410567,9.991650675137837,121.36919395446778,0.0
2021-12-26 11:40:00,1.0,16.3,21.2,21.2,9.3,4.468,2.4737099999999996,7.4418999999999995,62.2891,6.666666666666667,2.4444444444444446,190.22222222222223,0.0,79.0,10.0,1007.2222222222222,93.22222222222223,3.7777777777777777,4.1111111111111125,2.0,401.1717025756836,417.11068154872146,1.1950617399171921,108.47482135902017,23.69201240539551,30.659364414215087,1.2325205411513647,9.990689384142557,114.7971878560384,0.0
2021-12-26 11:50:00,1.0,16.3,21.3,21.2,9.1,4.481,2.20401,7.5535,62.2822,6.833333333333334,2.2222222222222223,191.61111111111111,0.0,78.5,10.0,1007.1111111111111,96.11111111111111,3.888888888888889,3.555555555555557,2.0,401.29379099527995,417.06243410307786,1.0593552066579375,111.66171071585964,23.86975649822903,30.49113774067938,1.2110970593845778,9.988041507349177,112.81070519743666,0.0
2021-12-26 12:00:00,1.0,16.2,20.4,21.2,9.1,4.477,2.0536000000000003,7.8138000000000005,62.2928,7.0,2.0,193.0,0.0,78.0,10.0,1007.0,99.0,4.0,3.0,2.0,392.1186305850676,414.05197743733726,1.0488916671966428,107.77904690780208,24.06212251345317,30.314048210779827,1.1563404256105423,9.980783645311991,110.49740016937255,0.0
2021-12-26 12:10:00,1.0,16.4,21.1,21.2,9.4,4.49,2.0215699999999996,7.906700000000001,62.24059999999999,7.0,2.0555555555555554,197.94444444444446,0.0,78.44444444444444,10.0,1006.9444444444445,99.05555555555556,4.055555555555555,3.111111111111111,2.0,396.42268111305674,411.9842108013986,0.9309579995392406,112.18806519955565,24.208302057826586,30.137587849137468,1.095362856468912,9.95810647148197,105.90654826837745,0.0
2021-12-26 12:20:00,1.0,16.3,20.9,21.2,9.3,4.486,1.955425,7.9201999999999995,62.1768,7.0,2.111111111111111,202.88888888888889,0.0,78.88888888888889,10.0,1006.8888888888889,99.11111111111111,4.111111111111111,3.2222222222222223,2.0,397.1918497721354,406.889216410319,1.0016736454697652,109.12623432224079,24.406840461095175,29.965743894577024,1.1521372059981028,9.889142184257507,120.803990427653,0.0
2021-12-26 12:30:00,1.0,16.4,21.1,21.3,9.4,4.484,1.99755,8.2238,62.1237,7.0,2.1666666666666665,207.83333333333334,0.0,79.33333333333333,10.0,1006.8333333333334,99.16666666666667,4.166666666666667,3.3333333333333335,2.0,395.483668689947,404.8970456704326,0.9045088865359624,109.08552912394205,24.69327776273092,29.747814604441327,1.0639731292923291,9.770815844535829,121.29713572184247,0.0
2021-12-26 12:40:00,1.0,16.4,20.7,21.3,9.4,4.475,2.9547250000000003,8.3027,62.0792,7.0,2.2222222222222223,212.77777777777777,0.0,79.77777777777777,10.0,1006.7777777777778,99.22222222222223,4.222222222222222,3.4444444444444446,2.0,395.488366394043,408.3484478514222,0.9962798132970508,113.42001849481615,24.895821522427145,29.490224161632987,1.0877950577496809,9.610526152950223,117.69808332130734,0.0
2021-12-26 12:50:00,1.0,16.6,20.8,21.3,9.9,4.481,2.38238,8.1453,62.0347,7.0,2.2777777777777777,217.72222222222223,0.0,80.22222222222223,10.0,1006.7222222222222,99.27777777777777,4.277777777777778,3.5555555555555554,2.0,396.0659410112754,411.23602579752605,0.9993526780874715,111.39711324034438,25.229194622039795,29.22807004610697,1.1545973917841912,9.526412488619487,117.06009180704753,0.0
2021-12-26 13:00:00,1.0,16.7,21.4,21.3,10.0,4.477,2.4546900000000003,8.2531,62.0794,7.0,2.3333333333333335,222.66666666666666,0.0,80.66666666666667,10.0,1006.6666666666666,99.33333333333333,4.333333333333333,3.6666666666666665,2.0,395.9783177693685,409.0618289745813,1.0266980198833902,114.89862847171935,25.46225431442261,28.959555358886718,1.1418321723739306,9.52950707435608,110.87818481445314,0.0
2021-12-26 13:10:00,1.0,16.6,20.6,21.3,9.8,4.477,2.6259,8.0292,62.130100000000006,7.0,2.388888888888889,227.61111111111111,0.0,81.11111111111111,10.0,1006.6111111111111,99.38888888888889,4.388888888888889,3.7777777777777777,2.0,397.46007196886785,409.4544715267488,1.0846949670089168,110.54440280849651,25.584568446477256,28.71361392339071,1.1031862407922746,9.667761395772299,90.2523537572225,0.0
2021-12-26 13:20:00,1.0,16.7,21.4,21.3,10.0,4.469,2.640505,7.9873,62.246399999999994,7.0,2.4444444444444446,232.55555555555554,0.0,81.55555555555556,10.0,1006.5555555555555,99.44444444444444,4.444444444444445,3.888888888888889,2.0,402.5061403401693,409.4815842692057,1.1009870224197704,111.29696226755777,25.604931956792285,28.52596303061577,1.1233819259677902,9.829393301521993,89.99542623789297,0.0
2021-12-26 13:30:00,1.0,16.8,20.6,21.3,10.3,4.482,4.1596850000000005,7.9826999999999995,62.3073,7.0,2.5,237.5,0.0,82.0,10.0,1006.5,99.5,4.5,4.0,2.0,397.13559524360744,405.8905593030206,1.3451192574463995,115.23375225110242,25.567958138783773,28.434197235107423,1.2672974689801535,9.917752372423807,93.3838339996338,0.0
2021-12-26 13:40:00,1.0,16.8,21.5,21.3,10.2,4.484,3.143825,8.0056,62.3347,7.0,2.5555555555555554,242.44444444444446,0.0,82.44444444444444,10.0,1006.4444444444445,99.55555555555556,4.555555555555555,4.111111111111111,2.0,396.7941315714518,403.39763793945315,1.3526946892408327,109.0340906259569,25.505349378585816,28.383946832021074,1.318307785987854,10.018530408541363,93.0515358098348,0.0
2021-12-26 13:50:00,1.0,16.8,20.6,21.3,10.2,4.496,3.1523250000000003,8.1339,62.372299999999996,7.0,2.611111111111111,247.38888888888889,0.0,82.88888888888889,10.0,1006.3888888888889,99.61111111111111,4.611111111111111,4.222222222222222,2.0,397.89599363480494,407.8393909708659,1.3953685304909775,111.39114002270887,25.424211139032398,28.39770568486661,1.312273932986677,10.107836311065544,107.31379152028573,0.0
2021-12-26 14:00:00,1.0,17.0,21.3,21.4,10.6,4.474,3.01221,8.2354,62.388999999999996,7.0,2.6666666666666665,252.33333333333331,0.0,83.33333333333333,10.0,1006.3333333333334,99.66666666666667,4.666666666666667,4.333333333333333,2.0,397.35999247233076,408.8620981852214,1.3285441567887695,109.23457695869402,25.345207246144614,28.46630455334981,1.2915199342370034,10.144129150708517,111.34303407033285,0.0
2021-12-26 14:10:00,1.0,17.0,20.9,21.4,10.5,4.466,3.1698899999999997,8.2697,62.3857,7.0,2.7222222222222223,257.27777777777777,0.0,83.77777777777777,10.0,1006.2777777777778,99.72222222222223,4.722222222222222,4.444444444444445,2.0,399.4657809448242,411.8475663459164,1.3068289765883976,112.23576470498986,25.235873138998862,28.566403272165417,1.246312241111435,10.162053572067432,107.99633293496689,0.0
2021-12-26 14:20:00,1.0,16.8,20.9,21.3,10.2,4.493,2.935745,8.164100000000001,62.3889,7.0,2.7777777777777777,262.22222222222223,0.0,84.22222222222223,10.0,1006.2222222222222,99.77777777777777,4.777777777777778,4.555555555555555,2.0,399.1779577180709,407.93655845554395,1.283955447077751,107.66233740811967,25.120367937088012,28.68015196164449,1.2639002944032351,10.18690378665924,110.80797485351563,0.0
2021-12-26 14:30:00,1.0,16.9,21.1,21.3,10.4,4.469,4.29889,8.1268,62.408,7.0,2.833333333333333,267.16666666666663,0.0,84.66666666666667,10.0,1006.1666666666666,99.83333333333333,4.833333333333333,4.666666666666666,2.0,407.6156951904297,406.6958698527018,1.644188816038902,115.80319075352728,25.016285293923936,28.741809028528507,1.3508403816482442,10.147801759094842,108.59290094407939,0.0
2021-12-26 14:40:00,1.0,16.8,20.7,21.2,10.2,4.489,3.6879599999999995,8.0211,62.428,7.0,2.888888888888889,272.1111111111111,0.0,85.11111111111111,10.0,1006.1111111111111,99.88888888888889,4.888888888888889,4.777777777777778,2.0,399.23001549731725,410.95871841255274,1.6268479037385877,116.38827638981707,24.91593295097351,28.83842402458191,1.3945039414366085,10.148579710324606,106.65401390075684,0.0
2021-12-26 14:50:00,1.0,16.8,21.3,21.2,10.2,4.481,3.261705,7.9643,62.4851,7.0,2.9444444444444446,277.05555555555554,0.0,85.55555555555556,10.0,1006.0555555555555,99.94444444444444,4.944444444444445,4.888888888888889,2.0,399.1025401569235,411.34684774113794,1.4290482405821483,105.2515561803182,24.834105749776807,28.941011657445443,1.4142583145462186,10.277996575037637,113.73275523126463,0.0
2021-12-26 15:00:00,1.0,16.8,20.6,21.3,10.3,4.474,4.474045,7.7199,62.526300000000006,7.0,3.0,282.0,0.0,86.0,10.0,1006.0,100.0,5.0,5.0,2.0,401.75639984130856,415.78806193033853,1.5893496058182528,110.62806517800368,24.751724144617718,29.04557729085287,1.2777318347493807,10.302904426256816,113.7778854751587,0.0
2021-12-26 15:10:00,1.0,16.8,21.5,21.2,10.4,4.475,3.63194,7.443600000000001,62.5699,6.888888888888889,3.0555555555555554,276.72222222222223,0.0,86.33333333333333,10.0,1006.0555555555555,99.5,4.944444444444445,5.055555555555555,1.9444444444444444,401.91723960788767,413.81989990234376,1.467459296479737,111.04291402504268,24.66185779118942,29.198989456844867,1.4247257937617221,10.250569552459286,108.60305297808459,0.0
2021-12-26 15:20:00,1.0,16.8,20.6,21.2,10.4,4.472,3.733035,7.3534999999999995,62.6674,6.777777777777778,3.111111111111111,271.44444444444446,0.0,86.66666666666667,10.0,1006.1111111111111,99.0,4.888888888888889,5.111111111111111,1.8888888888888888,401.5059713745117,412.7975424194336,1.473234323024076,109.4330041751754,24.56741621017456,29.403546555836993,1.4484258580207825,10.18099738438924,113.71806488037109,0.0
2021-12-26 15:30:00,1.0,16.7,21.4,21.2,10.2,4.486,4.1100650000000005,7.429599999999999,62.7467,6.666666666666667,3.1666666666666665,266.1666666666667,0.0,87.0,10.0,1006.1666666666666,98.5,4.833333333333333,5.166666666666667,1.8333333333333333,406.4392156315946,415.99636882211973,1.6970513653755188,112.58016785939535,24.48874878118267,29.599509569696114,1.3944428781803044,10.101900546348702,112.71845766466215,0.0
2021-12-26 15:40:00,1.0,16.7,20.7,21.2,10.2,4.484,7.041655,7.3087,62.7452,6.555555555555555,3.2222222222222223,260.8888888888889,0.0,87.33333333333333,10.0,1006.2222222222222,98.0,4.777777777777778,5.222222222222222,1.7777777777777777,411.3499767049154,415.99830640069365,2.4643200125599987,127.37513215770828,24.417278884251914,29.829808053970332,1.985276711185773,10.069560510317483,110.5227851740519,0.0
2021-12-26 15:50:00,1.0,16.6,21.1,21.2,9.9,4.481,4.539820000000001,7.1852,62.8001,6.444444444444445,3.2777777777777777,255.61111111111111,0.0,87.66666666666667,10.0,1006.2777777777778,97.5,4.722222222222222,5.277777777777778,1.7222222222222223,405.24079059118515,415.1907871500651,2.1872979151091334,116.46725260869258,24.360666230304094,29.980730499763276,1.9739037058447715,10.04734589743749,111.45986242843887,0.0
2021-12-26 16:00:00,1.0,16.6,20.9,21.2,9.8,4.482,4.360365,7.1145,62.8704,6.333333333333333,3.3333333333333335,250.33333333333334,0.0,88.0,10.0,1006.3333333333334,97.0,4.666666666666667,5.333333333333333,1.6666666666666667,406.2553094482422,414.94672302947646,1.8936450650193595,105.66545068902485,24.29547627449036,30.11976380030314,1.8499796938896178,10.036679617563884,106.99867725372314,0.0
2021-12-26 16:10:00,1.0,16.5,20.9,21.1,9.7,4.508,4.7467500000000005,6.990399999999999,62.918600000000005,6.222222222222222,3.388888888888889,245.05555555555554,0.0,88.33333333333333,10.0,1006.3888888888889,96.5,4.611111111111111,5.388888888888889,1.6111111111111112,401.0753160603841,416.1798487345378,2.0603299939329345,109.5662868118286,24.224890765551116,30.221071337575967,1.8803404509044637,10.03027466693167,115.15767588254421,0.0
2021-12-26 16:20:00,1.0,16.5,21.2,21.1,9.8,4.491,5.228435,6.9607,62.9554,6.111111111111111,3.4444444444444446,239.77777777777777,0.0,88.66666666666667,10.0,1006.4444444444445,96.0,4.555555555555555,5.444444444444445,1.5555555555555556,409.21226054224474,421.98875267993446,2.090724132404489,108.46095022320074,24.174804830551146,30.287358608245846,2.0094076454639436,10.059327079455057,108.93382401784261,0.0
2021-12-26 16:30:00,1.0,16.6,20.8,21.1,10.0,4.484,4.974819999999999,7.0,63.0216,6.0,3.5,234.5,0.0,89.0,10.0,1006.5,95.5,4.5,5.5,1.5,409.646296488444,416.9413945726416,2.0532600579760167,111.18257422129314,24.094093635257355,30.369189830176573,1.8993406665628239,10.176887373681797,109.76648983368094,0.0
2021-12-26 16:40:00,1.0,16.5,21.2,21.1,9.8,4.468,5.18834,6.926399999999999,63.0318,5.888888888888889,3.5555555555555554,229.22222222222223,0.0,89.33333333333333,10.0,1006.5555555555555,95.0,4.444444444444445,5.555555555555555,1.4444444444444444,414.30726322919475,412.4496238199869,2.2546971743457065,110.62935214306674,24.04687739690145,30.4523588180542,2.005965011715889,10.325457590421042,108.92700571695964,0.0
2021-12-26 16:50:00,1.0,16.6,20.7,21.2,9.8,4.472,4.72689,7.034999999999999,63.044500000000006,5.777777777777778,3.611111111111111,223.94444444444446,0.0,89.66666666666667,10.0,1006.6111111111111,94.5,4.388888888888889,5.611111111111111,1.3888888888888888,410.7272181193034,418.62172105109556,2.192527937636537,109.74879680439577,24.016576282641307,30.489711688736737,1.9638674647592556,10.327471475412617,111.61639840961178,0.0
2021-12-26 17:00:00,1.0,16.5,21.3,21.1,9.7,4.487,4.80407,6.922499999999999,63.020399999999995,5.666666666666667,3.6666666666666665,218.66666666666666,0.0,90.0,10.0,1006.6666666666666,94.0,4.333333333333333,5.666666666666667,1.3333333333333335,407.86010808133534,415.53918427566003,2.18832621773084,109.58707071940103,23.98906502723694,30.506283553441364,1.9889799628655116,10.196239290237425,111.48975920359294,0.0
2021-12-26 17:10:00,1.0,16.4,20.6,21.1,9.5,4.487,5.502325000000001,6.964,63.0123,5.555555555555555,3.7222222222222223,213.38888888888889,0.0,90.33333333333333,10.0,1006.7222222222222,93.5,4.277777777777778,5.722222222222222,1.2777777777777777,404.4182949829102,412.5841213638481,2.2351991550902186,113.01883025778216,23.939764482261097,30.5331686715487,1.896343005188441,10.097647570944101,110.50768587015443,0.0
2021-12-26 17:20:00,1.0,16.4,21.3,21.1,9.6,4.463,6.262975,6.9321,63.010400000000004,5.444444444444445,3.7777777777777777,208.11111111111111,0.0,90.66666666666667,10.0,1006.7777777777778,93.0,4.222222222222222,5.777777777777778,1.2222222222222223,404.4152356869051,416.5617177257319,2.7307670096623697,118.6235544493508,23.91533823331197,30.55944116910299,2.271293548941612,10.048832041422525,113.36455499013263,0.0
2021-12-26 17:30:00,1.0,16.4,20.5,21.1,9.6,4.47,6.071015,6.7089,63.016999999999996,5.333333333333334,3.833333333333333,202.83333333333331,0.0,91.0,10.0,1006.8333333333334,92.5,4.166666666666667,5.833333333333333,1.1666666666666667,398.15251790364584,420.31447512221064,2.7341388988023425,113.79172247805839,23.887020805111042,30.584299159184685,2.296266746376194,10.017247292497064,108.33264362550725,0.0
2021-12-26 17:40:00,1.0,16.4,21.4,21.1,9.5,4.485,6.354775,6.5618,63.0308,5.222222222222222,3.888888888888889,197.55555555555554,0.0,91.33333333333333,10.0,1006.8888888888889,92.0,4.111111111111111,5.888888888888889,1.1111111111111112,397.52194848773127,414.7682091443292,2.6650038662738047,106.15761016156041,23.856798643985037,30.620349069261284,2.342903737813066,10.006546309331043,113.71038952132403,0.0
2021-12-26 17:50:00,1.0,16.4,20.5,21.1,9.5,4.498,6.615665,6.571299999999999,63.07770000000001,5.111111111111111,3.9444444444444446,192.27777777777777,0.0,91.66666666666667,10.0,1006.9444444444445,91.5,4.055555555555555,5.944444444444445,1.0555555555555556,397.8598355102539,417.16586498742817,2.64429966494862,108.3082547960443,23.818067366282143,30.66313651402791,2.475262664953868,10.004653434753418,109.8705764389038,0.0
2021-12-26 18:00:00,1.0,16.4,21.5,21.1,9.6,4.496,6.696135,6.5816,63.15689999999999,5.0,4.0,187.0,0.0,92.0,10.0,1007.0,91.0,4.0,6.0,1.0,400.62497323222544,418.74280782063806,2.726062052687683,107.93059980381682,23.789681366634905,30.712189798947783,2.379000955557419,10.00895524151581,107.15378041693046,0.0
2021-12-26 18:10:00,1.0,16.4,20.5,21.1,9.6,4.47,7.975345,6.6138,63.1964,5.0,4.111111111111111,190.5,0.016666666666666666,92.16666666666667,9.555555555555555,1007.0555555555555,91.5,4.0,6.166666666666667,1.0,396.29631754557295,414.5051456144486,2.8019502669606506,108.22737767429676,23.757340386708577,30.749202060699464,2.561636968652407,10.011041480700175,112.17396015167238,0.0
2021-12-26 18:20:00,1.0,16.4,21.4,21.0,9.5,4.456,6.511195000000001,6.5533,63.201800000000006,5.0,4.222222222222222,194.0,0.03333333333333333,92.33333333333333,9.11111111111111,1007.1111111111111,92.0,4.0,6.333333333333333,1.0,401.4816519059806,412.7876608697299,2.7891733464144046,109.6179602333112,23.716163153136517,30.771310731758508,2.4338201546635334,10.014236189524333,110.42359913799048,0.0
2021-12-26 18:30:00,1.0,16.3,20.5,21.0,9.5,4.488,6.8985650000000005,6.4753,63.20119999999999,5.0,4.333333333333333,197.5,0.05,92.5,8.666666666666666,1007.1666666666666,92.5,4.0,6.5,1.0,396.00682871500646,412.5597863769532,3.5896344016972237,112.89506859062756,23.70177450497945,30.788819249471025,2.749762958288193,10.007133836746217,105.14375008900961,0.0
2021-12-26 18:40:00,1.0,16.3,21.4,21.1,9.4,4.489,6.971259999999999,6.3396,63.18920000000001,5.0,4.444444444444445,201.0,0.06666666666666667,92.66666666666667,8.222222222222221,1007.2222222222222,93.0,4.0,6.666666666666667,1.0,399.98645680745443,409.1086197986822,2.9029860164519756,108.21516512617555,23.67225201348127,30.798109208123158,2.789439157052229,10.004051271373942,112.91703505607647,0.0
2021-12-26 18:50:00,1.0,16.2,20.5,21.1,9.2,4.471,7.05608,6.2994,63.218399999999995,5.0,4.555555555555555,204.5,0.08333333333333333,92.83333333333333,7.777777777777778,1007.2777777777778,93.5,4.0,6.833333333333333,1.0,395.0948309326172,412.55589904785154,2.9891580327419236,110.96850288929913,23.641612256368,30.811500755945843,2.8286097009976703,10.02864939848582,109.87904759724935,0.0
2021-12-26 19:00:00,1.0,16.2,21.4,21.0,9.3,4.472,7.132195,6.4291,63.4064,5.0,4.666666666666667,208.0,0.1,93.0,7.333333333333334,1007.3333333333334,94.0,4.0,7.0,1.0,395.207816242788,409.293989854133,2.945449302984496,105.65266709214549,23.623752393722533,30.825875145594278,2.8242416922251388,10.158510300318401,106.96720326741536,0.0
2021-12-26 19:10:00,1.0,16.2,20.5,21.0,9.3,4.46,5.6084000000000005,6.4173,63.8895,5.0,4.777777777777778,211.5,0.11666666666666667,93.16666666666667,6.888888888888889,1007.3888888888889,94.5,4.0,7.166666666666667,1.0,400.3959499736216,413.37789828245667,2.7996315864856633,107.75005543595653,23.60590961445523,30.821417922327072,2.899779348380148,10.260221726288231,114.20062794787736,0.0
2021-12-26 19:20:00,1.0,16.2,21.4,21.0,9.2,4.481,5.29294,6.4636,64.15700000000001,5.0,4.888888888888889,215.0,0.13333333333333333,93.33333333333333,6.444444444444445,1007.4444444444445,95.0,4.0,7.333333333333334,1.0,393.6020408226978,412.7696924845378,2.5922391277517978,108.40738296939828,23.578362173899418,30.793415789361728,2.528668006611409,10.210490326612009,108.51948976333533,0.0
2021-12-26 19:30:00,1.0,16.2,20.5,21.0,9.2,4.453,4.47344,6.5,64.29220000000001,5.0,5.0,218.5,0.15,93.5,6.0,1007.5,95.5,4.0,7.5,1.0,397.68637013753255,411.7347456026625,2.4761494231493457,110.29945407587256,23.548861554463706,30.765446418126423,2.523001792828242,10.107137711842856,113.11496350606282,0.0
2021-12-26 19:40:00,1.0,16.2,21.5,21.0,9.2,4.471,4.23883,6.5924000000000005,64.3282,5.0,5.111111111111111,222.0,0.16666666666666666,93.66666666666667,5.555555555555555,1007.5555555555555,96.0,4.0,7.666666666666667,1.0,396.89951635601875,409.75221537272137,2.1742991527561415,103.55449471662273,23.5423603114974,30.736540389087914,2.4825277196249718,10.043880116495036,103.05510704600879,0.0
2021-12-26 19:50:00,1.0,16.2,20.5,21.0,9.1,4.468,4.497065,6.5588999999999995,64.2798,5.0,5.222222222222222,225.5,0.18333333333333332,93.83333333333333,5.111111111111112,1007.6111111111111,96.5,4.0,7.833333333333334,1.0,393.62769470214846,416.79931580291395,2.16798099547793,109.7012301424533,23.528811966578168,30.698736918767292,2.331722559730212,9.979527462323507,111.03769448598226,0.0
2021-12-26 20:00:00,1.0,16.1,21.4,21.0,9.0,4.461,4.48312,6.5344,64.2837,5.0,5.333333333333333,229.0,0.2,94.0,4.666666666666667,1007.6666666666666,97.0,4.0,8.0,1.0,393.17002828663794,416.7269432576498,2.324392652030045,111.29882421547411,23.493885167439778,30.682647591714804,2.2791696669826402,9.952533759397301,110.54598784602967,0.0
2021-12-26 20:10:00,1.0,16.2,20.6,21.0,9.1,4.499,5.603645,6.4544,64.28110000000001,5.0,5.444444444444445,232.5,0.21666666666666667,94.16666666666667,4.222222222222222,1007.7222222222222,97.5,4.0,8.166666666666668,1.0,397.1933322143555,419.10300077241044,2.7035720902614,117.48596685226354,23.486085761388143,30.65690487861633,2.4437759170929594,9.918989621798199,107.13690647125244,0.0
2021-12-26 20:20:00,1.0,16.1,21.3,21.0,9.1,4.467,5.1955100000000005,6.409000000000001,64.3494,5.0,5.555555555555555,236.0,0.23333333333333334,94.33333333333333,3.7777777777777777,1007.7777777777778,98.0,4.0,8.333333333333334,1.0,394.4592194620768,418.2270544608982,2.4604141593349853,109.02472172688628,23.475359337693554,30.612548588682706,2.495070356221522,9.917821942210871,112.64398927483856,0.0
2021-12-26 20:30:00,1.0,16.1,20.6,21.0,9.0,4.499,6.129575,6.401000000000001,64.3428,5.0,5.666666666666666,239.5,0.25,94.5,3.333333333333334,1007.8333333333334,98.5,4.0,8.5,1.0,398.96592643650104,415.8579526774089,2.5948651018149436,110.90457105453406,23.45855568007561,30.5786438814799,2.4958374665450243,9.946052079335445,108.78548075013241,0.0
2021-12-26 20:40:00,1.0,16.2,21.3,21.0,9.2,4.472,5.4211,6.452,64.36789999999999,5.0,5.777777777777778,243.0,0.26666666666666666,94.66666666666667,2.8888888888888893,1007.8888888888889,99.0,4.0,8.666666666666668,1.0,396.0693922932943,418.9557758515457,2.4732643978272457,109.53874595771401,23.433138694763183,30.556159769694013,2.353623841404915,9.955633184115092,108.79697147369384,0.0
2021-12-26 20:50:00,1.0,16.2,20.7,21.0,9.3,4.469,5.59872,6.2397,64.39590000000001,5.0,5.888888888888889,246.5,0.2833333333333333,94.83333333333333,2.4444444444444446,1007.9444444444445,99.5,4.0,8.833333333333334,1.0,394.8648030248181,422.01439361572267,2.6646255763304434,115.02475323025116,23.424263157278805,30.522218232343427,2.659974114268513,9.971235067426822,108.03186123605501,0.0
