,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-26 21:00:00,1.0,16.2,21.3,21.0,9.1,4.505,6.37401,6.3096000000000005,64.3029,5.0,6.0,250.0,0.3,95.0,2.0,1008.0,100.0,4.0,9.0,1.0,400.1887197875977,420.59565155730854,2.819686005102039,110.64857849034885,23.400879292084,30.495044077479907,2.6477071218739794,9.971032303793956,112.89734269912633,0.0
2021-12-26 21:10:00,1.0,16.2,20.7,21.0,9.3,4.465,4.720595,6.2393,64.3637,4.888888888888889,6.111111111111111,244.61111111111111,0.3222222222222222,94.94444444444444,2.1666666666666665,1008.1111111111111,99.11111111111111,3.888888888888889,9.444444444444445,1.0,396.80122845879913,415.92503602126544,2.564808216128646,106.1762696312511,23.382143414815268,30.482322587966916,2.5898895957072576,9.976187418301901,108.51688945770263,0.0
2021-12-26 21:20:00,1.0,16.2,21.2,21.0,9.4,4.497,4.70646,6.2244,64.4903,4.777777777777778,6.222222222222222,239.22222222222223,0.34444444444444444,94.88888888888889,2.3333333333333335,1008.2222222222222,98.22222222222223,3.7777777777777777,9.88888888888889,1.0,398.98422068277995,416.8558582560221,2.4264758410056433,110.07770545959472,23.357914841431008,30.46546911266564,2.5432834194642675,9.980888750862942,114.29787556427348,0.0
2021-12-26 21:30:00,1.0,16.2,20.9,21.0,9.2,4.482,4.30966,6.2534,64.5385,4.666666666666667,6.333333333333333,233.83333333333334,0.36666666666666664,94.83333333333333,2.5,1008.3333333333334,97.33333333333333,3.6666666666666665,10.333333333333334,1.0,399.99407523319644,416.80338143535045,2.3585983358736096,107.40015262862383,23.344673738048577,30.459905219859326,2.5550975142629806,9.989216049943266,112.01199314957958,0.0
2021-12-26 21:40:00,1.0,16.1,21.1,21.0,8.9,4.511,4.254144999999999,6.3214,64.5538,4.555555555555555,6.444444444444445,228.44444444444446,0.38888888888888884,94.77777777777777,2.666666666666667,1008.4444444444445,96.44444444444444,3.5555555555555554,10.777777777777779,1.0,401.04080556233725,417.6462428792318,2.176991089185079,108.11639544169108,23.325670166015623,30.440149952570597,2.515506079395612,10.0098174905777,109.54583639780681,0.0
2021-12-26 21:50:00,1.0,16.2,21.0,21.0,9.1,4.488,4.193575,6.2839,64.51230000000001,4.444444444444445,6.555555555555555,223.05555555555554,0.4111111111111111,94.72222222222223,2.8333333333333335,1008.5555555555555,95.55555555555556,3.4444444444444446,11.222222222222221,1.0,404.1167928586061,417.3472510502256,2.1398002205965883,108.7245264792577,23.3221896645713,30.43451078635825,2.219655067388621,10.02751656912141,108.79329458053503,0.0
2021-12-26 22:00:00,1.0,16.2,21.0,20.9,9.2,4.508,4.178985,6.2172,64.5222,4.333333333333333,6.666666666666667,217.66666666666669,0.43333333333333335,94.66666666666667,3.0,1008.6666666666666,94.66666666666667,3.3333333333333335,11.666666666666666,1.0,401.0341081746419,411.2242371096556,2.0011660168871366,109.65695811320158,23.31034509874333,30.433061227798465,2.29730315948947,10.019438603799895,108.93260842511884,0.0
2021-12-26 22:10:00,1.0,16.1,21.1,20.9,9.1,4.503,3.92496,6.3454999999999995,64.54010000000001,4.222222222222222,6.777777777777778,212.27777777777777,0.45555555555555555,94.61111111111111,3.166666666666667,1008.7777777777778,93.77777777777777,3.2222222222222223,12.11111111111111,1.0,396.87350521394575,409.86073150634763,1.9823764070885328,107.89495370595469,23.303443541715374,30.436440320311295,2.245229499393937,10.001686953016593,114.29766022892322,0.0
2021-12-26 22:20:00,1.0,16.1,20.9,20.9,8.9,4.494,3.99146,6.3826,64.5281,4.111111111111111,6.888888888888889,206.88888888888889,0.47777777777777775,94.55555555555556,3.3333333333333335,1008.8888888888889,92.88888888888889,3.111111111111111,12.555555555555555,1.0,399.17885131835936,409.0768013894969,1.936773350380235,111.14272031579314,23.3032474899292,30.42439954439799,2.165927907427152,9.969348268508913,107.09789152781168,0.0
2021-12-26 22:30:00,1.0,16.1,21.1,21.0,9.2,4.472,4.47018,6.3709,64.5143,4.0,7.0,201.5,0.5,94.5,3.5,1009.0,92.0,3.0,13.0,1.0,400.5592913853437,410.7316731770833,2.028832092086474,111.79078184763591,23.299299626808384,30.40306877551106,2.029404797533811,9.947993716627865,112.87656251918125,0.0
2021-12-26 22:40:00,1.0,16.1,20.9,21.0,9.1,4.477,4.066879999999999,6.3082,64.4586,3.888888888888889,7.111111111111111,196.11111111111111,0.5222222222222221,94.44444444444444,3.666666666666667,1009.1111111111111,91.11111111111111,2.888888888888889,13.444444444444445,1.0,398.2866023763021,413.71732288930605,1.8645626364387362,109.65477409707623,23.29054253578186,30.389384269714355,1.929956556558609,9.955888179143269,104.68878093719484,0.0
2021-12-26 22:50:00,1.0,16.1,21.1,20.9,9.0,4.496,3.81663,6.1746,64.47240000000001,3.7777777777777777,7.222222222222222,190.72222222222223,0.5444444444444444,94.38888888888889,3.8333333333333335,1009.2222222222222,90.22222222222223,2.7777777777777777,13.88888888888889,1.0,389.83292481170304,415.4185146077474,1.7952347062132454,110.79428355049951,23.26264386376419,30.390370512924626,2.005689570624276,9.966636890583791,108.05285657117595,0.0
2021-12-26 23:00:00,1.0,16.1,20.8,20.9,9.0,4.487,4.27967,6.183999999999999,64.30109999999999,3.666666666666667,7.333333333333333,185.33333333333334,0.5666666666666667,94.33333333333333,4.0,1009.3333333333334,89.33333333333333,2.666666666666667,14.333333333333332,1.0,393.21293202718095,416.5193091486788,1.9176395054658255,112.9403616587321,23.269333794911702,30.38697436650594,1.9973099692662557,9.977133909861248,111.93236457824707,0.0
2021-12-26 23:10:00,1.0,16.2,21.4,20.9,9.3,4.486,4.181495,6.1044,63.846799999999995,3.5555555555555554,7.444444444444445,179.94444444444446,0.5888888888888888,94.27777777777777,4.166666666666667,1009.4444444444445,88.44444444444444,2.5555555555555554,14.777777777777779,1.0,391.9540948872183,412.01981002983,1.995297558866652,110.50947204805364,23.266597417195637,30.36905156771342,1.9499797785282134,9.994865029652914,109.94704376220702,0.0
2021-12-26 23:20:00,1.0,16.1,20.7,20.9,9.2,4.494,4.464005,6.0814,63.647400000000005,3.4444444444444446,7.555555555555555,174.55555555555554,0.6111111111111112,94.22222222222223,4.333333333333334,1009.5555555555555,87.55555555555556,2.4444444444444446,15.222222222222221,1.0,392.1678119913737,410.5414635213216,2.061997205099817,108.30500043879795,23.2545260151362,30.361125627345285,1.9271714597704719,10.002015226358747,109.51065909735901,0.0
2021-12-26 23:30:00,1.0,16.1,21.4,20.9,8.9,4.495,4.1840649999999995,6.2538,63.5721,3.3333333333333335,7.666666666666666,169.16666666666669,0.6333333333333333,94.16666666666667,4.5,1009.6666666666666,86.66666666666667,2.3333333333333335,15.666666666666666,1.0,389.9935742117344,410.42533344838813,2.0521452284600104,108.66164436685162,23.247378295262656,30.361172971725466,1.8685402290026345,10.002054532368977,109.53302753448486,0.0
2021-12-26 23:40:00,1.0,16.0,20.5,20.9,8.9,4.491,4.08463,5.9771,63.5173,3.2222222222222223,7.777777777777778,163.77777777777777,0.6555555555555554,94.11111111111111,4.666666666666667,1009.7777777777778,85.77777777777777,2.2222222222222223,16.11111111111111,1.0,395.2861102294922,413.25902927091755,1.909914907355093,108.66265171956209,23.25570739110311,30.332542072931926,1.840549433628718,9.99869305451711,110.6263746770223,0.0
2021-12-26 23:50:00,1.0,15.9,21.4,20.9,8.7,4.489,4.03421,5.6969,63.481700000000004,3.111111111111111,7.888888888888889,158.3888888888889,0.6777777777777778,94.05555555555556,4.833333333333334,1009.8888888888889,84.88888888888889,2.111111111111111,16.555555555555557,1.0,398.25581098885374,415.36804829915366,1.888122202700141,110.88014547121728,23.224121985624066,30.308791578960957,1.9166477210407205,9.996236191604098,112.19006687358274,0.0
2021-12-27 00:00:00,1.0,15.9,20.7,20.9,8.7,4.498,4.35221,5.9693,63.499199999999995,3.0,8.0,153.0,0.7,94.0,5.0,1010.0,84.0,2.0,17.0,1.0,394.4288139851888,412.06531825975446,1.9910404813289642,112.49967540740968,23.196898822784426,30.304242887496947,1.7724860807259877,9.995032537778219,106.93785442352296,0.0
2021-12-27 00:10:00,1.0,15.9,21.0,20.9,8.7,4.489,4.086125,5.7859,63.5323,2.9444444444444446,7.888888888888889,152.66666666666666,0.6611111111111111,93.83333333333333,5.277777777777778,1009.8888888888889,81.94444444444444,1.9444444444444444,16.77777777777778,1.0,392.00359092975486,408.9560140991211,1.9069200488975493,110.47195091872565,23.190736096969434,30.2973751650557,1.8050975186171505,9.99682558183616,111.42273478297864,0.0
2021-12-27 00:20:00,1.0,15.9,21.0,20.9,8.7,4.468,4.32785,5.9248,63.5625,2.888888888888889,7.777777777777778,152.33333333333334,0.6222222222222222,93.66666666666667,5.555555555555555,1009.7777777777778,79.88888888888889,1.8888888888888888,16.555555555555557,1.0,394.3348188273112,414.64549087349025,1.8869014895265388,109.37754471148473,23.178623571988552,30.28295458297945,1.7498541511990928,9.997653482027648,109.76681486399161,0.0
2021-12-27 00:30:00,1.0,16.1,20.9,20.9,9.0,4.468,4.595525,5.9867,63.5375,2.8333333333333335,7.666666666666667,152.0,0.5833333333333333,93.5,5.833333333333333,1009.6666666666666,77.83333333333333,1.8333333333333333,16.333333333333332,1.0,393.4389313866626,411.15324746669023,2.0198298297830894,111.39707697162521,23.162135543823243,30.286090014775596,1.7407894418636958,9.994178789456686,111.70330543518067,0.0
2021-12-27 00:40:00,1.0,16.1,21.3,20.9,9.0,4.477,4.52679,6.0486,63.511300000000006,2.7777777777777777,7.555555555555555,151.66666666666666,0.5444444444444444,93.33333333333333,6.111111111111111,1009.5555555555555,75.77777777777777,1.7777777777777777,16.11111111111111,1.0,399.5953737386068,414.0641896565756,1.9990905447396856,112.47915136132538,23.152173541386922,30.288399000167846,1.764343473116557,9.994436203638713,111.71011243184407,0.0
2021-12-27 00:50:00,1.0,16.0,20.7,20.9,8.9,4.482,4.847245,6.0032,63.4729,2.7222222222222223,7.444444444444445,151.33333333333334,0.5055555555555555,93.16666666666667,6.388888888888889,1009.4444444444445,73.72222222222223,1.7222222222222223,15.88888888888889,1.0,395.12686291924837,413.026069297352,1.903578049106113,110.94381373324636,23.143730590626344,30.29436593168873,1.850036335318102,9.993309085086242,115.03032012228239,0.0
2021-12-27 01:00:00,1.0,16.0,21.3,20.9,8.8,4.486,5.0920000000000005,5.7317,63.4132,2.6666666666666665,7.333333333333333,151.0,0.4666666666666666,93.0,6.666666666666666,1009.3333333333334,71.66666666666667,1.6666666666666667,15.666666666666666,1.0,400.94527516682945,412.3277192179362,2.124200334161688,111.81299208064539,23.118731733957926,30.292544819513957,1.759178027311961,9.993581816355388,111.10381596883137,0.0
2021-12-27 01:10:00,1.0,16.1,20.6,20.9,9.2,4.479,5.288265,5.8365,63.447799999999994,2.611111111111111,7.222222222222222,150.66666666666666,0.42777777777777776,92.83333333333333,6.944444444444445,1009.2222222222222,69.61111111111111,1.6111111111111112,15.444444444444445,1.0,403.8077947086027,409.3685704022988,2.1006575336058937,112.44608114878335,23.100404168091252,30.29919178612488,1.8335405550467765,9.999381171081026,105.67896219760011,0.0
2021-12-27 01:20:00,1.0,16.0,21.5,20.9,9.0,4.487,5.1724000000000006,5.7854,63.46130000000001,2.5555555555555554,7.111111111111111,150.33333333333334,0.38888888888888884,92.66666666666667,7.222222222222221,1009.1111111111111,67.55555555555556,1.5555555555555556,15.222222222222221,1.0,404.082585550944,415.3525282129748,2.255633375483044,108.25433054950952,23.079877545038862,30.3000438563029,1.8709475427865982,10.015283147494,112.56763703664144,0.0
2021-12-27 01:30:00,1.0,16.0,20.5,20.9,8.8,4.494,4.978235,5.6817,63.4569,2.5,7.0,150.0,0.35,92.5,7.5,1009.0,65.5,1.5,15.0,1.0,403.43332137886136,412.7006364177835,2.1604303298494907,111.16224395385571,23.07979476917935,30.26968881537012,1.8958677630033869,10.019245187279868,109.50004952058956,0.0
2021-12-27 01:40:00,1.0,16.1,21.5,20.9,9.0,4.489,4.657635,5.7818,63.4778,2.4444444444444446,6.888888888888889,149.66666666666666,0.31111111111111106,92.33333333333333,7.777777777777778,1008.8888888888889,63.44444444444444,1.4444444444444444,14.777777777777779,1.0,406.43550282796224,414.5268496072704,2.1574842618818337,109.77176746519271,23.080857604344686,30.22286541302999,1.867700195511182,10.030510522524516,107.37503599802653,0.0
2021-12-27 01:50:00,1.0,16.0,20.6,20.9,9.0,4.504,4.588025,5.7661,63.4996,2.388888888888889,6.777777777777778,149.33333333333334,0.2722222222222222,92.16666666666667,8.055555555555555,1008.7777777777778,61.388888888888886,1.3888888888888888,14.555555555555555,1.0,407.2462200436647,417.5766166178385,2.0240173802773156,109.68547195434572,23.0632564951471,30.184661436134814,1.8933090883931196,10.026153237833142,114.0375213207094,0.0
2021-12-27 02:00:00,1.0,15.9,21.3,20.9,8.7,4.453,4.25915,5.7213,63.485400000000006,2.3333333333333335,6.666666666666667,149.0,0.23333333333333328,92.0,8.333333333333332,1008.6666666666666,59.33333333333333,1.3333333333333335,14.333333333333334,1.0,403.65685679117837,417.44472564697264,2.0115406513517184,108.80933938064145,23.05247841199239,30.139134238560995,1.7988428781429928,10.012827304204304,109.99031641642253,0.0
2021-12-27 02:10:00,1.0,15.9,20.8,20.9,8.7,4.501,4.286144999999999,5.6756,63.494499999999995,2.2777777777777777,6.555555555555555,148.66666666666666,0.19444444444444442,91.83333333333333,8.61111111111111,1008.5555555555555,57.27777777777778,1.2777777777777777,14.11111111111111,1.0,405.517016805013,416.4877884507453,2.0248542239504346,110.7051613338923,23.032054319381714,30.102054233551023,1.7861274413267771,10.006074407895406,105.78986176808675,0.0
2021-12-27 02:20:00,1.0,15.9,20.9,20.9,8.7,4.475,4.057075,5.7113,63.513,2.2222222222222223,6.444444444444445,148.33333333333334,0.15555555555555556,91.66666666666667,8.88888888888889,1008.4444444444445,55.22222222222222,1.2222222222222223,13.88888888888889,1.0,404.88044911702474,415.9706754978224,1.9506644491152574,109.7604432604946,23.01942080303774,30.079274017635715,1.7485986929862514,10.001028865636403,107.85285725674387,0.0
2021-12-27 02:30:00,1.0,16.0,21.3,20.9,8.8,4.51,3.7463499999999996,5.7686,63.540099999999995,2.166666666666667,6.333333333333334,148.0,0.11666666666666659,91.5,9.166666666666666,1008.3333333333334,53.16666666666667,1.1666666666666667,13.666666666666668,1.0,407.42657908823304,416.8505470503884,1.798879936216241,110.52741480229265,23.011056391398114,30.056025886535643,1.7380413748820622,10.001571397781372,113.19024461110432,0.0
2021-12-27 02:40:00,1.0,15.9,20.6,20.9,8.6,4.488,3.81661,5.6483,63.5244,2.111111111111111,6.222222222222222,147.66666666666666,0.07777777777777772,91.33333333333333,9.444444444444443,1008.2222222222222,51.111111111111114,1.1111111111111112,13.444444444444445,1.0,407.844462890625,421.3738688151042,1.749389755331864,109.57572795544641,22.979402125676472,30.03827204068502,1.6391141915321348,10.002471632957459,112.70039384206136,0.0
2021-12-27 02:50:00,1.0,15.8,21.4,20.9,8.5,4.471,3.7145699999999997,5.5837,63.5364,2.0555555555555554,6.111111111111111,147.33333333333334,0.03888888888888886,91.16666666666667,9.722222222222221,1008.1111111111111,49.05555555555556,1.0555555555555556,13.222222222222221,1.0,406.84020434500155,418.66648613665103,1.7945440698175106,112.04369684898248,22.958045647023088,30.031691147755772,1.7373836944567955,9.99780363508537,112.59337424412959,0.0
2021-12-27 03:00:00,1.0,15.8,20.4,20.9,8.4,4.493,3.934015,5.7593000000000005,63.499300000000005,2.0,6.0,147.0,0.0,91.0,10.0,1008.0,47.0,1.0,13.0,1.0,402.69239766438807,416.37029203217605,1.6970105836788814,110.08298066457112,22.94265644391378,30.032097231547038,1.6818162075678509,9.990588881174723,106.65705944061278,0.0
2021-12-27 03:10:00,1.0,15.8,21.3,20.9,8.5,4.487,4.006165,5.7262,63.502300000000005,2.0,6.055555555555555,145.72222222222223,0.0,90.88888888888889,10.0,1007.9444444444445,45.55555555555556,0.9444444444444444,13.055555555555555,1.0555555555555556,400.6572340024751,417.91600646972654,1.721829574539163,109.86512131922662,22.924323043823243,30.01715875307719,1.5624097987016043,9.987266836166382,109.68203188578286,0.0
2021-12-27 03:20:00,1.0,15.8,20.7,20.9,8.5,4.498,4.2095,5.614,63.49059999999999,2.0,6.111111111111111,144.44444444444446,0.0,90.77777777777777,10.0,1007.8888888888889,44.111111111111114,0.8888888888888888,13.11111111111111,1.1111111111111112,400.41428110758466,420.8497523375763,1.7691246572692514,110.62503134431138,22.924309918085733,29.991119407018026,1.7155605677763621,9.994171641667686,110.26247231801351,0.0
2021-12-27 03:30:00,1.0,15.8,21.1,20.9,8.4,4.485,4.523565,5.4408,63.467999999999996,2.0,6.166666666666667,143.16666666666666,0.0,90.66666666666667,10.0,1007.8333333333334,42.666666666666664,0.8333333333333334,13.166666666666666,1.1666666666666667,402.88621483813756,419.7066758570178,1.9312716170387751,111.27999114537643,22.920932856683677,29.950914743498895,1.6082581368408633,10.006500804734095,113.0249334884902,0.0
2021-12-27 03:40:00,1.0,15.8,21.0,20.9,8.3,4.491,4.362915,5.29,63.48440000000001,2.0,6.222222222222222,141.88888888888889,0.0,90.55555555555556,10.0,1007.7777777777778,41.22222222222222,0.7777777777777778,13.222222222222221,1.2222222222222223,408.3463590284326,416.27504343668613,1.9887534898654216,111.3711720868558,22.918649781545003,29.912126299540198,1.8102232978741326,10.018898847897848,111.36529568990072,0.0
2021-12-27 03:50:00,1.0,15.8,20.9,20.9,8.4,4.483,4.09867,5.3703,63.5924,2.0,6.277777777777778,140.61111111111111,0.0,90.44444444444444,10.0,1007.7222222222222,39.77777777777778,0.7222222222222222,13.277777777777779,1.2777777777777777,408.1194097023449,413.4919157216741,1.930386801759402,110.15019215901694,22.907513327409994,29.870907276228998,1.6906663395152925,10.043576334128947,113.04415583615923,0.0
2021-12-27 04:00:00,1.0,15.8,21.1,20.9,8.5,4.49,3.920715,5.2335,63.6081,2.0,6.333333333333333,139.33333333333334,0.0,90.33333333333333,10.0,1007.6666666666666,38.333333333333336,0.6666666666666667,13.333333333333334,1.3333333333333333,402.94651306152343,415.97582031250005,1.7439094557028032,108.83386186351883,22.89679725646973,29.82722651163737,1.722447443207105,10.042794404029845,109.09998045603433,0.0
2021-12-27 04:10:00,1.0,15.7,20.5,20.9,8.2,4.472,3.716205,5.0626,63.630100000000006,2.0,6.388888888888889,138.05555555555554,0.0,90.22222222222223,10.0,1007.6111111111111,36.888888888888886,0.6111111111111112,13.38888888888889,1.3888888888888888,407.2932666596912,414.7485949110711,1.775850033039427,107.96470901424603,22.88526299794515,29.772238887151083,1.681750291188558,10.046441162427266,105.20084503173828,0.0
2021-12-27 04:20:00,1.0,15.7,21.4,20.8,8.2,4.49,3.63488,4.7634,63.7066,2.0,6.444444444444445,136.77777777777777,0.0,90.11111111111111,10.0,1007.5555555555555,35.44444444444444,0.5555555555555556,13.444444444444445,1.4444444444444444,403.75808787027995,420.6810227843536,1.7508116554607782,107.72124980991171,22.87154273501897,29.69768169112125,1.8119147366116948,10.054184911560878,111.68365532740361,0.0
2021-12-27 04:30:00,1.0,15.7,20.5,20.9,8.3,4.484,3.4825899999999996,4.6301000000000005,63.7796,2.0,6.5,135.5,0.0,90.0,10.0,1007.5,34.0,0.5,13.5,1.5,399.86930015827045,420.0641951497396,1.5950467727009185,108.28172071489237,22.849953683217368,29.642768882115682,1.4990732816855112,10.037521669069926,112.52368848164876,0.0
2021-12-27 04:40:00,1.0,15.8,21.3,20.8,8.4,4.502,2.818935,5.026,63.9378,2.0,6.555555555555555,134.22222222222223,0.0,89.88888888888889,10.0,1007.4444444444445,32.55555555555556,0.4444444444444444,13.555555555555555,1.5555555555555556,401.27247131347656,422.46320299170486,1.438688800843422,105.89817074490131,22.837971630365836,29.568702673992867,1.6334850354854669,10.008867588420372,106.23601932956674,0.0
2021-12-27 04:50:00,1.0,15.7,20.8,20.8,8.3,4.487,2.912165,4.9688,63.962599999999995,2.0,6.611111111111111,132.94444444444446,0.0,89.77777777777777,10.0,1007.3888888888889,31.11111111111111,0.38888888888888895,13.61111111111111,1.6111111111111112,400.7142444864909,419.4678684488932,1.4957524150104846,109.1743447188469,22.80789312362671,29.501483688354494,1.4660283929109572,9.987691151301066,108.33383797963461,0.0
2021-12-27 05:00:00,1.0,15.6,21.1,20.8,8.2,4.493,2.877205,4.645300000000001,63.9104,2.0,6.666666666666667,131.66666666666666,0.0,89.66666666666667,10.0,1007.3333333333334,29.666666666666668,0.33333333333333337,13.666666666666666,1.6666666666666665,402.9297927505669,415.43054820093613,1.4269096836632928,113.19100901997021,22.77618546464349,29.440567213586498,1.3650406383626206,9.993523506525547,106.59930017115707,0.0
2021-12-27 05:10:00,1.0,15.6,21.0,20.8,8.1,4.477,2.904665,4.2985,63.8976,2.0,6.722222222222222,130.38888888888889,0.0,89.55555555555556,10.0,1007.2777777777778,28.22222222222222,0.2777777777777778,13.722222222222221,1.7222222222222223,404.0205735270182,419.9335488505747,1.42630069459899,113.57993797560871,22.756214305640615,29.379246550576163,1.4589116691970556,10.042071863944923,110.798257346719,0.0
2021-12-27 05:20:00,1.0,15.7,20.8,20.8,8.2,4.506,2.9329899999999998,4.412000000000001,63.9797,2.0,6.777777777777778,129.11111111111111,0.0,89.44444444444444,10.0,1007.2222222222222,26.77777777777778,0.2222222222222222,13.777777777777779,1.7777777777777777,403.0450497682067,421.4156491088867,1.5165951164361449,111.94233964909267,22.76918823533139,29.29466055988592,1.535766835815489,10.16835145691694,117.86679710926983,0.0
2021-12-27 05:30:00,1.0,15.6,21.5,20.8,8.2,4.481,3.008635,4.1508,63.98479999999999,2.0,6.833333333333333,127.83333333333333,0.0,89.33333333333333,10.0,1007.1666666666666,25.333333333333332,0.16666666666666674,13.833333333333334,1.8333333333333333,404.13660902352166,416.7359472305473,1.4227270585601612,110.26257823211327,22.749175806045532,29.216409753163656,1.3590442913770677,10.243534682591756,107.17799470265706,0.0
2021-12-27 05:40:00,1.0,15.5,20.7,20.8,8.0,4.483,2.962735,4.1527,64.0446,2.0,6.888888888888889,126.55555555555556,0.0,89.22222222222223,10.0,1007.1111111111111,23.88888888888889,0.11111111111111116,13.88888888888889,1.8888888888888888,400.4236623023022,418.773377261107,1.3655342645193898,110.27166834728867,22.735734582836344,29.143628815634777,1.413557238109031,10.201333343834527,109.24190086450953,0.0
2021-12-27 05:50:00,1.0,15.5,21.1,20.8,7.9,4.492,2.77638,4.0045,64.0784,2.0,6.944444444444445,125.27777777777777,0.0,89.11111111111111,10.0,1007.0555555555555,22.444444444444443,0.05555555555555558,13.944444444444445,1.9444444444444444,403.61854970647,423.16788140658673,1.39107131417525,108.61785119180624,22.736326440175375,29.045172713597616,1.3999584261576334,10.117105334599813,115.32705532073973,0.0
2021-12-27 06:00:00,1.0,15.5,20.8,20.8,8.0,4.488,2.690655,3.9904,64.1157,2.0,7.0,124.0,0.0,89.0,10.0,1007.0,21.0,0.0,14.0,2.0,397.48220461089034,422.7176872586656,1.2558606506825167,112.13856986503815,22.716627383959498,28.944933557187095,1.3718536005956303,10.06825280278416,110.11065720057084,0.0
2021-12-27 06:10:00,1.0,15.4,20.9,20.8,7.8,4.482,2.666675,3.9827,64.1377,2.0,6.888888888888889,123.83333333333333,0.0,88.88888888888889,10.0,1006.8888888888889,20.22222222222222,0.0,13.777777777777779,2.0,404.3575831095378,421.4338383992514,1.2467256355757095,112.30847362475205,22.699902947743734,28.888111642201743,1.3245364372928938,10.038792605400086,111.5563931274414,0.0
2021-12-27 06:20:00,1.0,15.5,21.3,20.8,7.8,4.467,2.741555,3.7704999999999997,64.1169,2.0,6.777777777777778,123.66666666666667,0.0,88.77777777777777,10.0,1006.7777777777778,19.444444444444443,0.0,13.555555555555555,2.0,406.2173344614314,420.87947208097614,1.3119750327680069,115.51327685835672,22.702823034491242,28.84041305272593,1.3176612185623686,10.030135730296205,115.64875781043102,0.0
2021-12-27 06:30:00,1.0,15.4,20.9,20.7,7.7,4.46,5.111295,3.6616999999999997,64.1417,2.0,6.666666666666667,123.5,0.0,88.66666666666667,10.0,1006.6666666666666,18.666666666666668,0.0,13.333333333333334,2.0,406.5044176228841,423.2514112345378,1.5177394173879406,120.77110432425461,22.620778277715047,28.67890382130941,1.591944063504537,10.10695422331492,86.44210036595662,0.0
2021-12-27 06:40:00,1.0,15.3,20.9,20.7,7.6,4.467,3.5541849999999995,3.6286,64.16,2.0,6.555555555555555,123.33333333333333,0.0,88.55555555555556,10.0,1006.5555555555555,17.88888888888889,0.0,13.11111111111111,2.0,406.51660933571304,417.7156845548783,1.5354317991848045,118.26189532694843,22.599298388540408,28.6506337901832,1.4460667143231731,10.166786568312995,112.79457466966014,0.0
2021-12-27 06:50:00,1.0,15.4,20.9,20.7,7.7,4.455,3.4831050000000006,3.8644,64.2415,2.0,6.444444444444445,123.16666666666667,0.0,88.44444444444444,10.0,1006.4444444444445,17.11111111111111,0.0,12.88888888888889,2.0,406.28119883219404,416.6774338084254,1.6075709815820058,113.29414936647576,22.60578828493754,28.633435684839885,1.4458758682012558,10.08640928109487,116.28405719757079,0.0
2021-12-27 07:00:00,1.0,15.4,20.9,20.7,7.6,4.47,3.540525,3.8798000000000004,64.24589999999999,2.0,6.333333333333333,123.0,0.0,88.33333333333333,10.0,1006.3333333333334,16.333333333333332,0.0,12.666666666666666,2.0,404.44467809918285,416.1638097127278,1.4236298590898513,116.67130265553791,22.607567772299554,28.571238463665804,1.5478733464183108,10.04269246246855,95.20946093672413,0.0
2021-12-27 07:10:00,1.0,15.3,20.9,20.8,7.6,4.434,2.96869,3.7253,64.1942,2.0,6.222222222222222,122.83333333333333,0.0,88.22222222222223,10.0,1006.2222222222222,15.555555555555555,0.0,12.444444444444445,2.0,408.64099884033203,428.55365393627653,1.4126730647531605,125.68977916006315,22.33596165974935,28.113129946390792,1.7249821945031485,10.517575481732687,22.740283477306367,0.0
2021-12-27 07:20:00,1.0,15.3,20.8,20.7,7.4,4.448,2.311365,3.6194,64.15639999999999,2.0,6.111111111111111,122.66666666666667,0.0,88.11111111111111,10.0,1006.1111111111111,14.777777777777779,0.0,12.222222222222221,2.0,413.44071535307785,425.9359993489584,1.3518360065774055,291.51643924001917,22.153723712263808,27.98398767794593,1.6092615843021263,12.137626458561353,93.72638153130052,0.0
2021-12-27 07:30:00,1.0,15.4,20.9,20.7,7.6,4.48,1.93371,4.0343,64.20349999999999,2.0,6.0,122.5,0.0,88.0,10.0,1006.0,14.0,0.0,12.0,2.0,410.4904989624024,420.38101998866296,1.1552970388531685,267.44616915384927,22.125730333328246,28.1818022441864,1.4326274200280507,12.761188097000122,111.39837955474854,0.0
2021-12-27 07:40:00,1.0,15.3,21.3,20.7,7.6,4.47,2.12828,4.4078,64.21520000000001,2.0,5.888888888888889,122.33333333333333,0.0,87.88888888888889,10.0,1005.8888888888889,13.222222222222221,0.0,11.777777777777779,2.0,408.6329681957727,418.45157269708045,1.1291831733749411,210.39854706112274,22.20139552762953,28.334511520310308,1.365601787418969,12.839245081405855,103.1777405442491,0.0
2021-12-27 07:50:00,1.0,15.4,21.0,20.8,7.7,4.465,2.065325,4.5267,64.1211,2.0,5.777777777777778,122.16666666666667,0.0,87.77777777777777,10.0,1005.7777777777778,12.444444444444445,0.0,11.555555555555555,2.0,409.0245268758138,413.46942687988286,1.1046753170867425,169.93261472712803,22.354123767217,28.409170751571658,1.316937712530295,12.514445743560792,121.21740197499594,0.0
2021-12-27 08:00:00,1.0,15.3,21.6,20.8,7.4,4.449,1.856655,4.8722,64.0104,2.0,5.666666666666667,122.0,0.0,87.66666666666667,10.0,1005.6666666666666,11.666666666666666,0.0,11.333333333333334,2.0,420.508585191047,427.0274339031351,1.0508350388209025,138.33935066223142,22.612045360985448,28.447109454041822,1.2517732331678693,12.018133171291675,112.73605525948908,0.0
2021-12-27 08:10:00,1.0,15.3,20.8,20.9,7.3,4.497,1.64912,5.1726,63.8824,2.0,5.555555555555555,121.83333333333333,0.0,87.55555555555556,10.0,1005.5555555555555,10.88888888888889,0.0,11.11111111111111,2.0,430.6711708577474,429.78135323009275,1.0509378188814822,138.9069889359555,22.84792395591736,28.436628958384198,1.2892835829655331,11.300627506573994,123.27325338999431,0.0
2021-12-27 08:20:00,1.0,15.5,20.9,20.9,7.7,4.459,1.8899899999999998,5.256,63.6977,2.0,5.444444444444445,121.66666666666667,0.0,87.44444444444444,10.0,1005.4444444444445,10.11111111111111,0.0,10.88888888888889,2.0,421.55752595397246,429.98085815429687,1.0830963132442055,166.84744548991574,23.14660578442159,28.358617108555165,1.236066721105306,10.441531143296237,118.18629134161998,0.0
2021-12-27 08:30:00,1.0,15.5,21.6,21.0,7.6,4.44,1.831381818181818,5.6520909090909095,63.89172727272727,2.0,5.333333333333334,121.5,0.0,87.33333333333333,10.0,1005.3333333333334,9.333333333333334,0.0,10.666666666666668,2.0,413.39505269368493,425.97354820514545,1.0194480174342118,181.52382721378305,23.46264330546061,28.216506287256873,1.1796726768215497,9.718413615226746,132.11451904296877,0.0
2021-12-27 08:40:00,1.0,15.5,20.9,21.1,7.6,4.458,1.6503900000000002,6.5165999999999995,64.69030000000001,2.0,5.222222222222222,121.33333333333333,0.0,87.22222222222223,10.0,1005.2222222222222,8.555555555555555,0.0,10.444444444444445,2.0,412.799162495931,429.5207432047526,0.9857152040378523,179.4700957954536,23.726125648466205,28.042035146810242,1.0907595808475705,9.032551394020771,141.49858556197862,0.0
2021-12-27 08:50:00,1.0,15.5,20.7,21.1,7.5,4.475,2.05084,7.5526,63.617200000000004,2.0,5.111111111111111,121.16666666666667,0.0,87.11111111111111,10.0,1005.1111111111111,7.777777777777777,0.0,10.222222222222221,2.0,418.17941904703775,431.401931994208,1.2326595691839854,192.8943040974935,23.957163778940835,27.87824508031209,1.114793162047863,8.396080665588379,212.30364163716635,0.0
2021-12-27 09:00:00,1.0,15.7,21.5,21.2,7.8,4.479,4.168595,8.4195,62.302800000000005,2.0,5.0,121.0,0.0,87.0,10.0,1005.0,7.0,0.0,10.0,2.0,414.17490188774025,423.9923961034315,1.1928829170839261,147.2204977742427,24.165321766535442,27.768614368438723,1.145021021068096,8.025183266798654,174.84540189107258,0.0
2021-12-27 09:10:00,1.0,15.9,20.6,21.3,8.3,4.446,4.727675,8.7743,61.0535,2.1666666666666665,4.888888888888889,131.38888888888889,0.0,86.55555555555556,10.0,1004.8888888888889,12.166666666666668,0.1111111111111111,9.666666666666666,2.0,416.1673239135742,426.42678405761717,1.452840385367978,251.09832985570876,24.348955190734003,27.701922512916525,1.1047642065946666,7.775695154222392,164.11087485879153,0.0
2021-12-27 09:20:00,1.0,16.1,21.4,21.5,8.4,4.467,3.5305,8.9465,60.4662,2.3333333333333335,4.777777777777778,141.77777777777777,0.0,86.11111111111111,10.0,1004.7777777777778,17.333333333333336,0.2222222222222222,9.333333333333334,2.0,419.5483713049176,423.0725034621666,1.6104991308814387,276.7058905865513,24.56535369873047,27.660480108261105,1.2824370448788007,7.7789692441622424,156.1642755126953,0.0
2021-12-27 09:30:00,1.0,16.1,21.1,21.6,8.4,4.447,2.73094,8.7667,60.1105,2.5,4.666666666666667,152.16666666666666,0.0,85.66666666666667,10.0,1004.6666666666666,22.5,0.3333333333333333,9.0,2.0,418.60827534993496,420.17280446370444,1.5899844284852347,190.09608805338542,24.75045262336731,27.58155571301778,1.228823437690735,8.157157758871715,181.57701042175293,0.0
2021-12-27 09:40:00,1.0,16.4,20.8,21.7,8.8,4.487,3.5743099999999997,9.0371,60.5019,2.666666666666667,4.555555555555555,162.55555555555554,0.0,85.22222222222223,10.0,1004.5555555555555,27.666666666666668,0.4444444444444444,8.666666666666666,2.0,411.6980282873395,422.6867608888122,1.9959517644051104,144.39870931463727,24.932609464893233,27.499075327081197,1.6218188867377024,8.788409983343998,130.72848435676704,0.0
2021-12-27 09:50:00,1.0,16.4,21.6,21.8,8.7,4.461,3.54704,9.1363,60.838300000000004,2.8333333333333335,4.444444444444445,172.94444444444446,0.0,84.77777777777777,10.0,1004.4444444444445,32.833333333333336,0.5555555555555556,8.333333333333334,2.0,412.83465840657556,425.24361232362946,2.0767846218542863,120.03671303032483,25.099296080271404,27.419521067937218,1.5254820521672567,9.46735039552053,127.20814782460529,0.0
2021-12-27 10:00:00,1.0,16.3,20.5,21.9,8.4,4.486,3.13649,9.1589,61.09740000000001,3.0,4.333333333333333,183.33333333333334,0.0,84.33333333333333,10.0,1004.3333333333334,38.0,0.6666666666666666,8.0,2.0,411.695199841028,424.67247273763024,1.8938497287944212,96.06171428658868,25.233081851571292,27.34592602945317,1.6582990372753414,9.770136581841161,114.76317863981603,0.0
2021-12-27 10:10:00,1.0,16.2,21.4,21.9,8.2,4.463,2.897285,9.0982,61.1486,3.166666666666667,4.222222222222222,193.72222222222223,0.0,83.88888888888889,10.0,1004.2222222222222,43.16666666666667,0.7777777777777778,7.666666666666666,2.0,415.1295104980469,429.2913107755814,1.6503055464345855,137.58468515428447,25.34561591784159,27.28799981117249,1.6053071771065395,9.872405796051025,135.27592985788982,0.0
2021-12-27 10:20:00,1.0,16.2,20.6,21.9,8.2,4.473,2.48032,8.6188,61.087599999999995,3.3333333333333335,4.111111111111111,204.11111111111111,0.0,83.44444444444444,10.0,1004.1111111111111,48.333333333333336,0.8888888888888888,7.333333333333333,2.0,416.93884292427157,427.71443979899084,1.626351866055343,152.60246291381492,25.508581745718836,27.259438950059103,1.4246042502465222,9.916739809068584,106.2344869617958,0.0
2021-12-27 10:30:00,1.0,16.4,21.3,21.9,8.6,4.477,2.36702,8.2137,61.0388,3.5,4.0,214.5,0.0,83.0,10.0,1004.0,53.5,1.0,7.0,2.0,419.7109947713217,484.1055418273224,1.5228868464628857,184.6403102874756,25.684589325586956,27.365425036748253,1.471124171813329,9.963293150266011,99.9084596379598,0.0
2021-12-27 10:40:00,1.0,16.5,21.1,21.9,8.7,4.45,2.5957850000000002,8.0197,61.219100000000005,3.666666666666667,3.888888888888889,224.88888888888889,0.0,82.55555555555556,10.0,1003.8888888888889,58.66666666666667,1.1111111111111112,6.666666666666666,2.0,438.2452381879434,477.9000418581908,1.4948529173189637,269.84183889011877,25.811795326868697,27.288981879552203,1.4151332197586695,9.987028721173605,98.91909800211587,0.0
2021-12-27 10:50:00,1.0,16.5,20.9,21.9,8.8,4.487,4.6638150000000005,8.0665,61.627300000000005,3.8333333333333335,3.7777777777777777,235.27777777777777,0.0,82.11111111111111,10.0,1003.7777777777778,63.833333333333336,1.222222222222222,6.333333333333333,2.0,450.43441884358725,468.6190849812826,2.1746122219232515,282.1043138596702,25.939234422047935,27.109212830861413,1.6492401262124379,9.99382465839386,105.02882912953694,0.0
2021-12-27 11:00:00,1.0,16.6,21.4,21.9,9.0,4.452,3.6219,8.178799999999999,62.023900000000005,4.0,3.666666666666667,245.66666666666669,0.0,81.66666666666667,10.0,1003.6666666666666,69.0,1.3333333333333333,6.0,2.0,455.39853659092694,463.8127155698579,2.0067213548980862,240.05755953643285,25.988574285507205,26.939620739618938,1.5857146686315535,9.993898757298789,122.65958915710448,0.0
2021-12-27 11:10:00,1.0,16.7,20.7,21.9,9.1,4.462,3.179675,8.1111,62.232899999999994,4.166666666666667,3.5555555555555554,256.05555555555554,0.0,81.22222222222223,10.0,1003.5555555555555,74.16666666666667,1.4444444444444444,5.666666666666666,2.0,455.1901149495443,458.7860251871745,2.1233707344532013,201.87053479512534,26.013206599930584,26.840154763130148,1.5099828414593712,9.987624879556861,116.21503787218515,0.0
2021-12-27 11:20:00,1.0,16.8,21.6,22.0,9.2,4.555,3.4204950000000003,7.8574,62.318200000000004,4.333333333333334,3.4444444444444446,266.44444444444446,0.0,80.77777777777777,10.0,1003.4444444444445,79.33333333333334,1.5555555555555556,5.333333333333333,2.0,473.54389453054847,470.2382376379254,1.9629513220867871,365.77678452400164,26.055403324762977,26.817270383834842,1.4374938771128654,9.982400143941243,129.10775021870933,0.0
2021-12-27 11:30:00,1.0,16.8,20.6,22.0,9.3,4.532,2.78922,7.3369,62.365899999999996,4.5,3.3333333333333335,276.83333333333337,0.0,80.33333333333333,10.0,1003.3333333333334,84.5,1.6666666666666665,5.0,2.0,482.8048489379883,495.03379724962963,1.8522010776518427,304.8606358699475,26.100319789250694,26.853215039571126,1.485323495666186,9.979910039901734,113.04650763193767,0.0
2021-12-27 11:40:00,1.0,16.9,21.6,22.0,9.3,4.546,3.098195,7.3818,62.4876,4.666666666666667,3.2222222222222223,287.22222222222223,0.0,79.88888888888889,10.0,1003.2222222222222,89.66666666666667,1.7777777777777777,4.666666666666666,2.0,491.2819821307303,494.8208441162109,2.0181489838247244,228.39317752601065,26.183454882303874,26.88409161885579,1.3862046119570732,9.969409127235412,119.19508345286052,0.0
2021-12-27 11:50:00,1.0,16.9,20.7,22.0,9.4,4.543,3.9176699999999998,7.9246,62.6663,4.833333333333334,3.111111111111111,297.6111111111111,0.0,79.44444444444444,10.0,1003.1111111111111,94.83333333333334,1.8888888888888888,4.333333333333333,2.0,483.2510311889649,500.23783254338406,2.186406178275744,185.0720723215739,26.241334520975748,26.906725842158,1.3982253222664196,9.963423026402792,111.33626513163249,0.0
2021-12-27 12:00:00,1.0,16.9,21.3,21.9,9.2,4.544,3.9329650000000003,8.005199999999999,62.6265,5.0,3.0,308.0,0.0,79.0,10.0,1003.0,100.0,2.0,4.0,2.0,463.40603987419746,492.843474222819,2.6044983919865667,151.02284636545988,26.30063268036492,26.931468142008374,1.5333170878550426,9.976540050318011,112.05582381512485,17.0
2021-12-27 12:10:00,1.0,16.9,21.0,21.9,9.2,4.536,4.218135,8.0306,62.5606,5.0,3.0555555555555554,305.8333333333333,0.0,79.55555555555556,10.0,1003.0,100.0,2.0555555555555554,4.111111111111111,1.9444444444444444,451.92199890136715,507.8072684031519,2.241913055144461,124.90956703358452,26.430332819620766,26.98613956451416,1.4831294691562653,9.983543551762898,87.0439007059733,0.0
2021-12-27 12:20:00,1.0,17.0,20.9,22.0,9.3,4.5,3.9288800000000004,8.0106,62.5499,5.0,3.111111111111111,303.6666666666667,0.0,80.11111111111111,10.0,1003.0,100.0,2.111111111111111,4.222222222222222,1.8888888888888888,433.0531656445031,511.89893803738994,2.8715833731660734,87.32058593922416,26.485993261067883,26.968790642743734,1.5606068696342619,9.99017900448061,97.83944232983778,0.0
2021-12-27 12:30:00,1.0,16.9,21.3,22.0,9.2,4.53,4.24523,8.0012,62.48870000000001,5.0,3.1666666666666665,301.5,0.0,80.66666666666667,10.0,1003.0,100.0,2.1666666666666665,4.333333333333333,1.8333333333333333,423.1845337931315,498.8560771687826,3.4062398331852286,66.29270905263006,26.487438249588013,26.915643056233723,1.4946490675210953,9.99488739013672,148.78256369272867,0.0
2021-12-27 12:40:00,1.0,16.9,20.7,22.0,9.2,4.565,5.006355,8.0938,62.4956,5.0,3.2222222222222223,299.3333333333333,0.0,81.22222222222223,10.0,1003.0,100.0,2.2222222222222223,4.444444444444445,1.7777777777777777,420.77866734647205,484.79962158203125,3.5806995356082916,42.92792319615682,26.56230324109395,26.821760352452593,1.6142867253224054,9.989967211087544,142.05372100830078,0.0
2021-12-27 12:50:00,1.0,17.0,21.4,22.0,9.4,4.52,5.6236049999999995,7.9443,62.486900000000006,5.0,3.2777777777777777,297.1666666666667,0.0,81.77777777777777,10.0,1003.0,100.0,2.2777777777777777,4.555555555555555,1.7222222222222223,412.07504028320307,473.8200652058919,3.1936145644672846,26.794673324304785,26.564286908564593,26.729190220213205,1.5389846463796109,9.884186271193338,126.32970652068403,0.0
2021-12-27 13:00:00,1.0,17.0,20.6,22.1,9.4,4.541,5.720095,7.8381,62.4961,5.0,3.3333333333333335,295.0,0.0,82.33333333333333,10.0,1003.0,100.0,2.3333333333333335,4.666666666666667,1.6666666666666667,403.9686308411346,459.467449193494,2.5935137591793036,17.113766209311404,26.52855805714925,26.67331586201986,1.450424505273501,9.569199968973795,111.45713634490967,0.0
2021-12-27 13:10:00,1.0,17.0,21.5,22.1,9.5,4.514,5.499435,7.742400000000001,62.466899999999995,5.0,3.388888888888889,292.8333333333333,0.0,82.88888888888889,10.0,1003.0,100.0,2.388888888888889,4.777777777777778,1.6111111111111112,411.25611094156903,452.5686351311344,2.672283136844635,12.975921518007913,26.475009823438135,26.656755883330003,1.494379874686737,9.126350587262944,102.57016871069784,0.0
2021-12-27 13:20:00,1.0,17.0,20.5,22.1,9.5,4.522,5.306955,7.7224,62.526300000000006,5.0,3.4444444444444446,290.6666666666667,0.0,83.44444444444444,10.0,1003.0,100.0,2.4444444444444446,4.888888888888889,1.5555555555555556,409.5591418597342,445.6042794799805,2.526743399638914,10.0849841850895,26.465057163238527,26.654415362675984,1.4144907250006993,8.767792108853659,95.94770111083986,0.0
2021-12-27 13:30:00,1.0,17.1,21.6,22.1,9.6,4.547,5.404905,7.7378,62.5394,5.0,3.5,288.5,0.0,84.0,10.0,1003.0,100.0,2.5,5.0,1.5,415.77107737223304,443.6282539981536,2.443006739865589,9.347466396207864,26.440005238850908,26.65712520599365,1.5446552284558615,8.620697898864746,95.4352661259969,0.0
2021-12-27 13:40:00,1.0,17.1,20.7,22.1,9.6,4.529,6.59358,7.654999999999999,62.5621,5.0,3.5555555555555554,286.3333333333333,0.0,84.55555555555556,10.0,1003.0,100.0,2.5555555555555554,5.111111111111111,1.4444444444444444,414.0900078047829,439.1667559498754,2.211859662731489,19.700098304748536,26.44630875021724,26.65609542297105,1.52937413344949,8.599159253761593,101.0910646641187,0.0
2021-12-27 13:50:00,1.0,17.1,20.9,22.1,9.6,4.549,5.34715,7.8629999999999995,62.5896,5.0,3.611111111111111,284.1666666666667,0.0,85.11111111111111,10.0,1003.0,100.0,2.611111111111111,5.222222222222222,1.3888888888888888,410.7434876295068,439.7982770792643,1.994268528819084,22.97022646160449,26.42081045468648,26.676923704147338,1.4000483006238937,8.662606037457783,99.39112323760986,0.0
2021-12-27 14:00:00,1.0,17.0,21.5,22.0,9.5,4.537,4.53605,7.8645,62.5832,5.0,3.6666666666666665,282.0,0.0,85.66666666666667,10.0,1003.0,100.0,2.6666666666666665,5.333333333333333,1.3333333333333335,408.31188082990974,431.98925249823213,1.9687326447337363,31.88481717734687,26.397284530003866,26.692608267466227,1.36523718893528,8.88512818813324,103.6614139811198,0.0
2021-12-27 14:10:00,1.0,16.9,20.4,22.0,9.4,4.568,5.281035,7.6583,62.588300000000004,5.0,3.7222222222222223,279.8333333333333,0.0,86.22222222222223,10.0,1003.0,100.0,2.7222222222222223,5.444444444444445,1.2777777777777777,406.8143691315048,428.43823781331383,2.053236367860756,57.488923458164024,26.39698566118876,26.685226691563923,1.3829743373394012,9.26258239587148,97.6258944829305,0.0
2021-12-27 14:20:00,1.0,17.0,21.3,22.0,9.5,4.546,5.202485,7.8248999999999995,62.62140000000001,5.0,3.7777777777777777,277.6666666666667,0.0,86.77777777777777,10.0,1003.0,100.0,2.7777777777777777,5.555555555555555,1.2222222222222223,406.54107859995173,427.6729952687231,1.9380071844657263,74.78304706573486,26.39825702349345,26.678633127212528,1.396564640502135,9.600157996813456,118.20662118275959,0.0
2021-12-27 14:30:00,1.0,17.0,21.0,22.0,9.6,4.539,5.1139,7.9113,62.6537,5.0,3.833333333333333,275.5,0.0,87.33333333333333,10.0,1003.0,100.0,2.833333333333333,5.666666666666666,1.1666666666666667,415.83307993570963,426.77940183792987,1.8436768756411168,85.6388329166477,26.376944363319268,26.698499976335945,1.4475666446790183,9.791769598648374,105.36288576611018,0.0
2021-12-27 14:40:00,1.0,17.1,20.7,22.0,9.8,4.543,5.017315,7.8248999999999995,62.7023,5.0,3.888888888888889,273.3333333333333,0.0,87.88888888888889,10.0,1003.0,100.0,2.888888888888889,5.777777777777778,1.1111111111111112,421.4109184808841,428.88330830891925,1.8517274949947993,87.78608969370524,26.367408218383794,26.741451091766358,1.475256470044454,9.908292781511943,111.39339920043945,0.0
2021-12-27 14:50:00,1.0,17.1,21.5,21.9,9.8,4.527,4.878864999999999,7.862699999999999,62.7048,5.0,3.9444444444444446,271.1666666666667,0.0,88.44444444444444,10.0,1003.0,100.0,2.9444444444444446,5.888888888888889,1.0555555555555556,424.2236814371745,425.547293020665,1.8120083466323755,85.55287008813545,26.368103348414103,26.741951961517334,1.3148905740181605,9.950036244392397,104.28771951039633,0.0
2021-12-27 15:00:00,1.0,17.0,20.7,21.9,9.8,4.555,4.86481,7.819,62.7131,5.0,4.0,269.0,0.0,89.0,10.0,1003.0,100.0,3.0,6.0,1.0,421.37309056424544,420.4758603887449,1.8198335037628812,76.6688747660319,26.356806964874266,26.720089349746708,1.3010368834932646,9.9758198817571,105.23091491699218,0.0
2021-12-27 15:10:00,1.0,17.1,21.2,21.9,9.9,4.533,5.255380000000001,7.7239,62.729499999999994,4.944444444444445,4.111111111111111,263.1111111111111,0.011111111111111112,89.22222222222223,9.555555555555555,1003.0555555555555,100.0,3.0,6.222222222222222,1.0,411.8481608072917,421.49432657877605,1.7187057210126166,141.63066804487153,26.325661923090614,26.69047670046488,1.2637182304263115,9.987654587427775,108.096238377889,0.0
2021-12-27 15:20:00,1.0,17.0,20.7,21.9,9.8,4.522,6.024369999999999,7.605700000000001,62.7488,4.888888888888889,4.222222222222222,257.22222222222223,0.022222222222222223,89.44444444444444,9.11111111111111,1003.1111111111111,100.0,3.0,6.444444444444445,1.0,412.5433525769464,418.4833267001448,1.8129450619220733,186.4559075164795,26.287446563095692,26.667257127115285,1.3882665163699517,9.993278826374118,107.73776898572676,0.0
2021-12-27 15:30:00,1.0,17.0,21.3,21.8,9.8,4.545,6.87902,7.3342,62.78959999999999,4.833333333333333,4.333333333333333,251.33333333333334,0.03333333333333334,89.66666666666667,8.666666666666666,1003.1666666666666,100.0,3.0,6.666666666666667,1.0,413.64229797363276,420.60697214762365,2.0136043045783447,149.114590623931,26.252491057713826,26.67827887535095,1.372083806792895,10.006501216888427,107.89446305592855,0.0
2021-12-27 15:40:00,1.0,17.0,20.9,21.8,9.9,4.534,7.317144999999999,7.033199999999999,62.7478,4.777777777777778,4.444444444444445,245.44444444444446,0.044444444444444446,89.88888888888889,8.222222222222221,1003.2222222222222,100.0,3.0,6.888888888888889,1.0,409.9645725118703,418.29099469064295,2.245036046814784,111.70407077897066,26.187366355260213,26.718596067428585,1.5334283445278802,10.042137742042542,109.04477094014484,0.0
2021-12-27 15:50:00,1.0,16.9,20.9,21.8,9.7,4.54,6.7781,6.9664,62.815099999999994,4.722222222222222,4.555555555555555,239.55555555555554,0.05555555555555556,90.11111111111111,7.777777777777778,1003.2777777777778,100.0,3.0,7.111111111111111,1.0,405.3339197794596,417.66508468803323,2.4458283724387484,98.44496003468831,26.122101799647016,26.76860778172811,1.7273003458976746,10.135551530520122,107.77111408233642,0.0
2021-12-27 16:00:00,1.0,16.8,20.8,21.8,9.6,4.546,6.34401,6.9795,62.8846,4.666666666666667,4.666666666666667,233.66666666666666,0.06666666666666668,90.33333333333333,7.333333333333334,1003.3333333333334,100.0,3.0,7.333333333333333,1.0,404.0466861347769,422.02638448079426,2.4084996045881746,95.53389554492497,26.048512919743853,26.817033548355102,1.7595276451110842,10.276860419909159,107.86547969818113,0.0
2021-12-27 16:10:00,1.0,16.8,21.2,21.7,9.7,4.545,11.380915,6.9928,62.918499999999995,4.611111111111111,4.777777777777778,227.77777777777777,0.07777777777777779,90.55555555555556,6.888888888888889,1003.3888888888889,100.0,3.0,7.555555555555555,1.0,410.03099324544274,418.80585611628396,3.382121891288434,93.20733903055137,25.989141639073686,26.8569894917806,2.207040737271309,10.46482789993286,111.98632502237956,0.0
2021-12-27 16:20:00,1.0,16.8,21.0,21.7,9.6,4.523,10.42263,6.9502,62.86659999999999,4.555555555555555,4.888888888888889,221.88888888888889,0.08888888888888889,90.77777777777777,6.444444444444445,1003.4444444444445,100.0,3.0,7.777777777777778,1.0,410.22088658826107,426.362715643521,3.3706298772493994,95.85868462880453,25.943822679519656,26.875630276997885,2.462317712108294,10.59341570854187,108.14499813079833,0.0
2021-12-27 16:30:00,1.0,16.8,20.8,21.7,9.7,4.515,10.128350000000001,6.9277,62.88440000000001,4.5,5.0,216.0,0.1,91.0,6.0,1003.5,100.0,3.0,8.0,1.0,407.8484278361003,426.90106689453125,3.6978639243551568,96.90342584944041,25.889405212402345,26.91624248504639,2.7861160246531167,10.785368034044902,111.95979167938233,0.0
2021-12-27 16:40:00,1.0,16.9,21.0,21.7,9.9,4.521,9.204705,6.923900000000001,62.9068,4.444444444444445,5.111111111111111,210.11111111111111,0.11111111111111112,91.22222222222223,5.555555555555555,1003.5555555555555,100.0,3.0,8.222222222222221,1.0,405.99703636783295,423.97644826253253,3.6722248029708866,103.26472038269044,25.862021090189614,26.974498964945475,2.6658488853772484,10.927627239227295,108.37430980682373,0.0
2021-12-27 16:50:00,1.0,16.7,21.0,21.7,9.5,4.505,10.15702,6.840000000000001,62.9181,4.388888888888889,5.222222222222222,204.22222222222223,0.12222222222222223,91.44444444444444,5.111111111111112,1003.6111111111111,100.0,3.0,8.444444444444445,1.0,402.7063252766927,416.35350042233523,4.05402817029064,105.59967940529862,25.81679616928101,27.034574766159057,2.8568833033243815,10.985290902455649,108.87530868530273,0.0
