,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-27 17:00:00,1.0,16.8,21.0,21.6,9.9,4.526,10.134310000000001,6.9116,62.997699999999995,4.333333333333333,5.333333333333333,198.33333333333331,0.13333333333333336,91.66666666666667,4.666666666666667,1003.6666666666666,100.0,3.0,8.666666666666666,1.0,403.30269827305585,412.6743757120768,3.918063833747207,100.0241251218117,25.777227687835694,27.1003009668986,3.050171846548716,10.913034833272297,112.9632588704427,0.0
2021-12-27 17:10:00,1.0,16.7,21.0,21.5,9.8,4.512,7.089895,6.6857,63.465599999999995,4.277777777777778,5.444444444444445,192.44444444444446,0.14444444444444446,91.88888888888889,4.222222222222222,1003.7222222222222,100.0,3.0,8.88888888888889,1.0,400.9428841145833,416.4751221404678,3.5656396977106732,107.19321060180664,25.709913396835326,27.172422523498533,2.8371034109592435,10.653051969210306,105.11410570780436,0.0
2021-12-27 17:20:00,1.0,16.6,21.0,21.5,9.6,4.529,8.23409,6.6461,63.7448,4.222222222222222,5.555555555555555,186.55555555555554,0.15555555555555559,92.11111111111111,3.7777777777777777,1003.7777777777778,100.0,3.0,9.11111111111111,1.0,401.8575605966853,415.7807788085937,3.8389166986201446,112.13615069502491,25.67425638516744,27.267051213582356,2.8865157854557038,10.378758927981059,112.25338106791177,0.0
2021-12-27 17:30:00,1.0,16.6,21.0,21.4,9.7,4.507,9.008695,6.6145,63.898799999999994,4.166666666666667,5.666666666666666,180.66666666666669,0.16666666666666669,92.33333333333333,3.333333333333334,1003.8333333333334,100.0,3.0,9.333333333333332,1.0,407.47100259715114,421.6411847835848,4.194021020730337,113.60738160451254,25.649392992655436,27.333497597376503,3.1911611831188202,10.214468046824138,110.69112705230714,0.0
2021-12-27 17:40:00,1.0,16.5,20.7,21.4,9.5,4.533,8.402905,6.5098,64.00309999999999,4.111111111111111,5.777777777777778,174.77777777777777,0.17777777777777778,92.55555555555556,2.8888888888888893,1003.8888888888889,100.0,3.0,9.555555555555555,1.0,407.29891225179034,424.3550258382162,3.3855762967416796,106.70025184717556,25.631461235682167,27.401685819625857,2.9883568008740746,10.209676005045571,107.29127595265706,0.0
2021-12-27 17:50:00,1.0,16.6,21.4,21.3,9.7,4.534,7.539135,6.5866,64.071,4.055555555555555,5.888888888888889,168.88888888888889,0.1888888888888889,92.77777777777777,2.4444444444444446,1003.9444444444445,100.0,3.0,9.777777777777779,1.0,410.0240256754558,422.6971483357747,3.172116242647171,105.63042057037353,25.633858378728227,27.452686338424684,2.661678785681725,10.288593459129334,112.338540725708,0.0
2021-12-27 18:00:00,1.0,16.6,20.6,21.3,9.6,4.556,11.55424,6.6307,64.1403,4.0,6.0,163.0,0.2,93.0,2.0,1004.0,100.0,3.0,10.0,1.0,405.8517853379523,421.30676283562326,4.043137904701934,110.4576015086632,25.614994529950415,27.491881784503743,2.9460639329145186,10.258237822069287,106.34274339190983,0.0
2021-12-27 18:10:00,1.0,16.5,21.3,21.3,9.4,4.505,16.20196,6.5931,64.166,4.0,5.833333333333333,162.16666666666666,0.20555555555555557,92.94444444444444,2.0,1004.0,100.0,3.0,9.722222222222221,1.0,403.61537373860676,421.40871097959314,5.79366873668412,125.71712646182648,25.593786471684773,27.541969779332476,4.088478116194407,10.155550732612609,114.206171429952,0.0
2021-12-27 18:20:00,1.0,16.6,20.8,21.3,9.6,4.548,12.257340000000001,6.4572,64.17699999999999,4.0,5.666666666666667,161.33333333333334,0.2111111111111111,92.88888888888889,2.0,1004.0,100.0,3.0,9.444444444444445,1.0,403.86769350249193,424.923647257487,5.612699443660887,118.17733708742648,25.610238958994547,27.574190746943156,4.156976366837819,10.068200753529867,112.56603687286376,0.0
2021-12-27 18:30:00,1.0,16.4,21.1,21.3,9.3,4.537,12.693435,6.4241,64.1859,4.0,5.5,160.5,0.21666666666666667,92.83333333333333,2.0,1004.0,100.0,3.0,9.166666666666666,1.0,411.81807737153156,422.9997578307404,5.140325964291891,111.34972537994386,25.60487266540527,27.601219717661543,4.086497333049774,10.036507868766785,107.97550183614094,0.0
2021-12-27 18:40:00,1.0,16.3,20.8,21.3,9.1,4.529,12.416419999999999,6.442400000000001,64.1779,4.0,5.333333333333333,159.66666666666666,0.22222222222222224,92.77777777777777,2.0,1004.0,100.0,3.0,8.88888888888889,1.0,411.5387795003256,423.0070119046617,4.77056045289767,105.37286484152585,25.59561458840882,27.62564432192657,3.8493058485163134,10.035554015515213,110.16247546459995,0.0
2021-12-27 18:50:00,1.0,16.5,21.2,21.3,9.4,4.524,9.230039999999999,6.4495000000000005,64.2113,4.0,5.166666666666667,158.83333333333334,0.22777777777777777,92.72222222222223,2.0,1004.0,100.0,3.0,8.61111111111111,1.0,412.4622983209018,420.84774892171225,4.360946362813314,101.72689825693766,25.58063591639201,27.64340778986613,3.867505325873693,10.039726398785909,108.0199503072103,0.0
2021-12-27 19:00:00,1.0,16.4,20.5,21.3,9.1,4.516,10.558110000000001,6.4666,64.0882,4.0,5.0,158.0,0.23333333333333334,92.66666666666667,2.0,1004.0,100.0,3.0,8.333333333333334,1.0,410.2292200724284,425.0717160735733,4.068553371463119,106.4237969201298,25.57630544026693,27.663092416127522,3.7009786856174474,10.063887516657513,107.37973531087239,0.0
2021-12-27 19:10:00,1.0,16.5,21.6,21.3,9.5,4.548,11.261140000000001,6.435599999999999,63.6235,4.0,4.833333333333333,157.16666666666666,0.2388888888888889,92.61111111111111,2.0,1004.0,100.0,3.0,8.055555555555555,1.0,405.7576517249798,426.2322016257802,4.1765514222174716,108.38681240534379,25.601096521797825,27.646305889248175,3.6331540241955365,10.101265527272629,109.01020942731093,0.0
2021-12-27 19:20:00,1.0,16.4,20.5,21.3,9.3,4.511,8.49643,6.212899999999999,63.3725,4.0,4.666666666666666,156.33333333333334,0.24444444444444444,92.55555555555556,2.0,1004.0,100.0,3.0,7.777777777777779,1.0,408.1618037923177,419.95814626057944,4.255554008086523,112.35234673817952,25.598146607081098,27.594592625300088,3.5170940800507866,10.064738602638247,106.47787821451823,0.0
2021-12-27 19:30:00,1.0,16.3,20.9,21.3,9.1,4.512,10.150175,6.1954,63.286199999999994,4.0,4.5,155.5,0.25,92.5,2.0,1004.0,100.0,3.0,7.5,1.0,410.06134276291425,421.7861197776356,4.348724953744371,110.84726707889536,25.600689255396524,27.54329837799072,3.771793462832769,10.03117296854655,105.84888225555419,0.0
2021-12-27 19:40:00,1.0,16.3,21.7,21.3,9.1,4.531,7.798654999999999,6.0267,63.246500000000005,4.0,4.333333333333333,154.66666666666666,0.25555555555555554,92.44444444444444,2.0,1004.0,100.0,3.0,7.222222222222222,1.0,409.79028259277345,421.18532124837236,3.856455896695455,107.1704043451945,25.60033712069194,27.503839445114135,3.521080480416616,10.012140984535217,112.99607474009197,0.0
2021-12-27 19:50:00,1.0,16.3,20.6,21.3,9.0,4.51,8.387465,5.8639,63.22860000000001,4.0,4.166666666666666,153.83333333333334,0.2611111111111111,92.38888888888889,2.0,1004.0,100.0,3.0,6.944444444444445,1.0,406.90361568056306,420.1237047603212,3.677290133884397,105.9535019927375,25.583575550715132,27.480393629074097,3.551674113670985,10.006373074849446,106.94751475016275,0.0
2021-12-27 20:00:00,1.0,16.4,20.9,21.3,9.3,4.511,8.425925,5.8787,63.41179999999999,4.0,4.0,153.0,0.26666666666666666,92.33333333333333,2.0,1004.0,100.0,3.0,6.666666666666667,1.0,408.1473120117188,422.3288982557977,3.543408791210692,106.77929275965286,25.531034485499067,27.495082473754884,3.3755116097132367,10.011511769294739,110.92743719736734,0.0
2021-12-27 20:10:00,1.0,16.3,21.6,21.3,9.1,4.547,9.165569999999999,5.9397,63.939099999999996,4.0,3.833333333333333,152.16666666666666,0.2722222222222222,92.27777777777777,2.0,1004.0,100.0,3.0,6.388888888888889,1.0,409.51025887675667,421.00181283534255,3.499766820669174,109.8535373433431,25.50513248125712,27.528591642379762,3.4541838483015694,10.011236262321471,109.90745363871255,0.0
2021-12-27 20:20:00,1.0,16.3,20.6,21.2,9.0,4.562,12.758140000000001,6.0251,64.2028,4.0,3.6666666666666665,151.33333333333334,0.2777777777777778,92.22222222222223,2.0,1004.0,100.0,3.0,6.111111111111112,1.0,409.0336140775133,415.6973247343918,4.487463844293929,113.1584709214895,25.46969484329224,27.552215646107992,3.5109478906790414,10.02509593963623,105.88087443033855,0.0
2021-12-27 20:30:00,1.0,16.3,21.0,21.2,9.1,4.56,11.557134999999999,5.9174,64.26689999999999,4.0,3.5,150.5,0.2833333333333333,92.16666666666667,2.0,1004.0,100.0,3.0,5.833333333333334,1.0,405.61425639886966,410.63271415622756,4.275941972941329,111.26508199874964,25.467038628260294,27.566632083257037,4.138405768076579,10.00951766649882,114.73477293650308,0.0
2021-12-27 20:40:00,1.0,16.2,21.2,21.2,8.9,4.531,8.09289,5.9148,64.3376,4.0,3.333333333333333,149.66666666666666,0.28888888888888886,92.11111111111111,2.0,1004.0,100.0,3.0,5.555555555555556,1.0,407.55933746337894,409.8086711629232,3.5225946654505647,103.9184525680542,25.46103294054667,27.549110146808083,3.5621064892798495,9.983241659369172,106.27878711571127,0.0
2021-12-27 20:50:00,1.0,16.2,20.4,21.2,8.9,4.537,8.025079999999999,5.9146,64.4899,4.0,3.1666666666666665,148.83333333333334,0.29444444444444445,92.05555555555556,2.0,1004.0,100.0,3.0,5.277777777777779,1.0,409.31495705790906,414.37119750275014,3.4112872212216003,109.28783612461413,25.42851265589396,27.508703505198163,3.4440018423398335,9.924310258229573,111.92373215993246,0.0
2021-12-27 21:00:00,1.0,16.1,21.3,21.2,8.8,4.522,7.012004999999999,5.7964,64.576,4.0,3.0,148.0,0.3,92.0,2.0,1004.0,100.0,3.0,5.0,1.0,407.16332194010414,411.88142840506015,3.3960324519434892,107.28156111657957,25.403969631195068,27.45538640022278,3.3080671262741093,9.819590487480164,106.84505953470867,0.0
2021-12-27 21:10:00,1.0,16.1,21.0,21.2,8.8,4.542,6.36426,5.8015,64.6546,3.9444444444444446,3.3333333333333335,147.33333333333334,0.28888888888888886,91.66666666666667,2.4444444444444446,1004.0555555555555,98.38888888888889,2.888888888888889,5.722222222222222,1.0,407.0240571646855,415.52379964192716,2.953469287554423,104.10571015675862,25.4087720006738,27.38775484058143,3.122438273813765,9.750179076140885,108.44593323314257,0.0
2021-12-27 21:20:00,1.0,16.0,20.5,21.1,8.7,4.516,5.292835,6.0007,64.6848,3.888888888888889,3.666666666666667,146.66666666666666,0.2777777777777778,91.33333333333333,2.888888888888889,1004.1111111111111,96.77777777777777,2.7777777777777777,6.444444444444445,1.0,406.1803595987956,416.8565384928385,2.790614503083256,107.51832650179244,25.3877409807841,27.31529830296834,2.926969215472539,9.715185662905375,112.69341645558674,0.0
2021-12-27 21:30:00,1.0,16.1,21.5,21.1,8.8,4.513,4.6414349999999995,6.0792,64.7133,3.8333333333333335,4.0,146.0,0.26666666666666666,91.0,3.333333333333333,1004.1666666666666,95.16666666666667,2.6666666666666665,7.166666666666666,1.0,404.00531329626324,416.2626217651367,2.490451530820906,102.98177906790696,25.373372939427693,27.23926716804504,2.8169592344760894,9.619861373901367,106.16104043324788,0.0
2021-12-27 21:40:00,1.0,16.0,20.7,21.1,8.6,4.525,8.003915,6.005999999999999,64.71709999999999,3.7777777777777777,4.333333333333334,145.33333333333334,0.25555555555555554,90.66666666666667,3.7777777777777777,1004.2222222222222,93.55555555555556,2.5555555555555554,7.888888888888889,1.0,403.38003651936845,416.5591143307741,3.2219377812221226,114.82526465356686,25.362437677383422,27.16711378733317,2.9698565093676246,9.463918576240541,107.84186051686606,0.0
2021-12-27 21:50:00,1.0,16.0,20.7,21.1,8.6,4.561,4.9159,5.8205,64.7032,3.7222222222222223,4.666666666666667,144.66666666666666,0.24444444444444444,90.33333333333333,4.222222222222222,1004.2777777777778,91.94444444444444,2.4444444444444446,8.61111111111111,1.0,406.8927188917138,418.22590346413097,2.6797041890917526,109.76536609175517,25.357018648783367,27.10424176534017,2.684714897871017,9.18411738395691,112.05061620076496,0.0
2021-12-27 22:00:00,1.0,16.1,21.4,21.1,8.8,4.555,4.835649999999999,5.851,64.5099,3.6666666666666665,5.0,144.0,0.23333333333333334,90.0,4.666666666666666,1004.3333333333334,90.33333333333333,2.3333333333333335,9.333333333333332,1.0,400.4144963582357,415.70746582732806,2.673042948838681,105.8089978592005,25.36044279551102,27.042940350602578,2.5531167800210968,8.838056761342926,113.96731478674937,0.0
2021-12-27 22:10:00,1.0,16.0,20.5,21.1,8.6,4.533,4.29087,5.8292,64.5561,3.611111111111111,5.333333333333334,143.33333333333334,0.2222222222222222,89.66666666666667,5.111111111111111,1004.3888888888889,88.72222222222223,2.2222222222222223,10.055555555555555,1.0,401.2153685506185,409.3912033326598,2.3787598697815913,102.75167441998497,25.349270718892416,26.977641824086504,2.493529455065727,8.493729255994161,105.54485844930014,0.0
2021-12-27 22:20:00,1.0,16.0,21.3,21.1,8.6,4.539,4.23067,5.7653,64.7055,3.5555555555555554,5.666666666666667,142.66666666666666,0.2111111111111111,89.33333333333333,5.555555555555555,1004.4444444444445,87.11111111111111,2.111111111111111,10.777777777777779,1.0,396.9325011189779,410.6609370334669,2.3551153463125227,104.72745353698731,25.33831853866577,26.92450819015503,2.3321165005366007,8.197587602933249,117.5910407002767,0.0
2021-12-27 22:30:00,1.0,16.1,20.9,21.1,9.0,4.528,4.20589,5.6023,64.7727,3.5,6.0,142.0,0.2,89.0,6.0,1004.5,85.5,2.0,11.5,1.0,399.00297069330327,413.0045593261719,2.7427663043663326,112.33036012681865,25.326099859873455,26.877064208984375,2.3310164841016134,7.914164904753368,110.78963211059572,0.0
2021-12-27 22:40:00,1.0,16.1,21.0,21.1,8.9,4.525,4.92191,5.396800000000001,64.8321,3.4444444444444446,6.333333333333334,141.33333333333334,0.18888888888888888,88.66666666666667,6.444444444444445,1004.5555555555555,83.88888888888889,1.8888888888888888,12.222222222222221,1.0,402.61076110839844,415.7043170516792,2.390510828387266,109.83398004499534,25.332094643910725,26.816104485193886,2.2946112324794137,7.690156033039093,109.0982802073161,0.0
2021-12-27 22:50:00,1.0,16.0,21.1,21.0,8.7,4.526,4.49414,5.2568,64.8489,3.388888888888889,6.666666666666667,140.66666666666666,0.17777777777777776,88.33333333333333,6.888888888888888,1004.6111111111111,82.27777777777777,1.777777777777778,12.944444444444445,1.0,400.94608975114494,413.51872499312475,2.1728155058150915,112.16702970429328,25.31076221783956,26.761233390172322,2.1903661211331684,7.535698579152426,110.37247539520263,0.0
2021-12-27 23:00:00,1.0,16.1,20.8,21.0,8.9,4.513,4.429335,5.1918,64.9428,3.3333333333333335,7.0,140.0,0.16666666666666666,88.0,7.333333333333333,1004.6666666666666,80.66666666666666,1.6666666666666667,13.666666666666666,1.0,402.7018952433269,414.6911284383138,2.106779370634569,109.90011091199972,25.29095089626851,26.722424011014947,2.1230802469906833,7.456876447847334,108.62962573530983,0.0
2021-12-27 23:10:00,1.0,16.1,20.8,21.0,9.0,4.486,4.419449999999999,5.4298,64.9931,3.2777777777777777,7.333333333333334,139.33333333333334,0.15555555555555556,87.66666666666667,7.777777777777778,1004.7222222222222,79.05555555555556,1.5555555555555556,14.38888888888889,1.0,399.1524794514974,413.7047290039062,2.179336816072464,104.34280347188314,25.312723105748496,26.683183183670042,2.069282317360242,7.470632954438527,115.37007951100668,0.0
2021-12-27 23:20:00,1.0,16.1,21.0,21.1,8.8,4.501,3.9778999999999995,5.5459000000000005,64.9746,3.2222222222222223,7.666666666666667,138.66666666666666,0.14444444444444443,87.33333333333333,8.222222222222221,1004.7777777777778,77.44444444444444,1.4444444444444444,15.11111111111111,1.0,403.9001715087891,411.6289993286133,1.9843096008307515,106.2278775692525,25.31031560897827,26.644691146214804,1.861728410323461,7.535252981185913,108.56568398793539,0.0
2021-12-27 23:30:00,1.0,16.1,21.7,21.0,8.9,4.515,3.451565,5.6208,64.8981,3.166666666666667,8.0,138.0,0.13333333333333333,87.0,8.666666666666666,1004.8333333333334,75.83333333333333,1.3333333333333335,15.833333333333334,1.0,401.8168715904499,413.1307005046976,1.7724126809835432,109.7974282836914,25.308499361673988,26.602774947484335,1.9419054845968884,7.604797490437825,108.74840833028159,0.0
2021-12-27 23:40:00,1.0,16.1,20.6,21.0,8.8,4.506,2.8993349999999998,5.7887,64.8193,3.111111111111111,8.333333333333334,137.33333333333334,0.12222222222222223,86.66666666666667,9.11111111111111,1004.8888888888889,74.22222222222223,1.2222222222222223,16.555555555555557,1.0,398.8027789306641,415.3216166494085,1.59831963691671,108.54592208129539,25.314028300807976,26.565308254479014,1.8588921822430724,7.6336408279036405,114.64397398587673,0.0
2021-12-27 23:50:00,1.0,16.0,21.3,21.1,8.6,4.496,2.838475,5.7650999999999994,64.7924,3.0555555555555554,8.666666666666668,136.66666666666666,0.1111111111111111,86.33333333333333,9.555555555555555,1004.9444444444445,72.61111111111111,1.1111111111111112,17.27777777777778,1.0,396.3332433836488,414.34487294514975,1.5258795283541169,107.14088881433347,25.31524087270101,26.525659831364955,1.590799507300059,7.66495714187622,107.80898469289143,0.0
2021-12-28 00:00:00,1.0,15.9,21.2,21.1,8.4,4.502,2.702305,5.2538,64.643,3.0,9.0,136.0,0.1,86.0,10.0,1005.0,71.0,1.0,18.0,1.0,396.19555603027345,417.16706556999816,1.475761431356271,111.65453552246092,25.33766890843709,26.479514547983804,1.6042069415251414,8.061646605332692,111.44290901184081,0.0
2021-12-28 00:10:00,1.0,15.9,20.6,21.1,8.4,4.506,2.59093,4.8007,64.1844,2.9444444444444446,8.833333333333334,138.55555555555554,0.09444444444444446,85.88888888888889,10.0,1004.9444444444445,68.16666666666667,0.9444444444444444,17.666666666666668,1.0,395.78870597400885,419.91297770533066,1.3692808048671248,111.00063874756549,25.3615885788438,26.403033236810717,1.48788187623024,9.370771878129343,105.55620137489447,0.0
2021-12-28 00:20:00,1.0,16.0,21.7,21.1,8.6,4.509,2.4597100000000003,4.796,64.05460000000001,2.888888888888889,8.666666666666666,141.11111111111111,0.08888888888888889,85.77777777777777,10.0,1004.8888888888889,65.33333333333333,0.8888888888888888,17.333333333333332,1.0,395.5735211181641,418.46376719156905,1.275433463856662,105.5963045600848,25.368007650375368,26.320126816431678,1.4869310569763183,10.387268134752908,112.30732323964438,0.0
2021-12-28 00:30:00,1.0,16.0,20.7,21.1,8.4,4.505,2.3825849999999997,4.441,64.00829999999999,2.8333333333333335,8.5,143.66666666666666,0.08333333333333334,85.66666666666667,10.0,1004.8333333333334,62.5,0.8333333333333334,17.0,1.0,393.2475270589193,421.25365860160736,1.2455559152937206,110.57400610907602,25.356018009185792,26.24837226231893,1.392302851875623,10.67868157863617,110.10613560994466,0.0
2021-12-28 00:40:00,1.0,16.0,21.0,21.1,8.6,4.518,2.42645,4.1459,63.9859,2.7777777777777777,8.333333333333334,146.22222222222223,0.07777777777777778,85.55555555555556,10.0,1004.7777777777778,59.666666666666664,0.7777777777777778,16.666666666666668,1.0,389.67131286621094,418.0693133544922,1.1888325369358062,108.17447484334309,25.338854195276895,26.202707691192625,1.3682052383820216,10.353666750590005,112.75684392293294,0.0
2021-12-28 00:50:00,1.0,16.2,21.7,21.1,9.1,4.499,2.6101199999999998,4.6446,64.1027,2.7222222222222223,8.166666666666666,148.77777777777777,0.07222222222222223,85.44444444444444,10.0,1004.7222222222222,56.83333333333333,0.7222222222222222,16.333333333333332,1.0,392.6285380431427,413.5885973209074,1.2532536848672364,108.58445643279512,25.35287834420716,26.151726477563717,1.3415133945416595,9.957656682467057,107.07590843394651,0.0
2021-12-28 01:00:00,1.0,15.9,20.4,21.1,8.2,4.511,2.73063,4.8826,64.14580000000001,2.6666666666666665,8.0,151.33333333333334,0.06666666666666667,85.33333333333333,10.0,1004.6666666666666,54.0,0.6666666666666667,16.0,1.0,393.24091166178385,414.39543167991206,1.2231568691134451,106.5514213180542,25.38620156288147,26.078678824106852,1.2798667905728023,9.609080613454182,111.69537288665772,0.0
2021-12-28 01:10:00,1.0,15.8,21.0,21.1,8.0,4.504,2.70809,5.0672,64.0947,2.611111111111111,7.833333333333333,153.88888888888889,0.06111111111111111,85.22222222222223,10.0,1004.6111111111111,51.166666666666664,0.6111111111111112,15.666666666666666,1.0,391.1066090726305,415.3791719563802,1.2199973228725336,112.70234001051908,25.41836497306824,26.010584157307942,1.2478876346349717,9.337743075688682,108.80833614349365,0.0
2021-12-28 01:20:00,1.0,15.8,21.7,21.1,8.0,4.483,2.689275,5.0832,63.9794,2.5555555555555554,7.666666666666666,156.44444444444446,0.05555555555555556,85.11111111111111,10.0,1004.5555555555555,48.33333333333333,0.5555555555555556,15.333333333333332,1.0,394.2367558797201,413.00990036536905,1.2000836867094038,108.86268920898438,25.43566619237264,25.950501623153684,1.1581326157848042,9.173548413912455,109.01415088653565,0.0
2021-12-28 01:30:00,1.0,15.9,20.5,21.1,8.4,4.49,2.56109,5.1951,63.8494,2.5,7.5,159.0,0.05,85.0,10.0,1004.5,45.5,0.5,15.0,1.0,391.5354023935603,410.8260450236003,1.185082383233275,108.38699882658189,25.45717857996623,25.899763040542602,1.1612297295530638,9.0623415072759,110.1556169382731,0.0
2021-12-28 01:40:00,1.0,15.9,20.8,21.1,8.3,4.501,2.34698,5.1859,63.7375,2.4444444444444446,7.333333333333333,161.55555555555554,0.044444444444444446,84.88888888888889,10.0,1004.4444444444445,42.666666666666664,0.4444444444444444,14.666666666666666,1.0,393.55219055175786,411.42536516211493,1.117511924703916,110.50661961873372,25.432945436380678,25.86270396302649,1.1819727109246334,9.003777579749372,111.3997718457583,0.0
2021-12-28 01:50:00,1.0,15.8,21.8,21.1,8.1,4.48,2.0606850000000003,5.1563,63.686400000000006,2.388888888888889,7.166666666666666,164.11111111111111,0.03888888888888889,84.77777777777777,10.0,1004.3888888888889,39.83333333333333,0.38888888888888895,14.333333333333332,1.0,389.1117127903029,409.53917807041915,1.121876144612913,108.01347539007327,25.432456410725912,25.848058185577393,1.2074455768863361,8.985256813367208,111.67229797363282,0.0
2021-12-28 02:00:00,1.0,15.9,20.7,21.1,8.2,4.478,1.91968,5.1842,63.67960000000001,2.3333333333333335,7.0,166.66666666666666,0.033333333333333326,84.66666666666667,10.0,1004.3333333333334,37.0,0.33333333333333337,14.0,1.0,391.74354685465494,417.4191614786784,0.9943619002898535,111.16512037913006,25.413311058680215,25.834846817652384,1.0680942044655481,8.996643834114074,108.14082703908284,0.0
2021-12-28 02:10:00,1.0,15.9,20.7,21.1,8.3,4.51,1.7808700000000002,5.2101,63.7096,2.2777777777777777,6.833333333333333,169.22222222222223,0.027777777777777776,84.55555555555556,10.0,1004.2777777777778,34.166666666666664,0.2777777777777778,13.666666666666666,1.0,389.57785997061893,420.66244828849005,0.9175248932080754,108.7503557685809,25.418017696876312,25.83257989086,1.0173394119369108,9.062235465965703,108.51093433013743,0.0
2021-12-28 02:20:00,1.0,15.9,21.8,21.1,8.3,4.487,1.5418,5.3232,63.7259,2.2222222222222223,6.666666666666666,171.77777777777777,0.022222222222222213,84.44444444444444,10.0,1004.2222222222222,31.33333333333333,0.2222222222222222,13.333333333333332,1.0,390.9085220336914,415.3991443783113,0.8483787820601867,109.8629002414854,25.46230186144511,25.826122830708822,1.0081338659922283,9.154579006830852,112.15215699513753,0.0
2021-12-28 02:30:00,1.0,15.9,20.8,21.2,8.3,4.485,1.470585,5.3545,63.7152,2.166666666666667,6.5,174.33333333333334,0.016666666666666663,84.33333333333333,10.0,1004.1666666666666,28.5,0.16666666666666674,13.0,1.0,383.88831176407035,413.96060262044267,0.8137083472808202,109.13738622029624,25.516559823354086,25.78754708925883,1.0290361297130584,9.25528720696767,108.60463315327964,0.0
2021-12-28 02:40:00,1.0,15.9,20.3,21.1,8.3,4.501,1.625715,5.457,63.716499999999996,2.111111111111111,6.333333333333333,176.88888888888889,0.011111111111111113,84.22222222222223,10.0,1004.1111111111111,25.666666666666664,0.11111111111111116,12.666666666666666,1.0,382.3178769938151,413.870435966404,0.8031448357463893,109.75348191234352,25.539278103941577,25.736402725715426,0.901306168724083,9.34360522041213,106.07643819302488,0.0
2021-12-28 02:50:00,1.0,15.9,21.3,21.1,8.3,4.499,1.595015,5.236800000000001,63.680899999999994,2.0555555555555554,6.166666666666666,179.44444444444446,0.00555555555555555,84.11111111111111,10.0,1004.0555555555555,22.83333333333333,0.05555555555555558,12.333333333333332,1.0,386.65644895707055,412.754682006836,0.7739417592684428,110.79148995717367,25.552726055781047,25.681668192545573,0.8805128203829129,9.456841691335043,110.11598829905192,0.0
2021-12-28 03:00:00,1.0,15.9,21.6,21.1,8.2,4.491,1.808355,5.2844,63.626099999999994,2.0,6.0,182.0,0.0,84.0,10.0,1004.0,20.0,0.0,12.0,1.0,393.30960093531115,412.653784579573,0.7989165299667814,114.11792484628279,25.553373441696166,25.640215959548947,0.9039155438542366,9.626744257609051,109.44988427480061,0.0
2021-12-28 03:10:00,1.0,15.9,20.3,21.1,8.2,4.524,1.7117799999999999,5.4307,63.668600000000005,2.0555555555555554,6.0,181.11111111111111,0.0,83.94444444444444,10.0,1003.8888888888889,24.444444444444443,0.0,12.0,1.0,395.9236994285145,408.874744992311,0.795618581010797,111.69451020149188,25.55935417067533,25.611701119956326,0.8907336628285505,9.790921003104604,112.73988922895012,0.0
2021-12-28 03:20:00,1.0,15.9,21.2,21.1,8.2,4.483,1.512,5.6934,63.6854,2.111111111111111,6.0,180.22222222222223,0.0,83.88888888888889,10.0,1003.7777777777778,28.888888888888886,0.0,12.0,1.0,395.5929987589518,406.3723289612518,0.7666257336735726,106.62462731679281,25.559455769856772,25.590918664932254,0.8344019190967084,9.882012627919513,106.34066698710123,0.0
2021-12-28 03:30:00,1.0,16.1,21.6,21.2,8.7,4.508,1.57428,5.6387,63.6015,2.1666666666666665,6.0,179.33333333333334,0.0,83.83333333333333,10.0,1003.6666666666666,33.33333333333333,0.0,12.0,1.0,395.2192077671797,402.56918355305993,0.753546252040203,111.31583830860374,25.57066432317098,25.57965098063151,0.7768952152629693,9.942852114041646,114.94413021087647,0.0
2021-12-28 03:40:00,1.0,16.1,20.3,21.1,8.7,4.502,1.9852800000000002,5.5373,63.55550000000001,2.2222222222222223,6.0,178.44444444444446,0.0,83.77777777777777,10.0,1003.5555555555555,37.77777777777777,0.0,12.0,1.0,400.01392567952473,410.0712746596062,0.8331776773929596,117.29317101796468,25.591787230173747,25.58115644454956,0.8138471234838167,10.004359591801961,111.84138384501139,0.0
2021-12-28 03:50:00,1.0,16.1,21.1,21.1,8.7,4.502,2.29056,5.544,63.5398,2.2777777777777777,6.0,177.55555555555554,0.0,83.72222222222223,10.0,1003.4444444444445,42.22222222222222,0.0,12.0,1.0,400.38292595874304,407.9216071573893,0.9078508012274564,119.17508683651855,25.59707498474983,25.61748378209475,0.8804329981288668,10.05189242990677,108.75654903433417,0.0
2021-12-28 04:00:00,1.0,15.9,21.3,21.1,8.2,4.502,2.23187,5.6788,63.5563,2.3333333333333335,6.0,176.66666666666666,0.0,83.66666666666667,10.0,1003.3333333333334,46.666666666666664,0.0,12.0,1.0,401.44826080322264,408.85322683400125,0.9880485171079636,112.02201405843098,25.59595167160034,25.663492088317874,0.8325263679524262,10.209383261998495,109.63174805959065,0.0
2021-12-28 04:10:00,1.0,16.0,20.3,21.1,8.6,4.514,2.209785,5.7555,63.5592,2.388888888888889,6.0,175.77777777777777,0.0,83.61111111111111,10.0,1003.2222222222222,51.11111111111111,0.0,12.0,1.0,404.13581779743066,414.443439944914,0.9203784916158451,110.0744265085425,25.593974152904444,25.705313595540105,0.8205516431569043,10.51455188616521,112.24611333814718,0.0
2021-12-28 04:20:00,1.0,16.2,21.2,21.1,9.1,4.485,2.064405,5.8391,63.5298,2.4444444444444446,6.0,174.88888888888889,0.0,83.55555555555556,10.0,1003.1111111111111,55.55555555555555,0.0,12.0,1.0,402.6624866739909,413.2218289570425,0.9729448358133688,108.67349230663925,25.625999240875245,25.73946892738342,0.8930684698124726,10.727832622528076,111.53874617258707,0.0
2021-12-28 04:30:00,1.0,16.2,21.5,21.1,8.9,4.498,1.8782050000000001,5.940099999999999,63.51369999999999,2.5,6.0,174.0,0.0,83.5,10.0,1003.0,60.0,0.0,12.0,1.0,402.39717292171787,417.36874969482426,0.8428701117634774,111.77394869486491,25.618117128145894,25.74469840906434,0.8230711849059089,10.879169089996207,109.91613353147345,0.0
2021-12-28 04:40:00,1.0,16.0,20.3,21.2,8.3,4.499,2.5424949999999997,5.9942,63.4802,2.5555555555555554,6.0,173.11111111111111,0.0,83.44444444444444,10.0,1002.8888888888889,64.44444444444444,0.0,12.0,1.0,402.55675354003904,417.20657958282817,1.1307648773836552,118.08076501576913,25.623008591334024,25.751259800593054,0.8786600018541018,10.860993949572245,108.41883289337159,0.0
2021-12-28 04:50:00,1.0,15.9,21.0,21.2,8.2,4.499,3.4125300000000003,5.9990000000000006,63.488099999999996,2.611111111111111,6.0,172.22222222222223,0.0,83.38888888888889,10.0,1002.7777777777778,68.88888888888889,0.0,12.0,1.0,404.17768727620444,420.63769694010415,1.4654196943266917,108.99083025312693,25.63186365445455,25.76671119054159,1.2545195739467938,10.755798498789469,110.91175243377685,0.0
2021-12-28 05:00:00,1.0,15.9,21.5,21.1,8.1,4.519,4.274155,6.0024999999999995,63.470000000000006,2.6666666666666665,6.0,171.33333333333334,0.0,83.33333333333333,10.0,1002.6666666666666,73.33333333333333,0.0,12.0,1.0,403.24212066650387,417.1453815398819,1.5581970944411336,110.46492639293778,25.661462223193062,25.769026551219703,1.3120084654779758,10.601392174494467,109.73609412090927,0.0
2021-12-28 05:10:00,1.0,15.9,20.4,21.1,8.3,4.506,3.058045,5.8437,63.4316,2.7222222222222223,6.0,170.44444444444446,0.0,83.27777777777777,10.0,1002.5555555555555,77.77777777777777,0.0,12.0,1.0,408.61496968236463,418.09977336664303,1.3192761754989624,112.98708590189615,25.678223810195924,25.783131421407063,1.3032845722635586,10.632430232365927,107.44084584554037,0.0
2021-12-28 05:20:00,1.0,15.9,20.8,21.1,8.2,4.527,2.79936,5.9677999999999995,63.46659999999999,2.7777777777777777,6.0,169.55555555555554,0.0,83.22222222222223,10.0,1002.4444444444445,82.22222222222221,0.0,12.0,1.0,406.77092098192236,419.0833059692383,1.1971257866371823,108.88044749523961,25.689362098941693,25.80562616811634,1.34390476589149,11.463968792715988,110.49091315059339,0.0
2021-12-28 05:30:00,1.0,16.0,21.7,21.1,8.4,4.492,2.2612200000000002,5.7700000000000005,63.45739999999999,2.833333333333333,6.0,168.66666666666666,0.0,83.16666666666667,10.0,1002.3333333333334,86.66666666666666,0.0,12.0,1.0,404.0056778971354,416.05601012832824,1.2027768750362478,108.7008395152981,25.715524533589683,25.815965169270832,1.2248571245869,12.790241659482321,112.47145038604735,0.0
2021-12-28 05:40:00,1.0,16.0,20.6,21.2,8.5,4.49,2.17734,5.8785,63.489700000000006,2.888888888888889,6.0,167.77777777777777,0.0,83.11111111111111,10.0,1002.2222222222222,91.1111111111111,0.0,12.0,1.0,403.85551595052084,416.41919946780155,1.068428381570315,107.85574243750276,25.723139867782596,25.820892508824663,1.251618264913559,13.794005934397381,104.82566118876139,0.0
2021-12-28 05:50:00,1.0,16.0,20.7,21.1,8.4,4.502,1.856945,5.9094,63.4913,2.9444444444444446,6.0,166.88888888888889,0.0,83.05555555555556,10.0,1002.1111111111111,95.55555555555554,0.0,12.0,1.0,411.5537080435917,412.0144579060872,0.9628343465250765,114.33383492529056,25.718220477669927,25.850337040841918,1.1826746523161393,14.371480668736044,114.58194864003671,0.0
2021-12-28 06:00:00,1.0,16.1,21.7,21.2,8.7,4.503,1.926535,5.9155999999999995,63.490899999999996,3.0,6.0,166.0,0.0,83.0,10.0,1002.0,100.0,0.0,12.0,1.0,412.6757699584961,411.2853091711286,0.9344019790507305,113.64357657222425,25.716108843485518,25.90206870714824,1.0838670805096626,14.316774608294168,109.74318583170573,0.0
2021-12-28 06:10:00,1.0,16.0,20.7,21.2,8.4,4.473,1.905685,5.854699999999999,63.4842,3.0,6.166666666666667,166.83333333333334,0.05555555555555555,83.55555555555556,9.944444444444445,1002.1666666666666,98.16666666666667,0.1111111111111111,12.222222222222221,1.0,412.5453305965731,411.2060106930788,0.8744633837271545,117.61069403114966,25.687305535569703,25.98019513760583,1.1299441953096012,13.741991738303232,111.25467328281725,0.0
2021-12-28 06:20:00,1.0,15.9,20.6,21.1,8.4,4.492,2.05904,5.9371,63.5004,3.0,6.333333333333333,167.66666666666666,0.1111111111111111,84.11111111111111,9.88888888888889,1002.3333333333334,96.33333333333333,0.2222222222222222,12.444444444444445,1.0,411.17445953369145,410.5920243326823,1.0071898195265376,108.58546918340997,25.701269216537476,26.042316923141478,1.0803325160344441,12.903728899955748,112.37404200236003,0.0
2021-12-28 06:30:00,1.0,16.0,21.6,21.1,8.6,4.482,11.53413,5.6739,63.4836,3.0,6.5,168.5,0.16666666666666666,84.66666666666667,9.833333333333334,1002.5,94.5,0.3333333333333333,12.666666666666666,1.0,413.1742954578619,413.4879795153388,0.9763163103323198,116.6343221371322,25.713584417461675,26.08105805283886,1.0961739840682616,11.940671808167366,109.39780182402012,0.0
2021-12-28 06:40:00,1.0,16.1,20.8,21.2,8.6,4.485,2.4227499999999997,5.651,63.4763,3.0,6.666666666666667,169.33333333333334,0.2222222222222222,85.22222222222223,9.777777777777779,1002.6666666666666,92.66666666666667,0.4444444444444444,12.88888888888889,1.0,415.10119547526045,411.0523595945862,1.016272034560893,116.2265220963214,25.721456416447957,26.117912273406983,1.1688920970757803,11.083489451408386,114.41810726165772,0.0
2021-12-28 06:50:00,1.0,16.1,20.5,21.2,8.7,4.502,2.7489250000000003,5.5595,63.4991,3.0,6.833333333333333,170.16666666666666,0.2777777777777778,85.77777777777777,9.722222222222221,1002.8333333333334,90.83333333333333,0.5555555555555556,13.11111111111111,1.0,413.6422494471758,410.80102681477865,1.0934182307747125,125.25745013544115,25.71089075406392,26.154495741526283,1.0733779017130534,10.51547267595927,106.09050408681233,0.0
2021-12-28 07:00:00,1.0,16.1,21.5,21.2,8.6,4.486,3.177505,5.5819,63.5474,3.0,7.0,171.0,0.3333333333333333,86.33333333333333,9.666666666666666,1003.0,89.0,0.6666666666666666,13.333333333333334,1.0,414.59409759521486,413.03362156659705,1.1362915463063676,116.39314374568099,25.72607494171056,26.202855247238936,1.0685373932779845,10.271898475932536,111.55033984771555,0.0
2021-12-28 07:10:00,1.0,16.0,20.8,21.2,8.5,4.461,3.4171950000000004,5.6014,63.5936,3.0,7.166666666666667,171.83333333333334,0.3888888888888889,86.88888888888889,9.61111111111111,1003.1666666666666,87.16666666666667,0.7777777777777778,13.555555555555555,1.0,419.10591590969045,411.91581188333447,1.2954421535066964,114.61567558698061,25.72763627052307,26.23295797030131,1.1101316210627556,10.14904627164205,109.64891120910644,0.0
2021-12-28 07:20:00,1.0,16.0,20.6,21.2,8.4,4.473,2.94341,5.6615,63.5994,3.0,7.333333333333334,172.66666666666666,0.4444444444444444,87.44444444444444,9.555555555555555,1003.3333333333334,85.33333333333333,0.8888888888888888,13.777777777777779,1.0,422.1431006876628,418.2697154744466,1.4777514369912066,121.59472454200356,25.71414788564046,26.262791783014933,1.1449391844868662,10.095436480840046,110.78358520507814,0.0
2021-12-28 07:30:00,1.0,16.1,21.6,21.2,8.7,4.485,2.691745,5.7782,63.613,3.0,7.5,173.5,0.5,88.0,9.5,1003.5,83.5,1.0,14.0,1.0,419.16600251647253,411.9269669000034,1.4059825628002485,117.70005256652833,25.69983396767223,26.292081334604383,1.0691045388596208,10.061112107368512,111.37753603143207,0.0
2021-12-28 07:40:00,1.0,16.1,20.8,21.2,8.5,4.458,2.686805,5.6450000000000005,63.6163,3.0,7.666666666666667,174.33333333333334,0.5555555555555556,88.55555555555556,9.444444444444445,1003.6666666666666,81.66666666666667,1.1111111111111112,14.222222222222221,1.0,418.2910642496745,416.21240010579425,1.2446222966471634,116.86433628125378,25.6661260286967,26.307779890696207,1.1722590048114458,10.03376672108968,112.25284912109376,0.0
2021-12-28 07:50:00,1.0,16.1,20.8,21.3,8.5,4.455,3.05924,5.7698,63.6887,3.0,7.833333333333334,175.16666666666666,0.611111111111111,89.11111111111111,9.38888888888889,1003.8333333333334,79.83333333333333,1.222222222222222,14.444444444444445,1.0,423.1209839849363,413.44577799128393,1.1742391310943723,122.96344303303519,25.644249699910482,26.338491379419963,1.0037224696079892,10.004705154101053,110.10674279530842,0.0
2021-12-28 08:00:00,1.0,16.2,21.5,21.3,8.6,4.481,2.581665,5.7837000000000005,63.662699999999994,3.0,8.0,176.0,0.6666666666666666,89.66666666666667,9.333333333333334,1004.0,78.0,1.3333333333333333,14.666666666666666,1.0,432.7864877319336,412.0743629753727,1.2254852907064944,266.3206912951281,25.65697345911446,26.34976889491755,1.0638333072467039,9.956944667417451,111.44158371251854,0.0
2021-12-28 08:10:00,1.0,16.1,20.4,21.3,8.5,4.506,1.8928250000000002,6.0658,63.62570000000001,3.0,8.166666666666668,176.83333333333334,0.7222222222222222,90.22222222222223,9.277777777777779,1004.1666666666666,76.16666666666666,1.4444444444444444,14.88888888888889,1.0,442.1551209077381,411.53551900227865,1.0645270391187425,324.43073699002883,25.655240090688068,26.345547218322753,1.036176022787889,9.949026931126912,107.93069754282632,0.0
2021-12-28 08:20:00,1.0,16.1,21.3,21.3,8.5,4.463,1.902605,6.263,63.60170000000001,3.0,8.333333333333334,177.66666666666666,0.7777777777777778,90.77777777777777,9.222222222222221,1004.3333333333334,74.33333333333333,1.5555555555555556,15.11111111111111,1.0,439.92133744864634,413.58125477407174,1.1058899223147811,420.04292289604575,25.67758902463536,26.332465703069822,1.0379305296664856,9.881208292966509,115.6552140133529,0.0
2021-12-28 08:30:00,1.0,16.1,20.9,21.3,8.4,4.501,2.2307681818181817,6.449727272727273,63.46154545454545,3.0,8.5,178.5,0.8333333333333333,91.33333333333333,9.166666666666666,1004.5,72.5,1.6666666666666665,15.333333333333332,1.0,428.46001441341707,411.4326064467156,1.1187280020488184,428.5587297075347,25.685099830627443,26.326408363978068,0.9782868426044782,9.768093970616658,113.06633828481037,0.0
2021-12-28 08:40:00,1.0,16.1,20.6,21.3,8.4,4.456,2.088115,6.888800000000001,63.3725,3.0,8.666666666666668,179.33333333333334,0.8888888888888888,91.88888888888889,9.11111111111111,1004.6666666666666,70.66666666666666,1.7777777777777777,15.555555555555555,1.0,427.89449554443365,412.0805850395115,1.1370872350180217,562.420028769283,25.69924245834351,26.35953976949056,1.026598881483078,9.813270867665608,114.1592414601644,0.0
2021-12-28 08:50:00,1.0,16.2,21.5,21.3,8.6,4.485,2.185525,6.8105,63.133500000000005,3.0,8.833333333333334,180.16666666666666,0.9444444444444444,92.44444444444444,9.055555555555555,1004.8333333333334,68.83333333333333,1.8888888888888888,15.777777777777779,1.0,426.72799590713674,413.86775614420577,1.0915200425878084,533.2230327843273,25.728939549128217,26.42111245473226,0.9591287170847258,9.766069191296895,115.27731517791749,0.0
2021-12-28 09:00:00,1.0,16.3,20.5,21.4,8.8,4.493,2.43182,6.797,63.055499999999995,3.0,9.0,181.0,1.0,93.0,9.0,1005.0,67.0,2.0,16.0,1.0,425.89104064941404,410.54769458989983,1.0893688157992174,389.45002153472035,25.76318819681803,26.498366266886393,1.049548736512661,9.673208039601644,112.0294771830241,0.0
2021-12-28 09:10:00,1.0,16.2,21.3,21.5,8.6,4.482,2.5568400000000002,6.5219,63.0761,3.1666666666666665,9.333333333333334,182.72222222222223,0.9833333333333333,92.5,8.777777777777779,1005.0555555555555,67.0,2.111111111111111,16.61111111111111,1.0555555555555556,424.08114256058616,412.1479349772136,1.1412598728443268,335.2178513383596,25.79319830463431,26.53184896603816,1.0972595300950574,9.629364822786407,107.50548286373332,0.0
2021-12-28 09:20:00,1.0,16.4,20.7,21.5,8.9,4.474,2.613455,6.5775999999999994,63.1452,3.3333333333333335,9.666666666666666,184.44444444444446,0.9666666666666667,92.0,8.555555555555555,1005.1111111111111,67.0,2.2222222222222223,17.22222222222222,1.1111111111111112,430.220561726888,411.7731330433111,1.3665396560097145,348.3930533681751,25.839965810775755,26.54556888262431,1.020920501947403,9.625142809549967,114.60940764109293,0.0
2021-12-28 09:30:00,1.0,16.4,21.3,21.6,8.9,4.494,2.52298,7.0051000000000005,63.230999999999995,3.5,10.0,186.16666666666666,0.95,91.5,8.333333333333334,1005.1666666666666,67.0,2.3333333333333335,17.833333333333332,1.1666666666666667,431.5749026594491,414.05638630132563,1.6380030218608634,283.1529861708819,25.88040681467218,26.57558044891573,0.9749121179217,9.819892539735568,113.5770710803964,0.0
2021-12-28 09:40:00,1.0,16.6,20.8,21.7,9.1,4.497,2.3776599999999997,7.3408,63.2236,3.666666666666667,10.333333333333334,187.88888888888889,0.9333333333333333,91.0,8.11111111111111,1005.2222222222222,67.0,2.4444444444444446,18.444444444444443,1.2222222222222223,425.0573592122396,414.87807596842447,1.8495640115246261,223.99733601370772,25.915346743265786,26.670182485580444,1.0525590650240582,9.981150058110554,111.01667648315431,0.0
2021-12-28 09:50:00,1.0,16.7,21.9,21.8,9.3,4.47,2.74443,7.183400000000001,63.142399999999995,3.8333333333333335,10.666666666666666,189.61111111111111,0.9166666666666666,90.5,7.888888888888889,1005.2777777777778,67.0,2.5555555555555554,19.055555555555557,1.2777777777777777,421.5609427721747,411.9504223843279,1.7048212960008846,185.06027616640944,25.96764601389567,26.727693573633832,1.114093832075596,10.003191704750062,107.60522115071615,0.0
2021-12-28 10:00:00,1.0,16.8,21.0,21.8,9.5,4.472,2.2071,6.7346,63.018100000000004,4.0,11.0,191.33333333333334,0.9,90.0,7.666666666666667,1005.3333333333334,67.0,2.6666666666666665,19.666666666666668,1.3333333333333333,420.456850382487,409.47372703113774,1.5358885903749089,156.18817360398458,26.034108153574884,26.742695736534852,1.10740648513965,9.991884800431418,104.26662396856621,0.0
2021-12-28 10:10:00,1.0,16.7,20.4,21.8,9.2,4.508,3.13549,6.9308,63.0739,4.166666666666667,11.333333333333334,193.05555555555554,0.8833333333333333,89.5,7.444444444444445,1005.3888888888889,67.0,2.7777777777777777,20.27777777777778,1.3888888888888888,416.162398208092,409.466606241862,1.622042078177134,131.25276346842446,26.07829199155172,26.746682806015013,1.1158317002654077,9.992040491104126,113.34956109364828,0.0
2021-12-28 10:20:00,1.0,16.6,21.3,21.8,8.9,4.472,2.29975,7.8533,63.26649999999999,4.333333333333334,11.666666666666668,194.77777777777777,0.8666666666666667,89.0,7.222222222222222,1005.4444444444445,67.0,2.888888888888889,20.88888888888889,1.4444444444444444,411.4714697265625,407.7803503277658,1.4822895397271139,115.24941231485141,26.116873826118514,26.7974996803844,1.046583602876313,10.007997410984363,116.02939641381388,0.0
2021-12-28 10:30:00,1.0,16.7,21.9,21.8,9.3,4.489,1.76536,9.1724,63.5193,4.5,12.0,196.5,0.85,88.5,7.0,1005.5,67.0,3.0,21.5,1.5,413.84647471811576,408.00455723905014,1.084076309182213,176.59719321364065,26.17629710197449,26.87027345657349,1.080831771492958,10.006654545466105,136.742033106486,0.0
2021-12-28 10:40:00,1.0,16.9,21.1,21.8,9.6,4.466,1.7772850000000002,9.3602,62.398,4.666666666666667,12.333333333333334,198.22222222222223,0.8333333333333333,88.0,6.777777777777778,1005.5555555555555,67.0,3.111111111111111,22.11111111111111,1.5555555555555556,442.3569680786133,412.30621012369795,1.0383037870398348,212.32051263453596,26.290327021280927,26.979171365102133,1.0409950544436772,9.988383967081706,146.12701766967774,0.0
2021-12-28 10:50:00,1.0,17.0,20.3,21.9,9.8,4.481,1.8557549999999998,8.744,61.334,4.833333333333334,12.666666666666668,199.94444444444446,0.8166666666666667,87.5,6.555555555555555,1005.6111111111111,67.0,3.2222222222222223,22.72222222222222,1.6111111111111112,454.8071329927992,434.94026741115533,1.011201185925869,266.17962016951566,26.376925483962236,27.18974014632446,1.0997923672451813,9.974533891650918,144.56144583060916,0.0
2021-12-28 11:00:00,1.0,16.8,21.3,21.9,9.3,4.486,1.4817,8.6356,61.609,5.0,13.0,201.66666666666666,0.8,87.0,6.333333333333334,1005.6666666666666,67.0,3.333333333333333,23.333333333333336,1.6666666666666665,457.9597519938151,470.99667890176005,1.1534448045492174,656.2891242980957,26.505565503438312,27.43178707122803,0.9813925060629846,9.917094011306762,152.40965237935384,0.0
2021-12-28 11:10:00,1.0,16.7,21.4,21.9,9.1,4.477,1.70106,8.5604,61.9664,5.166666666666667,13.333333333333334,203.38888888888889,0.7833333333333333,86.5,6.111111111111111,1005.7222222222222,67.0,3.4444444444444446,23.944444444444446,1.7222222222222223,507.6406867402176,500.7092496955258,1.189335875007729,693.7821088077524,26.608396174112954,27.615215826034547,1.091350807050864,9.817706549962361,123.41557090759277,0.0
2021-12-28 11:20:00,1.0,16.9,20.4,21.8,9.6,4.498,2.00795,8.4469,62.26180000000001,5.333333333333334,13.666666666666668,205.11111111111111,0.7666666666666666,86.0,5.888888888888889,1005.7777777777778,67.0,3.5555555555555554,24.555555555555557,1.7777777777777777,546.2490932210287,518.7108612341168,1.384977885888795,515.1787093245512,26.715260270436602,27.715360860824585,1.20911416331927,9.76893687725067,110.13005429585773,0.0
2021-12-28 11:30:00,1.0,17.2,21.4,21.9,10.3,4.479,2.1900749999999998,7.8574,62.4098,5.5,14.0,206.83333333333334,0.75,85.5,5.666666666666667,1005.8333333333334,67.0,3.6666666666666665,25.166666666666668,1.8333333333333333,564.562298106928,510.4480329702093,1.7409881080611278,364.46420201274634,26.815235897699996,27.657363367080688,1.2408673466245332,9.813617595036824,102.6725539779663,0.0
2021-12-28 11:40:00,1.0,17.3,21.4,22.0,10.4,4.488,1.95098,7.572100000000001,62.592600000000004,5.666666666666667,14.333333333333334,208.55555555555554,0.7333333333333333,85.0,5.444444444444445,1005.8888888888889,67.0,3.7777777777777777,25.77777777777778,1.8888888888888888,546.6315555826823,515.4382423909504,1.9216770509878796,227.35100644429525,26.866793327331543,27.519123655954996,1.3401223597923915,9.88869969367981,112.61652412414551,0.0
2021-12-28 11:50:00,1.0,17.7,20.5,22.1,11.1,4.499,1.9099049999999997,7.8557999999999995,62.7961,5.833333333333334,14.666666666666668,210.27777777777777,0.7166666666666666,84.5,5.222222222222222,1005.9444444444445,67.0,3.888888888888889,26.38888888888889,1.9444444444444444,535.3153102059199,510.7649602008688,1.884372341292726,161.80740728345967,26.906372791926067,27.394621187845864,1.283274018963178,9.922075662612915,105.37607919057209,0.0
2021-12-28 12:00:00,1.0,17.6,21.7,22.1,10.9,4.481,1.8054,7.978,62.9245,6.0,15.0,212.0,0.7,84.0,5.0,1006.0,67.0,4.0,27.0,2.0,511.57915405273445,510.14376455372775,1.8133119179569395,143.5120169446697,27.01917351722717,27.349860776265462,1.221168588101864,9.95328485806783,101.99494313557943,40.0
2021-12-28 12:10:00,1.0,17.6,20.7,22.1,10.8,4.493,1.7142499999999998,7.8893,62.9177,6.055555555555555,14.944444444444445,212.94444444444446,0.6777777777777777,84.33333333333333,4.833333333333333,1006.0,68.83333333333333,4.111111111111111,26.666666666666668,2.0,484.40224546936736,508.5553203328451,1.7385064695144101,109.44911659801073,27.026657072703046,27.290767974853516,1.2241971777876217,9.995594301223756,107.09504768371582,0.0
2021-12-28 12:20:00,1.0,17.6,21.0,22.2,10.8,4.489,1.693515,8.006699999999999,62.9316,6.111111111111111,14.88888888888889,213.88888888888889,0.6555555555555556,84.66666666666667,4.666666666666667,1006.0,70.66666666666667,4.222222222222222,26.333333333333332,2.0,460.7475904337565,504.0587363688152,1.8937039385508683,79.81088944537491,27.031165011723836,27.27330063184102,1.28878595550855,10.051734868685404,110.0333204650879,0.0
2021-12-28 12:30:00,1.0,17.5,21.4,22.2,10.4,4.47,2.1170999999999998,8.2894,62.975699999999996,6.166666666666667,14.833333333333334,214.83333333333334,0.6333333333333333,85.0,4.5,1006.0,72.5,4.333333333333333,26.0,2.0,449.85983095717154,502.83292133199757,1.820958049496015,97.83085405985514,27.023175341288248,27.26696097373962,1.2915723292032877,10.046528619130452,104.24045570373535,0.0
2021-12-28 12:40:00,1.0,17.4,20.4,22.2,10.1,4.466,2.12149,8.2613,62.99059999999999,6.222222222222222,14.777777777777779,215.77777777777777,0.611111111111111,85.33333333333333,4.333333333333333,1006.0,74.33333333333333,4.444444444444445,25.666666666666668,2.0,436.5565520222982,492.2886184937926,1.6135738854489083,102.5517165264841,27.002958892186484,27.27473748842875,1.1744919688502946,10.029872153600056,109.20401555379233,0.0
2021-12-28 12:50:00,1.0,17.5,21.2,22.3,10.3,4.507,1.8874099999999998,8.014,62.959500000000006,6.277777777777778,14.722222222222221,216.72222222222223,0.5888888888888888,85.66666666666667,4.166666666666667,1006.0,76.16666666666667,4.555555555555555,25.333333333333332,2.0,433.61703588376093,481.1280754106894,1.835938203277561,108.57096880163849,27.038907047907514,27.243763157526654,1.2836659288406371,10.027966588338217,108.77519578297934,0.0
2021-12-28 13:00:00,1.0,17.5,21.5,22.2,10.4,4.464,2.081365,8.0966,62.959199999999996,6.333333333333333,14.666666666666666,217.66666666666666,0.5666666666666667,86.0,4.0,1006.0,78.0,4.666666666666667,25.0,2.0,424.7347150675456,469.8505357869466,2.1167239262660345,76.1722596359253,27.03537799872921,27.164887046382926,1.14232131562664,10.041379436961675,108.19738054975952,0.0
