,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-28 13:10:00,1.0,17.4,20.4,22.2,10.3,4.483,2.610655,8.2885,62.98969999999999,6.388888888888889,14.61111111111111,218.61111111111111,0.5444444444444444,86.33333333333333,3.833333333333333,1006.0,79.83333333333333,4.777777777777778,24.666666666666668,2.0,424.3419679733803,456.7273080619724,2.619506109494947,53.7549290738941,26.98162183125814,27.14485422452291,1.2397501172622045,10.036303679148357,111.04910512288411,0.0
2021-12-28 13:20:00,1.0,17.4,21.1,22.2,10.4,4.494,3.2066000000000003,8.2835,62.9584,6.444444444444445,14.555555555555555,219.55555555555554,0.5222222222222221,86.66666666666667,3.6666666666666665,1006.0,81.66666666666667,4.888888888888889,24.333333333333332,2.0,422.38558369954427,452.82970203618896,2.8814798704109625,36.62051037395068,26.955347401301065,27.18963660558065,1.2192988827824593,10.053733620643616,107.11765251159667,0.0
2021-12-28 13:30:00,1.0,17.5,21.4,22.2,10.6,4.504,2.6439250000000003,8.0926,62.9726,6.5,14.5,220.5,0.5,87.0,3.5,1006.0,83.5,5.0,24.0,2.0,423.0655253934312,448.7945982869466,2.3617379084616728,25.408700209957058,26.930649716059367,27.245581944783527,1.1923520237207414,10.222632341384887,109.86954222361246,0.0
2021-12-28 13:40:00,1.0,17.5,20.4,22.2,10.4,4.52,2.6816299999999997,8.072199999999999,63.00940000000001,6.555555555555555,14.444444444444445,221.44444444444446,0.47777777777777775,87.33333333333333,3.333333333333333,1006.0,85.33333333333333,5.111111111111111,23.666666666666668,2.0,420.92900421142576,446.60598534945785,1.9791945490527287,19.260736453816044,26.935296246210733,27.279567906061807,1.2537610884507497,10.448888794581096,111.57090334574382,0.0
2021-12-28 13:50:00,1.0,17.5,21.0,22.3,10.4,4.511,2.98616,8.1617,63.0655,6.611111111111111,14.38888888888889,222.38888888888889,0.4555555555555555,87.66666666666667,3.1666666666666665,1006.0,87.16666666666667,5.222222222222222,23.333333333333332,2.0,422.43596805265577,440.20933044433593,1.8602312985820286,20.891037872686223,26.919314308166502,27.30988083521525,1.3528290930390359,10.636439159711202,110.18672644297283,0.0
2021-12-28 14:00:00,1.0,17.4,21.6,22.2,10.3,4.499,2.244325,8.9315,63.170899999999996,6.666666666666667,14.333333333333334,223.33333333333334,0.4333333333333333,88.0,3.0,1006.0,89.0,5.333333333333333,23.0,2.0,423.4845841471354,436.550815633138,1.5316930313905082,26.11876920064291,26.942915120291314,27.35543178729794,1.1598304909626687,10.85187396228054,110.80589123862535,0.0
2021-12-28 14:10:00,1.0,17.5,20.5,22.2,10.5,4.514,1.056715,9.842,63.2213,6.722222222222222,14.277777777777779,224.27777777777777,0.4111111111111111,88.33333333333333,2.833333333333333,1006.0,90.83333333333334,5.444444444444445,22.666666666666664,2.0,413.0849292483275,433.4886158910291,1.1592041493607106,13.427828934313888,26.98197572093192,27.387810592755596,1.2026336722898354,10.716816359921232,105.94705387094635,0.0
2021-12-28 14:20:00,1.0,17.5,20.9,22.2,10.6,4.526,0.7159,10.3387,63.0662,6.777777777777778,14.222222222222221,225.22222222222223,0.38888888888888884,88.66666666666667,2.6666666666666665,1006.0,92.66666666666667,5.555555555555555,22.333333333333332,2.0,406.7140841674805,430.4743048306169,0.854097230698766,8.888074469768394,26.95599230448405,27.435321079889935,1.0073797003428142,10.269128413200379,101.48819971720377,0.0
2021-12-28 14:30:00,1.0,17.5,21.6,22.2,10.6,4.511,0.2942,10.2197,62.7102,6.833333333333333,14.166666666666666,226.16666666666666,0.36666666666666664,89.0,2.5,1006.0,94.5,5.666666666666666,22.0,2.0,410.28418978285515,426.2460847981771,0.6632420195075078,6.634852566112906,26.90373348047504,27.40296487689692,0.8624442887407238,9.765892856646392,95.96556500946734,0.0
2021-12-28 14:40:00,1.0,17.4,20.7,22.1,10.4,4.51,0.222965,10.573,62.5391,6.888888888888889,14.11111111111111,227.11111111111111,0.34444444444444444,89.33333333333333,2.333333333333333,1006.0,96.33333333333334,5.777777777777778,21.666666666666664,2.0,409.64774648030595,422.8379746290185,0.46410904241147016,8.25100813702675,26.78593372980754,27.13872930208842,0.7410604039331277,9.274450942675273,81.92950509389242,0.0
2021-12-28 14:50:00,1.0,17.4,20.7,22.0,10.6,4.525,0.23014,10.902899999999999,62.3667,6.944444444444445,14.055555555555555,228.05555555555554,0.3222222222222222,89.66666666666667,2.1666666666666665,1006.0,98.16666666666667,5.888888888888889,21.333333333333332,2.0,412.6890321087015,420.2656775919596,0.4092560174067815,16.94194944222768,26.60396314938863,26.57651399612427,0.6148207846780618,8.876573718388876,68.61775216420492,0.0
2021-12-28 15:00:00,1.0,17.5,21.7,22.0,10.9,4.497,0.22669999999999998,11.2691,62.1297,7.0,14.0,229.0,0.3,90.0,2.0,1006.0,100.0,6.0,21.0,2.0,417.847475382487,417.77169754203703,0.3154518078368599,24.97118387092978,26.396722253163652,25.785312236150105,0.5413990654051304,8.620155933698019,61.298713537851974,0.0
2021-12-28 15:10:00,1.0,18.0,20.7,22.0,11.9,4.53,0.193585,11.2844,61.885299999999994,7.055555555555555,14.222222222222221,229.16666666666666,0.31666666666666665,90.0,2.0,1006.0555555555555,99.61111111111111,6.0,21.333333333333332,1.9444444444444444,414.1912030555462,420.5892350646271,0.28304142977074204,23.61470916268516,26.17925854365031,25.14365763346354,0.4446339346716801,8.478257803916932,72.26113304773966,0.0
2021-12-28 15:20:00,1.0,18.3,21.3,22.0,12.6,4.485,0.22633,11.443999999999999,61.758799999999994,7.111111111111111,14.444444444444445,229.33333333333334,0.3333333333333333,90.0,2.0,1006.1111111111111,99.22222222222223,6.0,21.666666666666668,1.8888888888888888,411.7398364257812,419.37669453938804,0.2459973770914609,23.91438279345884,26.0424506632487,24.75470882733663,0.47147845054666193,8.369113264083861,66.67939506530762,0.0
2021-12-28 15:30:00,1.0,18.2,20.9,22.0,12.5,4.519,0.21614,11.2394,61.6423,7.166666666666667,14.666666666666666,229.5,0.35,90.0,2.0,1006.1666666666666,98.83333333333333,6.0,22.0,1.8333333333333333,415.9578675544125,411.18207845052086,0.22275202984842704,28.019171897058435,25.87955449740092,24.55933546702067,0.42375242191056406,8.334683748881023,78.56976831436157,0.0
2021-12-28 15:40:00,1.0,18.3,21.3,21.9,12.7,4.525,0.26433,10.9961,61.6351,7.222222222222222,14.88888888888889,229.66666666666666,0.36666666666666664,90.0,2.0,1006.2222222222222,98.44444444444444,6.0,22.333333333333332,1.7777777777777777,407.7284600830078,413.12015585362224,0.2706702979247869,30.478568467662832,25.81677768389384,24.588561375935875,0.3345620898902416,8.33402760664622,95.59902459462484,0.0
2021-12-28 15:50:00,1.0,18.5,20.8,21.9,13.2,4.484,0.326545,10.642,61.67530000000001,7.277777777777778,15.11111111111111,229.83333333333334,0.3833333333333333,90.0,2.0,1006.2777777777778,98.05555555555556,6.0,22.666666666666668,1.7222222222222223,404.48524584189227,414.3611869478774,0.2552764937839349,34.913500410069176,25.779916998545325,24.823887707392373,0.3773844254016876,8.33161497592926,118.74348064422607,0.0
2021-12-28 16:00:00,1.0,18.5,21.4,21.9,13.3,4.488,0.289165,10.4571,61.8211,7.333333333333333,15.333333333333334,230.0,0.4,90.0,2.0,1006.3333333333334,97.66666666666667,6.0,23.0,1.6666666666666667,407.42950144449867,410.3547219848633,0.17481015772595573,37.499068464074426,25.760879974700877,25.096848159651188,0.3182745446652143,8.31612640090747,114.8022592163828,0.0
2021-12-28 16:10:00,1.0,18.6,20.7,21.9,13.5,4.52,0.27314,10.5886,61.966300000000004,7.388888888888889,15.555555555555555,230.16666666666666,0.41666666666666663,90.0,2.0,1006.3888888888889,97.27777777777777,6.0,23.333333333333332,1.6111111111111112,410.8115853636292,409.40546611215876,0.18289542526627572,42.36612440745036,25.695953547860267,25.307836777207545,0.39090504186091113,8.345779548499545,113.66474848019875,0.0
2021-12-28 16:20:00,1.0,18.6,21.1,21.9,13.6,4.521,0.33426,10.657,62.0342,7.444444444444445,15.777777777777779,230.33333333333334,0.43333333333333335,90.0,2.0,1006.4444444444445,96.88888888888889,6.0,23.666666666666668,1.5555555555555556,407.4834580485026,410.02141075046586,0.2014132309032572,43.503366665489935,25.669443728129067,25.38828484853109,0.31786366419866674,8.433260564804076,106.50239941914876,0.0
2021-12-28 16:30:00,1.0,18.7,21.0,21.8,13.7,4.417,0.40103,10.5183,62.0187,7.5,16.0,230.5,0.44999999999999996,90.0,2.0,1006.5,96.5,6.0,24.0,1.5,408.09088818078754,411.11696370442706,0.2533774984099686,50.84609031817334,25.630260375340782,25.42275685310364,0.2867527511715889,8.594565052986145,112.06414595286051,0.0
2021-12-28 16:40:00,1.0,18.6,20.7,21.8,13.5,4.541,0.32728,10.4306,62.0047,7.555555555555555,16.22222222222222,230.66666666666666,0.4666666666666667,90.0,2.0,1006.5555555555555,96.11111111111111,6.0,24.333333333333332,1.4444444444444444,407.5316442871094,410.780141320941,0.171147947328344,53.9737761233486,25.628054234186813,25.54499216715495,0.3180099826057751,8.777937372525532,116.43513704935711,0.0
2021-12-28 16:50:00,1.0,18.4,20.8,21.8,13.1,4.515,0.30845500000000003,10.3846,62.00699999999999,7.611111111111111,16.444444444444443,230.83333333333334,0.4833333333333333,90.0,2.0,1006.6111111111111,95.72222222222223,6.0,24.666666666666668,1.3888888888888888,401.87679581214644,404.1458109678071,0.26358581207229587,59.21840718242409,25.614889952341713,25.61582794507344,0.286315099671483,8.980431267420451,103.68332639058431,0.0
2021-12-28 17:00:00,1.0,18.2,21.0,21.8,12.8,4.524,0.36537000000000003,10.3121,62.01950000000001,7.666666666666667,16.666666666666668,231.0,0.5,90.0,2.0,1006.6666666666666,95.33333333333333,6.0,25.0,1.3333333333333335,395.6356288655599,406.49320912679036,0.23198336271569125,63.65149490356445,25.57705629348755,25.598694922129315,0.256447143467764,9.284856435457865,108.93235893249512,0.0
2021-12-28 17:10:00,1.0,18.1,21.2,21.7,12.7,4.537,0.3667818181818182,10.03890909090909,62.016636363636366,7.722222222222222,16.88888888888889,231.16666666666666,0.5166666666666666,90.0,2.0,1006.7222222222222,94.94444444444444,6.0,25.333333333333336,1.2777777777777777,393.9210579392006,406.6438862136315,0.21224514346664486,67.68166972014863,25.522628466288246,25.598439467748005,0.35932590812444687,9.604145580927531,108.73398099263508,0.0
2021-12-28 17:20:00,1.0,18.2,21.4,21.8,12.9,4.522,0.445775,9.7944,62.036199999999994,7.777777777777778,17.11111111111111,231.33333333333334,0.5333333333333333,90.0,2.0,1006.7777777777778,94.55555555555556,6.0,25.666666666666668,1.2222222222222223,397.0383547973633,411.1327542429957,0.22483636747424796,71.93119745739435,25.456417560146352,25.700714317095482,0.30929720356113316,9.788577211886476,115.91546386417023,0.0
2021-12-28 17:30:00,1.0,18.3,20.6,21.7,12.9,4.497,0.414105,9.6546,62.139300000000006,7.833333333333333,17.333333333333332,231.5,0.55,90.0,2.0,1006.8333333333334,94.16666666666667,6.0,26.0,1.1666666666666667,397.51197001139326,409.233825785319,0.18778984653453026,79.8155638631185,25.455211165746054,25.875631637573242,0.2881441528101762,9.883651742935182,113.25490517934163,0.0
2021-12-28 17:40:00,1.0,18.2,21.2,21.7,12.7,4.506,0.471635,9.569199999999999,62.235299999999995,7.888888888888889,17.555555555555557,231.66666666666666,0.5666666666666667,90.0,2.0,1006.8888888888889,93.77777777777777,6.0,26.333333333333336,1.1111111111111112,394.3652662746386,403.8629688166476,0.24569383602315753,89.04069516262766,25.470932563145958,26.009504127502442,0.3475830889244874,9.933308078447977,117.16984982808431,0.0
2021-12-28 17:50:00,1.0,18.1,21.0,21.7,12.7,4.517,0.51603,9.3696,62.2962,7.944444444444445,17.77777777777778,231.83333333333334,0.5833333333333333,90.0,2.0,1006.9444444444445,93.38888888888889,6.0,26.666666666666668,1.0555555555555556,395.0101903279622,402.3302204877481,0.30227094866756327,99.05847827178611,25.45319662729899,26.164089107513426,0.32003031723201275,9.965142416954041,114.39629114786786,0.0
2021-12-28 18:00:00,1.0,18.1,20.6,21.6,12.6,4.515,0.441035,9.2224,62.340999999999994,8.0,18.0,232.0,0.6,90.0,2.0,1007.0,93.0,6.0,27.0,1.0,396.0294619610666,399.69709665934244,0.25539628247083235,107.31206581309691,25.462552820841474,26.304797166188557,0.3511261310552557,9.980820201237997,111.21346925099692,0.0
2021-12-28 18:10:00,1.0,18.1,21.4,21.6,12.6,4.541,0.5163249999999999,9.1365,62.3889,7.888888888888889,17.77777777777778,233.72222222222223,0.5944444444444444,89.83333333333333,2.4444444444444446,1007.1111111111111,93.38888888888889,5.888888888888889,26.666666666666668,1.0,396.49362884521486,404.29707807168194,0.23327579401959633,111.90122248611881,25.45970001220703,26.434564940134685,0.40119092382490634,9.989675375620525,112.50751131693521,0.0
2021-12-28 18:20:00,1.0,17.9,20.5,21.6,12.3,4.53,0.60228,9.130799999999999,62.485,7.777777777777778,17.555555555555557,235.44444444444446,0.5888888888888889,89.66666666666667,2.888888888888889,1007.2222222222222,93.77777777777777,5.777777777777778,26.333333333333332,1.0,395.4059460343986,402.40582171911484,0.3192508047945418,110.04261750086553,25.45771824836731,26.554335095087687,0.399473544905583,9.994831693967182,110.69873699188233,0.0
2021-12-28 18:30:00,1.0,17.8,21.3,21.6,12.0,4.504,0.49347,9.1146,62.5249,7.666666666666667,17.333333333333332,237.16666666666666,0.5833333333333333,89.5,3.333333333333333,1007.3333333333334,94.16666666666667,5.666666666666667,26.0,1.0,404.98575154973173,403.79143280029297,0.2960127799212932,109.37334095001219,25.46444478670756,26.66715870857239,0.2973787059883276,9.995699559847512,115.16834466298421,0.0
2021-12-28 18:40:00,1.0,17.6,20.4,21.6,11.7,4.519,0.46855,9.093399999999999,62.5517,7.555555555555555,17.11111111111111,238.88888888888889,0.5777777777777777,89.33333333333333,3.7777777777777777,1007.4444444444445,94.55555555555556,5.555555555555555,25.666666666666668,1.0,396.4742895963822,403.06701911663185,0.2893708439815347,112.14013560451356,25.441481287460633,26.746836165851867,0.3750260666667562,9.998751762390931,110.66201213238514,0.0
2021-12-28 18:50:00,1.0,17.6,21.3,21.5,11.7,4.507,0.491445,9.1502,62.5748,7.444444444444445,16.88888888888889,240.61111111111111,0.5722222222222222,89.16666666666667,4.222222222222222,1007.5555555555555,94.94444444444444,5.444444444444445,25.333333333333332,1.0,394.3245955403646,403.7587107340495,0.28552824508861796,107.38069359644658,25.427445770899457,26.81833213170369,0.3293786073600252,9.999967770576477,108.52951625823975,0.0
2021-12-28 19:00:00,1.0,17.5,20.5,21.5,11.4,4.539,0.29202500000000003,9.2715,62.5527,7.333333333333333,16.666666666666668,242.33333333333334,0.5666666666666667,89.0,4.666666666666666,1007.6666666666666,95.33333333333333,5.333333333333333,25.0,1.0,389.71777388649423,406.69851159106724,0.21630576443790037,106.0880969796477,25.40491598447164,26.84174534797669,0.3612277022749185,10.003257230122884,109.30247261047364,0.0
2021-12-28 19:10:00,1.0,17.4,21.4,21.5,11.3,4.517,0.280295,9.368300000000001,62.5717,7.222222222222222,16.444444444444443,244.05555555555554,0.5611111111111111,88.83333333333333,5.111111111111111,1007.7777777777778,95.72222222222223,5.222222222222222,24.666666666666668,1.0,394.6073907470703,406.6187518029925,0.20243276056702011,109.53651519171936,25.392472219467162,26.821925865809124,0.32927185997366903,10.004170773824056,106.2793079249064,0.0
2021-12-28 19:20:00,1.0,17.3,20.5,21.5,11.2,4.513,0.31669,9.2922,62.529999999999994,7.111111111111111,16.22222222222222,245.77777777777777,0.5555555555555556,88.66666666666667,5.555555555555555,1007.8888888888889,96.11111111111111,5.111111111111111,24.333333333333332,1.0,396.105937559632,408.3930596923828,0.22307705804221536,107.50837874417925,25.376742040720362,26.8099130030271,0.32937263678969797,10.005441409585165,107.78049690699171,0.0
2021-12-28 19:30:00,1.0,17.4,21.5,21.5,11.2,4.513,0.27419,9.3447,62.551,7.0,16.0,247.5,0.55,88.5,6.0,1008.0,96.5,5.0,24.0,1.0,393.91159973144534,405.20907493854395,0.19399017778043706,105.67068970459329,25.356044534047445,26.752827059427897,0.2898373225579659,10.005779002507527,107.63818349202475,0.0
2021-12-28 19:40:00,1.0,17.4,20.7,21.5,11.2,4.505,0.30939,9.5113,62.568799999999996,6.888888888888889,15.777777777777779,249.22222222222223,0.5444444444444444,88.33333333333333,6.444444444444445,1008.1111111111111,96.88888888888889,4.888888888888889,23.666666666666668,1.0,389.73824590573366,401.87849589029946,0.2023588386870457,111.86074187133272,25.326479902267458,26.702455247243243,0.31020672255506115,10.005313237508139,105.21247166951498,0.0
2021-12-28 19:50:00,1.0,17.3,21.5,21.5,11.1,4.506,0.35297999999999996,9.6149,62.4908,6.777777777777778,15.555555555555555,250.94444444444446,0.5388888888888889,88.16666666666667,6.888888888888888,1008.2222222222222,97.27777777777777,4.777777777777778,23.333333333333332,1.0,391.83005493164063,397.22506425177914,0.25184525623265125,109.32179926252634,25.319819440841673,26.686569391886394,0.2946472702672084,10.001879762013754,115.94865620930989,0.0
2021-12-28 20:00:00,1.0,17.4,20.5,21.5,11.3,4.521,0.503465,9.493599999999999,62.526599999999995,6.666666666666667,15.333333333333334,252.66666666666666,0.5333333333333333,88.0,7.333333333333333,1008.3333333333334,97.66666666666667,4.666666666666667,23.0,1.0,391.67495515319126,395.119813849789,0.24330425308312228,114.11437473641949,25.313214066823324,26.728191270828244,0.45296562056988476,9.998164043426513,106.65542744954428,0.0
2021-12-28 20:10:00,1.0,17.4,21.5,21.5,11.4,4.546,0.41753999999999997,9.3883,62.9169,6.555555555555555,15.11111111111111,254.38888888888889,0.5277777777777778,87.83333333333333,7.777777777777778,1008.4444444444445,98.05555555555556,4.555555555555555,22.666666666666664,1.0,393.03575927734374,394.42322896321616,0.2597052241457721,108.86529259051308,25.289715073903402,26.83127888361613,0.3316707395513852,9.998458949724833,111.7398361714681,0.0
2021-12-28 20:20:00,1.0,17.4,20.5,21.5,11.4,4.492,0.52435,9.5032,63.1553,6.444444444444445,14.88888888888889,256.1111111111111,0.5222222222222223,87.66666666666667,8.222222222222221,1008.5555555555555,98.44444444444444,4.444444444444445,22.333333333333332,1.0,393.11775945553836,393.74030015265805,0.2445364523449607,113.94540527796342,25.272627606796004,26.86857842795593,0.33077827397881254,9.998961288268957,108.44771058723752,0.0
2021-12-28 20:30:00,1.0,17.5,21.3,21.5,11.5,4.5,0.6328777777777778,9.500333333333334,63.20988888888889,6.333333333333334,14.666666666666668,257.8333333333333,0.5166666666666666,87.5,8.666666666666666,1008.6666666666666,98.83333333333333,4.333333333333334,22.0,1.0,390.8370947265625,388.6425118948399,0.3685290263458497,108.2007710996725,25.271638701756796,26.88572795232137,0.33341213043779133,10.000039823849997,111.10820640563966,0.0
2021-12-28 20:40:00,1.0,17.5,20.5,21.5,11.6,4.477,0.662535,9.4494,63.2201,6.222222222222222,14.444444444444445,259.55555555555554,0.5111111111111111,87.33333333333333,9.11111111111111,1008.7777777777778,99.22222222222223,4.222222222222222,21.666666666666664,1.0,388.24328431578886,393.1852549235026,0.3564555852308785,112.08732477457508,25.260229951621447,26.877180301213667,0.345484269588428,10.00376687984682,110.09236457695394,0.0
2021-12-28 20:50:00,1.0,17.6,21.3,21.5,11.7,4.462,0.7149300000000001,9.5029,63.2947,6.111111111111111,14.222222222222221,261.27777777777777,0.5055555555555555,87.16666666666667,9.555555555555555,1008.8888888888889,99.61111111111111,4.111111111111111,21.333333333333332,1.0,389.0192872111003,397.0617330020597,0.36181665887435277,108.71408037821452,25.255397192637126,26.892020928064984,0.3516382195303837,10.004972120920817,110.01636342366537,0.0
2021-12-28 21:00:00,1.0,17.6,21.1,21.5,11.8,4.486,0.611105,9.517900000000001,63.3174,6.0,14.0,263.0,0.5,87.0,10.0,1009.0,100.0,4.0,21.0,1.0,385.99612215590207,399.26501627604165,0.2690603317732864,105.52954020634884,25.2198965549469,26.922379131317136,0.37783740940193333,10.005287256240845,109.28494169871013,0.0
2021-12-28 21:10:00,1.0,17.6,20.8,21.5,11.6,4.482,0.554615,9.537600000000001,63.313,6.111111111111111,14.555555555555555,262.44444444444446,0.5,86.66666666666667,9.944444444444445,1009.0,98.77777777777777,4.055555555555555,22.055555555555557,1.0,388.8060934448242,393.2767334861317,0.31521865064394,112.07977838354596,25.188590138753256,26.980143327713012,0.3897286204248666,10.003858861923216,107.57766597747802,0.0
2021-12-28 21:20:00,1.0,17.5,20.7,21.5,11.6,4.502,0.570225,9.4013,63.28869999999999,6.222222222222222,15.11111111111111,261.8888888888889,0.5,86.33333333333333,9.88888888888889,1009.0,97.55555555555556,4.111111111111111,23.11111111111111,1.0,393.71586530312726,393.5396861354784,0.3601003060891887,110.3869370211585,25.196014779678173,27.06822915890796,0.4250024176207976,9.999229917364605,113.46213808458404,0.0
2021-12-28 21:30:00,1.0,17.6,20.6,21.5,11.7,4.475,0.586435,9.364799999999999,63.3301,6.333333333333333,15.666666666666666,261.3333333333333,0.5,86.0,9.833333333333334,1009.0,96.33333333333333,4.166666666666667,24.166666666666668,1.0,389.3370924886068,393.5407632446289,0.30329095787226645,110.83582489918854,25.187527821858723,27.13171887715658,0.4138356184214353,9.996644711494445,105.94404562632242,0.0
2021-12-28 21:40:00,1.0,17.6,21.4,21.5,11.7,4.52,0.7393850000000001,9.2568,63.3611,6.444444444444445,16.22222222222222,260.77777777777777,0.5,85.66666666666667,9.777777777777779,1009.0,95.11111111111111,4.222222222222222,25.22222222222222,1.0,388.0711148492221,392.6986385126223,0.3936554829469003,108.42103019929876,25.168645985921223,27.20581108729045,0.4672618964438636,9.996063248316446,116.15598772684731,0.0
2021-12-28 21:50:00,1.0,17.5,20.8,21.4,11.6,4.446,0.6579900000000001,9.2645,63.4473,6.555555555555555,16.77777777777778,260.22222222222223,0.5,85.33333333333333,9.722222222222221,1009.0,93.88888888888889,4.277777777777778,26.27777777777778,1.0,391.92049804687497,389.8128132416423,0.34951542881775205,112.86511756077998,25.15915718714396,27.27419551849365,0.43881363903482756,9.994522954622905,107.23933971405029,0.0
2021-12-28 22:00:00,1.0,17.5,20.9,21.5,11.6,4.489,0.66699,9.1934,63.3092,6.666666666666667,17.333333333333332,259.6666666666667,0.5,85.0,9.666666666666666,1009.0,92.66666666666667,4.333333333333333,27.333333333333336,1.0,393.2960867976046,388.60105285644534,0.3672311587745355,112.23045822143555,25.1510314153682,27.32921231641608,0.5862202211498877,9.995683922228839,113.77454477493373,0.0
2021-12-28 22:10:00,1.0,17.6,21.4,21.4,11.7,4.482,0.86311,9.2408,62.962199999999996,6.777777777777778,17.88888888888889,259.1111111111111,0.5,84.66666666666667,9.61111111111111,1009.0,91.44444444444444,4.388888888888889,28.38888888888889,1.0,397.23036397298176,391.8777818736811,0.3662748244038577,112.95921733877753,25.135831899642945,27.33787754058838,0.49611930857102077,9.999110037485758,105.99863597869873,0.0
2021-12-28 22:20:00,1.0,17.5,20.6,21.4,11.6,4.483,0.730325,9.3793,62.7621,6.888888888888889,18.444444444444443,258.55555555555554,0.5,84.33333333333333,9.555555555555555,1009.0,90.22222222222223,4.444444444444445,29.444444444444443,1.0,398.1971230973869,391.87978367947983,0.3216232462113691,108.86322498558604,25.126244537655243,27.353413778671438,0.49920200083888855,10.002088719087805,109.16117841192559,0.0
2021-12-28 22:30:00,1.0,17.4,21.1,21.4,11.5,4.469,0.863325,9.356100000000001,62.591899999999995,7.0,19.0,258.0,0.5,84.0,9.5,1009.0,89.0,4.5,30.5,1.0,397.99650197347006,393.3588866170247,0.35175677334752964,108.71232638623083,25.0973628393809,27.424689534505212,0.5755670735239983,10.001832321484883,113.12103851318359,0.0
2021-12-28 22:40:00,1.0,17.4,21.2,21.5,11.4,4.491,0.60379,9.2421,62.488099999999996,7.111111111111111,19.555555555555557,257.44444444444446,0.5,83.66666666666667,9.444444444444445,1009.0,87.77777777777777,4.555555555555555,31.555555555555557,1.0,391.60349982250693,395.7834293444404,0.3176568787820679,108.48043784879694,25.095579531987507,27.493403606414795,0.405741803497076,9.996918431917827,109.952468846639,0.0
2021-12-28 22:50:00,1.0,17.4,20.5,21.4,11.4,4.518,0.54753,9.2372,62.4803,7.222222222222222,20.11111111111111,256.8888888888889,0.5,83.33333333333333,9.38888888888889,1009.0,86.55555555555556,4.611111111111111,32.611111111111114,1.0,390.663559366862,395.07273218264527,0.34257919645789314,112.82641843547928,25.08133454802346,27.53927713453433,0.5489746280001887,9.997166147447576,109.63962104366324,0.0
2021-12-28 23:00:00,1.0,17.4,21.3,21.4,11.4,4.486,0.4777,9.2173,62.493100000000005,7.333333333333333,20.666666666666664,256.3333333333333,0.5,83.0,9.333333333333334,1009.0,85.33333333333333,4.666666666666667,33.66666666666667,1.0,389.83715012473624,393.39196014404297,0.2992754176254831,113.13961162437826,25.06832899729411,27.596088692347205,0.4791458616405725,9.9984122355779,106.27742497762044,0.0
2021-12-28 23:10:00,1.0,17.4,20.9,21.4,11.3,4.488,0.515435,8.982600000000001,62.4864,7.444444444444445,21.22222222222222,255.77777777777777,0.5,82.66666666666667,9.277777777777779,1009.0,84.11111111111111,4.722222222222222,34.72222222222222,1.0,388.84330586751304,395.0397211956156,0.28570678348342576,112.0466533788045,25.03754890759786,27.724749479293827,0.44126326734821,9.998253717422486,113.84931229909262,0.0
2021-12-28 23:20:00,1.0,17.4,20.8,21.4,11.5,4.515,0.47709,8.8786,62.5197,7.555555555555555,21.77777777777778,255.22222222222223,0.5,82.33333333333333,9.222222222222221,1009.0,82.88888888888889,4.777777777777778,35.77777777777778,1.0,389.72596844201803,394.68316543403716,0.28233885610549797,112.5343932614084,25.03457240395627,27.876996482051698,0.5093187560178971,9.999929066000686,105.74731363221076,0.0
2021-12-28 23:30:00,1.0,17.5,21.5,21.4,11.6,4.47,0.446375,8.8809,62.5809,7.666666666666666,22.333333333333332,254.66666666666666,0.5,82.0,9.166666666666666,1009.0,81.66666666666666,4.833333333333333,36.833333333333336,1.0,389.54893575032554,395.4636505126953,0.2628716281837241,112.34602245977369,25.01836009413509,28.026122188945276,0.47861472046918285,9.999532630645621,119.82107451616707,0.0
2021-12-28 23:40:00,1.0,17.4,20.6,21.4,11.4,4.485,0.575085,8.8818,62.6303,7.777777777777778,22.888888888888886,254.11111111111111,0.5,81.66666666666667,9.11111111111111,1009.0,80.44444444444444,4.888888888888889,37.888888888888886,1.0,387.4715830905958,397.98227578349497,0.26302055926498885,110.5244190035028,25.01312833468119,28.149701868693036,0.4399932463963826,9.998960935274761,106.46068267822265,0.0
2021-12-28 23:50:00,1.0,17.4,21.1,21.4,11.3,4.476,0.472715,8.9628,62.6487,7.888888888888889,23.444444444444443,253.55555555555554,0.5,81.33333333333333,9.055555555555555,1009.0,79.22222222222223,4.944444444444445,38.94444444444444,1.0,385.6371216837565,395.8064534855985,0.25739543239949103,111.50746144267798,25.01710151354472,28.264962215423584,0.48823399855444827,9.998918317159017,116.31908552805582,0.0
2021-12-29 00:00:00,1.0,17.3,21.2,21.4,11.3,4.488,0.56575,8.9496,62.6947,8.0,24.0,253.0,0.5,81.0,9.0,1009.0,78.0,5.0,40.0,1.0,392.1292978992682,395.7547349039713,0.2567552850826901,110.71105337412344,24.99978574354096,28.344656694433787,0.43626462802459287,9.997433571977131,108.07175505169366,0.0
2021-12-29 00:10:00,1.0,17.3,20.5,21.4,11.2,4.487,0.5791000000000001,8.9592,63.1179,7.888888888888889,23.77777777777778,252.66666666666666,0.4722222222222222,81.05555555555556,9.055555555555555,1009.1666666666666,75.16666666666667,4.888888888888889,39.72222222222222,1.0,389.39286458333333,399.6145972732018,0.299384728172152,110.72911141153108,24.99796719233195,28.413090689977007,0.4414796522259712,9.997869300842286,112.0772695795695,0.0
2021-12-29 00:20:00,1.0,17.2,21.2,21.4,11.0,4.484,0.791655,9.0504,63.432100000000005,7.777777777777778,23.555555555555557,252.33333333333334,0.4444444444444444,81.11111111111111,9.11111111111111,1009.3333333333334,72.33333333333333,4.777777777777778,39.44444444444444,1.0,385.5704005940755,398.52588589372306,0.41702980681454055,105.26225210954915,24.97115365222349,28.431921950087037,0.36983917350317796,10.00074869595005,107.13996113448493,0.0
2021-12-29 00:30:00,1.0,17.2,20.7,21.4,10.9,4.492,0.9468799999999999,9.2644,63.577999999999996,7.666666666666667,23.333333333333332,252.0,0.4166666666666667,81.16666666666667,9.166666666666666,1009.5,69.5,4.666666666666667,39.166666666666664,1.0,385.096453976686,403.40135437011725,0.49733124135367274,102.53566001374843,24.96954908688863,28.37991562843323,0.5164519313722848,10.001407316525777,109.01400487263997,0.0
2021-12-29 00:40:00,1.0,17.2,20.8,21.4,11.0,4.49,1.483565,9.412600000000001,63.598,7.555555555555555,23.11111111111111,251.66666666666666,0.3888888888888889,81.22222222222223,9.222222222222221,1009.6666666666666,66.66666666666667,4.555555555555555,38.888888888888886,1.0,387.23397308349615,402.52476638618555,0.5708975337790904,100.16401936180847,24.94974190728139,28.230117738799187,0.5308132469574105,10.003131535767162,105.94494421253096,0.0
2021-12-29 00:50:00,1.0,17.2,20.8,21.4,11.0,4.476,1.9205200000000002,9.623899999999999,63.5277,7.444444444444445,22.88888888888889,251.33333333333334,0.3611111111111111,81.27777777777777,9.277777777777779,1009.8333333333334,63.83333333333333,4.444444444444445,38.611111111111114,1.0,388.26715722220285,399.765505472819,0.7353542409458403,101.58260876370016,24.923983662923177,27.950883544286093,0.785178948789835,10.005570538838704,108.41791071573894,0.0
2021-12-29 01:00:00,1.0,17.2,20.8,21.4,11.0,4.491,1.943375,9.7304,63.427200000000006,7.333333333333333,22.666666666666668,251.0,0.33333333333333337,81.33333333333333,9.333333333333334,1010.0,61.0,4.333333333333333,38.333333333333336,1.0,387.6125526480839,399.4942990708625,0.7905805296867581,105.26448547708112,24.903462510674686,27.649185469137073,0.9440799600138503,10.006945685047214,107.69640721358822,0.0
2021-12-29 01:10:00,1.0,17.2,20.8,21.4,11.0,4.502,1.85744,9.8132,63.337,7.222222222222222,22.444444444444443,250.66666666666666,0.3055555555555556,81.38888888888889,9.38888888888889,1010.1666666666666,58.166666666666664,4.222222222222222,38.05555555555556,1.0,386.2474582926433,402.4299612216292,0.7053848947879284,107.27413827281887,24.896698026657102,27.401412363052366,0.9507543246944745,10.004061082204183,107.48745608011882,0.0
2021-12-29 01:20:00,1.0,17.2,20.8,21.4,11.0,4.493,1.848805,9.7862,63.2589,7.111111111111111,22.22222222222222,250.33333333333334,0.2777777777777778,81.44444444444444,9.444444444444445,1010.3333333333334,55.33333333333333,4.111111111111111,37.77777777777778,1.0,383.3182182294473,404.68599385579427,0.7900975202259708,108.79427804893018,24.88124427488295,27.238545077318527,1.0460018866353453,10.001759967426796,112.66347599870069,0.0
2021-12-29 01:30:00,1.0,17.3,21.6,21.4,11.2,4.497,1.841935,9.7879,63.222500000000004,7.0,22.0,250.0,0.25,81.5,9.5,1010.5,52.5,4.0,37.5,1.0,380.8724580891927,401.2409524185356,0.8767896477061476,115.04833855170986,24.885433095296225,27.113341560363768,1.1589865451057753,10.000008796056111,106.6291668065389,0.0
2021-12-29 01:40:00,1.0,17.4,20.7,21.4,11.4,4.484,1.8211749999999998,9.757200000000001,63.1835,6.888888888888889,21.77777777777778,249.66666666666666,0.2222222222222222,81.55555555555556,9.555555555555555,1010.6666666666666,49.666666666666664,3.888888888888889,37.22222222222222,1.0,380.1543103869208,395.1386552797515,0.9573243187746758,107.27272266689667,24.87810715950142,27.056188990490586,1.0931218424001656,9.999867233745123,115.50218210640601,0.0
2021-12-29 01:50:00,1.0,17.5,21.3,21.4,11.7,4.463,1.95386,9.684000000000001,63.1894,6.777777777777778,21.555555555555557,249.33333333333334,0.19444444444444448,81.61111111111111,9.61111111111111,1010.8333333333334,46.83333333333333,3.7777777777777777,36.94444444444444,1.0,384.9670548011517,396.62952728271483,0.8912625416692368,112.97756559468931,24.882956120173137,27.0282715511322,1.197594325443109,9.999997402826946,106.43760051727295,0.0
2021-12-29 02:00:00,1.0,17.5,21.2,21.4,11.8,4.511,1.92411,9.6629,63.13289999999999,6.666666666666667,21.333333333333332,249.0,0.16666666666666669,81.66666666666667,9.666666666666666,1011.0,44.0,3.666666666666667,36.666666666666664,1.0,387.427290379316,399.41694676892513,0.8063418646998661,110.28370464389607,24.881669811528955,27.028495402847977,1.347413732199009,9.999118013759118,116.99007188462943,0.0
2021-12-29 02:10:00,1.0,17.7,21.1,21.4,12.0,4.494,1.762855,9.5916,62.701,6.555555555555555,21.11111111111111,248.66666666666666,0.1388888888888889,81.72222222222223,9.722222222222221,1011.1666666666666,41.166666666666664,3.5555555555555554,36.388888888888886,1.0,386.76694142659505,405.892520723891,0.9246482912985619,108.75471139142742,24.873961849212648,27.027553542455035,1.3737032763163248,9.998740871747335,105.99126277923583,0.0
2021-12-29 02:20:00,1.0,17.7,21.3,21.4,12.0,4.467,1.8920400000000002,9.567,62.4661,6.444444444444445,20.88888888888889,248.33333333333334,0.1111111111111111,81.77777777777777,9.777777777777779,1011.3333333333334,38.33333333333333,3.4444444444444446,36.111111111111114,1.0,387.72309057326544,402.38220876057943,0.8712311291694641,112.99013557434083,24.86711752131834,27.066850348596518,1.1662825306643874,10.000217945858584,113.67207568755933,0.0
2021-12-29 02:30:00,1.0,17.6,20.6,21.4,11.9,4.517,1.8331499999999998,9.375,62.346799999999995,6.333333333333334,20.666666666666668,248.0,0.08333333333333337,81.83333333333333,9.833333333333334,1011.5,35.5,3.3333333333333335,35.833333333333336,1.0,387.21633188883465,407.31692221805963,0.7945734543071292,109.92103675432797,24.875345595677693,27.131638282140095,1.2488510737816492,10.00016280968984,110.08872515360515,0.0
2021-12-29 02:40:00,1.0,17.6,21.2,21.4,11.9,4.477,1.69528,9.2277,62.3274,6.222222222222222,20.444444444444443,247.66666666666666,0.05555555555555558,81.88888888888889,9.88888888888889,1011.6666666666666,32.666666666666664,3.2222222222222223,35.55555555555556,1.0,392.67996477850556,406.87561197916665,0.8403050706371413,110.7891240312824,24.865831251683208,27.25688424514512,1.3138575821694007,10.001309830724855,112.0498145048497,0.0
2021-12-29 02:50:00,1.0,17.6,21.1,21.4,11.9,4.517,1.341685,9.0542,62.3505,6.111111111111111,20.22222222222222,247.33333333333334,0.02777777777777779,81.94444444444444,9.944444444444445,1011.8333333333334,29.83333333333333,3.111111111111111,35.27777777777778,1.0,390.9192259724935,407.7448622675052,0.7349254373818804,112.90116865362825,24.860156412124635,27.425783433914184,1.2984964931507905,10.00051032225291,107.9255339304606,0.0
2021-12-29 03:00:00,1.0,17.6,20.6,21.4,11.8,4.482,1.283365,9.0399,62.40990000000001,6.0,20.0,247.0,0.0,82.0,10.0,1012.0,27.0,3.0,35.0,1.0,384.50292540802354,408.78055876983996,0.7838922010480011,114.94814149630272,24.860152149200438,27.619999866485596,1.148017124334971,10.001988008817037,110.34838325500489,0.0
2021-12-29 03:10:00,1.0,17.5,21.3,21.4,11.7,4.496,1.1330149999999999,9.076600000000001,62.48350000000001,6.0,19.72222222222222,246.55555555555554,0.0,82.05555555555556,10.0,1012.0555555555555,31.055555555555557,3.0,34.611111111111114,1.0555555555555556,388.89874572753905,409.1484688313802,0.5206573981122445,112.73708557322875,24.849565982064284,27.790330002671585,1.1720484888974556,10.001631044263894,110.58595120877196,0.0
2021-12-29 03:20:00,1.0,17.5,20.9,21.4,11.7,4.489,1.043215,9.2073,62.5302,6.0,19.444444444444443,246.11111111111111,0.0,82.11111111111111,10.0,1012.1111111111111,35.111111111111114,3.0,34.22222222222222,1.1111111111111112,386.3996831573837,402.08503858193586,0.5587779964258274,111.74184997558594,24.827594726260774,27.943435062149824,1.1252586394632602,10.004669029106527,109.35126727993206,0.0
2021-12-29 03:30:00,1.0,17.4,20.5,21.4,11.5,4.499,0.9135099999999999,9.3539,62.541,6.0,19.166666666666668,245.66666666666666,0.0,82.16666666666667,10.0,1012.1666666666666,39.16666666666667,3.0,33.833333333333336,1.1666666666666667,390.29115966796877,398.88088492908696,0.48672706245660446,111.70325016064832,24.831996603012083,28.045127302805582,0.9704822461803755,10.002867247263591,113.8139543660482,0.0
2021-12-29 03:40:00,1.0,17.3,21.4,21.4,11.3,4.492,0.8322800000000001,9.4363,62.5212,6.0,18.88888888888889,245.22222222222223,0.0,82.22222222222223,10.0,1012.2222222222222,43.22222222222222,3.0,33.44444444444444,1.2222222222222223,385.5701371010967,406.3574229904701,0.46742306320280846,110.21608606306172,24.83072009183593,28.101096133862512,0.9562754229451977,10.001251140422067,110.30797848092634,0.0
2021-12-29 03:50:00,1.0,17.3,20.7,21.4,11.1,4.522,0.8180250000000001,9.5347,62.4799,6.0,18.61111111111111,244.77777777777777,0.0,82.27777777777777,10.0,1012.2777777777778,47.27777777777778,3.0,33.05555555555556,1.2777777777777777,390.220825398763,408.9915400993961,0.36921776454411653,108.98077718508446,24.83513238993068,28.115546901886074,0.9729749921503041,9.999008900620844,110.38455590070305,0.0
2021-12-29 04:00:00,1.0,17.2,20.9,21.4,11.0,4.498,0.78052,9.6022,62.418600000000005,6.0,18.333333333333332,244.33333333333334,0.0,82.33333333333333,10.0,1012.3333333333334,51.333333333333336,3.0,32.666666666666664,1.3333333333333333,392.26549819420126,410.35548257060435,0.359837598009719,105.3204813432424,24.82871610959371,28.10881115277608,0.9397631593545277,10.001941773096721,105.34071228027344,0.0
2021-12-29 04:10:00,1.0,17.2,20.7,21.4,11.0,4.493,0.7250650000000001,9.598099999999999,62.362,6.0,18.055555555555557,243.88888888888889,0.0,82.38888888888889,10.0,1012.3888888888889,55.388888888888886,3.0,32.27777777777778,1.3888888888888888,394.71856862386073,404.4064698984431,0.4113822856987432,113.21722192796611,24.82593145753031,28.072261215522463,0.8745672228385162,10.002978054332194,111.68399861459677,0.0
2021-12-29 04:20:00,1.0,17.2,20.8,21.3,11.1,4.479,0.75975,9.627799999999999,62.3318,6.0,17.77777777777778,243.44444444444446,0.0,82.44444444444444,10.0,1012.4444444444445,59.44444444444444,3.0,31.88888888888889,1.4444444444444444,394.55769964810077,406.45907519461093,0.42145843698858876,111.72100016082075,24.816747458775836,28.020689261754352,0.7751727239290873,10.004646848042807,106.72779605865477,0.0
2021-12-29 04:30:00,1.0,17.3,20.9,21.3,11.3,4.47,0.87148,9.6083,62.3208,6.0,17.5,243.0,0.0,82.5,10.0,1012.5,63.5,3.0,31.5,1.5,394.8480803426107,403.6814874267578,0.4297381803620669,107.17804147774218,24.809055411020914,27.980555499394733,0.7806313167512416,10.004488398234049,112.91421454111735,0.0
2021-12-29 04:40:00,1.0,17.4,20.9,21.3,11.4,4.496,1.002975,9.6587,62.3196,6.0,17.22222222222222,242.55555555555554,0.0,82.55555555555556,10.0,1012.5555555555555,67.55555555555556,3.0,31.11111111111111,1.5555555555555556,393.45713205973306,406.07588557451624,0.4959489752162816,108.9267204547602,24.80348392060921,27.916959573939693,0.8552478868089153,10.005017250432807,105.70623530953617,0.0
2021-12-29 04:50:00,1.0,17.5,21.0,21.4,11.6,4.49,1.202725,9.6427,62.305899999999994,6.0,16.944444444444443,242.11111111111111,0.0,82.61111111111111,10.0,1012.6111111111111,71.61111111111111,3.0,30.72222222222222,1.6111111111111112,393.8861270141602,408.28983861112044,0.6593663856989078,108.84428540289063,24.802559569676717,27.856102587381997,0.7720858476062615,10.005761761665344,115.47866739908855,0.0
2021-12-29 05:00:00,1.0,17.5,20.8,21.4,11.6,4.506,1.3648799999999999,9.6294,62.2904,6.0,16.666666666666668,241.66666666666666,0.0,82.66666666666667,10.0,1012.6666666666666,75.66666666666667,3.0,30.333333333333332,1.6666666666666665,394.00430681601335,405.9345940144857,0.5070944459509041,113.6777826990246,24.791126074925653,27.75755432220502,0.7782430995200986,10.007065651322488,104.35221000714492,0.0
2021-12-29 05:10:00,1.0,17.5,20.9,21.4,11.7,4.471,1.38165,9.6441,62.2774,6.0,16.38888888888889,241.22222222222223,0.0,82.72222222222223,10.0,1012.7222222222222,79.72222222222223,3.0,29.944444444444443,1.7222222222222223,390.0087007649739,400.7797552034225,0.5722763516194066,106.57738025212693,24.78543179124089,27.661052820776813,0.9038533318581553,10.008962027124092,113.99738229654604,0.0
2021-12-29 05:20:00,1.0,17.5,21.0,21.4,11.7,4.497,1.525985,9.6849,62.258,6.0,16.11111111111111,240.77777777777777,0.0,82.77777777777777,10.0,1012.7777777777778,83.77777777777777,3.0,29.555555555555557,1.7777777777777777,386.22545422784214,404.97150458324916,0.6525246985576584,113.25480756748868,24.788851254781086,27.533142414093014,0.7784807727734248,10.008757999738057,105.27467063903809,0.0
2021-12-29 05:30:00,1.0,17.5,21.3,21.4,11.6,4.499,1.51606,9.669,62.178200000000004,6.0,15.833333333333334,240.33333333333334,0.0,82.83333333333333,10.0,1012.8333333333334,87.83333333333334,3.0,29.166666666666668,1.8333333333333333,395.50758280436196,406.30481719970703,0.6926879027805759,110.13825854436152,24.766223826596963,27.429863307435635,0.998669352879127,10.010189767934508,113.67497435898431,0.0
2021-12-29 05:40:00,1.0,17.5,21.3,21.4,11.7,4.49,1.62942,9.6288,62.197799999999994,6.0,15.555555555555557,239.88888888888889,0.0,82.88888888888889,10.0,1012.8888888888889,91.88888888888889,3.0,28.77777777777778,1.8888888888888888,395.0239627952137,405.46499788481617,0.7200391021572937,113.31801943482651,24.76730636391936,27.341533074621424,1.055179367376081,10.010674306847957,107.76605180492508,0.0
2021-12-29 05:50:00,1.0,17.5,21.3,21.4,11.6,4.522,1.4948590909090909,9.166454545454545,62.22627272727273,6.0,15.277777777777779,239.44444444444446,0.0,82.94444444444444,10.0,1012.9444444444445,95.94444444444444,3.0,28.38888888888889,1.9444444444444444,392.0839606730143,403.5355494847791,0.778129789250887,116.31557771671964,24.756939249038698,27.293985376358034,1.0839725956320763,10.027059723536173,108.95518741607665,0.0
2021-12-29 06:00:00,1.0,17.5,21.0,21.4,11.6,4.502,1.45913,8.7063,62.3009,6.0,15.0,239.0,0.0,83.0,10.0,1013.0,100.0,3.0,28.0,2.0,395.3389015671303,405.4357739257813,0.6599202336429876,117.10580050495385,24.762492758756302,27.239008731087722,1.0980939239903358,10.119643131110626,117.80059904497223,0.0
2021-12-29 06:10:00,1.0,17.5,20.8,21.4,11.7,4.496,1.50193,8.8545,62.4366,5.888888888888889,14.88888888888889,235.16666666666666,0.011111111111111112,83.61111111111111,9.555555555555555,1013.0,100.0,3.0,27.61111111111111,1.9444444444444444,396.86039337158206,405.49589981605266,0.7179109880547065,114.1305311390505,24.779984677632648,27.17608717282613,1.1347586887081464,10.203314196268717,114.28618671417237,0.0
2021-12-29 06:20:00,1.0,17.5,20.7,21.4,11.8,4.493,1.563405,9.1095,62.555899999999994,5.777777777777778,14.777777777777779,231.33333333333334,0.022222222222222223,84.22222222222223,9.11111111111111,1013.0,100.0,3.0,27.22222222222222,1.8888888888888888,399.2610910840966,409.67183898925776,0.7552749498314777,118.6566037452827,24.795842991198523,27.09815085842111,1.1720716443346384,10.16441187610734,115.03032101905951,0.0
2021-12-29 06:30:00,1.0,17.5,20.9,21.3,11.8,4.507,1.49309,9.106100000000001,62.59930000000001,5.666666666666667,14.666666666666666,227.5,0.03333333333333334,84.83333333333333,8.666666666666666,1013.0,100.0,3.0,26.833333333333332,1.8333333333333333,400.8311750284831,412.42774710468865,0.6528849077595156,129.80101913128868,24.80715735435486,27.023481833140057,1.0482767649491627,10.092933529218039,109.17000428517659,0.0
2021-12-29 06:40:00,1.0,17.5,21.0,21.3,11.7,4.481,1.377505,9.0586,62.5646,5.555555555555555,14.555555555555555,223.66666666666666,0.044444444444444446,85.44444444444444,8.222222222222221,1013.0,100.0,3.0,26.444444444444443,1.7777777777777777,406.47948254815464,410.0269310190486,0.5936412572928067,115.96641656110516,24.817645778871526,26.968441219383713,1.1670778605847034,10.059073594788373,109.59822800049001,0.0
2021-12-29 06:50:00,1.0,17.4,20.7,21.4,11.4,4.514,1.42449,9.072700000000001,62.518499999999996,5.444444444444445,14.444444444444445,219.83333333333334,0.05555555555555556,86.05555555555556,7.777777777777778,1013.0,100.0,3.0,26.055555555555557,1.7222222222222223,401.1080432128906,412.44678517659503,0.6558421092413071,113.52505667088397,24.831360438664753,26.913070316314695,1.0867794413367906,10.047257919311523,110.53600826263428,0.0
2021-12-29 07:00:00,1.0,17.3,21.3,21.4,11.4,4.476,1.494805,9.1572,62.5148,5.333333333333333,14.333333333333334,216.0,0.06666666666666668,86.66666666666667,7.333333333333334,1013.0,100.0,3.0,25.666666666666668,1.6666666666666667,407.39954051752204,412.69416826971644,0.7353323074122944,152.4129240038166,24.847306565430205,26.85331346802792,1.117225829984172,10.04519175483682,104.98293623843435,0.0
2021-12-29 07:10:00,1.0,17.4,21.3,21.3,11.4,4.476,1.472625,9.2852,62.4701,5.222222222222222,14.222222222222221,212.16666666666666,0.07777777777777779,87.27777777777777,6.888888888888889,1013.0,100.0,3.0,25.27777777777778,1.6111111111111112,409.34401529947917,411.6899159994893,0.8124015547916041,233.16291269205385,24.850964660644532,26.800848779678347,1.037552282909552,10.045981380144756,110.6174889755249,0.0
2021-12-29 07:20:00,1.0,17.4,21.5,21.4,11.4,4.465,1.5784749999999999,9.3406,62.405899999999995,5.111111111111111,14.11111111111111,208.33333333333334,0.08888888888888889,87.88888888888889,6.444444444444445,1013.0,100.0,3.0,24.88888888888889,1.5555555555555556,413.07259804561215,406.13603759765624,0.7173161448673003,253.83115490282998,24.855510673846233,26.745482246754534,1.1233306695192549,10.025079532477815,114.11865201529811,0.0
2021-12-29 07:30:00,1.0,17.4,20.7,21.4,11.4,4.481,2.0321249999999997,9.333,62.3476,5.0,14.0,204.5,0.1,88.5,6.0,1013.0,100.0,3.0,24.5,1.5,406.3220860799154,408.235733207615,0.7242586539399489,223.36925315900035,24.865975411732993,26.67253378868103,1.2865926066040994,10.013328653971353,111.39891874949137,0.0
2021-12-29 07:40:00,1.0,17.4,21.0,21.4,11.3,4.468,1.5420500000000001,9.4551,62.2993,4.888888888888889,13.88888888888889,200.66666666666666,0.11111111111111112,89.11111111111111,5.555555555555555,1013.0,100.0,3.0,24.11111111111111,1.4444444444444444,407.8739593260316,414.9288672295932,0.9707857840748156,173.50984245041667,24.874772316560907,26.597483806071306,1.3423732962261485,10.008812658476964,110.3508425877458,0.0
2021-12-29 07:50:00,1.0,17.4,21.2,21.5,11.3,4.491,1.710335,9.4485,62.2547,4.777777777777778,13.777777777777779,196.83333333333331,0.12222222222222223,89.72222222222223,5.111111111111112,1013.0,100.0,3.0,23.72222222222222,1.3888888888888888,420.3605763753256,412.1401098632812,0.8741456842018385,275.4061637546518,24.888766222000122,26.52910641670227,1.3301041408379872,10.011243646939596,110.46748947143556,0.0
2021-12-29 08:00:00,1.0,17.4,20.2,21.5,11.4,4.469,2.319425,9.0871,62.2124,4.666666666666667,13.666666666666666,193.0,0.13333333333333336,90.33333333333333,4.666666666666667,1013.0,100.0,3.0,23.333333333333332,1.3333333333333335,437.431410490891,410.51110755306553,1.0034731916788608,422.65809081255384,24.91135554647715,26.475884237127786,1.3163879107620757,10.010541202469735,109.14784227166471,0.0
2021-12-29 08:10:00,1.0,17.4,20.8,21.4,11.4,4.485,1.8286349999999998,8.6013,62.19780000000001,4.555555555555555,13.555555555555555,189.16666666666666,0.14444444444444446,90.94444444444444,4.222222222222222,1013.0,100.0,3.0,22.944444444444443,1.2777777777777777,444.122619527181,410.31666900634764,1.0463658426272668,408.0156593633102,24.926855143638655,26.46333159592192,1.2086090471869135,10.014837408550715,113.25529633926132,0.0
2021-12-29 08:20:00,1.0,17.5,21.0,21.5,11.6,4.461,1.5332599999999998,8.3967,62.230399999999996,4.444444444444445,13.444444444444445,185.33333333333331,0.15555555555555559,91.55555555555556,3.7777777777777777,1013.0,100.0,3.0,22.555555555555557,1.2222222222222223,442.5918132352281,411.34405145053205,0.9825559522977656,499.45835019817457,24.95077425956726,26.508695351282757,1.197138223449389,10.025357845624288,109.72133716583252,0.0
2021-12-29 08:30:00,1.0,17.6,21.1,21.5,11.7,4.485,1.6237300000000001,8.3326,62.2385,4.333333333333334,13.333333333333334,181.5,0.16666666666666669,92.16666666666667,3.333333333333334,1013.0,100.0,3.0,22.166666666666668,1.1666666666666667,437.21643168131516,415.8165597043092,1.012954363356539,472.37139445590435,24.975451259613035,26.572269169489545,1.2347307709852855,10.029779477119446,108.9292202758789,0.0
