,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-29 08:40:00,1.0,17.6,21.2,21.5,11.7,4.497,1.91657,8.4387,62.248000000000005,4.222222222222222,13.222222222222221,177.66666666666666,0.17777777777777778,92.77777777777777,2.8888888888888893,1013.0,100.0,3.0,21.77777777777778,1.1111111111111112,427.92040370195764,414.60039164225253,1.0230030994277217,417.0873891780875,25.000662440876503,26.63619465332247,1.2459670588475162,10.075101455295153,113.13362320140257,0.0
2021-12-29 08:50:00,1.0,17.7,21.3,21.6,11.7,4.469,2.03692,8.8096,62.346199999999996,4.111111111111111,13.11111111111111,173.83333333333331,0.1888888888888889,93.38888888888889,2.4444444444444446,1013.0,100.0,3.0,21.38888888888889,1.0555555555555556,426.03906687418623,415.24160749413505,0.9165968636250765,329.83405795857055,25.0234508005778,26.681446704864506,1.2172918125987053,10.17700822989146,110.54472292582193,0.0
2021-12-29 09:00:00,1.0,17.7,21.2,21.8,11.7,4.465,1.6651700000000003,9.1969,62.3888,4.0,13.0,170.0,0.2,94.0,2.0,1013.0,100.0,3.0,21.0,1.0,421.56192202162464,415.71336651681486,0.8086447812162213,265.9396278450314,25.036844946435615,26.66806859285818,1.0964597820797883,10.131863285511901,113.23386606248759,0.0
2021-12-29 09:10:00,1.0,17.7,21.3,21.9,11.5,4.47,1.0437150000000002,9.1483,62.303700000000006,4.166666666666667,13.222222222222221,172.94444444444446,0.2833333333333333,93.83333333333333,2.388888888888889,1012.9444444444445,100.0,3.1666666666666665,21.5,1.0555555555555556,416.6251868693033,413.15299595273774,0.742996588584225,218.14520026815816,25.07800359725952,26.620242128372194,1.0370387117067972,10.05283848762512,117.24108976999919,0.0
2021-12-29 09:20:00,1.0,17.5,21.2,21.9,10.9,4.467,0.841985,9.029300000000001,62.224900000000005,4.333333333333333,13.444444444444445,175.88888888888889,0.3666666666666667,93.66666666666667,2.7777777777777777,1012.8888888888889,100.0,3.3333333333333335,22.0,1.1111111111111112,416.3044210324342,415.25867413049457,0.6501142294351328,236.2111832190907,25.1145521068573,26.591484667460122,1.052336973597606,10.004406056404113,107.13401943206786,0.0
2021-12-29 09:30:00,1.0,17.4,20.6,21.9,10.8,4.487,0.62056,8.9384,62.190099999999994,4.5,13.666666666666666,178.83333333333334,0.45,93.5,3.166666666666667,1012.8333333333334,100.0,3.5,22.5,1.1666666666666667,420.42440602620445,417.32239947790384,0.7458559700265779,216.45285151249945,25.128130124409996,26.565570154190066,0.9043828568855922,9.980769872665405,95.27379876454673,0.0
2021-12-29 09:40:00,1.0,17.4,21.5,21.9,10.8,4.463,0.8679499999999999,8.6994,62.1934,4.666666666666667,13.88888888888889,181.77777777777777,0.5333333333333334,93.33333333333333,3.5555555555555554,1012.7777777777778,100.0,3.666666666666667,23.0,1.2222222222222223,419.0270904260395,415.24821594238284,1.0153469342178545,188.3446406766385,25.123584841550404,26.54889101890521,0.9976634266012805,9.957771710702929,116.75333719587596,0.0
2021-12-29 09:50:00,1.0,17.4,20.8,21.9,10.7,4.469,1.1912800000000001,8.4321,62.19349999999999,4.833333333333333,14.11111111111111,184.72222222222223,0.6166666666666667,93.16666666666667,3.9444444444444446,1012.7222222222222,100.0,3.8333333333333335,23.5,1.2777777777777777,411.82312506313986,409.9659850933908,0.8986161012652903,160.09772113649186,25.14319526990255,26.66623646100362,0.8963964586953322,9.893608125050863,115.15225138346355,0.0
2021-12-29 10:00:00,1.0,17.7,21.2,21.9,11.3,4.473,0.80451,8.2757,62.2702,5.0,14.333333333333334,187.66666666666666,0.7,93.0,4.333333333333334,1012.6666666666666,100.0,4.0,24.0,1.3333333333333333,408.28025238037105,405.11696706837625,0.7287162418301496,100.31064213553391,25.15885883600698,26.817114350162655,0.7432031108556831,9.887094723626046,112.26746212156479,0.0
2021-12-29 10:10:00,1.0,17.7,21.0,21.9,11.4,4.506,0.71024,8.2804,62.4082,5.166666666666667,14.555555555555555,190.61111111111111,0.7833333333333334,92.83333333333333,4.722222222222222,1012.6111111111111,100.0,4.166666666666667,24.5,1.3888888888888888,403.7744549560547,406.01937591552735,0.5971690246033466,76.5031925255296,25.177660207748414,26.941043717066446,0.7784983740746976,9.929729704856872,110.94225396474204,0.0
2021-12-29 10:20:00,1.0,17.7,21.1,21.9,11.3,4.46,0.40306999999999993,8.353100000000001,62.455499999999994,5.333333333333334,14.777777777777779,193.55555555555554,0.8666666666666667,92.66666666666667,5.111111111111111,1012.5555555555555,100.0,4.333333333333334,25.0,1.4444444444444444,408.113549103134,402.6647514115257,0.390963928282766,63.819692488201596,25.19370079142899,26.99854104268349,0.7203999624700196,9.952092218560688,110.02739755339542,0.0
2021-12-29 10:30:00,1.0,17.6,21.4,21.9,11.1,4.489,0.303135,8.2376,62.455799999999996,5.5,15.0,196.5,0.95,92.5,5.5,1012.5,100.0,4.5,25.5,1.5,417.2216338795629,406.08025126139324,0.3630196188651235,150.71964235370442,25.230174360275267,26.998914861679076,0.6402115385979414,9.971589393615723,111.30582761128744,0.0
2021-12-29 10:40:00,1.0,17.6,20.5,21.9,11.2,4.485,0.430635,8.070699999999999,62.456399999999995,5.666666666666667,15.222222222222221,199.44444444444446,1.0333333333333334,92.33333333333333,5.888888888888889,1012.4444444444445,100.0,4.666666666666667,26.0,1.5555555555555556,441.2392544555664,408.23422618997506,0.3157477565797961,295.9248163384906,25.243658030827838,27.004031089146935,0.550049961010615,9.979495498339336,108.49720110575359,0.0
2021-12-29 10:50:00,1.0,17.4,21.2,21.9,10.6,4.47,0.517355,7.994400000000001,62.463499999999996,5.833333333333334,15.444444444444445,202.38888888888889,1.1166666666666667,92.16666666666667,6.277777777777778,1012.3888888888889,100.0,4.833333333333334,26.5,1.6111111111111112,471.60480453666594,410.06911631266274,0.41366449951409956,367.1380282756569,25.264176721896156,27.045254657605273,0.48626443701780453,9.988469058160728,110.53994811882407,0.0
2021-12-29 11:00:00,1.0,17.2,21.1,21.9,10.3,4.46,1.281425,7.7467,62.45360000000001,6.0,15.666666666666666,205.33333333333334,1.2,92.0,6.666666666666667,1012.3333333333334,100.0,5.0,27.0,1.6666666666666665,492.6117948404948,408.60406168619795,0.6232765298231511,477.801832169355,25.288403838475546,27.150759229660036,0.6384196327626706,10.00177872021993,112.01913096110027,0.0
2021-12-29 11:10:00,1.0,17.2,20.8,21.9,10.3,4.457,1.051305,7.4869,62.4135,6.166666666666667,15.88888888888889,208.27777777777777,1.2833333333333334,91.83333333333333,7.055555555555555,1012.2777777777778,100.0,5.166666666666667,27.5,1.7222222222222223,497.3453525025817,407.64532539806146,0.9274175572361649,783.2438747944805,25.316913575641177,27.271953693594632,0.6396682243663713,10.025792760552658,115.9976237686071,0.0
2021-12-29 11:20:00,1.0,17.2,21.2,21.9,10.2,4.451,0.694205,7.559900000000001,62.4585,6.333333333333334,16.11111111111111,211.22222222222223,1.3666666666666667,91.66666666666667,7.444444444444445,1012.2222222222222,100.0,5.333333333333334,28.0,1.7777777777777777,505.60233917236326,414.2876979748956,1.061107166167033,693.2200706421588,25.35037128766378,27.37190005620321,0.599548498292764,10.013853683471678,121.39797543843588,0.0
2021-12-29 11:30:00,1.0,17.2,20.5,21.9,10.4,4.474,0.72701,7.2109,62.4962,6.5,16.333333333333332,214.16666666666666,1.45,91.5,7.833333333333333,1012.1666666666666,100.0,5.5,28.5,1.8333333333333333,532.1389821019666,411.69259490966795,1.2287934934823528,659.2633823787021,25.371573680403543,27.43453399243328,0.5400332831991257,10.002146233057571,108.47104871114095,0.0
2021-12-29 11:40:00,1.0,17.3,21.5,21.9,10.5,4.452,0.9816750000000001,6.9839,62.5313,6.666666666666667,16.555555555555557,217.11111111111111,1.5333333333333334,91.33333333333333,8.222222222222221,1012.1111111111111,100.0,5.666666666666667,29.0,1.8888888888888888,535.1023276774089,427.7225627434391,1.3830786347035633,527.2953358950857,25.397954829533898,27.569869098663332,0.521547177930673,10.002698918978373,123.30559064229328,0.0
2021-12-29 11:50:00,1.0,17.4,20.6,22.0,10.5,4.471,1.322875,6.946600000000001,62.653800000000004,6.833333333333334,16.77777777777778,220.05555555555554,1.6166666666666667,91.16666666666667,8.61111111111111,1012.0555555555555,100.0,5.833333333333334,29.5,1.9444444444444444,529.6088450113932,445.47746229149834,2.041778091660327,392.99972993839935,25.433541962305704,27.771606349945067,0.5917283830046653,9.999866100947063,154.76852358500165,0.0
2021-12-29 12:00:00,1.0,17.3,21.4,22.0,10.4,4.49,1.468665,7.090300000000001,62.7959,7.0,17.0,223.0,1.7,91.0,9.0,1012.0,100.0,6.0,30.0,2.0,499.8171563685625,453.9315640258789,2.2577185252696106,229.95386805906134,25.470267543792723,28.01336057027181,0.6757500955462457,9.995825646718343,160.60891927083335,32.0
2021-12-29 12:10:00,1.0,17.3,20.7,22.0,10.2,4.47,1.5415100000000002,7.0623000000000005,62.87519999999999,7.111111111111111,16.88888888888889,223.61111111111111,1.6055555555555556,91.05555555555556,9.055555555555555,1011.9444444444445,100.0,6.055555555555555,29.77777777777778,2.0,471.8347247314453,456.48985387341725,2.4803041754671407,128.15749588098905,25.51280112600596,28.147832887401687,0.7461490163973159,10.002582694851071,120.82911995968577,0.0
2021-12-29 12:20:00,1.0,17.3,21.1,22.1,10.3,4.479,1.57175,7.0043999999999995,62.9264,7.222222222222222,16.77777777777778,224.22222222222223,1.511111111111111,91.11111111111111,9.11111111111111,1011.8888888888889,100.0,6.111111111111111,29.555555555555557,2.0,456.3047095077339,449.65911701070854,2.563866831131574,93.15026898314049,25.535588947931924,28.17906268755595,0.709335762411356,10.00987277507782,110.10392990112305,0.0
2021-12-29 12:30:00,1.0,17.2,20.9,22.2,10.0,4.484,1.473115,6.878100000000001,62.9423,7.333333333333333,16.666666666666668,224.83333333333334,1.4166666666666665,91.16666666666667,9.166666666666666,1011.8333333333334,100.0,6.166666666666667,29.333333333333332,2.0,455.2463752097645,454.82640251422754,1.762891378049123,94.94895549752617,25.54758892743601,28.19683337497172,0.8382439858723159,10.015758394844788,108.32476033550196,0.0
2021-12-29 12:40:00,1.0,17.2,21.2,22.2,10.0,4.484,1.311855,6.9452,62.915,7.444444444444445,16.555555555555557,225.44444444444446,1.3222222222222222,91.22222222222223,9.222222222222221,1011.7777777777778,100.0,6.222222222222222,29.11111111111111,2.0,441.9273805289433,468.75883402506514,1.6589409800235835,79.45295023794229,25.582480357488,28.2537207253774,0.771031870295604,10.01022274494171,113.49174201965332,0.0
2021-12-29 12:50:00,1.0,17.1,20.5,22.2,9.7,4.515,1.121555,7.0661000000000005,62.9482,7.555555555555555,16.444444444444443,226.05555555555554,1.2277777777777779,91.27777777777777,9.277777777777779,1011.7222222222222,100.0,6.277777777777778,28.88888888888889,2.0,433.7838980102539,474.8461822895621,1.8360787761278747,77.87104802169368,25.60679514567057,28.277998453776043,0.6910475844144821,10.000148425102234,108.5793192545573,0.0
2021-12-29 13:00:00,1.0,17.1,21.4,22.1,9.8,4.526,1.01167,7.0376,62.9528,7.666666666666667,16.333333333333332,226.66666666666666,1.1333333333333333,91.33333333333333,9.333333333333334,1011.6666666666666,100.0,6.333333333333333,28.666666666666668,2.0,439.46640800388377,460.41629174368717,1.5650903330549681,810.5941355318404,25.634670124053958,28.25185983975728,0.7182337354123592,9.995385058720906,105.0833794148763,0.0
2021-12-29 13:10:00,1.0,17.0,20.6,22.1,9.7,4.519,0.963335,6.946299999999999,62.934900000000006,7.777777777777778,16.22222222222222,227.27777777777777,1.0388888888888888,91.38888888888889,9.38888888888889,1011.6111111111111,100.0,6.388888888888889,28.444444444444443,2.0,442.1163899739583,455.28844868977865,1.2926119802210292,1035.582190368997,25.634183082311164,28.191144116611802,0.6983031842878645,9.992802341698255,104.32141685636702,0.0
2021-12-29 13:20:00,1.0,17.0,21.4,22.1,9.7,4.485,0.7135900000000001,6.9542,62.924299999999995,7.888888888888889,16.11111111111111,227.88888888888889,0.9444444444444444,91.44444444444444,9.444444444444445,1011.5555555555555,100.0,6.444444444444445,28.22222222222222,2.0,438.0868675986104,452.08103620507256,0.9955667082468669,699.1832826741536,25.642955525716143,28.13876277605693,0.6916590186456839,9.994205350875854,105.58414399464925,0.0
2021-12-29 13:30:00,1.0,17.0,20.5,22.1,9.6,4.524,0.9352,6.922,62.946000000000005,8.0,16.0,228.5,0.85,91.5,9.5,1011.5,100.0,6.5,28.0,2.0,433.4240870157878,448.5435883585612,1.07467653730579,466.83564590712723,25.671695164987597,28.070312057376583,0.691216042152064,9.988516566147236,107.86207893328478,0.0
2021-12-29 13:40:00,1.0,16.9,21.6,22.0,9.6,4.52,0.842295,6.9699,62.9951,8.11111111111111,15.88888888888889,229.11111111111111,0.7555555555555555,91.55555555555556,9.555555555555555,1011.4444444444445,100.0,6.555555555555555,27.77777777777778,2.0,426.70594050264907,442.3082110209849,0.8154785414216882,287.79482137992557,25.679597311019897,28.016805222829184,0.702518820911646,9.988344170252482,111.7461644744873,0.0
2021-12-29 13:50:00,1.0,17.0,20.5,22.0,9.7,4.531,0.8223050000000001,6.9449,63.0024,8.222222222222221,15.777777777777779,229.72222222222223,0.661111111111111,91.61111111111111,9.61111111111111,1011.3888888888889,100.0,6.611111111111111,27.555555555555557,2.0,424.82481313069667,439.42372790457193,0.725463171903528,173.51497049924345,25.68224222501119,27.98093990643819,0.6272164389491082,9.997074836095175,100.06832904815674,0.0
2021-12-29 14:00:00,1.0,16.9,21.5,21.9,9.6,4.525,0.9838549999999999,6.940300000000001,63.1554,8.333333333333334,15.666666666666666,230.33333333333334,0.5666666666666667,91.66666666666667,9.666666666666666,1011.3333333333334,100.0,6.666666666666667,27.333333333333332,2.0,419.38168133965854,438.14783803304033,0.5503010048258439,109.273452691978,25.68294631982651,27.95172931361112,0.6690984101477289,10.03667345364447,118.46223295979007,0.0
2021-12-29 14:10:00,1.0,17.0,20.5,21.9,9.9,4.514,0.87069,6.883799999999999,63.581100000000006,8.444444444444445,15.555555555555555,230.94444444444446,0.4722222222222221,91.72222222222223,9.722222222222221,1011.2777777777778,100.0,6.722222222222222,27.11111111111111,2.0,429.35072102864586,430.6729605979481,0.5307290813352091,74.12653444257833,25.693280995686848,27.95828614552816,0.7218671462933222,10.022400852839151,118.99629545847574,0.0
2021-12-29 14:20:00,1.0,17.0,21.1,21.9,9.7,4.507,0.77957,6.9213,63.8211,8.555555555555555,15.444444444444445,231.55555555555554,0.37777777777777777,91.77777777777777,9.777777777777779,1011.2222222222222,100.0,6.777777777777778,26.88888888888889,2.0,430.87382160406,426.8354889231715,0.6493295484596053,53.17759217569384,25.690543699264527,27.96794977506002,0.5740191028515498,10.010607646306356,110.2078600947062,0.0
2021-12-29 14:30:00,1.0,17.0,21.3,21.9,9.8,4.515,0.879955,6.820600000000001,63.933299999999996,8.666666666666666,15.333333333333334,232.16666666666666,0.2833333333333332,91.83333333333333,9.833333333333334,1011.1666666666666,100.0,6.833333333333333,26.666666666666668,2.0,424.25536404313715,429.9510036214193,0.5208418021069071,39.23662916549855,25.700738007227578,27.988423217137655,0.670125603824854,10.005741664568584,106.33303187052408,0.0
2021-12-29 14:40:00,1.0,16.9,20.8,21.9,9.7,4.532,1.11584,6.844499999999999,64.00450000000001,8.777777777777779,15.222222222222221,232.77777777777777,0.18888888888888888,91.88888888888889,9.88888888888889,1011.1111111111111,100.0,6.888888888888889,26.444444444444443,2.0,415.000883585612,425.0538022481984,0.5365877674477921,32.05446517454028,25.68792686667146,28.00855106768635,0.6121704711499861,10.001595390934055,108.30107599247647,0.0
2021-12-29 14:50:00,1.0,16.9,21.1,21.9,9.7,4.519,1.24222,6.8133,64.02459999999999,8.88888888888889,15.11111111111111,233.38888888888889,0.09444444444444433,91.94444444444444,9.944444444444445,1011.0555555555555,100.0,6.944444444444445,26.22222222222222,2.0,412.4307308258408,423.81262972776915,0.6111100728961371,31.361184881878437,25.68279568990072,28.040638376871744,0.6372691857814788,10.000943498611452,110.96818442026775,0.0
2021-12-29 15:00:00,1.0,16.9,20.6,21.9,9.8,4.534,1.115235,6.6529,64.0535,9.0,15.0,234.0,0.0,92.0,10.0,1011.0,100.0,7.0,26.0,2.0,417.2225508626302,423.6281956429317,0.5687681201251886,25.015190885565378,25.684194825490316,28.061771195729573,0.5975371969739596,9.998257150650025,109.91627802530925,0.0
2021-12-29 15:10:00,1.0,16.9,21.6,21.9,9.7,4.498,0.74599,6.606699999999999,64.0904,9.0,15.0,233.88888888888889,0.05,91.94444444444444,9.944444444444445,1011.1111111111111,100.0,7.055555555555555,26.0,1.9444444444444444,420.54326558430995,421.4645254727067,0.45702579479853983,32.37039567241561,25.67207566579183,28.07464495658875,0.5997952294846376,9.993545298576354,107.73666249593097,0.0
2021-12-29 15:20:00,1.0,16.9,20.4,21.9,9.6,4.526,1.11486,6.5123999999999995,64.1339,9.0,15.0,233.77777777777777,0.1,91.88888888888889,9.88888888888889,1011.2222222222222,100.0,7.111111111111111,26.0,1.8888888888888888,417.5427547130365,421.22461479800876,0.5924245051669199,40.914536946075785,25.677213411654456,28.099906373643602,0.573735655082316,9.992397395581175,112.64897376863296,0.0
2021-12-29 15:30:00,1.0,16.7,21.3,21.8,9.4,4.522,0.976975,6.443600000000001,64.1662,9.0,15.0,233.66666666666666,0.15,91.83333333333333,9.833333333333334,1011.3333333333334,100.0,7.166666666666667,26.0,1.8333333333333333,414.6847896321615,418.68477671305334,0.5766236619095682,37.98431693093251,25.677053960164386,28.098966919581095,0.48380674074093494,9.991378415425618,109.78151357014974,0.0
2021-12-29 15:40:00,1.0,16.8,21.2,21.8,9.6,4.515,1.44487,6.5444,64.1811,9.0,15.0,233.55555555555554,0.2,91.77777777777777,9.777777777777779,1011.4444444444445,100.0,7.222222222222222,26.0,1.7777777777777777,409.9923277966729,417.38710629868785,0.6009287462530837,37.00025932538308,25.675337793167028,28.115664472741592,0.612041047020147,9.992714127147265,112.35425204799674,0.0
2021-12-29 15:50:00,1.0,16.7,20.5,21.8,9.3,4.523,0.9918699999999999,6.4554,64.2291,9.0,15.0,233.44444444444446,0.25,91.72222222222223,9.722222222222221,1011.5555555555555,100.0,7.277777777777778,26.0,1.7222222222222223,401.720422261556,415.22949196651064,0.6081381564061183,39.15493865255583,25.69473775545756,28.11764097849528,0.6023005727430185,9.99183882713318,111.42728131612141,0.0
2021-12-29 16:00:00,1.0,16.7,21.6,21.8,9.5,4.521,0.6128750000000001,6.4373000000000005,64.0027,9.0,15.0,233.33333333333334,0.3,91.66666666666667,9.666666666666666,1011.6666666666666,100.0,7.333333333333333,26.0,1.6666666666666667,403.11356095938845,413.5115031941732,0.465307856438692,40.141055075004274,25.676437581865127,28.10835243160442,0.5597887546606993,9.989366531910871,103.53633830808651,0.0
2021-12-29 16:10:00,1.0,16.7,20.4,21.8,9.3,4.526,0.6323000000000001,6.4016,63.6161,9.0,15.0,233.22222222222223,0.35000000000000003,91.61111111111111,9.61111111111111,1011.7777777777778,100.0,7.388888888888889,26.0,1.6111111111111112,402.64595153808597,417.5750805909606,0.44365517915894753,41.44872283224332,25.675856126149494,28.10787309646606,0.5504943989713986,9.98909812927246,109.43187737782796,0.0
2021-12-29 16:20:00,1.0,16.7,21.2,21.8,9.3,4.529,1.04168,6.507299999999999,63.4439,9.0,15.0,233.11111111111111,0.4,91.55555555555556,9.555555555555555,1011.8888888888889,100.0,7.444444444444445,26.0,1.5555555555555556,402.7744096356973,420.10023608979725,0.46794659409440503,39.938225400569074,25.668456800482367,28.098883787844812,0.523463725691798,9.987861306977136,108.07354889950508,0.0
2021-12-29 16:30:00,1.0,16.6,21.0,21.7,9.3,4.521,1.7763950000000002,6.325699999999999,63.342,9.0,15.0,233.0,0.45,91.5,9.5,1012.0,100.0,7.5,26.0,1.5,402.0601331583659,416.6468592325847,0.8533322994629879,45.708619571728896,25.673023103078208,28.101290006637573,0.5721518911918004,9.99087692419688,109.64224132537842,0.0
2021-12-29 16:40:00,1.0,16.6,20.7,21.7,9.3,4.533,1.5189,6.2376,63.2933,9.0,15.0,232.88888888888889,0.5,91.44444444444444,9.444444444444445,1012.1111111111111,100.0,7.555555555555555,26.0,1.4444444444444444,403.67803656216324,415.73246781974,0.7856706207653896,49.115759228744075,25.675680893019766,28.104884273345863,0.5281323422499968,9.993407944663096,106.64295028858939,0.0
2021-12-29 16:50:00,1.0,16.6,21.3,21.7,9.3,4.52,1.45358,6.3706,63.356399999999994,9.0,15.0,232.77777777777777,0.55,91.38888888888889,9.38888888888889,1012.2222222222222,100.0,7.611111111111111,26.0,1.3888888888888888,402.9363865152995,416.677808227539,0.7936425377975749,56.54656528235829,25.68276491800944,28.115326544443768,0.5898820520440737,9.9943883562088,107.43012490590414,0.0
2021-12-29 17:00:00,1.0,16.5,20.4,21.7,9.1,4.523,2.859705,6.4144000000000005,63.374,9.0,15.0,232.66666666666666,0.6,91.33333333333333,9.333333333333334,1012.3333333333334,100.0,7.666666666666667,26.0,1.3333333333333335,398.19909998751234,413.7581823695391,1.0088143729170163,61.47455025355022,25.68698819548397,28.11702322210969,0.7114802396735229,9.99325718769246,109.16058073420984,0.0
2021-12-29 17:10:00,1.0,16.6,21.5,21.7,9.2,4.509,2.570935,6.433400000000001,63.4054,9.0,15.0,232.55555555555554,0.65,91.27777777777777,9.277777777777779,1012.4444444444445,100.0,7.722222222222222,26.0,1.2777777777777777,402.0547858683268,414.98984410428454,1.023861411284592,64.85657218168011,25.684749701817832,28.117571973800658,0.7123544680078824,9.995956311225891,107.5407310740153,0.0
2021-12-29 17:20:00,1.0,16.5,21.1,21.7,9.1,4.506,2.113225,6.4485,63.3951,9.0,15.0,232.44444444444446,0.7000000000000001,91.22222222222223,9.222222222222221,1012.5555555555555,100.0,7.777777777777778,26.0,1.2222222222222223,406.2213028936277,412.1846369425456,1.0875320936326927,73.96663604197529,25.67173926143323,28.117040441049692,0.8156192536020683,10.002504841190273,108.65501302234198,0.0
2021-12-29 17:30:00,1.0,16.6,20.4,21.7,9.2,4.506,2.6278449999999998,6.438599999999999,63.406600000000005,9.0,15.0,232.33333333333334,0.75,91.16666666666667,9.166666666666666,1012.6666666666666,100.0,7.833333333333333,26.0,1.1666666666666667,401.76520070393883,415.84695635565396,0.945700267290665,77.87692401885985,25.63984203974406,28.141017525990804,0.792376094063123,10.010879618326822,109.05469111124675,0.0
2021-12-29 17:40:00,1.0,16.5,21.5,21.6,9.1,4.486,2.71815,6.3581,63.4049,9.0,15.0,232.22222222222223,0.8,91.11111111111111,9.11111111111111,1012.7777777777778,100.0,7.888888888888889,26.0,1.1111111111111112,401.7081688295562,417.1038338110913,1.0585951198797443,88.66083077748617,25.6306609026591,28.171363728841147,0.8215168875952562,10.013209846814473,111.52399532318115,0.0
2021-12-29 17:50:00,1.0,16.5,21.0,21.6,9.1,4.485,2.40715,6.449800000000001,63.40650000000001,9.0,15.0,232.11111111111111,0.85,91.05555555555556,9.055555555555555,1012.8888888888889,100.0,7.944444444444445,26.0,1.0555555555555556,404.85621571858724,415.58029602050783,1.0292383106195993,100.65354640551206,25.612721732188078,28.20957066018703,0.8538375418948926,10.016610316799184,106.88267811468093,0.0
2021-12-29 18:00:00,1.0,16.5,20.8,21.6,9.2,4.512,2.5742000000000003,6.6295,63.514700000000005,9.0,15.0,232.0,0.9,91.0,9.0,1013.0,100.0,8.0,26.0,1.0,406.0937586431394,415.57180357834386,0.9936829553115167,106.58978523577676,25.624029264450076,28.225348669687907,0.7947516049444675,10.015136981010436,109.38491982777914,0.0
2021-12-29 18:10:00,1.0,16.5,20.9,21.6,9.2,4.485,1.53507,6.577800000000001,63.9686,9.055555555555555,15.0,232.33333333333334,0.85,91.16666666666667,9.055555555555555,1013.0555555555555,100.0,8.055555555555555,26.0,1.0,402.6544903564453,413.83538115753527,1.0733109896465884,112.19476023593191,25.627183538695515,28.227886350599384,0.8527910536973827,10.010476990581232,106.71363622805492,0.0
2021-12-29 18:20:00,1.0,16.6,21.3,21.6,9.3,4.515,1.8116600000000003,6.5404,64.2101,9.11111111111111,15.0,232.66666666666666,0.8,91.33333333333333,9.11111111111111,1013.1111111111111,100.0,8.11111111111111,26.0,1.0,401.3665171796426,413.97690531412763,1.0283720624362682,108.3033005043073,25.628268035252887,28.239903440475462,0.9024748106300831,10.007020627657573,108.34138843536377,0.0
2021-12-29 18:30:00,1.0,16.5,21.0,21.6,9.2,4.502,1.79178,6.611400000000001,64.3536,9.166666666666666,15.0,233.0,0.75,91.5,9.166666666666666,1013.1666666666666,100.0,8.166666666666666,26.0,1.0,403.4344106038411,411.6346392681955,0.9464101308297976,108.47499684845661,25.643042141596474,28.244266843795778,0.7605070220430692,10.005363256136576,113.79212643941244,0.0
2021-12-29 18:40:00,1.0,16.6,21.2,21.6,9.4,4.514,1.6134799999999998,6.5018,64.4043,9.222222222222221,15.0,233.33333333333334,0.7,91.66666666666667,9.222222222222221,1013.2222222222222,100.0,8.222222222222221,26.0,1.0,401.34075186543083,412.8253470865886,0.7002007217553713,109.94314684442209,25.64349993649926,28.24943908473502,0.7987483746890416,10.004048478865917,108.55050874256963,0.0
2021-12-29 18:50:00,1.0,16.5,20.5,21.6,9.2,4.499,1.59268,6.3652999999999995,64.3946,9.277777777777779,15.0,233.66666666666666,0.65,91.83333333333333,9.277777777777779,1013.2777777777778,100.0,8.277777777777779,26.0,1.0,401.2036072794596,416.62118542550627,0.6861052088767796,105.64973035068836,25.634005654652913,28.27510516166687,0.8018942408760388,10.007837433815002,108.69185068766276,0.0
2021-12-29 19:00:00,1.0,16.6,21.1,21.6,9.3,4.489,2.54199,6.4444,64.45320000000001,9.333333333333334,15.0,234.0,0.6000000000000001,92.0,9.333333333333334,1013.3333333333334,100.0,8.333333333333334,26.0,1.0,402.8462626384867,416.7851797555507,0.8633627671996752,112.63327033996582,25.644409672419233,28.290684318542482,0.8248313288887342,10.008610774676004,109.8876206334432,0.0
2021-12-29 19:10:00,1.0,16.5,21.3,21.6,9.2,4.492,2.2299949999999997,6.3625,64.4816,9.38888888888889,15.0,234.33333333333334,0.55,92.16666666666667,9.38888888888889,1013.3888888888889,100.0,8.38888888888889,26.0,1.0,403.54562591552735,420.13186513264975,0.8708416186820316,104.4331575835492,25.636230258510608,28.30948704945839,0.7948228397957012,10.010552178075757,106.42770551002631,0.0
2021-12-29 19:20:00,1.0,16.6,20.4,21.6,9.3,4.528,1.56901,6.454599999999999,64.5303,9.444444444444445,15.0,234.66666666666666,0.5,92.33333333333333,9.444444444444445,1013.4444444444445,100.0,8.444444444444445,26.0,1.0,404.0301677274156,416.78464175520276,0.6348975855112076,109.52250498195153,25.641758432388304,28.328620808919272,0.7529565682013829,10.009296112060547,113.2891429011027,0.0
2021-12-29 19:30:00,1.0,16.5,21.4,21.6,9.3,4.503,2.09446,6.451099999999999,64.54339999999999,9.5,15.0,235.0,0.45,92.5,9.5,1013.5,100.0,8.5,26.0,1.0,404.7558326212565,414.686465054216,0.7957709073565773,108.85822400367866,25.62908263524373,28.339564685821536,0.7567956078052521,10.006214957237244,104.9580527496338,0.0
2021-12-29 19:40:00,1.0,16.5,20.9,21.6,9.2,4.48,2.62425,6.483199999999999,64.52340000000001,9.555555555555555,15.0,235.33333333333334,0.4,92.66666666666667,9.555555555555555,1013.5555555555555,100.0,8.555555555555555,26.0,1.0,405.0110049964642,415.55551879882813,0.8345425655166645,111.16179557821845,25.62200409377362,28.367022557878226,0.7378820880893933,10.008368400449807,111.64028071322682,0.0
2021-12-29 19:50:00,1.0,16.6,20.6,21.6,9.3,4.502,2.778235,6.4334999999999996,64.5605,9.61111111111111,15.0,235.66666666666666,0.35,92.83333333333333,9.61111111111111,1013.6111111111111,100.0,8.61111111111111,26.0,1.0,403.56516255696613,411.41422256995895,0.8324803506065223,110.01947772678008,25.61667810122172,28.378194901148483,0.7765029029548168,10.007329943974813,109.09337500254313,0.0
2021-12-29 20:00:00,1.0,16.5,21.6,21.6,9.2,4.518,3.2717350000000005,6.578100000000001,64.42670000000001,9.666666666666666,15.0,236.0,0.30000000000000004,93.0,9.666666666666666,1013.6666666666666,100.0,8.666666666666666,26.0,1.0,400.433646759384,410.18844329833985,1.0534965662094158,111.50873548712434,25.60540459314982,28.40257387161255,0.7766819165150325,10.013370992342631,105.38767168680826,0.0
2021-12-29 20:10:00,1.0,16.5,20.5,21.6,9.2,4.532,2.063395,6.6021,64.37429999999999,9.722222222222221,15.0,236.33333333333334,0.25,93.16666666666667,9.722222222222221,1013.7222222222222,100.0,8.722222222222221,26.0,1.0,400.9228338623047,414.04056844075524,0.8154744259019692,108.3289914703369,25.60980541757271,28.43048551171513,0.7458944651972776,10.014884729520075,111.26774757299047,0.0
2021-12-29 20:20:00,1.0,16.5,21.0,21.6,9.1,4.501,2.307545,6.6633,64.5017,9.777777777777779,15.0,236.66666666666666,0.19999999999999996,93.33333333333333,9.777777777777779,1013.7777777777778,100.0,8.777777777777779,26.0,1.0,401.5277233676253,409.88012778872536,0.8539870357328215,111.12947392156568,25.61454886118571,28.456441179911298,0.7453796734412511,10.011476572354635,109.4680275853475,0.0
2021-12-29 20:30:00,1.0,16.6,21.4,21.6,9.3,4.527,1.97364,6.6869,64.5204,9.833333333333334,15.0,237.0,0.15000000000000002,93.5,9.833333333333334,1013.8333333333334,100.0,8.833333333333334,26.0,1.0,401.84770548502604,409.1898714333019,0.7638724772143834,110.00552820776815,25.61518524547081,28.48211050179045,0.7217142989347547,10.01015747417838,109.16659312576898,0.0
2021-12-29 20:40:00,1.0,16.5,20.4,21.6,9.2,4.521,2.252335,6.6774000000000004,64.4946,9.88888888888889,15.0,237.33333333333334,0.09999999999999998,93.66666666666667,9.88888888888889,1013.8888888888889,100.0,8.88888888888889,26.0,1.0,403.62557068572653,411.2683481852214,0.7628831269259507,109.64297166016142,25.60434748331706,28.50754296302795,0.6992264477411906,10.00745231151581,107.96793799082438,0.0
2021-12-29 20:50:00,1.0,16.5,21.5,21.5,9.2,4.503,2.4018450000000002,6.6643,64.572,9.944444444444445,15.0,237.66666666666666,0.050000000000000044,93.83333333333333,9.944444444444445,1013.9444444444445,100.0,8.944444444444445,26.0,1.0,400.78120239257817,417.56424795567307,0.8097809079878747,112.09073882647154,25.59249533335368,28.539550638198854,0.5808047439157963,10.007376052538554,109.85597953796386,0.0
2021-12-29 21:00:00,1.0,16.5,20.5,21.5,9.3,4.524,2.3555599999999997,6.6059,64.5933,10.0,15.0,238.0,0.0,94.0,10.0,1014.0,100.0,9.0,26.0,1.0,399.7551763074151,416.8709320910224,0.7378069085960334,107.72740918865313,25.584973465601603,28.561260153452555,0.6174927046895027,10.003123389879864,107.08711811065673,0.0
2021-12-29 21:10:00,1.0,16.5,21.5,21.5,9.3,4.517,2.984835,6.758800000000001,64.6499,10.0,15.0,237.88888888888889,0.05,94.0,10.0,1014.1666666666666,100.0,9.0,26.0,1.0,403.5792385864258,417.4606051635742,0.8935935734793292,114.18530304924916,25.577559245427448,28.578065719604496,0.5759882356226445,10.000305759112042,110.2710563023885,0.0
2021-12-29 21:20:00,1.0,16.5,20.5,21.5,9.3,4.532,2.494325,6.7644,64.643,10.0,15.0,237.77777777777777,0.1,94.0,10.0,1014.3333333333334,100.0,9.0,26.0,1.0,401.88138330919986,417.9234266189049,0.8286351236701013,111.22098430633545,25.582745339075725,28.604677467346193,0.6537676959236463,10.000102394421896,112.12034985860188,0.0
2021-12-29 21:30:00,1.0,16.5,21.4,21.5,9.3,4.534,3.03295,6.8551,64.6317,10.0,15.0,237.66666666666666,0.15,94.0,10.0,1014.5,100.0,9.0,26.0,1.0,404.4627489217122,418.7181459764503,0.8992002891029343,105.52816354999433,25.583597367604575,28.64144976615906,0.7070322547356287,9.99789663632711,107.48825028737387,0.0
2021-12-29 21:40:00,1.0,16.5,20.7,21.5,9.3,4.5,3.0535550000000002,7.0999,64.68010000000001,10.0,15.0,237.55555555555554,0.2,94.0,10.0,1014.6666666666666,100.0,9.0,26.0,1.0,404.21322549052627,416.37779510498046,0.9201557891685411,115.40377889665506,25.594263248443603,28.666262645721435,0.6400793562829494,9.999737712542217,113.35287607828778,0.0
2021-12-29 21:50:00,1.0,16.5,21.2,21.5,9.4,4.518,3.195795,7.0113,64.64450000000001,10.0,15.0,237.44444444444446,0.25,94.0,10.0,1014.8333333333334,100.0,9.0,26.0,1.0,403.2548370361328,419.1713040932842,0.9345618903535907,108.78290497925323,25.605036106109615,28.68241532643636,0.600601291557153,9.9937961769104,109.251478805542,0.0
2021-12-29 22:00:00,1.0,16.5,20.9,21.5,9.4,4.533,3.486225,7.015899999999999,64.56649999999999,10.0,15.0,237.33333333333334,0.3,94.0,10.0,1015.0,100.0,9.0,26.0,1.0,403.26809247247104,420.0011297958198,1.1621783208240897,113.55479232637222,25.589661197662355,28.70104832649231,0.689367269128561,9.991196300188701,107.18079050699869,0.0
2021-12-29 22:10:00,1.0,16.5,21.0,21.5,9.4,4.524,3.5734090909090908,6.807272727272727,64.07663636363635,10.0,15.0,237.22222222222223,0.35000000000000003,94.0,10.0,1015.1666666666666,100.0,9.0,26.0,1.0,404.1020832316081,422.250795996655,1.1634896505872407,110.79006795247396,25.576613365809123,28.724963620503747,0.6855079509814581,9.991421567598978,112.35556318918864,0.0
2021-12-29 22:20:00,1.0,16.5,21.0,21.5,9.4,4.536,3.6869749999999994,6.6533,63.7736,10.0,15.0,237.11111111111111,0.4,94.0,10.0,1015.3333333333334,100.0,9.0,26.0,1.0,402.0510159442068,417.0056136418485,1.1545807642889563,109.76295593584999,25.575598682306584,28.717338893319255,0.7550500472445609,9.995950547099786,108.05191139975508,0.0
2021-12-29 22:30:00,1.0,16.6,20.8,21.5,9.5,4.518,4.31916,6.6792,63.7029,10.0,15.0,237.0,0.45,94.0,10.0,1015.5,100.0,9.0,26.0,1.0,402.93705220540363,422.16110860188803,1.3447651088641863,116.57437704118631,25.56005915959676,28.69624669710795,0.7255466721951962,10.00712509950002,112.53273930867513,0.0
2021-12-29 22:40:00,1.0,16.6,21.3,21.5,9.5,4.529,5.008075,6.6915000000000004,63.7004,10.0,15.0,236.88888888888889,0.5,94.0,10.0,1015.6666666666666,100.0,9.0,26.0,1.0,405.6522829498642,422.72696193651217,1.5065817952627516,108.37586406600003,25.555592377980552,28.68533497492472,0.7886766607562701,10.013955078124999,108.69641410827637,0.0
2021-12-29 22:50:00,1.0,16.7,20.6,21.5,9.7,4.538,5.04046,6.7416,63.760799999999996,10.0,15.0,236.77777777777777,0.55,94.0,10.0,1015.8333333333334,100.0,9.0,26.0,1.0,406.1344814046224,419.5210374994387,1.4627087443292477,109.75698870793573,25.534671590072286,28.69527459370888,0.8794730656732946,10.02709172534404,107.32985449365303,0.0
2021-12-29 23:00:00,1.0,16.7,21.4,21.5,9.8,4.518,3.92776,6.740600000000001,64.18390000000001,10.0,15.0,236.66666666666666,0.6,94.0,10.0,1016.0,100.0,9.0,26.0,1.0,412.33624896871635,414.2141515096029,1.332064986388899,107.82804033979858,25.53959269841512,28.69368852615356,0.7867288562158744,10.016968615849814,111.57021452585857,0.0
2021-12-29 23:10:00,1.0,16.7,20.5,21.5,9.6,4.523,4.104625,6.7154,64.4773,10.0,15.0,236.55555555555554,0.65,94.0,10.0,1016.1666666666666,100.0,9.0,26.0,1.0,411.54942606608074,422.9216359561613,1.3285400362708475,110.46409245227017,25.53938709259033,28.686947514216104,0.7551772150894006,10.005467799504597,106.3914752960205,0.0
2021-12-29 23:20:00,1.0,16.6,21.4,21.5,9.5,4.512,4.03735,6.7780000000000005,64.6221,10.0,15.0,236.44444444444446,0.7000000000000001,94.0,10.0,1016.3333333333334,100.0,9.0,26.0,1.0,403.64497825534863,417.8263465302566,1.2864355137253884,108.17834713887359,25.54933449427287,28.680441735585532,0.7356354017059008,9.999433380762735,115.40491610209146,0.0
2021-12-29 23:30:00,1.0,16.5,20.6,21.4,9.4,4.526,5.26932,6.8601,64.7222,10.0,15.0,236.33333333333334,0.75,94.0,10.0,1016.5,100.0,9.0,26.0,1.0,404.9964826456706,415.81185984293626,1.5647193982203802,112.19070968627929,25.56739394936858,28.677110680240695,0.7874072962797294,9.995345723938808,106.45271809012203,0.0
2021-12-29 23:40:00,1.0,16.6,21.3,21.5,9.5,4.521,5.540025,6.8665,64.7164,10.0,15.0,236.22222222222223,0.8,94.0,10.0,1016.6666666666666,100.0,9.0,26.0,1.0,407.664749338435,414.75475944431344,1.6612552025358558,111.0713771091612,25.56024486541748,28.685658496220906,0.8351889299352964,9.99531565507253,111.79759950002035,0.0
2021-12-29 23:50:00,1.0,16.5,20.5,21.5,9.4,4.536,5.535715,6.9533000000000005,64.7165,10.0,15.0,236.11111111111111,0.85,94.0,10.0,1016.8333333333334,100.0,9.0,26.0,1.0,408.10325490315756,419.38125267993445,1.6118428985109436,111.4865599152732,25.555427770614624,28.713565127054853,0.8319105718533197,9.99021436214447,110.48317396799723,0.0
2021-12-30 00:00:00,1.0,16.5,21.5,21.4,9.3,4.493,5.219984999999999,6.8887,64.7225,10.0,15.0,236.0,0.9,94.0,10.0,1017.0,100.0,9.0,26.0,1.0,406.48667741797436,422.7122919718425,1.5397699804696658,112.58523756533694,25.552668280412924,28.7436455913048,0.9068630302255437,9.991268410036119,109.89819638182215,0.0
2021-12-30 00:10:00,1.0,16.6,20.4,21.4,9.5,4.522,5.22178,6.8785,64.7518,10.0,15.055555555555555,236.16666666666666,0.8611111111111112,94.05555555555556,10.0,1017.1666666666666,100.0,9.0,26.0,1.0,410.16919962565106,424.244772100339,1.4673807750145593,106.25589487711588,25.527875159581505,28.762350670496623,0.9389178368449211,9.9900794172287,107.5035352198283,0.0
2021-12-30 00:20:00,1.0,16.5,21.4,21.4,9.5,4.527,5.5686,6.923,64.7714,10.0,15.11111111111111,236.33333333333334,0.8222222222222222,94.11111111111111,10.0,1017.3333333333334,100.0,9.0,26.0,1.0,410.98954888004,422.63063364664714,1.6007215062608828,112.26228947698732,25.510083189010622,28.78803768157959,0.9216974200805028,9.994359730084735,109.99409857432047,0.0
2021-12-30 00:30:00,1.0,16.5,20.9,21.4,9.4,4.522,5.652175,7.0145,64.7441,10.0,15.166666666666666,236.5,0.7833333333333333,94.16666666666667,10.0,1017.5,100.0,9.0,26.0,1.0,413.1357471720377,423.02877568036655,1.6771068579564659,109.7426670800764,25.510889235458805,28.807857478567435,0.9371860879996401,9.994600018916156,106.43089580298818,0.0
2021-12-30 00:40:00,1.0,16.6,20.7,21.5,9.6,4.548,5.896285000000001,7.155200000000001,64.7437,10.0,15.222222222222221,236.66666666666666,0.7444444444444445,94.22222222222223,10.0,1017.6666666666666,100.0,9.0,26.0,1.0,413.77056262136875,421.2603277798356,1.7423366588724538,112.22492943241097,25.515766792297363,28.833520485560097,0.8987701175113519,9.998077114423115,111.82614444732667,0.0
2021-12-30 00:50:00,1.0,16.6,21.6,21.4,9.6,4.521,6.1733899999999995,7.2117,64.627,10.0,15.277777777777779,236.83333333333334,0.7055555555555556,94.27777777777777,10.0,1017.8333333333334,100.0,9.0,26.0,1.0,415.9432964070638,422.70091420491536,1.7910082972049715,111.43709220886231,25.529221827189126,28.8625798257192,0.9145961604515712,10.00025266647339,113.39091227213541,0.0
2021-12-30 01:00:00,1.0,16.6,20.4,21.4,9.6,4.522,6.33265,7.2049,64.1463,10.0,15.333333333333334,237.0,0.6666666666666667,94.33333333333333,10.0,1018.0,100.0,9.0,26.0,1.0,420.8678057966561,423.9277327123182,1.8772301046558693,112.99618476630603,25.537494325637816,28.901492503484086,0.9130674904584885,10.00671008268992,106.5259789276123,0.0
2021-12-30 01:10:00,1.0,16.6,21.5,21.4,9.7,4.519,6.036545,7.4565,63.9095,10.0,15.38888888888889,237.16666666666666,0.6277777777777778,94.38888888888889,10.0,1018.1666666666666,100.0,9.0,26.0,1.0,418.85284138997395,426.5038469196188,1.7333758685043303,115.02082777551338,25.520049301783246,28.962004489898682,0.8392561051249505,10.011386645634968,110.63822886149089,0.0
2021-12-30 01:20:00,1.0,16.6,20.5,21.4,9.5,4.522,6.815040000000001,7.335800000000001,63.7728,10.0,15.444444444444445,237.33333333333334,0.5888888888888889,94.44444444444444,10.0,1018.3333333333334,100.0,9.0,26.0,1.0,421.4147551367749,427.62959828694665,1.894218922085681,108.41224581896249,25.52258457657981,29.043806998904813,0.8963527498297434,9.998589555314705,111.61597296784828,0.0
2021-12-30 01:30:00,1.0,16.7,21.5,21.4,9.8,4.523,7.555265,7.2298,63.6634,10.0,15.5,237.5,0.55,94.5,10.0,1018.5,100.0,9.0,26.0,1.0,424.07846771240236,430.53782736241135,2.095250763842615,110.19506335199215,25.539753942489625,29.095563926696776,0.9667706727981568,9.9908181476593,109.06637176513672,0.0
2021-12-30 01:40:00,1.0,16.7,20.6,21.4,9.8,4.526,8.181725,7.2771,63.63590000000001,10.0,15.555555555555555,237.66666666666666,0.5111111111111111,94.55555555555556,10.0,1018.6666666666666,100.0,9.0,26.0,1.0,419.4370993462924,430.96841624994386,2.096107021250294,110.57308701272738,25.561905574798583,29.11418814023336,1.0573041347662608,9.993256468772888,115.24727252960206,0.0
2021-12-30 01:50:00,1.0,16.7,21.3,21.5,9.8,4.536,8.637274999999999,7.156700000000001,63.666,10.0,15.61111111111111,237.83333333333334,0.47222222222222227,94.61111111111111,10.0,1018.8333333333334,100.0,9.0,26.0,1.0,422.01710845947264,427.4862428792318,2.4354436188936233,107.92096304575603,25.562314459482828,29.10107012430827,1.0991392905513444,9.993630579312642,106.85704202016196,0.0
2021-12-30 02:00:00,1.0,16.8,20.8,21.4,10.0,4.517,8.674915,7.1105,63.704100000000004,10.0,15.666666666666666,238.0,0.43333333333333335,94.66666666666667,10.0,1019.0,100.0,9.0,26.0,1.0,426.2845955017791,428.39992145406785,2.409301470087073,113.47954261973753,25.557236123974043,29.101067904833343,1.223149837300939,9.997611847139348,112.35295863846602,0.0
2021-12-30 02:10:00,1.0,16.9,21.2,21.4,10.2,4.531,8.58872,7.271599999999999,63.755100000000006,10.0,15.722222222222221,238.16666666666666,0.3944444444444445,94.72222222222223,10.0,1019.1666666666666,100.0,9.0,26.0,1.0,427.9928468796303,423.9177563476563,2.5648994022978227,108.74587668273406,25.54901149749756,29.100621439615885,1.1299921350677808,10.006797291437785,108.01103556315104,0.0
2021-12-30 02:20:00,1.0,17.0,20.8,21.5,10.4,4.55,8.16451,7.5334,63.7856,10.0,15.777777777777779,238.33333333333334,0.3555555555555556,94.77777777777777,10.0,1019.3333333333334,100.0,9.0,26.0,1.0,422.75502062567347,420.4736227732691,2.498515131029032,110.69326388127385,25.52341509183248,29.123405640920005,1.275029387275378,10.014340635935465,105.60686302185059,0.0
2021-12-30 02:30:00,1.0,16.8,21.0,21.5,10.0,4.529,8.70937,7.5038,63.7595,10.0,15.833333333333334,238.5,0.31666666666666665,94.83333333333333,10.0,1019.5,100.0,9.0,26.0,1.0,423.872657063802,419.00824463942956,2.353367937257734,113.01546316653324,25.508115015029908,29.187977066040037,1.096379462381204,10.02048199971517,115.26931208292645,0.0
2021-12-30 02:40:00,1.0,16.7,21.1,21.5,9.9,4.514,9.235299999999999,7.370699999999999,63.690599999999996,10.0,15.88888888888889,238.66666666666666,0.2777777777777778,94.88888888888889,10.0,1019.6666666666666,100.0,9.0,26.0,1.0,423.50941932415134,421.14730305989576,2.625141854087512,110.86367369333902,25.51820752558735,29.24516780583872,1.2536373670727519,10.011999375510351,106.9224487354257,0.0
2021-12-30 02:50:00,1.0,16.8,20.8,21.4,10.0,4.521,9.205455,7.5787,63.685199999999995,10.0,15.944444444444445,238.83333333333334,0.23888888888888893,94.94444444444444,10.0,1019.8333333333334,100.0,9.0,26.0,1.0,420.3709746647977,420.77056275817165,2.58094349025333,113.03065133434231,25.498488642374674,29.2949906094869,1.305933116475741,10.008733914693197,112.1939811706543,0.0
2021-12-30 03:00:00,1.0,16.7,21.0,21.4,9.8,4.522,8.60615,7.6455,63.674,10.0,16.0,239.0,0.2,95.0,10.0,1020.0,100.0,9.0,26.0,1.0,425.1375488386483,421.6403566101776,2.5444963223179853,112.75385891219317,25.50290282249451,29.35891896247864,1.1822979309161503,10.001050664583842,106.69745471954346,0.0
2021-12-30 03:10:00,1.0,16.7,21.0,21.4,9.8,4.524,8.700135,7.642100000000001,63.641999999999996,9.944444444444445,15.666666666666666,238.5,0.20555555555555557,94.94444444444444,10.0,1020.1111111111111,98.0,9.0,25.555555555555557,1.0555555555555556,424.5177370198568,422.76332468668613,2.5026563520081297,107.73126976056287,25.508342922771043,29.41876407052164,1.2107647939354687,9.993426084410673,110.4371553328347,0.0
2021-12-30 03:20:00,1.0,16.7,20.9,21.4,9.9,4.532,8.51742,7.7864,63.61280000000001,9.88888888888889,15.333333333333334,238.0,0.2111111111111111,94.88888888888889,10.0,1020.2222222222222,96.0,9.0,25.11111111111111,1.1111111111111112,424.62917925955236,423.65559265136716,2.440362944279687,111.70348567380742,25.497395308812457,29.488178091049196,1.2003955314556758,9.991374810536701,111.56177672068277,0.0
2021-12-30 03:30:00,1.0,17.0,21.3,21.4,10.5,4.511,7.555905,8.1394,63.6417,9.833333333333334,15.0,237.5,0.21666666666666667,94.83333333333333,10.0,1020.3333333333334,94.0,9.0,24.666666666666668,1.1666666666666667,426.9978553263347,429.5100685838721,2.312717533630166,110.32469927663855,25.509650236765545,29.576486937204997,1.152809906800588,9.995185345013937,108.2110721460978,0.0
2021-12-30 03:40:00,1.0,16.9,20.8,21.4,10.2,4.521,6.750305,8.4482,63.6485,9.777777777777779,14.666666666666666,237.0,0.22222222222222224,94.77777777777777,10.0,1020.4444444444445,92.0,9.0,24.22222222222222,1.2222222222222223,425.6522089955999,429.4877835854717,2.1530100705226265,113.29445227305095,25.5105193576705,29.70420463001661,1.0872985210762187,9.991780683495904,108.96681468985176,0.0
2021-12-30 03:50:00,1.0,16.9,21.3,21.4,10.2,4.516,5.57284,8.6779,63.619600000000005,9.722222222222221,14.333333333333334,236.5,0.22777777777777777,94.72222222222223,10.0,1020.5555555555555,90.0,9.0,23.77777777777778,1.2777777777777777,420.6096338907878,430.413705942439,1.7562396445146387,111.71432050176934,25.524377737045292,29.86696531931559,1.0182953105370205,9.992065385182698,111.35357274373374,0.0
2021-12-30 04:00:00,1.0,16.9,20.5,21.4,10.3,4.534,4.508945,9.0855,63.60119999999999,9.666666666666666,14.0,236.0,0.23333333333333334,94.66666666666667,10.0,1020.6666666666666,88.0,9.0,23.333333333333332,1.3333333333333333,420.0033956874102,431.3545328776042,1.5619665250081127,108.79139658954857,25.555559905370075,30.06351958910624,0.8022587736944358,9.985385975837707,109.58777150472005,0.0
2021-12-30 04:10:00,1.0,17.0,21.5,21.4,10.5,4.527,3.65572,9.3688,63.546299999999995,9.61111111111111,13.666666666666666,235.5,0.2388888888888889,94.61111111111111,10.0,1020.7777777777778,86.0,9.0,22.88888888888889,1.3888888888888888,415.8299849446615,427.45964788327274,1.2158618656794231,109.38997994740805,25.55574906031291,30.276749159495033,0.7606273965040843,9.978602997461955,109.9094141515096,0.0
2021-12-30 04:20:00,1.0,16.9,20.7,21.4,10.3,4.509,3.3645650000000002,9.5481,63.4609,9.555555555555555,13.333333333333332,235.0,0.24444444444444444,94.55555555555556,10.0,1020.8888888888889,84.0,9.0,22.444444444444443,1.4444444444444444,411.80596982758624,421.97302941684063,1.0691092662454325,111.33488562934141,25.5591345854937,30.52763732479117,0.7313915919095784,9.983044602992171,112.12170143019682,0.0
2021-12-30 04:30:00,1.0,17.1,21.3,21.5,10.6,4.527,6.459480000000001,9.085899999999999,63.3745,9.5,13.0,234.5,0.25,94.5,10.0,1021.0,82.0,9.0,22.0,1.5,414.94325553455576,421.65597585042326,1.8212739463849257,112.61143084897833,25.55422094980876,30.736821848551433,0.8026961648464204,9.970183879534405,106.49761571248374,0.0
2021-12-30 04:40:00,1.0,17.2,21.1,21.4,11.0,4.481,8.539285,8.4309,63.3198,9.444444444444445,12.666666666666666,234.0,0.25555555555555554,94.44444444444444,10.0,1021.1111111111111,80.0,9.0,21.555555555555557,1.5555555555555556,419.5622152253951,426.09630910588413,2.1509978840007618,116.5707027711168,25.531025698979697,30.799395306905108,0.9353695661822956,9.985570155779522,110.1596045176188,0.0
2021-12-30 04:50:00,1.0,17.2,20.8,21.5,11.0,4.523,9.49493,7.9857,63.365300000000005,9.38888888888889,12.333333333333332,233.5,0.2611111111111111,94.38888888888889,10.0,1021.2222222222222,78.0,9.0,21.11111111111111,1.6111111111111112,423.16004375238526,428.47105694650236,2.4830698746442796,111.51010492960613,25.50189652125041,30.778319651285805,1.075118919511636,10.003830744425455,111.1679728825887,0.0
2021-12-30 05:00:00,1.0,17.5,21.3,21.5,11.6,4.537,9.270845,7.8789,63.4987,9.333333333333334,12.0,233.0,0.26666666666666666,94.33333333333333,10.0,1021.3333333333334,76.0,9.0,20.666666666666668,1.6666666666666665,421.5798874041678,430.6634620999742,2.6511290500190974,108.91040277448751,25.485352029800417,30.704364795684814,1.1109433915217717,10.01363200823466,110.50941753387451,0.0
2021-12-30 05:10:00,1.0,17.6,20.9,21.5,11.9,4.538,8.66944,8.1801,63.6673,9.277777777777779,11.666666666666666,232.5,0.2722222222222222,94.27777777777777,10.0,1021.4444444444445,74.0,9.0,20.22222222222222,1.7222222222222223,424.0350257364909,430.7932928817574,2.3921122695598225,111.33147061730509,25.472433165534067,30.645317695908624,1.1280848494037397,10.032615818681016,105.08079853036308,0.0
2021-12-30 05:20:00,1.0,17.8,20.7,21.5,12.2,4.536,6.9799750000000005,8.6643,63.7836,9.222222222222221,11.333333333333332,232.0,0.2777777777777778,94.22222222222223,10.0,1021.5555555555555,72.0,9.0,19.77777777777778,1.7777777777777777,420.44745254691986,433.4965241180069,2.1803423590949698,108.82351399093025,25.471781125251063,30.649921031232736,1.0626554449708734,10.059492729661244,114.03354779665588,0.0
