,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-30 05:30:00,1.0,17.8,21.3,21.5,12.3,4.537,5.253635,9.144499999999999,63.8029,9.166666666666666,11.0,231.5,0.2833333333333333,94.16666666666667,10.0,1021.6666666666666,70.0,9.0,19.333333333333336,1.8333333333333333,415.88450948079424,436.0430527750651,1.7947777485847474,111.26650403340656,25.456775841781404,30.764993747711355,1.0133853107471373,10.02955824584445,106.70388158144063,0.0
2021-12-30 05:40:00,1.0,17.4,20.8,21.5,11.2,4.522,4.273785,9.4834,63.719100000000005,9.11111111111111,10.666666666666666,231.0,0.28888888888888886,94.11111111111111,10.0,1021.7777777777778,68.0,9.0,18.88888888888889,1.8888888888888888,416.40354788944643,429.69839476135957,1.4049046129948002,110.57971151621328,25.481227795282997,30.946489299138385,0.8100864606599012,10.008337176640827,115.19252530415852,0.0
2021-12-30 05:50:00,1.0,17.2,20.7,21.5,11.0,4.522,5.23893,9.5247,63.609500000000004,9.055555555555555,10.333333333333332,230.5,0.29444444444444445,94.05555555555556,10.0,1021.8888888888889,66.0,9.0,18.444444444444443,1.9444444444444444,424.84107493082684,430.07182739257814,1.6726077997112003,111.81801292893576,25.500816968589444,31.136744715317956,0.7750222640895503,9.977881293803815,109.06817915430729,0.0
2021-12-30 06:00:00,1.0,17.0,20.9,21.5,10.5,4.536,8.768260000000001,8.8569,63.4645,9.0,10.0,230.0,0.3,94.0,10.0,1022.0,64.0,9.0,18.0,2.0,424.69523063922753,429.7377849324545,2.0642751497299656,113.27202061927923,25.497319259643554,31.25114362080892,1.098721424639225,10.01096529642741,110.94062343597412,0.0
2021-12-30 06:10:00,1.0,17.1,20.4,21.5,10.7,4.506,8.050374999999999,8.7089,63.486000000000004,9.0,9.88888888888889,229.22222222222223,0.2833333333333333,94.0,10.0,1022.1666666666666,62.77777777777778,8.944444444444445,17.833333333333332,2.0555555555555554,427.9465651448568,434.3651672328204,1.963710182706515,114.5599956893921,25.492649666468303,31.244709437688194,1.0007373056809108,10.035397160847982,111.80898952484131,0.0
2021-12-30 06:20:00,1.0,17.3,21.5,21.5,11.1,4.499,8.38619,8.581199999999999,63.5457,9.0,9.777777777777779,228.44444444444446,0.26666666666666666,94.0,10.0,1022.3333333333334,61.55555555555556,8.88888888888889,17.666666666666668,2.111111111111111,427.36275871539937,430.9555581665039,2.0915065084507236,125.29735254686432,25.499055843353272,31.205436350504556,1.0529691717028618,10.024823048909505,108.62436369578045,0.0
2021-12-30 06:30:00,1.0,17.5,21.4,21.5,11.7,4.531,8.439119999999999,8.6538,63.615899999999996,9.0,9.666666666666666,227.66666666666666,0.25,94.0,10.0,1022.5,60.333333333333336,8.833333333333334,17.5,2.1666666666666665,432.11698394775397,432.1300096253143,1.9731324175724203,184.5468581623142,25.505257655714598,31.15383655930113,1.0787466760034516,10.02102946076292,111.1299465904508,0.0
2021-12-30 06:40:00,1.0,17.8,21.1,21.5,12.2,4.504,8.03606,8.7022,63.670500000000004,9.0,9.555555555555555,226.88888888888889,0.23333333333333334,94.0,10.0,1022.6666666666666,59.111111111111114,8.777777777777779,17.333333333333332,2.2222222222222223,433.8021707118243,433.793497647691,1.8897387961344532,315.2481488804359,25.50158219655355,31.137083422342936,1.0896228951215743,10.021057325998942,113.75445098876953,0.0
2021-12-30 06:50:00,1.0,17.8,21.3,21.5,12.3,4.51,7.77769,8.7784,63.689099999999996,9.0,9.444444444444445,226.11111111111111,0.21666666666666667,94.0,10.0,1022.8333333333334,57.888888888888886,8.722222222222221,17.166666666666668,2.2777777777777777,430.9682005818685,426.64015185476717,2.0216131433524653,437.91807612446075,25.512836643854776,31.13405153910319,1.0830396210153899,10.013058163324992,108.31623372395833,0.0
2021-12-30 07:00:00,1.0,17.6,20.6,21.5,11.6,4.506,7.363615,8.8721,63.7207,9.0,9.333333333333334,225.33333333333334,0.19999999999999998,94.0,10.0,1023.0,56.666666666666664,8.666666666666666,17.0,2.3333333333333335,436.0264726730873,429.2649395155633,1.8808496377865473,557.4409723917644,25.519772456487022,31.13075703620911,1.0592092328270275,10.008771297136942,110.4813714981079,0.0
2021-12-30 07:10:00,1.0,17.5,20.8,21.6,11.5,4.496,7.94835,8.775,63.704600000000006,9.0,9.222222222222221,224.55555555555554,0.18333333333333332,94.0,10.0,1023.1666666666666,55.44444444444444,8.61111111111111,16.833333333333332,2.388888888888889,442.90374186197914,433.5026568498282,1.8855143281430173,685.717145361604,25.521036922487163,31.136394870402448,1.0441147314845505,10.00689798761896,110.93887102719755,0.0
2021-12-30 07:20:00,1.0,17.4,20.8,21.5,11.3,4.48,11.32554090909091,8.68518181818182,63.67727272727273,9.0,9.11111111111111,223.77777777777777,0.16666666666666666,94.0,10.0,1023.3333333333334,54.22222222222222,8.555555555555555,16.666666666666668,2.4444444444444446,447.653493754069,435.3525869645743,2.5264346142138465,505.5932170613607,25.539547837575277,31.13977350234985,1.2504368351896604,10.061012056668599,111.2767398071289,0.0
2021-12-30 07:30:00,1.0,17.3,21.3,21.5,11.2,4.48,10.228715,8.5318,63.666,9.0,9.0,223.0,0.15,94.0,10.0,1023.5,53.0,8.5,16.5,2.5,449.2550789388021,435.74298889160156,3.198523803397087,389.88904227736305,25.55165994008382,31.11003747940064,1.6687522389491398,10.162355534235635,109.50311210632324,0.0
2021-12-30 07:40:00,1.0,17.5,21.0,21.5,11.5,4.483,9.24991,8.4952,63.6721,9.0,8.88888888888889,222.22222222222223,0.13333333333333333,94.0,10.0,1023.6666666666666,51.77777777777778,8.444444444444445,16.333333333333332,2.5555555555555554,446.66427400786307,443.33305600571913,3.0899572503566746,303.9586562601725,25.560507494231402,31.079854213854684,1.6368578409609822,10.200442791658606,114.99781742526986,0.0
2021-12-30 07:50:00,1.0,17.3,20.8,21.6,11.1,4.51,9.31643,8.756,63.7178,9.0,8.777777777777779,221.44444444444446,0.11666666666666667,94.0,10.0,1023.8333333333334,50.55555555555556,8.38888888888889,16.166666666666668,2.611111111111111,448.1322659301758,449.5149211629232,3.0205210478494395,226.9190643258822,25.576883764266967,31.07150518099467,1.6889635694026945,10.217864193916322,111.52910644531251,0.0
2021-12-30 08:00:00,1.0,17.5,21.4,21.6,11.3,4.486,8.43914,9.099900000000002,63.722,9.0,8.666666666666666,220.66666666666666,0.09999999999999998,94.0,10.0,1024.0,49.33333333333333,8.333333333333334,16.0,2.6666666666666665,443.3570203303195,459.4542429500887,2.778107717596205,175.9297651624949,25.602007900873822,31.105226510365803,1.6421027698119481,10.227883838017782,110.59199654897054,0.0
2021-12-30 08:10:00,1.0,17.5,20.6,21.7,11.3,4.504,9.409445,8.8691,63.6626,9.0,8.555555555555555,219.88888888888889,0.08333333333333331,94.0,10.0,1024.1666666666667,48.11111111111111,8.277777777777779,15.833333333333332,2.7222222222222223,446.38591908772787,455.09332118944195,2.4647912040740083,157.99417339346502,25.640445868174236,31.15658298810323,1.6624675490458807,10.150292123158774,110.15639854431151,0.0
2021-12-30 08:20:00,1.0,17.7,21.5,21.9,11.6,4.508,8.1852,8.6376,63.573,9.0,8.444444444444445,219.11111111111111,0.06666666666666665,94.0,10.0,1024.3333333333333,46.888888888888886,8.222222222222221,15.666666666666666,2.7777777777777777,454.4312441315048,448.9462899780274,2.6379232076803842,233.83452761332197,25.99423786319582,31.025113005988345,1.6372975116900803,10.08342500438798,112.28732920199464,0.0
2021-12-30 08:30:00,1.0,17.5,20.8,21.9,11.1,4.511,8.190605555555557,8.812222222222223,63.55177777777778,9.0,8.333333333333334,218.33333333333334,0.04999999999999999,94.0,10.0,1024.5,45.666666666666664,8.166666666666666,15.5,2.833333333333333,455.214522119281,452.5873381551107,2.5965246122199934,246.12359423966058,26.199294684727988,30.54165640513102,1.5247318703929582,10.053165556589763,115.46874525705974,0.0
2021-12-30 08:40:00,1.0,17.5,20.9,21.9,11.2,4.497,7.715434999999999,9.3172,63.5634,9.0,8.222222222222221,217.55555555555554,0.033333333333333326,94.0,10.0,1024.6666666666667,44.44444444444444,8.11111111111111,15.333333333333332,2.888888888888889,449.81229130185886,449.6596066985733,2.4923740274185513,253.11120267965026,25.971729036966963,30.525592721303305,1.463540489077568,10.050955282847086,107.23586013793945,0.0
2021-12-30 08:50:00,1.0,17.5,21.4,21.9,11.0,4.493,7.673699999999999,9.4799,63.961299999999994,9.0,8.11111111111111,216.77777777777777,0.016666666666666663,94.0,10.0,1024.8333333333333,43.22222222222222,8.055555555555555,15.166666666666666,2.9444444444444446,447.42922841389975,447.2442572021484,2.142882099360396,218.6974480334783,25.8911263000359,30.721521171365076,1.4356735663073885,10.035751685638212,112.32996783154158,0.0
2021-12-30 09:00:00,1.0,17.7,20.6,21.9,11.5,4.516,8.503535,9.235000000000001,64.202,9.0,8.0,216.0,0.0,94.0,10.0,1025.0,42.0,8.0,15.0,3.0,444.0816075642903,450.6769721055305,2.509283037684058,177.23415954934677,25.884594113032023,30.878946555455524,1.4179716031750043,10.027311129570007,121.10955725351968,0.0
2021-12-30 09:10:00,1.0,17.8,21.4,21.8,11.7,4.486,7.672655000000001,9.5257,64.31649999999999,9.055555555555555,7.833333333333333,215.77777777777777,0.0,93.77777777777777,10.0,1024.9444444444443,45.22222222222222,8.055555555555555,14.722222222222221,3.0,450.2645083618164,446.10873471665656,2.3202838904978864,131.60188333672994,25.89468457653024,31.007602284641585,1.4391732394695282,10.038778403761697,105.23498156014134,0.0
2021-12-30 09:20:00,1.0,17.6,20.9,21.8,11.2,4.507,6.925015,9.792300000000001,64.36800000000001,9.11111111111111,7.666666666666667,215.55555555555554,0.0,93.55555555555556,10.0,1024.888888888889,48.44444444444444,8.11111111111111,14.444444444444445,3.0,448.30085673014327,438.5165818944471,2.1282573182097932,117.45316484957766,25.920382286707557,31.1213125260671,1.3146161844333013,10.053784874280293,112.56849948883057,0.0
2021-12-30 09:30:00,8.5,17.5,20.3,21.8,11.0,93.0,6.077865,9.886199999999999,64.34700000000001,9.166666666666666,7.5,215.33333333333334,0.0,93.33333333333333,10.0,1024.8333333333333,51.66666666666667,8.166666666666666,14.166666666666666,3.0,444.8055524839204,442.0204653579887,1.9636829043310242,106.60668015496205,25.940322217941286,31.211219418843587,1.2990647032856941,10.04292146841685,108.8885329691569,0.0
2021-12-30 09:40:00,8.7,17.7,16.2,21.8,12.3,4.411,5.01196,9.958499999999999,64.3248,9.222222222222221,7.333333333333333,215.11111111111111,0.0,93.11111111111111,10.0,1024.7777777777778,54.888888888888886,8.222222222222221,13.88888888888889,3.0,438.9388531213519,442.35212677001954,1.9681086677312851,103.22971579233806,25.969284489949548,31.29804081916809,1.3802117168903352,10.046599828402202,161.5934219233195,0.0
2021-12-30 09:50:00,9.3,17.7,17.1,21.6,11.8,4.556,5.121975,10.137,64.3043,9.277777777777779,7.166666666666667,214.88888888888889,0.0,92.88888888888889,10.0,1024.7222222222222,58.111111111111114,8.277777777777779,13.61111111111111,3.0,435.87668528238936,445.63162345798537,1.9011936252029602,113.44669324066679,25.997887981813506,31.334731323328395,1.2872677470600538,10.022123905332748,145.10872109709487,0.0
2021-12-30 10:00:00,8.8,17.6,17.3,21.6,11.8,4.547,5.73157,10.2056,64.25699999999999,9.333333333333334,7.0,214.66666666666666,0.0,92.66666666666667,10.0,1024.6666666666667,61.333333333333336,8.333333333333334,13.333333333333334,3.0,437.2014791589496,443.6424828049232,2.0872671564285366,102.90292548228119,26.009012660980225,31.394355732599895,1.387411315937837,10.011015362739563,121.43130386352539,0.0
2021-12-30 10:10:00,9.3,17.5,17.0,21.5,11.6,4.551,5.52254,9.9489,64.2048,9.38888888888889,6.833333333333333,214.44444444444446,0.0,92.44444444444444,10.0,1024.611111111111,64.55555555555556,8.38888888888889,13.055555555555555,3.0,433.514128519694,440.877868301567,1.829809130447059,99.09167416330111,26.038977394104005,31.45477334976196,1.3057215390602748,10.01467677752177,109.37660582224528,0.0
2021-12-30 10:20:00,9.3,17.7,17.8,21.5,12.0,4.549,4.812665,10.1618,64.1762,9.444444444444445,6.666666666666666,214.22222222222223,0.0,92.22222222222223,10.0,1024.5555555555557,67.77777777777777,8.444444444444445,12.777777777777779,3.0,432.5633613077799,439.70747853597004,1.7315170252323153,96.38686480204265,26.085715078849574,31.49884231249491,1.2395141094333708,10.005889280475467,105.402213605676,0.0
2021-12-30 10:30:00,9.5,17.8,18.6,21.6,12.0,4.542,4.6628300000000005,10.4911,64.1197,9.5,6.5,214.0,0.0,92.0,10.0,1024.5,71.0,8.5,12.5,3.0,428.3046938595827,436.3141759868052,1.8000796622576687,145.652725724258,26.160971619288127,31.524985151290895,1.3028463665644328,9.972176756858826,107.37715157826742,0.0
2021-12-30 10:40:00,9.5,17.9,18.7,21.7,12.1,4.548,4.44679,10.5982,63.9744,9.555555555555555,6.333333333333333,213.77777777777777,0.0,91.77777777777777,10.0,1024.4444444444443,74.22222222222223,8.555555555555555,12.222222222222221,3.0,464.1770985921224,432.5506143188477,1.6398797751988394,274.07538261111847,26.245736907323202,31.54272595087687,1.2247334472338358,9.885885844230652,111.25927529652913,0.0
2021-12-30 10:50:00,9.9,18.0,19.9,21.7,12.3,4.551,5.280765000000001,10.5071,63.4668,9.61111111111111,6.166666666666666,213.55555555555554,0.0,91.55555555555556,10.0,1024.388888888889,77.44444444444446,8.61111111111111,11.944444444444445,3.0,483.09892351873987,436.5271369723616,1.6085853748705428,286.0034077173438,26.32367488225301,31.562595488230386,1.2174247354269028,9.788491838773092,109.53451226552326,0.0
2021-12-30 11:00:00,9.5,18.0,19.4,21.8,12.3,4.546,6.1462449999999995,10.3524,63.1348,9.666666666666666,6.0,213.33333333333334,0.0,91.33333333333333,10.0,1024.3333333333333,80.66666666666667,8.666666666666666,11.666666666666668,3.0,513.909573465983,442.71767598119277,1.8638818816343943,277.94602661132814,26.3967281182607,31.584750137329102,1.3324932164947192,9.838969152768453,107.146729443868,0.0
2021-12-30 11:10:00,9.8,18.0,20.3,21.8,12.3,4.521,5.4804450000000005,10.4769,63.0092,9.722222222222221,5.833333333333333,213.11111111111111,0.0,91.11111111111111,10.0,1024.2777777777778,83.88888888888889,8.722222222222221,11.38888888888889,3.0,515.6443799284135,445.67161519368494,1.812927944192105,382.8202608149469,26.4849432849884,31.52413508097331,1.1541692436734836,9.914719411532085,113.51687018076579,0.0
2021-12-30 11:20:00,9.6,18.1,20.4,21.9,12.4,4.531,5.009505,10.7486,63.0241,9.777777777777779,5.666666666666666,212.88888888888889,0.0,90.88888888888889,10.0,1024.2222222222222,87.11111111111111,8.777777777777779,11.11111111111111,3.0,522.8013161214192,449.7979003204697,1.735367253863879,331.8874379769018,26.573671401341755,31.495819555918377,1.3152443116903305,9.949338022867838,115.47227869669595,0.0
2021-12-30 11:30:00,10.1,18.1,20.4,21.9,12.4,4.534,3.8453000000000004,10.881699999999999,62.964200000000005,9.833333333333334,5.5,212.66666666666666,0.0,90.66666666666667,10.0,1024.1666666666667,90.33333333333334,8.833333333333334,10.833333333333334,3.0,528.1771518435423,466.5852132547313,1.5788631959049042,331.11251333290573,26.661537600802838,31.506738689067,1.2945803925293986,9.937414071492556,128.47127138730497,0.0
2021-12-30 11:40:00,10.0,18.3,20.6,22.0,12.7,4.516,4.011125,11.086,62.8775,9.88888888888889,5.333333333333333,212.44444444444446,0.0,90.44444444444444,10.0,1024.111111111111,93.55555555555556,8.88888888888889,10.555555555555557,3.0,501.17150115966797,489.8941417439779,1.5858553222680496,307.685442605746,26.767134771347042,31.611182607014975,1.1827288993199665,9.867501386006673,122.40850153605143,0.0
2021-12-30 11:50:00,10.1,18.3,20.5,22.1,12.6,4.539,4.65006,10.955400000000001,62.7685,9.944444444444445,5.166666666666666,212.22222222222223,0.0,90.22222222222223,10.0,1024.0555555555557,96.77777777777777,8.944444444444445,10.277777777777779,3.0,483.5154285229211,503.8104236786941,1.8917964326123058,196.2376771312649,26.922257633209227,31.6604467010498,1.3616691183050473,9.815919853846232,104.1253874206543,0.0
2021-12-30 12:00:00,9.8,18.3,20.9,22.1,12.6,4.517,4.83662,11.3497,62.8557,10.0,5.0,212.0,0.0,90.0,10.0,1024.0,100.0,9.0,10.0,3.0,465.1948404947917,500.6318999612743,2.2358679433394286,118.69962920970163,27.056560402407605,31.62854369672987,1.32854498057412,9.850371443693799,105.79871481671535,23.0
2021-12-30 12:10:00,9.8,18.3,20.9,22.1,12.4,4.54,4.44684,11.2043,63.2792,10.055555555555555,5.0,209.94444444444446,0.0,89.88888888888889,10.0,1024.0555555555557,96.72222222222223,9.0,9.944444444444445,3.0555555555555554,451.9998314693056,494.531091003418,2.327354214787483,78.95258810679118,27.18548889478048,31.57581083615621,1.2886569066842397,9.914194657007853,106.44614159901937,0.0
2021-12-30 12:20:00,9.9,18.4,20.6,22.2,12.6,4.534,4.20666,11.2296,63.4707,10.11111111111111,5.0,207.88888888888889,0.0,89.77777777777777,10.0,1024.111111111111,93.44444444444444,9.0,9.88888888888889,3.111111111111111,443.19747248857874,483.3390715851181,2.0659671855073864,57.73999683498663,27.27484080632528,31.532192742029828,1.3013053960601488,9.951100050608316,103.34217864990235,0.0
2021-12-30 12:30:00,10.4,18.4,20.6,22.2,12.7,4.541,4.40413,11.5184,63.614200000000004,10.166666666666666,5.0,205.83333333333334,0.0,89.66666666666667,10.0,1024.1666666666667,90.16666666666667,9.0,9.833333333333334,3.1666666666666665,441.0724784693225,475.53788014729815,1.954788827330379,55.31483205536665,27.319697793324785,31.452707901000974,1.293849517007669,9.973146270116171,103.53811396280926,0.0
2021-12-30 12:40:00,10.6,18.7,20.7,22.3,13.2,4.532,4.040975,11.4543,63.700599999999994,10.222222222222221,5.0,203.77777777777777,0.0,89.55555555555556,10.0,1024.2222222222222,86.88888888888889,9.0,9.777777777777779,3.2222222222222223,442.85886199951176,461.6335444132487,1.8755071274439494,61.550987071990974,27.31847407658895,31.4058958307902,1.278284445007642,9.996888367335002,106.86124328613282,0.0
2021-12-30 12:50:00,10.6,18.6,20.4,22.4,13.0,4.551,3.9849400000000004,11.589699999999999,63.7299,10.277777777777779,5.0,201.72222222222223,0.0,89.44444444444444,10.0,1024.2777777777778,83.61111111111111,9.0,9.722222222222221,3.2777777777777777,435.43479013026445,453.17691646532086,1.755178196598581,49.55752447462351,27.378223667611145,31.33443045780704,1.476085298044754,10.006456583499952,109.37846920319748,0.0
2021-12-30 13:00:00,10.8,18.7,19.8,22.4,13.2,4.55,3.96075,11.525200000000002,63.7795,10.333333333333334,5.0,199.66666666666666,0.0,89.33333333333333,10.0,1024.3333333333333,80.33333333333333,9.0,9.666666666666666,3.3333333333333335,433.5176181030273,450.5099877929688,1.6270846767311042,47.615194318739036,27.5383438352396,31.276062635640095,1.3455920349068253,10.004041999200986,108.18620216015259,0.0
2021-12-30 13:10:00,10.5,18.7,19.9,22.3,13.0,4.544,3.4012000000000002,11.8703,63.819100000000006,10.38888888888889,5.0,197.61111111111111,0.0,89.22222222222223,10.0,1024.388888888889,77.05555555555556,9.0,9.61111111111111,3.388888888888889,431.65067717102755,448.312770855783,1.890057950814565,54.6093739191691,27.875539299647016,31.110845295588177,1.3068237154682478,9.997918581962585,113.86764270782471,0.0
2021-12-30 13:20:00,10.8,18.7,19.4,22.3,13.2,4.542,3.10561,11.9905,63.7447,10.444444444444445,5.0,195.55555555555554,0.0,89.11111111111111,10.0,1024.4444444444443,73.77777777777777,9.0,9.555555555555555,3.4444444444444446,431.80118286132813,450.24510981768026,1.7519612117170613,62.951092150952185,28.12934093793233,30.839303824106857,1.252485115726789,9.979198891321818,110.25205716451008,0.0
2021-12-30 13:30:00,10.6,18.6,19.1,22.2,13.1,4.56,2.9811199999999998,11.9606,63.7024,10.5,5.0,193.5,0.0,89.0,10.0,1024.5,70.5,9.0,9.5,3.5,433.0619527145912,438.6237674967448,1.453684448301792,67.50331183115642,28.220856650670367,30.63828625996907,1.3319383190075558,9.954247336387635,109.9815558751424,0.0
2021-12-30 13:40:00,11.2,18.7,18.8,22.1,13.4,4.545,2.919435,11.8483,63.69160000000001,10.555555555555555,5.0,191.44444444444446,0.0,88.88888888888889,10.0,1024.5555555555557,67.22222222222223,9.0,9.444444444444445,3.5555555555555554,432.59976786295573,436.5048766879378,1.362742885004329,70.00857824487201,28.21953770112669,30.51735495105986,1.1784739501116959,9.889204737132507,108.75380537787223,0.0
2021-12-30 13:50:00,10.8,18.6,19.5,22.1,13.3,4.54,2.63227,11.865,63.7383,10.61111111111111,5.0,189.38888888888889,0.0,88.77777777777777,10.0,1024.611111111111,63.94444444444444,9.0,9.38888888888889,3.611111111111111,434.2779799257476,431.5055433847712,1.5063421623181488,81.56953507353357,28.134412900042822,30.474939369465936,1.188377350632119,9.87420482982935,107.92134805666426,0.0
2021-12-30 14:00:00,11.2,18.7,18.8,22.1,13.4,4.552,2.034735,11.818200000000001,63.6956,10.666666666666666,5.0,187.33333333333334,0.0,88.66666666666667,10.0,1024.6666666666667,60.666666666666664,9.0,9.333333333333334,3.6666666666666665,435.2861276245118,427.4757541910807,1.1898255744576454,90.58281397501628,28.03233894030253,30.475989898045857,1.1530561594168343,9.909422459602357,109.07562290191652,0.0
2021-12-30 14:10:00,11.1,18.7,18.6,22.1,13.5,4.54,2.14456,11.8612,63.7956,10.722222222222221,5.0,185.27777777777777,0.0,88.55555555555556,10.0,1024.7222222222222,57.388888888888886,9.0,9.277777777777779,3.7222222222222223,434.2418270312781,426.5335316905756,1.2524712801973026,99.77975690356756,27.924145679473877,30.55697542508443,1.144245363076528,9.932299919128416,108.87189403533935,0.0
2021-12-30 14:20:00,11.8,18.8,18.6,22.1,13.8,4.519,2.07938,11.9829,63.9014,10.777777777777779,5.0,183.22222222222223,0.0,88.44444444444444,10.0,1024.7777777777778,54.11111111111111,9.0,9.222222222222221,3.7777777777777777,436.6126731679631,426.46245432535807,1.1915623801997153,117.2156931352346,27.822529684702555,30.70411359786987,1.1217105106512706,9.95490716934204,108.56287745157877,0.0
2021-12-30 14:30:00,11.7,19.0,18.8,22.1,14.1,4.52,2.0304949999999997,11.8362,63.9476,10.833333333333334,5.0,181.16666666666666,0.0,88.33333333333333,10.0,1024.8333333333333,50.83333333333333,9.0,9.166666666666666,3.833333333333333,439.3145547274886,423.85621958414714,1.0346931675076485,111.65598848978678,27.702790403366087,30.847114391326905,1.1206444511810938,9.97168742497762,106.85858168284099,0.0
2021-12-30 14:40:00,11.9,18.9,18.6,22.1,14.0,4.513,2.0866350000000002,11.9937,63.9933,10.88888888888889,5.0,179.11111111111111,0.0,88.22222222222223,10.0,1024.888888888889,47.55555555555556,9.0,9.11111111111111,3.888888888888889,434.57933288574225,420.6793543638032,1.1266051468455185,105.50274160201941,27.54784302393595,31.012631708780923,1.0658413716157278,9.986408843994141,110.91657619476318,0.0
2021-12-30 14:50:00,11.8,18.9,18.7,22.1,14.0,4.545,2.829795,11.8553,63.993100000000005,10.944444444444445,5.0,177.05555555555554,0.0,88.11111111111111,10.0,1024.9444444444443,44.27777777777778,9.0,9.055555555555555,3.9444444444444446,428.2448305993792,417.63044199625654,1.1151094887165702,110.53618076777055,27.404976891770872,31.25595945040385,1.1179432367032531,10.011734707503669,105.91735734433105,0.0
2021-12-30 15:00:00,11.3,18.8,18.6,22.0,13.7,4.541,2.3644950000000002,11.7473,64.0415,11.0,5.0,175.0,0.0,88.0,10.0,1025.0,41.0,9.0,9.0,4.0,427.5456833902995,418.91414959786954,1.2026807640130912,100.42428948634088,27.25059386571248,31.4699388885498,1.10064623405536,10.080235851605734,108.7513286336263,0.0
2021-12-30 15:10:00,11.7,18.8,18.6,22.0,14.0,4.554,2.194095,11.7126,64.0965,10.833333333333334,5.055555555555555,174.61111111111111,0.0,88.05555555555556,10.0,1025.111111111111,39.72222222222222,8.88888888888889,9.222222222222221,3.8333333333333335,424.2270510723947,422.33828944414506,1.1943250544865927,99.0456947962443,27.089316285451254,31.65576710383097,1.1639768431584039,10.111383884747823,108.5764635848999,0.0
2021-12-30 15:20:00,11.6,18.9,18.7,22.0,14.0,4.557,2.0972049999999998,11.5908,64.1427,10.666666666666666,5.111111111111111,174.22222222222223,0.0,88.11111111111111,10.0,1025.2222222222222,38.44444444444444,8.777777777777779,9.444444444444445,3.6666666666666665,417.8386459350586,418.72889821370444,1.1930165595371842,103.93806337367343,26.94877082188924,31.94867551803589,1.1376446595788001,10.107030059496562,93.70784413655599,0.0
2021-12-30 15:30:00,11.9,18.8,18.6,21.9,14.0,4.553,2.08941,11.67,64.20989999999999,10.5,5.166666666666667,173.83333333333334,0.0,88.16666666666667,10.0,1025.3333333333333,37.166666666666664,8.666666666666666,9.666666666666666,3.5,417.5528098376044,414.2298051575409,1.105079642561196,109.030750892984,26.799052006403606,32.31536529541016,1.160105232000351,10.29816058476766,102.86857499440512,0.0
2021-12-30 15:40:00,11.9,18.9,18.7,21.9,14.2,4.546,2.387875,11.782,64.2456,10.333333333333334,5.222222222222222,173.44444444444446,0.0,88.22222222222223,10.0,1025.4444444444443,35.888888888888886,8.555555555555555,9.88888888888889,3.333333333333333,422.3286847941081,409.47875836251796,1.1141629236902895,113.87453852551133,26.645292819341023,32.62762034098307,1.1675125617782274,10.96009467124939,111.01921858469646,0.0
2021-12-30 15:50:00,11.5,18.7,18.6,21.9,13.8,4.548,2.45482,11.6811,64.297,10.166666666666666,5.277777777777778,173.05555555555554,0.0,88.27777777777777,10.0,1025.5555555555557,34.611111111111114,8.444444444444445,10.11111111111111,3.1666666666666665,427.8833905625617,410.36066558837894,1.2515987209681065,111.74563985512081,26.504891465504965,32.868201402028404,1.2445757029453914,11.429476817448935,110.35980482737223,0.0
2021-12-30 16:00:00,11.9,18.8,18.6,21.8,14.0,4.534,2.3684149999999997,11.6774,64.1385,10.0,5.333333333333333,172.66666666666666,0.0,88.33333333333333,10.0,1025.6666666666667,33.333333333333336,8.333333333333334,10.333333333333334,3.0,423.52265838623043,413.64155015265806,1.232693001727263,106.9975016148885,26.358764260609945,33.10444950739542,1.4196944842735926,11.742871340115865,315.94943141937256,0.0
2021-12-30 16:10:00,11.3,18.7,18.5,21.8,13.8,4.539,2.5574950000000003,11.3904,64.08840000000001,9.833333333333334,5.388888888888889,172.27777777777777,0.0,88.38888888888889,10.0,1025.7777777777778,32.05555555555556,8.222222222222221,10.555555555555555,2.833333333333333,427.07427561442057,416.7577738444011,1.2973764911613896,106.65416692679885,26.16921017011007,33.306983311971024,1.409956034620603,11.636352772712709,397.3867815653483,0.0
2021-12-30 16:20:00,11.8,18.7,18.5,21.8,13.8,4.555,2.33835,11.4503,64.2625,9.666666666666666,5.444444444444445,171.88888888888889,0.0,88.44444444444444,10.0,1025.888888888889,30.77777777777778,8.11111111111111,10.777777777777779,2.6666666666666665,421.1746673724295,415.22708749003795,1.2778825594072287,106.78222402217025,26.054987913767498,33.50152697881063,1.2805724829435348,11.302590382893879,323.8416914367676,0.0
2021-12-30 16:30:00,11.6,18.7,18.5,21.8,13.8,4.543,2.57621,11.4527,64.37129999999999,9.5,5.5,171.5,0.0,88.5,10.0,1026.0,29.5,8.0,11.0,2.5,422.9179717000326,420.50206415636785,1.3209633946115686,111.73146022279384,25.961801878611244,33.66189870834351,1.3777691402037937,11.061285599072773,264.3611901601156,0.0
2021-12-30 16:40:00,11.8,18.6,18.4,21.8,13.7,4.545,2.6064599999999998,11.4754,64.4195,9.333333333333334,5.555555555555555,171.11111111111111,0.0,88.55555555555556,10.0,1026.111111111111,28.22222222222222,7.888888888888889,11.222222222222221,2.333333333333333,427.46244236387054,425.8812165323893,1.444353875120481,115.03982863108317,25.89412623087565,33.8082877222697,1.3767448592185973,11.115155350367228,214.25159886678063,0.0
2021-12-30 16:50:00,12.0,18.7,18.5,21.7,14.1,4.55,2.0491099999999998,11.5769,64.43350000000001,9.166666666666666,5.611111111111111,170.72222222222223,0.0,88.61111111111111,10.0,1026.2222222222222,26.944444444444443,7.777777777777778,11.444444444444445,2.1666666666666665,420.8593157958984,423.47875786792275,1.3547369445245818,108.65039169462386,25.834581283687875,33.93318186409729,1.4245744495809416,11.3322695334483,173.00793360952602,0.0
2021-12-30 17:00:00,11.5,18.7,18.6,21.7,14.0,4.536,2.14791,11.6266,64.45779999999999,9.0,5.666666666666667,170.33333333333334,0.0,88.66666666666667,10.0,1026.3333333333333,25.666666666666664,7.666666666666667,11.666666666666666,2.0,423.81575959655055,421.5359250684716,1.4999475846064967,106.15995150765457,25.770908708572385,34.02732176462809,1.3736183632413546,11.348220807711282,142.79425676981606,0.0
2021-12-30 17:10:00,11.5,18.6,18.4,21.7,13.7,4.545,2.25198,11.6494,64.47139999999999,8.833333333333332,5.722222222222222,169.94444444444446,0.0,88.72222222222223,10.0,1026.4444444444443,24.38888888888889,7.555555555555555,11.88888888888889,1.833333333333333,420.6135559082031,420.81948781331386,1.5846214115788033,112.26214919052555,25.705388196309407,34.11448411305746,1.4891717201471328,11.079960584640503,119.01941741943361,0.0
2021-12-30 17:20:00,11.1,18.5,18.4,21.7,13.5,4.532,5.851305,11.4057,64.4658,8.666666666666666,5.777777777777778,169.55555555555554,0.0,88.77777777777777,10.0,1026.5555555555557,23.11111111111111,7.444444444444445,12.11111111111111,1.6666666666666665,421.0538146902501,418.13969183560073,2.318779387985919,114.42080157285356,25.635844364166257,34.20280879974365,2.038329542179903,10.683352239926656,107.08779112497966,0.0
2021-12-30 17:30:00,11.4,18.5,18.3,21.7,13.5,4.55,6.260255,11.0914,64.4499,8.5,5.833333333333333,169.16666666666666,0.0,88.83333333333333,10.0,1026.6666666666667,21.833333333333332,7.333333333333334,12.333333333333332,1.5,420.2160187784831,417.3831844321065,2.661536653903918,126.42217353605281,25.575700810750327,34.257952238718666,2.1499065589904784,10.354522190093995,104.2859016418457,0.0
2021-12-30 17:40:00,11.9,18.6,18.4,21.7,13.9,4.557,5.103165,10.972100000000001,64.45009999999999,8.333333333333332,5.888888888888889,168.77777777777777,0.0,88.88888888888889,10.0,1026.7777777777778,20.555555555555557,7.222222222222222,12.555555555555555,1.333333333333333,426.7990719744803,421.38698720296225,2.979859183737114,129.3974403122724,25.505398769378665,34.29299153645833,2.313972686926524,10.223885121345521,107.31183249155681,0.0
2021-12-30 17:50:00,11.2,18.5,18.3,21.6,13.6,4.524,6.193755,11.0093,64.5241,8.166666666666666,5.944444444444445,168.38888888888889,0.0,88.94444444444444,10.0,1026.888888888889,19.27777777777778,7.111111111111111,12.777777777777779,1.1666666666666665,422.49456990559895,421.19839867953596,2.939513081709544,115.82857040405274,25.442940545162912,34.29098752285801,2.6161994917311913,10.13607201522353,106.53007792909266,0.0
2021-12-30 18:00:00,11.8,18.6,18.4,21.6,14.0,4.561,4.440695,10.919,64.51259999999999,8.0,6.0,168.0,0.0,89.0,10.0,1027.0,18.0,7.0,13.0,1.0,419.3096370372553,419.0744011188375,2.614657486182148,108.55486241787841,25.39110275974028,34.29584062721504,2.3272041918042414,10.14838252165168,109.1384692995277,0.0
2021-12-30 18:10:00,12.0,18.7,18.5,21.6,14.1,4.553,4.203365,10.9198,64.4971,7.888888888888889,6.0,167.88888888888889,0.0,89.0,10.0,1027.0555555555557,18.38888888888889,6.888888888888889,12.944444444444445,1.0,422.60568328857426,426.1213273111979,2.3484796448548635,103.68142016092936,25.377533485641898,34.2146246007492,2.360870007397047,10.186520702539246,112.49614869456472,0.0
2021-12-30 18:20:00,11.6,18.5,18.3,21.6,13.7,4.556,4.02303,11.0699,64.6156,7.777777777777778,6.0,167.77777777777777,0.0,89.0,10.0,1027.111111111111,18.77777777777778,6.777777777777778,12.88888888888889,1.0,419.89544590741735,418.35152789938036,2.3008230011880735,102.75658014545334,25.38477412223816,34.14373013814291,2.37177587389946,10.15686170578003,106.56515181223551,0.0
2021-12-30 18:30:00,11.4,18.5,18.3,21.6,13.7,4.553,5.06389,10.898900000000001,64.6202,7.666666666666667,6.0,167.66666666666666,0.0,89.0,10.0,1027.1666666666667,19.166666666666668,6.666666666666667,12.833333333333334,1.0,421.85660817464196,417.9856653919439,3.111279017383096,109.01495221089507,25.40384256400631,34.10472894905651,2.3753853290666966,10.179132256777274,101.86572527352027,0.0
2021-12-30 18:40:00,10.8,18.4,18.2,21.6,13.4,4.564,5.415975,10.951699999999999,64.65700000000001,7.555555555555555,6.0,167.55555555555554,0.0,89.0,10.0,1027.2222222222222,19.555555555555557,6.555555555555555,12.777777777777779,1.0,428.0763628238371,417.9585347493489,3.3978981278441047,109.44931603426315,25.419614725112915,34.07171936670939,2.71339960138003,10.232362252871196,109.29641216278075,0.0
2021-12-30 18:50:00,11.1,18.3,18.5,21.5,13.3,4.544,5.10783,10.994299999999999,64.6779,7.444444444444445,6.0,167.44444444444446,0.0,89.0,10.0,1027.2777777777778,19.944444444444443,6.444444444444445,12.722222222222221,1.0,431.3669803873698,419.7413744906721,3.46315860173123,112.99296389154122,25.44229114214579,33.996014251708985,3.274299697875976,10.199804054896036,108.85206400553383,0.0
2021-12-30 19:00:00,10.9,18.3,20.4,21.6,13.3,4.531,3.38225,11.1114,64.6755,7.333333333333333,6.0,167.33333333333334,0.0,89.0,10.0,1027.3333333333333,20.333333333333332,6.333333333333333,12.666666666666666,1.0,426.90814311411185,418.8027267420977,2.524299090305964,105.57497889200845,25.418627641861047,33.946101867977504,2.875311933109316,10.12018168996283,104.00347596658825,0.0
2021-12-30 19:10:00,10.3,18.3,23.2,21.7,12.9,4.527,3.14329,11.2158,64.6653,7.222222222222222,6.0,167.22222222222223,0.0,89.0,10.0,1027.388888888889,20.72222222222222,6.222222222222222,12.61111111111111,1.0,420.7761602783204,419.3739955647787,2.204240317846422,106.14500455500715,25.393458388646444,33.94289279301962,2.6414545353253684,10.068911646207173,105.98913780212403,0.0
2021-12-30 19:20:00,10.9,18.5,23.8,21.8,13.3,4.523,3.3412149999999996,11.258799999999999,64.6482,7.111111111111111,6.0,167.11111111111111,0.0,89.0,10.0,1027.4444444444443,21.11111111111111,6.111111111111111,12.555555555555555,1.0,422.0542889228908,419.241277153629,2.0401024444392846,106.29805926780917,25.377196165720623,33.92898075739542,2.6560271243254343,10.025165801048278,110.38985918680828,0.0
2021-12-30 19:30:00,10.8,18.6,22.0,21.9,13.5,4.531,4.0337,11.1833,64.6489,7.0,6.0,167.0,0.0,89.0,10.0,1027.5,21.5,6.0,12.5,1.0,417.46682993570965,419.6425155639648,2.417132280273626,111.86399647491801,25.35395793914795,33.89950074513753,2.4924761535724005,9.996794107755026,106.43456062316895,0.0
2021-12-30 19:40:00,11.2,18.5,20.0,21.9,13.2,4.566,5.02442,11.0343,64.6436,6.888888888888889,6.0,166.88888888888889,0.0,89.0,10.0,1027.5555555555557,21.88888888888889,5.888888888888889,12.444444444444445,1.0,421.8252887559212,417.3663257221792,2.6828478060401766,105.94597410794704,25.3039364306132,33.87189274470011,2.5811775958538057,9.99850268681844,113.8105071512858,0.0
2021-12-30 19:50:00,11.4,18.6,19.6,21.8,13.6,4.545,4.96126,10.968599999999999,64.6667,6.777777777777778,6.0,166.77777777777777,0.0,89.0,10.0,1027.611111111111,22.27777777777778,5.777777777777778,12.38888888888889,1.0,421.634899597168,425.10661693353757,2.6755212933464914,110.03412890568966,25.30398988723755,33.84935026804606,2.6518516250451407,9.98991583029429,107.2680109532674,0.0
2021-12-30 20:00:00,10.7,18.4,19.3,21.8,13.2,4.546,4.853485,10.9694,64.6349,6.666666666666667,6.0,166.66666666666666,0.0,89.0,10.0,1027.6666666666667,22.666666666666668,5.666666666666667,12.333333333333334,1.0,429.274180592504,421.78477630615237,2.5948704081773757,111.64603232044286,25.309809951782224,33.82695116678874,2.570450321038564,9.992644220987955,117.95363717397053,0.0
2021-12-30 20:10:00,11.2,18.4,18.9,21.7,13.4,4.573,4.8528649999999995,10.8818,64.2596,6.555555555555555,6.0,166.55555555555554,0.0,89.0,10.0,1027.7222222222222,23.055555555555557,5.555555555555555,12.277777777777779,1.0,429.67463256835936,419.90692226716845,2.6033242479623375,109.9266157012336,25.312745892206827,33.795857359568274,2.830057683388392,10.005175774892171,111.08191602071126,0.0
2021-12-30 20:20:00,11.4,18.4,18.8,21.6,13.5,4.581,4.795785,10.8372,63.968500000000006,6.444444444444445,6.0,166.44444444444446,0.0,89.0,10.0,1027.7777777777778,23.444444444444443,5.444444444444445,12.222222222222221,1.0,426.9288716423649,422.52704168560865,2.6138343931456745,105.62717582120733,25.328158690134682,33.72785154342652,2.7268032948176066,9.998991026878358,116.62527324676515,0.0
2021-12-30 20:30:00,11.2,18.3,20.0,21.6,13.2,4.568,4.62085,10.7178,63.840700000000005,6.333333333333334,6.0,166.33333333333334,0.0,89.0,10.0,1027.8333333333333,23.833333333333332,5.333333333333334,12.166666666666666,1.0,426.28485107421875,422.08436350504564,2.6062551867557784,105.3329260855206,25.33982903022551,33.64619506006187,2.692618400747493,9.988271600055155,102.98274438028281,0.0
2021-12-30 20:40:00,10.6,18.2,23.4,21.6,12.9,4.552,3.8376363636363635,10.593545454545454,63.742000000000004,6.222222222222222,6.0,166.22222222222223,0.0,89.0,10.0,1027.888888888889,24.22222222222222,5.222222222222222,12.11111111111111,1.0,423.84788916927647,425.23951697689364,2.443394196222058,105.83528596457788,25.357825066248573,33.60093990961711,2.6331981432437894,9.986233882904052,110.03547395070393,0.0
2021-12-30 20:50:00,10.4,18.3,23.8,21.8,12.9,4.538,3.3419849999999998,10.6012,63.784299999999995,6.111111111111111,6.0,166.11111111111111,0.0,89.0,10.0,1027.9444444444443,24.61111111111111,5.111111111111111,12.055555555555555,1.0,421.83543324788405,429.35370452880863,2.181968653087562,102.97119433365299,25.386813453038535,33.547241090138755,2.50386746764183,9.983802428245545,108.98818998972574,0.0
2021-12-30 21:00:00,10.3,18.3,23.7,21.9,12.8,4.547,3.3154600000000003,10.663599999999999,63.8169,6.0,6.0,166.0,0.0,89.0,10.0,1028.0,25.0,5.0,12.0,1.0,419.78319657950567,421.7712392557079,2.003653450220992,108.80351417132017,25.413873697916664,33.49451182683309,2.3700505203008655,9.979612758954366,110.73209072113039,0.0
2021-12-30 21:10:00,10.3,18.3,23.0,21.9,12.8,4.546,3.2216650000000002,10.7025,63.83,6.055555555555555,6.0,165.44444444444446,0.0,89.16666666666667,10.0,1027.9444444444443,24.27777777777778,5.055555555555555,12.0,1.0,425.1144107055664,427.3284863491716,1.8826896077394486,107.85827365875244,25.442526072539852,33.451189160643324,2.1815997574760417,9.97165632091673,102.68163651310117,0.0
2021-12-30 21:20:00,10.7,18.4,22.6,22.0,12.9,4.538,3.264615,10.6811,63.8421,6.111111111111111,6.0,164.88888888888889,0.0,89.33333333333333,10.0,1027.888888888889,23.555555555555557,5.111111111111111,12.0,1.0,416.13915071684744,419.6538508097331,1.9113162973742028,110.8047541315542,25.458789542516072,33.42313201904297,2.187980651656787,9.934289274215697,104.57402408599853,0.0
2021-12-30 21:30:00,10.4,18.4,22.0,21.9,12.8,4.55,3.3054050000000004,10.645900000000001,63.8455,6.166666666666667,6.0,164.33333333333334,0.0,89.5,10.0,1027.8333333333333,22.833333333333332,5.166666666666667,12.0,1.0,420.13492604573565,418.5863118524661,2.018330464285646,112.19659979674775,25.478165639241535,33.38354180018107,2.25821915547053,9.92189960638682,111.63204509735108,0.0
2021-12-30 21:40:00,10.5,18.3,22.1,21.9,12.7,4.568,3.648135,10.5967,63.82090000000001,6.222222222222222,6.0,163.77777777777777,0.0,89.66666666666667,10.0,1027.7777777777778,22.11111111111111,5.222222222222222,12.0,1.0,423.39351300469764,421.8390828976686,1.9211590844897901,112.64674788803704,25.496701167424522,33.34425187428792,2.2183134851853055,9.928306721051534,111.0829936472575,0.0
2021-12-30 21:50:00,10.4,18.4,22.0,21.9,13.0,4.55,2.961885,10.5788,63.801300000000005,6.277777777777778,6.0,163.22222222222223,0.0,89.83333333333333,10.0,1027.7222222222222,21.38888888888889,5.277777777777778,12.0,1.0,429.3676505533855,420.6393416341146,1.9161698784430823,110.19542413549907,25.514792092641194,33.304583867390946,2.1458320448795956,9.943052404721579,113.11959411621095,0.0
2021-12-30 22:00:00,10.3,18.3,21.6,21.9,12.8,4.567,3.1955649999999998,10.4009,63.829899999999995,6.333333333333333,6.0,162.66666666666666,0.0,90.0,10.0,1027.6666666666667,20.666666666666668,5.333333333333333,12.0,1.0,424.83278311893855,426.8467246255107,1.9567652178686221,112.23116886375988,25.52935661231035,33.2590091840764,2.0965921694435563,9.966493477200405,112.13879073442702,0.0
2021-12-30 22:10:00,,,,,,,3.145915,10.3339,63.874900000000004,6.388888888888889,6.0,162.11111111111111,0.0,90.16666666666667,10.0,1027.611111111111,19.944444444444443,5.388888888888889,12.0,1.0,430.29089653278214,424.7080046590169,1.940618912577629,112.03729727427165,25.5406356048584,33.23527740478515,2.163880576292674,9.977116683324178,113.21683677673339,0.0
2021-12-30 22:20:00,,,,,,,3.07923,10.3292,63.898199999999996,6.444444444444445,6.0,161.55555555555554,0.0,90.33333333333333,10.0,1027.5555555555557,19.22222222222222,5.444444444444445,12.0,1.0,430.0635244294966,418.7645908154016,2.0232667936005835,110.00097630818684,25.559964179992676,33.211461550394695,2.206862481236458,9.983546168009442,105.03814739227293,0.0
2021-12-30 22:30:00,,,,,,,3.230185,10.198699999999999,63.9202,6.5,6.0,161.0,0.0,90.5,10.0,1027.5,18.5,5.5,12.0,1.0,428.3214003499349,427.16008587015085,1.954348558190852,110.4388672709061,25.569151174793138,33.18496970763987,2.0702345641285684,9.982073037907229,116.03592113063833,0.0
2021-12-30 22:40:00,,,,,,,3.339485,9.8979,63.9548,6.555555555555555,6.0,160.44444444444446,0.0,90.66666666666667,10.0,1027.4444444444443,17.77777777777778,5.555555555555555,12.0,1.0,424.1885712371475,425.70715010368957,1.8580046785753326,109.70083700772732,25.574429489771525,33.14554117202759,2.0244674183924993,9.981405053138733,106.43308457692464,0.0
2021-12-30 22:50:00,,,,,,,3.021565,9.6238,64.0583,6.611111111111111,6.0,159.88888888888889,0.0,90.83333333333333,10.0,1027.388888888889,17.055555555555557,5.611111111111111,12.0,1.0,427.69813547770184,428.20947615349434,1.7355988105138143,108.43308530171711,25.5745450592041,33.107264887491866,2.0395666035016378,9.983601624170939,109.84350573221843,0.0
2021-12-30 23:00:00,,,,,,,3.02058,9.4176,64.2011,6.666666666666667,6.0,159.33333333333334,0.0,91.0,10.0,1027.3333333333333,16.333333333333336,5.666666666666667,12.0,1.0,427.81893644135573,426.28561128112096,1.9069246143338372,106.26803829602602,25.57633335749308,33.05313437779744,1.9709428803126017,9.979340799649556,111.03434694925943,0.0
2021-12-30 23:10:00,,,,,,,3.138585,9.1669,64.307,6.722222222222222,6.0,158.77777777777777,0.0,91.16666666666667,10.0,1027.2777777777778,15.61111111111111,5.722222222222222,12.0,1.0,423.4452416992188,428.17996500651043,1.853095313118676,107.09041802314717,25.57215065638224,32.977892837524415,1.9494901446501416,9.982975602149963,109.44003304799398,0.0
2021-12-30 23:20:00,,,,,,,3.3773449999999996,8.6381,64.39869999999999,6.777777777777778,6.0,158.22222222222223,0.0,91.33333333333333,10.0,1027.2222222222222,14.88888888888889,5.777777777777778,12.0,1.0,423.2355907621838,428.3512265996824,2.0068606571019707,111.97228554418533,25.576448787053426,32.89711757024129,1.9572045689821245,9.985385386149089,112.50949131011961,0.0
2021-12-30 23:30:00,,,,,,,3.8705100000000003,8.3158,64.48679999999999,6.833333333333333,6.0,157.66666666666666,0.0,91.5,10.0,1027.1666666666667,14.166666666666666,5.833333333333333,12.0,1.0,422.18182139078783,418.8675733965292,2.031209865596335,109.02129396126095,25.57415480829228,32.80347790906659,2.060101648037043,9.993472160592592,106.89769320687333,0.0
2021-12-30 23:40:00,,,,,,,3.694115,8.540600000000001,64.6211,6.888888888888889,6.0,157.11111111111111,0.0,91.66666666666667,10.0,1027.111111111111,13.444444444444445,5.888888888888889,12.0,1.0,425.7384692347735,422.10639525314855,1.9902901673519005,111.12622301241773,25.570433778762816,32.71280418395996,2.009084946314494,10.000394539833069,115.23610698699952,0.0
2021-12-30 23:50:00,,,,,,,3.224105,8.2723,64.68390000000001,6.944444444444445,6.0,156.55555555555554,0.0,91.83333333333333,10.0,1027.0555555555557,12.722222222222221,5.944444444444445,12.0,1.0,421.0512865193685,428.5601182257992,2.0059212320369513,107.51959412418516,25.550072310765586,32.594653663635256,2.000639266173045,10.01184071222941,110.29619795481365,0.0
2021-12-31 00:00:00,,,,,,,2.650315,8.391499999999999,64.73389999999999,7.0,6.0,156.0,0.0,92.0,10.0,1027.0,12.0,6.0,12.0,1.0,410.3450117825914,426.32679769932537,1.8217380154132843,103.26113925933839,25.537704146703085,32.474176750183105,1.9725296872854234,10.00473474820455,106.44157468159995,0.0
2021-12-31 00:10:00,,,,,,,2.56143,8.666599999999999,64.8007,6.944444444444445,5.944444444444445,154.94444444444446,0.0,91.94444444444444,10.0,1027.0555555555557,11.944444444444445,5.888888888888889,11.944444444444445,1.0,411.9521957397461,425.44768117268876,1.619539951315034,111.46955839189431,25.532137596809257,32.352295801626084,1.7417639847360764,9.988355218003699,108.14555957535565,0.0
2021-12-31 00:20:00,,,,,,,2.9548,8.3542,64.7781,6.888888888888889,5.888888888888889,153.88888888888889,0.0,91.88888888888889,10.0,1027.111111111111,11.88888888888889,5.777777777777778,11.88888888888889,1.0,412.1458954558975,429.61162006597414,1.582796323225323,107.02920137739451,25.512054955164594,32.236474494934086,1.7186438856522244,9.921467294692993,109.78336744944254,0.0
2021-12-31 00:30:00,,,,,,,2.67438,8.1602,64.7326,6.833333333333333,5.833333333333333,152.83333333333334,0.0,91.83333333333333,10.0,1027.1666666666667,11.833333333333334,5.666666666666667,11.833333333333334,1.0,420.2390710449219,426.24274383544923,1.7070184350249455,112.1109280772667,25.482701718012493,32.129794419606526,1.821462741891543,9.836055188179017,107.70850364685059,0.0
2021-12-31 00:40:00,,,,,,,2.3417000000000003,8.2707,64.75280000000001,6.777777777777778,5.777777777777778,151.77777777777777,0.0,91.77777777777777,10.0,1027.2222222222222,11.777777777777779,5.555555555555555,11.777777777777779,1.0,416.1396836835489,424.9014207967122,1.5038203707657292,107.18961360715878,25.47422287940979,32.0270725663503,1.672063428759575,9.776897810300191,111.75996550242107,0.0
2021-12-31 00:50:00,,,,,,,2.22182,7.9482,64.7187,6.722222222222222,5.722222222222222,150.72222222222223,0.0,91.72222222222223,10.0,1027.2777777777778,11.722222222222221,5.444444444444445,11.722222222222221,1.0,414.7973394389536,427.5684400220849,1.364759377638499,106.91388634999593,25.486576013565063,31.919552927017214,1.5258782921234766,9.712424411773682,111.19475165049235,0.0
2021-12-31 01:00:00,,,,,,,2.4576000000000002,7.836499999999999,64.7302,6.666666666666667,5.666666666666667,149.66666666666666,0.0,91.66666666666667,10.0,1027.3333333333333,11.666666666666666,5.333333333333333,11.666666666666666,1.0,410.9016791052106,428.0930474853516,1.338263004274018,108.78110830985892,25.492681296666465,31.805985762278237,1.6008307959636052,9.702480432192484,108.9172108078003,0.0
2021-12-31 01:10:00,,,,,,,2.76038,7.685599999999999,64.7875,6.611111111111111,5.611111111111111,148.61111111111111,0.0,91.61111111111111,10.0,1027.388888888889,11.61111111111111,5.222222222222222,11.61111111111111,1.0,413.973352355957,427.52328375454607,1.3907071929866985,109.21588386018398,25.486581840515136,31.673611329396568,1.6327018717924755,9.71272251923879,106.36611865997315,0.0
2021-12-31 01:20:00,,,,,,,2.87695,7.6385000000000005,64.81190000000001,6.555555555555555,5.555555555555555,147.55555555555554,0.0,91.55555555555556,10.0,1027.4444444444443,11.555555555555555,5.111111111111111,11.555555555555555,1.0,410.09111565951645,425.48652314284755,1.4060664243987726,114.36502497570663,25.49632843653361,31.52671844482422,1.572739362915357,9.818192076683044,110.86568122863768,0.0
2021-12-31 01:30:00,,,,,,,2.857135,7.5127,64.8235,6.5,5.5,146.5,0.0,91.5,10.0,1027.5,11.5,5.0,11.5,1.0,410.84086710611984,425.64055318196614,1.5069037692964415,108.22219771843172,25.48955327351888,31.386777273813884,1.683226589759191,9.904359321594239,107.73432093302408,0.0
2021-12-31 01:40:00,,,,,,,3.03464,7.4239999999999995,64.8506,6.444444444444445,5.444444444444445,145.44444444444446,0.0,91.44444444444444,10.0,1027.5555555555557,11.444444444444445,4.888888888888889,11.444444444444445,1.0,419.08529298628883,425.3378408883632,1.5101371397574743,108.4378675333659,25.46753698348999,31.26037913004557,1.5190281382203101,9.95226263999939,106.92357752482096,0.0
2021-12-31 01:50:00,,,,,,,3.019445,7.2934,64.8863,6.388888888888889,5.388888888888889,144.38888888888889,0.0,91.38888888888889,10.0,1027.611111111111,11.38888888888889,4.777777777777778,11.38888888888889,1.0,418.09142974853523,426.82426534016923,1.5770880453364324,111.0284179148701,25.469992354710897,31.15769699414571,1.5830250414212546,9.975500698089599,109.57638300577798,0.0
