,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-31 02:00:00,,,,,,,2.49363,7.2298,64.90090000000001,6.333333333333333,5.333333333333333,143.33333333333334,0.0,91.33333333333333,10.0,1027.6666666666667,11.333333333333334,4.666666666666667,11.333333333333334,1.0,422.3887430335735,428.9569233194987,1.4645879278933935,107.15854741845428,25.44812797864278,31.047472521464027,1.6611344612638157,9.986818807919821,108.5448983001709,0.0
2021-12-31 02:10:00,,,,,,,2.101735,7.3521,64.947,6.277777777777778,5.277777777777778,142.27777777777777,0.0,91.27777777777777,10.0,1027.7222222222222,11.277777777777779,4.555555555555555,11.277777777777779,1.0,416.09102864583326,423.1241406214922,1.3524178577176595,105.86165581417622,25.45093051592509,30.966120309829712,1.4702513766288756,9.989889863332113,117.47787584940593,0.0
2021-12-31 02:20:00,,,,,,,2.16091,7.7694,65.0216,6.222222222222222,5.222222222222222,141.22222222222223,0.0,91.22222222222223,10.0,1027.7777777777778,11.222222222222221,4.444444444444445,11.222222222222221,1.0,408.37310853804667,425.5819686889648,1.2516568215182946,106.56796889439815,25.431887475676454,30.89753655455207,1.4256859487328826,9.984560445742419,104.85509486462438,0.0
2021-12-31 02:30:00,,,,,,,2.0358799999999997,7.4826,64.96849999999999,6.166666666666667,5.166666666666667,140.16666666666666,0.0,91.16666666666667,10.0,1027.8333333333333,11.166666666666666,4.333333333333334,11.166666666666666,1.0,408.6407639567057,429.0759804315677,1.1832015998063787,110.09550382883535,25.45707721710205,30.826445465087893,1.4246259186665218,9.976867755254109,111.2277335103353,0.0
2021-12-31 02:40:00,,,,,,,1.9818950000000002,7.2452,64.9102,6.111111111111111,5.111111111111111,139.11111111111111,0.0,91.11111111111111,10.0,1027.888888888889,11.11111111111111,4.222222222222222,11.11111111111111,1.0,406.88635885655196,424.4404291122261,1.1917388700226605,109.35964103849594,25.473241433989532,30.73901196679153,1.2986923589174357,9.976067813911007,108.4569462529414,0.0
2021-12-31 02:50:00,,,,,,,1.93203,7.355700000000001,64.9388,6.055555555555555,5.055555555555555,138.05555555555554,0.0,91.05555555555556,10.0,1027.9444444444443,11.055555555555555,4.111111111111111,11.055555555555555,1.0,402.1293938191732,429.99773620605464,1.127898708672847,112.39737349062989,25.455886230468753,30.636834115982055,1.351061677535375,9.979859302838644,106.7051512145996,0.0
2021-12-31 03:00:00,,,,,,,1.8943249999999998,7.091800000000001,64.95660000000001,6.0,5.0,137.0,0.0,91.0,10.0,1028.0,11.0,4.0,11.0,1.0,404.0545334879557,429.00479980468754,1.139798952691299,107.00824703992423,25.42781091372172,30.555193157196044,1.35930773516496,9.985362323125203,112.6977737045288,0.0
2021-12-31 03:10:00,,,,,,,1.9343499999999998,6.870099999999999,64.9679,5.944444444444445,5.0,136.88888888888889,0.0,91.0,10.0,1028.0,10.777777777777779,4.0,10.944444444444445,1.1111111111111112,407.6023543645048,428.1268250213272,1.1288441475417654,109.83432932729775,25.4210281308492,30.4827561601003,1.2479396562774974,9.982151452700297,108.35024314880373,0.0
2021-12-31 03:20:00,,,,,,,1.650365,6.3715,64.9716,5.888888888888889,5.0,136.77777777777777,0.0,91.0,10.0,1028.0,10.555555555555555,4.0,10.88888888888889,1.2222222222222223,408.19690353568944,431.685859375,1.0859491477965635,109.3408285906086,25.44638100624085,30.41323957761129,1.2939579064647355,9.986834522883097,112.3593330637614,0.0
2021-12-31 03:30:00,,,,,,,1.721705,6.3948,65.01509999999999,5.833333333333333,5.0,136.66666666666666,0.0,91.0,10.0,1028.0,10.333333333333334,4.0,10.833333333333334,1.3333333333333333,408.5890818277995,430.0226390619388,1.042680179550823,113.36331559412898,25.470688155492148,30.316937494277955,1.2879990775386492,9.99226242542267,110.31846318562825,0.0
2021-12-31 03:40:00,,,,,,,1.6876000000000002,6.1205,65.0539,5.777777777777778,5.0,136.55555555555554,0.0,91.0,10.0,1028.0,10.11111111111111,4.0,10.777777777777779,1.4444444444444444,408.05285373731596,427.6223212511786,1.03083266601219,114.44899868916657,25.480856647491454,30.201892429987588,1.1587337163090705,10.002004006703695,108.98431819915773,0.0
2021-12-31 03:50:00,,,,,,,1.651105,6.0272,65.0949,5.722222222222222,5.0,136.44444444444446,0.0,91.0,10.0,1028.0,9.88888888888889,4.0,10.722222222222221,1.5555555555555556,414.985498860677,430.7939055379232,1.0134240940869865,107.48240270000392,25.48995552698771,30.08734151204427,1.1748004445433617,10.173683164914449,111.37247144063315,0.0
2021-12-31 04:00:00,,,,,,,1.8869900000000002,6.049300000000001,65.1505,5.666666666666667,5.0,136.33333333333334,0.0,91.0,10.0,1028.0,9.666666666666666,4.0,10.666666666666666,1.6666666666666665,419.8731726179452,428.1394388133082,0.9648447652001165,106.69038858014986,25.485729729334516,29.97728269043615,1.110523394733499,10.375718440336023,112.73487989889027,0.0
2021-12-31 04:10:00,,,,,,,2.178495,6.147,65.185,5.611111111111111,5.0,136.22222222222223,0.0,91.0,10.0,1028.0,9.444444444444445,4.0,10.61111111111111,1.7777777777777777,419.4938911946614,430.1897771199544,1.066290845628512,109.72754529295669,25.463572282791137,29.885269651412962,1.150535320043564,10.305973124504089,107.58055932362875,0.0
2021-12-31 04:20:00,,,,,,,1.6964,6.5007,65.22630000000001,5.555555555555555,5.0,136.11111111111111,0.0,91.0,10.0,1028.0,9.222222222222221,4.0,10.555555555555555,1.8888888888888888,414.70610982259115,428.6852986408102,0.9890743182725826,106.30012356774282,25.451123367945353,29.795175981521606,1.127667193909486,10.149889470736186,109.76530932108562,0.0
2021-12-31 04:30:00,,,,,,,1.738195,6.525499999999999,65.21119999999999,5.5,5.0,136.0,0.0,91.0,10.0,1028.0,9.0,4.0,10.5,2.0,415.85997767305923,429.95081093974494,0.8547438733220775,109.56044815623827,25.46130653699239,29.72558018684387,1.0516168382763862,10.067633118629455,110.06245492299396,0.0
2021-12-31 04:40:00,,,,,,,1.6896550000000001,6.679,65.17060000000001,5.444444444444445,5.0,135.88888888888889,0.0,91.0,10.0,1028.0,8.777777777777779,4.0,10.444444444444445,2.111111111111111,413.9771706136068,434.1249498494466,0.9159377200901508,111.31745571136476,25.482101996524186,29.657861662611445,1.1001469951531306,10.0227472220437,110.52023965156684,0.0
2021-12-31 04:50:00,,,,,,,1.74513,6.691800000000001,65.1626,5.388888888888889,5.0,135.77777777777777,0.0,91.0,10.0,1028.0,8.555555555555555,4.0,10.38888888888889,2.2222222222222223,416.86441179297435,433.9695830597275,0.9510280928992282,111.07795823285808,25.479325755437213,29.574507131576542,1.0464947668711344,9.994843985239665,107.66635208129883,0.0
2021-12-31 05:00:00,,,,,,,1.6693850000000001,6.68,65.1255,5.333333333333333,5.0,135.66666666666666,0.0,91.0,10.0,1028.0,8.333333333333334,4.0,10.333333333333334,2.333333333333333,419.5314203898112,435.285186648314,0.9156355868389378,110.39688299685547,25.45780725479126,29.495529187520344,1.0489373423655828,9.992002396583556,113.42802062988281,0.0
2021-12-31 05:10:00,,,,,,,1.56863,6.600499999999999,65.0677,5.277777777777778,5.0,135.55555555555554,0.0,91.0,10.0,1028.0,8.11111111111111,4.0,10.277777777777779,2.4444444444444446,420.27714554709956,435.901366780599,0.8761582423721329,110.51701243341306,25.444109343201667,29.42966622752371,1.0048848517961588,9.99055867838906,107.02334039457222,0.0
2021-12-31 05:20:00,,,,,,,1.400355,6.2542,65.02459999999999,5.222222222222222,5.0,135.44444444444446,0.0,91.0,10.0,1028.0,7.888888888888889,4.0,10.222222222222221,2.5555555555555554,418.70999623616535,434.75753703501033,0.837285952576473,109.33139656907422,25.40799236615499,29.37204464594523,1.0513132482767105,9.995007076263429,106.38439235687255,0.0
2021-12-31 05:30:00,,,,,,,1.49941,5.7774,65.02459999999999,5.166666666666667,5.0,135.33333333333334,0.0,91.0,10.0,1028.0,7.666666666666667,4.0,10.166666666666666,2.6666666666666665,422.4441467706089,435.18227437337237,0.8080955177183542,111.19513971404167,25.388300683080814,29.33307770303414,0.9909599146659428,9.993343090876348,113.54423257278184,0.0
2021-12-31 05:40:00,,,,,,,1.308335,5.6479,65.0491,5.111111111111111,5.0,135.22222222222223,0.0,91.0,10.0,1028.0,7.444444444444445,4.0,10.11111111111111,2.7777777777777777,420.2983288574219,430.4346221923828,0.8699612416082856,110.88097978753558,25.360401322046915,29.297725788752235,0.8733732038736344,10.003239070574443,108.28471088409424,0.0
2021-12-31 05:50:00,,,,,,,1.416175,5.7057,65.1114,5.055555555555555,5.0,135.11111111111111,0.0,91.0,10.0,1028.0,7.222222222222222,4.0,10.055555555555555,2.888888888888889,419.767110567641,430.7346236095209,0.7376140781580391,109.35953320109911,25.392941738764442,29.23282991409302,0.9182466266055901,9.998838505744935,116.38889099121093,0.0
2021-12-31 06:00:00,7.0,16.8,20.6,21.5,9.9,4.552,1.1803649999999999,5.376099999999999,65.103,5.0,5.0,135.0,0.0,91.0,10.0,1028.0,7.0,4.0,10.0,3.0,421.7175919596354,426.15505584716794,0.7838273526433498,112.60190648526122,25.41004414876302,29.124966799418132,0.8404929013053577,9.97171420733134,107.86252741495768,0.0
2021-12-31 06:10:00,6.8,16.7,21.4,21.4,9.7,4.537,1.2919,5.2832,65.1349,5.0,5.0,133.72222222222223,0.0,90.88888888888889,10.0,1028.0,6.777777777777778,3.9444444444444446,10.0,3.0,416.0166000436367,428.5385342442304,0.6648570169718926,109.26954550360556,25.423213459650675,29.012562119166056,0.7861862298846245,9.962299372355144,109.17962151845298,0.0
2021-12-31 06:20:00,6.5,16.7,20.7,21.5,9.7,4.539,1.22914,5.2942,65.1978,5.0,5.0,132.44444444444446,0.0,90.77777777777777,10.0,1028.0,6.555555555555555,3.888888888888889,10.0,3.0,419.7426794433594,427.8918590151031,0.6765615763317394,110.43846444103004,25.433035186131796,28.915770794550575,0.9052492732306321,9.952823592821757,113.10951895395915,0.0
2021-12-31 06:30:00,6.3,16.6,21.2,21.4,9.6,4.542,1.3608,5.211454545454545,65.22836363636362,5.0,5.0,131.16666666666666,0.0,90.66666666666667,10.0,1028.0,6.333333333333333,3.8333333333333335,10.0,3.0,413.1061767297504,422.4933177693685,0.723665102850751,114.06541945678366,25.446913353602092,28.831579796473182,0.702136742969354,9.904418357213338,108.61272349039714,0.0
2021-12-31 06:40:00,6.0,16.5,20.6,21.4,9.2,4.533,1.7449850000000002,5.2224,65.23060000000001,5.0,5.0,129.88888888888889,0.0,90.55555555555556,10.0,1028.0,6.111111111111111,3.7777777777777777,10.0,3.0,417.0441048177084,422.7815189054642,0.7328836528325484,111.97616800081933,25.473535067024876,28.755309205567094,0.7730796611797338,9.910897200767604,111.97571370097876,0.0
2021-12-31 06:50:00,7.1,16.8,21.4,21.4,9.9,4.542,1.320815,5.2879,65.25370000000001,5.0,5.0,128.61111111111111,0.0,90.44444444444444,10.0,1028.0,5.888888888888889,3.7222222222222223,10.0,3.0,418.1574785149234,425.197829435502,0.7033983749008111,112.04483667190466,25.48918612162272,28.69428910255432,0.8066812567412853,9.954970377286275,108.26480566660564,0.0
2021-12-31 07:00:00,5.9,16.4,20.4,21.4,9.1,4.535,1.4175,5.7005,65.27619999999999,5.0,5.0,127.33333333333333,0.0,90.33333333333333,10.0,1028.0,5.666666666666667,3.6666666666666665,10.0,3.0,416.2286547851562,426.60158607921386,0.6825223561338449,108.30694788334733,25.480310955047607,28.648365818659464,0.8322402931253116,9.982448822657267,110.47700692494709,0.0
2021-12-31 07:10:00,6.2,16.5,21.5,21.4,9.3,4.518,1.36379,5.7865,65.2778,5.0,5.0,126.05555555555556,0.0,90.22222222222223,10.0,1028.0,5.444444444444445,3.611111111111111,10.0,3.0,420.2766138677487,423.74942665538566,0.6939108007144457,111.28461793824104,25.513034779230754,28.610198265711468,0.7399960503478844,10.005445718765259,107.2562172953288,0.0
2021-12-31 07:20:00,5.8,16.5,20.6,21.4,9.2,4.517,1.3806850000000002,5.6276,65.2174,5.0,5.0,124.77777777777777,0.0,90.11111111111111,10.0,1028.0,5.222222222222222,3.5555555555555554,10.0,3.0,419.42652946384476,423.52700074996073,0.6760925789152161,113.7568355398663,25.54136870702108,28.55195151329041,0.8018630605439345,10.055410871505739,111.81875138600667,0.0
2021-12-31 07:30:00,6.1,16.5,21.3,21.4,9.2,4.525,1.531535,5.3465,65.1532,5.0,5.0,123.5,0.0,90.0,10.0,1028.0,5.0,3.5,10.0,3.0,415.5992355276524,424.75625539143886,0.6987446334958076,118.99807778676352,25.55382338523865,28.486510677337645,0.8097376544773578,10.111158963839213,110.0750979232788,0.0
2021-12-31 07:40:00,6.9,16.7,21.0,21.4,9.8,4.502,1.7073049999999999,5.149299999999999,65.1338,5.0,5.0,122.22222222222223,0.0,89.88888888888889,10.0,1028.0,4.777777777777778,3.4444444444444446,10.0,3.0,416.8186928304037,428.01160424243443,0.7896996812833905,113.94477043151855,25.598922220488724,28.411397821620362,0.83362521421943,10.08462628291825,116.82703912422483,0.0
2021-12-31 07:50:00,6.4,16.6,20.9,21.4,9.4,4.498,1.6505400000000001,5.5244,65.17490000000001,5.0,5.0,120.94444444444444,0.0,89.77777777777777,10.0,1028.0,4.555555555555555,3.388888888888889,10.0,3.0,421.40412158132966,426.2967418276031,0.899500692926221,116.85445251615707,25.657879695892337,28.36037930488586,0.8543277775247893,10.053382401466369,114.72259632110595,0.0
2021-12-31 08:00:00,6.3,16.7,21.1,21.4,9.6,4.498,1.66485,5.653499999999999,65.1608,5.0,5.0,119.66666666666667,0.0,89.66666666666667,10.0,1028.0,4.333333333333334,3.3333333333333335,10.0,3.0,425.4737341308593,426.23853230794265,0.9232664192194319,114.99850444621286,25.77496132214864,28.377884521484372,0.8593265689909458,10.031764478683472,103.70587459564209,0.0
2021-12-31 08:10:00,6.5,16.7,21.0,21.4,9.6,4.509,1.6385100000000001,5.9548000000000005,65.1185,5.0,5.0,118.38888888888889,0.0,89.55555555555556,10.0,1028.0,4.111111111111111,3.2777777777777777,10.0,3.0,427.67990186669357,427.63288622275167,0.8517105308831748,128.88024879649532,25.929972756703695,28.395590744018556,0.8152051317691804,10.01934023062388,107.97742169698078,0.0
2021-12-31 08:20:00,5.8,16.5,20.9,21.4,9.2,4.506,1.4982250000000001,6.3100000000000005,65.0423,5.0,5.0,117.11111111111111,0.0,89.44444444444444,10.0,1028.0,3.888888888888889,3.2222222222222223,10.0,3.0,432.204703877767,432.98757221441156,0.7619528439270574,118.37168400694421,26.124512478510542,28.405753784179687,0.7741415111223857,10.011587177912393,109.4549365870158,0.0
2021-12-31 08:30:00,5.6,16.4,20.8,21.4,9.0,4.511,1.4443277777777779,6.787222222222223,65.01522222222223,5.0,5.0,115.83333333333333,0.0,89.33333333333333,10.0,1028.0,3.666666666666667,3.166666666666667,10.0,3.0,425.4237409920528,431.0907242838542,0.7115651134456281,103.43552824742376,26.388718659083047,28.39734882354736,0.7280226430793604,9.985743686358134,109.81354647318521,0.0
2021-12-31 08:40:00,5.1,16.3,20.7,21.4,8.7,4.514,1.692025,8.3048,65.94460000000001,5.0,5.0,114.55555555555556,0.0,89.22222222222223,10.0,1028.0,3.4444444444444446,3.111111111111111,10.0,3.0,421.3714861043294,434.286497536144,0.7179285703237447,105.55642649785273,26.599959322611493,28.297234230041504,0.7539873511592547,9.92803659915924,114.52369785308838,0.0
2021-12-31 08:50:00,4.9,16.1,21.3,21.4,8.4,4.492,2.09479,10.3167,64.40979999999999,5.0,5.0,113.27777777777777,0.0,89.11111111111111,10.0,1028.0,3.2222222222222223,3.0555555555555554,10.0,3.0,426.2637814260899,423.8480695632408,0.9059161484999171,112.36353771145062,26.83957788149516,28.173568719228108,0.7534806109468143,9.815784724553428,115.37616743723552,0.0
2021-12-31 09:00:00,6.8,16.6,20.7,21.6,9.3,4.517,1.894115,11.0625,61.6958,5.0,5.0,112.0,0.0,89.0,10.0,1028.0,3.0,3.0,10.0,3.0,431.71877960205074,424.53349426269534,0.8446226462233538,112.31446362166756,27.05711756070455,28.11669027328491,0.8741645755867162,9.708358421325684,111.25307537078857,0.0
2021-12-31 09:10:00,6.9,16.8,21.5,21.6,9.7,4.525,1.800095,11.3249,59.794399999999996,5.388888888888889,4.833333333333333,125.33333333333333,0.0,88.38888888888889,10.0,1027.9444444444443,2.8333333333333335,3.2777777777777777,9.555555555555555,3.0555555555555554,429.5815653483073,430.0405331561209,0.9254549252986909,107.08133344014486,27.246050804967933,28.101769462305278,0.8036844512803405,9.692783845265707,110.64535071421479,0.0
2021-12-31 09:20:00,7.0,17.1,20.7,21.7,10.3,4.524,1.66405,11.6472,58.801700000000004,5.777777777777778,4.666666666666667,138.66666666666666,0.0,87.77777777777777,10.0,1027.888888888889,2.6666666666666665,3.5555555555555554,9.11111111111111,3.111111111111111,430.7762696084209,429.2529788278163,0.922814870815156,108.18896054391807,27.43348056326401,28.11697879683942,0.8432554808847218,9.774604145029116,114.49857394056009,0.0
2021-12-31 09:30:00,7.0,17.0,21.6,21.8,9.9,4.499,1.3438,12.5952,58.4677,6.166666666666667,4.5,152.0,0.0,87.16666666666667,10.0,1027.8333333333333,2.5,3.833333333333333,8.666666666666666,3.1666666666666665,433.58724417500105,431.07107320149737,0.8691145983792967,107.25079439497263,27.61593393961589,28.126015736262,0.8118138333161673,9.875680700937906,111.30554244995116,0.0
2021-12-31 09:40:00,7.5,17.3,20.5,21.9,10.5,4.532,1.2784,12.7977,58.560300000000005,6.555555555555555,4.333333333333333,165.33333333333334,0.0,86.55555555555556,10.0,1027.7777777777778,2.333333333333333,4.111111111111111,8.222222222222221,3.2222222222222223,436.9917295328776,430.14078098691743,0.781001920302709,106.18844014485678,27.78502708117167,28.112345867156982,0.8774397181967893,9.924752073287964,110.34901714324951,0.0
2021-12-31 09:50:00,7.3,17.3,21.5,22.0,10.4,4.532,1.176355,12.9438,58.4387,6.944444444444445,4.166666666666667,178.66666666666669,0.0,85.94444444444444,10.0,1027.7222222222222,2.1666666666666665,4.388888888888889,7.777777777777778,3.2777777777777777,429.3235491943359,431.97171742757166,0.8017289995170582,109.7089888920757,27.965072949727375,28.082048228581748,0.8456400228540103,9.934999311765036,113.29561021169027,0.0
2021-12-31 10:00:00,6.9,17.2,20.5,22.1,10.1,4.519,1.157065,13.4906,58.1468,7.333333333333334,4.0,192.0,0.0,85.33333333333333,10.0,1027.6666666666667,2.0,4.666666666666666,7.333333333333334,3.3333333333333335,424.2777816118513,431.38452888225686,0.7173954069117705,114.92344851175945,28.147953007578728,28.064636882756542,0.7690760647229566,9.89787695429552,109.67888344769922,0.0
2021-12-31 10:10:00,6.8,17.3,21.6,22.2,10.1,4.514,1.21163,13.6323,58.208299999999994,7.722222222222222,3.833333333333333,205.33333333333331,0.0,84.72222222222223,10.0,1027.611111111111,1.8333333333333333,4.944444444444445,6.888888888888889,3.388888888888889,425.3539887491862,428.4213530476888,0.7668032182205868,111.29184235157939,28.3370827262128,28.001867892260105,0.8405746728401692,9.881762834585428,110.95558605048174,0.0
2021-12-31 10:20:00,7.7,17.4,20.6,22.2,10.5,4.554,1.2190400000000001,13.3953,58.3995,8.11111111111111,3.6666666666666665,218.66666666666669,0.0,84.11111111111111,10.0,1027.5555555555557,1.6666666666666665,5.222222222222221,6.444444444444445,3.4444444444444446,427.5590206242704,426.75419352915094,0.745813347597917,107.57541744232178,28.543058242905612,27.916880281092755,0.7990603165505296,9.908709467656195,109.06216628230898,0.0
2021-12-31 10:30:00,7.4,17.4,21.5,22.3,10.4,4.51,1.2264300000000001,13.799600000000002,58.752700000000004,8.5,3.5,232.0,0.0,83.5,10.0,1027.5,1.5,5.5,6.0,3.5,425.98875287286165,427.482435821884,0.8371180992316727,112.22146831426244,28.7373442586263,27.84446510314941,0.7611336309214434,9.941999073028565,111.78491071065267,0.0
2021-12-31 10:40:00,7.7,17.5,20.4,22.3,10.5,4.51,1.1726050000000001,13.381499999999999,58.587,8.88888888888889,3.333333333333333,245.33333333333334,0.0,82.88888888888889,10.0,1027.4444444444443,1.3333333333333333,5.777777777777778,5.555555555555555,3.5555555555555554,426.1002039100384,426.8421974690756,0.7409199726935161,114.47836145002289,28.906135107676185,27.79555304209391,0.7859729489187399,9.960447127024333,110.2450443394979,0.0
2021-12-31 10:50:00,7.7,17.6,21.5,22.3,10.7,4.523,1.59246,11.8676,59.2548,9.277777777777779,3.1666666666666665,258.66666666666663,0.0,82.27777777777777,10.0,1027.388888888889,1.1666666666666665,6.055555555555555,5.111111111111112,3.611111111111111,432.4215504753727,425.7317830929811,0.7976351537307103,111.68133482615153,29.115483802159627,27.725311222076414,0.7481409844259421,9.96979592482249,112.74041083017985,0.0
2021-12-31 11:00:00,8.2,17.8,20.8,22.4,11.2,4.52,1.56068,11.4702,61.041599999999995,9.666666666666668,3.0,272.0,0.0,81.66666666666667,10.0,1027.3333333333333,1.0,6.333333333333333,4.666666666666667,3.6666666666666665,431.91625758730135,425.71016835881375,0.948767669414733,109.12249947262349,29.282721147537234,27.654266433715822,0.8249640133976935,9.987181620597841,108.70837977091472,0.0
2021-12-31 11:10:00,8.9,18.0,21.0,22.4,11.6,4.542,1.63202,11.4468,62.47090000000001,10.055555555555555,2.833333333333333,285.33333333333337,0.0,81.05555555555556,10.0,1027.2777777777778,0.833333333333333,6.611111111111111,4.222222222222222,3.7222222222222223,427.8691782633464,417.69576520897874,0.836151293037975,112.25070918217891,29.458401967971053,27.522965775630514,0.8062972805245978,10.008367957287147,109.93773178913554,0.0
2021-12-31 11:20:00,8.7,17.9,20.9,22.4,11.4,4.524,1.69435,10.9267,63.173,10.444444444444445,2.6666666666666665,298.66666666666663,0.0,80.44444444444444,10.0,1027.2222222222222,0.6666666666666665,6.888888888888888,3.7777777777777777,3.7777777777777777,431.4766753203294,419.3628605143229,0.9680409029025142,104.06440517210017,29.619245131810505,27.412186292012528,0.9257795339822769,10.009668038686117,110.70412398020429,0.0
2021-12-31 11:30:00,9.4,18.2,21.0,22.4,12.0,4.544,1.7303450000000002,10.715599999999998,63.67809999999999,10.833333333333332,2.5,312.0,0.0,79.83333333333333,10.0,1027.1666666666667,0.5,7.166666666666666,3.333333333333334,3.833333333333333,429.70313449552685,421.06319957513927,1.006416923503081,112.2134617614746,29.76895155588786,27.257195170720415,0.8898170003294945,10.00712918917338,108.44470099131266,0.0
2021-12-31 11:40:00,9.5,18.3,20.0,22.4,12.2,4.548,2.0552599999999996,10.594,63.964800000000004,11.222222222222221,2.333333333333333,325.33333333333337,0.0,79.22222222222223,10.0,1027.111111111111,0.33333333333333304,7.444444444444444,2.8888888888888893,3.888888888888889,427.2456160166072,420.3540930701946,0.9544817284759828,115.92523703084828,29.897176189099326,27.15572823195808,0.9068906595444275,10.010673379440092,112.32955265821036,0.0
2021-12-31 11:50:00,8.9,18.2,19.2,22.4,11.9,4.531,1.65185,11.1101,64.1745,11.61111111111111,2.1666666666666665,338.66666666666663,0.0,78.61111111111111,10.0,1027.0555555555557,0.16666666666666652,7.722222222222221,2.4444444444444446,3.9444444444444446,428.34906311035155,421.12283369743966,1.0031302140156426,113.56979448954264,30.064786786052643,27.108060740309867,0.9969291700831141,10.009193716262947,111.43684782444575,0.0
2021-12-31 12:00:00,8.9,18.0,19.4,22.3,11.6,4.533,1.8197949999999998,11.2217,64.2515,12.0,2.0,352.0,0.0,78.0,10.0,1027.0,0.0,8.0,2.0,4.0,423.7588392726854,422.5362771045203,0.9500187233940693,112.22001943081787,30.245539801915488,27.07424645105998,0.9654048131903012,10.00011828581492,115.12793163299561,0.0
2021-12-31 12:10:00,8.9,18.0,20.0,22.3,11.7,4.521,1.557585,10.9239,64.1884,11.944444444444445,2.0,345.05555555555554,0.0,78.44444444444444,10.0,1027.0555555555557,0.27777777777777773,8.055555555555555,2.0555555555555554,4.0,423.1030754597982,426.1127658396754,0.9262916542092959,106.64077086130779,30.449084116617836,27.01048255284627,0.8872053073346615,9.990800989468893,110.11890419006347,0.0
2021-12-31 12:20:00,8.9,18.1,18.7,22.3,11.8,4.552,1.702095,11.3199,64.1555,11.88888888888889,2.0,338.1111111111111,0.0,78.88888888888889,10.0,1027.111111111111,0.5555555555555555,8.11111111111111,2.111111111111111,4.0,418.642536919254,422.08176505604007,0.8681175216274747,113.42550316094005,30.839470405578613,26.87890758196513,0.9483775495489439,9.941735973358155,116.57104540506998,0.0
2021-12-31 12:30:00,8.9,18.0,21.1,22.3,11.6,4.538,1.7452999999999999,11.2479,64.0961,11.833333333333334,2.0,331.1666666666667,0.0,79.33333333333333,10.0,1027.1666666666667,0.8333333333333333,8.166666666666666,2.1666666666666665,4.0,428.1376521809896,419.4417118817911,0.7977513408745076,116.55234960846983,31.474204454422,26.441431525548296,0.8093951506912708,9.83920919418335,109.42425243377686,0.0
2021-12-31 12:40:00,9.0,18.1,22.9,22.4,11.8,4.524,1.71554,11.1667,63.863800000000005,11.777777777777779,2.0,324.22222222222223,0.0,79.77777777777777,10.0,1027.2222222222222,1.111111111111111,8.222222222222221,2.2222222222222223,4.0,422.65025865576735,420.3104651896159,0.7745367881655693,107.9939315032959,32.1391502012972,25.73708005759234,0.969954651003001,9.735036626461426,111.58506514585736,0.0
2021-12-31 12:50:00,9.6,18.2,20.4,22.4,12.0,4.537,1.7797550000000002,11.2752,63.418499999999995,11.722222222222221,2.0,317.27777777777777,0.0,80.22222222222223,10.0,1027.2777777777778,1.3888888888888888,8.277777777777779,2.2777777777777777,4.0,423.064016011556,420.56957327656363,0.9031188725616973,102.66683172732424,32.760672429402675,24.85222914059957,0.8911473794778187,9.676699646313985,107.35761058807373,0.0
2021-12-31 13:00:00,10.2,18.5,19.3,22.4,12.6,4.556,1.580845,11.4963,63.17960000000001,11.666666666666666,2.0,310.3333333333333,0.0,80.66666666666667,10.0,1027.3333333333333,1.6666666666666665,8.333333333333334,2.3333333333333335,4.0,418.1966535476158,417.35831207275385,0.8858447289685746,109.2284200327814,33.48840291341146,23.880089111328125,0.8489479169249534,9.705329759915669,100.34560000101725,0.0
2021-12-31 13:10:00,10.1,18.5,18.6,22.4,12.7,4.561,1.793765,11.9072,63.0484,11.61111111111111,2.0,303.3888888888889,0.0,81.11111111111111,10.0,1027.388888888889,1.9444444444444442,8.38888888888889,2.388888888888889,4.0,415.44549957275393,420.5687176268128,0.8245036971569061,110.91125141143797,34.214110509215814,22.92063105551923,0.8284329369989901,9.814273391108696,109.41823095832368,0.0
2021-12-31 13:20:00,10.6,18.7,18.4,22.3,13.1,4.559,2.07775,11.9703,62.9234,11.555555555555555,2.0,296.44444444444446,0.0,81.55555555555556,10.0,1027.4444444444443,2.222222222222222,8.444444444444445,2.4444444444444446,4.0,416.0231849196862,422.60156225445627,1.020412175448264,114.7058691449354,34.859994945526125,22.031529553731282,0.9536441664894422,9.840376353263855,107.09056304931642,0.0
2021-12-31 13:30:00,10.6,18.6,18.3,22.3,13.0,4.552,2.693385,11.7635,62.7977,11.5,2.0,289.5,0.0,82.0,10.0,1027.5,2.5,8.5,2.5,4.0,420.2833024088542,418.98105814615883,1.2838223221898077,114.02709804534913,35.4397719719892,21.34343714698416,0.9621081836220344,9.837510931478823,110.98394558015416,0.0
2021-12-31 13:40:00,10.4,18.6,18.3,22.3,13.1,4.552,2.121905,11.7446,62.7288,11.444444444444445,2.0,282.55555555555554,0.0,82.44444444444444,10.0,1027.5555555555557,2.7777777777777777,8.555555555555555,2.5555555555555554,4.0,416.6777304463003,419.72290352306146,1.1869354421624356,105.31570382199045,35.91591079711914,20.668290227254232,0.9673861360549927,9.84573502699534,114.44612482706707,0.0
2021-12-31 13:50:00,10.7,18.6,18.3,22.3,13.2,4.535,2.367095,11.8637,62.7298,11.38888888888889,2.0,275.6111111111111,0.0,82.88888888888889,10.0,1027.611111111111,3.0555555555555554,8.61111111111111,2.611111111111111,4.0,417.9437513224284,416.83179912698677,1.3133307060599326,108.5378249613444,36.310007970841205,20.141310484057566,0.9409448571446163,9.784233989324726,117.7102049224103,0.0
2021-12-31 14:00:00,10.4,18.5,18.2,22.3,13.0,4.559,2.676915,11.8675,62.72090000000001,11.333333333333334,2.0,268.6666666666667,0.0,83.33333333333333,10.0,1027.6666666666667,3.333333333333333,8.666666666666666,2.6666666666666665,4.0,419.0680626704775,420.6767120361328,1.3082869437858882,115.31744774619065,36.65886273066203,19.769896313349406,0.9506788103779156,9.624439608256022,131.4145964050293,0.0
2021-12-31 14:10:00,11.2,18.8,18.4,22.3,13.5,4.554,2.393605,12.099599999999999,62.7273,11.277777777777779,2.0,261.72222222222223,0.0,83.77777777777777,10.0,1027.7222222222222,3.6111111111111107,8.722222222222221,2.7222222222222223,4.0,418.5092082722982,420.0122655829068,1.1629978174964588,116.52683539072673,36.98796125484946,19.466319503836292,1.0009133289876533,9.402372910103512,122.72340954577336,0.0
2021-12-31 14:20:00,11.3,18.9,18.5,22.3,13.7,4.537,1.88094,12.3712,62.7208,11.222222222222221,2.0,254.77777777777777,0.0,84.22222222222223,10.0,1027.7777777777778,3.8888888888888884,8.777777777777779,2.7777777777777777,4.0,416.737584207469,424.8785744204466,1.088097504145008,117.32499422019484,37.20328797001656,19.24291050030234,0.9480685547808481,9.21525983745283,125.44811293513396,0.0
2021-12-31 14:30:00,11.6,19.0,18.6,22.3,13.8,4.562,2.07804,12.405899999999999,62.94539999999999,11.166666666666666,2.0,247.83333333333334,0.0,84.66666666666667,10.0,1027.8333333333333,4.166666666666666,8.833333333333334,2.833333333333333,4.0,415.2114335018465,427.9896478271485,1.137706145644188,117.20839427947999,37.29131404240926,19.10078358332316,0.9012287073334058,9.094735991160075,108.77869267781576,0.0
2021-12-31 14:40:00,11.2,18.9,18.6,22.3,13.6,4.532,2.3421250000000002,11.543000000000001,63.2235,11.11111111111111,2.0,240.8888888888889,0.0,85.11111111111111,10.0,1027.888888888889,4.444444444444444,8.88888888888889,2.888888888888889,4.0,412.9334050987507,427.05367016671715,1.0809456477427886,109.2933207012974,37.38661304703176,18.907013085995867,0.9942721024855891,9.182838186618408,95.29503628798521,0.0
2021-12-31 14:50:00,11.3,18.9,18.6,22.3,13.7,4.553,2.5471049999999997,10.939,63.350199999999994,11.055555555555555,2.0,233.94444444444446,0.0,85.55555555555556,10.0,1027.9444444444443,4.722222222222221,8.944444444444445,2.9444444444444446,4.0,410.7630318196615,424.51572479248046,1.2188164018709107,106.53917036950925,37.38637301127116,18.679846795399985,1.0126033663749694,9.553607266743978,103.34193124135336,0.0
2021-12-31 15:00:00,11.2,18.9,18.6,22.3,13.7,4.549,2.49531,10.9866,63.633500000000005,11.0,2.0,227.0,0.0,86.0,10.0,1028.0,5.0,9.0,3.0,4.0,420.90892824370286,428.66326313238034,1.171759765446186,110.53868137359618,37.22825464436265,18.60618955971765,0.9742813778672714,9.859529804271428,105.86533817312106,0.0
2021-12-31 15:10:00,11.7,19.0,18.7,22.4,13.9,4.536,2.37024,10.856300000000001,63.803700000000006,10.88888888888889,2.1666666666666665,223.88888888888889,0.0,86.0,10.0,1028.0,4.722222222222222,8.88888888888889,3.3333333333333335,3.8333333333333335,412.99486633300785,427.0230980042205,1.2374515793283107,109.17099553124379,36.97507066726685,18.605998624165853,1.019935701986154,10.061702198982239,111.32381879170734,0.0
2021-12-31 15:20:00,12.1,19.2,18.8,22.4,14.3,4.55,2.482205,10.5825,63.9048,10.777777777777779,2.3333333333333335,220.77777777777777,0.0,86.0,10.0,1028.0,4.444444444444445,8.777777777777779,3.666666666666667,3.6666666666666665,418.5247166109633,427.5966933186849,1.2659905267755192,109.92887259165445,36.64495218912761,18.719776175816854,1.0957285874088605,10.087988985379535,114.05396406809488,0.0
2021-12-31 15:30:00,12.4,19.4,19.0,22.4,14.6,4.552,2.542705,10.4227,64.0274,10.666666666666666,2.5,217.66666666666666,0.0,86.0,10.0,1028.0,4.166666666666667,8.666666666666666,4.0,3.5,417.30485717773433,427.6970983430709,1.2680466406375674,120.89527887074959,36.23778443810365,18.874500767145264,0.9946371969188144,10.131969558968525,104.03128476707033,0.0
2021-12-31 15:40:00,12.3,19.4,19.0,22.4,14.6,4.558,2.7696,10.2257,64.1499,10.555555555555555,2.666666666666667,214.55555555555554,0.0,86.0,10.0,1028.0,3.8888888888888893,8.555555555555555,4.333333333333334,3.333333333333333,416.086802112097,430.32414698809043,1.4155024276177088,108.71135692596435,35.74503405888875,19.08249844868978,1.1520779279867808,10.362442374229431,103.77882916768392,0.0
2021-12-31 15:50:00,10.5,18.7,18.6,22.4,13.2,4.553,2.993665,10.0028,64.2548,10.444444444444445,2.8333333333333335,211.44444444444446,0.0,86.0,10.0,1028.0,3.611111111111111,8.444444444444445,4.666666666666667,3.1666666666666665,415.6818334960937,428.6528954060873,1.5357138521018001,104.44741957691431,35.27508353655456,19.19916701092746,1.4529716758975566,10.77905926740886,84.70994576626137,0.0
2021-12-31 16:00:00,11.0,18.7,18.4,22.3,13.3,4.543,3.502205,9.8276,64.32480000000001,10.333333333333334,3.0,208.33333333333334,0.0,86.0,10.0,1028.0,3.3333333333333335,8.333333333333334,5.0,3.0,417.0673736221489,431.34681930366605,1.5002385312318802,107.0063520304362,34.8086584854126,19.35089765548706,1.422937968969345,11.315861509641012,100.91329551696778,0.0
2021-12-31 16:10:00,10.9,18.5,18.3,22.2,13.1,4.547,3.62462,9.4307,64.35900000000001,10.222222222222221,3.166666666666667,205.22222222222223,0.0,86.0,10.0,1028.0,3.055555555555556,8.222222222222221,5.333333333333334,2.833333333333333,419.8157712914478,429.4138505641893,1.690256221806262,108.13306766854842,34.36312019983927,19.596833372116087,1.5274772344032923,11.915065469741823,108.72827695210773,0.0
2021-12-31 16:20:00,10.7,18.5,18.2,22.1,13.1,4.558,3.02773,9.1587,64.41900000000001,10.11111111111111,3.3333333333333335,202.11111111111111,0.0,86.0,10.0,1028.0,2.777777777777778,8.11111111111111,5.666666666666667,2.6666666666666665,420.45749052551975,427.8931822713216,1.7468910400072732,104.57849519093831,33.91279133718522,19.88050259762123,1.4729159496553608,12.441247444934532,110.57219910064029,0.0
2021-12-31 16:30:00,10.8,18.4,23.2,21.9,13.0,4.531,4.3201149999999995,9.039,64.208,10.0,3.5,199.0,0.0,86.0,10.0,1028.0,2.5,8.0,6.0,2.5,423.49992706298826,425.34788954460754,1.8598671681025607,112.36329512666175,33.529624207814535,20.15808776219686,1.4959496291478476,12.741431407928467,110.04217756907147,0.0
2021-12-31 16:40:00,11.2,18.6,24.0,22.1,13.4,4.489,3.98947,8.8538,63.9144,9.88888888888889,3.666666666666667,195.88888888888889,0.0,86.0,10.0,1028.0,2.2222222222222223,7.888888888888889,6.333333333333334,2.333333333333333,424.545649256213,427.3059158500584,1.7289075342814126,113.29827139536539,33.18961138251049,20.383183699435875,1.44906543104375,12.802913519541423,106.34388183489523,0.0
2021-12-31 16:50:00,10.3,18.6,24.2,22.2,13.1,4.526,4.227945,8.8598,63.8309,9.777777777777779,3.8333333333333335,192.77777777777777,0.0,86.0,10.0,1028.0,1.9444444444444446,7.777777777777778,6.666666666666667,2.1666666666666665,424.1873858642578,431.1654684448243,1.8750498516916554,111.64636358228782,32.85909429550171,20.601390864054363,1.6190296987692512,12.762527777353922,108.35394565582276,0.0
2021-12-31 17:00:00,9.5,18.3,23.3,22.3,12.3,4.507,3.8278,8.6269,63.7787,9.666666666666666,4.0,189.66666666666666,0.0,86.0,10.0,1028.0,1.666666666666667,7.666666666666667,7.0,2.0,418.78725625900995,427.41047963109514,1.897866529424985,113.33368991851808,32.537012466889266,20.821939643640988,1.6727793875059795,12.772803810619916,103.84878607119367,0.0
2021-12-31 17:10:00,9.4,18.2,23.4,22.3,12.1,4.506,5.74058,8.4245,63.788,9.555555555555555,4.166666666666667,186.55555555555554,0.0,86.0,10.0,1028.0,1.3888888888888893,7.555555555555555,7.333333333333334,1.833333333333333,413.7570189412435,424.0063283705437,1.87288224577567,111.09896062301377,32.23478975931803,21.007601340611778,1.651105736295382,12.748891943295797,106.8247525660197,0.0
2021-12-31 17:20:00,9.5,18.2,22.4,22.2,12.2,4.521,6.84349,8.453100000000001,63.832899999999995,9.444444444444445,4.333333333333334,183.44444444444446,0.0,86.0,10.0,1028.0,1.1111111111111116,7.444444444444445,7.666666666666667,1.6666666666666665,414.91278646885667,425.3424261474609,2.5645496543854645,111.12000911389366,31.97160929711139,21.180619003994217,2.3590532341094614,12.681387791581493,108.8268152149388,0.0
2021-12-31 17:30:00,9.8,18.1,22.6,22.2,12.1,4.518,4.912625,8.1175,63.825300000000006,9.333333333333334,4.5,180.33333333333334,0.0,86.0,10.0,1028.0,0.8333333333333339,7.333333333333334,8.0,1.5,416.31419576009114,426.6196628123316,2.1716728395223615,108.0484801864624,31.702679611841837,21.329697596232098,2.046038317879041,12.560213225682578,105.24861249287923,0.0
2021-12-31 17:40:00,9.6,18.3,22.2,22.2,12.4,4.523,3.140155,7.9277999999999995,63.8427,9.222222222222221,4.666666666666667,177.22222222222223,0.0,86.0,10.0,1028.0,0.5555555555555562,7.222222222222222,8.333333333333334,1.333333333333333,420.18558750196433,426.4805762525537,2.0466931996204085,110.76744978048035,31.45877291361491,21.462744563420614,1.8894046926498416,12.341411652565002,108.48700419108073,0.0
2021-12-31 17:50:00,10.0,18.3,22.2,22.1,12.5,4.52,3.4551499999999997,7.9714,63.89790000000001,9.11111111111111,4.833333333333334,174.11111111111111,0.0,86.0,10.0,1028.0,0.27777777777777857,7.111111111111111,8.666666666666668,1.1666666666666665,418.1013068644206,423.9638191731771,1.9992175356547037,103.17577943166097,31.21169881502787,21.629686810175578,1.8917606057723364,11.978709565798443,111.65259084065755,0.0
2021-12-31 18:00:00,9.2,18.1,22.0,22.1,12.1,4.521,7.06265,7.6987,63.865700000000004,9.0,5.0,171.0,0.0,86.0,10.0,1028.0,0.0,7.0,9.0,1.0,415.14735484857664,429.15805166310275,2.418762202293186,110.95488309138238,30.991242493749315,21.812480286196934,2.344175381680004,11.609032231601862,110.15857616904005,0.0
2021-12-31 18:10:00,9.8,18.1,21.9,22.0,12.3,4.509,9.575475,7.7149,63.8073,8.833333333333334,5.111111111111111,171.5,0.0,85.5,10.0,1028.0555555555557,0.0,6.722222222222222,9.277777777777779,1.0,418.4722018432617,426.19067240397135,5.27583667748392,133.5174594532164,30.760148026148478,21.967860412597656,3.833557597796122,11.212162674268086,110.21662485758463,0.0
2021-12-31 18:20:00,9.2,18.0,21.2,22.0,12.0,4.533,15.638490000000001,7.3977,63.8778,8.666666666666666,5.222222222222222,172.0,0.0,85.0,10.0,1028.111111111111,0.0,6.444444444444445,9.555555555555555,1.0,421.16872764850484,423.57621788989536,5.914127581294647,149.24110485055354,30.555118751525878,22.09519823074341,4.24339923342069,11.048840656280518,108.2546277364095,0.0
2021-12-31 18:30:00,9.8,18.1,21.4,22.0,12.3,4.537,14.52074,7.1256,63.92999999999999,8.5,5.333333333333333,172.5,0.0,84.5,10.0,1028.1666666666667,0.0,6.166666666666667,9.833333333333334,1.0,422.06622273763026,426.351007458917,6.747258497079213,137.88254773457845,30.357279707538623,22.26794616454286,4.752704724835568,11.290218183199565,110.75653241141897,0.0
2021-12-31 18:40:00,9.5,17.9,21.6,22.0,11.9,4.543,14.138300000000001,6.832300000000001,63.9605,8.333333333333334,5.444444444444445,173.0,0.0,84.0,10.0,1028.2222222222222,0.0,5.888888888888889,10.11111111111111,1.0,422.62104409754966,429.1248442235486,7.287212737145397,131.58923794439283,30.15797001202901,22.423986991246544,4.795291643937429,11.487102025349936,109.79723637898765,0.0
2021-12-31 18:50:00,9.2,17.9,20.9,21.9,11.8,4.552,14.547835000000001,6.7273,64.0064,8.166666666666666,5.555555555555555,173.5,0.0,83.5,10.0,1028.2777777777778,0.0,5.611111111111111,10.38888888888889,1.0,425.4850059456661,426.1454118855794,7.184388290246328,119.1612271118164,29.99417253812154,22.56010204633077,5.2090943209330245,11.430357019106548,109.24179908752441,0.0
2021-12-31 19:00:00,9.3,17.8,21.1,21.9,11.8,4.53,14.960305,6.5162,64.0221,8.0,5.666666666666667,174.0,0.0,83.0,10.0,1028.3333333333333,0.0,5.333333333333334,10.666666666666666,1.0,419.21544209798174,419.1787970742412,8.426476864612708,111.59624220853473,29.847855412269553,22.638854980260298,6.157281508276371,11.093372833846045,103.5433712032714,0.0
2021-12-31 19:10:00,9.1,17.8,21.4,21.9,11.9,4.538,21.222865000000002,6.4990000000000006,64.07770000000001,7.833333333333333,5.777777777777778,174.5,0.0,82.5,10.0,1028.388888888889,0.0,5.055555555555555,10.944444444444445,1.0,424.996181384558,420.35334199751935,10.622408922270868,114.14818638537562,29.708740339279178,22.646157553990683,8.927030595938366,11.013618138631184,110.23519621531167,0.0
2021-12-31 19:20:00,8.0,17.5,21.1,21.9,11.0,4.557,23.57807,6.6709000000000005,64.16850000000001,7.666666666666666,5.888888888888889,175.0,0.0,82.0,10.0,1028.4444444444443,0.0,4.777777777777779,11.222222222222221,1.0,427.41497517903645,426.4935157267253,12.033860879348497,124.927271600928,29.55925188048941,22.652470399460505,8.20170582491192,11.158531951747957,109.07082384203302,0.0
2021-12-31 19:30:00,7.8,17.3,20.8,21.9,10.6,4.538,27.22197,6.751099999999999,64.1974,7.5,6.0,175.5,0.0,81.5,10.0,1028.5,0.0,4.5,11.5,1.0,425.3989849292273,430.8841447220726,12.478717682617532,114.0193914829405,29.431741545995077,22.7037157980601,7.433151092529296,11.341044855117797,106.3868938700358,0.0
2021-12-31 19:40:00,8.4,17.4,21.6,21.8,11.1,4.525,33.78765,7.0017,64.2321,7.333333333333333,6.111111111111111,176.0,0.0,81.0,10.0,1028.5555555555557,0.0,4.222222222222222,11.777777777777779,1.0,424.8987809244792,433.33483908817686,11.243191237449647,106.48900113423664,29.281430365244546,22.75671332995097,7.683640542825063,11.696004462242126,107.02806704203287,0.0
2021-12-31 19:50:00,8.2,17.4,20.5,21.8,11.0,4.554,32.165015,6.6911000000000005,64.1805,7.166666666666666,6.222222222222222,176.5,0.0,80.5,10.0,1028.611111111111,0.0,3.9444444444444446,12.055555555555555,1.0,427.0067704825566,432.4129092407226,12.209979012591692,112.73778184276516,29.138100516001384,22.805365467071532,7.647295877138774,11.931889066696167,108.34605655670165,0.0
2021-12-31 20:00:00,8.0,17.4,21.3,21.8,10.9,4.517,20.296699999999998,6.5150999999999994,64.2101,7.0,6.333333333333333,177.0,0.0,80.0,10.0,1028.6666666666667,0.0,3.666666666666667,12.333333333333332,1.0,427.28247517903645,432.9519526304048,10.294978408813476,103.73474412282307,29.013847789764405,22.853105735778808,7.9042866516113275,11.944017345110575,108.94337935129802,0.0
2021-12-31 20:10:00,7.7,17.1,20.9,21.8,10.4,4.54,21.13092,6.3863,64.7018,6.833333333333333,6.444444444444445,177.5,0.0,79.5,10.0,1028.7222222222222,0.0,3.3888888888888893,12.61111111111111,1.0,425.8243891959355,434.5566690379175,10.285221531242973,111.31121796451718,28.90428817801137,22.921600676937835,8.75316496028275,11.75081047383814,114.2652318260318,0.0
2021-12-31 20:20:00,8.1,17.2,20.9,21.8,10.6,4.536,22.15121,6.366,65.0077,6.666666666666666,6.555555555555555,178.0,0.0,79.0,10.0,1028.7777777777778,0.0,3.1111111111111116,12.88888888888889,1.0,428.0853716023763,435.8907808430989,11.923288626670837,123.07357457478841,28.777243871688842,23.07019557317098,8.775442775090536,11.428132796287537,113.17532386779786,0.0
2021-12-31 20:30:00,8.1,17.2,21.2,21.8,10.6,4.57,17.676994999999998,6.5752,65.1625,6.5,6.666666666666666,178.5,0.0,78.5,10.0,1028.8333333333333,0.0,2.833333333333334,13.166666666666666,1.0,426.5826528720198,433.5178447890007,11.036570424036793,108.9554712478724,28.708495779037474,23.1159778436025,8.359241779645284,11.104864287376403,106.5556484222412,0.0
2021-12-31 20:40:00,7.9,17.3,20.6,21.8,10.8,4.56,16.479239999999997,6.898999999999999,65.1773,6.333333333333333,6.777777777777778,179.0,0.0,78.0,10.0,1028.888888888889,0.0,2.5555555555555562,13.444444444444443,1.0,424.8368125406902,433.34301338634276,9.864275695078792,104.55464283916236,28.65417579015096,23.19919660250346,8.178979404767354,10.81050748984019,116.91297284444173,0.0
2021-12-31 20:50:00,8.9,17.4,21.6,21.7,11.3,4.548,15.771255,6.6619,65.1774,6.166666666666666,6.888888888888889,179.5,0.0,77.5,10.0,1028.9444444444443,0.0,2.2777777777777786,13.722222222222221,1.0,421.984937919529,439.8067155754703,9.897672418632077,111.26776761459091,28.64626552263896,23.247575556437177,7.967796247005462,10.506010287602743,110.85009830474853,0.0
2021-12-31 21:00:00,7.8,17.2,20.5,21.8,10.7,4.533,19.10403,6.512600000000001,65.1566,6.0,7.0,180.0,0.0,77.0,10.0,1029.0,0.0,2.0,14.0,1.0,417.99735921223953,443.1765843604077,10.738429551124572,117.87216264088947,28.625071455637613,23.223668635686238,8.220040965080262,10.270792296727498,108.0182929611206,0.0
2021-12-31 21:10:00,8.4,17.3,21.4,21.8,11.0,4.566,20.68314,6.278499999999999,65.17070000000001,5.944444444444445,6.944444444444445,179.0,0.0,76.66666666666667,10.0,1029.0,0.0,1.9444444444444444,13.944444444444445,1.0,418.8880579525301,440.28860519233797,9.82627799376256,105.96033558387542,28.590002279281617,23.19047849973043,8.10504507780075,10.14743093808492,107.85682760874431,0.0
2021-12-31 21:20:00,8.1,17.2,20.5,21.7,10.7,4.54,17.684639999999998,6.2898000000000005,65.19919999999999,5.888888888888889,6.888888888888889,178.0,0.0,76.33333333333333,10.0,1029.0,0.0,1.8888888888888888,13.88888888888889,1.0,424.2063959757487,442.7179270426433,9.894463775440798,117.91158488128144,28.53486263593038,23.139223244984944,8.395313270886739,10.080539970397949,110.43400959014893,0.0
2021-12-31 21:30:00,7.4,16.9,21.3,21.7,10.1,4.538,18.99317,6.0302999999999995,65.1876,5.833333333333333,6.833333333333333,177.0,0.0,76.0,10.0,1029.0,0.0,1.8333333333333333,13.833333333333334,1.0,421.24287594499253,438.34305896627495,9.937764494082348,101.17906845847092,28.48581989924113,23.08728933016459,8.569019081592561,10.035717871983845,105.72069133758544,0.0
2021-12-31 21:40:00,7.7,17.1,20.6,21.7,10.4,4.552,24.762915,5.8682,65.22569999999999,5.777777777777778,6.777777777777778,176.0,0.0,75.66666666666667,10.0,1029.0,0.0,1.7777777777777777,13.777777777777779,1.0,425.39002248128253,440.3803943853269,11.285948504512593,94.49167260638738,28.448349981724892,23.065245770417928,9.275793645616437,10.01421986204679,108.52740026609494,0.0
2021-12-31 21:50:00,7.2,16.8,21.4,21.7,9.9,4.545,28.940620000000003,5.7512,65.26750000000001,5.722222222222222,6.722222222222222,175.0,0.0,75.33333333333333,10.0,1029.0,0.0,1.7222222222222223,13.722222222222221,1.0,432.5355599730043,440.6086673990885,14.1764430577068,99.6271191164868,28.425147403081258,23.021814762751262,10.257019570668538,10.007566324869792,107.80493081410725,0.0
2021-12-31 22:00:00,7.1,16.9,20.6,21.7,10.0,4.541,28.639190000000003,5.7986,65.1839,5.666666666666667,6.666666666666667,174.0,0.0,75.0,10.0,1029.0,0.0,1.6666666666666667,13.666666666666666,1.0,434.17876094072716,438.22413911315215,13.602471012449536,105.36393456410553,28.40180067062378,23.00588611284892,10.146718770662945,9.999212017059325,109.00557294209798,0.0
2021-12-31 22:10:00,,,,,,,34.067295,5.6754,64.745,5.611111111111111,6.611111111111111,173.0,0.0,74.66666666666667,10.0,1029.0,0.0,1.6111111111111112,13.61111111111111,1.0,438.87864237818224,440.13327078632926,11.978405372301738,105.3494047164917,28.37594911257426,22.95731026649475,9.509326752026876,9.930697997411093,109.20950768788657,0.0
2021-12-31 22:20:00,,,,,,,29.670319999999997,5.5774,64.50319999999999,5.555555555555555,6.555555555555555,172.0,0.0,74.33333333333333,10.0,1029.0,0.0,1.5555555555555556,13.555555555555555,1.0,433.8311282348633,439.85960296630856,10.27477887916026,110.72574127865377,28.323931118647256,22.90452423095703,9.20874587059021,9.850659502347309,109.10526996612548,0.0
2021-12-31 22:30:00,,,,,,,14.002869999999998,6.0297,64.4554,5.5,6.5,171.0,0.0,74.0,10.0,1029.0,0.0,1.5,13.5,1.0,438.8067792800377,437.25071667901403,9.455528909931076,109.27052226653879,28.276683128092305,22.85135530474893,9.115864794878338,9.663187787841292,110.15468388724462,0.0
2021-12-31 22:40:00,,,,,,,16.79048,6.0717,64.328,5.444444444444445,6.444444444444445,170.0,0.0,73.66666666666667,10.0,1029.0,0.0,1.4444444444444444,13.444444444444445,1.0,440.89641123453777,438.7316355632914,8.968704954459842,101.08631363065902,28.238242524464926,22.796873817443846,8.97517123301824,9.501993947029113,106.19430048624675,0.0
2021-12-31 22:50:00,,,,,,,25.208244999999998,5.651,64.2168,5.388888888888889,6.388888888888889,169.0,0.0,73.33333333333333,10.0,1029.0,0.0,1.3888888888888888,13.38888888888889,1.0,433.9161449844536,436.2318063354493,10.075200882550686,111.06585424412442,28.17601149876912,22.769049431482948,9.31085825999578,9.415863350232442,112.54949260711669,0.0
2021-12-31 23:00:00,,,,,,,27.023360000000004,5.3901,64.244,5.333333333333333,6.333333333333333,168.0,0.0,73.0,10.0,1029.0,0.0,1.3333333333333335,13.333333333333334,1.0,435.3125936889648,435.12832503044746,13.670716345135101,122.12384374392234,28.149325234095254,22.72838455835978,11.108401420911154,9.334563899040223,107.93504042307536,0.0
2021-12-31 23:10:00,,,,,,,24.76361,5.2699,64.7686,5.277777777777778,6.277777777777778,167.0,0.0,72.66666666666667,10.0,1029.0,0.0,1.2777777777777777,13.277777777777779,1.0,439.0681423213564,438.67476606697875,18.614390024977215,125.84549400437349,28.116238257090252,22.66633358001709,14.612350637118022,9.19233525911967,114.33103321075438,0.0
