,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-31 23:20:00,,,,,,,32.0889,5.002000000000001,65.0856,5.222222222222222,6.222222222222222,166.0,0.0,72.33333333333333,10.0,1029.0,0.0,1.2222222222222223,13.222222222222221,1.0,430.64519978841145,434.03801584879557,22.435159401651156,109.77355044779804,28.080345408121747,22.606172561645508,17.474479575157165,9.16534181435903,106.09649637858072,0.0
2021-12-31 23:30:00,,,,,,,35.15615,5.062909090909091,65.25954545454546,5.166666666666667,6.166666666666667,165.0,0.0,72.0,10.0,1029.0,0.0,1.1666666666666667,13.166666666666666,1.0,426.68648724084613,438.0887391434593,23.86662917255682,109.7299874727066,28.028817653656006,22.545839281082152,19.469466711680095,9.302833209037782,112.73756013234456,0.0
2021-12-31 23:40:00,,,,,,,44.09262,4.9176,65.34349999999999,5.111111111111111,6.111111111111111,164.0,0.0,71.66666666666667,10.0,1029.0,0.0,1.1111111111111112,13.11111111111111,1.0,430.20203623453773,438.7115535481771,22.325359615821622,103.10786005483507,27.99619615236918,22.520360829035443,18.87955591519674,9.545117964744568,107.1458981959025,0.0
2021-12-31 23:50:00,,,,,,,44.885605,4.7635,65.3749,5.055555555555555,6.055555555555555,163.0,0.0,71.33333333333333,10.0,1029.0,0.0,1.0555555555555556,13.055555555555555,1.0,432.04157591721105,440.6725337061389,21.92234578385865,100.6578739299882,27.96308108329773,22.467065022786457,19.292001339594524,9.778013806343079,112.8522897084554,0.0
2022-01-01 00:00:00,6.5,16.6,21.0,21.6,9.4,4.537,48.58685,4.7221,65.43469999999999,5.0,6.0,162.0,0.0,71.0,10.0,1029.0,0.0,1.0,13.0,1.0,435.32627329508466,444.1683480975272,22.60337704022725,112.6262842686971,27.937172390619914,22.4353018728892,20.070131896336875,9.905829269091289,108.13047973632813,0.0
2022-01-01 00:10:00,7.0,16.6,21.0,21.6,9.6,4.543,52.29936,4.9546,65.511,5.0,6.111111111111111,162.33333333333334,0.0,70.94444444444444,10.0,1029.0,0.0,0.9444444444444444,13.166666666666666,1.0,437.3825181141119,443.56753134541134,22.4890571055978,108.28703146702826,27.91491910584229,22.39719215118279,20.451719677273164,10.003974078577118,106.52386261848407,0.0
2022-01-01 00:20:00,6.8,16.7,20.7,21.5,9.8,4.56,49.320260000000005,4.6415,65.4961,5.0,6.222222222222222,162.66666666666666,0.0,70.88888888888889,10.0,1029.0,0.0,0.8888888888888888,13.333333333333334,1.0,435.29679962158207,440.06384480794276,24.055769482089975,111.99444947905461,27.889516327706843,22.375436769443784,21.873824242034246,10.058056595390612,109.9555839240486,0.0
2022-01-01 00:30:00,5.8,16.4,21.4,21.6,9.0,4.533,52.53165,4.5948,65.4826,5.0,6.333333333333333,163.0,0.0,70.83333333333333,10.0,1029.0,0.0,0.8333333333333334,13.5,1.0,432.5102584523168,442.21435449709844,25.692631006348602,110.9808706742626,27.852811091330203,22.362082771824348,23.23241735348494,10.073423791213909,110.07046797612205,0.0
2022-01-01 00:40:00,5.6,16.3,20.4,21.6,8.9,4.542,54.45068,4.618,65.4893,5.0,6.444444444444445,163.33333333333334,0.0,70.77777777777777,10.0,1029.0,0.0,0.7777777777777778,13.666666666666666,1.0,431.54784413655597,439.6954678064105,25.23876387138151,107.83379003966596,27.79619265731136,22.36071672012599,23.941025985423817,10.050722700697829,110.74161632534663,0.0
2022-01-01 00:50:00,5.8,16.3,21.2,21.5,8.9,4.527,49.098085,4.5189,65.5119,5.0,6.555555555555555,163.66666666666666,0.0,70.72222222222223,10.0,1029.0,0.0,0.7222222222222222,13.833333333333334,1.0,433.8672870749989,432.03273315429686,25.295321281400778,107.07260063817947,27.76092357698034,22.3650979825838,24.519521777929505,10.040618201135938,109.19237742335417,0.0
2022-01-01 01:00:00,6.4,16.4,20.9,21.5,9.2,4.555,47.592285,4.4171,65.3567,5.0,6.666666666666667,164.0,0.0,70.66666666666667,10.0,1029.0,0.0,0.6666666666666667,14.0,1.0,442.0679587809244,442.48011640526784,25.444833150367952,107.61587105034434,27.71550986289978,22.37571182568868,25.27406361579895,10.03045402208964,111.63636506398518,0.0
2022-01-01 01:10:00,6.8,16.5,21.2,21.5,9.5,4.558,46.601870000000005,4.712899999999999,64.9486,5.0,6.777777777777778,164.33333333333334,0.0,70.61111111111111,10.0,1029.0,0.0,0.6111111111111112,14.166666666666666,1.0,443.96119581902167,445.0757104492188,25.420767578782336,106.04659872820147,27.67333499590556,22.360990006128947,25.67322508176168,10.055053057670595,108.59989271799722,0.0
2022-01-01 01:20:00,6.2,16.4,20.8,21.5,9.2,4.551,46.81128,4.9098,64.7247,5.0,6.888888888888889,164.66666666666666,0.0,70.55555555555556,10.0,1029.0,0.0,0.5555555555555556,14.333333333333334,1.0,440.08084879557293,444.446481674019,25.4599427318573,106.21680892944337,27.629294762481106,22.37809276835018,25.77966775657535,10.091150656582922,109.16868745141198,0.0
2022-01-01 01:30:00,6.3,16.6,21.0,21.5,9.6,4.531,47.47594,4.5908999999999995,64.56660000000001,5.0,7.0,165.0,0.0,70.5,10.0,1029.0,0.0,0.5,14.5,1.0,439.7309478023135,442.47281530972185,25.36051417943448,107.26520138304113,27.582441584036907,22.376505487595175,25.63942813249697,10.126427250952482,108.82572954345503,0.0
2022-01-01 01:40:00,6.1,16.4,21.2,21.5,9.1,4.553,46.24147,4.37,64.48440000000001,5.0,7.111111111111111,165.33333333333334,0.0,70.44444444444444,10.0,1029.0,0.0,0.4444444444444444,14.666666666666666,1.0,438.1476741536459,439.71200089027144,23.757595277990998,104.44334637227033,27.543698767969165,22.4019593004453,25.148041338300974,10.104862728280537,108.51515197172003,0.0
2022-01-01 01:50:00,5.9,16.2,20.8,21.5,8.8,4.555,39.736875,4.1937,64.46770000000001,5.0,7.222222222222222,165.66666666666666,0.0,70.38888888888889,10.0,1029.0,0.0,0.38888888888888895,14.833333333333334,1.0,435.91240046358655,438.3262697838093,21.88202162742615,106.85737702687581,27.51468798001607,22.381398267745972,23.68387040456136,10.064003899892171,109.58746809641521,0.0
2022-01-01 02:00:00,5.5,16.2,21.4,21.5,8.7,4.541,40.64376,4.1116,64.4674,5.0,7.333333333333333,166.0,0.0,70.33333333333333,10.0,1029.0,0.0,0.33333333333333337,15.0,1.0,435.33250976562505,437.4182636901154,21.440813804346288,115.43049345824677,27.47935030937195,22.378748410542805,23.08887588183085,10.03064145565033,109.93855214436849,0.0
2022-01-01 02:10:00,6.0,16.3,20.4,21.5,9.0,4.542,36.299845,4.029100000000001,64.495,5.0,7.444444444444445,166.33333333333334,0.0,70.27777777777777,10.0,1029.0,0.0,0.2777777777777778,15.166666666666668,1.0,434.82818312020134,438.59085805257166,19.368206584467053,109.91831141391042,27.43981866836548,22.335921115875244,22.9224098555247,9.99604913075765,111.83580566406249,0.0
2022-01-01 02:20:00,6.0,16.2,21.2,21.5,8.8,4.544,29.233545,4.0319,64.4965,5.0,7.555555555555555,166.66666666666666,0.0,70.22222222222223,10.0,1029.0,0.0,0.2222222222222222,15.333333333333334,1.0,437.93607615152996,439.918178840725,17.94300109378362,106.4926966536786,27.416407130559286,22.320413150787353,21.681281588872274,9.982334458033243,105.4788087717692,0.0
2022-01-01 02:30:00,5.5,16.2,21.0,21.5,8.7,4.55,29.91407,3.9897,64.5202,5.0,7.666666666666666,167.0,0.0,70.16666666666667,10.0,1029.0,0.0,0.16666666666666674,15.5,1.0,434.2980842537716,439.98588041108235,17.77821389273735,116.75043811237745,27.397798182169595,22.29776866912842,21.068503405253093,9.98559439500173,115.00623607635498,0.0
2022-01-01 02:40:00,6.0,16.3,20.8,21.4,9.0,4.536,24.563855,3.8236,64.5378,5.0,7.777777777777778,167.33333333333334,0.0,70.11111111111111,10.0,1029.0,0.0,0.11111111111111116,15.666666666666668,1.0,435.06104715983076,441.66166341145833,17.276796702934526,118.19318053854388,27.390876766840613,22.287019961675007,20.151822589238485,9.98500183582306,102.44043237050373,0.0
2022-01-01 02:50:00,5.9,16.3,21.6,21.4,9.0,4.526,28.20453,3.8810000000000002,64.54780000000001,5.0,7.888888888888889,167.66666666666666,0.0,70.05555555555556,10.0,1029.0,0.0,0.05555555555555558,15.833333333333334,1.0,434.801919541633,438.89958484868896,14.992224398871599,103.12754814859163,27.378966735204063,22.248996108373007,18.64512716929118,9.976008936564128,114.96427361806234,0.0
2022-01-01 03:00:00,5.5,16.1,20.6,21.4,8.6,4.555,20.99743,3.7421999999999995,64.5522,5.0,8.0,168.0,0.0,70.0,10.0,1029.0,0.0,0.0,16.0,1.0,430.446406295601,438.6244411214193,13.918465805565571,100.86748241984911,27.36663191315818,22.202398829756483,17.757991651869087,9.976855335316415,105.44119747269625,0.0
2022-01-01 03:10:00,5.3,16.1,20.8,21.4,8.6,4.534,21.584955,3.6404000000000005,64.5453,5.0,7.833333333333333,167.5,0.0,69.94444444444444,10.0,1029.0,0.16666666666666669,-0.05555555555555555,15.666666666666666,1.0555555555555556,431.4054865869983,441.3441837003861,12.435543088805204,106.15554274629065,27.33909555753072,22.1566481812795,16.87860413233439,9.971640957196552,112.36642618815104,0.0
2022-01-01 03:20:00,5.3,16.2,21.5,21.4,8.7,4.548,22.195384999999998,3.6696,64.5569,5.0,7.666666666666667,167.0,0.0,69.88888888888889,10.0,1029.0,0.33333333333333337,-0.1111111111111111,15.333333333333334,1.1111111111111112,435.21558664957684,442.9215716833356,11.701060312292672,108.41628121931001,27.31953656514486,22.081686868667603,15.923248251279196,9.953142892519633,110.93750292460125,0.0
2022-01-01 03:30:00,5.0,16.0,20.5,21.4,8.3,4.552,19.329155,3.7465,64.56949999999999,5.0,7.5,166.5,0.0,69.83333333333333,10.0,1029.0,0.5,-0.16666666666666666,15.0,1.1666666666666667,435.1353247280778,441.7637611336544,10.563419895306819,98.98871287609897,27.282988109588622,22.02217280387878,14.494456102053324,9.835703536669412,106.61266125996909,0.0
2022-01-01 03:40:00,4.8,15.8,21.3,21.4,8.1,4.544,15.88381,3.6592,64.55930000000001,5.0,7.333333333333333,166.0,0.0,69.77777777777777,10.0,1029.0,0.6666666666666667,-0.2222222222222222,14.666666666666666,1.2222222222222223,432.95755994424053,444.3881383260092,10.292086227249964,103.45892924680547,27.24379355430603,21.967034657796223,14.094559451738993,9.732770689328513,112.50994925181071,0.0
2022-01-01 03:50:00,4.4,15.7,21.0,21.4,7.8,4.55,15.378364999999999,3.5092,64.5506,5.0,7.166666666666667,165.5,0.0,69.72222222222223,10.0,1029.0,0.8333333333333334,-0.2777777777777778,14.333333333333334,1.2777777777777777,438.1825404866537,444.5168871894924,11.357187179791726,109.97553672402591,27.2188774172465,21.961571200688677,15.095498107274375,9.808433950742087,105.46805117289225,0.0
2022-01-01 04:00:00,4.9,15.8,20.5,21.4,8.1,4.536,19.05928,3.4238999999999997,64.5691,5.0,7.0,165.0,0.0,69.66666666666667,10.0,1029.0,1.0,-0.3333333333333333,14.0,1.3333333333333333,433.8455424481973,445.5443286132812,11.487535784527406,111.60424207310218,27.18197710673014,21.969448744455974,15.10415821870168,9.941147966384888,113.11492198944093,0.0
2022-01-01 04:10:00,4.8,15.8,21.4,21.4,7.9,4.542,25.421619999999997,3.3636000000000004,64.5637,5.0,6.833333333333333,164.5,0.0,69.61111111111111,10.0,1029.0,1.1666666666666667,-0.3888888888888889,13.666666666666666,1.3888888888888888,437.03034640608166,436.1600109231884,13.106821282381393,112.59302921790861,27.157467985153197,21.959302463531493,15.181734137535093,10.097438022295634,109.99663782755533,0.0
2022-01-01 04:20:00,4.9,15.9,21.1,21.4,8.2,4.539,19.53802,3.3514000000000004,64.5817,5.0,6.666666666666666,164.0,0.0,69.55555555555556,10.0,1029.0,1.3333333333333335,-0.4444444444444444,13.333333333333332,1.4444444444444444,440.2072513834636,439.1583338174052,12.92835782352814,107.81114825146346,27.108331801096597,21.966391213734944,14.875143936475117,10.205618694623311,106.81993667602539,0.0
2022-01-01 04:30:00,4.4,15.7,20.4,21.4,7.7,4.546,21.501640000000002,3.4640999999999997,64.5987,5.0,6.5,163.5,0.0,69.5,10.0,1029.0,1.5,-0.5,13.0,1.5,433.70729553222657,437.0817951456705,12.305494221832792,104.85344166254595,27.078519411087036,21.927744464874266,14.346142028172812,10.131298429171244,111.8595148340861,0.0
2022-01-01 04:40:00,5.1,15.8,21.5,21.3,8.2,4.546,20.442525,3.5259,64.5951,5.0,6.333333333333333,163.0,0.0,69.44444444444444,10.0,1029.0,1.6666666666666667,-0.5555555555555556,12.666666666666666,1.5555555555555556,438.1529683641455,434.90474721999396,11.427972897540377,105.03658868455618,27.069352668126424,21.892002538045247,13.872042117118834,10.063081436157228,108.94760686238608,0.0
2022-01-01 04:50:00,4.4,15.7,21.0,21.4,7.8,4.547,19.23604,3.533,64.58539999999999,5.0,6.166666666666666,162.5,0.0,69.38888888888889,10.0,1029.0,1.8333333333333335,-0.611111111111111,12.333333333333332,1.6111111111111112,435.1906516520183,433.1958842731345,10.773963919332472,110.19361191528665,27.053003317515056,21.85393628438314,13.32286136786143,10.02291064898173,108.80961982727051,0.0
2022-01-01 05:00:00,4.4,15.6,20.5,21.3,7.6,4.534,19.43226,3.5597000000000003,64.5534,5.0,6.0,162.0,0.0,69.33333333333333,10.0,1029.0,2.0,-0.6666666666666666,12.0,1.6666666666666665,433.29300677069307,436.4041949217347,10.89090814754788,108.69197970201739,27.038114674886067,21.800687227249146,12.94364606221517,10.004424673716226,111.8661358388265,0.0
2022-01-01 05:10:00,4.6,15.7,21.3,21.3,7.8,4.56,18.63896,3.7020000000000004,64.5641,5.0,5.833333333333333,161.5,0.0,69.27777777777777,10.0,1029.0,2.166666666666667,-0.7222222222222222,11.666666666666666,1.7222222222222223,435.39751780192057,440.16887581310056,11.152170930609191,110.54096101513016,27.05493227640788,21.77896083831787,12.941765980720522,10.004741104443868,111.25307922363281,0.0
2022-01-01 05:20:00,4.7,15.7,21.5,21.3,7.9,4.527,37.180845,4.030600000000001,64.5899,5.0,5.666666666666666,161.0,0.0,69.22222222222223,10.0,1029.0,2.3333333333333335,-0.7777777777777778,11.333333333333332,1.7777777777777777,440.0890701749955,441.72589116239,14.732544921697198,117.2933849347648,27.044932123819983,21.822314424514772,15.11195026397705,10.09956770737966,105.63111860911052,0.0
2022-01-01 05:30:00,4.7,15.8,20.7,21.3,8.0,4.524,36.448155,3.6289000000000002,64.5167,5.0,5.5,160.5,0.0,69.16666666666667,10.0,1029.0,2.5,-0.8333333333333333,11.0,1.8333333333333333,447.66107615153,445.1405422973633,17.325057164935743,115.89898027258405,27.027157427469888,21.889756348927815,16.250747515360516,10.401632296244303,114.50988380432129,0.0
2022-01-01 05:40:00,4.3,15.8,20.9,21.3,7.9,4.545,26.941809999999997,3.3417000000000003,64.4683,5.0,5.333333333333333,160.0,0.0,69.11111111111111,10.0,1029.0,2.666666666666667,-0.8888888888888888,10.666666666666666,1.8888888888888888,450.01585661789466,441.35757601683173,16.343431097558664,106.19586330219849,27.002178910573328,21.900625740687055,16.157714618047077,10.677195795377097,109.25023771921795,0.0
2022-01-01 05:50:00,4.5,15.7,21.6,21.3,7.8,4.54,22.940355,3.4488,64.4968,5.0,5.166666666666666,159.5,0.0,69.05555555555556,10.0,1029.0,2.8333333333333335,-0.9444444444444444,10.333333333333332,1.9444444444444444,441.0375012207031,442.351582438151,14.477566957312115,106.81359396767482,26.994955549240114,21.886630964279174,16.06588786125183,10.767618179321289,108.19322634379068,0.0
2022-01-01 06:00:00,4.3,15.6,21.2,21.3,7.6,4.525,22.575145,3.2809,64.4953,5.0,5.0,159.0,0.0,69.0,10.0,1029.0,3.0,-1.0,10.0,2.0,440.87318195211475,440.15158006339243,13.529895169586785,106.2123322013812,26.9356445980072,21.857844762802124,15.257879188855489,10.644224961598713,109.92977790832519,0.0
2022-01-01 06:10:00,3.7,15.5,20.5,21.3,7.3,4.545,21.031735,3.0885,64.4688,5.0,5.055555555555555,159.16666666666666,0.0,68.94444444444444,10.0,1029.0,3.0,-0.9444444444444444,10.166666666666666,2.0555555555555554,443.09148640950525,442.50189113573094,12.658494215738974,112.20389668006683,26.909030733108523,21.817480999628703,14.730263854662576,10.388549687067668,108.0241558456421,0.0
2022-01-01 06:20:00,3.8,15.5,20.8,21.3,7.3,4.517,19.5494,2.9351,64.4765,5.0,5.111111111111111,159.33333333333334,0.0,68.88888888888889,10.0,1029.0,3.0,-0.8888888888888888,10.333333333333334,2.111111111111111,439.9950529146743,439.67028350830077,12.193927521921147,107.78064948302878,26.90424151102702,21.79625364303589,14.485778274536134,10.220878012975058,108.90480499267578,0.0
2022-01-01 06:30:00,3.9,15.4,21.5,21.3,7.2,4.522,20.42662,2.9607,64.5189,5.0,5.166666666666667,159.5,0.0,68.83333333333333,10.0,1029.0,3.0,-0.8333333333333334,10.5,2.1666666666666665,442.7473519897461,438.3073445602943,11.968006573989566,110.46855247411352,26.88598090807597,21.782094678878785,13.882171009381612,10.127951485315958,104.02982584635416,0.0
2022-01-01 06:40:00,4.0,15.5,20.9,21.3,7.4,4.509,19.940985,3.0052,64.5381,5.0,5.222222222222222,159.66666666666666,0.0,68.77777777777777,10.0,1029.0,3.0,-0.7777777777777778,10.666666666666666,2.2222222222222223,437.105119316715,437.5638736663468,11.87845141238412,109.6774601730519,26.860374132792156,21.772333211898804,13.727954004605612,10.062395413716635,113.94805034637452,0.0
2022-01-01 06:50:00,4.2,15.5,20.5,21.3,7.3,4.519,20.245285000000003,3.0849,64.5752,5.0,5.277777777777778,159.83333333333334,0.0,68.72222222222223,10.0,1029.0,3.0,-0.7222222222222222,10.833333333333334,2.2777777777777777,437.31365356445315,441.67551340738936,11.526932326252178,111.37114660166078,26.84236159960429,21.747100534439088,13.336652442614238,10.0243962876002,109.89282964070637,0.0
2022-01-01 07:00:00,4.3,15.6,21.2,21.3,7.6,4.526,20.961170000000003,3.3896,64.639,5.0,5.333333333333333,160.0,0.0,68.66666666666667,10.0,1029.0,3.0,-0.6666666666666667,11.0,2.3333333333333335,438.10943221870514,438.7077932318326,11.43356074381683,108.49582271166439,26.832759679158528,21.728954575856527,13.192460158665975,10.00546237786611,110.1996042251587,0.0
2022-01-01 07:10:00,4.5,15.6,21.4,21.3,7.6,4.518,20.897264999999997,3.4758000000000004,64.6246,5.0,5.388888888888889,160.16666666666666,0.0,68.61111111111111,10.0,1029.0,3.0,-0.6111111111111112,11.166666666666666,2.388888888888889,437.5801100667318,436.8969510098162,10.958266280734607,107.78965935098249,26.83612477620443,21.72972168922424,13.074846994082133,9.99722616672516,104.31361971537271,0.0
2022-01-01 07:20:00,4.2,15.6,20.7,21.3,7.6,4.529,29.449840000000002,4.0049,64.64529999999999,5.0,5.444444444444445,160.33333333333334,0.0,68.55555555555556,10.0,1029.0,3.0,-0.5555555555555556,11.333333333333334,2.4444444444444446,434.71133422150007,438.5351738449623,13.12557666460673,114.12208395640054,26.83996645927429,21.77256217956543,13.14607108592987,10.000301168759664,114.24223367055258,0.0
2022-01-01 07:30:00,4.8,15.8,20.7,21.3,8.0,4.537,18.469375,3.4149000000000003,64.53139999999999,5.0,5.5,160.5,0.0,68.5,10.0,1029.0,3.0,-0.5,11.5,2.5,437.80786590576173,445.0793195948107,12.862572062190642,109.78622628896251,26.836382827758786,21.816167046229047,13.214682269096375,10.007578976949056,111.91219474792481,0.0
2022-01-01 07:40:00,4.3,15.6,21.4,21.3,7.7,4.517,13.848930000000001,3.2332,64.43100000000001,5.0,5.555555555555555,160.66666666666666,0.0,68.44444444444444,10.0,1029.0,3.0,-0.4444444444444444,11.666666666666666,2.5555555555555554,438.27958116904074,447.2269007785841,10.845266058997245,105.06491174105197,26.819247128168747,21.82649127960205,12.764492603937786,10.063314572970073,106.61152614593507,0.0
2022-01-01 07:50:00,3.7,15.4,21.5,21.3,7.3,4.516,14.88788,3.6799,64.4396,5.0,5.611111111111111,160.83333333333334,0.0,68.38888888888889,10.0,1029.0,3.0,-0.38888888888888895,11.833333333333334,2.611111111111111,431.7366282390726,446.9451507568359,8.773952211592832,102.74756530977238,26.881196750005085,21.850697139104206,11.46331662495931,10.093010721206664,102.72971682230632,0.0
2022-01-01 08:00:00,3.3,15.3,20.7,21.3,6.9,4.515,12.850344999999999,4.3228,64.4663,5.0,5.666666666666667,161.0,0.0,68.33333333333333,10.0,1029.0,3.0,-0.33333333333333337,12.0,2.6666666666666665,432.96800462744704,452.19974666551616,7.7860285654714545,107.26575750253969,26.946999177932742,21.897734915415448,10.749405848185221,10.035160762468973,105.69670787811279,0.0
2022-01-01 08:10:00,3.6,15.3,20.4,21.3,6.9,4.536,14.620615,4.5469,64.3451,5.0,5.722222222222222,161.16666666666666,0.0,68.27777777777777,10.0,1029.0,3.0,-0.2777777777777778,12.166666666666668,2.7222222222222223,433.3672277832031,449.4306748453776,8.372641356745682,113.73200919738596,27.09358497619629,21.942873131434123,10.790398699442544,9.964151128133137,112.90790788014729,0.0
2022-01-01 08:20:00,3.5,15.3,21.1,21.3,7.0,4.493,16.118595,4.8126,64.1898,5.0,5.777777777777778,161.33333333333334,0.0,68.22222222222223,10.0,1029.0,3.0,-0.2222222222222222,12.333333333333334,2.7777777777777777,438.30209067509094,443.0871008967257,8.698259108228198,115.36242249289475,27.268328574498497,21.979850715001426,10.377832458813986,9.8648326810201,116.17908607482909,0.0
2022-01-01 08:30:00,3.7,15.3,21.6,21.3,7.1,4.511,15.076220000000001,4.9152000000000005,64.0364,5.0,5.833333333333333,161.5,0.0,68.16666666666667,10.0,1029.0,3.0,-0.16666666666666674,12.5,2.833333333333333,442.74879262288414,441.7817321917654,8.48496531680479,111.67315658224504,27.47098563194275,21.89154672940572,9.953718614578246,9.747086799939472,112.19341355641684,0.0
2022-01-01 08:40:00,4.1,15.4,21.1,21.3,7.1,4.542,21.094985,6.1692,64.78009999999999,5.0,5.888888888888889,161.66666666666666,0.0,68.11111111111111,10.0,1029.0,3.0,-0.11111111111111116,12.666666666666668,2.888888888888889,442.0622535302173,442.95423106927984,9.127284112771353,118.1858436741802,27.684889052708947,21.761923236846926,9.807771983146669,9.635574458440145,116.053176612854,0.0
2022-01-01 08:50:00,4.5,15.6,20.5,21.3,7.6,4.527,27.921789999999998,7.923,63.3245,5.0,5.944444444444445,161.83333333333334,0.0,68.05555555555556,10.0,1029.0,3.0,-0.05555555555555558,12.833333333333334,2.9444444444444446,446.41531339448073,450.23703132717094,12.08667860591479,115.7084165176564,27.83996770222982,21.67071886062622,10.179208323160807,9.521709545453389,110.15318531036378,0.0
2022-01-01 09:00:00,5.7,15.9,21.4,21.3,8.5,4.512,25.48014,9.7861,60.906600000000005,5.0,6.0,162.0,0.0,68.0,10.0,1029.0,3.0,0.0,13.0,3.0,450.3343536587419,453.46945441235073,12.917482919692992,117.76478725907494,27.99444111188253,21.686662861506143,11.006737788518269,9.491553304990132,109.72168677012125,0.0
2022-01-01 09:10:00,5.0,16.1,21.0,21.4,8.5,4.489,19.99554,10.320400000000001,59.03490000000001,5.333333333333333,5.722222222222222,153.11111111111111,0.0,67.61111111111111,10.0,1028.9444444444443,3.1666666666666665,0.2222222222222222,12.333333333333334,3.0555555555555554,450.5857063346073,454.11881459554036,12.456387674768092,110.52688174145369,28.143796434402464,21.75823894818624,11.34032290617625,9.583730734189352,111.85167570749918,0.0
2022-01-01 09:20:00,4.6,16.0,20.8,21.5,8.2,4.517,16.69484,9.8924,57.636300000000006,5.666666666666667,5.444444444444445,144.22222222222223,0.0,67.22222222222223,10.0,1028.888888888889,3.3333333333333335,0.4444444444444444,11.666666666666666,3.111111111111111,444.910741145693,455.9209064422257,11.324652035034308,108.09610752967792,28.28241635640462,21.862032852172852,11.382868846257528,9.721829080581665,108.57397294362386,0.0
2022-01-01 09:30:00,4.9,16.0,21.6,21.6,8.2,4.52,17.56205,10.3991,56.961800000000004,6.0,5.166666666666667,135.33333333333334,0.0,66.83333333333333,10.0,1028.8333333333333,3.5,0.6666666666666666,11.0,3.1666666666666665,442.6041401163737,454.44496459960936,11.136399208004192,109.38197391208283,28.403238277435303,21.92240975379944,11.011012932459513,9.842096360524495,110.9928653717041,0.0
2022-01-01 09:40:00,5.2,16.1,20.7,21.7,8.3,4.547,20.987815,11.6251,56.871,6.333333333333334,4.888888888888889,126.44444444444446,0.0,66.44444444444444,10.0,1028.7777777777778,3.666666666666667,0.8888888888888888,10.333333333333332,3.2222222222222223,442.92835324342224,450.26173218475,11.865755421320596,114.19561595916748,28.560749432245892,21.990753224690756,11.149874521891276,9.897028093338012,110.72021842956542,0.0
2022-01-01 09:50:00,5.2,16.1,21.2,21.7,8.4,4.533,25.74227,11.747,57.135299999999994,6.666666666666667,4.611111111111111,117.55555555555556,0.0,66.05555555555556,10.0,1028.7222222222222,3.8333333333333335,1.1111111111111112,9.666666666666666,3.2777777777777777,449.8336323038737,448.67532115366265,13.838341715457076,116.7841054039217,28.718530397206706,22.068711740149826,11.546970997299653,9.931277350727978,110.6799041291534,0.0
2022-01-01 10:00:00,5.6,16.3,21.2,21.8,8.7,4.52,25.22153,11.8248,57.3026,7.0,4.333333333333334,108.66666666666667,0.0,65.66666666666667,10.0,1028.6666666666667,4.0,1.3333333333333333,9.0,3.3333333333333335,450.14994610665855,451.6553126017253,14.756290388699977,115.09998540501138,28.844958442052206,22.189231036504108,12.310446729660033,9.95764467716217,112.59004056294759,0.0
2022-01-01 10:10:00,6.4,16.6,20.9,21.9,9.4,4.528,24.122225,12.1333,57.1837,7.333333333333334,4.055555555555555,99.77777777777779,0.0,65.27777777777777,10.0,1028.611111111111,4.166666666666667,1.5555555555555556,8.333333333333332,3.388888888888889,454.25351192430514,456.66892651788123,15.381967936397274,112.8313610951914,28.979744205474855,22.319675102233887,12.672607084910075,9.979134249687196,110.53981499989827,0.0
2022-01-01 10:20:00,6.3,16.7,21.6,21.9,9.4,4.521,19.26332,12.3283,57.0577,7.666666666666667,3.777777777777778,90.8888888888889,0.0,64.88888888888889,10.0,1028.5555555555557,4.333333333333334,1.7777777777777777,7.666666666666666,3.4444444444444446,455.2958604659158,454.27508328492615,13.925924280619217,106.63584031853972,29.131448215317857,22.451069538866886,12.826134852346826,9.997014536049848,110.24430722804668,0.0
2022-01-01 10:30:00,6.1,16.7,20.5,22.0,9.2,4.54,16.09223,12.529399999999999,57.327,8.0,3.5,82.0,0.0,64.5,10.0,1028.5,4.5,2.0,7.0,3.5,446.524446439195,454.730985647618,12.453397485415142,107.27291814168295,29.264047053654984,22.483891083399456,12.550307116508483,10.003276913960775,108.06340756734213,0.0
2022-01-01 10:40:00,6.3,16.8,21.5,22.0,9.5,4.528,20.93347,12.8232,57.634699999999995,8.333333333333334,3.2222222222222223,73.11111111111111,0.0,64.11111111111111,10.0,1028.4444444444443,4.666666666666667,2.2222222222222223,6.333333333333333,3.5555555555555554,446.88459397940795,452.5116774811142,13.3618845269909,114.20263913472493,29.388388382593792,22.467584285736084,12.561053371429443,10.001616740226746,111.2687789408366,0.0
2022-01-01 10:50:00,6.0,16.8,20.5,22.1,9.5,4.537,18.3257,12.2924,58.263,8.666666666666668,2.9444444444444446,64.22222222222223,0.0,63.72222222222222,10.0,1028.388888888889,4.833333333333334,2.444444444444444,5.666666666666666,3.611111111111111,444.24163869222,451.56375870277145,13.062573721530075,111.4041293785397,29.53630807876587,22.4914771938324,12.68797657807668,9.99493728796641,110.57227452596028,0.0
2022-01-01 11:00:00,6.0,16.7,20.6,22.1,9.2,4.543,14.571005,11.440900000000001,59.5523,9.0,2.666666666666667,55.33333333333334,0.0,63.333333333333336,10.0,1028.3333333333333,5.0,2.6666666666666665,5.0,3.6666666666666665,445.89538865012685,448.4198031616211,11.343720036468937,105.00918145476089,29.67508616291109,22.457570164268787,12.070336967400515,9.985632425396819,109.98503021010936,0.0
2022-01-01 11:10:00,6.3,16.8,21.5,22.1,9.4,4.539,15.802935,11.2336,60.6989,9.333333333333334,2.3888888888888893,46.44444444444446,0.0,62.94444444444444,10.0,1028.2777777777778,5.166666666666667,2.888888888888889,4.333333333333332,3.7222222222222223,447.0757414754232,445.54204089636096,11.533490968774268,106.29635582875396,29.79578182220459,22.334627936681112,11.64243934949239,9.971278104782105,107.51903633117676,0.0
2022-01-01 11:20:00,6.7,16.8,20.5,22.1,9.5,4.535,15.156565,11.2731,61.4122,9.666666666666668,2.1111111111111116,37.55555555555557,0.0,62.55555555555556,10.0,1028.2222222222222,5.333333333333334,3.111111111111111,3.666666666666666,3.7777777777777777,435.8619532056787,447.88172648111976,10.583256157320099,107.35546437710691,29.927175540924072,22.227073971430464,11.120132935841879,9.97262300491333,114.40987997690836,0.0
2022-01-01 11:30:00,7.5,17.1,21.7,22.1,10.1,4.533,13.887815,11.087,61.784299999999995,10.0,1.833333333333334,28.666666666666686,0.0,62.166666666666664,10.0,1028.1666666666667,5.5,3.333333333333333,3.0,3.833333333333333,437.443163655599,445.0922172528848,10.007564523071892,108.01581014902578,30.090359733143792,22.099373658498127,11.0740546737994,9.969767436381897,105.72449780656991,0.0
2022-01-01 11:40:00,7.2,17.2,20.7,22.2,10.2,4.524,14.807585,10.9267,61.9491,10.333333333333334,1.5555555555555562,19.7777777777778,0.0,61.77777777777778,10.0,1028.111111111111,5.666666666666667,3.5555555555555554,2.333333333333332,3.888888888888889,439.0804363206886,445.3769379363663,9.668100738525391,110.27019040425618,30.24178876876831,21.984210306803384,10.181936801274617,9.9549946753184,114.80900994618733,0.0
2022-01-01 11:50:00,7.3,17.2,21.4,22.2,10.2,4.539,17.996865,10.7182,62.021,10.666666666666668,1.2777777777777786,10.888888888888914,0.0,61.388888888888886,10.0,1028.0555555555557,5.833333333333334,3.7777777777777777,1.666666666666666,3.9444444444444446,440.1505662027995,444.7474611409505,10.40703176590009,117.97195710909568,30.401236707082866,21.87152394018538,10.228280797499776,9.93246480506626,111.87889269886121,0.0
2022-01-01 12:00:00,7.2,17.2,20.8,22.2,10.2,4.538,17.76322,10.7943,62.0566,11.0,1.0,2.0,0.0,61.0,10.0,1028.0,6.0,4.0,1.0,4.0,440.9064810987451,448.0483429796942,10.958701123490846,115.48849502972965,30.618647489547733,21.870021514892578,10.251496624946594,9.875073080062867,113.24211026509602,0.0
2022-01-01 12:10:00,7.3,17.2,20.9,22.2,10.2,4.528,14.425450000000001,10.433,62.0356,11.0,1.0,4.888888888888889,0.0,61.55555555555556,10.0,1027.888888888889,6.777777777777778,4.111111111111111,1.0,4.0,440.87339406331387,447.44470937443873,9.912164165906313,107.9964803137483,30.841914199036978,21.699034503144645,9.846245879657932,9.882133637621104,111.40943349285855,0.0
2022-01-01 12:20:00,7.2,17.3,21.3,22.2,10.3,4.537,13.814670000000001,10.514,62.099199999999996,11.0,1.0,7.777777777777778,0.0,62.111111111111114,10.0,1027.7777777777778,7.555555555555555,4.222222222222222,1.0,4.0,440.55943225027505,447.1364307517567,9.399736967437011,107.03737363395044,31.252233482996623,21.469603958129884,9.493807458877564,9.831761423746745,115.54319456736248,0.0
2022-01-01 12:30:00,8.0,17.4,20.7,22.2,10.7,4.541,15.260405,10.6498,62.1109,11.0,1.0,10.666666666666666,0.0,62.666666666666664,10.0,1027.6666666666667,8.333333333333334,4.333333333333333,1.0,4.0,445.6397408040365,445.4587740667936,9.805460901395076,111.5618855662804,31.859182862193204,21.030557650633845,9.137167506713032,9.74616042293486,121.978406545712,0.0
2022-01-01 12:40:00,8.0,17.5,20.8,22.2,10.8,4.53,14.9111,10.6565,62.0761,11.0,1.0,13.555555555555555,0.0,63.22222222222222,10.0,1027.5555555555557,9.11111111111111,4.444444444444445,1.0,4.0,444.15257553626753,446.35933176676434,9.434489525159199,112.12972890218097,32.48519394556681,20.537183106740315,8.978264856338502,9.647032281557719,137.63672593434652,0.0
2022-01-01 12:50:00,8.0,17.6,20.9,22.3,10.9,4.542,17.825895,10.5758,62.0237,11.0,1.0,16.444444444444443,0.0,63.77777777777778,10.0,1027.4444444444443,9.88888888888889,4.555555555555555,1.0,4.0,450.20089487711596,444.7926732170719,10.682096143469298,114.95822908864857,32.990075920709494,19.97392412868354,9.061396069187936,9.641007904250765,142.3055143679426,0.0
2022-01-01 13:00:00,8.3,17.6,21.1,22.3,11.0,4.546,21.107895,10.6971,62.0792,11.0,1.0,19.333333333333332,0.0,64.33333333333333,10.0,1027.3333333333333,10.666666666666668,4.666666666666667,1.0,4.0,445.66352163029813,447.33283489358837,11.557451737721761,114.64369792938233,33.476603520502806,19.530044718674624,9.782865692904739,9.76148952921883,99.64720905429027,0.0
2022-01-01 13:10:00,8.9,17.9,21.1,22.3,11.6,4.55,20.05404,10.64,62.0758,11.0,1.0,22.22222222222222,0.0,64.88888888888889,10.0,1027.2222222222222,11.444444444444445,4.777777777777778,1.0,4.0,447.2409947713216,450.09516265869144,11.413119987067528,110.18374079601912,33.99980427424113,19.171298335393267,9.981161079406737,9.872386814753215,100.19168266296387,0.0
2022-01-01 13:20:00,8.6,17.8,21.1,22.4,11.4,4.534,16.197435,10.703100000000001,62.0723,11.0,1.0,25.11111111111111,0.0,65.44444444444444,10.0,1027.111111111111,12.222222222222221,4.888888888888889,1.0,4.0,447.6707253186456,447.2794211762527,10.149521403635962,107.13957178945596,34.60729558277651,18.716573508528413,9.27384882463132,9.923554155891711,100.59846327317868,0.0
2022-01-01 13:30:00,8.8,17.9,21.3,22.4,11.6,4.532,14.663614999999998,10.6878,62.0222,11.0,1.0,28.0,0.0,66.0,10.0,1027.0,13.0,5.0,1.0,4.0,441.06779286702476,444.48590695786754,9.383768162646536,109.41707840224444,35.15139161021332,18.161454874622365,9.052751090018475,9.92114973776979,117.34026025928435,0.0
2022-01-01 13:40:00,9.2,18.1,20.7,22.4,11.8,4.541,15.052265,10.7674,61.9517,11.0,1.0,30.88888888888889,0.0,66.55555555555556,10.0,1026.888888888889,13.777777777777779,5.111111111111111,1.0,4.0,440.9620760091146,442.4270300292968,9.51839753627777,116.20457176208497,35.59986436208089,17.677399826049804,8.57136454820633,9.845616030693055,124.62380610148111,0.0
2022-01-01 13:50:00,9.0,18.0,20.8,22.4,11.7,4.542,17.008005,10.7377,61.9067,11.0,1.0,33.77777777777778,0.0,67.11111111111111,10.0,1026.7777777777778,14.555555555555555,5.222222222222222,1.0,4.0,440.96043624000987,448.0863806573276,10.128153907808208,115.48773654032561,35.99687792814494,17.202884719619334,8.999898269397963,9.795634776699087,107.08247391268203,0.0
2022-01-01 14:00:00,8.9,18.0,21.4,22.4,11.7,4.541,17.1055,10.555,61.889700000000005,11.0,1.0,36.666666666666664,0.0,67.66666666666667,10.0,1026.6666666666667,15.333333333333334,5.333333333333333,1.0,4.0,447.2255744425455,450.1417354610048,9.962926648457845,110.10857916514078,36.26957078297933,16.789626620610555,8.778834424018859,9.87701690832774,109.04538400014242,0.0
2022-01-01 14:10:00,8.8,17.9,20.8,22.4,11.5,4.539,15.740440000000001,10.728,61.8918,11.0,1.0,39.55555555555556,0.0,68.22222222222223,10.0,1026.5555555555557,16.11111111111111,5.444444444444445,1.0,4.0,448.94530049291154,454.62929921468105,9.409676950395443,110.15128560491874,36.60564530117264,16.44034962763552,8.278859839048542,9.904427484840642,115.31785866492433,0.0
2022-01-01 14:20:00,9.2,18.0,21.0,22.4,11.8,4.561,17.351544999999998,10.769400000000001,61.864700000000006,11.0,1.0,42.44444444444444,0.0,68.77777777777777,10.0,1026.4444444444443,16.88888888888889,5.555555555555555,1.0,4.0,450.71241607666013,454.6661555463418,9.75221436037182,107.98867987314858,36.87447079340617,16.162727956771853,8.644438180923462,9.844564639727276,113.06753531138102,0.0
2022-01-01 14:30:00,9.9,18.2,21.5,22.4,12.2,4.525,21.79187,10.537600000000001,61.8279,11.0,1.0,45.333333333333336,0.0,69.33333333333333,10.0,1026.3333333333333,17.666666666666664,5.666666666666666,1.0,4.0,457.20986487728425,454.3238726876796,10.501351698239644,112.24580659230551,37.06089707056681,15.985920459429423,8.997703758875527,9.809382131894429,110.79743631998697,0.0
2022-01-01 14:40:00,9.9,18.3,21.4,22.4,12.4,4.549,19.284165,10.3466,61.841499999999996,11.0,1.0,48.22222222222222,0.0,69.88888888888889,10.0,1026.2222222222222,18.444444444444443,5.777777777777778,1.0,4.0,455.4595702037592,456.23699910481776,10.527548965815097,111.94879731409966,37.19269130143963,15.862761143804246,8.866527347330187,9.868462100133218,109.4260673112296,0.0
2022-01-01 14:50:00,10.0,18.4,20.8,22.4,12.5,4.557,17.2884,10.1359,61.888099999999994,11.0,1.0,51.111111111111114,0.0,70.44444444444444,10.0,1026.111111111111,19.22222222222222,5.888888888888889,1.0,4.0,456.527693064021,453.22369116772177,11.501121134757996,110.20523340861003,37.21664050576466,15.77444605188943,9.662749529458136,9.928133774767808,106.09600212618302,0.0
2022-01-01 15:00:00,9.9,18.4,21.0,22.4,12.5,4.55,11.608775,9.9499,61.962599999999995,11.0,1.0,54.0,0.0,71.0,10.0,1026.0,20.0,6.0,1.0,4.0,455.863994140625,447.7365798634496,9.590792084858242,103.02345580451231,37.129841270446775,15.620940141677858,8.778795201778411,9.965257018407184,95.71006231943765,0.0
2022-01-01 15:10:00,10.0,18.4,21.4,22.4,12.6,4.545,10.752575,10.0828,62.022000000000006,10.777777777777779,1.1666666666666667,58.888888888888886,0.0,71.27777777777777,10.0,1026.0555555555557,24.444444444444443,5.833333333333333,1.4444444444444444,3.8333333333333335,450.2755443038063,444.4183250935872,8.166137840424554,98.52884023849575,36.94385193955051,15.439144400117176,7.817659627401111,9.968932439199563,107.04060703652803,0.0
2022-01-01 15:20:00,10.5,18.6,21.3,22.5,12.8,4.55,11.209855000000001,9.8326,62.02570000000001,10.555555555555555,1.3333333333333335,63.77777777777778,0.0,71.55555555555556,10.0,1026.111111111111,28.888888888888886,5.666666666666667,1.8888888888888888,3.6666666666666665,444.3935821533203,445.6279856118389,7.637591047286987,105.85884853363036,36.676099452972416,15.306700426737468,7.797918476263682,9.976199571291605,103.26951594034831,0.0
2022-01-01 15:30:00,10.0,18.5,20.6,22.5,12.7,4.537,12.075525,9.1989,62.0714,10.333333333333334,1.5,68.66666666666667,0.0,71.83333333333333,10.0,1026.1666666666667,33.33333333333333,5.5,2.333333333333333,3.5,447.58082928536953,444.7437972005208,7.804023097046351,111.7890343477497,36.33386682770943,15.21701662201699,7.878370345707149,10.017456336855236,101.93909517048488,0.0
2022-01-01 15:40:00,9.9,18.4,19.7,22.4,12.4,4.545,11.760670000000001,8.673300000000001,62.1754,10.11111111111111,1.6666666666666667,73.55555555555556,0.0,72.11111111111111,10.0,1026.2222222222222,37.77777777777777,5.333333333333333,2.7777777777777777,3.333333333333333,442.6553775024414,446.75372475459653,7.6222499068578085,115.93687211354575,35.88210936864217,15.250052030881246,7.489760978221893,10.096209324200949,110.62570547739665,0.0
2022-01-01 15:50:00,9.5,18.2,20.5,22.3,12.1,4.531,12.32313,8.3567,62.3417,9.88888888888889,1.8333333333333335,78.44444444444444,0.0,72.38888888888889,10.0,1026.2777777777778,42.22222222222222,5.166666666666667,3.2222222222222223,3.1666666666666665,435.3764868900694,438.2702683757913,7.154836304564934,102.92083983879306,35.38578025182088,15.434030497868855,6.826307272911071,10.1827693827947,108.90250545501708,0.0
2022-01-01 16:00:00,9.5,18.2,21.2,22.3,12.2,4.523,9.601255,8.0638,62.505399999999995,9.666666666666666,2.0,83.33333333333334,0.0,72.66666666666667,10.0,1026.3333333333333,46.666666666666664,5.0,3.6666666666666665,3.0,440.5126612345378,439.66144785563154,6.3689921871821085,105.43856755574544,34.89717799963195,15.683896906441026,6.66255336735418,10.12740370737399,108.57006988983987,0.0
2022-01-01 16:10:00,10.2,18.2,21.3,22.2,12.4,4.514,8.655804999999999,7.737399999999999,62.614599999999996,9.444444444444445,2.166666666666667,88.22222222222223,0.0,72.94444444444444,10.0,1026.388888888889,51.11111111111111,4.833333333333333,4.111111111111111,2.833333333333333,435.49422702131596,448.9649833310884,6.210013305319231,104.14520688223975,34.42602874151344,15.940432749185405,6.069810332079403,10.099596466418824,100.16341097576371,0.0
2022-01-01 16:20:00,10.0,18.1,21.0,22.2,12.2,4.536,8.29916,7.2876,62.6904,9.222222222222221,2.3333333333333335,93.11111111111111,0.0,73.22222222222223,10.0,1026.4444444444443,55.55555555555555,4.666666666666666,4.555555555555555,2.6666666666666665,432.0526185099284,443.96056885116406,5.649500383118452,111.01053905400855,34.02726428349813,16.143178431193032,5.973107551733653,10.228564365704855,100.52831656138102,0.0
2022-01-01 16:30:00,9.6,18.1,21.4,22.1,12.2,4.542,8.51953,7.051699999999999,62.8048,9.0,2.5,98.0,0.0,73.5,10.0,1026.5,60.0,4.5,5.0,2.5,436.684893574331,445.81016794840497,5.402963101069132,115.58386934916177,33.631400750373885,16.36527127047054,5.6725229771410834,10.45410430306294,109.24669714901617,0.0
2022-01-01 16:40:00,9.2,17.9,21.2,22.1,11.9,4.539,9.060979999999999,7.0464,62.8899,8.777777777777779,2.666666666666667,102.88888888888889,0.0,73.77777777777777,10.0,1026.5555555555557,64.44444444444444,4.333333333333333,5.444444444444445,2.333333333333333,442.06946848551434,439.0247196381668,5.12601621984762,114.52191118811484,33.26995101928711,16.583047742843625,5.396010707219442,10.558791553179423,107.69136543273926,0.0
2022-01-01 16:50:00,9.0,17.8,20.9,22.0,11.7,4.534,7.861985,6.931700000000001,62.9751,8.555555555555555,2.8333333333333335,107.77777777777779,0.0,74.05555555555556,10.0,1026.611111111111,68.88888888888889,4.166666666666666,5.888888888888888,2.1666666666666665,438.7149679565429,441.41703165690103,4.907657455253062,111.26109440237789,32.91695885976155,16.79219247817993,5.248477271397908,10.619591558774312,110.12015614827473,0.0
2022-01-01 17:00:00,8.7,17.7,20.8,21.9,11.5,4.527,7.75829,6.7458,63.033100000000005,8.333333333333334,3.0,112.66666666666667,0.0,74.33333333333333,10.0,1026.6666666666667,73.33333333333333,4.0,6.333333333333333,2.0,439.77738346143707,438.9912919809626,4.472858040225034,107.78162711148882,32.5661731338501,17.02990574836731,5.1752564533551535,10.590812050501505,110.62318976084391,0.0
2022-01-01 17:10:00,8.5,17.6,21.3,21.9,11.3,4.521,7.444285000000001,6.6108,63.0597,8.11111111111111,3.166666666666667,117.55555555555557,0.0,74.61111111111111,10.0,1026.7222222222222,77.77777777777777,3.833333333333333,6.777777777777778,1.833333333333333,440.8037061564128,441.16257883707686,4.271325560410817,117.55022206624349,32.243017501831055,17.26389208157857,4.871091078122457,10.468630242347718,110.02390764872234,0.0
2022-01-01 17:20:00,8.1,17.4,21.3,21.9,11.0,4.53,7.58323,6.6012,63.100699999999996,7.888888888888889,3.3333333333333335,122.44444444444446,0.0,74.88888888888889,10.0,1026.7777777777778,82.22222222222221,3.6666666666666665,7.222222222222222,1.6666666666666665,440.69554927431307,436.69137908233995,4.180061626649846,109.14993701288256,31.952923271721176,17.48223812634828,4.6267366815720745,10.271953657572386,107.28297623514477,0.0
2022-01-01 17:30:00,7.6,17.2,21.3,21.9,10.5,4.508,7.676705,6.3518,63.122699999999995,7.666666666666667,3.5,127.33333333333334,0.0,75.16666666666667,10.0,1026.8333333333333,86.66666666666666,3.5,7.666666666666666,1.5,444.1242503935715,431.069619880764,4.5046773752317595,108.77893404578086,31.670882619222006,17.657753394444782,4.9185784180959065,10.143531872431439,107.74905203501385,0.0
2022-01-01 17:40:00,7.7,17.2,20.6,21.8,10.6,4.545,9.95583,6.2157,63.126,7.444444444444445,3.666666666666667,132.22222222222223,0.0,75.44444444444444,10.0,1026.888888888889,91.1111111111111,3.333333333333333,8.11111111111111,1.333333333333333,437.5096803792318,435.0355841064453,5.021819905130203,110.63592975487143,31.44213150660197,17.822595068613687,5.13334967414538,10.089874652226767,109.36976516723632,0.0
2022-01-01 17:50:00,8.2,17.3,21.5,21.8,10.9,4.542,10.32996,6.2173,63.17659999999999,7.222222222222222,3.8333333333333335,137.11111111111111,0.0,75.72222222222223,10.0,1026.9444444444443,95.55555555555554,3.1666666666666665,8.555555555555555,1.1666666666666665,441.6814870198567,431.89939286856816,5.921078002035282,116.97261134368553,31.212463855743408,17.985375858942668,5.808088983694712,10.144293932914735,108.05634398142497,0.0
2022-01-01 18:00:00,7.6,17.2,20.7,21.8,10.6,4.53,10.921675,5.923900000000001,63.17100000000001,7.0,4.0,142.0,0.0,76.0,10.0,1027.0,100.0,3.0,9.0,1.0,442.74285496854236,433.9002596028646,6.4012612597012915,115.8245790684156,31.022681821187337,18.15175238609314,5.9568488279978435,10.436962933540345,110.11924814860026,0.0
2022-01-01 18:10:00,7.4,17.1,21.0,21.8,10.3,4.541,12.770085,6.0268,63.2067,6.944444444444445,4.0,142.94444444444446,0.0,75.83333333333333,10.0,1027.0,96.22222222222223,2.9444444444444446,9.0,1.0,448.5152905273438,434.8537209065756,7.148664612770081,119.49882363637289,30.82304706255595,18.30469915072123,6.64665512084961,10.848833362261455,109.75613852183024,0.0
2022-01-01 18:20:00,7.5,17.0,21.2,21.7,10.2,4.536,15.743945,6.3314,63.2889,6.888888888888889,4.0,143.88888888888889,0.0,75.66666666666667,10.0,1027.0,92.44444444444444,2.888888888888889,9.0,1.0,446.01862737195245,442.01563465688423,8.080764320435497,125.2538865560327,30.621648337046302,18.426958379745486,7.221360513369243,11.223564701080322,108.32863887786864,0.0
2022-01-01 18:30:00,7.5,17.0,20.7,21.7,10.3,4.548,15.807229999999999,6.506,63.3275,6.833333333333333,4.0,144.83333333333334,0.0,75.5,10.0,1027.0,88.66666666666667,2.8333333333333335,9.0,1.0,444.09385548909506,445.1193059531026,8.601059954247232,112.05088574641168,30.44313215255737,18.565057243649427,7.519600875729421,11.695095965406281,107.95986165760644,0.0
2022-01-01 18:40:00,7.5,17.0,20.7,21.7,10.2,4.552,14.45665,6.3057,63.2504,6.777777777777778,4.0,145.77777777777777,0.0,75.33333333333333,10.0,1027.0,84.88888888888889,2.7777777777777777,9.0,1.0,442.26502503493737,443.46463562011724,8.487588248306748,107.40855623471535,30.256099745432532,18.6890691057841,7.606271026929219,11.940400134722392,108.4652155558268,0.0
2022-01-01 18:50:00,7.6,17.0,21.2,21.7,10.3,4.536,14.771555000000001,6.0491,63.160900000000005,6.722222222222222,4.0,146.72222222222223,0.0,75.16666666666667,10.0,1027.0,81.11111111111111,2.7222222222222223,9.0,1.0,448.2095975748698,449.50730060095077,9.40893705844879,115.58331930796305,30.064669882456464,18.804431133270263,7.998781195481618,12.02275914033254,108.81251501719157,0.0
2022-01-01 19:00:00,6.9,16.8,20.6,21.7,9.8,4.533,18.098795000000003,6.2214,63.3081,6.666666666666667,4.0,147.66666666666666,0.0,75.0,10.0,1027.0,77.33333333333334,2.6666666666666665,9.0,1.0,454.5003370859431,449.8788057068572,9.610179327329,116.57701431985629,29.897143363952637,18.958305390675864,8.34344667116801,12.381999595959982,111.31225551605226,0.0
2022-01-01 19:10:00,6.4,16.6,20.7,21.7,9.5,4.544,17.8589,5.9773,63.794000000000004,6.611111111111111,4.0,148.61111111111111,0.0,74.83333333333333,10.0,1027.0,73.55555555555556,2.611111111111111,9.0,1.0,454.470912882487,452.6327900187174,9.650441227444148,115.03557704386738,29.737816117604574,19.14055035909017,8.638735671043396,13.082367437680563,109.87324113210043,0.0
2022-01-01 19:20:00,7.3,16.7,20.9,21.6,9.9,4.551,17.80556,5.45,64.0201,6.555555555555555,4.0,149.55555555555554,0.0,74.66666666666667,10.0,1027.0,69.77777777777777,2.5555555555555554,9.0,1.0,458.378908694914,454.8620359118231,9.94036122074235,106.16683531033792,29.555750748316445,19.313073863983156,8.868323187828064,13.860312487284341,109.05535190582275,0.0
2022-01-01 19:30:00,6.6,16.7,20.9,21.6,9.6,4.531,19.885775000000002,5.3539,64.14500000000001,6.5,4.0,150.5,0.0,74.5,10.0,1027.0,66.0,2.5,9.0,1.0,465.6280990600586,453.6359293619792,11.018294876416524,111.7734615834554,29.40628416697184,19.46304255803426,9.184833987553915,14.459897352854409,108.68914077758788,0.0
2022-01-01 19:40:00,6.9,16.7,21.0,21.6,9.8,4.544,18.53069,5.2169,64.2422,6.444444444444445,4.0,151.44444444444446,0.0,74.33333333333333,10.0,1027.0,62.22222222222222,2.4444444444444446,9.0,1.0,464.0574336225137,449.80059746753216,10.690734285122932,104.46751777907551,29.241139834721885,19.569679981867473,8.894317721525827,14.599786267280578,110.75281369527181,0.0
2022-01-01 19:50:00,6.1,16.5,20.9,21.6,9.2,4.528,21.2762,5.2955,64.3096,6.388888888888889,4.0,152.38888888888889,0.0,74.16666666666667,10.0,1027.0,58.44444444444444,2.388888888888889,9.0,1.0,453.328505859375,445.5245015357006,10.51969780415465,104.43016720572435,29.084448696772256,19.659154653549194,8.918820825417836,14.128122701644898,106.6200809987386,0.0
2022-01-01 20:00:00,5.8,16.4,21.1,21.6,8.9,4.533,20.663175000000003,4.8982,64.3499,6.333333333333333,4.0,153.33333333333334,0.0,74.0,10.0,1027.0,54.66666666666667,2.3333333333333335,9.0,1.0,456.5236275718952,440.1038108317058,10.651560839421332,113.49393218088957,28.94844123027364,19.754756016027734,9.531043062340368,13.678023999896856,108.6012103215202,0.0
2022-01-01 20:10:00,5.7,16.3,21.0,21.6,8.8,4.538,17.842154999999998,4.757,64.4185,6.277777777777778,4.0,154.27777777777777,0.0,73.83333333333333,10.0,1027.0,50.88888888888889,2.2777777777777777,9.0,1.0,458.54567372639974,444.0115447015872,10.931497762566906,113.21058016416043,28.805416841506958,19.849867299397786,9.754370339711507,13.46435861110687,111.29443913777668,0.0
2022-01-01 20:20:00,5.7,16.2,21.0,21.6,8.7,4.554,19.580189999999998,4.693,64.4759,6.222222222222222,4.0,155.22222222222223,0.0,73.66666666666667,10.0,1027.0,47.111111111111114,2.2222222222222223,9.0,1.0,462.351773057258,446.0317772034393,11.068290902773539,112.45849123636881,28.658763046264646,19.94757731437683,9.907572739919027,13.282368640899659,110.02979492187501,0.0
