,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-01 20:30:00,5.6,16.2,21.3,21.6,8.8,4.529,19.48811,4.475099999999999,64.5048,6.166666666666667,4.0,156.16666666666666,0.0,73.5,10.0,1027.0,43.333333333333336,2.166666666666667,9.0,1.0,462.59225799560545,449.8438265991211,11.338786355115598,111.75342454166737,28.53258615224375,20.07500048055487,10.442934341538423,13.37567286564132,111.81430429081459,0.0
2022-01-01 20:40:00,6.2,16.4,20.7,21.6,9.2,4.541,19.15141,4.4529,64.4318,6.111111111111111,4.0,157.11111111111111,0.0,73.33333333333333,10.0,1027.0,39.55555555555556,2.111111111111111,9.0,1.0,467.7875956954079,456.2733109818382,11.234223682274251,114.00982307951328,28.482084099451704,20.175150156021118,10.3306644932429,13.652415623664856,110.9008916982015,0.0
2022-01-01 20:50:00,6.5,16.5,21.7,21.6,9.4,4.558,19.36164,4.8043,64.5572,6.055555555555555,4.0,158.05555555555554,0.0,73.16666666666667,10.0,1027.0,35.777777777777786,2.0555555555555554,9.0,1.0,467.5303536987305,456.04170043945317,11.287208836873372,106.03657666524252,28.451508026123047,20.212385358810426,10.392049598693848,13.834488520622253,109.7308442433675,0.0
2022-01-01 21:00:00,5.7,16.3,20.4,21.6,8.8,4.539,19.065665000000003,4.7415,64.3554,6.0,4.0,159.0,0.0,73.0,10.0,1027.0,32.0,2.0,9.0,1.0,461.00124967728533,462.71221660795675,10.836648566817159,100.48014113022109,28.45435172716777,20.27532853126526,10.224522091547648,14.016711262067158,109.92050322214762,0.0
2022-01-01 21:10:00,5.2,16.0,21.1,21.5,8.3,4.544,19.091945,4.8759999999999994,63.8963,5.944444444444445,4.055555555555555,160.0,0.0,72.94444444444444,10.0,1027.0,30.666666666666668,1.8888888888888888,9.055555555555555,1.0,460.3761659749349,454.40998137726183,10.86276665709113,106.08810990198859,28.440243536631264,20.274142567316694,10.24689937909444,14.113931274414062,107.06742782592774,0.0
2022-01-01 21:20:00,5.1,16.0,21.2,21.5,8.3,4.54,19.18947,4.7425,63.6665,5.888888888888889,4.111111111111111,161.0,0.0,72.88888888888889,10.0,1027.0,29.333333333333332,1.7777777777777777,9.11111111111111,1.0,460.6590748122643,454.7414478556316,11.07282751560211,109.00228642781576,28.431435972849528,20.266957693099975,10.022188350359599,14.180575240453084,107.57472593943278,0.0
2022-01-01 21:30:00,5.3,16.0,20.5,21.5,8.4,4.536,19.308365000000002,4.433,63.568000000000005,5.833333333333333,4.166666666666667,162.0,0.0,72.83333333333333,10.0,1027.0,28.0,1.6666666666666667,9.166666666666666,1.0,459.1659160359701,456.05932930431146,11.171682494993263,110.11917212685623,28.429460856119796,20.267017024358115,10.106160926818848,14.235576879183451,110.81743909200034,0.0
2022-01-01 21:40:00,4.7,15.9,21.3,21.5,7.9,4.52,20.000935000000002,4.4004,63.54639999999999,5.777777777777778,4.222222222222222,163.0,0.0,72.77777777777777,10.0,1027.0,26.666666666666664,1.5555555555555556,9.222222222222221,1.0,459.96910259378365,460.5489830174939,10.857497876592948,113.65722171330856,28.417117710113523,20.27033427556356,10.490301987330119,14.11780510107676,109.79595216115315,0.0
2022-01-01 21:50:00,5.2,16.1,20.8,21.5,8.5,4.55,19.83048,4.4878,63.5723,5.722222222222222,4.277777777777778,164.0,0.0,72.72222222222223,10.0,1027.0,25.333333333333332,1.4444444444444444,9.277777777777779,1.0,457.74068278345567,459.7605379231771,11.032751995533873,113.50125298925711,28.400367037455236,20.268690837224327,10.34302031993866,13.90067706743876,109.91426854451497,0.0
2022-01-01 22:00:00,5.7,16.2,21.1,21.5,8.7,4.534,18.857554999999998,4.1918,63.514300000000006,5.666666666666667,4.333333333333333,165.0,0.0,72.66666666666667,10.0,1027.0,24.0,1.3333333333333335,9.333333333333334,1.0,465.28851317307044,455.8070288577025,10.726128244400025,107.59606567382814,28.388350547154744,20.302309134801227,10.357007449467977,13.728834416071575,107.71798843383787,0.0
2022-01-01 22:10:00,6.2,16.2,21.1,21.5,8.8,4.554,18.58101,4.1789000000000005,63.5338,5.611111111111111,4.388888888888889,166.0,0.0,72.61111111111111,10.0,1027.0,22.666666666666664,1.2222222222222223,9.38888888888889,1.0,465.3896258544922,457.57758666992186,10.428258530406628,106.33488675737112,28.37371571222941,20.330875533421835,10.138364159266155,13.655610381762187,108.20419762929279,0.0
2022-01-01 22:20:00,5.3,16.1,20.7,21.5,8.5,4.548,18.374825,4.384,63.6105,5.555555555555555,4.444444444444445,167.0,0.0,72.55555555555556,10.0,1027.0,21.333333333333332,1.1111111111111112,9.444444444444445,1.0,462.8120346069336,453.08837311492573,10.151812431744936,108.58003361114675,28.33682750066121,20.33683154741923,10.178432321548462,13.53829660097758,107.81757835388184,0.0
2022-01-01 22:30:00,5.2,16.1,21.6,21.5,8.4,4.551,19.157474999999998,4.2786,63.60509999999999,5.5,4.5,168.0,0.0,72.5,10.0,1027.0,20.0,1.0,9.5,1.0,457.9000750872733,453.74886699457284,10.35986732129997,108.32418239011604,28.30308739344279,20.33510132153829,10.060180115699769,13.265061292648316,109.77759686787924,0.0
2022-01-01 22:40:00,5.0,15.9,20.8,21.5,8.2,4.554,19.653385,4.46,63.5807,5.444444444444445,4.555555555555555,169.0,0.0,72.44444444444444,10.0,1027.0,18.666666666666664,0.8888888888888888,9.555555555555555,1.0,456.99422864541236,451.57885650634773,10.392951539788543,107.87121500823457,28.25874209721883,20.315177459716796,10.15558568159739,12.83418035030365,107.51228069305421,0.0
2022-01-01 22:50:00,5.1,15.9,20.7,21.5,8.1,4.537,20.495075,4.8274,63.653200000000005,5.388888888888889,4.611111111111111,170.0,0.0,72.38888888888889,10.0,1027.0,17.333333333333332,0.7777777777777779,9.61111111111111,1.0,459.4737705099172,449.5794728421617,10.650499860795879,111.40002324271336,28.200688095092772,20.307195901870728,10.156821627616882,12.423295601209004,107.75544682820637,0.0
2022-01-01 23:00:00,4.5,15.8,21.5,21.4,7.9,4.518,19.8693,4.6549,63.592,5.333333333333333,4.666666666666667,171.0,0.0,72.33333333333333,10.0,1027.0,16.0,0.6666666666666667,9.666666666666666,1.0,465.4192316691081,451.7313389815407,10.506919147092743,111.6762098510656,28.14558515230815,20.316334756215415,10.179685425758361,12.165453184445699,110.5104776509603,0.0
2022-01-01 23:10:00,4.8,15.8,20.7,21.4,8.0,4.544,18.905963636363637,3.8257272727272724,63.486,5.277777777777778,4.722222222222222,172.0,0.0,72.27777777777777,10.0,1027.0,14.666666666666664,0.5555555555555556,9.722222222222221,1.0,468.00346675478175,457.4563297526041,10.304858861454463,109.88668049785376,28.109752152760827,20.362699648539227,9.988475874265035,11.945627562204997,109.21274222056073,0.0
2022-01-01 23:20:00,5.7,16.1,21.0,21.4,8.5,4.539,19.41372,3.7052,63.4948,5.222222222222222,4.777777777777778,173.0,0.0,72.22222222222223,10.0,1027.0,13.333333333333332,0.4444444444444444,9.777777777777779,1.0,462.7921087646484,462.9602706347937,9.890699484738928,109.04510552508683,28.065221825479814,20.39366194808418,9.819344565334216,11.606275011125158,110.29006108205826,0.0
2022-01-01 23:30:00,5.5,16.0,20.9,21.4,8.4,4.532,18.388095,3.9952999999999994,63.60209999999999,5.166666666666667,4.833333333333333,174.0,0.0,72.16666666666667,10.0,1027.0,12.0,0.3333333333333335,9.833333333333334,1.0,460.5716513236912,459.31698118714087,9.943279155095418,109.45716349283855,28.024244763056437,20.404878616333008,9.865754407246907,11.123413683573405,106.96703623453777,0.0
2022-01-01 23:40:00,4.5,15.9,21.1,21.4,8.1,4.526,16.13878,4.046,63.6657,5.111111111111111,4.888888888888889,175.0,0.0,72.11111111111111,10.0,1027.0,10.666666666666664,0.22222222222222232,9.88888888888889,1.0,460.0366144816081,461.6567638142904,9.499811343985089,106.81268692835576,27.992453645070395,20.413565381368002,9.642907249132794,10.624624409675599,108.99341241200766,0.0
2022-01-01 23:50:00,4.4,15.7,20.4,21.4,7.7,4.538,14.662825000000002,3.8396999999999997,63.649800000000006,5.055555555555555,4.944444444444445,176.0,0.0,72.05555555555556,10.0,1027.0,9.333333333333332,0.11111111111111116,9.944444444444445,1.0,463.08375072260014,460.7962301284965,9.424942311836501,110.71271003270553,27.967159271240234,20.46368925412496,9.73307943503062,10.327306326230367,107.15063006083172,0.0
2022-01-02 00:00:00,4.2,15.6,21.1,21.4,7.6,4.519,16.304295,3.6978999999999997,63.648,5.0,5.0,177.0,0.0,72.0,10.0,1027.0,8.0,0.0,10.0,1.0,463.2387994384766,464.0123491414388,9.427426058451335,113.69310993194581,27.945254961649578,20.541012945175172,9.679665355682372,10.181094929377236,113.01522922515869,0.0
2022-01-02 00:10:00,4.1,15.6,21.2,21.4,7.5,4.528,15.69178,3.6759999999999997,63.6767,5.0,5.0,176.72222222222223,0.0,71.88888888888889,10.0,1026.9444444444443,8.38888888888889,0.0,10.055555555555555,1.0,464.53779564517674,465.66653633556143,9.344290865962789,107.95349227603546,27.926356840133668,20.6198282623291,9.379109179178872,10.100269301732382,105.11145781199139,0.0
2022-01-02 00:20:00,4.0,15.5,20.5,21.4,7.4,4.553,14.99894,3.7968,63.686400000000006,5.0,5.0,176.44444444444446,0.0,71.77777777777777,10.0,1026.888888888889,8.777777777777779,0.0,10.11111111111111,1.0,461.86890299479165,465.0649064022371,8.801485556599784,105.8008641129833,27.89059201558431,20.637684189478556,9.400147784550985,10.053802733421325,111.29424964904786,0.0
2022-01-02 00:30:00,4.4,15.7,21.5,21.4,7.7,4.524,12.8215,3.711,63.6915,5.0,5.0,176.16666666666666,0.0,71.66666666666667,10.0,1026.8333333333333,9.166666666666666,0.0,10.166666666666666,1.0,461.61949577594623,452.84312957763666,8.033281685511271,105.93590076446533,27.857748998006183,20.6107501411438,9.073227910995483,10.015428978602092,105.72949869791667,0.0
2022-01-02 00:40:00,4.4,15.7,20.7,21.4,7.7,4.546,10.894225,3.8849000000000005,63.7143,5.0,5.0,175.88888888888889,0.0,71.55555555555556,10.0,1026.7777777777778,9.555555555555555,0.0,10.222222222222221,1.0,461.63665751139325,457.11459179406876,7.1063387240932485,103.56331802152644,27.811093378067017,20.534994459152223,8.526847332318624,9.971081608136496,111.41443533579509,0.0
2022-01-02 00:50:00,4.1,15.7,21.1,21.4,7.7,4.539,10.317730000000001,3.5564,63.6399,5.0,5.0,175.61111111111111,0.0,71.44444444444444,10.0,1026.7222222222222,9.944444444444445,0.0,10.277777777777779,1.0,458.95846615144575,459.36145215966235,6.734005973244791,103.33195697267176,27.78367858233624,20.44627807684493,7.988908329253133,9.87961172090986,105.22151687235194,0.0
2022-01-02 01:00:00,4.1,15.7,21.4,21.4,7.6,4.532,10.403369999999999,3.6295,63.6502,5.0,5.0,175.33333333333334,0.0,71.33333333333333,10.0,1026.6666666666667,10.333333333333334,0.0,10.333333333333334,1.0,456.40819376627604,456.1948697916667,6.486071681908969,110.86730594484145,27.748094673622226,20.37325219519328,7.739109282155516,9.800795386299288,112.28294703565284,0.0
2022-01-02 01:10:00,4.4,15.7,20.6,21.4,7.6,4.536,12.972739999999998,3.6062,63.653200000000005,5.0,5.0,175.05555555555554,0.0,71.22222222222223,10.0,1026.611111111111,10.722222222222221,0.0,10.38888888888889,1.0,459.2212412796897,459.9639485045685,6.832895149174384,110.82072800092105,27.707482906977333,20.334006118774415,7.844757017294566,9.778552813529968,104.98621251424154,0.0
2022-01-02 01:20:00,4.4,15.8,21.5,21.4,7.8,4.53,16.537855,3.5987999999999998,63.69780000000001,5.0,5.0,174.77777777777777,0.0,71.11111111111111,10.0,1026.5555555555557,11.11111111111111,0.0,10.444444444444445,1.0,458.36606811523444,458.5566386290802,7.769840331077576,114.10805599212647,27.673013890584308,20.35655301094055,8.053273326555887,9.876582298278809,112.13503739674886,0.0
2022-01-02 01:30:00,4.4,15.7,20.6,21.3,7.7,4.518,18.04269,3.6819,63.70309999999999,5.0,5.0,174.5,0.0,71.0,10.0,1026.5,11.5,0.0,10.5,1.0,461.58910549119975,456.1215828450521,8.483585987845384,112.33572676599363,27.648595705032346,20.401693255106608,8.194654516379039,9.949666837056478,108.5841056950887,0.0
2022-01-02 01:40:00,4.5,15.7,21.3,21.3,7.8,4.518,18.104589999999998,3.7375999999999996,63.70889999999999,5.0,5.0,174.22222222222223,0.0,70.88888888888889,10.0,1026.4444444444443,11.88888888888889,0.0,10.555555555555555,1.0,466.4114831542969,457.08289436778807,8.580015162155453,110.34408354182702,27.61082332611084,20.450220492680867,8.36653941233953,10.02681180159251,114.3931878789266,0.0
2022-01-02 01:50:00,4.3,15.6,21.0,21.3,7.5,4.534,17.027945,3.5304,63.6673,5.0,5.0,173.94444444444446,0.0,70.77777777777777,10.0,1026.388888888889,12.277777777777779,0.0,10.61111111111111,1.0,463.8036679112226,459.1112711588541,8.333943912228623,109.98810556206999,27.58852539590523,20.503721006414985,8.235364479223886,10.075235277676986,105.1320187634398,0.0
2022-01-02 02:00:00,3.7,15.5,20.8,21.3,7.3,4.525,16.69491,3.6561,63.7146,5.0,5.0,173.66666666666666,0.0,70.66666666666667,10.0,1026.3333333333333,12.666666666666668,0.0,10.666666666666666,1.0,457.840009477988,462.7238165002582,8.065517886600926,105.94554935175147,27.561085473144782,20.530821810337507,7.824811114705557,10.085009860202783,112.9991737003791,0.0
2022-01-02 02:10:00,4.5,15.7,21.5,21.3,7.8,4.533,13.351144999999999,3.5093000000000005,63.7385,5.0,5.0,173.38888888888889,0.0,70.55555555555556,10.0,1026.2777777777778,13.055555555555555,0.0,10.722222222222221,1.0,456.69980932476875,460.9588397742962,7.724119644555668,109.34244509767004,27.533358152949877,20.529463215035907,7.984826240633841,10.101135411855191,105.24087899719927,0.0
2022-01-02 02:20:00,4.4,15.7,20.6,21.3,7.8,4.533,10.678645,3.3360999999999996,63.7509,5.0,5.0,173.11111111111111,0.0,70.44444444444444,10.0,1026.2222222222222,13.444444444444445,0.0,10.777777777777779,1.0,460.98966542211076,459.03747121175127,6.963772336641948,108.36244647979736,27.492181940078734,20.489982306162517,7.453677503267924,10.074171320597332,116.52192623138428,0.0
2022-01-02 02:30:00,4.1,15.5,21.3,21.3,7.4,4.533,10.3473,3.2496,63.7761,5.0,5.0,172.83333333333334,0.0,70.33333333333333,10.0,1026.1666666666667,13.833333333333332,0.0,10.833333333333334,1.0,459.4806832534966,454.08915753594755,6.448993756838438,110.12053361019846,27.454914553960162,20.44442582130432,7.3083631316820785,10.047200581232707,103.95611560821533,0.0
2022-01-02 02:40:00,3.9,15.6,21.1,21.3,7.5,4.552,9.85253,3.6574,63.8538,5.0,5.0,172.55555555555554,0.0,70.22222222222223,10.0,1026.111111111111,14.222222222222221,0.0,10.88888888888889,1.0,453.67607940673827,458.9309508330246,5.802137807681736,105.28765000122414,27.416092596054078,20.411780071258544,6.769179499149322,10.024781735738118,114.83070209503174,0.0
2022-01-02 02:50:00,4.0,15.7,20.6,21.3,7.7,4.536,9.034475,3.636,63.8528,5.0,5.0,172.27777777777777,0.0,70.11111111111111,10.0,1026.0555555555557,14.61111111111111,0.0,10.944444444444445,1.0,451.58262255087664,454.69878885904944,5.19476802120101,106.84734012021856,27.40430061340332,20.343525924682616,6.430448230107625,10.019219319025677,106.06446773529053,0.0
2022-01-02 03:00:00,3.6,15.4,21.4,21.3,7.1,4.532,7.466065,3.3008,63.756600000000006,5.0,5.0,172.0,0.0,70.0,10.0,1026.0,15.0,0.0,11.0,1.0,449.42183369954427,455.8623029651861,5.014785191285408,110.94708018071235,27.379076588948568,20.295391362508138,6.161781624952952,10.006205177307129,111.00520450592042,0.0
2022-01-02 03:10:00,3.9,15.5,20.7,21.3,7.3,4.534,7.98134,3.1026,63.7272,5.0,5.055555555555555,171.66666666666666,0.0,69.88888888888889,10.0,1026.0,14.61111111111111,-0.05555555555555555,11.11111111111111,1.0555555555555556,451.1972577360307,454.0455064900716,4.712873338164583,111.01532171734308,27.354243269828753,20.24285384000358,5.763671343488208,10.011515051038925,110.64630417107189,0.0
2022-01-02 03:20:00,4.0,15.5,20.5,21.3,7.4,4.558,5.982165,3.2369999999999997,63.74550000000001,5.0,5.111111111111111,171.33333333333334,0.0,69.77777777777777,10.0,1026.0,14.222222222222221,-0.1111111111111111,11.222222222222221,1.1111111111111112,447.28328155517573,451.29615264892584,4.1955175913053715,102.94761213291835,27.33494452794393,20.18905329386393,5.312338433265686,9.970050347646078,105.76448154449463,0.0
2022-01-02 03:30:00,3.6,15.4,21.2,21.3,7.2,4.513,6.2920050000000005,3.7317,63.8402,5.0,5.166666666666667,171.0,0.0,69.66666666666667,10.0,1026.0,13.833333333333334,-0.16666666666666666,11.333333333333334,1.1666666666666667,443.6272169231546,449.36728024537535,3.961158224741618,106.21256552378335,27.307290128072104,20.110702206293745,5.227096258799235,9.94866583665212,113.83199586232504,0.0
2022-01-02 03:40:00,3.7,15.4,21.3,21.3,7.1,4.55,6.4033299999999995,3.4629,63.789699999999996,5.0,5.222222222222222,170.66666666666666,0.0,69.55555555555556,10.0,1026.0,13.444444444444445,-0.2222222222222222,11.444444444444445,1.2222222222222223,441.4127010091146,441.34275326783626,3.7677316862715164,109.2265304328358,27.283636779785155,20.051762126286825,4.611547363201777,9.878529748916625,103.21659665425618,0.0
2022-01-02 03:50:00,4.0,15.5,20.5,21.3,7.3,4.519,5.93419,3.2420999999999998,63.7221,5.0,5.277777777777778,170.33333333333334,0.0,69.44444444444444,10.0,1026.0,13.055555555555555,-0.2777777777777778,11.555555555555555,1.2777777777777777,445.08095108558393,442.5873310729279,3.4875417193383145,110.11293014806543,27.242567173639934,19.995669418970742,4.592153699398041,9.72335168838501,114.84824339548747,0.0
2022-01-02 04:00:00,3.9,15.5,21.4,21.3,7.3,4.535,6.56859,3.2385999999999995,63.70989999999999,5.0,5.333333333333333,170.0,0.0,69.33333333333333,10.0,1026.0,12.666666666666666,-0.3333333333333333,11.666666666666666,1.3333333333333333,449.66040506998695,443.28006894867997,3.5898556702285163,111.85562011481679,27.228852148056028,19.94969493865967,4.382359026273091,9.693839433987936,105.23644115447999,0.0
2022-01-02 04:10:00,4.3,15.6,20.7,21.3,7.6,4.545,7.171639999999999,3.3146999999999998,63.7533,5.0,5.388888888888889,169.66666666666666,0.0,69.22222222222223,10.0,1026.0,12.277777777777779,-0.3888888888888889,11.777777777777779,1.3888888888888888,456.0409782392129,443.24767013725193,4.568668126184388,118.22404447630973,27.191665789286297,19.989646581013996,4.78839514931043,9.805284926096599,107.1200882848104,0.0
2022-01-02 04:20:00,4.1,15.6,21.0,21.2,7.7,4.54,6.825100000000001,2.8497,63.6914,5.0,5.444444444444445,169.33333333333334,0.0,69.11111111111111,10.0,1026.0,11.88888888888889,-0.4444444444444444,11.88888888888889,1.4444444444444444,456.5746071370442,447.6928220446356,4.541593931462131,111.35803585009387,27.16641700744629,20.076094217300415,4.880853431622187,9.96327207883199,117.48464583079021,0.0
2022-01-02 04:30:00,5.3,15.8,21.4,21.3,8.1,4.53,8.186069999999999,2.8309,63.6924,5.0,5.5,169.0,0.0,69.0,10.0,1026.0,11.5,-0.5,12.0,1.5,461.49607902439163,450.9455483658012,4.602964835510416,109.11205007563876,27.158191442489624,20.09991272290548,4.70625439008077,10.089862588246664,110.26073253631591,0.0
2022-01-02 04:40:00,4.9,15.8,20.5,21.3,8.1,4.544,9.66343,2.6214,63.722,5.0,5.555555555555555,168.66666666666666,0.0,68.88888888888889,10.0,1026.0,11.11111111111111,-0.5555555555555556,12.11111111111111,1.5555555555555556,462.6776756795248,457.2230301499641,4.967284803296213,111.39491680403887,27.11855593999227,20.129369633992514,4.929054409662882,10.08118262608846,108.4762474822998,0.0
2022-01-02 04:50:00,4.1,15.6,21.4,21.3,7.5,4.529,8.9655,3.0749,63.8158,5.0,5.611111111111111,168.33333333333334,0.0,68.77777777777777,10.0,1026.0,10.722222222222221,-0.611111111111111,12.222222222222221,1.6111111111111112,464.6109690558774,455.6979479138605,5.06991781373482,109.66993546545169,27.093775876363118,20.150083382924397,4.953346303304036,10.063262260754902,115.25347441355386,0.0
2022-01-02 05:00:00,3.7,15.5,21.0,21.2,7.3,4.539,10.96547,3.5082,63.895500000000006,5.0,5.666666666666667,168.0,0.0,68.66666666666667,10.0,1026.0,10.333333333333332,-0.6666666666666666,12.333333333333334,1.6666666666666665,479.2992716716898,457.8446265244758,5.574286120597925,116.27889892599678,27.09375791294327,20.19536603734793,4.962066335300279,10.065471843995685,107.37959923874485,0.0
2022-01-02 05:10:00,3.7,15.4,20.4,21.2,7.3,4.543,12.259615,3.4724000000000004,63.88250000000001,5.0,5.722222222222222,167.66666666666666,0.0,68.55555555555556,10.0,1026.0,9.944444444444445,-0.7222222222222222,12.444444444444445,1.7222222222222223,477.56936255794835,461.7357380588575,5.871505738557396,110.65333646892827,27.08485945065816,20.305747543970746,5.538342673778534,10.159605981508891,105.5841900507609,0.0
2022-01-02 05:20:00,3.3,15.3,21.1,21.2,7.0,4.556,12.839625000000002,3.2881,63.795500000000004,5.0,5.777777777777778,167.33333333333334,0.0,68.44444444444444,10.0,1026.0,9.555555555555555,-0.7777777777777778,12.555555555555555,1.7777777777777777,478.40036895751956,459.38618937174476,6.09051162453021,111.0237480150643,27.07056386311849,20.42535303433736,5.355861797332763,10.271130185127259,114.6348464457194,0.0
2022-01-02 05:30:00,3.4,15.2,21.4,21.2,6.8,4.542,10.75916,3.4059,63.7833,5.0,5.833333333333333,167.0,0.0,68.33333333333333,10.0,1026.0,9.166666666666668,-0.8333333333333333,12.666666666666666,1.8333333333333333,475.13159808279454,461.3630512491862,5.664968225834733,109.29437437369998,27.06891903440831,20.52733991067962,5.425078765901469,10.32297136710862,109.85474737199687,0.0
2022-01-02 05:40:00,3.7,15.3,20.5,21.2,6.9,4.514,8.90574,3.3872999999999998,63.7971,5.0,5.888888888888889,166.66666666666666,0.0,68.22222222222223,10.0,1026.0,8.777777777777779,-0.8888888888888888,12.777777777777779,1.8888888888888888,471.57019256591803,459.62178091114964,5.0484096879474185,105.15015584266791,27.04065652378535,20.568400101570262,5.397511861468726,10.227259036829773,102.86225391708392,0.0
2022-01-02 05:50:00,3.3,15.2,21.3,21.2,6.8,4.521,6.509494999999999,2.9202,63.740899999999996,5.0,5.944444444444445,166.33333333333334,0.0,68.11111111111111,10.0,1026.0,8.38888888888889,-0.9444444444444444,12.88888888888889,1.9444444444444444,467.1073148880881,458.2433796183268,4.1669547824132245,104.7531686179382,26.98756292661031,20.56020451227824,5.0361081163088475,10.1304727379481,112.8984521738688,0.0
2022-01-02 06:00:00,3.1,15.2,20.9,21.2,6.8,4.517,5.390265,2.9459,63.7636,5.0,6.0,166.0,0.0,68.0,10.0,1026.0,8.0,-1.0,13.0,2.0,459.8106782023112,459.1294669736665,3.731613186725789,108.27442421606031,26.977876335779825,20.50766059875488,4.9378631401062005,10.084293150901795,111.76644385019938,0.0
2022-01-02 06:10:00,3.1,15.2,20.7,21.2,6.8,4.526,4.00309,2.731,63.73969999999999,5.055555555555555,5.944444444444445,166.61111111111111,0.0,67.88888888888889,10.0,1025.9444444444443,10.166666666666666,-0.9444444444444444,12.833333333333334,2.0555555555555554,459.4399194406093,461.80392541994996,3.401504154238997,105.60312541940118,26.965793994267777,20.392033055623372,4.441338931322098,10.031066408157349,105.2986883544922,0.0
2022-01-02 06:20:00,3.1,15.2,21.5,21.2,6.8,4.521,4.381325,2.8204000000000002,63.7441,5.111111111111111,5.888888888888889,167.22222222222223,0.0,67.77777777777777,10.0,1025.888888888889,12.333333333333332,-0.8888888888888888,12.666666666666666,2.111111111111111,458.7826719156901,460.27670115152995,3.1626067667357667,108.95379082178665,26.93488156636556,20.27512315750122,4.052302583058674,9.925132207870483,104.73750986735027,0.0
2022-01-02 06:30:00,2.9,15.2,20.5,21.2,6.6,4.525,4.758435,2.6876,63.799800000000005,5.166666666666667,5.833333333333333,167.83333333333334,0.0,67.66666666666667,10.0,1025.8333333333333,14.5,-0.8333333333333334,12.5,2.1666666666666665,454.9635706197804,458.74891837986036,3.1501376349845174,112.06247815579346,26.892772566477458,20.159668788909915,4.0093195299307505,9.87739007949829,111.51704247792561,0.0
2022-01-02 06:40:00,3.2,15.2,20.7,21.2,6.6,4.517,4.86878,2.7028,63.8095,5.222222222222222,5.777777777777778,168.44444444444446,0.0,67.55555555555556,10.0,1025.7777777777778,16.666666666666664,-0.7777777777777778,12.333333333333334,2.2222222222222223,447.93833414713544,457.41552299411813,2.977086667219798,106.75307063862428,26.874767166773477,20.078750343322753,3.851981046597163,9.923511226971943,110.78965192159016,0.0
2022-01-02 06:50:00,3.1,15.2,21.4,21.2,6.7,4.537,4.88809,2.63,63.8045,5.277777777777778,5.722222222222222,169.05555555555554,0.0,67.44444444444444,10.0,1025.7222222222222,18.833333333333336,-0.7222222222222222,12.166666666666666,2.2777777777777777,448.56912305459207,458.3465441894531,2.939105828582904,110.49149705768305,26.870291255315145,20.011999413172404,3.6790519821643826,9.904584619204204,110.2818190129598,0.0
2022-01-02 07:00:00,3.5,15.2,21.3,21.2,6.8,4.534,4.6821600000000005,2.6134,63.814499999999995,5.333333333333333,5.666666666666667,169.66666666666666,0.0,67.33333333333333,10.0,1025.6666666666667,21.0,-0.6666666666666667,12.0,2.3333333333333335,452.39194946289064,456.5005747757835,3.0873222697319957,110.24898344072244,26.859928064346313,19.97422873179118,3.6333292420705154,9.816636028289796,105.16161577860514,0.0
2022-01-02 07:10:00,3.2,15.1,20.4,21.2,6.5,4.528,4.5274149999999995,2.6093,63.800700000000006,5.388888888888889,5.611111111111111,170.27777777777777,0.0,67.22222222222223,10.0,1025.611111111111,23.166666666666664,-0.6111111111111112,11.833333333333334,2.388888888888889,443.1824686580965,449.49344370524085,3.0829476909785622,112.2446862223997,26.85672166985892,19.959439875076377,3.7307669182423036,9.62600819663272,113.2163300056666,0.0
2022-01-02 07:20:00,2.7,15.1,20.9,21.2,6.5,4.532,4.942015,2.8015,63.7962,5.444444444444445,5.555555555555555,170.88888888888889,0.0,67.11111111111111,10.0,1025.5555555555557,25.333333333333332,-0.5555555555555556,11.666666666666666,2.4444444444444446,442.85725585937496,451.2979632919137,3.1706317095163854,116.16914829879158,26.848107058207194,19.942622712453208,3.8755628522237147,9.444140769640605,111.50080954233806,0.0
2022-01-02 07:30:00,2.5,15.0,21.5,21.2,6.2,4.526,6.76078,2.9085,63.7798,5.5,5.5,171.5,0.0,67.0,10.0,1025.5,27.5,-0.5,11.5,2.5,451.59698852539066,458.1033800322434,3.595866096430579,112.39819932689775,26.848505664448986,19.924230699728206,3.473826842266751,9.398137690999988,110.73438004829625,0.0
2022-01-02 07:40:00,3.6,15.4,21.1,21.2,7.2,4.518,9.218025,3.1677999999999997,63.793899999999994,5.555555555555555,5.444444444444445,172.11111111111111,0.0,66.88888888888889,10.0,1025.4444444444443,29.666666666666668,-0.4444444444444444,11.333333333333334,2.5555555555555554,457.9229425364527,461.0283116658528,4.055756972900218,115.24043609425173,26.851191460291545,19.924777800242104,3.9438611400127415,9.405309475262959,99.77531693776449,0.0
2022-01-02 07:50:00,4.4,15.6,20.6,21.2,7.6,4.532,9.698780000000001,3.2058,63.744299999999996,5.611111111111111,5.388888888888889,172.72222222222223,0.0,66.77777777777777,10.0,1025.388888888889,31.833333333333332,-0.38888888888888895,11.166666666666666,2.611111111111111,461.7472771199544,462.55083947543443,4.335742490877539,112.05362765317582,26.829618441263836,19.967031679153443,4.126476351420084,9.557870524724326,114.62160181681315,0.0
2022-01-02 08:00:00,4.9,15.7,21.3,21.2,7.9,4.531,11.321905,3.2753,63.741499999999995,5.666666666666667,5.333333333333333,173.33333333333334,0.0,66.66666666666667,10.0,1025.3333333333333,34.0,-0.33333333333333337,11.0,2.6666666666666665,464.7352131775604,464.5674048903893,5.0513723367351595,124.35219493068544,26.849618037541706,20.065185384750368,4.263525630633036,9.769768679936726,113.57543090820313,0.0
2022-01-02 08:10:00,3.8,15.5,21.4,21.2,7.3,4.49,12.127105,3.6043,64.1999,5.722222222222222,5.277777777777778,173.94444444444446,0.0,66.55555555555556,10.0,1025.2777777777778,36.166666666666664,-0.2777777777777778,10.833333333333332,2.7222222222222223,468.4487787882487,464.9266864013672,5.293360869143642,116.10180982169459,26.872839171091716,20.22687490463257,4.527451597849528,9.887628626823425,103.69223681131999,0.0
2022-01-02 08:20:00,3.1,15.3,20.4,21.2,7.0,4.54,12.801175,4.1238,64.53049999999999,5.777777777777778,5.222222222222222,174.55555555555554,0.0,66.44444444444444,10.0,1025.2222222222222,38.33333333333333,-0.2222222222222222,10.666666666666666,2.7777777777777777,467.46354447989626,458.91539206318475,5.74472927559567,109.29399730725477,26.904235690434774,20.387514772415162,4.842290665308634,9.955007567405701,116.96230843861898,0.0
2022-01-02 08:30:00,3.4,15.3,20.9,21.2,6.8,4.518,13.168235,4.6838999999999995,64.6541,5.833333333333333,5.166666666666667,175.16666666666666,0.0,66.33333333333333,10.0,1025.1666666666667,40.5,-0.16666666666666674,10.5,2.833333333333333,468.9936583455404,458.98481348498115,5.837419076154461,114.88906112347618,27.051878449122114,20.565957946777345,4.948763149182001,9.966072818438212,106.4596834564209,0.0
2022-01-02 08:40:00,2.9,15.1,21.4,21.2,6.5,4.511,12.595735000000001,5.3128,64.8755,5.888888888888889,5.111111111111111,175.77777777777777,0.0,66.22222222222223,10.0,1025.111111111111,42.666666666666664,-0.11111111111111116,10.333333333333332,2.888888888888889,468.7661829420068,460.23905253092454,6.072163628939181,111.41821847904873,27.215936295191444,20.754247115453087,5.116358892122905,9.957033925056457,124.72433924357097,0.0
2022-01-02 08:50:00,2.6,15.0,21.0,21.2,6.4,4.517,11.1955,6.6812,63.8596,5.944444444444445,5.055555555555555,176.38888888888889,0.0,66.11111111111111,10.0,1025.0555555555557,44.833333333333336,-0.05555555555555558,10.166666666666666,2.9444444444444446,468.5978784179688,464.84763838844736,6.000597806609957,108.56263916769944,27.362204627990725,20.839269701639815,5.299644975662231,9.955600587526957,114.93492284138998,0.0
2022-01-02 09:00:00,3.1,15.3,20.6,21.2,7.0,4.504,9.114279999999999,7.043699999999999,62.27419999999999,6.0,5.0,177.0,0.0,66.0,10.0,1025.0,47.0,0.0,10.0,3.0,466.35223903962935,466.49099416097005,5.3545319463977705,107.0556837431051,27.5329370188309,20.806605653385656,5.185736554059605,9.952998116514776,107.71742942034189,0.0
2022-01-02 09:10:00,3.4,15.3,21.5,21.2,7.0,4.507,8.710455,7.0836,60.72860000000001,6.222222222222222,5.0,179.83333333333334,0.0,65.83333333333333,10.0,1024.9444444444443,48.0,0.16666666666666669,9.833333333333334,3.0,466.87949890136724,465.95999241971424,5.169330245290099,109.90268729473912,27.675752318700155,20.69807422955831,4.874513895511628,9.831622851689655,110.76976470947265,0.0
2022-01-02 09:20:00,3.5,15.3,21.1,21.2,7.0,4.497,6.813105,7.5154,60.2639,6.444444444444445,5.0,182.66666666666666,0.0,65.66666666666667,10.0,1024.888888888889,49.0,0.33333333333333337,9.666666666666666,3.0,466.6351693795741,462.6269338568326,4.683701799171793,108.34126131046965,27.770324089352023,20.592766188713117,4.759700434389761,9.699857641397896,107.59777495820644,0.0
2022-01-02 09:30:00,3.8,15.4,20.5,21.3,7.1,4.536,6.104744999999999,8.8301,60.621399999999994,6.666666666666667,5.0,185.5,0.0,65.5,10.0,1024.8333333333333,50.0,0.5,9.5,3.0,458.96003601074216,459.1148821004232,4.204088587801335,104.41206926636778,27.83450349807739,20.508383979797365,4.6916061182816815,9.703669366836547,110.80317677815756,0.0
2022-01-02 09:40:00,4.1,15.7,21.3,21.3,7.6,4.523,7.4011700000000005,8.897400000000001,60.492200000000004,6.888888888888889,5.0,188.33333333333334,0.0,65.33333333333333,10.0,1024.7777777777778,51.0,0.6666666666666667,9.333333333333334,3.0,460.6620293066968,454.56684195332144,4.576080241950892,115.23416930419577,27.880787293116253,20.440645513534548,4.3808481685320535,9.81267957051595,107.51370264689126,0.0
2022-01-02 09:50:00,4.7,15.9,21.4,21.4,8.0,4.524,9.559755,8.2959,60.9765,7.111111111111111,5.0,191.16666666666666,0.0,65.16666666666667,10.0,1024.7222222222222,52.0,0.8333333333333334,9.166666666666666,3.0,466.41884114583337,454.6536616779196,4.808342138993538,119.72442537296963,27.908814032872517,20.4247363058726,4.511468481620153,9.910883288383484,109.58078447977702,0.0
2022-01-02 10:00:00,4.5,15.9,20.5,21.5,7.9,4.522,9.665785,8.0506,61.71220000000001,7.333333333333333,5.0,194.0,0.0,65.0,10.0,1024.6666666666667,53.0,1.0,9.0,3.0,466.71226921344623,460.1588845825196,5.216331204209624,113.83807451862398,27.91857794244234,20.464571201298494,4.473231269423692,10.027766832462271,104.23369142090887,0.0
2022-01-02 10:10:00,4.6,16.0,21.5,21.6,8.0,4.528,9.538315,7.527200000000001,61.8522,7.555555555555555,5.0,196.83333333333334,0.0,64.83333333333333,10.0,1024.611111111111,54.0,1.1666666666666667,8.833333333333334,3.0,468.2021225992838,462.9671077965046,5.118619921800106,108.94701303449726,27.907259397506714,20.532762247721354,4.523062604268391,10.189645846684773,113.72656087239584,0.0
2022-01-02 10:20:00,5.0,16.2,20.8,21.6,8.5,4.52,10.879705,9.4778,62.6394,7.777777777777778,5.0,199.66666666666666,0.0,64.66666666666667,10.0,1024.5555555555557,55.0,1.3333333333333335,8.666666666666666,3.0,461.5409546985846,462.31678527832025,5.398128723087957,117.18195705456921,27.91009599685669,20.61169564247131,4.567723960479101,10.160590618451437,113.59732030232749,0.0
2022-01-02 10:30:00,5.7,16.3,20.9,21.6,8.8,4.534,9.30833,11.0672,61.3297,8.0,5.0,202.5,0.0,64.5,10.0,1024.5,56.0,1.5,8.5,3.0,467.2936702473959,461.71567877407733,5.108732999192793,121.25479189684161,27.93827328999837,20.765797392527265,4.709953079223633,10.081273215611777,111.27186426798502,0.0
2022-01-02 10:40:00,6.4,16.6,21.7,21.6,9.4,4.518,9.075885,11.598099999999999,59.420399999999994,8.222222222222221,5.0,205.33333333333334,0.0,64.33333333333333,10.0,1024.4444444444443,57.0,1.6666666666666667,8.333333333333334,3.0,466.06133485991376,466.38754086900036,5.040412312106224,111.87058877998825,28.007032537460326,20.985120716094972,4.592492198944091,10.0450581630071,111.28014021555582,0.0
2022-01-02 10:50:00,5.9,16.6,21.1,21.6,9.2,4.536,9.067105,10.9915,58.7932,8.444444444444445,5.0,208.16666666666666,0.0,64.16666666666667,10.0,1024.388888888889,58.0,1.8333333333333335,8.166666666666666,3.0,467.0177618408203,463.9316409301758,5.01004196875513,110.42581229581671,28.117847671077747,21.217464206824868,4.660277020244275,10.000173175025122,113.84764212419759,0.0
2022-01-02 11:00:00,6.3,16.6,21.0,21.6,9.3,4.527,8.719805,10.8405,59.74679999999999,8.666666666666666,5.0,211.0,0.0,64.0,10.0,1024.3333333333333,59.0,2.0,8.0,3.0,469.391385813746,459.30680884350306,4.801782743041798,112.75578909836247,28.268900073369345,21.432712230682377,4.608619494835535,9.98176310857137,111.51181111653645,0.0
2022-01-02 11:10:00,5.4,16.4,20.9,21.5,8.9,4.537,7.5647649999999995,10.0007,60.846799999999995,8.88888888888889,5.0,213.83333333333334,0.0,63.833333333333336,10.0,1024.2777777777778,60.0,2.166666666666667,7.833333333333333,3.0,466.78175689697264,458.6922063752974,4.646944021781286,106.74978428468867,28.477797298431398,21.60341725985209,4.556896186669667,9.977850874265034,112.42907590230307,0.0
2022-01-02 11:20:00,5.5,16.3,21.2,21.5,8.7,4.555,6.107305,10.3886,61.622800000000005,9.11111111111111,5.0,216.66666666666669,0.0,63.666666666666664,10.0,1024.2222222222222,61.0,2.3333333333333335,7.666666666666666,3.0,463.6503712480918,458.0560728963216,4.227830729747223,104.97738137713934,28.67234153429667,21.686544720331828,4.39413614432017,9.982257812817892,107.94642106374106,0.0
2022-01-02 11:30:00,7.0,16.7,20.9,21.6,9.7,4.527,7.59981,9.0755,61.873000000000005,9.333333333333332,5.0,219.5,0.0,63.5,10.0,1024.1666666666667,62.0,2.5,7.5,3.0,461.5085757446289,455.9752602412783,4.07317556731445,109.44953980009434,28.78205105145772,21.634658654530845,4.190064159234365,9.985114324887594,108.16719903310141,0.0
2022-01-02 11:40:00,7.9,17.3,21.0,21.7,10.9,4.542,7.4721,8.6457,62.1558,9.555555555555555,5.0,222.33333333333334,0.0,63.333333333333336,10.0,1024.111111111111,63.0,2.666666666666667,7.333333333333333,3.0,465.3123716683223,454.1817211773752,4.059946259145683,109.9989872265401,28.82697269121806,21.522972297668456,4.134610513846079,9.994412172635396,108.0955519104004,0.0
2022-01-02 11:50:00,7.4,17.2,21.3,21.7,10.6,4.531,6.53619,8.6109,62.44930000000001,9.777777777777779,5.0,225.16666666666669,0.0,63.166666666666664,10.0,1024.0555555555557,64.0,2.8333333333333335,7.166666666666666,3.0,461.7974856567383,453.3784010823568,4.02113276441892,105.99263154347736,28.829502426190565,21.407404256540502,4.221073006041306,10.021969442556133,107.12462779998779,0.0
2022-01-02 12:00:00,8.2,17.4,21.5,21.8,10.9,4.524,6.56837,9.0143,62.644600000000004,10.0,5.0,228.0,0.0,63.0,10.0,1024.0,65.0,3.0,7.0,3.0,452.69342827807895,452.20421652607536,3.887999517836813,100.9824370704263,28.80903118451436,21.257726399103802,3.9098064335187273,10.080040318171182,105.47010007222494,0.0
2022-01-02 12:10:00,7.6,17.3,21.1,21.9,10.6,4.52,5.73676,9.2417,62.721199999999996,10.055555555555555,5.055555555555555,228.5,0.0,63.111111111111114,10.0,1023.9444444444445,61.611111111111114,3.111111111111111,7.111111111111111,3.0555555555555554,447.83157719754627,451.9939842276737,3.724650289231101,107.48010322872528,28.809358463287356,21.09269665082296,3.9302885695298513,10.093229433695475,109.31395697275798,0.0
2022-01-02 12:20:00,8.6,17.7,20.5,22.0,11.3,4.542,5.96612,9.636,62.7692,10.11111111111111,5.111111111111111,229.0,0.0,63.22222222222222,10.0,1023.8888888888889,58.22222222222222,3.2222222222222223,7.222222222222222,3.111111111111111,448.9092299818719,448.15456044514974,3.4903663007418317,111.43530151367187,28.83872678120931,20.96662921269735,3.855542572339376,10.05553060690562,109.05700318654378,0.0
2022-01-02 12:30:00,8.2,17.7,20.7,21.9,11.3,4.541,8.31364,10.1413,62.736599999999996,10.166666666666666,5.166666666666667,229.5,0.0,63.333333333333336,10.0,1023.8333333333334,54.833333333333336,3.3333333333333335,7.333333333333333,3.1666666666666665,451.19822906494136,450.22878782425806,3.731647144057656,113.18295310284459,28.894597441355387,20.877782224019366,3.560128421386083,10.109480851491291,107.42657096862793,0.0
2022-01-02 12:40:00,7.6,17.2,20.8,21.8,10.5,4.541,4.707269999999999,9.9959,62.499,10.222222222222221,5.222222222222222,230.0,0.0,63.44444444444444,10.0,1023.7777777777778,51.44444444444444,3.4444444444444446,7.444444444444445,3.2222222222222223,450.91058350661706,446.62979888916016,3.474833766134445,106.86681903214105,28.964054578145344,20.798949858347576,3.654951589504878,10.116167583465577,110.65111178080242,0.0
2022-01-02 12:50:00,7.6,17.2,20.8,21.7,10.6,4.535,4.3607700000000005,10.176300000000001,62.41369999999999,10.277777777777779,5.277777777777778,230.5,0.0,63.55555555555556,10.0,1023.7222222222222,48.05555555555556,3.5555555555555554,7.555555555555555,3.2777777777777777,445.6656518554688,442.97045488028687,3.004689462157966,107.99080489293331,29.046043586730956,20.670295797983805,3.333335473140081,10.054042032559712,107.72213956197102,0.0
2022-01-02 13:00:00,8.4,17.4,21.0,21.7,11.0,4.526,3.5705149999999994,10.3083,62.2038,10.333333333333334,5.333333333333333,231.0,0.0,63.666666666666664,10.0,1023.6666666666666,44.66666666666667,3.6666666666666665,7.666666666666667,3.3333333333333335,445.7999740074421,442.79698945845684,2.6042412292957304,105.48291606903076,29.095406983693444,20.523090604146322,3.0847974328200025,9.952071817715964,109.89243311564128,0.0
2022-01-02 13:10:00,8.5,17.5,21.3,21.7,11.3,4.534,3.3573,10.363800000000001,61.69,10.38888888888889,5.388888888888889,231.5,0.0,63.77777777777778,10.0,1023.6111111111111,41.27777777777778,3.7777777777777777,7.777777777777778,3.388888888888889,442.5847596232096,451.37897472513134,2.3245835959574594,107.01596122439972,29.123175141016645,20.331947682698566,2.688778509696325,9.856754055023194,107.7020006942749,0.0
2022-01-02 13:20:00,8.5,17.4,21.3,21.7,11.2,4.561,3.581905,10.626999999999999,61.4711,10.444444444444445,5.444444444444445,232.0,0.0,63.888888888888886,10.0,1023.5555555555555,37.888888888888886,3.888888888888889,7.888888888888889,3.4444444444444446,442.8864843714922,449.4504881163849,2.3057344712274896,113.68276676630569,29.1300950495402,20.221788288752236,2.766722374757131,9.862539877891539,106.60153764088948,0.0
2022-01-02 13:30:00,9.1,17.7,21.0,21.6,11.8,4.524,3.929345,10.8698,61.3856,10.5,5.5,232.5,0.0,64.0,10.0,1023.5,34.5,4.0,8.0,3.5,437.8269780476888,438.64672122297617,2.298785560922434,111.72905440939348,29.175066467920942,20.202231464385985,2.601413695216179,9.919943488438925,111.80570437113445,0.0
2022-01-02 13:40:00,9.5,17.8,20.9,21.6,12.0,4.555,4.667045,10.99,61.2529,10.555555555555555,5.555555555555555,233.0,0.0,64.11111111111111,10.0,1023.4444444444445,31.111111111111114,4.111111111111111,8.11111111111111,3.5555555555555554,437.5552798461914,441.6405853271484,2.6418710476597824,113.52050100682145,29.40546588897705,20.19905085881551,2.69229295929273,9.878436589241028,109.95329522450766,0.0
2022-01-02 13:50:00,9.5,17.7,20.6,21.6,11.9,4.556,5.9823,10.5074,61.124300000000005,10.61111111111111,5.611111111111111,233.5,0.0,64.22222222222223,10.0,1023.3888888888889,27.72222222222222,4.222222222222222,8.222222222222221,3.611111111111111,440.4473201602629,440.0541828830763,2.975122550725937,122.72473070112326,29.469944915771485,20.16420042037964,2.972455520629883,9.885828134218851,106.79794054667154,0.0
2022-01-02 14:00:00,9.5,17.9,21.2,21.7,12.2,4.552,4.198155,10.2721,61.2128,10.666666666666666,5.666666666666667,234.0,0.0,64.33333333333333,10.0,1023.3333333333334,24.333333333333336,4.333333333333333,8.333333333333334,3.6666666666666665,443.3922136433919,434.9162570435974,2.7025864088535307,109.94741180549234,29.390038531621297,20.169824622472127,2.8016168435414635,9.987790875434875,110.26050398508707,0.0
2022-01-02 14:10:00,9.9,18.0,21.2,21.6,12.4,4.536,3.52093,10.5259,61.7399,10.722222222222221,5.722222222222222,234.5,0.0,64.44444444444444,10.0,1023.2777777777778,20.94444444444445,4.444444444444445,8.444444444444445,3.7222222222222223,442.3482415105009,435.5552035522461,2.4939149471561786,103.4086921717757,29.292883011500045,20.160561176935833,2.64306106766065,10.10892646630605,107.91793284098307,0.0
2022-01-02 14:20:00,10.3,18.0,21.4,21.6,12.6,4.544,3.417715,10.7903,62.0658,10.777777777777779,5.777777777777778,235.0,0.0,64.55555555555556,10.0,1023.2222222222222,17.555555555555557,4.555555555555555,8.555555555555555,3.7777777777777777,435.1488123575847,434.6898916240122,2.1894089168916313,104.86975349641789,29.17168533007304,20.11093260447184,2.494584889411926,10.26861876487732,109.10174282073974,0.0
2022-01-02 14:30:00,10.1,18.0,21.3,21.6,12.5,4.54,3.26471,10.834,62.1955,10.833333333333334,5.833333333333333,235.5,0.0,64.66666666666667,10.0,1023.1666666666666,14.166666666666671,4.666666666666666,8.666666666666666,3.833333333333333,439.99459425301393,434.01575779355807,2.3075551400885073,110.1960293725655,29.058542385101315,20.096077791849773,2.4869742574294404,10.368425397872926,108.09814562479656,0.0
2022-01-02 14:40:00,10.5,18.2,20.5,21.7,13.0,4.517,2.877725,10.9696,62.2525,10.88888888888889,5.888888888888889,236.0,0.0,64.77777777777777,10.0,1023.1111111111111,10.777777777777779,4.777777777777778,8.777777777777779,3.888888888888889,437.1569166056315,433.6613617960612,1.8941835709311867,107.6061457757896,28.946081310908,20.119051427841185,2.2381046903133393,10.349018019040425,109.68969983418783,0.0
2022-01-02 14:50:00,10.5,18.3,20.7,21.7,13.2,4.543,2.6264600000000002,11.0628,62.2529,10.944444444444445,5.944444444444445,236.5,0.0,64.88888888888889,10.0,1023.0555555555555,7.388888888888893,4.888888888888889,8.88888888888889,3.9444444444444446,437.06518980881265,428.8040521555933,1.7736026102439157,104.76144660152283,28.806078745524086,20.10878151575724,2.087857137322426,10.216030654907225,107.38319197336833,0.0
2022-01-02 15:00:00,9.8,17.9,20.1,21.6,12.3,4.526,2.990915,10.7579,62.24589999999999,11.0,6.0,237.0,0.0,65.0,10.0,1023.0,4.0,5.0,9.0,4.0,448.74955403645833,429.0297109985351,1.8345504598193247,107.58023749550857,28.65413714090983,20.076880378723143,2.0512627098957696,10.059328130086262,112.17872927347818,0.0
2022-01-02 15:10:00,9.8,17.9,21.8,21.6,12.3,4.548,4.42534,10.0137,62.241099999999996,10.777777777777779,6.111111111111111,235.94444444444446,0.0,65.5,10.0,1023.1111111111111,5.611111111111111,4.888888888888889,9.444444444444445,3.8333333333333335,444.4377353185895,433.03428494508245,2.369660832639468,119.72777196399235,28.52605852127075,20.179683491388957,2.212113759915034,9.963921451568606,108.76360228220622,0.0
2022-01-02 15:20:00,10.5,18.2,21.1,21.6,12.9,4.542,4.23738,9.934000000000001,62.3692,10.555555555555555,6.222222222222222,234.88888888888889,0.0,66.0,10.0,1023.2222222222222,7.222222222222222,4.777777777777778,9.88888888888889,3.6666666666666665,442.43117159788636,428.02458973851697,2.3896033642318963,118.22518926760571,28.380179430643715,20.352798344294232,2.373810943166415,10.137242817878723,107.84065397898357,0.0
2022-01-02 15:30:00,11.1,18.3,20.8,21.6,13.2,4.545,3.6525100000000004,10.1705,62.514300000000006,10.333333333333334,6.333333333333333,233.83333333333334,0.0,66.5,10.0,1023.3333333333334,8.833333333333334,4.666666666666667,10.333333333333334,3.5,437.7062123616537,432.9745584106446,2.064261335730553,112.9132884043893,28.265537519454956,20.503501482009888,2.1882346532742183,10.4333118279775,110.51517798105877,0.0
2022-01-02 15:40:00,10.9,18.3,20.9,21.6,13.2,4.544,3.19947,10.268,62.5646,10.11111111111111,6.444444444444445,232.77777777777777,0.0,67.0,10.0,1023.4444444444445,10.444444444444445,4.555555555555555,10.777777777777779,3.333333333333333,443.00340766292885,433.6293264875741,1.900645655144406,111.8975020023928,28.14370321591695,20.616085863113405,2.1923310613632205,10.516075647672018,108.08841009775797,0.0
2022-01-02 15:50:00,11.3,18.4,20.6,21.5,13.6,4.556,3.4604550000000005,10.2478,62.5767,9.88888888888889,6.555555555555555,231.72222222222223,0.0,67.5,10.0,1023.5555555555555,12.055555555555555,4.444444444444445,11.222222222222221,3.1666666666666665,446.45927439371746,432.9498474261404,2.1307817653276153,115.51142994487353,28.03203572591146,20.70929920196533,2.1300046730041506,10.445516274770101,108.3362674331665,0.0
2022-01-02 16:00:00,12.7,18.6,20.1,21.5,14.2,4.55,3.6124400000000003,10.3661,62.4559,9.666666666666666,6.666666666666667,230.66666666666666,0.0,68.0,10.0,1023.6666666666666,13.666666666666668,4.333333333333333,11.666666666666666,3.0,447.40043043114673,426.52405131022135,2.3557694958428206,114.83868145506263,27.96900029818217,20.701513872146606,2.1777009413639705,10.201665371259054,108.36457897186278,0.0
2022-01-02 16:10:00,9.6,17.9,19.1,21.4,12.5,4.546,3.97106,10.4421,61.9855,9.444444444444445,6.777777777777778,229.61111111111111,0.0,68.5,10.0,1023.7777777777778,15.277777777777779,4.222222222222222,12.11111111111111,2.833333333333333,447.2084653727214,426.3423748112821,2.3264057178551196,110.45270593007406,27.91321601231893,20.66074122428894,2.349297268986702,10.081627887090047,109.22509479522705,0.0
2022-01-02 16:20:00,9.2,17.7,21.9,21.4,12.0,4.542,3.634845,10.248999999999999,61.6955,9.222222222222221,6.888888888888889,228.55555555555554,0.0,69.0,10.0,1023.8888888888889,16.88888888888889,4.111111111111111,12.555555555555555,2.6666666666666665,443.02392836296696,427.96347096761065,2.3794662953298644,111.24878888706704,27.85128445625305,20.649967664082844,2.3150891997416814,10.037196356455485,109.92075042724609,0.0
2022-01-02 16:30:00,10.4,17.9,21.6,21.5,12.6,4.552,3.3246499999999997,9.8787,61.6019,9.0,7.0,227.5,0.0,69.5,10.0,1024.0,18.5,4.0,13.0,2.5,440.21214223225917,430.34168019612633,2.3012618461200747,105.54346383714406,27.77785405359059,20.60598014507822,2.311793733045847,10.107651840838678,108.17138335638602,0.0
2022-01-02 16:40:00,10.7,18.2,21.3,21.5,13.0,4.53,2.35885,9.831700000000001,61.6583,8.777777777777779,7.111111111111111,226.44444444444446,0.0,70.0,10.0,1024.111111111111,20.11111111111111,3.888888888888889,13.444444444444445,2.333333333333333,435.7362196858724,428.60132640268614,2.0698494535280485,94.81814517371399,27.69126243273417,20.521834754943846,2.1174450415372847,10.32033587137858,108.86228823343913,0.0
2022-01-02 16:50:00,10.8,18.1,21.4,21.5,12.9,4.555,2.65914,10.2635,61.790499999999994,8.555555555555555,7.222222222222222,225.38888888888889,0.0,70.5,10.0,1024.2222222222222,21.722222222222225,3.7777777777777777,13.88888888888889,2.1666666666666665,439.0602301025391,425.0579020182292,1.9756058159689445,94.61936901523569,27.606667277018232,20.430336227416994,2.0483852783838907,10.606086875597637,108.42469612121582,0.0
2022-01-02 17:00:00,11.1,18.3,21.8,21.5,13.3,4.531,7.438105,10.2533,61.7958,8.333333333333334,7.333333333333333,224.33333333333334,0.0,71.0,10.0,1024.3333333333333,23.333333333333336,3.666666666666667,14.333333333333332,2.0,432.87428932628416,430.00383340419023,2.6256661047807524,114.88196501220014,27.537303361892704,20.349650382995605,2.4785099174578984,10.523483188947043,109.49830534617107,0.0
