,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-02 17:10:00,11.4,18.3,20.4,21.4,13.5,4.551,4.73723,10.1941,61.7327,8.11111111111111,7.444444444444445,223.27777777777777,0.0,71.5,10.0,1024.4444444444443,24.944444444444446,3.5555555555555554,14.777777777777779,1.833333333333333,436.3816137695313,428.3865519731894,3.0384929497295854,120.6331705677442,27.45014570236206,20.31157409032186,2.5544364804029462,10.275337131818137,110.29262587229411,0.0
2022-01-02 17:20:00,10.6,18.1,19.4,21.4,13.0,4.538,6.399845,10.1735,61.6634,7.888888888888889,7.555555555555555,222.22222222222223,0.0,72.0,10.0,1024.5555555555557,26.555555555555557,3.4444444444444446,15.222222222222221,1.6666666666666665,445.3300115335399,427.8575812574365,3.3923288105975438,120.7078119310282,27.3986652914683,20.367842505772906,2.6688370527823766,10.160834010442098,111.57419968922935,0.0
2022-01-02 17:30:00,10.6,18.1,21.6,21.3,13.0,4.516,8.928415,9.848099999999999,61.571000000000005,7.666666666666667,7.666666666666666,221.16666666666666,0.0,72.5,10.0,1024.6666666666667,28.166666666666668,3.3333333333333335,15.666666666666666,1.5,443.6850399043642,427.1947920735677,3.831031806866328,127.83660954793292,27.362937231063842,20.49651193936666,2.9467995595932006,10.163219408988954,109.66076741536457,0.0
2022-01-02 17:40:00,11.2,18.2,20.3,21.4,13.3,4.541,7.75858,9.957699999999999,61.5653,7.444444444444445,7.777777777777778,220.11111111111111,0.0,73.0,10.0,1024.7777777777778,29.77777777777778,3.2222222222222223,16.11111111111111,1.333333333333333,440.97898840542496,429.08770045839503,3.7872421816176614,115.4079723618933,27.336926116943363,20.646098419825236,3.0937716392676036,10.36748941262563,112.72817798614501,0.0
2022-01-02 17:50:00,11.7,18.4,20.3,21.4,13.8,4.53,8.18516,10.1497,61.5774,7.222222222222222,7.888888888888889,219.05555555555554,0.0,73.5,10.0,1024.888888888889,31.38888888888889,3.111111111111111,16.555555555555557,1.1666666666666665,434.6783436075846,429.7229773966472,3.9998034407459406,111.86619149956998,27.30682807022569,20.761138587402083,3.1989502818368925,10.577165325725147,107.95160392071568,0.0
2022-01-02 18:00:00,11.0,18.1,19.4,21.3,13.2,4.554,8.052745,10.1134,61.5296,7.0,8.0,218.0,0.0,74.0,10.0,1025.0,33.0,3.0,17.0,1.0,435.90339450529257,430.7083194916824,3.850499672532755,111.5834718169735,27.279293305079143,20.86026220003764,3.3318174131711324,10.46882440884908,110.28790660858154,0.0
2022-01-02 18:10:00,10.2,17.9,18.9,21.3,12.8,4.563,8.132905,9.8914,61.4652,7.055555555555555,8.11111111111111,218.0,0.0,74.0,10.0,1025.0,36.166666666666664,3.0,17.27777777777778,1.0,437.52983540852864,433.2035981978494,4.156542002306146,116.15837698532364,27.25574947675069,20.990434522628785,3.5587846275170643,10.27014146010081,113.14956106821697,0.0
2022-01-02 18:20:00,9.9,17.9,22.1,21.3,12.6,4.514,9.543220000000002,9.775,61.4624,7.111111111111111,8.222222222222221,218.0,0.0,74.0,10.0,1025.0,39.333333333333336,3.0,17.555555555555557,1.0,441.1633246726551,433.7189147949219,5.323998001416524,132.89315816243487,27.234414898554483,21.117671531041463,3.741013432343801,10.145766027768452,107.00089269002278,0.0
2022-01-02 18:30:00,9.8,17.7,21.5,21.3,12.2,4.537,5.349335,9.983,61.5073,7.166666666666667,8.333333333333334,218.0,0.0,74.0,10.0,1025.0,42.5,3.0,17.833333333333332,1.0,439.61026763916016,437.8021795619219,4.2226385481209405,106.60442299858998,27.20721015294393,21.23235550244649,3.678171712557474,10.134266068140665,109.47708811442058,0.0
2022-01-02 18:40:00,9.8,17.8,21.8,21.4,12.3,4.535,4.925105,10.0658,61.5096,7.222222222222222,8.444444444444445,218.0,0.0,74.0,10.0,1025.0,45.666666666666664,3.0,18.11111111111111,1.0,438.1922381591797,434.01029988255993,3.57693581451804,97.83271195190774,27.200198230743403,21.30781953493754,3.4067882541815435,10.250475311279297,108.87651495615641,0.0
2022-01-02 18:50:00,10.3,18.0,22.1,21.4,12.8,4.537,7.898795,9.7874,61.412699999999994,7.277777777777778,8.555555555555555,218.0,0.0,74.0,10.0,1025.0,48.83333333333333,3.0,18.38888888888889,1.0,437.09614501953126,433.05528493245447,4.2468976979605895,115.18466398314567,27.176504615686707,21.366612022367576,3.8153472272689735,10.282229772745552,109.79239479302014,0.0
2022-01-02 19:00:00,10.3,18.1,21.4,21.4,12.9,4.543,7.686069999999999,9.3941,61.446400000000004,7.333333333333333,8.666666666666666,218.0,0.0,74.0,10.0,1025.0,52.0,3.0,18.666666666666668,1.0,442.8398706054688,434.56490121074114,4.30294539500091,120.70263795497053,27.148016122182213,21.50984984397888,4.10815904378891,10.44877141793569,116.83373335520426,0.0
2022-01-02 19:10:00,9.9,17.9,21.3,21.4,12.4,4.533,9.303305,9.1609,61.515499999999996,7.388888888888889,8.777777777777779,218.0,0.0,74.0,10.0,1025.0,55.166666666666664,3.0,18.944444444444443,1.0,441.1888175210185,433.04363499433146,4.830283085720687,118.01688084058169,27.12534422238668,21.615509462356567,4.041497328281403,10.821757702827453,116.87899083455405,0.0
2022-01-02 19:20:00,9.4,17.7,21.0,21.4,12.1,4.533,10.19146,9.253,61.580200000000005,7.444444444444445,8.88888888888889,218.0,0.0,74.0,10.0,1025.0,58.33333333333333,3.0,19.22222222222222,1.0,446.3459816487631,431.49512654622396,5.099825527034911,120.48444738247974,27.11388766288757,21.70603222211202,4.356280768314997,11.088575669924419,105.16611581166585,0.0
2022-01-02 19:30:00,10.3,17.9,21.1,21.4,12.5,4.545,6.33053,9.5262,61.6518,7.5,9.0,218.0,0.0,74.0,10.0,1025.0,61.5,3.0,19.5,1.0,445.2531900515502,433.6009967988113,4.409582726908269,103.84266690744519,27.09421449025472,21.766028477350872,4.2659570149580635,11.185800828933717,115.86209579467773,0.0
2022-01-02 19:40:00,10.4,18.0,21.3,21.4,12.8,4.543,6.262935000000001,9.8007,61.7149,7.555555555555555,9.11111111111111,218.0,0.0,74.0,10.0,1025.0,64.66666666666666,3.0,19.77777777777778,1.0,444.09213328043626,429.75600779215495,4.178540447633819,104.42407707623843,27.087853190104163,21.785951884587604,3.9984583965937297,11.117668870290121,110.41303225199381,0.0
2022-01-02 19:50:00,10.5,18.1,21.1,21.4,12.9,4.557,13.360104999999999,9.8006,61.6709,7.611111111111111,9.222222222222221,218.0,0.0,74.0,10.0,1025.0,67.83333333333333,3.0,20.055555555555557,1.0,439.4361931671493,433.41234493211766,4.1578428570766235,106.05196684778073,27.097642946243287,21.737671670913695,3.888468086719513,10.591788514455159,100.77332525889078,0.0
2022-01-02 20:00:00,8.8,17.6,21.4,21.4,11.7,4.534,13.521959999999998,9.7113,61.6086,7.666666666666667,9.333333333333334,218.0,0.0,74.0,10.0,1025.0,71.0,3.0,20.333333333333332,1.0,436.110712483724,443.19066174386563,3.691483676750108,101.83926162568864,27.089301513036094,21.615146951675417,3.649753971099854,9.831345049540202,108.49561302185059,0.0
2022-01-02 20:10:00,8.8,17.4,21.4,21.4,11.4,4.545,14.41865,9.5777,61.5801,7.722222222222222,9.444444444444445,218.0,0.0,74.0,10.0,1025.0,74.16666666666666,3.0,20.61111111111111,1.0,438.84115741598197,442.80318969726557,4.415202680145954,115.7640012137634,27.074099820454915,21.563412113189695,3.971634458303451,9.349559407234192,110.9803471883138,0.0
2022-01-02 20:20:00,9.0,17.4,21.1,21.4,11.4,4.546,12.060195,9.6613,61.5807,7.777777777777778,9.555555555555555,218.0,0.0,74.0,10.0,1025.0,77.33333333333333,3.0,20.88888888888889,1.0,440.6577918497721,442.80196550741965,4.8402075811227165,117.45681023915608,27.066354544957477,21.589771842956544,4.3145033597946165,9.21162828763326,111.51678288777669,0.0
2022-01-02 20:30:00,9.1,17.5,20.9,21.4,11.7,4.541,9.21651,9.2371,61.55499999999999,7.833333333333333,9.666666666666666,218.0,0.0,74.0,10.0,1025.0,80.5,3.0,21.166666666666664,1.0,452.2014703930384,441.85046737495514,5.211480641149532,119.95810214371332,27.03435214317451,21.656696690920384,4.3081400104700505,9.25915369984794,108.54810936232745,0.0
2022-01-02 20:40:00,9.9,17.8,21.2,21.4,12.4,4.541,8.762063636363637,9.120727272727272,61.53954545454545,7.888888888888889,9.777777777777779,218.0,0.0,74.0,10.0,1025.0,83.66666666666666,3.0,21.444444444444443,1.0,454.2404512532552,445.50135060628253,5.124689711500696,110.53880460340424,26.99809049288432,21.751157128016153,4.780606920321782,9.563592944145203,112.26861120859783,0.0
2022-01-02 20:50:00,10.8,18.0,20.8,21.4,12.8,4.572,7.683674999999999,9.2626,61.583000000000006,7.944444444444445,9.88888888888889,218.0,0.0,74.0,10.0,1025.0,86.83333333333333,3.0,21.72222222222222,1.0,458.3477652784326,443.94536491306354,5.087654293890053,110.67604550895044,26.982650728225707,21.855840787887573,4.759259826342265,9.852798393567403,112.4472215906779,0.0
2022-01-02 21:00:00,10.7,18.2,20.9,21.4,13.1,4.541,5.01425,9.9391,61.6716,8.0,10.0,218.0,0.0,74.0,10.0,1025.0,90.0,3.0,22.0,1.0,447.60141652425125,443.366252581717,4.038286620513194,93.1637522233004,26.95929509162903,21.894840688705443,4.280305335521698,9.988642576535543,110.71977325439454,0.0
2022-01-02 21:10:00,9.9,17.9,20.7,21.4,12.5,4.547,4.095885,10.626900000000001,61.656600000000005,7.944444444444445,9.944444444444445,217.27777777777777,0.0,73.88888888888889,10.0,1024.9444444444443,86.83333333333333,2.9444444444444446,21.77777777777778,1.0,443.09981028238934,448.30995157877607,3.274322156778163,75.72037494487009,26.947292970021568,21.797990973790487,3.9588503793875374,9.816051177978515,100.03550385793051,0.0
2022-01-02 21:20:00,9.9,17.8,21.3,21.4,12.3,4.543,4.418425,10.659,61.4557,7.888888888888889,9.88888888888889,216.55555555555554,0.0,73.77777777777777,10.0,1024.888888888889,83.66666666666667,2.888888888888889,21.555555555555557,1.0,446.8145969645182,443.4033345785909,3.1393450578053796,77.44183097839355,26.933935689926148,21.65209389368693,3.881925766070684,9.486893026034037,108.60143957773843,0.0
2022-01-02 21:30:00,9.5,17.7,20.6,21.4,12.1,4.554,5.90416,10.5678,61.311299999999996,7.833333333333333,9.833333333333334,215.83333333333334,0.0,73.66666666666667,10.0,1024.8333333333333,80.5,2.8333333333333335,21.333333333333332,1.0,444.5025845301837,443.2129289017601,3.5005792048152555,96.07661039083017,26.908674955260285,21.538901609431555,3.7452972541219096,9.188352479180374,109.39784717538264,0.0
2022-01-02 21:40:00,8.7,17.4,20.9,21.4,11.5,4.557,5.015569999999999,10.4495,61.249199999999995,7.777777777777778,9.777777777777779,215.11111111111111,0.0,73.55555555555556,10.0,1024.7777777777778,77.33333333333333,2.7777777777777777,21.11111111111111,1.0,446.7518111165365,437.47454739625425,3.196885386469674,104.76316045189981,26.865985406239826,21.50427746136983,3.615302727222443,9.086585008303324,110.39264094034831,0.0
2022-01-02 21:50:00,8.8,17.5,20.6,21.4,11.6,4.534,4.708665,10.5205,61.260000000000005,7.722222222222222,9.722222222222221,214.38888888888889,0.0,73.44444444444444,10.0,1024.7222222222222,74.16666666666667,2.7222222222222223,20.88888888888889,1.0,445.0200449204719,440.4063526583266,2.9592508785131963,106.25413553765938,26.841367864608763,21.520973459879556,3.380823531945546,9.048637377421063,109.12079443613689,0.0
2022-01-02 22:00:00,10.8,17.9,20.5,21.4,12.7,4.561,5.790685,10.2425,61.2419,7.666666666666667,9.666666666666666,213.66666666666666,0.0,73.33333333333333,10.0,1024.6666666666667,71.0,2.6666666666666665,20.666666666666668,1.0,442.52949981689454,441.9033133530891,3.4716620965529295,111.23019867029566,26.77913526217143,21.58457636197408,3.5470792110761002,9.0618421792984,107.70692380269368,0.0
2022-01-02 22:10:00,11.6,18.3,21.1,21.4,13.6,4.555,3.498575,10.7546,61.3171,7.611111111111111,9.61111111111111,212.94444444444446,0.0,73.22222222222223,10.0,1024.611111111111,67.83333333333334,2.611111111111111,20.444444444444443,1.0,440.6960865976618,431.5585085042318,2.454397109363039,94.18995096734689,26.69259255727132,21.639468015034996,3.283850886424383,9.207625141143799,110.44803407033285,0.0
2022-01-02 22:20:00,11.7,18.4,20.8,21.4,13.8,4.561,2.358885,11.3803,61.3427,7.555555555555555,9.555555555555555,212.22222222222223,0.0,73.11111111111111,10.0,1024.5555555555557,64.66666666666667,2.5555555555555554,20.22222222222222,1.0,435.0686774698894,434.63833384897515,2.140369687955932,88.22687099004196,26.638634853363037,21.629947433471678,3.1011069695154827,8.959045731226604,108.88306348164876,0.0
2022-01-02 22:30:00,11.4,18.3,20.6,21.3,13.6,4.56,2.11809,11.8243,61.1948,7.5,9.5,211.5,0.0,73.0,10.0,1024.5,61.5,2.5,20.0,1.0,436.38747768709027,430.09240030924485,1.964028001363668,88.87476516745184,26.59993671099345,21.60127794265747,2.772877452969551,8.234038022359211,109.3736580657959,0.0
2022-01-02 22:40:00,10.6,18.0,19.8,21.3,13.0,4.592,2.000025,11.9185,60.9841,7.444444444444445,9.444444444444445,210.77777777777777,0.0,72.88888888888889,10.0,1024.4444444444443,58.333333333333336,2.4444444444444446,19.77777777777778,1.0,428.5500259399414,426.1581028940485,1.6751714961407547,97.75903220742435,26.564779466424284,21.56301437997549,2.675137967218114,7.1903336651042355,114.62252947489421,0.0
2022-01-02 22:50:00,10.9,18.1,20.9,21.3,13.2,4.579,1.9815550000000002,11.8542,60.822,7.388888888888889,9.38888888888889,210.05555555555554,0.0,72.77777777777777,10.0,1024.388888888889,55.16666666666667,2.388888888888889,19.555555555555557,1.0,430.38282511393226,427.3848678799333,1.6453524494171141,102.81169035593669,26.493425426483157,21.547724618911744,2.5983976825078328,6.062108765443166,109.37653584798177,0.0
2022-01-02 23:00:00,10.2,18.0,20.0,21.3,12.8,4.569,1.9633500000000002,11.7469,60.793899999999994,7.333333333333333,9.333333333333334,209.33333333333334,0.0,72.66666666666667,10.0,1024.3333333333333,52.0,2.3333333333333335,19.333333333333332,1.0,430.2353682454427,421.53450459798177,1.5057381128220908,110.00429930843202,26.428084026972453,21.59336709022522,2.3826005160808563,5.189045470555624,107.69429108937581,0.0
2022-01-02 23:10:00,11.1,18.0,21.3,21.3,12.9,4.534,1.908065,11.720699999999999,60.81660000000001,7.277777777777778,9.277777777777779,208.61111111111111,0.0,72.55555555555556,10.0,1024.2777777777778,48.833333333333336,2.2777777777777777,19.11111111111111,1.0,426.5308786256286,420.2800304649616,1.4184278576791622,112.06698553484038,26.374852418899536,21.6538591448466,2.205250800649325,4.515238305727641,111.31129948933919,0.0
2022-01-02 23:20:00,12.0,18.4,20.3,21.3,13.9,4.545,2.216015,11.4266,60.8378,7.222222222222222,9.222222222222221,207.88888888888889,0.0,72.44444444444444,10.0,1024.2222222222222,45.66666666666667,2.2222222222222223,18.88888888888889,1.0,426.2851604207357,419.9639663485823,1.4181761835793316,113.43580973695228,26.293081262663936,21.752311017418982,2.120410842168129,3.9384991391499837,105.86323259450621,0.0
2022-01-02 23:30:00,12.2,18.5,19.7,21.3,14.2,4.58,2.220765,11.0163,60.8851,7.166666666666667,9.166666666666666,207.16666666666666,0.0,72.33333333333333,10.0,1024.1666666666667,42.5,2.166666666666667,18.666666666666668,1.0,434.5841682486699,420.4778085432382,1.3909482083499094,114.16164158901924,26.186334110895793,21.842915331522626,2.128611818154653,3.544175956249237,113.87755076090495,0.0
2022-01-02 23:40:00,12.4,18.6,19.6,21.2,14.4,4.532,2.0512050000000004,10.8991,61.009100000000004,7.111111111111111,9.11111111111111,206.44444444444446,0.0,72.22222222222223,10.0,1024.111111111111,39.333333333333336,2.111111111111111,18.444444444444443,1.0,431.5012888590495,421.8905224013055,1.39801799022882,109.44477571153371,26.095389995574955,21.907180554072063,2.0287197621663413,3.199965715010961,108.20036295572918,0.0
2022-01-02 23:50:00,12.4,18.5,19.3,21.2,14.3,4.566,1.888785,11.1349,61.1553,7.055555555555555,9.055555555555555,205.72222222222223,0.0,72.11111111111111,10.0,1024.0555555555557,36.16666666666667,2.0555555555555554,18.22222222222222,1.0,430.7476307344985,421.08414308394515,1.4030401575043379,108.23256229142012,25.99933128674825,22.003349714279175,1.957134344180425,2.9535641964276635,108.96547660827636,0.0
2022-01-03 00:00:00,12.2,18.5,19.1,21.1,14.3,4.569,2.8892499999999997,10.939400000000001,61.176,7.0,9.0,205.0,0.0,72.0,10.0,1024.0,33.0,2.0,18.0,1.0,427.3911753336589,415.4539698353034,1.4236839080564045,114.58456382212667,25.918867355982464,22.090688826243085,1.820855209628741,2.8016444206237794,112.14886774698894,0.0
2022-01-03 00:10:00,12.3,18.4,18.8,21.1,14.2,4.588,2.760115,10.491,61.1976,7.0,9.11111111111111,206.38888888888889,0.0,71.94444444444444,10.0,1023.9444444444445,36.0,2.0,18.22222222222222,1.0,433.9144678891938,417.45437639609156,1.5529693544820202,113.63980319631976,25.85722440401713,22.192885055541993,2.041797827283541,2.7208498120307922,105.88977074940999,0.0
2022-01-03 00:20:00,12.0,18.3,18.5,21.0,14.0,4.576,2.083535,10.673300000000001,61.303700000000006,7.0,9.222222222222221,207.77777777777777,0.0,71.88888888888889,10.0,1023.8888888888889,39.0,2.0,18.444444444444443,1.0,431.06029581705735,412.441980082194,1.4880553237294074,105.55968656615349,25.781971208874115,22.283292763004194,1.989937566949823,2.744443942833755,109.92428054076804,0.0
2022-01-03 00:30:00,11.9,18.3,18.4,21.0,14.0,4.538,1.9683050000000002,10.9622,61.3821,7.0,9.333333333333334,209.16666666666666,0.0,71.83333333333333,10.0,1023.8333333333334,42.0,2.0,18.666666666666668,1.0,430.1978846828417,411.7736304658035,1.420236423611641,107.14906230926513,25.725111227035523,22.369425029754638,1.7869177661339442,2.797631549835205,108.78007511138917,0.0
2022-01-03 00:40:00,11.9,18.2,18.2,20.9,13.9,4.524,1.86083,11.047,61.3676,7.0,9.444444444444445,210.55555555555554,0.0,71.77777777777777,10.0,1023.7777777777778,45.0,2.0,18.88888888888889,1.0,428.2931891886393,411.39733078879874,1.2901092819642213,110.22995888208939,25.672727727890013,22.449792022705076,1.8007742808262506,2.8528793927033744,111.7149195988973,0.0
2022-01-03 00:50:00,11.9,18.2,18.2,20.9,14.0,4.544,1.8799050000000002,11.041,61.3251,7.0,9.555555555555555,211.94444444444446,0.0,71.72222222222223,10.0,1023.7222222222222,48.0,2.0,19.11111111111111,1.0,426.7321924669989,409.9795495956246,1.3360523189259115,112.65629485135699,25.60349857890673,22.563958411028157,1.7288740040387136,2.903806201744888,108.57384076867399,0.0
2022-01-03 01:00:00,12.0,18.2,18.1,20.9,13.9,4.549,1.876615,11.029599999999999,61.283,7.0,9.666666666666666,213.33333333333334,0.0,71.66666666666667,10.0,1023.6666666666666,51.0,2.0,19.333333333333332,1.0,430.64403605143224,415.05525644938155,1.2166419494892917,110.52159065354343,25.518653465906777,22.702493003209433,1.7791668637593587,2.9855819876988727,114.05586776733398,0.0
2022-01-03 01:10:00,11.1,17.8,17.9,20.8,13.2,4.538,1.94557,10.942699999999999,61.2654,7.0,9.777777777777779,214.72222222222223,0.0,71.61111111111111,10.0,1023.6111111111111,54.0,2.0,19.555555555555557,1.0,426.94076956913386,411.84874036767013,1.2530423273811233,112.17114139578436,25.467869873046876,22.80210360209147,1.6993343635400138,3.051959816614787,107.3664919281006,0.0
2022-01-03 01:20:00,11.4,17.9,17.8,20.8,13.4,4.515,1.8722349999999999,10.769,61.2639,7.0,9.88888888888889,216.11111111111111,0.0,71.55555555555556,10.0,1023.5555555555555,57.0,2.0,19.77777777777778,1.0,432.1522526041666,407.25089274088543,1.2207578492198288,112.8185201825934,25.41338653532125,22.968489584087653,1.7605052012205125,3.1733470657653053,107.0833322968995,0.0
2022-01-03 01:30:00,11.5,17.9,17.8,20.8,13.5,4.545,1.98552,10.9109,61.3014,7.0,10.0,217.5,0.0,71.5,10.0,1023.5,60.0,2.0,20.0,1.0,427.7522415687298,415.2648757724104,1.3551497306291664,110.84016467595504,25.36902421315511,23.086622269948325,1.6315200073520342,3.362097365458806,112.40848739624023,0.0
2022-01-03 01:40:00,11.6,18.0,17.8,20.8,13.6,4.516,1.964215,10.9711,61.25750000000001,7.0,10.11111111111111,218.88888888888889,0.0,71.44444444444444,10.0,1023.4444444444445,63.0,2.0,20.22222222222222,1.0,431.05128234863275,414.61626498167544,1.3029726801315944,112.05433320363363,25.329662996927897,23.19711792310079,1.5646038089195886,3.547183666626612,110.91217718760171,0.0
2022-01-03 01:50:00,11.6,17.9,17.8,20.7,13.6,4.519,1.9467199999999998,10.6748,61.1946,7.0,10.222222222222221,220.27777777777777,0.0,71.38888888888889,10.0,1023.3888888888889,66.0,2.0,20.444444444444443,1.0,431.8273367309571,412.0619756132981,1.3476694153442896,112.30007856250484,25.274150975545247,23.33969782829285,1.7171744726101559,3.8366520583629606,110.98898321787517,0.0
2022-01-03 02:00:00,11.6,17.9,17.8,20.7,13.6,4.532,1.962545,10.670300000000001,61.1722,7.0,10.333333333333334,221.66666666666666,0.0,71.33333333333333,10.0,1023.3333333333334,69.0,2.0,20.666666666666668,1.0,427.6636888490874,413.5795595296224,1.2920643117922848,109.54510925896425,25.23678396505151,23.416761728491487,1.5945987112003532,4.242476174346471,108.80986787267997,0.0
2022-01-03 02:10:00,11.4,17.9,17.7,20.7,13.5,4.562,1.94297,10.9947,61.1949,7.0,10.444444444444445,223.05555555555554,0.0,71.27777777777777,10.0,1023.2777777777778,72.0,2.0,20.88888888888889,1.0,425.53096730550135,410.3763788122418,1.2727561469081432,108.65521136590992,25.1829110622406,23.50537177721659,1.6885668937365215,4.751450867652894,109.05498301188152,0.0
2022-01-03 02:20:00,11.4,17.8,17.7,20.7,13.5,4.518,1.7736450000000001,10.9269,61.160799999999995,7.0,10.555555555555555,224.44444444444446,0.0,71.22222222222223,10.0,1023.2222222222222,75.0,2.0,21.11111111111111,1.0,429.53132943339733,412.9448027056113,1.1614162928371106,105.21660465132717,25.136045980453492,23.572546354929607,1.6300519581635793,5.111255347728729,110.33178647359212,0.0
2022-01-03 02:30:00,11.4,17.8,17.7,20.7,13.4,4.544,1.596865,11.1849,61.1481,7.0,10.666666666666666,225.83333333333334,0.0,71.16666666666667,10.0,1023.1666666666666,78.0,2.0,21.333333333333332,1.0,426.69606099446617,409.5472064208985,1.0832112668479905,106.82861913109903,25.087878491083778,23.618507022857663,1.5573621634642283,5.330752517382304,109.41420046488444,0.0
2022-01-03 02:40:00,11.3,17.8,17.6,20.7,13.4,4.536,1.61222,11.2286,61.1082,7.0,10.777777777777779,227.22222222222223,0.0,71.11111111111111,10.0,1023.1111111111111,81.0,2.0,21.555555555555557,1.0,429.1732882620275,407.86604084234125,1.0466498624554461,106.17334356900662,25.037043981552124,23.69172532081604,1.4730309556921324,5.498067427476247,110.15282253265381,0.0
2022-01-03 02:50:00,11.1,17.7,17.5,20.6,13.2,4.524,1.777955,11.231100000000001,61.064,7.0,10.88888888888889,228.61111111111111,0.0,71.05555555555556,10.0,1023.0555555555555,84.0,2.0,21.77777777777778,1.0,429.83261159261065,407.0510384114583,0.9516749018110797,106.55065725315762,24.992051142245366,23.761225525107086,1.597387521960641,5.636664599038786,108.94663041518906,0.0
2022-01-03 03:00:00,10.7,17.5,17.4,20.6,12.9,4.519,1.59666,11.1848,61.040800000000004,7.0,11.0,230.0,0.0,71.0,10.0,1023.0,87.0,2.0,22.0,1.0,432.0587849303498,407.88526616940555,1.018866456994566,110.64957830375197,24.945316162109375,23.823603013356525,1.4564637310306232,5.755525998274485,111.58883340199789,0.0
2022-01-03 03:10:00,10.9,17.6,17.4,20.6,12.9,4.537,1.641655,11.1278,61.040200000000006,7.0,10.944444444444445,230.38888888888889,0.0,71.22222222222223,10.0,1023.0,87.72222222222223,2.0555555555555554,21.833333333333332,1.0555555555555556,428.62816975911454,405.97406829132433,0.9846715416207825,109.40657060267563,24.903529499937584,23.928610334342483,1.4226095543305077,5.877321697601491,111.58372863446252,0.0
2022-01-03 03:20:00,11.0,17.6,17.4,20.6,13.1,4.554,1.589845,11.0465,61.067600000000006,7.0,10.88888888888889,230.77777777777777,0.0,71.44444444444444,10.0,1023.0,88.44444444444444,2.111111111111111,21.666666666666668,1.1111111111111112,426.72771707819794,408.2202965291341,0.9614334001126936,112.2555492937767,24.869559729894,24.0219132010142,1.4686708796024324,6.022396899064382,109.13220724741618,0.0
2022-01-03 03:30:00,11.4,17.7,17.4,20.6,13.3,4.555,1.639295,10.8759,61.1124,7.0,10.833333333333334,231.16666666666666,0.0,71.66666666666667,10.0,1023.0,89.16666666666667,2.1666666666666665,21.5,1.1666666666666667,421.141064453125,412.3396975848318,0.9539056276281673,114.22658645629883,24.84489151954651,24.102938156127927,1.51728075782458,6.195244638125102,110.45432193756103,0.0
2022-01-03 03:40:00,11.4,17.7,17.5,20.5,13.4,4.533,1.63659,10.8464,61.159000000000006,7.0,10.777777777777779,231.55555555555554,0.0,71.88888888888889,10.0,1023.0,89.88888888888889,2.2222222222222223,21.333333333333332,1.2222222222222223,419.70602594134454,412.5983488972982,0.9699922521824892,115.6878772308867,24.818070997141174,24.190854314060534,1.397934116317054,6.40592009870346,108.73754377548303,0.0
2022-01-03 03:50:00,11.3,17.7,17.5,20.5,13.4,4.536,1.679045,10.853100000000001,61.189800000000005,7.0,10.722222222222221,231.94444444444446,0.0,72.11111111111111,10.0,1023.0,90.61111111111111,2.2777777777777777,21.166666666666668,1.2777777777777777,422.8924472045898,411.682747974615,0.9696623709242222,108.67033707915053,24.79193649927775,24.297418425877886,1.3479328126708665,6.66139518181483,108.09433687845865,0.0
2022-01-03 04:00:00,11.2,17.7,17.5,20.5,13.3,4.508,1.661835,10.7758,61.2187,7.0,10.666666666666666,232.33333333333334,0.0,72.33333333333333,10.0,1023.0,91.33333333333333,2.3333333333333335,21.0,1.3333333333333333,423.812620719822,411.1012627752896,0.9083713494561149,111.32750140432583,24.756822560628258,24.365328464508057,1.386646334628264,6.9362285161018375,109.24155059814453,0.0
2022-01-03 04:10:00,11.1,17.6,17.4,20.5,13.2,4.507,1.6846150000000002,10.6077,61.2547,7.0,10.61111111111111,232.72222222222223,0.0,72.55555555555556,10.0,1023.0,92.05555555555556,2.388888888888889,20.833333333333332,1.3888888888888888,423.7685406494141,407.7342609659831,0.9160360423723857,112.90218963623047,24.708044210746465,24.41613688409665,1.3678634524294886,7.217810768030458,110.9161670163257,0.0
2022-01-03 04:20:00,11.0,17.6,17.4,20.5,13.1,4.543,1.799205,10.5442,61.31,7.0,10.555555555555555,233.11111111111111,0.0,72.77777777777777,10.0,1023.0,92.77777777777777,2.4444444444444446,20.666666666666668,1.4444444444444444,423.5293748772281,411.2466673191114,0.9487931761128754,108.23484811858268,24.675762557983397,24.573122838338215,1.3509577921032905,7.540850975513459,103.73816464742023,0.0
2022-01-03 04:30:00,11.0,17.6,17.4,20.5,13.1,4.553,1.73782,10.5479,61.366600000000005,7.0,10.5,233.5,0.0,73.0,10.0,1023.0,93.5,2.5,20.5,1.5,423.7024151611328,415.2685053472409,0.9130517918124037,107.57568330322957,24.69537356376648,24.870917590459186,1.4754198803504308,8.05824316740036,105.99624823252361,0.0
2022-01-03 04:40:00,10.9,17.5,17.3,20.5,13.0,4.551,1.8506900000000002,10.593399999999999,61.395799999999994,7.0,10.444444444444445,233.88888888888889,0.0,73.22222222222223,10.0,1023.0,94.22222222222223,2.5555555555555554,20.333333333333332,1.5555555555555556,424.87541746292993,413.36485158284506,0.9593633418736485,104.31802598985576,24.708599661810922,25.090315520076427,1.3325280346169983,8.719662082558973,109.23156880308679,0.0
2022-01-03 04:50:00,10.8,17.5,17.3,20.5,13.0,4.535,1.722365,10.537600000000001,61.391,7.0,10.38888888888889,234.27777777777777,0.0,73.44444444444444,10.0,1023.0,94.94444444444444,2.611111111111111,20.166666666666668,1.6111111111111112,424.6693075561523,415.26899218679847,0.863630785127986,109.53540710427667,24.729733533859253,25.22341181119283,1.4083397979537646,9.342513718605042,109.6891939798991,0.0
2022-01-03 05:00:00,10.8,17.5,17.3,20.5,12.9,4.542,1.78201,10.5769,61.3809,7.0,10.333333333333334,234.66666666666666,0.0,73.66666666666667,10.0,1023.0,95.66666666666667,2.6666666666666665,20.0,1.6666666666666665,424.56613208288434,408.3651705932617,0.8762235495161874,107.24020103820973,24.752019779399287,25.292663781494745,1.4126417269747136,9.677369249042146,110.36445954662258,0.0
2022-01-03 05:10:00,10.7,17.5,17.5,20.5,12.8,4.536,1.6726199999999998,10.659600000000001,61.377300000000005,7.0,10.277777777777779,235.05555555555554,0.0,73.88888888888889,10.0,1023.0,96.38888888888889,2.7222222222222223,19.833333333333332,1.7222222222222223,425.5898662312826,410.86717175713903,1.0432213102996686,107.04305074767205,24.76848084449768,25.337399552663168,1.3146901525060337,9.857105026245119,107.4548930867513,0.0
2022-01-03 05:20:00,10.6,17.5,23.5,20.5,12.8,4.503,1.7140650000000002,10.7256,61.3574,7.0,10.222222222222221,235.44444444444446,0.0,74.11111111111111,10.0,1023.0,97.11111111111111,2.7777777777777777,19.666666666666668,1.7777777777777777,425.85299365515004,407.9589565689263,1.0404946640638981,107.15649844519837,24.779185571077853,25.338506909171066,1.3363958091772883,9.945292971578695,109.05101375730699,0.0
2022-01-03 05:30:00,10.6,17.6,23.1,20.7,12.7,4.508,1.6272600000000002,10.7653,61.322399999999995,7.0,10.166666666666666,235.83333333333334,0.0,74.33333333333333,10.0,1023.0,97.83333333333333,2.833333333333333,19.5,1.8333333333333333,425.0277968343099,405.8869976806641,0.9999150304117446,110.36124734738453,24.764037631352743,25.30964111963908,1.3179324011007947,9.9737988503774,109.01777919769287,0.0
2022-01-03 05:40:00,10.6,17.7,22.6,20.9,12.8,4.492,1.53235,10.7849,61.307399999999994,7.0,10.11111111111111,236.22222222222223,0.0,74.55555555555556,10.0,1023.0,98.55555555555556,2.888888888888889,19.333333333333332,1.8888888888888888,427.34844425946824,406.21800253681755,0.8447303221623101,116.90337108612061,24.73648315747579,25.259197133382163,1.3285937605301539,9.986440275510152,112.57600757598877,0.0
2022-01-03 05:50:00,10.6,17.8,22.0,21.0,12.8,4.513,1.7391100000000002,10.8313,61.293899999999994,7.0,10.055555555555555,236.61111111111111,0.0,74.77777777777777,10.0,1023.0,99.27777777777777,2.9444444444444446,19.166666666666668,1.9444444444444444,430.9715901692708,403.7156388451587,0.9299327447252759,113.76768328779835,24.71944168952899,25.186902713775634,1.404157588722679,9.98995286502407,113.70357641855875,0.0
2022-01-03 06:00:00,10.6,17.8,21.6,21.0,12.8,4.521,1.7278600000000002,10.8845,61.276599999999995,7.0,10.0,237.0,0.0,75.0,10.0,1023.0,100.0,3.0,19.0,2.0,426.2562311492569,402.50236053466796,0.821239784472743,160.31135581345208,24.695426562627155,25.098102016448973,1.381377567946911,9.991992201805115,107.42022520701092,0.0
2022-01-03 06:10:00,10.5,17.8,22.1,21.1,12.8,4.493,1.980045,10.8508,61.258399999999995,7.0,9.944444444444445,236.11111111111111,0.011111111111111112,75.5,9.555555555555555,1023.0555555555555,100.0,3.0555555555555554,18.77777777777778,2.0,432.6904516601562,405.5580706892342,0.9811996226812486,217.31895143498133,24.670573752182353,25.16967150240968,1.3472609382446876,10.014249753063009,111.03426625289485,0.0
2022-01-03 06:20:00,10.6,17.8,21.9,21.1,12.8,4.483,1.7236049999999998,10.933,61.2506,7.0,9.88888888888889,235.22222222222223,0.022222222222222223,76.0,9.11111111111111,1023.1111111111111,100.0,3.111111111111111,18.555555555555557,2.0,432.76833517491133,406.98220522825744,0.834033207824338,188.81107132130424,24.682214132944743,25.13728272755941,1.427778917650382,10.017567024230956,113.26516783396403,0.0
2022-01-03 06:30:00,10.6,17.8,20.3,21.0,12.8,4.486,1.703325,11.001999999999999,61.2216,7.0,9.833333333333334,234.33333333333334,0.03333333333333334,76.5,8.666666666666666,1023.1666666666666,100.0,3.1666666666666665,18.333333333333332,2.0,430.48369832356764,410.4177225748698,0.9964435000220935,176.42252690633137,24.66754545211792,25.04498654047648,1.2005911601583164,10.023574183781943,112.73378019968668,0.0
2022-01-03 06:40:00,10.6,17.7,19.6,21.0,12.8,4.504,1.6720549999999998,10.9411,61.1742,7.0,9.777777777777779,233.44444444444446,0.044444444444444446,77.0,8.222222222222221,1023.2222222222222,100.0,3.2222222222222223,18.11111111111111,2.0,431.13688106142246,410.6918803703922,1.0166064901624696,157.4923489547988,24.634153295182912,24.982500016648892,1.343953618942681,10.028323506500762,109.62806434264965,0.0
2022-01-03 06:50:00,10.6,17.7,21.7,20.9,12.8,4.524,2.368245,10.9275,61.165499999999994,7.0,9.722222222222221,232.55555555555554,0.05555555555555556,77.5,7.777777777777778,1023.2777777777778,100.0,3.2777777777777777,17.88888888888889,2.0,438.7632151285808,411.94134118091097,0.9891690863559475,151.499591788168,24.588617833455405,24.941615387598674,1.2621578909953435,10.027486858367919,110.73976276397704,0.0
2022-01-03 07:00:00,10.6,17.7,19.5,21.0,12.9,4.534,1.93045,11.1616,61.165,7.0,9.666666666666666,231.66666666666666,0.06666666666666668,78.0,7.333333333333334,1023.3333333333334,100.0,3.3333333333333335,17.666666666666668,2.0,439.93453697116894,411.1885036214193,0.9717191652288545,135.75467494856838,24.541255877812702,24.932432330449423,1.4013932199279466,10.020587855974835,112.33931427001953,0.0
2022-01-03 07:10:00,10.5,17.7,20.0,21.0,12.8,4.493,2.3267700000000002,11.1991,61.1178,7.0,9.61111111111111,230.77777777777777,0.07777777777777779,78.5,6.888888888888889,1023.3888888888889,100.0,3.388888888888889,17.444444444444443,2.0,440.17594746907554,408.03551345299036,1.192063594036183,130.58147934218584,24.47876263882481,24.958932982838085,1.2921339917923773,10.012798756367742,108.85935710303526,0.0
2022-01-03 07:20:00,10.8,17.9,19.8,21.1,13.0,4.51,3.1025300000000002,11.1882,61.0819,7.0,9.555555555555555,229.88888888888889,0.08888888888888889,79.0,6.444444444444445,1023.4444444444445,100.0,3.4444444444444446,17.22222222222222,2.0,446.5582345510899,411.76291544596353,1.3490538960190144,149.061346898483,24.464897279739382,24.983115062713622,1.3418911378582319,10.004588855107626,112.02678091684977,0.0
2022-01-03 07:30:00,10.8,17.9,18.5,21.1,13.0,4.502,2.22396,11.2316,61.056200000000004,7.0,9.5,229.0,0.1,79.5,6.0,1023.5,100.0,3.5,17.0,2.0,452.34347351074223,407.3218949065812,1.4166197719749083,163.74242690221064,24.453110244664767,24.976614484140427,1.3899668708679367,9.993262174627876,109.97238034135205,0.0
2022-01-03 07:40:00,10.8,17.9,18.1,21.1,13.1,4.509,1.67564,11.232099999999999,61.019000000000005,7.0,9.444444444444445,228.11111111111111,0.11111111111111112,80.0,5.555555555555555,1023.5555555555555,100.0,3.5555555555555554,16.77777777777778,2.0,454.17569770900684,409.52243359445157,1.0968306269467214,147.4972160421253,24.434430866241456,25.06512799580892,1.6923274111747741,10.005923641522726,104.99819207509358,0.0
2022-01-03 07:50:00,10.8,17.9,18.0,21.1,13.1,4.519,1.63018,11.1602,61.00320000000001,7.0,9.38888888888889,227.22222222222223,0.12222222222222223,80.5,5.111111111111112,1023.6111111111111,100.0,3.611111111111111,16.555555555555557,2.0,445.42581431070965,411.6593629929115,1.1011036536265901,125.59127388194456,24.41834954245616,25.12391588523563,1.428688421459858,10.012538345547046,107.88379552550234,0.0
2022-01-03 08:00:00,11.0,17.9,17.9,21.1,13.2,4.488,1.6402999999999999,11.231,61.08,7.0,9.333333333333334,226.33333333333334,0.13333333333333336,81.0,4.666666666666667,1023.6666666666666,100.0,3.6666666666666665,16.333333333333332,2.0,443.2206766834478,416.7803895060221,1.0805666614252296,111.92890656228792,24.40203839937846,25.15158044497172,1.4335517764091492,10.018495090802512,104.72988059997559,0.0
2022-01-03 08:10:00,10.9,17.9,17.8,21.1,13.1,4.479,2.719335,11.2713,61.498400000000004,7.0,9.277777777777779,225.44444444444446,0.14444444444444446,81.5,4.222222222222222,1023.7222222222222,100.0,3.7222222222222223,16.11111111111111,2.0,455.8338901774088,414.2430429603313,0.9864957109194691,107.4550632832414,24.38686299006144,25.230656162897745,1.4173221365610758,10.03148559252421,108.51823235829673,0.0
2022-01-03 08:20:00,10.8,17.9,17.8,21.1,13.1,4.505,1.69467,11.2312,61.7278,7.0,9.222222222222221,224.55555555555554,0.15555555555555559,82.0,3.7777777777777777,1023.7777777777778,100.0,3.7777777777777777,15.88888888888889,2.0,476.1628593672829,406.79229628990436,1.0023998914852654,121.16169275122175,24.37408007799569,25.248110073488313,1.3584374990453154,10.02239113317371,107.99883724923862,0.0
2022-01-03 08:30:00,10.8,17.9,17.8,21.1,13.0,4.5,1.596145,11.3366,61.8458,7.0,9.166666666666666,223.66666666666666,0.16666666666666669,82.5,3.333333333333334,1023.8333333333334,100.0,3.833333333333333,15.666666666666668,2.0,471.1570029703777,408.1905615234375,1.0008763063358048,181.68300525492867,24.36435483296712,25.25645941098531,1.4468655719359715,10.015671704610188,106.28184026082356,0.0
2022-01-03 08:40:00,10.8,17.9,17.8,21.2,13.0,4.507,2.0716200000000002,11.4336,61.824299999999994,7.0,9.11111111111111,222.77777777777777,0.17777777777777778,83.0,2.8888888888888893,1023.8888888888889,100.0,3.888888888888889,15.444444444444445,2.0,465.5216381485161,417.5243250809593,1.3305124956722987,286.11827396629894,24.35168616294861,25.275746091206866,1.3428584498167038,10.013227287928263,106.87382689158122,0.0
2022-01-03 08:50:00,10.6,18.0,20.9,21.3,12.9,4.474,1.59905,11.5322,61.7718,7.0,9.055555555555555,221.88888888888889,0.1888888888888889,83.5,2.4444444444444446,1023.9444444444445,100.0,3.9444444444444446,15.222222222222221,2.0,461.6191918945313,415.94020539031635,0.9686190766971663,219.15668448625985,24.329877564866667,25.278175807403308,1.343653814753907,10.008327876161047,104.3314981214879,0.0
2022-01-03 09:00:00,10.9,18.1,19.2,21.4,13.1,4.502,1.338775,11.6433,61.7798,7.0,9.0,221.0,0.2,84.0,2.0,1024.0,100.0,4.0,15.0,2.0,467.2466115631454,424.00763244628905,0.8944946881118467,163.94446110439839,24.27116476694743,25.223691743214925,1.4212620107332865,9.992782748540243,117.9302134958903,0.0
2022-01-03 09:10:00,10.7,18.1,18.5,21.5,13.1,4.517,1.2532349999999999,11.700700000000001,61.75840000000001,7.0,9.055555555555555,221.0,0.21666666666666667,84.38888888888889,2.0,1024.0,100.0,4.055555555555555,15.11111111111111,2.0,474.60514394124345,438.52705195985993,0.8344706073403358,145.3178163634047,24.241994863122194,25.305426331212963,1.3277059987389435,9.9839957260412,107.96962192125913,0.0
2022-01-03 09:20:00,10.8,18.1,18.1,21.4,13.1,4.495,1.31205,11.815000000000001,61.736900000000006,7.0,9.11111111111111,221.0,0.23333333333333334,84.77777777777777,2.0,1024.0,100.0,4.111111111111111,15.222222222222221,2.0,488.8261790939857,431.5781794230144,0.8666392890048229,236.53822176098151,24.24605539321899,25.255296847025555,1.3118938083449998,9.975391241709392,111.49877721150717,0.0
2022-01-03 09:30:00,10.9,18.1,18.0,21.4,13.0,4.519,1.403465,11.9157,61.6776,7.0,9.166666666666666,221.0,0.25,85.16666666666667,2.0,1024.0,100.0,4.166666666666667,15.333333333333334,2.0,495.7654230753581,428.34048015024473,0.8995803437697685,195.27996633971478,24.235337308247885,25.153964811960854,1.1555353199442226,9.956453320185343,106.4061630121867,0.0
2022-01-03 09:40:00,10.9,18.1,18.1,21.4,13.2,4.525,1.290615,12.0995,61.6322,7.0,9.222222222222221,221.0,0.26666666666666666,85.55555555555556,2.0,1024.0,100.0,4.222222222222222,15.444444444444445,2.0,495.60201978661553,426.33027958310885,1.7162520663667533,152.71682440267443,24.24754966175489,25.16428892792955,1.2310582470843348,9.97075601378403,234.2098929591637,0.0
2022-01-03 09:50:00,11.2,18.3,18.1,21.5,13.4,4.501,1.7069050000000001,12.2865,61.564,7.0,9.277777777777779,221.0,0.2833333333333333,85.94444444444444,2.0,1024.0,100.0,4.277777777777778,15.555555555555555,2.0,491.1968656412761,481.33763732910154,2.3203502359396992,122.17695647288176,24.276673618952433,25.22865209579468,1.1715109525124232,9.840897784233093,1166.308828430176,0.0
2022-01-03 10:00:00,11.2,18.3,18.2,21.5,13.5,4.518,1.36784,12.4206,61.3312,7.0,9.333333333333334,221.0,0.30000000000000004,86.33333333333333,2.0,1024.0,100.0,4.333333333333333,15.666666666666666,2.0,487.6521646468941,518.1778495455336,1.9558662786423149,159.7521184235912,24.31211311022441,25.45876082420349,1.2079249382019044,9.41017196973165,1255.504768066406,0.0
2022-01-03 10:10:00,11.3,18.4,18.2,21.5,13.5,4.489,1.2058,12.5422,60.78959999999999,7.0,9.38888888888889,221.0,0.31666666666666665,86.72222222222223,2.0,1024.0,100.0,4.388888888888889,15.777777777777779,2.0,482.06656677246093,497.9237861089597,1.486909732168677,173.94734625864837,24.357171343140685,25.49132626317989,1.1997605736764139,8.973039782141562,1061.0270650486486,0.0
2022-01-03 10:20:00,11.3,18.4,18.3,21.6,13.6,4.5,1.251655,12.497,60.4707,7.0,9.444444444444445,221.0,0.33333333333333337,87.11111111111111,2.0,1024.0,100.0,4.444444444444445,15.88888888888889,2.0,471.68153271905305,479.96254740397137,1.3444763200784808,195.5247638288595,24.380975284576415,25.41354360262553,1.2046769244472186,8.72948098341624,795.0414364624023,0.0
2022-01-03 10:30:00,11.4,18.5,18.3,21.7,13.6,4.481,1.15868,12.317699999999999,60.2592,7.0,9.5,221.0,0.35,87.5,2.0,1024.0,100.0,4.5,16.0,2.0,473.2127393735688,465.5058924076475,1.2464306338240871,213.40536955407782,24.402579771677654,25.29307325998942,1.0748231025536854,8.679469550450644,587.3245145670573,0.0
2022-01-03 10:40:00,11.3,18.4,18.3,21.6,13.6,4.519,1.261555,12.3567,60.224000000000004,7.0,9.555555555555555,221.0,0.3666666666666667,87.88888888888889,2.0,1024.0,100.0,4.555555555555555,16.11111111111111,2.0,545.0709114793799,458.9900105934582,0.9521127298592175,541.8671110276044,24.4096270821997,25.17323094992988,1.1966499323258966,8.842768303310804,487.55937319653185,0.0
2022-01-03 10:50:00,11.5,18.5,18.4,21.7,13.7,4.495,1.9618200000000001,12.431799999999999,60.2992,7.0,9.61111111111111,221.0,0.3833333333333333,88.27777777777777,2.0,1024.0,100.0,4.611111111111111,16.22222222222222,2.0,627.7115928141276,480.2656162516276,0.9275086775413678,1217.5396939276573,24.444283056259156,25.156078344980877,1.1107961535453796,9.095988699595134,480.1245495605469,0.0
2022-01-03 11:00:00,11.7,18.7,18.5,21.8,13.9,4.511,1.230715,12.606300000000001,60.277499999999996,7.0,9.666666666666666,221.0,0.4,88.66666666666667,2.0,1024.0,100.0,4.666666666666667,16.333333333333332,2.0,713.2816994923559,579.1524013194819,0.9586468347772366,1456.9616460802326,24.56609909375509,25.573222773869833,1.0653099100788435,9.306203352610272,518.8879073588054,0.0
2022-01-03 11:10:00,11.7,18.8,18.6,22.0,13.9,4.553,1.30205,12.6403,60.22709999999999,7.0,9.722222222222221,221.0,0.4166666666666667,89.05555555555556,2.0,1024.0,100.0,4.722222222222222,16.444444444444443,2.0,718.331845296224,844.4149487444998,1.2023468571648759,1853.114730538406,24.700987164179484,27.001686436335245,1.319259057442347,9.412528850237528,672.6110268147787,0.0
2022-01-03 11:20:00,11.7,18.8,18.6,22.0,13.9,4.544,2.835275,12.5792,60.1665,7.0,9.777777777777779,221.0,0.43333333333333335,89.44444444444444,2.0,1024.0,100.0,4.777777777777778,16.555555555555557,2.0,725.5967969100777,1099.8123724154768,2.6023550471781336,2024.7234428241968,24.856090579275357,28.862305132871295,1.4041311777951353,9.39597762716692,780.4154271529893,0.0
2022-01-03 11:30:00,11.6,18.7,18.5,21.9,13.8,4.521,1.903125,12.4682,60.174699999999994,7.0,9.833333333333334,221.0,0.45,89.83333333333333,2.0,1024.0,100.0,4.833333333333333,16.666666666666668,2.0,713.8961551920572,1279.00476601787,3.3568224829873126,1421.297981098412,25.02598143895467,29.85564513524373,1.3780184094111125,9.297625115712483,735.0806225585937,0.0
2022-01-03 11:40:00,11.6,18.7,18.5,21.9,13.8,4.509,2.53629,12.4289,60.2217,7.0,9.88888888888889,221.0,0.4666666666666667,90.22222222222223,2.0,1024.0,100.0,4.888888888888889,16.77777777777778,2.0,706.8478506574959,1303.7612306090607,3.598010327950709,1156.948369207867,25.172115278244018,30.08937307357788,1.4581698326269785,9.228552961349488,607.3684590657551,0.0
2022-01-03 11:50:00,11.7,18.8,18.6,21.9,13.9,4.46,1.592165,12.3953,60.2923,7.0,9.944444444444445,221.0,0.48333333333333334,90.61111111111111,2.0,1024.0,100.0,4.944444444444445,16.88888888888889,2.0,681.4459425862631,1234.990428873698,3.815640902963735,806.039693432824,25.26527671178182,29.846294705073042,1.3964562489589054,9.259769627253215,474.66289179484045,0.0
2022-01-03 12:00:00,11.6,18.9,18.7,22.1,13.9,4.475,1.38185,12.3925,60.31269999999999,7.0,10.0,221.0,0.5,91.0,2.0,1024.0,100.0,5.0,17.0,2.0,636.6598266601562,1192.5278737035292,4.843556748244723,540.0714361873993,25.330736189393782,29.43827308516287,1.4405274458597621,9.428493664260925,390.1029738323908,82.0
2022-01-03 12:10:00,11.6,18.9,18.7,22.2,13.9,4.484,1.885915,12.2392,60.30219999999999,7.0,9.944444444444445,220.61111111111111,0.4777777777777778,90.77777777777777,2.4444444444444446,1023.8333333333334,100.0,5.0,16.88888888888889,2.0,596.4177112377649,1113.5729005940755,5.4511299200381265,357.7921711205089,25.373698936882665,28.948660526491153,1.4194166564385768,9.662424059479923,303.56857178510245,0.0
2022-01-03 12:20:00,11.7,19.0,18.8,22.2,14.0,4.472,1.6865100000000002,12.351,60.3298,7.0,9.88888888888889,220.22222222222223,0.45555555555555555,90.55555555555556,2.888888888888889,1023.6666666666666,100.0,5.0,16.77777777777778,2.0,556.8416864013673,1041.2048130079247,5.590617882760904,225.62592804127493,25.390765218734742,28.48187801996867,1.3218189430236817,9.833664932250977,247.67114041646323,0.0
2022-01-03 12:30:00,11.7,19.1,18.8,22.3,14.1,4.548,1.500755,12.3259,60.319,7.0,9.833333333333334,219.83333333333334,0.43333333333333335,90.33333333333333,3.333333333333333,1023.5,100.0,5.0,16.666666666666668,2.0,539.1720994199555,991.4871308705999,4.427775947933143,149.6819579188029,25.445570116043093,28.074964240392045,1.3164303027590116,10.026940008799235,206.70640441894534,0.0
2022-01-03 12:40:00,11.5,19.1,18.9,22.3,13.9,4.529,1.440805,12.4806,60.2923,7.0,9.777777777777779,219.44444444444446,0.4111111111111111,90.11111111111111,3.7777777777777777,1023.3333333333334,100.0,5.0,16.555555555555557,2.0,520.6124938964844,934.5203304036459,5.435930129478207,110.26934525592178,25.481712427139282,27.710472399393716,1.3435547631978988,10.321791723569234,165.79786493937175,0.0
2022-01-03 12:50:00,11.5,19.2,18.9,22.4,14.0,4.596,2.737985,12.7126,60.2592,7.0,9.722222222222221,219.05555555555554,0.3888888888888889,89.88888888888889,4.222222222222222,1023.1666666666666,100.0,5.0,16.444444444444443,2.0,505.4106853546494,885.8519736524561,4.6500856179908165,204.87587138633944,25.505420948664348,27.34022095998128,1.2532891513903937,10.552376666069032,133.48621841430662,0.0
2022-01-03 13:00:00,11.6,19.3,19.0,22.4,14.1,4.624,1.787725,12.8921,60.168899999999994,7.0,9.666666666666666,218.66666666666666,0.36666666666666664,89.66666666666667,4.666666666666666,1023.0,100.0,5.0,16.333333333333332,2.0,494.99798055013025,841.7264633283943,3.8532744720494008,127.68804788427838,25.53730713526408,26.945529330571492,1.2929365480939548,10.615932056109111,109.69167200724284,0.0
2022-01-03 13:10:00,11.2,19.1,18.9,22.3,13.9,4.665,1.3969200000000002,12.9417,60.105999999999995,7.0,9.61111111111111,218.27777777777777,0.34444444444444444,89.44444444444444,5.111111111111111,1022.8333333333334,100.0,5.0,16.22222222222222,2.0,508.2518755191496,821.5581125895181,3.3744124745918533,93.65110461348195,25.581187432607017,26.647046680450437,1.1884618895252546,10.511560306549072,104.71617224375407,0.0
2022-01-03 13:20:00,11.4,19.2,19.0,22.3,13.9,4.676,1.2391999999999999,13.0114,60.0637,7.0,9.555555555555555,217.88888888888889,0.3222222222222222,89.22222222222223,5.555555555555555,1022.6666666666666,100.0,5.0,16.11111111111111,2.0,511.1843972778321,787.1119545421382,2.499176947275797,97.03098296752758,25.715351660884703,26.383693799757015,1.4364655284625663,10.306716666598778,103.48272725466282,0.0
2022-01-03 13:30:00,11.6,19.2,19.0,22.2,14.1,4.65,1.307965,13.165600000000001,60.03490000000001,7.0,9.5,217.5,0.3,89.0,6.0,1022.5,100.0,5.0,16.0,2.0,510.9932792435569,765.0512581029432,1.7755104889202926,98.09500166812185,26.036726242701214,26.128313398361207,1.2364273273944852,10.157406942049663,110.02430116017658,0.0
2022-01-03 13:40:00,11.8,19.3,19.0,22.2,14.2,4.688,1.47271,13.0838,59.9259,7.0,9.444444444444445,217.11111111111111,0.2777777777777778,88.77777777777777,6.444444444444445,1022.3333333333334,100.0,5.0,15.88888888888889,2.0,513.7234542846679,736.4738037740774,1.5618212813138963,84.65023863474528,26.430463552474976,25.778809576034547,1.3169369770089785,10.077238882382712,103.25260456085205,0.0
2022-01-03 13:50:00,12.0,19.3,19.1,22.2,14.5,4.654,1.4178,13.0851,59.9149,7.0,9.38888888888889,216.72222222222223,0.25555555555555554,88.55555555555556,6.888888888888888,1022.1666666666666,100.0,5.0,15.777777777777779,2.0,504.9917081460186,692.2150714812882,1.4689145931214262,71.66254030270765,26.795130987167358,25.36288061459859,1.1563145855069161,10.036340862909952,102.6208359146118,0.0
