,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-03 14:00:00,12.1,19.4,19.1,22.2,14.6,4.693,1.445115,13.103,59.943799999999996,7.0,9.333333333333334,216.33333333333334,0.23333333333333328,88.33333333333333,7.333333333333333,1022.0,100.0,5.0,15.666666666666666,2.0,498.2803533935547,598.142076275705,1.49834966391325,72.5040524673462,27.054898290634156,24.67966322263082,1.3653798660635947,10.129596789677937,46.615339955886206,0.0
2022-01-03 14:10:00,12.1,19.3,19.1,22.2,14.5,4.679,1.442315,13.029,59.9689,7.0,9.277777777777779,215.94444444444446,0.21111111111111108,88.11111111111111,7.777777777777778,1021.8333333333334,100.0,5.0,15.555555555555555,2.0,481.05058645664957,487.0467724609375,1.4326950622749868,63.24731748947316,26.902747783660892,23.827588834762572,1.2893231041232744,12.208153096834819,1.1606684265534084,0.0
2022-01-03 14:20:00,12.1,19.3,19.1,22.2,14.5,4.661,1.401585,12.8798,59.963800000000006,7.0,9.222222222222221,215.55555555555554,0.18888888888888883,87.88888888888889,8.222222222222221,1021.6666666666666,100.0,5.0,15.444444444444445,2.0,484.98878763834637,508.7920511039646,1.2543258670073445,64.14536033188556,26.848571004727994,23.69442707748781,1.2492217406699797,14.064590406053053,20.9718176367819,0.0
2022-01-03 14:30:00,12.1,19.4,19.1,22.2,14.5,4.671,1.625535,12.6662,60.0264,7.0,9.166666666666666,215.16666666666666,0.16666666666666663,87.66666666666667,8.666666666666666,1021.5,100.0,5.0,15.333333333333334,2.0,491.28827210524986,510.33277233606094,1.2191169756735112,97.25449295561194,26.801935860315957,23.768183650970457,1.3262521613637606,14.31965459505717,34.528092282613116,0.0
2022-01-03 14:40:00,12.2,19.4,19.2,22.2,14.6,4.694,1.76922,12.5232,60.0841,7.0,9.11111111111111,214.77777777777777,0.14444444444444443,87.44444444444444,9.11111111111111,1021.3333333333334,100.0,5.0,15.222222222222221,2.0,483.33904144287106,495.50274943033855,1.1314547672682562,239.60720089971682,26.7289976533254,23.828257249196373,1.1854910102486609,14.254351638158164,42.57078636805217,0.0
2022-01-03 14:50:00,12.2,19.4,19.2,22.2,14.7,4.663,1.677565,12.3845,60.128,7.0,9.055555555555555,214.38888888888889,0.12222222222222218,87.22222222222223,9.555555555555555,1021.1666666666666,100.0,5.0,15.11111111111111,2.0,479.07050589725884,503.10194325414193,1.4098056573669115,168.7874765777588,26.58436994218557,23.950562276355292,1.1821072662432315,13.98685190524085,65.34529872851184,0.0
2022-01-03 15:00:00,12.2,19.4,19.2,22.2,14.7,4.701,2.004115,12.364700000000001,60.1677,7.0,9.0,214.0,0.1,87.0,10.0,1021.0,100.0,5.0,15.0,2.0,485.27187479654947,501.89363133222207,1.1461965723074763,142.45535713066488,26.435107307434084,24.057840089797974,1.265150693456332,13.48526308695475,73.39424142201742,0.0
2022-01-03 15:10:00,12.2,19.4,19.2,22.2,14.6,4.707,2.526865,12.2731,60.2221,7.0,9.055555555555555,212.83333333333334,0.1,87.05555555555556,10.0,1021.0,100.0,5.0,15.11111111111111,1.9444444444444444,486.86111872179754,499.1528280639648,1.1577994842330614,110.88588470458983,26.28792627016703,24.164982423782348,1.2420020577311517,12.963021041552228,83.6115080388387,0.0
2022-01-03 15:20:00,12.0,19.4,19.1,22.2,14.5,4.676,1.58151,12.1593,60.262699999999995,7.0,9.11111111111111,211.66666666666666,0.1,87.11111111111111,10.0,1021.0,100.0,5.0,15.222222222222221,1.8888888888888888,489.1901279703776,490.42222527514934,1.0182963560614209,83.75798298873471,26.169437777201335,24.23024256070455,1.1780866133173307,12.417897372245788,90.58845436096192,0.0
2022-01-03 15:30:00,11.8,19.2,19.0,22.1,14.3,4.661,2.14873,12.0488,60.2968,7.0,9.166666666666666,210.5,0.1,87.16666666666667,10.0,1021.0,100.0,5.0,15.333333333333334,1.8333333333333333,486.84672223672095,484.80547402217474,1.0188920018211598,69.37949028198328,26.03629769325256,24.29512696901957,1.347126995921135,11.924758725166322,105.0333683013916,0.0
2022-01-03 15:40:00,11.7,19.1,18.9,22.1,14.2,4.635,2.0630800000000002,11.8158,60.32770000000001,7.0,9.222222222222221,209.33333333333334,0.1,87.22222222222223,10.0,1021.0,100.0,5.0,15.444444444444445,1.7777777777777777,488.6883346557617,476.4239414469401,1.0576347296975428,63.06664735363029,25.934638028926095,24.372696215257807,1.28950154658428,11.45438324225151,108.53449722246935,0.0
2022-01-03 15:50:00,11.7,19.1,18.9,22.1,14.1,4.637,1.86448,11.7553,60.4173,7.0,9.277777777777779,208.16666666666666,0.1,87.27777777777777,10.0,1021.0,100.0,5.0,15.555555555555555,1.7222222222222223,490.40520834034885,469.47463876658475,1.256417121589184,62.67991456985474,25.864947713216146,24.416676581700642,1.2247663268446922,11.121670735677082,106.6466174952189,0.0
2022-01-03 16:00:00,11.7,19.1,18.9,22.1,14.2,4.631,2.03923,11.8385,60.467600000000004,7.0,9.333333333333334,207.0,0.1,87.33333333333333,10.0,1021.0,100.0,5.0,15.666666666666666,1.6666666666666667,481.86751464843746,459.74056095517915,1.1757721164367967,54.88635015627758,25.782877198935903,24.397294695687158,1.2346170666898038,10.798207760395977,108.55854522252487,0.0
2022-01-03 16:10:00,11.7,19.0,18.9,22.1,14.1,4.609,1.9198250000000001,11.975,60.4741,7.0,9.38888888888889,205.83333333333334,0.1,87.38888888888889,10.0,1021.0,100.0,5.0,15.777777777777779,1.6111111111111112,471.6651642827878,458.0201315833782,1.1199686319359952,45.95968630752994,25.701265753945385,24.40185656164999,1.0525814202006927,10.456869119654941,108.38058123098256,0.0
2022-01-03 16:20:00,11.7,19.0,18.8,22.0,14.0,4.592,1.6586500000000002,11.8625,60.4323,7.0,9.444444444444445,204.66666666666666,0.1,87.44444444444444,10.0,1021.0,100.0,5.0,15.88888888888889,1.5555555555555556,464.59253865559896,454.793789272966,1.0908669338623682,42.97110798517863,25.61377250035604,24.438399718602497,1.1459123830993971,10.241352163950602,112.48039307912191,0.0
2022-01-03 16:30:00,11.6,18.9,18.8,22.0,14.0,4.58,1.84899,11.828700000000001,60.4216,7.0,9.5,203.5,0.1,87.5,10.0,1021.0,100.0,5.0,16.0,1.5,460.1874785991099,444.9330775960287,1.1219546023028044,44.00233260806671,25.521072841687392,24.483103057085458,1.3012138431944416,10.126793289211511,107.84858782019319,0.0
2022-01-03 16:40:00,11.5,18.9,18.7,22.0,13.9,4.613,2.055705,11.7568,60.4314,7.0,9.555555555555555,202.33333333333334,0.1,87.55555555555556,10.0,1021.0,100.0,5.0,16.11111111111111,1.4444444444444444,452.43987447102865,442.85359386224854,1.3142129151666233,42.01837193602223,25.44780287742615,24.538067824045818,1.249468649427096,10.063376324971518,111.68777577718099,0.0
2022-01-03 16:50:00,11.5,18.8,18.7,22.0,13.9,4.565,2.088615,11.737300000000001,60.4337,7.0,9.61111111111111,201.16666666666666,0.1,87.61111111111111,10.0,1021.0,100.0,5.0,16.22222222222222,1.3888888888888888,452.5561217139233,439.65760239173625,1.2133467987179756,42.66601066589355,25.391159932357443,24.58427559437725,1.2330811112361437,10.03403358850102,106.1209765943969,0.0
2022-01-03 17:00:00,11.7,18.9,18.7,21.9,14.0,4.6,1.93063,11.7658,60.389599999999994,7.0,9.666666666666666,200.0,0.1,87.66666666666667,10.0,1021.0,100.0,5.0,16.333333333333332,1.3333333333333335,444.1172787475586,440.34817993164063,1.1504792894162026,41.407431562714656,25.335698289871218,24.61801076889038,1.273156239191691,10.012632694244385,109.3322106552124,0.0
2022-01-03 17:10:00,11.7,18.9,18.7,21.9,14.0,4.563,1.91585,11.7387,60.364200000000004,7.0,9.722222222222221,198.83333333333334,0.1,87.72222222222223,10.0,1021.0,100.0,5.0,16.444444444444443,1.2777777777777777,443.1544229967841,446.0171986126078,1.144907116356206,43.862590250564836,25.270521670411537,24.647604490592656,1.2053369519097656,9.97350479971891,111.6336653652299,0.0
2022-01-03 17:20:00,11.3,18.7,18.6,21.9,13.7,4.548,1.880405,11.781400000000001,60.4104,7.0,9.777777777777779,197.66666666666666,0.1,87.77777777777777,10.0,1021.0,100.0,5.0,16.555555555555557,1.2222222222222223,438.2141018676758,441.44517512529745,1.2220260859546015,47.751399002829515,25.20611713409424,24.667697807947796,1.3623771224419277,9.946299708684286,107.94794504801432,0.0
2022-01-03 17:30:00,11.3,18.6,18.5,21.8,13.6,4.567,2.46433,11.6572,60.393600000000006,7.0,9.833333333333334,196.5,0.1,87.83333333333333,10.0,1021.0,100.0,5.0,16.666666666666668,1.1666666666666667,438.7255852710242,439.9264391072591,1.3396580055356027,53.8785316212972,25.14286517466529,24.725086365338775,1.3768928669990792,9.96178540997586,111.82156588171836,0.0
2022-01-03 17:40:00,11.4,18.7,18.5,21.8,13.8,4.537,2.0760449999999997,11.546899999999999,60.4068,7.0,9.88888888888889,195.33333333333334,0.1,87.88888888888889,10.0,1021.0,100.0,5.0,16.77777777777778,1.1111111111111112,435.0702699788411,441.32380253583534,1.1794588052670834,59.02103942687902,25.09985710779826,24.759971996943158,1.2646686296661696,9.97119573911031,111.83228054046631,0.0
2022-01-03 17:50:00,11.3,18.6,18.5,21.7,13.7,4.555,2.302465,11.1158,60.3966,7.0,9.944444444444445,194.16666666666666,0.1,87.94444444444444,10.0,1021.0,100.0,5.0,16.88888888888889,1.0555555555555556,434.56972303844634,441.11915573997055,1.3151211617390315,68.8026233100891,25.048777890340084,24.81330340579405,1.4524729087056412,9.987599140075641,106.92287250367936,0.0
2022-01-03 18:00:00,11.3,18.6,18.4,21.7,13.6,4.589,2.731745,10.7399,60.4298,7.0,10.0,193.0,0.1,88.0,10.0,1021.0,100.0,5.0,17.0,1.0,435.1643662516276,439.05497528076177,1.4193473256812932,80.69944421283269,25.002051363260733,24.91374606450399,1.427855440851322,10.007536531356768,115.29335011692372,0.0
2022-01-03 18:10:00,11.4,18.5,18.4,21.7,13.6,4.566,3.2384999999999997,10.8015,60.5187,7.0,9.944444444444445,194.33333333333334,0.1,87.88888888888889,10.0,1020.8888888888889,100.0,5.0,16.944444444444443,1.0,433.97775387818785,434.63168427566006,1.547227209789605,95.33851278940837,24.96847432454427,24.988118143081664,1.5578431566556294,10.026444799105326,110.70037240346274,0.0
2022-01-03 18:20:00,11.4,18.6,18.5,21.7,13.7,4.521,3.540775,10.9017,60.57860000000001,7.0,9.88888888888889,195.66666666666666,0.1,87.77777777777777,10.0,1020.7777777777778,100.0,5.0,16.88888888888889,1.0,438.37077494303384,429.5266466513447,1.7353601455688477,107.08493071238199,24.933362993197253,25.033277593655775,1.5770291914475165,10.067867318331185,109.62698439560367,0.0
2022-01-03 18:30:00,11.1,18.5,18.4,21.7,13.6,4.549,3.942655,10.6898,60.5843,7.0,9.833333333333334,197.0,0.1,87.66666666666667,10.0,1020.6666666666666,100.0,5.0,16.833333333333332,1.0,437.80737269609824,431.54489480204967,1.9293189117699694,113.44607032495703,24.895645971298215,25.07264245669047,1.5727664903799694,10.050852417945862,115.0137322362264,0.0
2022-01-03 18:40:00,11.3,18.5,18.3,21.6,13.5,4.531,3.61498,10.511700000000001,60.59310000000001,7.0,9.777777777777779,198.33333333333334,0.1,87.55555555555556,10.0,1020.5555555555555,100.0,5.0,16.77777777777778,1.0,440.38472920735677,430.22305611445984,2.071384351836086,111.90394001438119,24.869116678237916,25.13779824256897,1.7165387547016144,10.040604871114095,116.55030117034912,0.0
2022-01-03 18:50:00,10.5,18.2,18.2,21.6,13.0,4.545,3.4138150000000005,10.288499999999999,60.628499999999995,7.0,9.722222222222221,199.66666666666666,0.1,87.44444444444444,10.0,1020.4444444444445,100.0,5.0,16.72222222222222,1.0,435.82748573390916,434.7679814551342,1.8403728632031189,106.10859905997238,24.843471865788693,25.21329166137566,1.6842945918255605,10.031798017119282,107.64379731108241,0.0
2022-01-03 19:00:00,10.4,18.1,18.1,21.6,12.8,4.534,2.385545,10.7405,60.699,7.0,9.666666666666666,201.0,0.1,87.33333333333333,10.0,1020.3333333333334,100.0,5.0,16.666666666666668,1.0,433.90804987764903,437.44939478030153,1.6486130279302595,97.42852533976237,24.81762201309204,25.264835166931153,1.6048230000336965,10.0195046154658,109.97119906107585,0.0
2022-01-03 19:10:00,10.3,18.1,18.1,21.6,12.9,4.552,2.3469349999999998,11.117,60.726800000000004,7.0,9.61111111111111,202.33333333333334,0.1,87.22222222222223,10.0,1020.2222222222222,100.0,5.0,16.61111111111111,1.0,433.8942109627559,434.10576619466144,1.5880612343583402,103.1863590016338,24.787395384998643,25.31099845767695,1.6096228668817691,10.003861110412467,110.5013676224186,0.0
2022-01-03 19:20:00,10.3,18.1,18.0,21.5,12.9,4.543,3.21554,10.9914,60.6374,7.0,9.555555555555555,203.66666666666666,0.1,87.11111111111111,10.0,1020.1111111111111,100.0,5.0,16.555555555555557,1.0,427.5654160563151,430.4436310972016,1.6854921953220152,110.44192119188901,24.763401091893513,25.388218450546265,1.6352866264184318,9.996361400286357,110.53623448689777,0.0
2022-01-03 19:30:00,10.8,18.1,17.9,21.5,12.9,4.555,4.14387,10.4283,60.5466,7.0,9.5,205.0,0.1,87.0,10.0,1020.0,100.0,5.0,16.5,1.0,433.09364385495235,429.2373902805372,2.0017953014171725,114.0888976917159,24.730166053771974,25.452223885854085,1.6225036245584488,9.992011397679647,112.888078956604,0.0
2022-01-03 19:40:00,10.2,18.0,17.9,21.5,12.7,4.528,4.1652949999999995,9.7867,60.509299999999996,7.0,9.444444444444445,206.33333333333334,0.1,86.88888888888889,10.0,1019.8888888888889,100.0,5.0,16.444444444444443,1.0,434.8031214396159,432.8344352213542,1.9909857894976934,112.65343519846598,24.699681871166337,25.525582739619885,1.6307824429111968,9.990145335035809,108.46943223489879,0.0
2022-01-03 19:50:00,10.2,18.0,17.8,21.4,12.6,4.527,3.78071,9.838,60.624199999999995,7.0,9.38888888888889,207.66666666666666,0.1,86.77777777777777,10.0,1019.7777777777778,100.0,5.0,16.38888888888889,1.0,433.3872601142971,429.3547456938645,2.131991548272176,111.24330312912073,24.674057331085205,25.576790002187092,1.76991190691789,9.986417223612467,111.60072181701659,0.0
2022-01-03 20:00:00,10.7,18.1,17.9,21.4,13.0,4.534,3.713415,9.7026,60.7014,7.0,9.333333333333334,209.0,0.1,86.66666666666667,10.0,1019.6666666666666,100.0,5.0,16.333333333333332,1.0,433.1032632446289,428.27126711439814,2.169876442282214,109.85697199589788,24.640859486746923,25.633298140326463,1.640527712763366,9.989907570316294,111.17599633771822,0.0
2022-01-03 20:10:00,10.9,18.2,18.1,21.4,13.2,4.552,4.424385,9.6824,60.7538,7.0,9.277777777777779,210.33333333333334,0.1,86.55555555555556,10.0,1019.5555555555555,100.0,5.0,16.27777777777778,1.0,436.87226596876127,430.4589773559571,2.175419930667527,112.01747090355825,24.61190232276916,25.70135916074117,1.7073032881816228,9.999439004262289,109.13369335174562,0.0
2022-01-03 20:20:00,10.7,18.1,18.1,21.4,13.1,4.534,4.6238399999999995,9.4983,60.770500000000006,7.0,9.222222222222221,211.66666666666666,0.1,86.44444444444444,10.0,1019.4444444444445,100.0,5.0,16.22222222222222,1.0,435.2652209472656,438.31147737700365,2.3304330971685507,111.65510066339525,24.59439172847123,25.747345697327525,1.7326951713514867,9.99362118416587,147.99151721329338,0.0
2022-01-03 20:30:00,9.8,17.8,17.9,21.3,12.5,4.529,4.230605,9.7566,61.075199999999995,7.0,9.166666666666666,213.0,0.1,86.33333333333333,10.0,1019.3333333333334,100.0,5.0,16.166666666666668,1.0,439.7835710266815,479.8561189042015,2.3903613682150167,108.45257215058064,24.569171078999837,25.930732812881466,1.8080109107494355,9.96341992855072,373.69487060546874,0.0
2022-01-03 20:40:00,9.8,17.7,17.7,21.3,12.3,4.52,3.8157590909090904,9.93690909090909,61.480363636363634,7.0,9.11111111111111,214.33333333333334,0.1,86.22222222222223,10.0,1019.2222222222222,100.0,5.0,16.11111111111111,1.0,436.49004597981775,510.2945502726237,2.375556430574191,106.51695346121059,24.526244096271064,26.150544977403626,1.9002748704596428,9.865571367323062,392.51506412139724,0.0
2022-01-03 20:50:00,9.3,17.6,17.6,21.2,12.0,4.542,4.649495,9.6982,61.5942,7.0,9.055555555555555,215.66666666666666,0.1,86.11111111111111,10.0,1019.1111111111111,100.0,5.0,16.055555555555557,1.0,434.49378473040696,532.5585097740436,2.5018077395561726,113.09080799102783,24.512440668741863,26.321630614598593,1.9782533234357835,9.749434096018472,269.7519081115723,0.0
2022-01-03 21:00:00,9.7,17.5,17.4,21.2,12.0,4.513,4.977105,9.5041,61.6706,7.0,9.0,217.0,0.1,86.0,10.0,1019.0,100.0,5.0,16.0,1.0,433.9502965291341,526.156546153803,2.540471676389376,114.15991611480713,24.49818268021621,26.37949344010003,1.850960099464756,9.746237533779468,199.42181063765187,0.0
2022-01-03 21:10:00,9.8,17.5,17.4,21.1,12.2,4.515,5.29765,9.2654,61.7231,6.944444444444445,8.88888888888889,215.44444444444446,0.09444444444444446,85.66666666666667,10.0,1018.8888888888889,96.94444444444444,4.888888888888889,15.88888888888889,1.0,434.2338041073152,506.29780203632924,2.678127484921008,113.45991128889179,24.48453625679016,26.33488893508911,1.9806292355060577,9.835164806048075,156.31511222839356,0.0
2022-01-03 21:20:00,9.4,17.4,17.3,21.0,11.8,4.514,4.27275,9.421800000000001,61.8325,6.888888888888889,8.777777777777779,213.88888888888889,0.08888888888888889,85.33333333333333,10.0,1018.7777777777778,93.88888888888889,4.777777777777778,15.777777777777779,1.0,436.16052500406903,490.5062514241537,2.6257015352666713,108.87810624246542,24.468234224319456,26.298340196609495,1.8896954443057379,9.916660339037577,127.63059214274088,0.0
2022-01-03 21:30:00,9.4,17.4,17.3,21.0,12.0,4.529,3.7271900000000002,9.6485,61.88719999999999,6.833333333333333,8.666666666666666,212.33333333333334,0.08333333333333334,85.0,10.0,1018.6666666666666,90.83333333333333,4.666666666666667,15.666666666666666,1.0,432.5821060496363,488.8035050245263,2.4419950288702537,104.44503808188574,24.436957003275552,26.24777912457784,2.102707080245018,9.947720974286398,113.89610721588136,0.0
2022-01-03 21:40:00,9.8,17.5,17.3,21.0,12.2,4.508,3.8338799999999997,9.7681,61.8907,6.777777777777778,8.555555555555555,210.77777777777777,0.07777777777777778,84.66666666666667,10.0,1018.5555555555555,87.77777777777777,4.555555555555555,15.555555555555555,1.0,433.6734902954102,488.16997600686966,2.4406638071193534,104.01133333454024,24.409368640231545,26.22984850802664,1.970364755735559,9.966969768691197,105.7117964323227,0.0
2022-01-03 21:50:00,9.6,17.5,17.3,20.9,12.2,4.513,3.6340899999999996,9.859,61.8821,6.722222222222222,8.444444444444445,209.22222222222223,0.07222222222222223,84.33333333333333,10.0,1018.4444444444445,84.72222222222223,4.444444444444445,15.444444444444445,1.0,433.2622558207896,481.84010955810544,2.487847623727416,108.7565743725448,24.386616071065266,26.242566499710087,1.8961626319090528,9.979780597686768,105.46737771352132,0.0
2022-01-03 22:00:00,9.5,17.4,17.2,20.9,11.9,4.543,3.63155,9.7366,61.8558,6.666666666666667,8.333333333333334,207.66666666666666,0.06666666666666667,84.0,10.0,1018.3333333333334,81.66666666666666,4.333333333333333,15.333333333333334,1.0,432.55288279215495,478.5303974897012,2.3461991647912956,108.46526991289213,24.36401793162028,26.20844033877055,1.9558429988225299,9.969195434252422,107.72755624135337,0.0
2022-01-03 22:10:00,8.9,17.2,17.1,20.9,11.6,4.527,3.563325,9.6171,61.8473,6.611111111111111,8.222222222222221,206.11111111111111,0.06111111111111111,83.66666666666667,10.0,1018.2222222222222,78.61111111111111,4.222222222222222,15.222222222222221,1.0,429.4709020224385,473.8997441960478,2.0962945186047905,112.75819033692785,24.343055596270805,26.2133689473039,2.0818617953553713,9.969172092588607,105.86480628299175,0.0
2022-01-03 22:20:00,9.3,17.2,17.0,20.8,11.7,4.517,3.4688600000000003,9.5158,61.8168,6.555555555555555,8.11111111111111,204.55555555555554,0.05555555555555556,83.33333333333333,10.0,1018.1111111111111,75.55555555555556,4.111111111111111,15.11111111111111,1.0,430.2738411458334,469.39262308756514,2.215757473107785,108.20040498679641,24.323856490453085,26.21372540473938,2.084264549414317,9.968311597506204,107.2766080347697,0.0
2022-01-03 22:30:00,9.1,17.2,17.0,20.8,11.6,4.527,3.34425,9.5244,61.464,6.5,8.0,203.0,0.05,83.0,10.0,1018.0,72.5,4.0,15.0,1.0,434.71582010554175,464.3886379338407,2.164852272571817,111.13195910847121,24.300334583918254,26.202139978408816,2.080629221399625,9.968579112688701,108.92395496368408,0.0
2022-01-03 22:40:00,9.6,17.2,17.0,20.8,11.9,4.54,3.506705,9.418000000000001,61.163,6.444444444444445,7.888888888888889,201.44444444444446,0.044444444444444446,82.66666666666667,10.0,1017.8888888888889,69.44444444444444,3.888888888888889,14.88888888888889,1.0,432.3478298950196,458.0738813834355,2.168257367964518,111.24980798904505,24.281665999094646,26.21794921875,1.9845699659983318,9.979292397499083,104.75454062143963,0.0
2022-01-03 22:50:00,9.4,17.2,16.9,20.7,11.7,4.517,3.46887,9.4269,61.03830000000001,6.388888888888889,7.777777777777778,199.88888888888889,0.03888888888888889,82.33333333333333,10.0,1017.7777777777778,66.38888888888889,3.7777777777777777,14.777777777777779,1.0,433.07798932305695,452.2879555257162,2.229508715369607,111.76999299108645,24.259732507069906,26.225975093841548,1.9583912700414658,9.985113174120585,108.56589168548582,0.0
2022-01-03 23:00:00,9.8,17.2,17.0,20.7,11.9,4.536,3.4449199999999998,9.518699999999999,61.006600000000006,6.333333333333333,7.666666666666667,198.33333333333334,0.033333333333333326,82.0,10.0,1017.6666666666666,63.33333333333333,3.666666666666667,14.666666666666666,1.0,431.9738174438477,452.96433046889035,2.1360869686347614,106.00792816550045,24.225144028690572,26.22023300391806,2.078990701847831,9.983279905184514,108.55570416035626,0.0
2022-01-03 23:10:00,9.1,17.1,16.9,20.7,11.6,4.52,3.514895,9.344,60.9668,6.277777777777778,7.555555555555555,196.77777777777777,0.027777777777777776,81.66666666666667,10.0,1017.5555555555555,60.27777777777778,3.5555555555555554,14.555555555555555,1.0,435.7088402864303,454.88007952810705,2.1398092395841735,106.88567823808744,24.254980726242067,26.350799264907835,2.0321529062589008,9.99615059375763,124.96394655863443,0.0
2022-01-03 23:20:00,9.8,17.3,17.0,20.7,12.2,4.525,3.71713,9.277800000000001,60.92100000000001,6.222222222222222,7.444444444444445,195.22222222222223,0.022222222222222213,81.33333333333333,10.0,1017.4444444444445,57.22222222222222,3.4444444444444446,14.444444444444445,1.0,427.66552632649734,454.93370849609374,2.1061688336241717,106.22752273020771,24.320642986297607,26.395930070877075,2.070564413468043,9.99572204430898,120.38341269175211,0.0
2022-01-03 23:30:00,9.5,17.2,16.9,20.7,11.8,4.525,3.8190799999999996,9.3146,60.9174,6.166666666666667,7.333333333333334,193.66666666666666,0.016666666666666663,81.0,10.0,1017.3333333333334,54.166666666666664,3.3333333333333335,14.333333333333334,1.0,424.6354363206885,459.36590993946993,2.2588622165231382,105.97023811663612,24.381854009628295,26.376191562016807,1.9671177768707273,9.992914991378784,106.96379684448243,0.0
2022-01-03 23:40:00,9.2,17.1,16.8,20.6,11.7,4.515,4.16269,9.2526,60.9226,6.111111111111111,7.222222222222222,192.11111111111111,0.011111111111111113,80.66666666666667,10.0,1017.2222222222222,51.11111111111111,3.2222222222222223,14.222222222222221,1.0,421.34050120035806,456.0249787394206,2.3283358896990953,106.75444627729514,24.489837245348486,26.33132440529301,1.9825340602256485,9.990687448776374,110.33631451278083,0.0
2022-01-03 23:50:00,9.1,17.1,16.8,20.6,11.7,4.525,4.205475,9.0695,60.916399999999996,6.055555555555555,7.111111111111111,190.55555555555554,0.00555555555555555,80.33333333333333,10.0,1017.1111111111111,48.05555555555555,3.111111111111111,14.11111111111111,1.0,422.59984936944375,450.322758992513,2.3876720615228018,111.55292489369711,24.60050725618998,26.275597318013507,2.082449585994085,9.990207304954529,102.94675614674887,0.0
2022-01-04 00:00:00,9.1,17.0,16.8,20.6,11.6,4.547,3.9200299999999997,9.178799999999999,60.938199999999995,6.0,7.0,189.0,0.0,80.0,10.0,1017.0,45.0,3.0,14.0,1.0,423.9312222325117,450.61421642435005,2.2110514077662073,110.2268214121242,24.69465905825297,26.220073045094807,1.9741422289609907,9.992208302815756,111.97634910583497,0.0
2022-01-04 00:10:00,9.8,17.4,25.3,20.7,12.2,4.465,3.75501,9.346,60.9535,5.944444444444445,7.055555555555555,188.5,0.0,79.83333333333333,10.0,1016.8333333333334,45.55555555555556,2.9444444444444446,14.166666666666666,1.0,424.3932957967122,454.20274525960286,2.1967868088665656,106.15382806724074,24.782692260742188,26.156984354654945,2.1044750350713732,9.994383942286174,104.69476322174073,0.0
2022-01-04 00:20:00,8.8,17.3,24.2,21.0,11.5,4.467,3.604565,9.4312,60.951800000000006,5.888888888888889,7.111111111111111,188.0,0.0,79.66666666666667,10.0,1016.6666666666666,46.111111111111114,2.888888888888889,14.333333333333334,1.0,422.289501711089,451.51288666823814,2.145222413728466,109.4828467115844,24.867339391708374,26.087875340779625,1.9215977756182354,9.993775914510092,115.14718526204426,0.0
2022-01-04 00:30:00,9.4,17.5,23.3,21.2,11.9,4.489,3.66297,9.3492,60.9458,5.833333333333333,7.166666666666667,187.5,0.0,79.5,10.0,1016.5,46.666666666666664,2.8333333333333335,14.5,1.0,420.2453951009114,450.097867849065,2.1574061149729173,109.62662499077575,24.960664978027342,26.01160010019938,2.042554202874501,9.990735009511312,111.73719896952312,0.0
2022-01-04 00:40:00,9.1,17.4,22.7,21.2,11.6,4.47,3.6291649999999995,9.1862,60.935500000000005,5.777777777777778,7.222222222222222,187.0,0.0,79.33333333333333,10.0,1016.3333333333334,47.22222222222222,2.7777777777777777,14.666666666666666,1.0,421.70926665207435,446.22881459554037,2.134994585897963,113.95599761057709,25.055082057317097,25.95476614952087,2.0164228943983717,9.989856904347738,109.12097688039144,0.0
2022-01-04 00:50:00,8.8,17.5,22.4,21.2,11.6,4.476,3.877305,9.1892,60.952099999999994,5.722222222222222,7.277777777777778,186.5,0.0,79.16666666666667,10.0,1016.1666666666666,47.77777777777778,2.7222222222222223,14.833333333333334,1.0,424.66926727294924,442.6421557020867,2.1636038508017856,114.29936074574789,25.151289466222128,25.884803307851154,1.9474606672922767,9.98911033153534,117.53058116912841,0.0
2022-01-04 01:00:00,9.1,17.4,22.7,21.2,11.6,4.492,4.116685,8.956700000000001,60.9528,5.666666666666667,7.333333333333333,186.0,0.0,79.0,10.0,1016.0,48.333333333333336,2.6666666666666665,15.0,1.0,424.66620996584845,445.7054393689385,2.3568180699233956,115.69215574081333,25.24272661844889,25.826834160486857,1.9040581411123274,9.989985334078472,102.40885878245035,0.0
2022-01-04 01:10:00,8.8,17.4,21.6,21.2,11.5,4.472,3.69795,8.791599999999999,60.9843,5.611111111111111,7.388888888888889,185.5,0.0,78.83333333333333,10.0,1015.8333333333334,48.888888888888886,2.611111111111111,15.166666666666666,1.0,424.82651682535806,442.61275166829427,2.2305664966604803,109.31596067266949,25.31039350191752,25.781130069096882,1.902248247861862,9.990545584360758,115.47534301757813,0.0
2022-01-04 01:20:00,9.2,17.5,22.3,21.1,11.8,4.488,3.5196899999999998,8.7422,61.037800000000004,5.555555555555555,7.444444444444445,185.0,0.0,78.66666666666667,10.0,1015.6666666666666,49.44444444444444,2.5555555555555554,15.333333333333334,1.0,433.39403490088455,439.94688697551857,2.177008569028418,112.44551028192379,25.384855455678736,25.729548876487605,1.999783123718143,9.98925605060017,110.59882764977924,0.0
2022-01-04 01:30:00,8.9,17.3,21.3,21.2,11.5,4.478,3.1748149999999997,8.7748,61.077099999999994,5.5,7.5,184.5,0.0,78.5,10.0,1015.5,50.0,2.5,15.5,1.0,431.0131134033203,441.97235533966415,1.9599114549530428,105.10168629813329,25.46102769492102,25.707926448655257,1.905541717660883,9.990643079919241,112.69720726930377,0.0
2022-01-04 01:40:00,8.7,17.3,21.1,21.1,11.4,4.467,3.110685,9.1339,61.11279999999999,5.444444444444445,7.555555555555555,184.0,0.0,78.33333333333333,10.0,1015.3333333333334,50.55555555555556,2.4444444444444446,15.666666666666666,1.0,428.032010722544,440.450048421224,1.9771128861109415,102.46290293375651,25.53194939338555,25.67539618109579,1.9274871518921717,9.988973449987206,121.32466096630205,0.0
2022-01-04 01:50:00,8.4,17.1,21.8,21.1,11.1,4.465,3.0399000000000003,9.1751,61.086,5.388888888888889,7.611111111111111,183.5,0.0,78.16666666666667,10.0,1015.1666666666666,51.111111111111114,2.388888888888889,15.833333333333334,1.0,428.5774499511719,438.16178071471467,1.7662880288813745,105.47177016673115,25.595275166829428,25.627179861068726,1.8844055205583572,9.986150280634561,113.81760326385498,0.0
2022-01-04 02:00:00,8.1,17.1,20.9,21.0,11.0,4.492,3.2660649999999998,8.9873,61.0203,5.333333333333333,7.666666666666667,183.0,0.0,78.0,10.0,1015.0,51.666666666666664,2.3333333333333335,16.0,1.0,428.2216218549356,438.4575322293687,1.7859868168830872,111.74718229821846,25.656758524576823,25.571543210347492,1.9754347254832585,9.9841553401947,122.00269387563068,0.0
2022-01-04 02:10:00,8.1,17.0,21.7,21.0,10.8,4.491,3.27314,8.9534,60.9884,5.277777777777778,7.722222222222222,182.5,0.0,77.83333333333333,10.0,1014.8333333333334,52.22222222222222,2.2777777777777777,16.166666666666668,1.0,425.94183400472014,435.2650801595052,1.8722007939404688,110.98211601796125,25.711411444346112,25.503448429107667,1.8255472920338314,9.98055060863495,118.36093818664551,0.0
2022-01-04 02:20:00,8.2,17.0,20.8,21.0,10.9,4.483,3.40359,9.0169,60.970600000000005,5.222222222222222,7.777777777777778,182.0,0.0,77.66666666666667,10.0,1014.6666666666666,52.77777777777778,2.2222222222222223,16.333333333333332,1.0,428.1980483622935,438.156892131937,1.8747273897383845,108.0832827010936,25.758093080520627,25.45051394780477,1.7443028118213018,9.979922393163045,105.7038142522176,0.0
2022-01-04 02:30:00,8.7,17.1,21.2,21.0,11.1,4.497,3.522,8.916,60.955200000000005,5.166666666666667,7.833333333333333,181.5,0.0,77.5,10.0,1014.5,53.33333333333333,2.166666666666667,16.5,1.0,427.2164190673828,437.6843357200184,1.9446279776096342,107.72612968444824,25.801124817530315,25.404217961629232,1.8106942752997082,9.981055324872335,121.05067143758137,0.0
2022-01-04 02:40:00,9.1,17.3,21.1,21.0,11.6,4.479,3.3926600000000002,8.880799999999999,60.9528,5.111111111111111,7.888888888888889,181.0,0.0,77.33333333333333,10.0,1014.3333333333334,53.888888888888886,2.111111111111111,16.666666666666668,1.0,426.19896078175515,434.342632039388,1.9176956799508489,109.65659052789549,25.835492834317485,25.342368511480124,1.8674113331810904,9.982493652273707,108.8352474426011,0.0
2022-01-04 02:50:00,9.2,17.4,21.1,21.0,11.9,4.507,3.5725700000000002,8.665,60.9337,5.055555555555555,7.944444444444445,180.5,0.0,77.16666666666667,10.0,1014.1666666666666,54.44444444444444,2.0555555555555554,16.833333333333332,1.0,426.09415771484373,433.93432178716546,1.9584671586112112,112.03606773915264,25.86808787981669,25.30726237297058,1.7817836215098697,9.98768593152364,115.75152650197347,0.0
2022-01-04 03:00:00,9.0,17.3,21.6,21.0,11.5,4.507,3.4929250000000005,8.6319,60.961400000000005,5.0,8.0,180.0,0.0,77.0,10.0,1014.0,55.0,2.0,17.0,1.0,426.5324080052869,433.47095642089846,1.851984286685448,111.1400032437858,25.903101771672567,25.259577668507895,1.8732674318552018,9.988283273379007,113.71844988505045,0.0
2022-01-04 03:10:00,8.6,17.2,20.6,21.0,11.3,4.495,3.2789650000000004,8.6502,60.999199999999995,5.055555555555555,7.888888888888889,180.27777777777777,0.0,76.83333333333333,10.0,1013.8333333333334,56.166666666666664,2.0,16.833333333333332,1.0555555555555556,428.48366160074875,436.5394636097174,1.9208351257056164,109.82987341821531,25.935820058186852,25.240744943618772,1.763460727930069,9.991175136566161,103.54665215810141,0.0
2022-01-04 03:20:00,9.0,17.3,21.2,21.0,11.6,4.503,3.0930600000000004,8.645700000000001,61.0048,5.111111111111111,7.777777777777778,180.55555555555554,0.0,76.66666666666667,10.0,1013.6666666666666,57.333333333333336,2.0,16.666666666666668,1.1111111111111112,424.90459433720025,434.1380308024089,1.7943023361762365,109.40905825297038,25.977665318203513,25.223162523151117,1.8946966011578081,9.991753996509617,113.45489897604043,0.0
2022-01-04 03:30:00,8.7,17.2,21.1,21.1,11.3,4.504,2.789755,8.7567,61.0314,5.166666666666667,7.666666666666667,180.83333333333334,0.0,76.5,10.0,1013.5,58.5,2.0,16.5,1.1666666666666667,423.0432043457031,429.48166798909506,1.6818737889683182,106.8645916058384,26.03028058052063,25.198780167897546,1.8045071142911913,9.992315293947856,106.71276161193846,0.0
2022-01-04 03:40:00,8.7,17.3,20.9,21.1,11.4,4.507,2.66411,8.7747,61.052800000000005,5.222222222222222,7.555555555555555,181.11111111111111,0.0,76.33333333333333,10.0,1013.3333333333334,59.666666666666664,2.0,16.333333333333332,1.2222222222222223,425.1361145896473,431.15355760596265,1.6542778661257802,109.53589891573804,26.079527756373086,25.183121951421104,1.73273233850797,9.992452030181884,117.00467437744139,0.0
2022-01-04 03:50:00,8.5,17.2,21.3,21.2,11.3,4.497,2.67739,8.868500000000001,61.0475,5.277777777777778,7.444444444444445,181.38888888888889,0.0,76.16666666666667,10.0,1013.1666666666666,60.833333333333336,2.0,16.166666666666668,1.2777777777777777,423.42182281494144,429.6247223917643,1.60860364874204,109.36793856302897,26.125673545201618,25.159840650558472,1.7365802800655363,9.992214431762696,104.2619643910726,0.0
2022-01-04 04:00:00,8.2,17.2,20.6,21.2,11.1,4.502,2.5606549999999997,8.9069,61.0312,5.333333333333333,7.333333333333333,181.66666666666666,0.0,76.0,10.0,1013.0,62.0,2.0,16.0,1.3333333333333333,417.8505629230368,427.97988271077475,1.518606526646237,106.03790460597324,26.15816394488017,25.14150369008382,1.6540507789452872,9.990508321126303,114.85814763387046,0.0
2022-01-04 04:10:00,8.6,17.3,21.7,21.2,11.2,4.49,2.52602,8.954699999999999,61.0034,5.388888888888889,7.222222222222222,181.94444444444446,0.0,75.83333333333333,10.0,1012.8333333333334,63.166666666666664,2.0,15.833333333333334,1.3888888888888888,423.9211057535807,429.87261550727936,1.5741666482464742,109.65939076030322,26.20589303991889,25.12133002836152,1.586733369217754,9.98913511968602,105.86685779981022,0.0
2022-01-04 04:20:00,8.0,17.1,20.5,21.3,10.9,4.505,2.465065,8.9869,60.9671,5.444444444444445,7.111111111111111,182.22222222222223,0.0,75.66666666666667,10.0,1012.6666666666666,64.33333333333333,2.0,15.666666666666666,1.4444444444444444,423.1030825314577,431.40761169433597,1.493519826952347,110.04877150476315,26.242799240748088,25.09117999712626,1.6952941761414209,9.990004474322001,115.59215815226237,0.0
2022-01-04 04:30:00,8.4,17.2,21.2,21.3,11.0,4.487,2.4092700000000002,9.1211,60.969899999999996,5.5,7.0,182.5,0.0,75.5,10.0,1012.5,65.5,2.0,15.5,1.5,425.1609067894947,427.43502071687544,1.3757586225362146,103.84885817296087,26.287210251490272,25.068441562652588,1.636769542892774,9.98972695827484,104.59426270802814,0.0
2022-01-04 04:40:00,8.1,17.2,21.3,21.3,11.0,4.458,2.257795,9.1817,60.9609,5.555555555555555,6.888888888888889,182.77777777777777,0.0,75.33333333333333,10.0,1012.3333333333334,66.66666666666667,2.0,15.333333333333334,1.5555555555555556,427.43310002820243,426.5871741915297,1.3147779133966415,111.16760685678256,26.32420989672343,25.028825105300733,1.6998559842540721,9.990316993826529,113.27300483832926,0.0
2022-01-04 04:50:00,8.8,17.3,20.4,21.3,11.3,4.47,2.943895,9.1492,60.938,5.611111111111111,6.777777777777778,183.05555555555554,0.0,75.16666666666667,10.0,1012.1666666666666,67.83333333333333,2.0,15.166666666666666,1.6111111111111112,425.711803487142,427.82880259195963,1.601972816680784,114.32001775644594,26.340827064514162,24.97969715754191,1.661296411951383,9.991718807220458,105.3923489379883,0.0
2022-01-04 05:00:00,8.4,17.3,21.5,21.3,11.1,4.496,3.2166200000000003,8.7874,60.919500000000006,5.666666666666667,6.666666666666667,183.33333333333334,0.0,75.0,10.0,1012.0,69.0,2.0,15.0,1.6666666666666665,424.4325265853707,431.5276803413479,1.629039982075745,117.08827657624154,26.365133841832478,24.94932024002075,1.4894649739066759,9.993423140843708,104.91947528839111,0.0
2022-01-04 05:10:00,8.7,17.4,21.0,21.3,11.4,4.506,3.080075,8.6316,60.9399,5.722222222222222,6.555555555555555,183.61111111111111,0.0,74.83333333333333,10.0,1011.8333333333334,70.16666666666667,2.0,14.833333333333332,1.7222222222222223,425.6110470581055,427.9741956688892,1.6321079804499945,115.13615862528484,26.38624066670736,24.927178230285644,1.6100796534617743,9.994071629842121,108.8017238489787,0.0
2022-01-04 05:20:00,8.4,17.3,21.1,21.3,11.2,4.496,3.00162,8.5654,60.969899999999996,5.777777777777778,6.444444444444445,183.88888888888889,0.0,74.66666666666667,10.0,1011.6666666666666,71.33333333333333,2.0,14.666666666666666,1.7777777777777777,425.00657612066163,427.2606306966146,1.5487534202727895,114.07680270631434,26.417683528264366,24.92441095352173,1.613894150853157,9.996294692357381,106.0269826634725,0.0
2022-01-04 05:30:00,8.5,17.4,21.2,21.3,11.4,4.496,2.97032,8.8876,61.045500000000004,5.833333333333333,6.333333333333334,184.16666666666666,0.0,74.5,10.0,1011.5,72.5,2.0,14.5,1.8333333333333333,424.6351166788737,427.8338427383598,1.6146468623883308,106.89811701154979,26.458790073394777,24.91511790911357,1.5632370342810948,9.999793847401937,114.64020730336509,0.0
2022-01-04 05:40:00,9.1,17.4,20.5,21.3,11.5,4.49,3.585825,8.836,61.0702,5.888888888888889,6.222222222222222,184.44444444444446,0.0,74.33333333333333,10.0,1011.3333333333334,73.66666666666667,2.0,14.333333333333332,1.8888888888888888,424.6473736993197,427.53096115989246,1.7332404418786367,117.74269016265869,26.49970487912496,24.91345204035441,1.5622156625986099,10.004119706153869,107.49788942972819,0.0
2022-01-04 05:50:00,8.8,17.5,21.5,21.3,11.7,4.518,3.5689300000000004,8.7034,61.0731,5.944444444444445,6.111111111111111,184.72222222222223,0.0,74.16666666666667,10.0,1011.1666666666666,74.83333333333333,2.0,14.166666666666666,1.9444444444444444,427.1738500976562,429.72044291178383,1.6752306737940188,123.93077271412994,26.526003459294635,24.94540650367737,1.5434497255086899,10.035568852424621,104.96267417907715,0.0
2022-01-04 06:00:00,8.0,17.2,20.4,21.3,10.9,4.504,3.81698,8.5135,61.082100000000004,6.0,6.0,185.0,0.0,74.0,10.0,1011.0,76.0,2.0,14.0,2.0,426.8133192461387,428.217288039635,1.9178085566442564,140.61557525246832,26.551961399714152,24.99993918100993,1.4340733925501505,10.172822119394938,113.09501211802164,0.0
2022-01-04 06:10:00,8.0,17.1,21.4,21.3,10.8,4.481,3.139315,8.0866,61.074400000000004,6.055555555555555,6.111111111111111,185.16666666666666,0.027777777777777776,74.77777777777777,9.555555555555555,1010.8888888888889,76.55555555555556,2.1666666666666665,14.055555555555555,2.0,433.4084998575846,427.23907984240304,1.8431180063243642,159.7874976810089,26.595641759236656,25.066302140553795,1.6209270121653876,10.341798841158548,102.14656520843506,0.0
2022-01-04 06:20:00,8.0,17.2,21.3,21.4,10.9,4.461,2.970015,7.8051,61.1025,6.111111111111111,6.222222222222222,185.33333333333334,0.05555555555555555,75.55555555555556,9.11111111111111,1010.7777777777778,77.11111111111111,2.3333333333333335,14.11111111111111,2.0,434.18891829918175,428.55950998942063,1.6773606238493137,148.45516702210162,26.636316239039104,25.151692352294923,1.5539665273825327,10.447989571889241,117.60657608032227,0.0
2022-01-04 06:30:00,8.8,17.4,20.6,21.4,11.4,4.482,2.7901499999999997,7.956799999999999,61.200300000000006,6.166666666666667,6.333333333333333,185.5,0.08333333333333333,76.33333333333333,8.666666666666666,1010.6666666666666,77.66666666666667,2.5,14.166666666666666,2.0,439.0497409057617,431.1723037474183,2.2811744143733867,156.59870063867947,26.68093854268392,25.23199697494507,1.569088068008423,10.420215729077658,110.92362522125245,0.0
2022-01-04 06:40:00,8.6,17.5,21.7,21.4,11.4,4.469,2.764705,7.9017,61.234899999999996,6.222222222222222,6.444444444444445,185.66666666666666,0.1111111111111111,77.11111111111111,8.222222222222221,1010.5555555555555,78.22222222222223,2.666666666666667,14.222222222222221,2.0,448.74472523656385,432.90081647851,2.662096466048289,167.7128772201107,26.711629209518435,25.320043630599976,1.4434315393368404,10.297778576215109,111.13933155059814,0.0
2022-01-04 06:50:00,8.7,17.5,20.6,21.4,11.4,4.483,2.62989,7.9661,61.307100000000005,6.277777777777778,6.555555555555555,185.83333333333334,0.1388888888888889,77.88888888888889,7.777777777777778,1010.4444444444445,78.77777777777777,2.8333333333333335,14.277777777777779,2.0,456.72801361083987,434.83959574381504,2.330965799968795,159.80769087279583,26.75149606756825,25.395053641626745,1.4421888568557677,10.17026248741671,113.1510183632439,0.0
2022-01-04 07:00:00,8.1,17.3,21.0,21.5,11.0,4.458,2.609315,7.9273,61.32770000000001,6.333333333333333,6.666666666666667,186.0,0.16666666666666666,78.66666666666667,7.333333333333334,1010.3333333333334,79.33333333333333,3.0,14.333333333333334,2.0,459.1719101127537,437.6113665631174,2.035813433423554,150.51268783008985,26.790723302054538,25.46209576391231,1.491504957635524,10.094145846690163,109.57549525740458,0.0
2022-01-04 07:10:00,7.9,17.3,21.4,21.5,10.9,4.46,2.7786850000000003,8.1869,61.3923,6.388888888888889,6.777777777777778,186.16666666666666,0.19444444444444445,79.44444444444444,6.888888888888889,1010.2222222222222,79.88888888888889,3.166666666666667,14.38888888888889,2.0,470.6569993082682,435.3239243641119,1.826222765048345,153.03488571166992,26.818447658610012,25.53400505964829,1.435607690436648,10.05424317863039,115.20594880804592,0.0
2022-01-04 07:20:00,7.2,17.1,20.4,21.6,10.3,4.456,2.891495,8.4429,61.4039,6.444444444444445,6.888888888888889,186.33333333333334,0.2222222222222222,80.22222222222223,6.444444444444445,1010.1111111111111,80.44444444444444,3.3333333333333335,14.444444444444445,2.0,470.49257369118175,439.9478839111328,1.6928587027929598,189.7434855143229,26.85968594750442,25.59838883020596,1.3902058888417685,10.030714363539078,105.57552091345717,0.0
2022-01-04 07:30:00,7.6,17.2,21.0,21.6,10.5,4.481,3.0476900000000002,8.5238,61.3686,6.5,7.0,186.5,0.25,81.0,6.0,1010.0,81.0,3.5,14.5,2.0,474.1773630777995,434.63013496135846,1.891589660560344,325.5797668168235,26.88821618080139,25.655636008580522,1.3451051674286525,10.016892127990722,119.23104431152345,0.0
2022-01-04 07:40:00,7.4,17.3,21.6,21.7,10.5,4.465,3.118045,8.711400000000001,61.3106,6.555555555555555,7.111111111111111,186.66666666666666,0.2777777777777778,81.77777777777777,5.555555555555555,1009.8888888888889,81.55555555555556,3.666666666666667,14.555555555555555,2.0,484.0092315673828,443.3814006551107,1.9691065478324892,407.83656682332355,26.955812958837207,25.726140384569845,1.3378142910674622,10.002728761532268,109.58712387501869,0.0
2022-01-04 07:50:00,7.6,17.3,20.6,21.8,10.6,4.452,2.52348,8.9004,61.2414,6.611111111111111,7.222222222222222,186.83333333333334,0.3055555555555555,82.55555555555556,5.111111111111112,1009.7777777777778,82.11111111111111,3.8333333333333335,14.61111111111111,2.0,513.6828615736688,464.9332189766018,1.6972322507025832,1267.2788240697828,27.064470293195733,25.796985736878547,1.3836013045208682,9.995645661408386,115.66763803685384,0.0
2022-01-04 08:00:00,7.2,17.3,20.8,21.8,10.4,4.455,4.60405,9.1348,61.197199999999995,6.666666666666667,7.333333333333333,187.0,0.3333333333333333,83.33333333333333,4.666666666666667,1009.6666666666666,82.66666666666667,4.0,14.666666666666666,2.0,562.4370072428385,472.4629697953148,1.7825751832918932,886.7555944755253,27.14274134635925,25.79659648259481,1.386972710589568,10.003128499984742,118.43982597351074,0.0
2022-01-04 08:10:00,7.8,17.4,21.8,21.9,10.7,4.437,9.79055,9.0815,61.1066,6.722222222222222,7.444444444444445,187.16666666666666,0.3611111111111111,84.11111111111111,4.222222222222222,1009.5555555555555,83.22222222222223,4.166666666666667,14.722222222222221,2.0,558.1578424072266,475.5513407003468,2.345047580798467,626.2949205525716,27.17040982919898,25.755073782225786,1.3503880972461513,10.007243043393064,102.7668669393507,0.0
2022-01-04 08:20:00,7.8,17.5,20.9,21.9,10.8,4.456,3.8167549999999997,9.386,61.0391,6.777777777777778,7.555555555555555,187.33333333333334,0.3888888888888889,84.88888888888889,3.7777777777777777,1009.4444444444445,83.77777777777777,4.333333333333334,14.777777777777779,2.0,519.9219852701823,475.13015205821773,3.0688378753769867,442.00223123065496,27.17779803593954,25.766358315149944,1.3436985704302788,10.039941371281941,102.821794573466,0.0
2022-01-04 08:30:00,8.3,17.7,20.7,22.0,11.2,4.487,2.40951,9.6047,60.948299999999996,6.833333333333333,7.666666666666666,187.5,0.41666666666666663,85.66666666666667,3.333333333333334,1009.3333333333334,84.33333333333333,4.5,14.833333333333334,2.0,505.97978752399314,470.06740273311226,2.3946814671815453,318.57205662096965,27.13485029220581,25.808843987782797,1.4195135857661565,10.047401041984557,87.70484237670898,0.0
2022-01-04 08:40:00,8.3,17.8,21.7,22.0,11.4,4.494,2.56573,9.548300000000001,60.8039,6.888888888888889,7.777777777777778,187.66666666666666,0.4444444444444444,86.44444444444444,2.8888888888888893,1009.2222222222222,84.88888888888889,4.666666666666667,14.88888888888889,2.0,493.1210315958659,456.8710708618164,2.0408374647804575,249.24776498180327,26.774017168680825,25.660571212768552,1.8627037527163826,10.509329522450765,12.4421881934007,0.0
2022-01-04 08:50:00,8.0,17.7,20.9,22.1,11.0,4.451,2.64936,10.0638,60.936099999999996,6.944444444444445,7.888888888888889,187.83333333333334,0.4722222222222222,87.22222222222223,2.4444444444444446,1009.1111111111111,85.44444444444444,4.833333333333334,14.944444444444445,2.0,496.21320815163097,456.2596270085477,2.165848274810166,201.72915016907083,26.61959435780843,25.685300458272298,1.8942558761437733,11.851009761492412,27.780646265347798,0.0
2022-01-04 09:00:00,8.2,17.7,20.4,22.2,10.9,4.498,3.2175249999999997,10.214400000000001,61.1254,7.0,8.0,188.0,0.5,88.0,2.0,1009.0,86.0,5.0,15.0,2.0,479.3806837972005,469.3084499420517,2.0871715192740923,155.30555058969617,26.686052481333416,25.85752463658651,1.7458840111891427,12.45638282775879,65.40417287190755,0.0
2022-01-04 09:10:00,8.4,17.8,21.6,22.2,11.3,4.482,3.223885,10.1062,61.1245,7.166666666666667,8.055555555555555,189.11111111111111,0.4888888888888889,87.61111111111111,2.1666666666666665,1008.8888888888889,85.22222222222223,5.111111111111111,15.166666666666666,2.0,472.8541256959411,484.51383585611984,2.0945505893129415,141.00820368793725,26.745781284968057,26.10734429359436,1.59682363986969,12.367362642288208,95.11519411722819,0.0
2022-01-04 09:20:00,9.0,18.1,21.1,22.3,11.7,4.489,2.57244,10.2488,61.2587,7.333333333333333,8.11111111111111,190.22222222222223,0.4777777777777778,87.22222222222223,2.3333333333333335,1008.7777777777778,84.44444444444444,5.222222222222222,15.333333333333334,2.0,478.60792938232424,482.0191208727606,1.9042539650134447,184.49555321084577,26.806540533701583,26.150665610631307,1.6256217843294145,11.944036116600037,114.65564025878908,0.0
2022-01-04 09:30:00,9.2,18.1,20.6,22.3,11.8,4.479,2.484885,10.7706,61.4379,7.5,8.166666666666666,191.33333333333334,0.4666666666666667,86.83333333333333,2.5,1008.6666666666666,83.66666666666667,5.333333333333333,15.5,2.0,490.9762376491502,492.82865102132166,2.2142549374177634,196.13347291073558,26.869310410817462,26.181565923690794,1.6271589305003484,11.290742433865864,119.1534661356608,0.0
2022-01-04 09:40:00,9.5,18.2,21.5,22.3,12.1,4.518,2.066915,11.9022,61.456,7.666666666666667,8.222222222222221,192.44444444444446,0.45555555555555555,86.44444444444444,2.666666666666667,1008.5555555555555,82.88888888888889,5.444444444444445,15.666666666666666,2.0,489.4701654263201,498.47643479621274,2.8596138611149655,179.13279113898844,26.966947085062664,26.23977999051412,1.6660282276074092,10.635757714907328,123.79355164845784,0.0
2022-01-04 09:50:00,8.7,18.1,20.5,22.3,11.7,4.484,2.2104299999999997,12.8322,60.807500000000005,7.833333333333333,8.277777777777779,193.55555555555554,0.4444444444444444,86.05555555555556,2.8333333333333335,1008.4444444444445,82.11111111111111,5.555555555555555,15.833333333333334,2.0,478.5287659708659,523.6559297583569,3.0428189850729064,145.8911969877771,27.07182031313578,26.38015906333923,1.4880108897884687,10.23149509747823,132.5814515813192,0.0
2022-01-04 10:00:00,9.2,18.3,21.6,22.3,12.1,4.495,1.749985,12.2715,59.5576,8.0,8.333333333333334,194.66666666666666,0.43333333333333335,85.66666666666667,3.0,1008.3333333333334,81.33333333333333,5.666666666666667,16.0,2.0,477.9546122233073,539.3786592610677,2.5455245939890547,151.40943733215332,27.192610762914022,26.51840954780579,1.4811350173751514,9.93581977526347,115.73032892862958,0.0
2022-01-04 10:10:00,9.3,18.3,20.7,22.4,12.1,4.498,1.60797,12.8119,59.4187,8.166666666666666,8.38888888888889,195.77777777777777,0.4222222222222222,85.27777777777777,3.166666666666667,1008.2222222222222,80.55555555555556,5.777777777777778,16.166666666666668,2.0,467.17313409914914,555.1498935462689,2.219670756526586,148.48456700686006,27.304279244740805,26.618664776484174,1.420632724960645,9.660755360921225,109.28563929239908,0.0
