,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-04 10:20:00,9.3,18.4,21.1,22.5,12.2,4.477,2.1164300000000003,12.0741,59.2559,8.333333333333334,8.444444444444445,196.88888888888889,0.4111111111111111,84.88888888888889,3.3333333333333335,1008.1111111111111,79.77777777777777,5.888888888888889,16.333333333333332,2.0,467.5939914291206,554.0829620852415,1.8982317506526152,134.9196911394798,27.44771197636922,26.68808506011963,1.3466181654731433,9.435006092389425,107.53157215118408,0.0
2022-01-04 10:30:00,9.9,18.5,21.4,22.5,12.5,4.488,1.9814450000000001,12.2974,59.6456,8.5,8.5,198.0,0.4,84.5,3.5,1008.0,79.0,6.0,16.5,2.0,471.9775479125977,532.8564247639974,1.7496189418990735,188.67988984662935,27.550351060231527,26.601977802912394,1.3577808313568434,9.340815569559734,122.45917864481608,0.0
2022-01-04 10:40:00,9.9,18.6,20.5,22.6,12.6,4.494,2.23263,12.575,60.0253,8.666666666666666,8.555555555555555,199.11111111111111,0.3888888888888889,84.11111111111111,3.666666666666667,1007.8888888888889,78.22222222222223,6.111111111111111,16.666666666666668,2.0,543.2433247638571,529.3216829988326,1.6932731527359473,412.3273726205772,27.667581373850503,26.49419980367025,1.5217465969920159,9.419196540514628,111.38089097340901,0.0
2022-01-04 10:50:00,10.9,19.0,21.3,22.7,13.3,4.488,2.244125,12.741299999999999,60.0317,8.833333333333334,8.61111111111111,200.22222222222223,0.37777777777777777,83.72222222222223,3.8333333333333335,1007.7777777777778,77.44444444444444,6.222222222222222,16.833333333333332,2.0,607.6072133382162,552.3460452024964,1.6326888698474165,433.96133038795597,27.789223566055302,26.44128848075867,1.6113161222139993,9.553817173639933,128.66563306172688,0.0
2022-01-04 11:00:00,10.5,19.0,21.2,22.8,13.3,4.484,2.197955,12.4944,60.17139999999999,9.0,8.666666666666666,201.33333333333334,0.36666666666666664,83.33333333333333,4.0,1007.6666666666666,76.66666666666667,6.333333333333333,17.0,2.0,653.2422503662109,605.9807755533855,1.8558868511517843,509.3156088765462,27.907560745875042,26.599238878885906,2.007786248127619,9.635139745076497,157.6702138264974,0.0
2022-01-04 11:10:00,10.7,19.0,21.0,22.8,13.3,4.515,2.175025,12.3971,60.327099999999994,9.166666666666668,8.722222222222221,202.44444444444446,0.3555555555555555,82.94444444444444,4.166666666666667,1007.5555555555555,75.88888888888889,6.444444444444445,17.166666666666668,2.0,673.6214510862854,691.7869394727685,1.8823815467263345,657.3692314191053,28.061333751678468,27.04246166229248,1.9167965072393414,9.676279590924581,238.31004399617512,0.0
2022-01-04 11:20:00,10.6,19.2,21.3,23.0,13.4,4.487,2.777665,12.709399999999999,60.5373,9.333333333333334,8.777777777777779,203.55555555555554,0.34444444444444444,82.55555555555556,4.333333333333334,1007.4444444444445,75.11111111111111,6.555555555555555,17.333333333333332,2.0,699.8364525385012,897.9673360188802,2.0112317259500254,589.1202905109642,28.252937539418536,27.92307657559713,2.2286868335803347,9.608055761655171,661.26900583903,0.0
2022-01-04 11:30:00,10.4,19.0,20.7,22.9,13.0,4.504,2.54635,12.976400000000002,60.619600000000005,9.5,8.833333333333334,204.66666666666666,0.3333333333333333,82.16666666666667,4.5,1007.3333333333334,74.33333333333333,6.666666666666666,17.5,2.0,709.3077449544271,1040.876822804418,2.081922263701757,433.3319226074219,28.48416775067647,29.135233287811282,2.0747245738903684,9.329079384803773,751.7445939127604,0.0
2022-01-04 11:40:00,10.5,19.1,21.2,22.8,13.2,4.489,2.88096,13.1444,60.6053,9.666666666666668,8.88888888888889,205.77777777777777,0.3222222222222222,81.77777777777777,4.666666666666667,1007.2222222222222,73.55555555555556,6.777777777777778,17.666666666666668,2.0,680.9854958720591,1109.053760579427,2.6523122253694105,554.9319698139773,28.71841819445292,29.96842693010966,1.9955529588460923,9.122322866121928,615.596757405599,0.0
2022-01-04 11:50:00,10.6,19.1,21.4,22.9,13.2,4.504,1.7178799999999999,13.4191,60.5838,9.833333333333334,8.944444444444445,206.88888888888889,0.3111111111111111,81.38888888888889,4.833333333333334,1007.1111111111111,72.77777777777777,6.888888888888889,17.833333333333332,2.0,656.8950282796225,1216.4573086863552,3.0797933224702283,419.2384641977084,28.948713397979738,30.477558320363364,1.9836392466227213,9.068351976076762,548.1741040039062,0.0
2022-01-04 12:00:00,11.2,19.3,20.9,22.9,13.7,4.513,1.60786,13.537600000000001,60.5357,10.0,9.0,208.0,0.3,81.0,5.0,1007.0,72.0,7.0,18.0,2.0,614.9084745279948,1265.4542696126302,3.2600910170873005,347.56211842854816,29.16133297284444,30.571029144922893,1.8480059695243836,9.056955086390179,497.41995702107744,95.0
2022-01-04 12:10:00,11.0,19.4,20.9,23.0,13.7,4.532,1.43272,13.804300000000001,60.551700000000004,10.055555555555555,9.277777777777779,208.55555555555554,0.28888888888888886,80.88888888888889,5.277777777777778,1006.8333333333334,72.27777777777777,7.0,18.444444444444443,2.0555555555555554,556.2754175365931,1200.4597477213542,3.1859201077014037,222.67769276592017,29.29001905441284,30.17884911855062,1.7674707049131393,9.078754793802897,412.25605611165366,0.0
2022-01-04 12:20:00,11.6,19.5,21.3,23.1,14.0,4.529,1.4267699999999999,13.921899999999999,60.560500000000005,10.11111111111111,9.555555555555555,209.11111111111111,0.2777777777777778,80.77777777777777,5.555555555555555,1006.6666666666666,72.55555555555556,7.0,18.88888888888889,2.111111111111111,523.5117734431125,1146.000587719446,3.6137896124858644,140.90284875427935,29.396986824671426,29.55606723467509,1.7187379070123037,9.19164069334666,351.6273872375488,0.0
2022-01-04 12:30:00,12.1,19.8,21.4,23.2,14.4,4.533,1.52841,13.5638,60.5644,10.166666666666666,9.833333333333334,209.66666666666666,0.26666666666666666,80.66666666666667,5.833333333333333,1006.5,72.83333333333333,7.0,19.333333333333332,2.1666666666666665,519.2314866129557,1084.6267423362292,3.4643568317095434,96.72080830891927,29.53019273440043,28.975626173019407,1.5616948695977528,9.405927928288778,302.7182030232747,0.0
2022-01-04 12:40:00,12.0,19.9,21.1,23.4,14.5,4.581,1.530775,13.2685,60.549099999999996,10.222222222222221,10.11111111111111,210.22222222222223,0.25555555555555554,80.55555555555556,6.111111111111111,1006.3333333333334,73.11111111111111,7.0,19.77777777777778,2.2222222222222223,514.7815616721668,1040.5472778320313,3.4438342893056273,66.86063093735,29.62493136723836,28.55766669591268,1.6392295213540398,9.639993975957236,254.02121500651043,0.0
2022-01-04 12:50:00,12.6,20.2,20.9,23.4,15.0,4.576,1.6799250000000001,13.557599999999999,60.3165,10.277777777777779,10.38888888888889,210.77777777777777,0.24444444444444444,80.44444444444444,6.388888888888889,1006.1666666666666,73.38888888888889,7.0,20.22222222222222,2.2777777777777777,494.3132858276367,1016.4732238839686,3.7595330884564397,65.82601854151925,29.776540425618492,28.18214295387268,1.5801232161124548,9.802788710594177,228.80661013285317,0.0
2022-01-04 13:00:00,12.9,20.3,21.5,23.4,15.3,4.606,1.8592749999999998,13.892900000000001,59.9748,10.333333333333334,10.666666666666666,211.33333333333334,0.23333333333333334,80.33333333333333,6.666666666666666,1006.0,73.66666666666667,7.0,20.666666666666668,2.3333333333333335,481.2504810692798,971.116815213609,3.9420980354150132,55.718533217112224,29.87596663157145,27.75912180900574,1.560485227505366,9.883974626859029,193.944778213501,0.0
2022-01-04 13:10:00,13.1,20.5,21.3,23.3,15.5,4.627,1.50549,14.1491,59.748599999999996,10.38888888888889,10.944444444444445,211.88888888888889,0.2222222222222222,80.22222222222223,6.944444444444445,1005.8333333333334,73.94444444444444,7.0,21.11111111111111,2.388888888888889,479.98628593357137,922.6964233679058,4.759725030222855,59.861593892695545,29.880762157440188,27.372114629745482,1.5670953448613485,9.934268703460694,157.2441557566325,0.0
2022-01-04 13:20:00,13.4,20.6,20.9,23.3,15.9,4.673,1.4461600000000001,14.1655,59.5991,10.444444444444445,11.222222222222221,212.44444444444446,0.2111111111111111,80.11111111111111,7.222222222222221,1005.6666666666666,74.22222222222223,7.0,21.555555555555557,2.4444444444444446,486.4608150227865,882.7423513829023,5.227123696042993,45.14416535986346,29.84450716972351,27.102412405014043,1.4471569780508677,9.965727876027426,125.4367270151774,0.0
2022-01-04 13:30:00,12.9,20.5,21.2,23.3,15.6,4.693,1.547115,13.9723,59.510400000000004,10.5,11.5,213.0,0.2,80.0,7.5,1005.5,74.5,7.0,22.0,2.5,489.6852668358814,852.192189822142,3.995030381282171,39.435435644785564,29.803350868225102,26.90815275510152,1.4035478054483732,9.983643294970195,106.97467852274576,0.0
2022-01-04 13:40:00,12.8,20.4,21.0,23.2,15.4,4.624,2.27642,13.9941,59.51220000000001,10.555555555555555,11.777777777777779,213.55555555555554,0.18888888888888888,79.88888888888889,7.777777777777778,1005.3333333333334,74.77777777777777,7.0,22.444444444444443,2.5555555555555554,492.3376898193359,814.387344156901,2.864595099761661,39.37277651091754,29.71917593002319,26.733700240453082,1.4193034231662751,9.995346825917562,100.80098945617675,0.0
2022-01-04 13:50:00,13.2,20.4,21.1,23.2,15.6,4.697,5.26046,13.9755,59.5567,10.61111111111111,12.055555555555555,214.11111111111111,0.17777777777777776,79.77777777777777,8.055555555555555,1005.1666666666666,75.05555555555556,7.0,22.88888888888889,2.611111111111111,499.2346260053262,774.3256857334883,2.2038773494958876,48.53225280125936,29.606323245522752,26.599089135498296,1.4112663989444898,10.00828042699991,95.64650497832585,0.0
2022-01-04 14:00:00,13.0,20.4,21.1,23.2,15.5,4.705,2.602965,14.1273,59.6827,10.666666666666666,12.333333333333332,214.66666666666666,0.16666666666666666,79.66666666666667,8.333333333333332,1005.0,75.33333333333333,7.0,23.333333333333332,2.6666666666666665,505.8848194376627,747.2394988241963,1.9717047983138574,42.17641785379184,29.491756865183515,26.533173252741495,1.2887573109070458,10.018910446166993,95.33053656260174,0.0
2022-01-04 14:10:00,14.1,20.8,21.4,23.1,16.4,4.69,1.8992650000000002,14.0561,60.143899999999995,10.722222222222221,12.61111111111111,215.22222222222223,0.15555555555555556,79.55555555555556,8.61111111111111,1004.8333333333334,75.61111111111111,7.0,23.77777777777778,2.7222222222222223,501.07781786337665,720.4837143961588,1.6673825671174431,44.3229687191807,29.375574022928873,26.54025936126709,1.273954643011093,10.024836419423421,98.94871945699056,0.0
2022-01-04 14:20:00,13.7,20.7,20.9,23.1,16.1,4.746,1.6837550000000001,13.892900000000001,60.4499,10.777777777777779,12.88888888888889,215.77777777777777,0.14444444444444443,79.44444444444444,8.88888888888889,1004.6666666666666,75.88888888888889,7.0,24.22222222222222,2.7777777777777777,506.8654560343424,693.5760494889885,1.6640038228034975,100.88263109842936,29.264342501958215,26.56989991188049,1.2636408898234368,10.02787754058838,96.22005892435709,0.0
2022-01-04 14:30:00,14.0,20.7,21.0,23.1,16.3,4.723,2.062575,13.726099999999999,60.604600000000005,10.833333333333334,13.166666666666666,216.33333333333334,0.13333333333333333,79.33333333333333,9.166666666666666,1004.5,76.16666666666667,7.0,24.666666666666664,2.833333333333333,511.9572326063836,673.7624530380074,1.6007372396746598,119.54803193345583,29.16833453178406,26.595472717285155,1.3109830099344253,10.044185185432434,101.49128350575765,0.0
2022-01-04 14:40:00,13.7,20.6,20.9,23.0,16.2,4.729,1.8759899999999998,13.7406,60.741200000000006,10.88888888888889,13.444444444444443,216.88888888888889,0.12222222222222223,79.22222222222223,9.444444444444443,1004.3333333333334,76.44444444444444,7.0,25.11111111111111,2.888888888888889,507.36160461425777,667.1656874593099,1.6585664327939351,103.44609722137452,29.054217990239458,26.647049976984658,1.2515851200620332,10.042969419161478,102.21770964304606,0.0
2022-01-04 14:50:00,13.3,20.4,20.7,23.0,15.8,4.704,2.7213450000000003,13.5659,60.8095,10.944444444444445,13.722222222222221,217.44444444444446,0.1111111111111111,79.11111111111111,9.722222222222221,1004.1666666666666,76.72222222222223,7.0,25.555555555555557,2.9444444444444446,488.9189461333176,640.4734398922975,1.7890345075675995,93.31457083772132,28.9713968700138,26.685128533722924,1.2146928244584898,10.067803403145628,93.15992931887101,0.0
2022-01-04 15:00:00,13.6,20.4,20.7,22.9,15.9,4.66,2.88213,13.708000000000002,60.89059999999999,11.0,14.0,218.0,0.1,79.0,10.0,1004.0,77.0,7.0,26.0,3.0,470.05284891764325,624.471349936299,1.6585429636671045,74.87438352703376,28.903376938501992,26.701961059570312,1.2595124437411624,10.073221969604493,103.0502674738566,0.0
2022-01-04 15:10:00,13.8,20.4,20.7,22.8,16.0,4.682,1.9779699999999998,13.7142,60.9279,10.88888888888889,13.777777777777779,215.83333333333334,0.09444444444444446,79.27777777777777,10.0,1003.8888888888889,72.83333333333333,7.0,25.72222222222222,2.888888888888889,458.64697232301205,611.1085628255208,1.4646028818686803,58.84533785502116,28.815817670822145,26.70796253522237,1.2200113871693612,10.045795048077903,108.2082306543986,0.0
2022-01-04 15:20:00,13.8,20.4,21.3,22.8,16.0,4.654,2.079025,13.4585,60.9362,10.777777777777779,13.555555555555555,213.66666666666666,0.08888888888888889,79.55555555555556,10.0,1003.7777777777778,68.66666666666667,7.0,25.444444444444443,2.7777777777777777,450.64494720458987,595.1374327911728,1.4696545616516286,57.118473124531036,28.723851877848308,26.699310646057132,1.2272557997703553,10.024198741912842,110.4740730158488,0.0
2022-01-04 15:30:00,13.9,20.5,21.4,22.9,16.3,4.657,1.972145,13.0666,60.9748,10.666666666666666,13.333333333333334,211.5,0.08333333333333334,79.83333333333333,10.0,1003.6666666666666,64.5,7.0,25.166666666666668,2.6666666666666665,442.85637677773667,587.4696459750472,1.5665569817110643,52.543564865306266,28.628369483947758,26.737886422475178,1.1684977722167968,10.015763063430786,107.57395598093669,0.0
2022-01-04 15:40:00,13.5,20.3,21.1,22.8,15.9,4.667,2.707515,12.869200000000001,61.0234,10.555555555555555,13.11111111111111,209.33333333333334,0.07777777777777778,80.11111111111111,10.0,1003.5555555555555,60.333333333333336,7.0,24.88888888888889,2.5555555555555554,446.04991933186847,575.5281854248047,1.4323728272874476,56.4023328292976,28.521943670022683,26.767729083775173,1.1805499986546937,10.01451096026624,107.31191351822818,0.0
2022-01-04 15:50:00,14.1,20.4,21.2,22.8,16.3,4.645,2.09987,12.783,61.145,10.444444444444445,12.88888888888889,207.16666666666666,0.07222222222222223,80.38888888888889,10.0,1003.4444444444445,56.16666666666667,7.0,24.61111111111111,2.4444444444444446,445.346431365616,565.422772350092,1.660286318063736,63.40215333938598,28.44379342079163,26.81883484522502,1.2202816765507063,10.017465806007385,107.56988192240397,0.0
2022-01-04 16:00:00,13.7,20.3,21.2,22.8,16.0,4.606,2.284625,12.8109,61.1297,10.333333333333334,12.666666666666666,205.0,0.06666666666666667,80.66666666666667,10.0,1003.3333333333334,52.0,7.0,24.333333333333332,2.3333333333333335,438.7333017985026,559.4122350863752,1.7014281241671512,67.22173846659686,28.385973230997724,26.8796470006307,1.1969933507839838,10.016718802452086,108.14534765879314,0.0
2022-01-04 16:10:00,13.4,20.2,21.0,22.7,15.7,4.609,2.979165,12.9248,60.7807,10.222222222222221,12.444444444444445,202.83333333333334,0.06111111111111111,80.94444444444444,10.0,1003.2222222222222,47.833333333333336,7.0,24.055555555555557,2.2222222222222223,435.5038113999641,556.625790201823,1.721287761172332,67.6839911845579,28.311627248128257,26.928666537602744,1.1809512149294217,10.024961857795715,107.57932136535644,0.0
2022-01-04 16:20:00,13.6,20.2,21.1,22.7,15.9,4.626,2.63061,12.9245,60.601,10.11111111111111,12.222222222222221,200.66666666666666,0.05555555555555556,81.22222222222223,10.0,1003.1111111111111,43.66666666666667,7.0,23.77777777777778,2.111111111111111,430.6990925089518,548.149185966404,1.6634600621461868,66.79163981119791,28.223348671595254,26.96995761553446,1.218540491759777,10.029697187741597,108.17232550303143,0.0
2022-01-04 16:30:00,12.8,20.0,20.9,22.7,15.4,4.61,2.614675,12.6736,60.513400000000004,10.0,12.0,198.5,0.05,81.5,10.0,1003.0,39.5,7.0,23.5,2.0,422.95754552030013,537.4904110121454,1.5486726760022385,73.98154849187128,28.131363592147828,27.035563195546466,1.3157751049598059,10.070235203107199,105.27807490030925,0.0
2022-01-04 16:40:00,13.0,19.9,20.6,22.6,15.3,4.632,2.6198799999999998,12.269200000000001,60.4928,9.88888888888889,11.777777777777779,196.33333333333334,0.044444444444444446,81.77777777777777,10.0,1002.8888888888889,35.333333333333336,7.0,23.22222222222222,1.8888888888888888,417.71970021565755,532.3330104573567,1.5804977676760679,79.36035977379751,28.04678799947103,27.113778394063313,1.2588501694798468,10.164938255945842,110.05313493092856,0.0
2022-01-04 16:50:00,13.3,19.9,21.1,22.6,15.4,4.626,2.958325,11.894400000000001,60.5009,9.777777777777779,11.555555555555555,194.16666666666666,0.03888888888888889,82.05555555555556,10.0,1002.7777777777778,31.16666666666667,7.0,22.944444444444443,1.777777777777778,423.5955668657675,519.0132738626414,1.6072491348109677,89.91926417528573,27.972718750635785,27.183439375559487,1.3681856322288515,10.224598344167074,105.9953209177653,0.0
2022-01-04 17:00:00,12.7,19.8,21.1,22.5,15.1,4.628,3.1398,12.2074,60.579600000000006,9.666666666666666,11.333333333333334,192.0,0.033333333333333326,82.33333333333333,10.0,1002.6666666666666,27.0,7.0,22.666666666666668,1.6666666666666667,425.54400614420575,515.1199886488641,1.6553349402193298,89.48572166485975,27.92099895362646,27.273276244043654,1.2549996369295433,10.365165152784254,108.33449687374096,0.0
2022-01-04 17:10:00,13.3,20.0,20.7,22.5,15.6,4.604,2.90048,12.337399999999999,60.65259999999999,9.555555555555555,11.11111111111111,189.83333333333334,0.027777777777777776,82.61111111111111,10.0,1002.5555555555555,22.833333333333336,7.0,22.38888888888889,1.5555555555555556,427.6660358016792,505.0838306681315,1.7302493015891414,94.66474801877123,27.864286949616666,27.33017533630356,1.3514965917923454,10.496912078852123,107.05683026676543,0.0
2022-01-04 17:20:00,13.1,19.9,20.7,22.4,15.5,4.58,4.980485,12.2649,60.67530000000001,9.444444444444445,10.88888888888889,187.66666666666666,0.022222222222222213,82.88888888888889,10.0,1002.4444444444445,18.66666666666667,7.0,22.11111111111111,1.4444444444444444,421.4279358927409,506.54875786792275,2.0427327878428043,98.13665035463323,27.79361749966939,27.36897242546081,1.3264088208476703,10.574502429962157,107.93134829203287,0.0
2022-01-04 17:30:00,13.0,19.8,20.6,22.4,15.2,4.582,6.974615,12.0938,60.658100000000005,9.333333333333334,10.666666666666668,185.5,0.016666666666666663,83.16666666666667,10.0,1002.3333333333334,14.5,7.0,21.833333333333336,1.3333333333333335,423.4872115948557,500.1481322260012,3.11734115855842,106.8664708942478,27.70821086247762,27.39260758717855,1.64414836982886,10.586144469579061,107.14275590260823,0.0
2022-01-04 17:40:00,12.7,19.7,20.7,22.4,15.1,4.589,10.050995,11.706700000000001,60.6634,9.222222222222221,10.444444444444445,183.33333333333334,0.011111111111111113,83.44444444444444,10.0,1002.2222222222222,10.333333333333343,7.0,21.555555555555557,1.2222222222222223,424.12141886393226,493.3163646092909,4.788701577583948,110.0770279312134,27.627999083201093,27.41773900349935,1.671432178815206,10.499342988332113,109.45217788696289,0.0
2022-01-04 17:50:00,11.8,19.3,21.0,22.4,14.3,4.591,5.45478,11.512699999999999,60.742200000000004,9.11111111111111,10.222222222222221,181.16666666666666,0.00555555555555555,83.72222222222223,10.0,1002.1111111111111,6.166666666666671,7.0,21.27777777777778,1.1111111111111112,421.66517796658917,485.604745837683,3.5923083345634113,104.60490170861367,27.545599085489908,27.429645862579342,1.8110833509763082,10.295697005589803,107.80304824829102,0.0
2022-01-04 18:00:00,12.2,19.4,21.2,22.3,14.5,4.617,3.6091299999999995,11.4745,60.962300000000006,9.0,10.0,179.0,0.0,84.0,10.0,1002.0,2.0,7.0,21.0,1.0,418.6352509562174,480.11683827367324,2.6004275482724615,105.2935062173531,27.472407353719074,27.441637185414635,1.800358115832011,10.15680685043335,108.66983572642009,0.0
2022-01-04 18:10:00,12.0,19.3,20.9,22.3,14.4,4.572,3.096745,11.107099999999999,61.4396,9.055555555555555,10.555555555555555,182.27777777777777,0.0,83.27777777777777,10.0,1002.0555555555555,2.5555555555555554,6.888888888888889,21.88888888888889,1.0,420.2659574627054,473.79341362262596,2.293247734274568,106.26980949574272,27.413169259297206,27.455588922995247,1.6908450692227963,10.071269058851751,109.39830946027807,0.0
2022-01-04 18:20:00,12.7,19.5,20.8,22.2,15.0,4.581,4.66638,11.0037,61.7375,9.11111111111111,11.11111111111111,185.55555555555554,0.0,82.55555555555556,10.0,1002.1111111111111,3.1111111111111107,6.777777777777778,22.77777777777778,1.0,415.6315628051758,472.6628228935154,2.360706357265596,108.4060231453416,27.355073633193967,27.485973765055338,1.7639323429266611,10.031896750132244,107.23458649953207,0.0
2022-01-04 18:30:00,12.8,19.6,20.8,22.2,15.1,4.603,3.7548749999999997,10.9901,61.9148,9.166666666666666,11.666666666666666,188.83333333333334,0.0,81.83333333333333,10.0,1002.1666666666666,3.6666666666666665,6.666666666666667,23.666666666666668,1.0,413.4799768101484,474.1449252319336,2.2127072916562947,107.46100893958139,27.307688919703168,27.501088848114016,1.7947687910000483,9.996533031463622,110.66958058675132,0.0
2022-01-04 18:40:00,13.1,19.5,20.7,22.2,15.1,4.6,3.33631,10.6342,61.99210000000001,9.222222222222221,12.222222222222221,192.11111111111111,0.0,81.11111111111111,10.0,1002.2222222222222,4.222222222222221,6.555555555555555,24.555555555555557,1.0,414.30623840332026,471.5793664620936,2.2522870872451763,113.38673555945272,27.24044969876607,27.499306446711223,1.7318790902694066,9.95764257589976,106.08938575744628,0.0
2022-01-04 18:50:00,13.3,19.6,20.8,22.2,15.2,4.545,2.985535,10.6087,62.0539,9.277777777777779,12.777777777777779,195.38888888888889,0.0,80.38888888888889,10.0,1002.2777777777778,4.777777777777778,6.444444444444445,25.444444444444443,1.0,418.0088924925355,467.87146669585127,2.073889422662514,108.07395670378949,27.171780859629315,27.5190128103892,1.8337075521548587,9.967985626856485,107.74026692708333,0.0
2022-01-04 19:00:00,12.6,19.4,20.7,22.2,14.8,4.559,2.58124,11.1704,62.1924,9.333333333333334,13.333333333333332,198.66666666666666,0.0,79.66666666666667,10.0,1002.3333333333334,5.333333333333333,6.333333333333333,26.333333333333332,1.0,415.8352741495768,462.08990160010325,2.04973776963471,103.4938585652066,27.11222085634867,27.527357915242515,1.7829208952188491,9.964700091679891,109.19363349914552,0.0
2022-01-04 19:10:00,12.3,19.3,21.1,22.2,14.6,4.54,2.67745,11.4146,62.1995,9.38888888888889,13.88888888888889,201.94444444444446,0.0,78.94444444444444,10.0,1002.3888888888889,5.888888888888888,6.222222222222222,27.22222222222222,1.0,418.95123970119437,464.60739391458446,1.8394004467079195,104.35371509164068,27.060757315953573,27.538843148549397,1.7653964014848071,9.973398343722026,106.65126546223958,0.0
2022-01-04 19:20:00,12.2,19.3,20.9,22.2,14.5,4.549,2.8373850000000003,11.2389,62.064800000000005,9.444444444444445,14.444444444444443,205.22222222222223,0.0,78.22222222222223,10.0,1002.4444444444445,6.444444444444444,6.111111111111111,28.11111111111111,1.0,415.2812106323242,460.611419063875,1.8104442466686002,104.75201550693835,27.01056243517117,27.560841911823275,1.7281542460822592,9.977594169282114,110.78025378923344,0.0
2022-01-04 19:30:00,11.9,19.3,21.1,22.2,14.5,4.556,3.1716,11.1024,62.0099,9.5,15.0,208.5,0.0,77.5,10.0,1002.5,7.0,6.0,29.0,1.0,409.04237005474926,459.09738250732426,1.8862754660844803,104.95225256601968,26.96560320854187,27.59195287704468,1.6972710913419724,9.960004488627117,109.1920725886027,0.0
2022-01-04 19:40:00,11.8,19.3,21.0,22.2,14.4,4.553,3.66918,10.9591,61.9655,9.555555555555555,15.555555555555555,211.77777777777777,0.0,76.77777777777777,10.0,1002.5555555555555,7.555555555555555,5.888888888888889,29.88888888888889,1.0,411.30728047688797,455.0515042815811,1.97317710362922,108.21206026713052,26.929885727564493,27.653426399230955,1.8698959364493688,9.968940879503887,106.22286160786946,0.0
2022-01-04 19:50:00,12.0,19.1,20.8,22.1,14.2,4.541,4.048945,10.7546,61.9593,9.61111111111111,16.11111111111111,215.05555555555554,0.0,76.05555555555556,10.0,1002.6111111111111,8.11111111111111,5.777777777777778,30.77777777777778,1.0,409.13416889059135,450.11170939127607,2.2042613148924994,111.81033468666723,26.919197626113892,27.698240331014,1.7706034447749457,9.972022062937418,112.67422882080078,0.0
2022-01-04 20:00:00,11.0,18.9,20.8,22.1,13.6,4.537,4.663635,10.5852,61.7537,9.666666666666666,16.666666666666664,218.33333333333334,0.0,75.33333333333333,10.0,1002.6666666666666,8.666666666666666,5.666666666666667,31.666666666666664,1.0,406.2240080769857,449.41018630455284,2.320345565387085,108.72775665067684,26.901803010304768,27.746561393737796,1.8196922612190245,9.96913030942281,107.53906556447346,0.0
2022-01-04 20:10:00,11.7,19.0,21.0,22.1,14.0,4.559,4.534185,10.4528,61.4002,9.722222222222221,17.22222222222222,221.61111111111111,0.0,74.61111111111111,10.0,1002.7222222222222,9.222222222222221,5.555555555555555,32.55555555555556,1.0,407.44469707269775,440.82494392833485,2.120593442320824,111.61107543945313,26.889504547119138,27.80596362113953,1.8146797660986582,9.978216678301495,108.98704007466634,0.0
2022-01-04 20:20:00,11.4,18.9,20.5,22.1,13.8,4.538,3.8350850000000003,10.403,61.29010000000001,9.777777777777779,17.77777777777778,224.88888888888889,0.0,73.88888888888889,10.0,1002.7777777777778,9.777777777777777,5.444444444444445,33.44444444444444,1.0,410.3383841959635,444.31332773844406,2.19825920640412,105.8139317186,26.878146495819095,27.841657361984254,1.7463337421417235,9.979810094833374,108.97723354339601,0.0
2022-01-04 20:30:00,11.1,18.8,20.8,22.0,13.6,4.506,2.8403199999999997,10.3614,61.2802,9.833333333333334,18.333333333333332,228.16666666666669,0.0,73.16666666666667,10.0,1002.8333333333334,10.333333333333332,5.333333333333334,34.33333333333333,1.0,408.3617049188723,436.7855449422201,1.9460614791327278,104.83019995371501,26.869026706232187,27.88136968693491,1.7212799972093713,9.985191048282688,109.67703700329625,0.0
2022-01-04 20:40:00,10.9,18.7,20.8,22.0,13.4,4.538,1.270135,10.3517,61.2374,9.88888888888889,18.888888888888886,231.44444444444446,0.0,72.44444444444444,10.0,1002.8888888888889,10.888888888888888,5.222222222222222,35.22222222222222,1.0,409.3596056111654,438.2036308235958,1.2865440076892658,103.45912242910956,26.870017166137693,27.880166114171345,1.6481196779012681,9.979705306688945,110.08576040903726,0.0
2022-01-04 20:50:00,10.6,18.5,20.1,21.9,13.1,4.539,0.8748950000000001,10.293800000000001,61.414,9.944444444444445,19.444444444444443,234.72222222222223,0.0,71.72222222222223,10.0,1002.9444444444445,11.444444444444443,5.111111111111111,36.111111111111114,1.0,412.30550672158427,431.69443969726564,0.9424394072735376,104.71505202406543,26.863452097574868,27.838943367004397,1.5794138133525848,9.979194634755453,106.563993212382,0.0
2022-01-04 21:00:00,10.3,18.3,20.3,21.9,12.9,4.568,0.54244,10.1565,61.814,10.0,20.0,238.0,0.0,71.0,10.0,1003.0,12.0,5.0,37.0,1.0,411.1625604248047,430.2754088618838,0.7753162988026936,106.7386334991455,26.864961725870767,27.800293413798016,1.5248788291215898,9.979848286310832,113.35437783559163,0.0
2022-01-04 21:10:00,10.1,18.2,20.6,21.9,12.6,4.547,0.537245,10.0722,61.984399999999994,9.777777777777779,19.444444444444443,239.55555555555554,0.005555555555555556,71.94444444444444,10.0,1003.0,16.88888888888889,4.944444444444445,35.833333333333336,1.0,413.2710784105323,432.4911289820178,0.6671871880917563,109.06813651693741,26.86354166984558,27.727055714925132,1.4231467743714652,9.978439079920452,106.4162596766154,0.0
2022-01-04 21:20:00,10.0,18.2,21.3,21.9,12.5,4.503,0.54611,10.0243,62.0843,9.555555555555555,18.88888888888889,241.11111111111111,0.011111111111111112,72.88888888888889,10.0,1003.0,21.77777777777778,4.888888888888889,34.666666666666664,1.0,413.8786554972331,435.4600717163086,0.5553363775752358,108.97101321010265,26.86147921610687,27.6590879224788,1.3730123097411657,9.979063250304616,111.44769943194201,0.0
2022-01-04 21:30:00,9.9,18.2,21.1,21.9,12.5,4.532,0.48928000000000005,9.869200000000001,62.10029999999999,9.333333333333334,18.333333333333332,242.66666666666666,0.01666666666666667,73.83333333333333,10.0,1003.0,26.666666666666668,4.833333333333333,33.5,1.0,414.48974622353745,429.2547245490414,0.4505058583368857,100.72230590820313,26.84563431421916,27.57583000500997,1.1637842869758606,9.97951031366984,105.15094933827717,0.0
2022-01-04 21:40:00,9.8,18.2,20.6,22.0,12.4,4.521,0.44272,9.793299999999999,62.1356,9.11111111111111,17.77777777777778,244.22222222222223,0.022222222222222223,74.77777777777777,10.0,1003.0,31.555555555555557,4.777777777777778,32.333333333333336,1.0,413.3455619303386,435.6101570322322,0.42305638915317206,107.93896833667648,26.839268067677818,27.52570460319519,1.208786225914955,9.981336023012798,113.29917291005452,0.0
2022-01-04 21:50:00,9.9,18.2,21.3,21.9,12.4,4.517,0.346505,9.5574,62.172799999999995,8.88888888888889,17.22222222222222,245.77777777777777,0.02777777777777778,75.72222222222223,10.0,1003.0,36.44444444444444,4.722222222222222,31.166666666666668,1.0,411.06617794945123,433.0760079956055,0.27099111376656476,110.29859933152711,26.838172028859457,27.503183825810748,1.0766132918993632,9.980262327194215,109.05837340037029,0.0
2022-01-04 22:00:00,9.6,18.1,20.9,21.9,12.2,4.547,0.34894,9.3592,62.239200000000004,8.666666666666666,16.666666666666668,247.33333333333334,0.03333333333333334,76.66666666666667,10.0,1003.0,41.333333333333336,4.666666666666667,30.0,1.0,407.27727213541664,429.55521894783817,0.2755957256133358,113.40434392293294,26.834023180007932,27.50281635920207,1.0216654601693154,9.982744466463725,111.39243924458822,0.0
2022-01-04 22:10:00,9.5,18.0,20.7,21.9,12.2,4.521,0.47944,9.294599999999999,62.3284,8.444444444444445,16.11111111111111,248.88888888888889,0.038888888888888896,77.61111111111111,10.0,1003.0,46.22222222222223,4.611111111111111,28.833333333333336,1.0,408.88582556012034,426.76593980109556,0.30190497270306454,111.13619661816097,26.82767392320148,27.484976075921356,0.9204513652833167,9.983979494935374,110.69762377658132,0.0
2022-01-04 22:20:00,9.6,18.0,21.4,21.9,12.2,4.55,0.47329499999999997,9.0288,62.3614,8.222222222222221,15.555555555555557,250.44444444444446,0.044444444444444446,78.55555555555556,10.0,1003.0,51.111111111111114,4.555555555555555,27.666666666666664,1.0,410.2521103641905,425.03619913736986,0.2607183202604452,109.71751317342122,26.820225219726563,27.502002588907878,1.0157607404390971,9.98749661286672,109.06916166941326,0.0
2022-01-04 22:30:00,9.4,18.0,20.7,21.9,12.0,4.51,0.724265,8.908199999999999,62.410900000000005,8.0,15.0,252.0,0.05,79.5,10.0,1003.0,56.00000000000001,4.5,26.5,1.0,414.2976802150682,425.59153214728696,0.2908109922787058,111.12149666888565,26.819604514439902,27.503172365824383,0.946490079164505,9.988280177116394,109.30815394083659,0.0
2022-01-04 22:40:00,9.1,17.9,20.9,21.9,11.9,4.511,0.63468,8.6649,62.506600000000006,7.777777777777778,14.444444444444445,253.55555555555554,0.05555555555555556,80.44444444444444,10.0,1003.0,60.88888888888889,4.444444444444445,25.333333333333336,1.0,410.6812999471029,422.55668813420436,0.30963608757545374,113.81756132589221,26.818450285593666,27.53260878562927,0.9005938905477524,9.987561869621278,109.58624866485596,0.0
2022-01-04 22:50:00,8.9,17.8,20.7,21.9,11.6,4.533,0.351425,8.2851,62.3981,7.555555555555555,13.88888888888889,255.11111111111111,0.061111111111111116,81.38888888888889,10.0,1003.0,65.77777777777779,4.388888888888889,24.166666666666664,1.0,406.5951659384541,420.23893841973666,0.20459917514274512,105.59334228515624,26.808853769302367,27.528281011581424,0.7957931776841481,9.989372262954712,104.56313873291018,0.0
2022-01-04 23:00:00,8.5,17.7,20.5,21.9,11.4,4.537,0.38914,7.931,62.52419999999999,7.333333333333334,13.333333333333334,256.6666666666667,0.06666666666666668,82.33333333333333,10.0,1003.0,70.66666666666667,4.333333333333333,23.0,1.0,407.19709147135416,423.8806932857119,0.2030537178186373,109.22630848038668,26.810680141448973,27.53441602389018,0.8873665533463161,9.992178109486897,112.11169255574544,0.0
2022-01-04 23:10:00,8.3,17.6,21.3,21.9,11.2,4.511,0.28135,7.4251000000000005,62.6238,7.111111111111111,12.777777777777779,258.22222222222223,0.07222222222222223,83.27777777777777,10.0,1003.0,75.55555555555557,4.277777777777778,21.833333333333336,1.0,407.5327548814094,425.7880901152512,0.21311680800776062,110.65146949423236,26.79952667055875,27.503306309655937,0.7283899775317331,9.992757590204143,105.64228683032516,0.0
2022-01-04 23:20:00,8.1,17.5,21.0,21.8,11.1,4.522,0.189855,6.619400000000001,62.602,6.888888888888889,12.222222222222223,259.77777777777777,0.07777777777777779,84.22222222222223,10.0,1003.0,80.44444444444446,4.222222222222222,20.666666666666668,1.0,406.4604747517904,427.89831630312165,0.1532033830570677,107.29278443654377,26.78089371363322,27.480436995824174,0.7579275681078433,9.996335790952047,109.56943304697673,0.0
2022-01-04 23:30:00,7.6,17.4,20.8,21.8,10.6,4.52,0.17842,6.1059,62.785900000000005,6.666666666666667,11.666666666666668,261.3333333333333,0.08333333333333334,85.16666666666667,10.0,1003.0,85.33333333333334,4.166666666666667,19.5,1.0,411.33036085457644,427.3360398250887,0.12334909041485831,108.30746854469604,26.76104921976725,27.394514652887977,0.640267689526081,9.999038496017455,105.05409818013509,0.0
2022-01-04 23:40:00,7.5,17.3,21.1,21.9,10.5,4.534,0.153285,5.8758,63.0136,6.444444444444445,11.111111111111112,262.8888888888889,0.08888888888888889,86.11111111111111,10.0,1003.0,90.22222222222223,4.111111111111111,18.333333333333332,1.0,408.48085103352867,430.73878422879625,0.16032951389060554,104.99622216865842,26.747188742955522,27.331607154210406,0.5727543609092633,9.999628125826517,112.56058007558185,0.0
2022-01-04 23:50:00,7.4,17.2,21.0,21.9,10.4,4.519,0.178135,6.1225000000000005,63.3044,6.222222222222222,10.555555555555557,264.44444444444446,0.09444444444444446,87.05555555555556,10.0,1003.0,95.11111111111111,4.055555555555555,17.166666666666668,1.0,409.4836452826138,429.44210042317707,0.11408135693629477,103.1166081194689,26.730584757583962,27.259643226882154,0.5590009486767868,9.999122254565611,106.58816410517288,0.0
2022-01-05 00:00:00,7.0,17.2,20.9,21.9,10.2,4.511,0.14884999999999998,5.936,63.3904,6.0,10.0,266.0,0.1,88.0,10.0,1003.0,100.0,4.0,16.0,1.0,413.89074300130204,430.61410683467477,0.11167767185329762,111.36995538075765,26.731076259613037,27.1811415831248,0.505126784319679,9.99829627195994,109.20281607309975,0.0
2022-01-05 00:10:00,6.8,17.1,21.1,21.9,10.0,4.498,0.169065,5.8926,63.3322,5.777777777777778,9.88888888888889,265.27777777777777,0.23888888888888887,88.55555555555556,9.555555555555555,1003.1666666666666,100.0,3.888888888888889,15.722222222222221,1.0,415.3410448552274,429.4661703245667,0.11747530859674052,111.20616177531959,26.7248313331604,27.102541488011678,0.5293799664080143,9.995827493667601,111.05094980875651,0.0
2022-01-05 00:20:00,5.9,16.8,20.5,21.8,9.3,4.506,0.17692000000000002,5.8154,63.3624,5.555555555555555,9.777777777777779,264.55555555555554,0.37777777777777777,89.11111111111111,9.11111111111111,1003.3333333333334,100.0,3.7777777777777777,15.444444444444445,1.0,411.3818793391085,426.1095148722331,0.09461238830571324,106.54295333732993,26.711873049978482,27.04740066059565,0.5312653684969676,9.992513529028596,112.2983475595679,0.0
2022-01-05 00:30:00,5.4,16.6,21.5,21.8,8.8,4.49,0.15395,5.7427,63.3975,5.333333333333333,9.666666666666666,263.8333333333333,0.5166666666666666,89.66666666666667,8.666666666666666,1003.5,100.0,3.6666666666666665,15.166666666666666,1.0,408.1891960091426,419.22587456363374,0.07720020603373987,107.93629779815674,26.70041349728902,27.003366368611655,0.49843396847446764,9.991618529955545,107.77943707784019,0.0
2022-01-05 00:40:00,4.9,16.4,20.4,21.8,8.4,4.515,0.1503,5.601,63.0672,5.111111111111111,9.555555555555555,263.1111111111111,0.6555555555555554,90.22222222222223,8.222222222222221,1003.6666666666666,100.0,3.5555555555555554,14.88888888888889,1.0,406.5612250773112,421.0256394379714,0.08022252602502696,106.84283294828599,26.69287077160205,26.925199013995588,0.4900215614393438,9.991510648431078,109.09222032687084,0.0
2022-01-05 00:50:00,4.8,16.3,21.0,21.8,8.2,4.471,0.15663,5.4554,62.698699999999995,4.888888888888889,9.444444444444445,262.3888888888889,0.7944444444444444,90.77777777777777,7.777777777777778,1003.8333333333334,100.0,3.4444444444444446,14.61111111111111,1.0,408.4843862388874,421.58689829508467,0.07092770832827526,110.13053654773087,26.686242008209227,26.853626775741578,0.43493270027140774,9.992148688634236,108.81929743448893,0.0
2022-01-05 01:00:00,4.6,16.3,21.5,21.8,8.1,4.48,0.144665,5.2794,62.59349999999999,4.666666666666667,9.333333333333334,261.6666666666667,0.9333333333333332,91.33333333333333,7.333333333333334,1004.0,100.0,3.3333333333333335,14.333333333333334,1.0,413.0149713134766,421.45067130604014,0.050608769747586754,104.47961470286052,26.68362532933553,26.78873744646708,0.44549631749590235,9.991691145896912,110.12195960998535,0.0
2022-01-05 01:10:00,4.4,16.2,20.3,21.8,8.0,4.454,0.146535,4.700200000000001,62.873400000000004,4.444444444444445,9.222222222222221,260.94444444444446,1.0722222222222222,91.88888888888889,6.888888888888889,1004.1666666666666,100.0,3.2222222222222223,14.055555555555555,1.0,412.70307474772136,422.9612525115616,0.07193019074048293,116.23399610939673,26.66848894297066,26.737543205487526,0.3889813681144667,9.992316995071153,108.40851248703434,0.0
2022-01-05 01:20:00,4.2,16.2,21.2,21.8,7.9,4.442,0.11740999999999999,4.666,63.189699999999995,4.222222222222222,9.11111111111111,260.22222222222223,1.211111111111111,92.44444444444444,6.444444444444445,1004.3333333333334,100.0,3.111111111111111,13.777777777777779,1.0,410.3759091958233,426.55631500244147,0.09064766892963368,109.53749456394864,26.659114081280382,26.683797666043212,0.4462012254223648,9.993322377043256,110.10595504933158,0.0
2022-01-05 01:30:00,4.0,16.0,21.3,21.7,7.6,4.471,0.136585,4.7777,63.3985,4.0,9.0,259.5,1.35,93.0,6.0,1004.5,100.0,3.0,13.5,1.0,406.6952259318034,423.06962700854774,0.07451741650540736,105.6708214209174,26.648654432296752,26.6526430161794,0.36803967731694376,9.992449536323548,109.1710777537028,0.0
2022-01-05 01:40:00,3.9,16.0,20.2,21.7,7.6,4.462,0.09658,4.7194,63.462599999999995,3.7777777777777777,8.88888888888889,258.77777777777777,1.488888888888889,93.55555555555556,5.555555555555555,1004.6666666666666,100.0,2.888888888888889,13.222222222222221,1.0,406.0924742494781,422.3816789333299,0.09171371346727625,112.19225488026936,26.64920584042867,26.614014911651612,0.36376317445188755,9.994264039993286,109.42194503784181,0.0
2022-01-05 01:50:00,3.7,15.9,21.3,21.7,7.4,4.486,0.311195,4.9493,63.50599999999999,3.555555555555556,8.777777777777779,258.05555555555554,1.6277777777777778,94.11111111111111,5.111111111111112,1004.8333333333334,100.0,2.7777777777777777,12.944444444444445,1.0,407.1797661336263,422.63859364827476,0.11186007379393559,110.64401587922694,26.64844715242332,26.561105929067583,0.34069602940968197,9.995886777592244,108.29278388589114,0.0
2022-01-05 02:00:00,3.7,15.9,21.4,21.7,7.4,4.475,0.16746,4.9205,63.51219999999999,3.3333333333333335,8.666666666666666,257.3333333333333,1.7666666666666666,94.66666666666667,4.666666666666667,1005.0,100.0,2.666666666666667,12.666666666666668,1.0,411.26105542413114,417.11167998566026,0.10751735948602328,107.13469157827777,26.636558106740317,26.539792521794634,0.3521269716943303,9.997320532798767,108.58652388254802,0.0
2022-01-05 02:10:00,3.3,15.8,20.3,21.7,7.2,4.47,0.12783,4.6611,63.4799,3.111111111111111,8.555555555555555,256.6111111111111,1.9055555555555554,95.22222222222223,4.222222222222222,1005.1666666666666,100.0,2.5555555555555554,12.38888888888889,1.0,409.1274271647136,416.6687949625651,0.09399094107819286,107.87762623566019,26.635148769745047,26.48760058995694,0.29656182471536474,9.999827071125225,107.54782104621499,0.0
2022-01-05 02:20:00,3.3,15.7,21.1,21.7,7.0,4.48,0.13945000000000002,4.8108,63.472,2.888888888888889,8.444444444444445,255.88888888888889,2.0444444444444443,95.77777777777777,3.7777777777777777,1005.3333333333334,100.0,2.4444444444444446,12.11111111111111,1.0,406.57925235792135,419.213592301292,0.07391999888496918,114.10137716131695,26.62349503835042,26.487274382909142,0.339136411982278,10.000818009376527,108.80319660186767,0.0
2022-01-05 02:30:00,3.3,15.7,21.6,21.7,7.0,4.463,0.14160999999999999,4.5111,63.45270000000001,2.666666666666667,8.333333333333334,255.16666666666666,2.183333333333333,96.33333333333333,3.333333333333334,1005.5,100.0,2.3333333333333335,11.833333333333334,1.0,406.3683499145508,418.4365100062579,0.0791912474070338,112.02503355015469,26.61411243756612,26.449981206258137,0.3360626306198537,10.000112549463907,109.37864223480224,0.0
2022-01-05 02:40:00,3.2,15.7,20.3,21.7,7.0,4.478,0.186205,4.4021,63.4015,2.4444444444444446,8.222222222222221,254.44444444444446,2.322222222222222,96.88888888888889,2.8888888888888893,1005.6666666666666,100.0,2.2222222222222223,11.555555555555557,1.0,402.8183222207256,421.10392659505214,0.08104753885825622,112.97205612182617,26.601414950688678,26.451361993153892,0.25014219499503565,9.997716139157614,111.07240463256835,0.0
2022-01-05 02:50:00,3.2,15.7,20.9,21.7,7.0,4.475,0.24169000000000002,4.3722,63.4095,2.2222222222222223,8.11111111111111,253.72222222222223,2.461111111111111,97.44444444444444,2.4444444444444446,1005.8333333333334,100.0,2.111111111111111,11.277777777777779,1.0,410.2903592936198,420.374343468677,0.08649314832279059,108.33756747854632,26.596160469055178,26.43082817395528,0.27461349512760835,9.998267776171366,109.72781143188476,0.0
2022-01-05 03:00:00,3.3,15.7,21.7,21.7,7.0,4.453,0.20421,4.419700000000001,63.385400000000004,2.0,8.0,253.0,2.6,98.0,2.0,1006.0,100.0,2.0,11.0,1.0,408.2125896024156,416.84914549378146,0.061074923857530806,111.49406201163254,26.578092400232954,26.445662075678506,0.25170168975989016,9.997820857365927,109.69709014892578,0.0
2022-01-05 03:10:00,3.9,15.9,20.6,21.7,7.4,4.475,0.15511,4.3736,62.948800000000006,1.9444444444444444,7.888888888888889,252.66666666666666,2.5611111111111113,98.05555555555556,2.0,1006.0555555555555,100.0,1.9444444444444444,10.833333333333334,1.0,408.52916727701825,421.42316599527993,0.11259234305160733,110.77199268341064,26.569498517526746,26.442820530745944,0.2681001204732111,9.996411681471573,109.12810451162736,0.0
2022-01-05 03:20:00,3.6,15.9,20.7,21.7,7.3,4.48,0.22301,4.4302,62.74249999999999,1.8888888888888888,7.777777777777778,252.33333333333334,2.522222222222222,98.11111111111111,2.0,1006.1111111111111,100.0,1.8888888888888888,10.666666666666666,1.0,414.89268389471647,425.59248147898705,0.06859613235053955,112.17015837416139,26.562831214269004,26.427380844751998,0.2691605425501863,9.99688704808553,108.84516719818116,0.0
2022-01-05 03:30:00,3.5,15.8,21.7,21.7,7.3,4.447,0.24444,4.2479,62.6179,1.8333333333333333,7.666666666666667,252.0,2.4833333333333334,98.16666666666667,2.0,1006.1666666666666,100.0,1.8333333333333333,10.5,1.0,411.78437550862634,425.4437166235913,0.13926904040507143,111.56558157193459,26.555143311818444,26.41762921969096,0.23684932429964337,9.997257634798686,108.89913391113282,0.0
2022-01-05 03:40:00,3.4,15.7,20.6,21.7,7.1,4.484,0.22727,4.0226999999999995,62.5385,1.7777777777777777,7.555555555555555,251.66666666666666,2.4444444444444446,98.22222222222223,2.0,1006.2222222222222,100.0,1.7777777777777777,10.333333333333334,1.0,411.21240093011966,416.6004666137695,0.11426466135918498,109.85700416047693,26.561953452428178,26.383891146977742,0.28719326973582304,9.999839752515157,108.95569011688232,0.0
2022-01-05 03:50:00,4.0,15.9,20.8,21.7,7.4,4.47,0.176375,3.7693,62.487300000000005,1.7222222222222223,7.444444444444445,251.33333333333334,2.4055555555555554,98.27777777777777,2.0,1006.2777777777778,100.0,1.7222222222222223,10.166666666666666,1.0,409.22032338460286,417.16029835668104,0.0884804173403729,111.4043281809489,26.55781889171924,26.3769757133958,0.29462520096114286,10.00071040918598,109.64477763612392,0.0
2022-01-05 04:00:00,3.3,15.8,21.8,21.7,7.1,4.459,0.17047,3.9874,62.5672,1.6666666666666667,7.333333333333333,251.0,2.3666666666666667,98.33333333333333,2.0,1006.3333333333334,100.0,1.6666666666666667,10.0,1.0,416.0546654328846,419.6084289550781,0.08463912603036246,107.76723631734902,26.56417814254761,26.33093612353007,0.20786671750868355,10.001146205266318,108.41593110402425,0.0
2022-01-05 04:10:00,3.6,15.8,20.6,21.7,7.1,4.442,0.21728999999999998,3.8837,62.586800000000004,1.6111111111111112,7.222222222222222,250.66666666666666,2.327777777777778,98.38888888888889,2.0,1006.3888888888889,100.0,1.6111111111111112,9.833333333333334,1.0,418.58669667561855,418.3412540795337,0.08130448104113877,110.59353947095278,26.548596617380774,26.331160100301105,0.19386970435579612,10.001425614356995,109.2223246383667,0.0
2022-01-05 04:20:00,3.2,15.7,20.7,21.7,7.0,4.471,0.23703,3.9364,62.576499999999996,1.5555555555555556,7.111111111111111,250.33333333333334,2.2888888888888888,98.44444444444444,2.0,1006.4444444444445,100.0,1.5555555555555556,9.666666666666666,1.0,422.9407662122003,421.893009005141,0.1379197813384234,109.93724572499593,26.55416740735372,26.280380013783777,0.18579231801132357,10.002020090421041,109.04375240325928,0.0
2022-01-05 04:30:00,3.7,15.8,21.7,21.7,7.1,4.457,0.207555,3.8562,62.5746,1.5,7.0,250.0,2.25,98.5,2.0,1006.5,100.0,1.5,9.5,1.0,418.0955844116211,423.1219771321615,0.0908888773221422,111.8880919537302,26.545210755666098,26.242894217173255,0.1884643129849185,10.002268557548522,108.41898240407309,0.0
2022-01-05 04:40:00,3.0,15.7,20.8,21.7,7.0,4.447,0.21804,3.9585999999999997,62.557399999999994,1.4444444444444444,6.888888888888889,249.66666666666666,2.2111111111111112,98.55555555555556,2.0,1006.5555555555555,100.0,1.4444444444444444,9.333333333333334,1.0,415.06130673814096,417.68008968309425,0.12009203441120087,111.79507121134614,26.534773912429806,26.219454997380574,0.24621902262791986,10.003099869092306,108.15271321614583,0.0
2022-01-05 04:50:00,3.2,15.6,20.4,21.6,6.9,4.467,0.26156,4.0323,62.56660000000001,1.3888888888888888,6.777777777777778,249.33333333333334,2.172222222222222,98.61111111111111,2.0,1006.6111111111111,100.0,1.3888888888888888,9.166666666666666,1.0,411.67357147216796,421.2308424009126,0.08043759994519248,111.21706868489582,26.5371868087747,26.196095973300395,0.19570548844518462,10.003811436777061,108.87497868230787,0.0
2022-01-05 05:00:00,2.9,15.6,21.6,21.6,6.8,4.451,0.305415,4.2424,62.57090000000001,1.3333333333333335,6.666666666666667,249.0,2.1333333333333333,98.66666666666667,2.0,1006.6666666666666,100.0,1.3333333333333335,9.0,1.0,409.7529478366896,420.107890218099,0.20023792238821833,112.86928826369808,26.539209661483767,26.191087299982705,0.23159858524799343,10.004190392494202,108.75222325642903,0.0
2022-01-05 05:10:00,3.3,15.7,21.0,21.7,6.9,4.478,0.29064999999999996,4.3258,62.544000000000004,1.2777777777777777,6.555555555555555,248.66666666666666,2.0944444444444446,98.72222222222223,2.0,1006.7222222222222,100.0,1.2777777777777777,8.833333333333332,1.0,408.6920521036784,416.57076467229035,0.11407080988350349,111.735179384307,26.538107277552285,26.160333423614503,0.17354027605305108,10.005363922119141,108.43917874654134,0.0
2022-01-05 05:20:00,2.9,15.6,20.3,21.7,6.8,4.466,0.249615,4.5777,62.524300000000004,1.2222222222222223,6.444444444444445,248.33333333333334,2.0555555555555554,98.77777777777777,2.0,1006.7777777777778,100.0,1.2222222222222223,8.666666666666666,1.0,411.99054059960383,415.85481001930674,0.14454064301835984,112.30407113393149,26.523480536142984,26.146951119105022,0.17338759803678835,10.010501956939697,108.47317151387533,0.0
2022-01-05 05:30:00,3.3,15.7,21.6,21.7,6.9,4.482,0.21962500000000001,4.7408,62.4732,1.1666666666666667,6.333333333333334,248.0,2.0166666666666666,98.83333333333333,2.0,1006.8333333333334,100.0,1.1666666666666667,8.5,1.0,411.12935544068785,415.92287495930987,0.14757642184173692,108.37941635778395,26.50190903345744,26.133167394002278,0.21004275850951667,10.02722856203715,107.50946576436361,0.0
