,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-05 05:40:00,2.9,15.6,21.2,21.6,6.8,4.475,0.33145,4.453799999999999,62.409400000000005,1.1111111111111112,6.222222222222222,247.66666666666666,1.9777777777777779,98.88888888888889,2.0,1006.8888888888889,100.0,1.1111111111111112,8.333333333333332,1.0,404.7902695158158,411.305052753317,0.15864124211482697,106.39771888732909,26.478936812082928,26.14879388809204,0.1851316887326538,10.044879522323608,107.65885114034018,0.0
2022-01-05 05:50:00,3.0,15.5,20.3,21.6,6.7,4.456,0.41518499999999997,4.5482,62.4215,1.0555555555555556,6.111111111111111,247.33333333333334,1.9388888888888889,98.94444444444444,2.0,1006.9444444444445,100.0,1.0555555555555556,8.166666666666666,1.0,404.89039255778,418.2479809921089,0.15514264824605503,110.07252869535974,26.463165957132976,26.14825805981954,0.20387789939530188,10.083049179712932,108.5437393315633,0.0
2022-01-05 06:00:00,2.9,15.6,21.4,21.6,6.8,4.478,0.61794,4.5938,62.4319,1.0,6.0,247.0,1.9,99.0,2.0,1007.0,100.0,1.0,8.0,1.0,412.7296497844827,421.08532403290207,0.17026118827352324,119.98080218212753,26.45333604812622,26.15607291221619,0.19503390398497378,10.129031767845154,110.54005924224853,0.0
2022-01-05 06:10:00,2.9,15.6,21.3,21.6,6.7,4.438,0.8322350000000001,4.7187,62.436299999999996,1.0,5.944444444444445,246.44444444444446,1.7944444444444443,99.0,1.8888888888888888,1007.0,100.0,1.0,8.0,1.0,413.51375864664715,417.0314601398337,0.20920249957023024,135.3609503423831,26.451521984035686,26.15455178961242,0.19169664239547718,10.167853403603289,110.76682065888312,0.0
2022-01-05 06:20:00,3.3,15.7,20.3,21.7,7.0,4.458,1.50473,4.9198,62.4351,1.0,5.888888888888889,245.88888888888889,1.6888888888888889,99.0,1.7777777777777777,1007.0,100.0,1.0,8.0,1.0,415.84770546748723,412.9744056193034,0.4674027541279792,983.6698197682697,26.445655899047853,26.15548704783122,0.17956945693120355,10.186804278691609,106.66722372690836,0.0
2022-01-05 06:30:00,3.5,15.8,21.3,21.7,7.2,4.453,2.351585,5.1975999999999996,62.410900000000005,1.0,5.833333333333333,245.33333333333334,1.5833333333333333,99.0,1.6666666666666667,1007.0,100.0,1.0,8.0,1.0,416.03969095865887,411.8871917584299,0.9178449127238013,964.2848261567024,26.435047076543174,26.190908695856727,0.1750285740879674,10.178693930308025,110.52016279856363,0.0
2022-01-05 06:40:00,3.3,15.8,21.4,21.7,7.1,4.463,1.446995,5.322,62.37329999999999,1.0,5.777777777777778,244.77777777777777,1.4777777777777779,99.0,1.5555555555555556,1007.0,100.0,1.0,8.0,1.0,414.8470325794439,417.3423195604347,0.860021637554391,561.2392591219972,26.42688004175822,26.224934136072797,0.18896737005561584,10.106652874946594,110.32497060139974,0.0
2022-01-05 06:50:00,3.4,15.8,20.2,21.7,7.1,4.425,1.35049,5.373,62.33,1.0,5.722222222222222,244.22222222222223,1.3722222222222222,99.0,1.4444444444444444,1007.0,100.0,1.0,8.0,1.0,417.605785929362,414.97448649088545,0.5742051246476039,404.8614301907814,26.416969296137495,26.29549396514893,0.23182475573072825,10.05519430955251,110.4604985046387,0.0
2022-01-05 07:00:00,3.4,15.8,21.4,21.7,7.2,4.44,1.429905,5.252,62.274800000000006,1.0,5.666666666666667,243.66666666666666,1.2666666666666666,99.0,1.3333333333333335,1007.0,100.0,1.0,8.0,1.0,424.6065694559032,416.2277383422852,0.5653164810438951,337.85311345418296,26.41583174069722,26.356746867497765,0.18085863447127234,10.02918894290924,110.26026549021404,0.0
2022-01-05 07:10:00,3.5,15.8,21.6,21.8,7.2,4.44,0.43721499999999996,4.611400000000001,62.156600000000005,1.0,5.611111111111111,243.11111111111111,1.161111111111111,99.0,1.2222222222222223,1007.0,100.0,1.0,8.0,1.0,433.20364969889323,423.0354778772113,0.9810047291682265,272.88275420582227,26.416387694676718,26.380678208669025,0.2129471361637115,10.015281151135763,105.61544406890869,0.0
2022-01-05 07:20:00,3.6,15.9,20.5,21.8,7.3,4.434,1.069495,4.4667,62.1606,1.0,5.555555555555555,242.55555555555554,1.0555555555555556,99.0,1.1111111111111112,1007.0,100.0,1.0,8.0,1.0,433.4383466909124,418.7655473836263,0.6181238351770714,213.19656885739772,26.409760360717776,26.32982359568278,0.2212460799515247,10.010754845937093,106.51366115570067,0.0
2022-01-05 07:30:00,3.7,16.0,20.7,21.8,7.4,4.441,0.3420636363636364,4.641,62.39390909090909,1.0,5.5,242.0,0.95,99.0,1.0,1007.0,100.0,1.0,8.0,1.0,437.62736958821614,422.1083898013761,0.921649753227409,212.5343192342985,26.40523635228475,26.309300959904988,0.29082257090757285,10.003536535898844,107.55096879323324,0.0
2022-01-05 07:40:00,3.9,16.1,20.6,21.9,7.6,4.459,0.382165,4.6528,62.4319,1.0,5.444444444444445,241.44444444444446,0.8444444444444443,99.0,0.8888888888888888,1007.0,100.0,1.0,8.0,1.0,443.02441014783136,423.6788114420573,0.7290572356681029,200.1234924316406,26.388344262441002,26.29304075876872,0.19625106701316924,9.999168068567913,114.38867129007974,0.0
2022-01-05 07:50:00,3.8,16.1,20.8,21.9,7.5,4.472,0.27947500000000003,4.774900000000001,62.429700000000004,1.0,5.388888888888889,240.88888888888889,0.7388888888888889,99.0,0.7777777777777779,1007.0,100.0,1.0,8.0,1.0,452.63665842692063,425.9661843872071,0.6525843220107299,196.90658854123564,26.38807878494263,26.35586129188538,0.26049199728605643,9.992877260843914,115.63761075337727,0.0
2022-01-05 08:00:00,3.8,16.1,21.3,21.9,7.6,4.414,0.300205,4.636,62.398,1.0,5.333333333333333,240.33333333333334,0.6333333333333333,99.0,0.6666666666666667,1007.0,100.0,1.0,8.0,1.0,467.84641967071883,430.1769566054571,0.9913991659635542,474.71855444913524,26.392339086532594,26.41286408106486,0.196236287181576,9.988575350443522,112.12942387898764,0.0
2022-01-05 08:10:00,3.6,16.1,20.5,21.9,7.5,4.438,0.39959500000000003,4.7283,62.385799999999996,1.0,5.277777777777778,239.77777777777777,0.5277777777777777,99.0,0.5555555555555556,1007.0,100.0,1.0,8.0,1.0,481.9945363362631,432.48218943278,1.0470983757322792,590.0919510542875,26.39337386449178,26.422875213623048,0.2203096540148059,9.987142211596172,111.10242886861165,0.0
2022-01-05 08:20:00,3.0,15.8,21.4,22.0,7.0,4.376,0.53452,4.8284,62.418000000000006,1.0,5.222222222222222,239.22222222222223,0.4222222222222223,99.0,0.4444444444444444,1007.0,100.0,1.0,8.0,1.0,485.33517834542806,428.9991910175894,1.4110743683576585,445.67109008789055,26.392238521575926,26.408187004725136,0.23479822263121602,9.98657823562622,110.62143590291342,0.0
2022-01-05 08:30:00,3.1,15.7,20.4,21.9,6.9,4.413,0.87822,4.9233,62.4274,1.0,5.166666666666667,238.66666666666666,0.31666666666666665,99.0,0.3333333333333335,1007.0,100.0,1.0,8.0,1.0,478.92102193196615,426.9792931672897,0.8107336952735139,636.7617598633848,26.400550486246743,26.39546869913737,0.2390609485842287,9.988909095128378,113.56833619435629,0.0
2022-01-05 08:40:00,3.2,15.8,21.2,22.0,7.0,4.427,1.10435,4.905222222222222,62.377333333333326,1.0,5.111111111111111,238.11111111111111,0.21111111111111125,99.0,0.22222222222222232,1007.0,100.0,1.0,8.0,1.0,469.1239155385686,429.99672800699875,0.6084195417923443,684.1965965477896,26.41262799580892,26.370121577580772,0.21284396910419062,9.989461606343587,119.86070517222086,0.0
2022-01-05 08:50:00,3.3,15.8,20.8,22.0,7.1,4.477,1.034325,4.8704,62.256899999999995,1.0,5.055555555555555,237.55555555555554,0.10555555555555562,99.0,0.11111111111111116,1007.0,100.0,1.0,8.0,1.0,465.9740991210938,430.0706352286503,0.6118492036872665,411.04484574657374,26.417516031265258,26.3781729888916,0.2586682748111585,9.990792843500774,112.24996135711669,0.0
2022-01-05 09:00:00,3.2,15.8,20.8,22.0,6.9,4.428,0.9610099999999999,4.9372,62.264300000000006,1.0,5.0,237.0,0.0,99.0,0.0,1007.0,100.0,1.0,8.0,1.0,463.2505244884272,438.77780521085896,0.5580458891972647,272.87727803418863,26.431624453862508,26.343010613123578,0.24295730202148352,9.991829048792521,112.49169593811034,0.0
2022-01-05 09:10:00,3.2,15.8,21.9,22.0,6.9,4.428,0.924175,4.9292,62.252199999999995,1.0,5.222222222222222,239.38888888888889,0.07222222222222222,99.0,0.1111111111111111,1007.1111111111111,100.0,1.0,8.222222222222221,1.0,461.5896082560222,447.71197906494143,1.2209058524575611,208.44985110827082,26.45022424062093,26.36120948473613,0.260395484380424,9.992657494544982,107.07001239776612,0.0
2022-01-05 09:20:00,3.2,15.8,21.4,22.0,7.0,4.441,1.172575,4.9808,62.239,1.0,5.444444444444445,241.77777777777777,0.14444444444444443,99.0,0.2222222222222222,1007.2222222222222,100.0,1.0,8.444444444444445,1.0,462.1831664127043,460.21852262650407,1.0654877198432797,233.68862388222905,26.46653546739797,26.38637993948056,0.26072551513976244,9.995128113741432,109.92384980623838,0.0
2022-01-05 09:30:00,3.4,15.8,20.4,22.1,7.0,4.444,1.906015,5.0141,62.1914,1.0,5.666666666666667,244.16666666666666,0.21666666666666665,99.0,0.3333333333333333,1007.3333333333334,100.0,1.0,8.666666666666666,1.0,455.57146647135414,460.06228546142586,1.3586849230527878,172.19760281880696,26.48637514119768,26.392659606394794,0.27998702142829607,9.994789618960883,108.21182818375064,0.0
2022-01-05 09:40:00,3.5,15.9,20.6,22.1,7.1,4.423,2.0016000000000003,4.8201,62.146,1.0,5.888888888888889,246.55555555555554,0.28888888888888886,99.0,0.4444444444444444,1007.4444444444445,100.0,1.0,8.88888888888889,1.0,456.6730527855884,456.15559431054123,1.9293839931353336,140.05875703628453,26.507248140970866,26.372044798533125,0.39716547548770903,9.996167260805766,107.14777005513508,0.0
2022-01-05 09:50:00,3.4,15.9,21.8,22.2,7.1,4.459,2.7318249999999997,4.5239,62.092200000000005,1.0,6.111111111111111,248.94444444444446,0.3611111111111111,99.0,0.5555555555555556,1007.5555555555555,100.0,1.0,9.11111111111111,1.0,471.82025980631516,463.72877975639256,1.8426522771180687,124.04936816026937,26.535985282262168,26.34659411430359,0.4363884247839451,9.997173218727111,109.23541191101074,0.0
2022-01-05 10:00:00,3.5,15.9,20.8,22.2,7.1,4.431,1.297765,4.0766,62.070299999999996,1.0,6.333333333333333,251.33333333333334,0.4333333333333333,99.0,0.6666666666666666,1007.6666666666666,100.0,1.0,9.333333333333334,1.0,476.2583570388268,469.3749795168922,2.0592969201008477,112.53374318440756,26.543448130289715,26.32885206858317,0.39162221842755873,9.998930848439533,109.6003243637085,0.0
2022-01-05 10:10:00,3.6,16.0,20.5,22.2,7.2,4.444,1.515115,4.1325,62.166399999999996,1.0,6.555555555555555,253.72222222222223,0.5055555555555555,99.0,0.7777777777777778,1007.7777777777778,100.0,1.0,9.555555555555555,1.0,467.5657690429687,472.7013172403971,2.124570046892274,122.19752433151848,26.562030817128846,26.329256538563527,0.3648213407350967,10.002179387087203,109.08607167540296,0.0
2022-01-05 10:20:00,3.5,16.1,21.5,22.4,7.4,4.44,1.7271100000000001,3.9164000000000003,62.2026,1.0,6.777777777777778,256.1111111111111,0.5777777777777777,99.0,0.8888888888888888,1007.8888888888889,100.0,1.0,9.777777777777779,1.0,467.17274468432896,475.69830422237,1.9903044169568749,121.05337842585678,26.57206704457601,26.281619539260863,0.46824212548633415,10.006115757624308,109.03591322580974,0.0
2022-01-05 10:30:00,3.5,16.1,21.5,22.4,7.2,4.404,2.129625,3.418,62.1759,1.0,7.0,258.5,0.65,99.0,1.0,1008.0,100.0,1.0,10.0,1.0,476.6050151570638,476.2197032674154,1.7119689379539866,396.92702189235365,26.583729050954183,26.268027992248534,0.4838508000721534,10.00694321155548,109.16118734995526,0.0
2022-01-05 10:40:00,3.4,16.2,20.4,22.5,7.2,4.409,1.718225,3.5158,62.2581,1.0,7.222222222222222,260.8888888888889,0.7222222222222222,99.0,1.1111111111111112,1008.1111111111111,100.0,1.0,10.222222222222221,1.0,585.3369241262852,480.81412123406074,1.4790091342727343,782.4920896402995,26.601450258890786,26.283127088546753,0.4601670822501182,10.009425455729167,110.4713738632202,0.0
2022-01-05 10:50:00,3.4,16.2,20.9,22.5,7.2,4.442,1.79135,3.5898000000000003,62.2592,1.0,7.444444444444445,263.27777777777777,0.7944444444444444,99.0,1.222222222222222,1008.2222222222222,100.0,1.0,10.444444444444445,1.0,648.7923504638673,520.4100435243804,1.2186163419333556,621.6090883416645,26.63235788663228,26.33137693723043,0.49787625014781944,10.013027329444885,134.66704538981122,0.0
2022-01-05 11:00:00,3.0,16.2,21.8,22.6,7.1,4.436,1.958925,4.0698,62.3307,1.0,7.666666666666666,265.6666666666667,0.8666666666666666,99.0,1.3333333333333333,1008.3333333333334,100.0,1.0,10.666666666666666,1.0,662.9023321673515,576.1039469751819,1.4526256182756128,590.2731787988695,26.683429257074994,26.51998546600342,0.5508498072127501,10.010226338704427,168.0693012491862,0.0
2022-01-05 11:10:00,2.8,16.0,20.7,22.6,6.9,4.41,1.62698,4.314,62.3402,1.0,7.888888888888889,268.05555555555554,0.9388888888888889,99.0,1.4444444444444444,1008.4444444444445,100.0,1.0,10.88888888888889,1.0,672.0415091959636,742.7739669203485,1.8516424765189488,643.428483988444,26.71958418210348,27.005184666315717,0.5886418282985687,9.999265324274699,265.3891585795085,0.0
2022-01-05 11:20:00,2.8,16.0,20.7,22.6,6.8,4.429,1.8549250000000002,4.3957,62.2265,1.0,8.11111111111111,270.44444444444446,1.011111111111111,99.0,1.5555555555555556,1008.5555555555555,100.0,1.0,11.11111111111111,1.0,697.783993053217,913.1272548421224,2.0252108842639602,1185.882141825358,26.783024390538532,27.891996304194134,0.6834577770034472,9.939883303642272,630.437364654541,0.0
2022-01-05 11:30:00,2.4,16.0,21.7,22.7,6.7,4.429,1.8787449999999999,4.360200000000001,62.1135,1.0,8.333333333333332,272.8333333333333,1.0833333333333333,99.0,1.6666666666666665,1008.6666666666666,100.0,1.0,11.333333333333332,1.0,720.8025592041015,1001.2111162488214,2.701836008230845,920.0307209269206,26.851019382476807,28.550711517333987,0.7113262921075025,9.807013584772745,592.2397104390462,0.0
2022-01-05 11:40:00,2.3,15.9,21.9,22.7,6.6,4.424,1.889555,4.3769,62.0173,1.0,8.555555555555555,275.22222222222223,1.1555555555555554,99.0,1.7777777777777777,1008.7777777777778,100.0,1.0,11.555555555555555,1.0,695.7181590463923,1004.2819715057024,3.5440053736624746,656.5521553599901,26.925706281661984,28.710206432342527,0.9003157299260298,9.762486073176067,447.3801133219401,0.0
2022-01-05 11:50:00,2.3,15.9,21.5,22.7,6.7,4.446,2.2988399999999998,4.4253,61.975199999999994,1.0,8.777777777777779,277.6111111111111,1.2277777777777776,99.0,1.8888888888888888,1008.8888888888889,100.0,1.0,11.777777777777779,1.0,682.2141320800781,1044.431395263672,4.490052373011907,471.09646550496416,26.97492974599202,28.671478977203368,0.8624600925544899,9.825480823516845,413.4368845621745,0.0
2022-01-05 12:00:00,2.5,16.0,20.7,22.7,6.7,4.455,2.33958,4.5232,61.9701,1.0,9.0,280.0,1.3,99.0,2.0,1009.0,100.0,1.0,12.0,1.0,644.201961985621,1066.7836273684447,4.665842652644141,373.85253767886405,27.016994088490804,28.703745317459106,0.8562540538609028,9.898939282099406,364.44424468994146,95.0
2022-01-05 12:10:00,2.6,16.2,20.2,22.8,7.1,4.428,2.00421,4.5445,61.9634,0.9444444444444444,8.944444444444445,282.1666666666667,1.25,98.66666666666667,2.0,1009.2777777777778,99.61111111111111,0.8888888888888888,11.88888888888889,1.0,600.1227264404297,1052.7815490862965,4.302423754533132,545.4434858194987,27.052735567092896,28.69931825955709,0.9128348300357659,9.940255891482035,306.7963104248047,0.0
2022-01-05 12:20:00,2.6,16.3,21.3,22.8,7.1,4.504,1.9304850000000002,4.4819,61.9175,0.8888888888888888,8.88888888888889,284.3333333333333,1.2,98.33333333333333,2.0,1009.5555555555555,99.22222222222223,0.7777777777777778,11.777777777777779,1.0,562.1099204368153,1038.7203666178386,3.7067416000922675,356.37503304267665,27.095402504603065,28.59300716718038,0.8460183156033356,9.961832583745322,264.2232256317139,0.0
2022-01-05 12:30:00,2.7,16.4,21.9,22.9,7.1,4.5,1.86355,4.0119,61.7987,0.8333333333333334,8.833333333333334,286.5,1.1500000000000001,98.0,2.0,1009.8333333333334,98.83333333333333,0.6666666666666667,11.666666666666666,1.0,528.3594368489582,976.9987357584635,4.3331568151880795,215.73690254125216,27.14168858210246,28.241706902186074,0.895821721504132,9.974547216097514,222.23767153422037,0.0
2022-01-05 12:40:00,2.6,16.5,21.8,23.0,7.2,4.528,1.793215,4.061999999999999,61.7642,0.7777777777777778,8.777777777777779,288.6666666666667,1.1,97.66666666666667,2.0,1010.1111111111111,98.44444444444444,0.5555555555555556,11.555555555555555,1.0,507.37168367232397,930.9222804347949,5.07964522043864,135.45976670583087,27.213003730773927,27.86612966219584,0.9717466367284457,9.985664378801982,181.25657068888344,0.0
2022-01-05 12:50:00,2.6,16.6,20.7,23.1,7.3,4.589,1.6206099999999999,4.2423,61.785000000000004,0.7222222222222222,8.722222222222221,290.8333333333333,1.05,97.33333333333333,2.0,1010.3888888888889,98.05555555555556,0.4444444444444444,11.444444444444445,1.0,511.00908274332676,891.6294704182943,5.629139757816401,92.22003776636501,27.27649101257324,27.576461973190305,0.885488745669524,9.99296365261078,150.52940147399903,0.0
2022-01-05 13:00:00,2.5,16.6,20.4,23.1,7.2,4.569,1.8295400000000002,4.5063,61.786300000000004,0.6666666666666667,8.666666666666666,293.0,1.0,97.0,2.0,1010.6666666666666,97.66666666666667,0.33333333333333337,11.333333333333334,1.0,520.5710429715562,855.1420544994837,5.107379020445764,64.24986230386853,27.362379281351473,27.237942987087642,0.8991083547603237,10.00110361336359,128.41443044943887,0.0
2022-01-05 13:10:00,2.6,16.8,21.2,23.0,7.4,4.635,2.032715,4.364,61.6957,0.6111111111111112,8.61111111111111,295.1666666666667,0.95,96.66666666666667,2.0,1010.9444444444445,97.27777777777777,0.2222222222222222,11.222222222222221,1.0,513.9122911580404,821.2742245378165,3.7566056311130525,49.29278298060099,27.481574659347537,26.939905064900717,0.9938330483436584,10.007589135169983,108.20087975819906,0.0
2022-01-05 13:20:00,2.6,16.9,21.9,23.0,7.4,4.658,1.9046800000000002,4.1924,61.61710000000001,0.5555555555555556,8.555555555555555,297.3333333333333,0.9,96.33333333333333,2.0,1011.2222222222222,96.88888888888889,0.11111111111111116,11.11111111111111,1.0,509.81859151204424,785.5475561523438,2.9156887685040296,39.31461025313469,27.692726097106934,26.664148184458412,0.8228656649092834,10.007486038208008,104.14733016967773,0.0
2022-01-05 13:30:00,2.7,16.9,21.3,22.9,7.5,4.696,1.8340800000000002,4.1274,61.5967,0.5,8.5,299.5,0.8500000000000001,96.0,2.0,1011.5,96.5,0.0,11.0,1.0,505.7738624239516,757.0475274026805,2.3987397275368374,34.22250219662984,28.069002332687376,26.254007120132446,0.9306745272874831,10.012494789759318,110.95663117726644,0.0
2022-01-05 13:40:00,2.6,16.8,20.4,22.9,7.3,4.681,2.859365,4.2421999999999995,61.71130000000001,0.4444444444444444,8.444444444444445,301.6666666666667,0.8,95.66666666666667,2.0,1011.7777777777778,96.11111111111111,-0.11111111111111116,10.88888888888889,1.0,498.8222662353516,720.8951993253861,2.0378306195897573,39.16604271883345,28.370167531967162,25.770579214096067,0.9343076911071936,10.012109820048014,102.19216987609863,0.0
2022-01-05 13:50:00,2.8,16.9,20.8,22.9,7.3,4.694,2.1647600000000002,4.2475000000000005,61.6958,0.38888888888888895,8.38888888888889,303.8333333333333,0.75,95.33333333333333,2.0,1012.0555555555555,95.72222222222223,-0.2222222222222221,10.777777777777779,1.0,491.4137326049805,704.5642215000898,1.7539208245681503,34.12933186789691,29.020758671213372,25.27321905021459,0.962510111693476,10.00428989444274,103.67149854962292,0.0
2022-01-05 14:00:00,2.8,16.9,21.7,22.9,7.2,4.703,1.807375,4.1229,61.6371,0.33333333333333337,8.333333333333334,306.0,0.7000000000000001,95.0,2.0,1012.3333333333334,95.33333333333333,-0.33333333333333326,10.666666666666666,1.0,481.8105241902669,695.4649771363709,1.5083772948384284,50.19697322527567,29.76170186678569,24.633385492960613,0.9112081143756707,9.998781496683756,105.40785771687824,0.0
2022-01-05 14:10:00,2.8,16.8,21.0,22.8,7.1,4.683,1.439465,4.0843,61.6712,0.2777777777777778,8.277777777777779,308.1666666666667,0.65,94.66666666666667,2.0,1012.6111111111111,94.94444444444444,-0.4444444444444444,10.555555555555555,1.0,485.84451272898707,681.4468429810973,1.5786267691177163,123.91040085119043,30.46826337178548,23.771986694335936,0.7424067696928978,9.99685222943624,103.24413366953532,0.0
2022-01-05 14:20:00,2.9,16.8,20.2,22.8,7.1,4.673,1.35568,3.8329,61.6549,0.2222222222222222,8.222222222222221,310.3333333333333,0.6,94.33333333333333,2.0,1012.8888888888889,94.55555555555556,-0.5555555555555556,10.444444444444445,1.0,489.4484414672852,651.9375907249012,1.5876081520318983,136.61918752034506,30.807774786506194,22.98922885999002,0.914458504715741,9.996105339279591,88.90297191244657,0.0
2022-01-05 14:30:00,3.1,16.8,21.1,22.7,7.2,4.66,1.492745,4.0067,61.722500000000004,0.16666666666666674,8.166666666666666,312.5,0.55,94.0,2.0,1013.1666666666666,94.16666666666667,-0.6666666666666665,10.333333333333334,1.0,477.05337974911646,651.6488376520967,1.3043123710189162,144.8045482898432,30.899998836517334,22.53026359875997,0.8916972971459229,9.998069896697997,94.3205833307902,0.0
2022-01-05 14:40:00,2.9,16.6,21.6,22.7,6.9,4.646,1.7352250000000002,4.1293999999999995,61.760299999999994,0.11111111111111116,8.11111111111111,314.6666666666667,0.5,93.66666666666667,2.0,1013.4444444444445,93.77777777777777,-0.7777777777777777,10.222222222222221,1.0,473.8698585001628,627.5369604492187,1.0384528255917258,122.14293792853921,31.112265529632573,22.31119744300842,0.8849957722922166,9.993506604830424,105.48396095275878,0.0
2022-01-05 14:50:00,3.2,16.7,20.5,22.7,7.1,4.656,1.75153,4.01,61.64450000000001,0.05555555555555558,8.055555555555555,316.8333333333333,0.45000000000000007,93.33333333333333,2.0,1013.7222222222222,93.38888888888889,-0.8888888888888888,10.11111111111111,1.0,471.37278780531614,606.5310140675513,0.9953588167826334,133.2278083928426,31.243514248530072,22.09389278411865,0.858422364294529,9.992356751759846,99.64885089874267,0.0
2022-01-05 15:00:00,2.9,16.7,20.5,22.8,7.0,4.645,1.7654900000000002,3.7546999999999997,61.650400000000005,0.0,8.0,319.0,0.4,93.0,2.0,1014.0,93.0,-1.0,10.0,1.0,468.6169416265378,592.2272638500696,0.7969062003628009,110.60520734539139,31.150962642033893,21.932434670130412,0.8750745701789857,9.99616475423177,103.33848543802897,0.0
2022-01-05 15:10:00,3.0,16.7,21.6,22.8,7.0,4.632,1.83918,3.8375999999999997,62.095000000000006,-0.1111111111111111,7.833333333333333,313.94444444444446,0.4444444444444445,93.0,2.1666666666666665,1014.2222222222222,91.5,-1.1111111111111112,9.833333333333334,1.0,461.7441269692607,582.7342283121745,0.8353497250235014,63.90163091422475,30.918326406478883,21.95388824144999,0.7876322174072266,9.999683125813801,100.68024560292562,0.0
2022-01-05 15:20:00,3.0,16.7,21.1,22.9,7.1,4.635,1.5995300000000001,3.2981000000000003,62.3432,-0.2222222222222222,7.666666666666667,308.8888888888889,0.48888888888888893,93.0,2.3333333333333335,1014.4444444444445,90.0,-1.2222222222222223,9.666666666666666,1.0,461.38783565126613,570.1832016026289,0.9838255232336831,36.386697192057376,30.604082298278808,22.08378593444824,0.8032196419934431,10.010187048912048,101.09839756011962,0.0
2022-01-05 15:30:00,2.8,16.7,20.3,22.8,7.0,4.619,1.8207799999999998,3.4893,62.5826,-0.3333333333333333,7.5,303.8333333333333,0.5333333333333333,93.0,2.5,1014.6666666666666,88.5,-1.3333333333333333,9.5,1.0,450.7438128627032,564.6450455869477,0.9546900628262994,18.44914021667114,30.21638436635335,22.292931604385377,0.8040073132514953,10.024784026145934,103.49796639760334,0.0
2022-01-05 15:40:00,2.7,16.7,21.4,22.8,6.9,4.636,1.74708,3.5097,62.725,-0.4444444444444444,7.333333333333333,298.77777777777777,0.5777777777777777,93.0,2.666666666666667,1014.8888888888889,87.0,-1.4444444444444444,9.333333333333334,1.0,447.860432027181,561.9203118896485,0.8672396526734033,11.702129583358765,29.804433418909706,22.504782791137693,0.9274421140054863,10.047692352930705,100.67140953063965,0.0
2022-01-05 15:50:00,2.8,16.7,21.4,22.8,7.0,4.639,2.07186,3.4817,62.6949,-0.5555555555555556,7.166666666666667,293.72222222222223,0.6222222222222222,93.0,2.8333333333333335,1015.1111111111111,85.5,-1.5555555555555556,9.166666666666666,1.0,438.1832597368613,545.9990166675085,0.921680330223283,1.9813482220496161,29.411838588714595,22.703749806086222,0.8999746647973856,10.059883173306783,103.71345663706461,0.0
2022-01-05 16:00:00,2.8,16.7,20.4,22.7,7.0,4.627,3.148985,3.3211,62.747,-0.6666666666666666,7.0,288.6666666666667,0.6666666666666667,93.0,3.0,1015.3333333333334,84.0,-1.6666666666666665,9.0,1.0,430.64834482828775,535.663690304811,0.9719991055029935,1.0279733755864666,29.0582257938385,22.860357125600178,0.9449706221620243,10.046605324745178,101.09208307902018,0.0
2022-01-05 16:10:00,2.5,16.5,20.9,22.6,6.9,4.621,1.98206,3.2966,62.74829999999999,-0.7777777777777778,6.833333333333333,283.6111111111111,0.7111111111111111,93.0,3.166666666666667,1015.5555555555555,82.5,-1.7777777777777777,8.833333333333334,1.0,432.14077491497176,528.739144897461,0.9500398446291181,1.0121064897512988,28.721003945668535,23.000254290898642,0.8224675362308819,10.033260278701782,109.17563939412435,0.0
2022-01-05 16:20:00,2.4,16.4,21.7,22.6,6.8,4.603,1.7811499999999998,3.0881999999999996,62.704600000000006,-0.8888888888888888,6.666666666666666,278.55555555555554,0.7555555555555555,93.0,3.3333333333333335,1015.7777777777778,81.0,-1.8888888888888888,8.666666666666666,1.0,436.00235819498704,514.8977065338486,0.8331346825758617,1.0064903938770295,28.443257887026686,23.182808701951625,0.9469303673615226,10.02594714091996,114.4241250746129,0.0
2022-01-05 16:30:00,2.2,16.2,21.0,22.5,6.5,4.596,1.71403,2.9722,62.7778,-1.0,6.5,273.5,0.8,93.0,3.5,1016.0,79.5,-2.0,8.5,1.0,431.70785973209075,511.82605143229165,0.854766192238378,1.0035560446640868,28.1885102558136,23.395749079386395,0.8155441364645958,10.018083869616191,110.38381664276123,0.0
2022-01-05 16:40:00,2.2,16.2,20.2,22.5,6.5,4.631,2.21263,2.8685,62.860699999999994,-1.1111111111111112,6.333333333333333,268.44444444444446,0.8444444444444444,93.0,3.666666666666667,1016.2222222222222,78.0,-2.111111111111111,8.333333333333334,1.0,431.42164133707684,520.4743676407036,0.979735162212687,1.0019534831767702,27.905317246119182,22.766516710917156,1.0171977948149045,10.047219642003379,138.19420369466147,0.0
2022-01-05 16:50:00,2.1,16.1,21.2,22.4,6.5,4.604,2.23158,2.7462,62.9477,-1.222222222222222,6.166666666666666,263.3888888888889,0.8888888888888888,93.0,3.8333333333333335,1016.4444444444445,76.5,-2.2222222222222223,8.166666666666666,1.0,428.92074044063173,458.53797059508577,0.9746066898562141,1.0010787928104399,26.78843709207524,16.749400451196788,1.6438420074841396,13.736930219790356,2.4679411078576985,0.0
2022-01-05 17:00:00,2.0,16.0,21.8,22.4,6.3,4.566,2.199595,2.7133,62.78060000000001,-1.3333333333333333,6.0,258.3333333333333,0.9333333333333333,93.0,4.0,1016.6666666666666,75.0,-2.333333333333333,8.0,1.0,422.81333628336586,449.08339538574216,0.9192739232532723,1.0005837353070577,26.3386323038737,16.93724421819051,1.5283745248119036,20.46844055811564,5.859270723859469,0.0
2022-01-05 17:10:00,2.0,15.8,21.8,22.3,6.2,4.567,3.9086950000000003,2.6848,62.308899999999994,-1.4444444444444444,5.833333333333333,253.27777777777777,0.9777777777777777,93.0,4.166666666666667,1016.8888888888889,73.5,-2.4444444444444446,7.833333333333333,1.0,420.6177949015299,469.86383638579275,0.9475259339809418,1.0003083568811415,26.332294918696086,18.385600830713905,1.3410049029191335,22.09268803914388,74.04814442316692,0.0
2022-01-05 17:20:00,1.9,15.8,21.1,22.3,6.1,4.569,2.340255,2.6478,62.101800000000004,-1.5555555555555556,5.666666666666666,248.22222222222223,1.0222222222222221,93.0,4.333333333333334,1017.1111111111111,72.0,-2.5555555555555554,7.666666666666666,1.0,425.7264125569662,471.49256129473105,1.0193334270803267,1.0003088448445001,26.363825756116103,19.951180483446283,1.466355052038101,21.236478226009734,87.6480125228968,0.0
2022-01-05 17:30:00,1.8,15.7,20.7,22.2,6.0,4.562,2.3374099999999998,2.4981,62.0148,-1.6666666666666665,5.5,243.16666666666669,1.0666666666666667,93.0,4.5,1017.3333333333334,70.5,-2.6666666666666665,7.5,1.0,426.96118494494203,469.8915226236979,1.0497429519521313,1.0101335020860036,26.406245651245115,20.631722145080566,1.2885910510023435,19.592310619354247,112.55563218434652,0.0
2022-01-05 17:40:00,1.6,15.7,20.3,22.2,6.0,4.544,2.4203099999999997,2.3517,61.9961,-1.7777777777777777,5.333333333333333,238.11111111111111,1.1111111111111112,93.0,4.666666666666667,1017.5555555555555,69.0,-2.7777777777777777,7.333333333333333,1.0,423.98932769775394,469.679716751274,1.0938564690476082,1.0170275356776297,26.49634020336604,21.130632542809526,1.1624477208704598,17.754170512183236,112.71562990436446,0.0
2022-01-05 17:50:00,1.5,15.6,20.0,22.1,5.8,4.562,2.521865,2.283,61.989,-1.8888888888888888,5.166666666666666,233.05555555555554,1.1555555555555554,93.0,4.833333333333334,1017.7777777777778,67.5,-2.888888888888889,7.166666666666666,1.0,423.28199048623276,461.10975078363526,1.207980917889183,1.024006008273464,26.56363793690999,21.558308226267496,1.198230607509613,15.84007650534312,111.41792841593424,0.0
2022-01-05 18:00:00,1.5,15.6,20.0,22.1,5.9,4.539,3.143715,2.2036000000000002,61.964,-2.0,5.0,228.0,1.2,93.0,5.0,1018.0,66.0,-3.0,7.0,1.0,421.3319748942057,456.56362559000655,1.32185863093131,1.2547699821029004,26.606595204671226,21.76509083112081,1.1651757368445397,14.34681413332621,109.20289489746094,0.0
2022-01-05 18:10:00,1.5,15.5,20.4,22.0,5.8,4.535,3.09025,1.8911000000000002,61.9403,-2.1666666666666665,5.111111111111111,226.88888888888889,1.1333333333333333,93.05555555555556,4.833333333333333,1018.1666666666666,66.11111111111111,-3.1666666666666665,7.388888888888889,1.0,417.72804137482046,457.20639852589574,1.3536645709845305,2.158786605818797,26.63583991686503,21.97884716351827,1.193753242691358,12.954309188524883,112.57252574920653,0.0
2022-01-05 18:20:00,1.4,15.4,20.9,22.0,5.7,4.538,2.791695,1.7469999999999999,61.9319,-2.3333333333333335,5.222222222222222,225.77777777777777,1.0666666666666667,93.11111111111111,4.666666666666667,1018.3333333333334,66.22222222222223,-3.3333333333333335,7.777777777777778,1.0,412.1851408894857,455.16159395415207,1.545959573586782,9.799639582236608,26.64808658276574,22.087373132544048,1.3243145562935683,11.788614996193493,105.79420901282359,0.0
2022-01-05 18:30:00,1.5,15.4,21.3,22.0,5.7,4.538,3.1339949999999996,1.3648,61.9231,-2.5,5.333333333333333,224.66666666666666,1.0,93.16666666666667,4.5,1018.5,66.33333333333333,-3.5,8.166666666666666,1.0,412.3463631465517,450.569909362793,1.529086980008136,16.959049794714332,26.661168905893966,22.22298495610555,1.1805845871567726,10.855608077049256,109.23502189636231,0.0
2022-01-05 18:40:00,1.2,15.2,21.7,21.9,5.5,4.504,9.209430000000001,0.9934000000000001,61.8968,-2.666666666666667,5.444444444444445,223.55555555555554,0.9333333333333333,93.22222222222223,4.333333333333333,1018.6666666666666,66.44444444444444,-3.666666666666667,8.555555555555555,1.0,417.1710592791678,449.70846257001506,2.248394554018301,23.101029448051236,26.66778743426005,22.29700126647949,1.342990954418977,10.413520166079204,107.85913654327392,0.0
2022-01-05 18:50:00,1.3,15.2,21.9,21.9,5.4,4.513,6.20951,1.0396,61.9442,-2.8333333333333335,5.555555555555555,222.44444444444446,0.8666666666666667,93.27777777777777,4.166666666666667,1018.8333333333334,66.55555555555556,-3.8333333333333335,8.944444444444445,1.0,418.3006937767994,450.4469803207222,2.61313239230948,32.969004410565915,26.668644358317056,22.371675192515056,1.547481050590674,10.215864075024921,108.88733712514242,0.0
2022-01-05 19:00:00,1.1,15.1,22.0,21.9,5.3,4.517,5.309115,0.7384000000000001,61.9913,-3.0,5.666666666666667,221.33333333333334,0.7999999999999999,93.33333333333333,4.0,1019.0,66.66666666666667,-4.0,9.333333333333334,1.0,417.7924127197266,450.81413096110026,2.6189820267049604,38.58287082068664,26.668507719039916,22.437808039983114,1.5942314626773197,10.109864349365235,108.14710086822511,0.0
2022-01-05 19:10:00,1.0,15.0,22.0,21.9,5.2,4.472,5.997075000000001,0.9057000000000001,62.466499999999996,-3.166666666666667,5.777777777777778,220.22222222222223,0.7333333333333333,93.38888888888889,3.833333333333333,1019.1666666666666,66.77777777777777,-4.166666666666667,9.722222222222221,1.0,421.7281544827867,447.0759175408023,2.0887726672490436,41.68735781987508,26.66386049588521,22.45951731681824,1.4969356703758239,10.05228727499644,109.56512144724528,0.0
2022-01-05 19:20:00,1.0,15.0,21.7,21.8,5.1,4.499,4.139775,1.0093999999999999,62.85510000000001,-3.3333333333333335,5.888888888888889,219.11111111111111,0.6666666666666666,93.44444444444444,3.6666666666666665,1019.3333333333334,66.88888888888889,-4.333333333333334,10.11111111111111,1.0,420.55155161539716,446.07912540128865,1.8345161252035258,45.004229265417756,26.669691749723615,22.476840464974526,1.4194227413184897,10.020253260634039,110.62135733782236,0.0
2022-01-05 19:30:00,0.9,14.9,21.3,21.8,5.1,4.524,7.12823,0.8930999999999999,63.0145,-3.5,6.0,218.0,0.6,93.5,3.5,1019.5,67.0,-4.5,10.5,1.0,417.31995656331384,447.0364855957031,1.8351158578517073,45.48452983996289,26.664142011006675,22.460865157445273,1.54988679399093,10.002868342399598,108.99165683746337,0.0
2022-01-05 19:40:00,0.6,14.8,20.8,21.8,4.9,4.506,7.252365,0.3148,62.971900000000005,-3.666666666666667,6.111111111111111,216.88888888888889,0.5333333333333333,93.55555555555556,3.333333333333333,1019.6666666666666,67.11111111111111,-4.666666666666667,10.88888888888889,1.0,419.6395020723891,446.04259626015846,2.587532654916499,58.992670842510165,26.660642499923703,22.46406586329142,1.6709033668041229,9.993426639238994,109.77680987040203,0.0
2022-01-05 19:50:00,0.6,14.8,20.7,21.8,4.8,4.509,4.88525,0.8067,63.04880000000001,-3.8333333333333335,6.222222222222222,215.77777777777777,0.4666666666666667,93.61111111111111,3.1666666666666665,1019.8333333333334,67.22222222222223,-4.833333333333334,11.277777777777779,1.0,415.3523792100226,444.31246734619145,2.0112190078173655,66.495676478262,26.650061569213868,22.451020628611246,1.6065608044465385,9.996211608250936,107.67048394521078,0.0
2022-01-05 20:00:00,0.6,14.7,20.4,21.8,4.7,4.493,4.306705,0.8301999999999999,63.0971,-4.0,6.333333333333333,214.66666666666666,0.3999999999999999,93.66666666666667,3.0,1020.0,67.33333333333333,-5.0,11.666666666666668,1.0,419.87913950602217,443.24996719184963,1.7614936349789303,68.98558453877767,26.634025888442995,22.439832766850788,1.5543747711181641,9.997163691520692,109.95874018351238,0.0
2022-01-05 20:10:00,0.9,14.7,20.3,21.8,4.8,4.524,2.877405,0.8646,63.096799999999995,-4.166666666666667,6.444444444444445,213.55555555555554,0.33333333333333326,93.72222222222223,2.833333333333333,1020.1666666666666,67.44444444444444,-5.166666666666667,12.055555555555555,1.0,418.5742038139256,440.8417360152322,1.7529452099806846,79.5131774663117,26.629075265496464,22.420415097252796,1.6191020947560077,9.993431810093465,108.92863835695773,0.0
2022-01-05 20:20:00,0.6,14.8,20.2,21.8,4.8,4.468,2.7694099999999997,0.9912000000000001,63.0881,-4.333333333333334,6.555555555555555,212.44444444444446,0.2666666666666666,93.77777777777777,2.6666666666666665,1020.3333333333334,67.55555555555556,-5.333333333333334,12.444444444444445,1.0,420.6496568806966,440.3032531738281,1.536195104307374,87.78604273715261,26.60627572695414,22.405057462056476,1.4715932860970498,9.996599144935606,109.22135866800943,0.0
2022-01-05 20:30:00,1.0,14.9,20.1,21.8,5.0,4.492,2.5281100000000003,1.3843999999999999,63.0561,-4.5,6.666666666666666,211.33333333333334,0.19999999999999996,93.83333333333333,2.5,1020.5,67.66666666666667,-5.5,12.833333333333332,1.0,422.01027227292116,442.83242665608725,1.4203605909805515,86.49645953787248,26.59699558575948,22.398392391204833,1.5795338503519694,9.998759373029072,107.83452110290527,0.0
2022-01-05 20:40:00,0.2,14.7,19.9,21.8,4.6,4.466,2.507655,1.6309,62.982499999999995,-4.666666666666667,6.777777777777778,210.22222222222223,0.1333333333333333,93.88888888888889,2.333333333333333,1020.6666666666666,67.77777777777777,-5.666666666666667,13.222222222222221,1.0,413.82135386149093,445.5193185635271,1.3692315470599858,86.46980753645384,26.579173005529714,22.36301272359945,1.552478135194482,9.995394101870263,108.87484788883879,0.0
2022-01-05 20:50:00,0.5,14.7,20.3,21.7,4.6,4.479,3.126195,1.7469000000000001,62.870799999999996,-4.833333333333334,6.888888888888889,209.11111111111111,0.06666666666666665,93.94444444444444,2.1666666666666665,1020.8333333333334,67.88888888888889,-5.833333333333334,13.61111111111111,1.0,414.2598691637762,443.8882267252604,1.262650291621685,97.45894426981609,26.560993296305337,22.34553999265035,1.4979909151792525,9.992160558700562,108.69378527323406,0.0
2022-01-05 21:00:00,0.8,14.8,20.9,21.7,4.9,4.493,2.8378900000000002,1.922,62.7918,-5.0,7.0,208.0,0.0,94.0,2.0,1021.0,68.0,-6.0,14.0,1.0,414.67307159423825,442.3977081018206,1.333649982207239,106.65282773680606,26.541470483144128,22.31947036107381,1.466844488978386,9.991896050771079,108.8144412358602,0.0
2022-01-05 21:10:00,0.7,14.7,21.4,21.6,4.8,4.467,2.775995,2.1071999999999997,62.2553,-4.888888888888889,6.944444444444445,206.16666666666666,0.0,93.33333333333333,2.4444444444444446,1021.0555555555555,67.16666666666667,-6.0,13.88888888888889,1.0,413.53948906207904,440.8221156433807,1.3342503191135022,112.87113438212938,26.522041215896603,22.307114041646322,1.494904304643472,9.989783482551575,109.31760364532472,0.0
2022-01-05 21:20:00,0.8,14.7,21.8,21.6,4.8,4.485,3.317835,2.1245000000000003,61.8454,-4.777777777777778,6.888888888888889,204.33333333333334,0.0,92.66666666666667,2.888888888888889,1021.1111111111111,66.33333333333333,-6.0,13.777777777777779,1.0,421.19252410888674,436.0723427327474,1.5822639522310031,111.08425391655184,26.506447178522745,22.298990592956542,1.4305068680644035,9.99076920668284,108.03992702484132,0.0
2022-01-05 21:30:00,0.9,14.8,21.9,21.6,4.9,4.475,2.528977272727273,2.349727272727273,61.63854545454546,-4.666666666666667,6.833333333333333,202.5,0.0,92.0,3.333333333333333,1021.1666666666666,65.5,-6.0,13.666666666666666,1.0,422.84454305013026,435.9284737071772,1.284386867582798,107.36726484934488,26.48537043097329,22.280398484192325,1.4418034118043501,9.9931009819548,108.24341936682576,0.0
2022-01-05 21:40:00,1.1,14.9,21.8,21.6,5.1,4.48,2.3080849999999997,2.3066,61.510000000000005,-4.555555555555555,6.777777777777778,200.66666666666666,0.0,91.33333333333333,3.7777777777777777,1021.2222222222222,64.66666666666667,-6.0,13.555555555555555,1.0,420.75102235640605,431.26663075764975,1.1449015506260138,110.69491780879135,26.479129921595256,22.27478554089864,1.3913711445530255,9.99266917069753,108.89847180684407,0.0
2022-01-05 21:50:00,1.1,14.8,21.3,21.6,5.1,4.502,2.70855,1.9934,61.4369,-4.444444444444445,6.722222222222222,198.83333333333334,0.0,90.66666666666667,4.222222222222222,1021.2777777777778,63.833333333333336,-6.0,13.444444444444445,1.0,420.94050262451174,428.78113125505115,1.2411664931972821,110.1237825902303,26.455467004776,22.263585211435952,1.4076342555880548,9.992930359840393,108.7099175643921,0.0
2022-01-05 22:00:00,1.2,14.8,20.8,21.6,5.2,4.487,3.172015,1.8014,61.4174,-4.333333333333333,6.666666666666667,197.0,0.0,90.0,4.666666666666666,1021.3333333333334,63.0,-6.0,13.333333333333334,1.0,422.9587578538917,431.59334845181166,1.3802343494828138,119.48655648312327,26.43728340208194,22.280537045850593,1.4523227155612688,9.993366118797475,109.83673426999883,0.0
2022-01-05 22:10:00,1.3,14.9,20.2,21.6,5.3,4.481,3.086175,1.6693000000000002,61.420399999999994,-4.222222222222222,6.611111111111111,195.16666666666666,0.0,89.33333333333333,5.111111111111111,1021.3888888888889,62.166666666666664,-6.0,13.222222222222221,1.0,421.95503397623696,431.68115753173834,1.4481804880853428,111.78368824220647,26.430980291366573,22.2791498819987,1.3903263796369234,9.995258944829306,108.24009001413981,0.0
2022-01-05 22:20:00,1.2,14.8,20.9,21.6,5.2,4.467,2.9665150000000002,1.3621,61.4015,-4.111111111111111,6.555555555555555,193.33333333333334,0.0,88.66666666666667,5.555555555555555,1021.4444444444445,61.333333333333336,-6.0,13.11111111111111,1.0,418.7008228696626,431.5175371718133,1.5313421983907451,108.01582857595326,26.41803293863932,22.281981229782104,1.5405392485857008,9.996087611516318,109.67198609670004,0.0
2022-01-05 22:30:00,1.5,15.0,21.8,21.6,5.4,4.472,2.939445,1.7932,61.491,-4.0,6.5,191.5,0.0,88.0,6.0,1021.5,60.5,-6.0,13.0,1.0,412.6285652669271,429.20838153006014,1.4520589415232341,110.5962240600586,26.411898508071896,22.281110798517865,1.3234315103292464,9.995941435496013,108.61808844248453,0.0
2022-01-05 22:40:00,1.4,14.9,20.9,21.6,5.4,4.479,3.35664,1.777,61.5114,-3.888888888888889,6.444444444444445,189.66666666666666,0.0,87.33333333333333,6.444444444444445,1021.5555555555555,59.666666666666664,-6.0,12.88888888888889,1.0,417.65864825720075,425.9202863566081,1.6195002366526652,115.48749900580799,26.40194454193115,22.260190178553266,1.287839441994826,9.996232357025146,110.99503339131675,0.0
2022-01-05 22:50:00,1.3,14.9,20.2,21.6,5.3,4.468,3.4493650000000002,1.7299,61.4962,-3.7777777777777777,6.388888888888889,187.83333333333334,0.0,86.66666666666667,6.888888888888888,1021.6111111111111,58.833333333333336,-6.0,12.777777777777779,1.0,419.5780167643229,423.5419665106412,1.5358746618604928,111.19120761569611,26.3953951327006,22.260740718841554,1.589229592482249,9.99679599603017,109.13571005503336,0.0
2022-01-05 23:00:00,1.1,14.8,21.1,21.6,5.1,4.454,3.727955,1.5519,61.459,-3.666666666666667,6.333333333333333,186.0,0.0,86.0,7.333333333333333,1021.6666666666666,58.0,-6.0,12.666666666666666,1.0,420.67974864740484,426.6776510304418,1.6425164050335266,108.3973416661408,26.388397120405727,22.247900851405948,1.4911779332767099,9.99811488288944,109.24671148483363,0.0
2022-01-05 23:10:00,1.0,14.8,21.7,21.5,5.0,4.468,3.89557,1.5817,61.467200000000005,-3.5555555555555554,6.277777777777778,184.16666666666666,0.0,85.33333333333333,7.777777777777778,1021.7222222222222,57.166666666666664,-6.0,12.555555555555555,1.0,422.7106630452474,423.8424342854818,1.8528697355588277,110.35202905019125,26.37738461812337,22.24568100611369,1.4635219317674637,9.997517150243123,108.84419893900554,0.0
2022-01-05 23:20:00,1.3,14.8,20.8,21.6,5.2,4.479,3.77628,1.5981,61.475199999999994,-3.4444444444444446,6.222222222222222,182.33333333333334,0.0,84.66666666666667,8.222222222222221,1021.7777777777778,56.333333333333336,-6.0,12.444444444444445,1.0,425.9696648713913,426.3216108931618,1.9889864348860111,110.65038065829519,26.373537562688192,22.246065848668415,1.627386256456375,9.997575658162436,109.86173891703288,0.0
2022-01-05 23:30:00,0.9,14.8,20.2,21.6,5.1,4.472,3.467675,1.6311,61.4485,-3.3333333333333335,6.166666666666667,180.5,0.0,84.0,8.666666666666666,1021.8333333333334,55.5,-6.0,12.333333333333334,1.0,417.53945363362635,426.54619102390336,1.9192388544682057,110.68139580958307,26.365010957017454,22.234045706334086,1.5380349640152549,9.996846079449195,107.9013624814136,0.0
2022-01-05 23:40:00,1.5,14.9,21.3,21.5,5.4,4.479,3.23267,1.7706,61.450599999999994,-3.2222222222222223,6.111111111111111,178.66666666666666,0.0,83.33333333333333,9.11111111111111,1021.8888888888889,54.666666666666664,-6.0,12.222222222222221,1.0,415.27620518125343,426.68256144205725,1.623459946294289,109.09289894039348,26.36631885528565,22.239593372344974,1.5243370311458906,9.996778766314188,109.20863755544026,0.0
2022-01-05 23:50:00,0.9,14.8,21.6,21.5,5.0,4.487,2.960975,1.9873999999999998,61.4833,-3.111111111111111,6.055555555555555,176.83333333333334,0.0,82.66666666666667,9.555555555555555,1021.9444444444445,53.833333333333336,-6.0,12.11111111111111,1.0,411.5729755655924,427.77340197683753,1.6541615806696779,107.68136907609842,26.363758325576782,22.201558911005655,1.545944399634997,9.994771539370218,109.14568400065104,0.0
2022-01-06 00:00:00,1.6,15.0,20.5,21.5,5.6,4.482,2.796735,1.9207,61.431799999999996,-3.0,6.0,175.0,0.0,82.0,10.0,1022.0,53.0,-6.0,12.0,1.0,413.8383454702092,426.15961551359334,1.5263235892616422,110.20731131106447,26.362264560063682,22.191594807306924,1.4348617060979207,9.99261074701945,108.72391994476318,0.0
2022-01-06 00:10:00,1.4,14.9,20.0,21.5,5.3,4.477,2.996385,1.7626000000000002,61.38250000000001,-3.0555555555555554,5.944444444444445,175.0,0.0,81.94444444444444,10.0,1022.0,51.833333333333336,-6.055555555555555,11.88888888888889,1.0,412.3703424072266,427.3808509318034,1.4119418744161978,104.52099707824361,26.36339297747208,22.16644195448881,1.4114417251321556,9.992787233180247,108.54422958718855,0.0
2022-01-06 00:20:00,1.1,14.9,20.1,21.5,5.3,4.474,2.9474,1.7349,61.3559,-3.111111111111111,5.888888888888889,175.0,0.0,81.88888888888889,10.0,1022.0,50.666666666666664,-6.111111111111111,11.777777777777779,1.0,415.1128353987069,423.03488974384874,1.50245350428557,111.5628023082927,26.356096528371175,22.15379130681356,1.471194409330686,9.99440179983775,110.71470026652018,0.0
2022-01-06 00:30:00,0.7,14.7,20.5,21.5,4.9,4.469,2.69276,1.6459,61.3516,-3.1666666666666665,5.833333333333333,175.0,0.0,81.83333333333333,10.0,1022.0,49.5,-6.166666666666667,11.666666666666666,1.0,415.6289236450195,422.2241189575196,1.5078310437896156,115.0008657330443,26.3460169951121,22.151683638890585,1.5132405585050583,9.994514441490173,110.7616066233317,0.0
2022-01-06 00:40:00,1.0,14.7,21.0,21.5,5.0,4.489,2.661805,1.6827,61.3754,-3.2222222222222223,5.777777777777778,175.0,0.0,81.77777777777777,10.0,1022.0,48.333333333333336,-6.222222222222222,11.555555555555555,1.0,413.81838881920123,424.20344147079294,1.4155374121665953,108.11432397206625,26.343357880910236,22.142753410339356,1.5240738254785537,9.99533375898997,110.02507812500001,0.0
2022-01-06 00:50:00,1.5,14.9,21.5,21.5,5.4,4.467,2.567075,1.6,61.37519999999999,-3.2777777777777777,5.722222222222222,175.0,0.0,81.72222222222223,10.0,1022.0,47.166666666666664,-6.277777777777778,11.444444444444445,1.0,415.45006937662754,427.16139217332864,1.3619229469814544,108.72982867569574,26.34461512759581,22.128595333045485,1.468340592626798,9.994920179803493,108.55826372308248,0.0
2022-01-06 01:00:00,1.3,14.8,21.6,21.5,5.3,4.452,2.5483450000000003,1.5948,61.3952,-3.3333333333333335,5.666666666666667,175.0,0.0,81.66666666666667,10.0,1022.0,46.0,-6.333333333333333,11.333333333333334,1.0,413.8763134064072,428.76380401611334,1.258914070425734,108.46333829933641,26.34163793563843,22.095012728373213,1.5274206318457921,9.995934869448345,108.24171849568684,0.0
2022-01-06 01:10:00,1.2,14.9,21.9,21.5,5.4,4.474,2.4275349999999998,1.5931000000000002,61.403600000000004,-3.388888888888889,5.611111111111111,175.0,0.0,81.61111111111111,10.0,1022.0,44.833333333333336,-6.388888888888889,11.222222222222221,1.0,415.89310719807946,429.3923153405902,1.3188139007488886,105.79002704620362,26.3357806523641,22.07594950358073,1.4278242793679237,9.995028618176779,110.39314456939697,0.0
2022-01-06 01:20:00,1.4,14.9,21.9,21.5,5.4,4.466,2.4382349999999997,1.7222000000000002,61.4049,-3.4444444444444446,5.555555555555555,175.0,0.0,81.55555555555556,10.0,1022.0,43.666666666666664,-6.444444444444445,11.11111111111111,1.0,413.99754157756934,422.5403791300456,1.30710889069374,111.31955993975623,26.338541536331178,22.046353782018027,1.3916878307859104,9.996139771143595,108.92012453715009,0.0
2022-01-06 01:30:00,1.1,14.8,21.6,21.5,5.2,4.471,2.417325,1.8512,61.3661,-3.5,5.5,175.0,0.0,81.5,10.0,1022.0,42.5,-6.5,11.0,1.0,414.9752483113607,423.152329803116,1.2813401839137077,108.28294148763021,26.336326881775072,22.019507667519953,1.3452835411186945,9.995846200043198,111.4236899135611,0.0
2022-01-06 01:40:00,1.3,14.9,21.1,21.5,5.5,4.469,2.45712,1.8532,61.355,-3.5555555555555554,5.444444444444445,175.0,0.0,81.44444444444444,10.0,1022.0,41.333333333333336,-6.555555555555555,10.88888888888889,1.0,415.8408025281183,423.4048547187893,1.230156063543538,111.28644555495957,26.327146821395218,22.004747429266786,1.4704680152338854,9.997026707273044,107.25478113809868,0.0
2022-01-06 01:50:00,1.2,14.8,20.6,21.5,5.1,4.464,2.44049,1.7381,61.35,-3.611111111111111,5.388888888888889,175.0,0.0,81.38888888888889,10.0,1022.0,40.166666666666664,-6.611111111111111,10.777777777777779,1.0,415.68469451904303,423.60942698160807,1.1994687694159605,109.9490461817165,26.323806234995523,21.98219929377238,1.3567446623245876,9.997054673830668,109.39788281758626,0.0
