,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-06 02:00:00,1.1,14.8,20.2,21.5,5.3,4.463,2.4334350000000002,1.6915,61.32000000000001,-3.6666666666666665,5.333333333333333,175.0,0.0,81.33333333333333,10.0,1022.0,39.0,-6.666666666666667,10.666666666666666,1.0,415.89774796409165,422.0127985601315,1.1746060171874901,114.94878712347,26.31558640797933,21.978926318486533,1.4606423599521319,9.995090974171955,108.73939932505291,0.0
2022-01-06 02:10:00,1.6,15.0,20.1,21.5,5.6,4.465,2.319265,1.6078,61.3196,-3.7222222222222223,5.277777777777778,175.0,0.0,81.27777777777777,10.0,1022.0,37.833333333333336,-6.722222222222222,10.555555555555555,1.0,416.86730550130204,421.9586553955078,1.1710349573826386,110.39843444824218,26.30777897198995,21.964256827036543,1.4689014583826066,9.995414989789328,110.02019789377849,0.0
2022-01-06 02:20:00,1.0,14.7,20.2,21.5,5.1,4.449,2.283545,1.7134,61.3549,-3.7777777777777777,5.222222222222222,175.0,0.0,81.22222222222223,10.0,1022.0,36.66666666666667,-6.777777777777778,10.444444444444445,1.0,414.18173877584525,415.06336917219494,1.172929159119978,105.97227343887933,26.305990778497385,21.95899303684127,1.3504775127667492,9.995074650823733,110.25879879471947,0.0
2022-01-06 02:30:00,1.7,14.9,20.6,21.5,5.5,4.464,2.23184,1.778,61.361000000000004,-3.833333333333333,5.166666666666667,175.0,0.0,81.16666666666667,10.0,1022.0,35.5,-6.833333333333333,10.333333333333334,1.0,415.81557871500655,416.73013249189006,1.1485072493199575,107.7712316771685,26.305327558517455,21.965515251159665,1.2886562271912894,9.994115784962972,110.0580542119344,0.0
2022-01-06 02:40:00,1.4,14.8,21.1,21.5,5.4,4.481,2.09743,1.8445,61.343399999999995,-3.888888888888889,5.111111111111111,175.0,0.0,81.11111111111111,10.0,1022.0,34.33333333333333,-6.888888888888889,10.222222222222221,1.0,414.4508539472307,421.67350596110026,1.0719211567812048,104.69657877561062,26.300691680908205,21.936831207275393,1.3774873638153076,9.992602931658428,108.7854998143514,0.0
2022-01-06 02:50:00,1.2,14.8,21.5,21.5,5.3,4.468,2.097945,1.8353000000000002,61.3197,-3.9444444444444446,5.055555555555555,175.0,0.0,81.05555555555556,10.0,1022.0,33.16666666666667,-6.944444444444445,10.11111111111111,1.0,417.37079477945963,424.6503078451924,1.0382939659555752,111.41125545501708,26.295321954199146,21.93600212048676,1.267495857510863,9.992075602429063,109.50473874065162,0.0
2022-01-06 03:00:00,1.6,14.8,21.8,21.4,5.5,4.456,2.07924,1.6418,61.286500000000004,-4.0,5.0,175.0,0.0,81.0,10.0,1022.0,32.0,-7.0,10.0,1.0,423.39664521316,415.51373846295235,1.1220054341726384,110.55279343254821,26.299624058405556,21.897043078740438,1.3370216504732766,9.99085651397705,110.0623199081421,0.0
2022-01-06 03:10:00,1.1,14.7,21.9,21.4,5.1,4.463,2.041155,1.6213000000000002,61.289300000000004,-3.9444444444444446,4.944444444444445,175.05555555555554,0.0,80.88888888888889,10.0,1022.0555555555555,33.666666666666664,-6.944444444444445,9.777777777777779,1.0555555555555556,421.48747873942057,416.1701616589777,0.9846835710503961,108.29291542872197,26.302781693140666,21.875279843012493,1.1737637144327162,9.990577801068623,107.8791723124186,0.0
2022-01-06 03:20:00,1.8,14.9,21.8,21.5,5.6,4.474,2.016305,1.5958999999999999,61.3087,-3.888888888888889,4.888888888888889,175.11111111111111,0.0,80.77777777777777,10.0,1022.1111111111111,35.333333333333336,-6.888888888888889,9.555555555555555,1.1111111111111112,412.34361623829807,414.5099648205987,0.9659122741239219,109.40958364648334,26.300155820846555,21.85674282391866,1.2109556728601456,9.991877744992575,108.2766967646281,0.0
2022-01-06 03:30:00,1.8,14.8,21.4,21.5,5.5,4.475,2.1001000000000003,1.6319,61.320299999999996,-3.8333333333333335,4.833333333333333,175.16666666666666,0.0,80.66666666666667,10.0,1022.1666666666666,37.0,-6.833333333333333,9.333333333333334,1.1666666666666667,413.8024451700847,419.9941850789388,0.9795285996878886,114.35153326648776,26.297530798292428,21.835692228328035,1.1975429937765423,9.994254259470493,109.34602432897536,0.0
2022-01-06 03:40:00,1.1,14.8,20.8,21.5,5.2,4.48,2.1243849999999997,1.4039,61.3196,-3.7777777777777777,4.777777777777778,175.22222222222223,0.0,80.55555555555556,10.0,1022.2222222222222,38.666666666666664,-6.777777777777778,9.11111111111111,1.2222222222222223,413.405411892595,424.20206137470814,0.9752275835474332,112.41243911743163,26.290636224746702,21.839923044840496,1.2052715823054314,9.994889616966248,110.38576840718588,0.0
2022-01-06 03:50:00,1.6,14.8,20.5,21.4,5.5,4.473,2.02576,1.4399000000000002,61.339800000000004,-3.7222222222222223,4.722222222222222,175.27777777777777,0.0,80.44444444444444,10.0,1022.2777777777778,40.333333333333336,-6.722222222222222,8.88888888888889,1.2777777777777777,412.0282517496745,420.9216513061524,1.029323551107598,107.05466708878339,26.28684712754805,21.83350091659417,1.1985420995075151,9.994724894243445,111.10641423047598,0.0
2022-01-06 04:00:00,1.4,14.7,20.1,21.4,5.2,4.489,2.075395,1.4726,61.3676,-3.6666666666666665,4.666666666666667,175.33333333333334,0.0,80.33333333333333,10.0,1022.3333333333334,42.0,-6.666666666666667,8.666666666666666,1.3333333333333333,415.6578311157226,415.06938052473396,0.9396461996688682,112.63028147099381,26.284194164276123,21.846345831553144,1.1588296249508858,9.994519492785136,108.23127366383872,0.0
2022-01-06 04:10:00,1.5,14.8,20.1,21.4,5.5,4.488,1.962555,1.4091,61.38100000000001,-3.611111111111111,4.611111111111111,175.38888888888889,0.0,80.22222222222223,10.0,1022.3888888888889,43.666666666666664,-6.611111111111111,8.444444444444445,1.3888888888888888,416.28366150253123,411.8267129341213,1.018930227599912,112.4864897532921,26.28498117764791,21.84013285001119,1.089493223329385,9.995642863909405,111.30440505981446,0.0
2022-01-06 04:20:00,1.0,14.6,20.3,21.4,5.0,4.482,1.9794,1.5176,61.41610000000001,-3.5555555555555554,4.555555555555555,175.44444444444446,0.0,80.11111111111111,10.0,1022.4444444444445,45.333333333333336,-6.555555555555555,8.222222222222221,1.4444444444444444,420.6071183268229,414.77577504475914,0.9019064760014499,111.7557296974915,26.28209935506185,21.84128268877665,1.1185865305860836,9.994155495961508,108.46167673746746,0.0
2022-01-06 04:30:00,0.9,14.6,20.5,21.4,4.9,4.468,2.09828,1.6529,61.4163,-3.5,4.5,175.5,0.0,80.0,10.0,1022.5,47.0,-6.5,8.0,1.5,419.7153067472611,422.0369750766096,0.9248487247821302,114.55920986347954,26.281296848685052,21.859973893354166,1.1192511213566623,9.996032525967744,108.9800027045557,0.0
2022-01-06 04:40:00,0.8,14.6,20.8,21.4,4.9,4.456,2.261025,1.6126999999999998,61.395799999999994,-3.4444444444444446,4.444444444444445,175.55555555555554,0.0,79.88888888888889,10.0,1022.5555555555555,48.66666666666667,-6.444444444444445,7.777777777777778,1.5555555555555556,417.1968795776367,418.5950225830078,0.8761701714167487,114.26785709618176,26.28227064450582,21.85615952809652,1.202317467033863,9.998368498484293,109.50370648701985,0.0
2022-01-06 04:50:00,0.8,14.6,21.1,21.4,4.8,4.463,2.1390000000000002,1.1036,61.3004,-3.388888888888889,4.388888888888889,175.61111111111111,0.0,79.77777777777777,10.0,1022.6111111111111,50.33333333333333,-6.388888888888889,7.555555555555555,1.6111111111111112,418.3046572174423,420.4417389091403,0.9399203399328862,111.60510098193325,26.268181972503662,21.86718642234802,1.1144224095344544,10.002787677447001,110.32339304606121,0.0
2022-01-06 05:00:00,0.8,14.5,21.5,21.4,4.8,4.478,1.9463899999999998,1.1125,61.321799999999996,-3.3333333333333335,4.333333333333333,175.66666666666666,0.0,79.66666666666667,10.0,1022.6666666666666,52.0,-6.333333333333333,7.333333333333334,1.6666666666666665,417.6379821777344,418.44665416849074,0.8984812418628211,103.55619321963209,26.268917474746708,21.862326974868772,1.0381721514463425,10.004229714075723,107.83594769795737,0.0
2022-01-06 05:10:00,1.4,14.6,21.9,21.4,5.0,4.447,1.9028800000000001,1.0717,61.385000000000005,-3.2777777777777777,4.277777777777778,175.72222222222223,0.0,79.55555555555556,10.0,1022.7222222222222,53.66666666666667,-6.277777777777778,7.111111111111111,1.7222222222222223,419.01907246206,417.261096496582,0.8907422914301272,105.69432686153777,26.255971414167327,21.85870649219233,1.1117783946000923,10.003699278292682,109.6016549452011,0.0
2022-01-06 05:20:00,1.6,14.7,22.1,21.4,5.1,4.463,1.8349050000000002,1.002,61.45,-3.2222222222222223,4.222222222222222,175.77777777777777,0.0,79.44444444444444,10.0,1022.7777777777778,55.33333333333333,-6.222222222222222,6.888888888888889,1.7777777777777777,416.27747711181644,420.47169529355807,0.8311937408090312,112.60716601700433,26.24706145922343,21.848766565322876,1.1381512146194777,10.003486987749735,107.53725613911948,0.0
2022-01-06 05:30:00,0.9,14.7,21.8,21.4,5.1,4.472,1.8117349999999999,1.0732,61.4976,-3.166666666666667,4.166666666666667,175.83333333333334,0.0,79.33333333333333,10.0,1022.8333333333334,57.0,-6.166666666666667,6.666666666666667,1.8333333333333333,410.17083891769937,421.343569132487,0.8718038439851696,109.67691368275443,26.247859576543174,21.838016688028972,1.0786570800344149,10.002007128397624,109.79213640848795,0.0
2022-01-06 05:40:00,1.3,14.7,21.7,21.4,5.2,4.46,1.805725,1.2855,61.5612,-3.111111111111111,4.111111111111111,175.88888888888889,0.0,79.22222222222223,10.0,1022.8888888888889,58.66666666666667,-6.111111111111111,6.444444444444445,1.8888888888888888,409.3199787394206,421.2406600370861,0.8102697261873274,114.4928435906448,26.252767146428425,21.812623510630118,1.0950184601545334,10.001830562871728,107.15166111035535,0.0
2022-01-06 05:50:00,0.6,14.5,21.1,21.4,4.6,4.446,2.614385,1.2913000000000001,61.5372,-3.0555555555555554,4.055555555555555,175.94444444444446,0.0,79.11111111111111,10.0,1022.9444444444445,60.33333333333333,-6.055555555555555,6.222222222222222,1.9444444444444444,412.9968038835197,419.07990713536054,0.8440511522479988,109.89935994854082,26.2600413163503,21.793636124928792,1.0416491049528123,10.00215711593628,108.44018013000489,0.0
2022-01-06 06:00:00,0.5,14.4,20.6,21.4,4.7,4.49,6.1487099999999995,1.2722,61.48350000000001,-3.0,4.0,176.0,0.0,79.0,10.0,1023.0,62.0,-6.0,6.0,2.0,414.8649429321289,417.8230799819484,1.4682751915397616,118.11597952654134,26.25854633142719,21.778097779764295,1.0302196213569346,10.005953007875863,110.27283510563737,0.0
2022-01-06 06:10:00,0.8,14.5,20.0,21.4,4.7,4.448,2.8818650000000003,1.2134,61.4498,-3.0,3.9444444444444446,174.44444444444446,0.0,79.27777777777777,10.0,1023.0555555555555,63.166666666666664,-5.944444444444445,5.888888888888889,1.9444444444444444,417.0807675697064,414.8937040166746,1.4007870797080508,118.80595087557863,26.26110006014506,21.779670839309695,1.0793514386812846,10.01167919953664,109.76394433339438,0.0
2022-01-06 06:20:00,0.2,14.3,20.1,21.4,4.4,4.468,2.02216,1.2778,61.4279,-3.0,3.888888888888889,172.88888888888889,0.0,79.55555555555556,10.0,1023.1111111111111,64.33333333333333,-5.888888888888889,5.777777777777778,1.8888888888888888,418.55263671875,418.1419787597656,1.1136770746330757,132.91154482588257,26.266942869822184,21.80445205370585,1.1432244700193406,10.013378973007203,110.90151725769044,0.0
2022-01-06 06:30:00,0.4,14.4,20.4,21.4,4.5,4.436,2.01783,1.4058,61.3738,-3.0,3.8333333333333335,171.33333333333334,0.0,79.83333333333333,10.0,1023.1666666666666,65.5,-5.833333333333333,5.666666666666667,1.8333333333333333,417.69920846522535,421.428936392247,1.393144356807073,244.62219757080078,26.27318921407064,21.87012767155965,1.140804067949454,10.007875989278158,114.44202625274659,0.0
2022-01-06 06:40:00,0.9,14.4,20.4,21.4,4.6,4.469,6.195575,1.3221,61.374199999999995,-3.0,3.7777777777777777,169.77777777777777,0.0,80.11111111111111,10.0,1023.2222222222222,66.66666666666667,-5.777777777777778,5.555555555555555,1.7777777777777777,423.58378122965496,427.3589042505725,1.2573970530632526,295.10968371288925,26.282907914037757,21.953801317107207,1.0203343740880153,10.005115231093715,112.12061455505716,0.0
2022-01-06 06:50:00,0.4,14.4,20.4,21.4,4.7,4.47,3.8963650000000003,1.3936,61.398,-3.0,3.7222222222222223,168.22222222222223,0.0,80.38888888888889,10.0,1023.2777777777778,67.83333333333333,-5.722222222222222,5.444444444444445,1.7222222222222223,428.93551971786326,424.96423006255054,1.5714027161736273,460.4296414348365,26.28403067588806,22.018044474919638,1.0223841792345048,10.00850462436676,112.7984901936849,0.0
2022-01-06 07:00:00,0.8,14.5,20.6,21.4,4.9,4.476,2.903609090909091,1.3853636363636364,61.40563636363636,-3.0,3.6666666666666665,166.66666666666666,0.0,80.66666666666667,10.0,1023.3333333333334,69.0,-5.666666666666667,5.333333333333333,1.6666666666666667,428.3068789672851,420.8962520204742,1.9368552212560246,663.0009708520922,26.299905017217004,22.068278052012126,1.11882505128781,10.011747657457988,110.73532931009929,0.0
2022-01-06 07:10:00,0.5,14.5,20.7,21.5,4.6,4.443,5.592225,1.3593,61.395399999999995,-3.0,3.611111111111111,165.11111111111111,0.0,80.94444444444444,10.0,1023.3888888888889,70.16666666666667,-5.611111111111111,5.222222222222222,1.6111111111111112,429.62682279740255,426.895845336914,2.2853019334872564,613.1199589029948,26.307466281255085,22.12683926264445,1.1244605520367623,10.012894716262817,115.08978712717692,0.0
2022-01-06 07:20:00,1.0,14.7,20.8,21.6,4.9,4.42,3.1780999999999997,1.3699,61.3892,-3.0,3.5555555555555554,163.55555555555554,0.0,81.22222222222223,10.0,1023.4444444444445,71.33333333333333,-5.555555555555555,5.111111111111111,1.5555555555555556,427.42713358561195,425.9190577224205,1.9496575813542651,488.02250681645455,26.31350298649847,22.18028495217447,1.0770503909742764,10.013046352149404,110.35718475880597,0.0
2022-01-06 07:30:00,1.0,14.6,20.8,21.6,4.8,4.442,2.8245899999999997,1.3732,61.359,-3.0,3.5,162.0,0.0,81.5,10.0,1023.5,72.5,-5.5,5.0,1.5,431.36881069139497,433.8880001831055,2.090973875492306,390.35619442869717,26.31426089922587,22.245568434397377,1.0908968855937322,10.012841064135234,113.90698691050211,0.0
2022-01-06 07:40:00,0.7,14.7,20.8,21.6,5.0,4.44,2.757395,1.4629999999999999,61.3679,-3.0,3.4444444444444446,160.44444444444446,0.0,81.77777777777777,10.0,1023.5555555555555,73.66666666666667,-5.444444444444445,4.888888888888889,1.4444444444444444,436.1771973042104,460.11025918544027,1.9752818718939849,319.1219774157853,26.31960491816203,22.394181771628602,1.0221480449040732,10.01224701746709,117.24671686808267,0.0
2022-01-06 07:50:00,0.9,14.7,20.8,21.6,4.9,4.444,2.7163,1.5202,61.367399999999996,-3.0,3.388888888888889,158.88888888888889,0.0,82.05555555555556,10.0,1023.6111111111111,74.83333333333333,-5.388888888888889,4.777777777777778,1.3888888888888888,437.5623884600059,470.88819474494323,1.634397603670756,267.75170514424644,26.331005385716754,22.55476894060771,1.1227639256914457,10.012472987174988,112.1911621729533,0.0
2022-01-06 08:00:00,0.6,14.7,20.9,21.7,4.8,4.45,2.7254300000000002,1.6143,61.36659999999999,-3.0,3.3333333333333335,157.33333333333334,0.0,82.33333333333333,10.0,1023.6666666666666,76.0,-5.333333333333333,4.666666666666667,1.3333333333333335,440.2086904907227,463.06245351155604,1.5834765687736414,267.57853057042354,26.336303884646316,22.585259194562664,1.145261969973812,10.022733775909337,105.41102968657758,0.0
2022-01-06 08:10:00,1.0,14.8,21.0,21.8,5.0,4.471,2.62296,1.8826,61.348699999999994,-3.0,3.2777777777777777,155.77777777777777,0.0,82.61111111111111,10.0,1023.7222222222222,77.16666666666667,-5.277777777777778,4.555555555555555,1.2777777777777777,450.50822970686283,477.4152872545966,1.569552075886457,239.35200238416422,26.34554793039958,22.602317600250245,1.1080869449178379,10.042328395843507,113.66406697591147,0.0
2022-01-06 08:20:00,0.6,14.8,21.1,21.8,4.8,4.442,2.484455,1.7052,61.281499999999994,-3.0,3.2222222222222223,154.22222222222223,0.0,82.88888888888889,10.0,1023.7777777777778,78.33333333333333,-5.222222222222222,4.444444444444445,1.2222222222222223,458.33546407063807,515.6328421020507,1.5012752211498002,196.35614174147784,26.90565865198771,22.6069784450531,1.0208542439341546,10.024299597740173,115.69387802124024,0.0
2022-01-06 08:30:00,1.2,14.8,21.3,21.8,5.1,4.449,2.4189599999999998,1.9651,61.2784,-3.0,3.166666666666667,152.66666666666666,0.0,83.16666666666667,10.0,1023.8333333333334,79.5,-5.166666666666667,4.333333333333334,1.1666666666666667,460.9049800127403,541.0907302891522,1.304613895714283,198.85616256713868,26.86320843696594,22.48215679804484,1.1133969755967459,10.018144054412842,108.55435042063395,0.0
2022-01-06 08:40:00,0.6,14.7,21.3,21.8,4.8,4.442,2.6485222222222222,1.943111111111111,61.23733333333333,-3.0,3.111111111111111,151.11111111111111,0.0,83.44444444444444,10.0,1023.8888888888889,80.66666666666667,-5.111111111111111,4.222222222222222,1.1111111111111112,460.1591906738281,550.0349754175647,1.5156283136511928,200.81033180754065,26.63513191007625,22.63038539439271,1.0998944585993464,10.017923929435385,109.71268326646191,0.0
2022-01-06 08:50:00,1.5,15.0,21.5,21.9,5.4,4.433,2.5953600000000003,1.8777000000000001,61.0869,-3.0,3.0555555555555554,149.55555555555554,0.0,83.72222222222223,10.0,1023.9444444444445,81.83333333333333,-5.055555555555555,4.111111111111111,1.0555555555555556,461.73742126815625,542.669800415039,1.7553168644507724,195.70418365478514,26.532426239649453,22.740614061355593,1.0074295370777449,10.017951833407086,109.29836799621583,0.0
2022-01-06 09:00:00,0.7,14.8,21.5,21.9,4.9,4.447,2.73246,2.0008,61.1212,-3.0,3.0,148.0,0.0,84.0,10.0,1024.0,83.0,-5.0,4.0,1.0,464.49173248291015,531.2122560628255,1.674995759776083,174.20573644260904,26.496485710144043,22.817541157404584,1.0395216775933902,10.017396710713705,108.92630641937255,0.0
2022-01-06 09:10:00,1.4,15.0,22.0,21.9,5.3,4.468,2.921895,2.1425,61.1315,-2.8333333333333335,3.0,142.33333333333334,0.0,83.55555555555556,10.0,1024.0,82.5,-4.944444444444445,4.0,1.0,471.39073384953645,523.4427486165365,1.6056919027608092,157.0500895722857,26.485280504226683,22.846119270324706,1.0666626742482186,10.012560906410219,112.53045843760174,0.0
2022-01-06 09:20:00,1.0,14.9,22.0,22.0,5.1,4.459,2.70344,2.0904,61.0843,-2.6666666666666665,3.0,136.66666666666666,0.0,83.11111111111111,10.0,1024.0,82.0,-4.888888888888889,4.0,1.0,475.46449341521867,521.3473077182113,1.3897446221113205,185.46067782084145,26.50235050837199,22.888326800664267,1.0019203534722327,10.008365330696105,109.96314314524332,0.0
2022-01-06 09:30:00,1.4,15.2,22.1,22.0,5.6,4.426,2.740295,2.2512999999999996,61.071400000000004,-2.5,3.0,131.0,0.0,82.66666666666667,10.0,1024.0,81.5,-4.833333333333333,4.0,1.0,468.7133880089069,526.1012968427285,1.471813309741559,171.4360886288228,26.527337233225502,22.954344113667805,0.9276045974095662,10.007463882764181,109.03862369537353,0.0
2022-01-06 09:40:00,1.5,15.1,22.1,22.0,5.3,4.462,2.767715,2.2696,61.0166,-2.333333333333333,3.0,125.33333333333333,0.0,82.22222222222223,10.0,1024.0,81.0,-4.777777777777778,4.0,1.0,462.00281728108723,520.8461205037435,1.652392726143201,148.22310038248696,26.58313345224844,22.970317153984546,1.0425518041242987,10.007052545035625,110.41067082960053,0.0
2022-01-06 09:50:00,1.7,15.2,22.1,22.1,5.6,4.46,3.02514,2.3567,60.961,-2.1666666666666665,3.0,119.66666666666666,0.0,81.77777777777777,10.0,1024.0,80.5,-4.722222222222222,4.0,1.0,458.86321319580077,532.637734255736,1.7683637714116585,150.34031187197584,26.621509081522625,23.032713816960655,1.1197824843724569,10.000178782145182,125.0813943862915,0.0
2022-01-06 10:00:00,1.2,15.2,21.9,22.2,5.4,4.482,2.7396149999999997,2.2262,60.8698,-2.0,3.0,114.0,0.0,81.33333333333333,10.0,1024.0,80.0,-4.666666666666667,4.0,1.0,462.7913627010653,528.4731509574802,1.9873034167289734,311.98887992858886,26.66181045214335,23.056703364054364,0.9708739551901818,9.997742487589518,128.37169222513836,0.0
2022-01-06 10:10:00,1.5,15.2,21.7,22.2,5.5,4.444,2.704645,2.2273,60.869600000000005,-1.8333333333333333,3.0,108.33333333333333,0.0,80.88888888888889,10.0,1024.0,79.5,-4.611111111111111,4.0,1.0,465.9486969029218,527.2375673421224,1.9912222388605614,347.4936889622575,26.686718368530272,23.05451313018799,1.0211264024178186,9.99573545773824,115.86156220753988,0.0
2022-01-06 10:20:00,1.8,15.3,21.4,22.2,5.6,4.443,2.65121,2.1863,60.943200000000004,-1.6666666666666665,3.0,102.66666666666666,0.0,80.44444444444444,10.0,1024.0,79.0,-4.555555555555555,4.0,1.0,466.0891936238607,523.6291045581336,1.8490269754330317,411.5356344095866,26.712093648910525,23.01475585301717,1.1571372591455777,9.992518345514934,106.9736464436849,0.0
2022-01-06 10:30:00,1.3,15.3,21.0,22.2,5.5,4.464,2.8851199999999997,2.1999,60.992399999999996,-1.5,3.0,97.0,0.0,80.0,10.0,1024.0,78.5,-4.5,4.0,1.0,467.4772602335612,517.138743524661,1.611741476489999,887.4460881258001,26.735738262672207,23.016503927370923,1.0449718528211454,9.99247076600285,110.18183312108961,0.0
2022-01-06 10:40:00,1.7,15.4,20.7,22.3,5.6,4.428,2.97076,2.1287,61.0502,-1.3333333333333333,3.0,91.33333333333333,0.0,79.55555555555556,10.0,1024.0,78.0,-4.444444444444445,4.0,1.0,523.0104348404105,511.86386947456447,1.5122742619117102,1567.0376405843099,26.764604600270587,23.03849260012309,1.0061230470736822,9.992944474220275,109.81011656443279,0.0
2022-01-06 10:50:00,1.6,15.4,20.3,22.4,5.7,4.456,2.656285,2.0733,60.9894,-1.1666666666666665,3.0,85.66666666666666,0.0,79.11111111111111,10.0,1024.0,77.5,-4.388888888888889,4.0,1.0,587.3725455729167,514.9917740604794,1.6553716119837627,1716.974749335165,26.79379890124003,23.040121539433798,1.0304569337765375,9.987021209398906,122.77534220377603,0.0
2022-01-06 11:00:00,2.0,15.5,20.0,22.5,5.8,4.473,2.04926,2.1344000000000003,60.907399999999996,-1.0,3.0,80.0,0.0,78.66666666666667,10.0,1024.0,77.0,-4.333333333333333,4.0,1.0,646.682137794933,543.6096622721354,1.580676652789116,1732.6091235351564,26.859242022832234,23.143340635299683,1.0182813575863838,9.982114380200704,159.8578618621826,0.0
2022-01-06 11:10:00,1.5,15.6,20.1,22.6,5.9,4.483,2.302525,2.2861000000000002,60.9175,-0.833333333333333,3.0,74.33333333333333,0.0,78.22222222222223,10.0,1024.0,76.5,-4.277777777777778,4.0,1.0,682.9936334228516,696.657597971949,1.6087515045929763,1656.7766954428462,26.93491903305054,23.69119950612386,1.009806605875492,9.924333945910137,354.4659686024984,0.0
2022-01-06 11:20:00,1.5,15.4,20.5,22.5,5.6,4.475,2.901485,2.2742,60.974599999999995,-0.6666666666666665,3.0,68.66666666666666,0.0,77.77777777777777,10.0,1024.0,76.0,-4.222222222222222,4.0,1.0,697.0724732918575,903.140625813802,2.3061645939356863,1354.2478295967403,27.005032037099205,24.761363210678102,1.087966210146745,9.690455783208211,517.6510788472493,0.0
2022-01-06 11:30:00,1.2,15.4,21.2,22.4,5.6,4.458,2.789815,2.4182,61.0065,-0.5,3.0,63.0,0.0,77.33333333333333,10.0,1024.0,75.5,-4.166666666666667,4.0,1.0,665.9234934488933,1067.3583330456963,3.2593586962505925,1090.0867023980954,27.09807950091823,25.637467887478646,1.1504693698329906,9.428189852456976,534.8289146625009,0.0
2022-01-06 11:40:00,1.7,15.4,21.7,22.4,5.6,4.482,2.6529599999999998,2.59,60.9827,-0.33333333333333304,3.0,57.33333333333333,0.0,76.88888888888889,10.0,1024.0,75.0,-4.111111111111111,4.0,1.0,652.8471404397899,1163.1792220052084,4.035019637885067,811.6573650950631,27.224967908859252,26.337847369511923,1.160865160524845,9.271347093582154,493.32512069702153,0.0
2022-01-06 11:50:00,1.1,15.5,21.9,22.5,5.7,4.483,2.8021249999999998,2.5538,60.9636,-0.16666666666666652,3.0,51.66666666666666,0.0,76.44444444444444,10.0,1024.0,74.5,-4.055555555555555,4.0,1.0,633.1652898608679,1144.5876829651581,4.702201956981993,545.2050421763274,27.30334390004476,26.57455664634704,1.1984865967432659,9.266006744702656,445.7957786051432,0.0
2022-01-06 12:00:00,1.3,15.3,22.0,22.5,5.5,4.483,2.644425,2.5126999999999997,60.9597,0.0,3.0,46.0,0.0,76.0,10.0,1024.0,74.0,-4.0,4.0,1.0,603.7677860514323,1132.768328857422,5.1249872402350105,373.5235906542762,27.327682380676272,26.60402482668559,1.260689366956552,9.345137813886007,390.42344838460286,104.0
2022-01-06 12:10:00,1.1,15.5,22.1,22.6,5.7,4.498,2.53099,2.2441,60.9504,0.05555555555555555,3.2222222222222223,46.388888888888886,0.0,75.66666666666667,10.0,1023.9444444444445,74.55555555555556,-4.0,4.277777777777778,1.0,577.6107635498047,1088.3666072591145,5.794331721397443,284.7962930534923,27.333320786158243,26.39675864219666,1.2731741532683372,9.483106455802917,342.58387914021813,0.0
2022-01-06 12:20:00,1.5,15.6,22.1,22.6,6.0,4.462,2.6364,2.2256,61.0193,0.1111111111111111,3.4444444444444446,46.77777777777778,0.0,75.33333333333333,10.0,1023.8888888888889,75.11111111111111,-4.0,4.555555555555555,1.0,546.566160418631,1109.0997497418284,4.720478371051746,280.56657210484735,27.33192943572998,26.341362346013387,1.3003947605689368,9.649156281153363,299.92586496988935,0.0
2022-01-06 12:30:00,1.1,15.8,21.9,22.7,6.1,4.476,2.7618300000000002,2.3613,61.095000000000006,0.16666666666666666,3.6666666666666665,47.166666666666664,0.0,75.0,10.0,1023.8333333333334,75.66666666666667,-4.0,4.833333333333333,1.0,524.5842523894913,1097.7025669001437,5.291096454380596,341.99205553087137,27.307012249628702,26.373541892369587,1.2806449248393377,9.787817131678263,264.74178405761717,0.0
2022-01-06 12:40:00,1.7,15.9,21.2,22.7,6.3,4.523,2.9074850000000003,2.2405,61.11559999999999,0.2222222222222222,3.888888888888889,47.55555555555556,0.0,74.66666666666667,10.0,1023.7777777777778,76.22222222222223,-4.0,5.111111111111111,1.0,505.19687998453776,1049.6821468098958,4.91817221947309,168.91327693357306,27.283006658554076,26.270219713846842,1.3400047991673152,9.881630296707154,237.69771883646644,0.0
2022-01-06 12:50:00,1.4,16.0,20.9,22.7,6.4,4.609,2.583025,2.0766999999999998,61.1212,0.2777777777777778,4.111111111111111,47.94444444444444,0.0,74.33333333333333,10.0,1023.7222222222222,76.77777777777777,-4.0,5.388888888888889,1.0,489.10260263728003,1028.887053755837,4.992848184108734,108.38909444173177,27.28584648326292,26.1835428382852,1.4586035048389165,9.935564140088141,195.74937132366634,0.0
2022-01-06 13:00:00,1.7,16.1,20.3,22.7,6.5,4.593,2.76803,1.941,61.1546,0.3333333333333333,4.333333333333333,48.333333333333336,0.0,74.0,10.0,1023.6666666666666,77.33333333333333,-4.0,5.666666666666666,1.0,489.8095243326823,1003.8437674967448,5.824077081976638,86.86854189145363,27.286636444727584,26.116150115331017,1.71848035077254,9.961370466550191,157.92804911295573,0.0
2022-01-06 13:10:00,1.2,16.1,20.0,22.8,6.4,4.613,2.83522,2.1978,61.23,0.3888888888888889,4.555555555555555,48.72222222222222,0.0,73.66666666666667,10.0,1023.6111111111111,77.88888888888889,-4.0,5.944444444444445,1.0,488.3242947457851,970.9340839745533,6.01039451663777,59.03875952930773,27.250527877807617,25.936187340418495,1.5450719078381856,9.97914226214091,129.37773151397704,0.0
2022-01-06 13:20:00,1.5,16.3,20.2,22.7,6.7,4.674,2.75863,2.0353000000000003,61.229200000000006,0.4444444444444444,4.777777777777778,49.111111111111114,0.0,73.33333333333333,10.0,1023.5555555555555,78.44444444444444,-4.0,6.222222222222221,1.0,482.51084635416663,921.6596984863281,4.666854088077438,58.74312080426405,27.204379574457807,25.642766717274988,1.8032351770003636,9.992415914535522,108.87131173451742,0.0
2022-01-06 13:30:00,1.0,16.3,20.6,22.7,6.5,4.706,2.8206499999999997,1.9416999999999998,61.2119,0.5,5.0,49.5,0.0,73.0,10.0,1023.5,79.0,-4.0,6.5,1.0,486.7634844198994,893.3196828416847,3.591056933066266,101.7277344452594,27.167049391848895,25.410675085304824,1.4750033891302043,9.996566072291573,102.4956341580752,0.0
2022-01-06 13:40:00,1.4,16.3,21.0,22.7,6.5,4.651,3.301975,2.0906,61.2692,0.5555555555555556,5.222222222222222,49.888888888888886,0.0,72.66666666666667,10.0,1023.4444444444445,79.55555555555556,-4.0,6.777777777777778,1.0,488.55765431722,857.4244608561197,2.8822559853866276,87.16983439903474,27.123894640604657,25.22735677719116,1.5535129891832669,10.001510535875955,106.50490807851156,0.0
2022-01-06 13:50:00,1.1,16.2,21.2,22.6,6.4,4.666,3.148125,2.2004,61.314,0.611111111111111,5.444444444444445,50.27777777777778,0.0,72.33333333333333,10.0,1023.3888888888889,80.11111111111111,-4.0,7.055555555555555,1.0,482.82397613525393,815.44750117861,2.4414714755513574,81.18877003966078,27.091709096121924,25.052017459923263,1.3275865617259748,10.0060639435558,99.280052815669,0.0
2022-01-06 14:00:00,1.3,16.2,21.4,22.6,6.3,4.669,3.45182,2.3945,61.3081,0.6666666666666666,5.666666666666666,50.666666666666664,0.0,72.0,10.0,1023.3333333333334,80.66666666666667,-4.0,7.333333333333333,1.0,483.16491568028243,789.7372338095479,2.4811743425279014,99.13905276411671,27.041762081782025,24.936810585657756,1.4195110832651456,10.00527813911438,105.9823366800944,0.0
2022-01-06 14:10:00,1.1,16.1,21.5,22.6,6.2,4.696,2.74895,2.1832000000000003,61.271100000000004,0.7222222222222222,5.888888888888889,51.05555555555556,0.0,71.66666666666667,10.0,1023.2777777777778,81.22222222222223,-4.0,7.611111111111111,1.0,478.96419286618294,757.2838267008464,2.1110277896446026,80.68994280798961,27.013766187032065,24.84559861501058,1.3108405502637228,10.01026326974233,103.95077458699545,0.0
2022-01-06 14:20:00,1.4,16.1,21.6,22.5,6.2,4.668,2.19232,2.436,61.2918,0.7777777777777778,6.111111111111111,51.44444444444444,0.0,71.33333333333333,10.0,1023.2222222222222,81.77777777777777,-4.0,7.888888888888888,1.0,476.9974525223655,732.694031301915,1.6371304122068113,59.69079438915361,27.003914381393606,24.764522358576457,1.3210092134209677,10.007348925084044,106.41728560927224,0.0
2022-01-06 14:30:00,1.2,16.1,21.8,22.5,6.2,4.705,2.257565,2.4638999999999998,61.321299999999994,0.8333333333333333,6.333333333333333,51.833333333333336,0.0,71.0,10.0,1023.1666666666666,82.33333333333333,-4.0,8.166666666666666,1.0,468.97551720279387,711.0369169108073,1.389747589245691,106.63242687085253,26.992511657079064,24.69972816467285,1.207553770939509,10.005660090446472,233.48890122731527,0.0
2022-01-06 14:40:00,1.6,16.0,21.8,22.5,6.0,4.645,2.46269,2.3869,61.303399999999996,0.8888888888888888,6.555555555555555,52.22222222222222,0.0,70.66666666666667,10.0,1023.1111111111111,82.88888888888889,-4.0,8.444444444444443,1.0,475.8534294637044,728.4768196474272,1.240598427178496,112.70911532558291,26.969675680796307,24.61815192222595,1.382592735985915,9.980839411417644,403.6971322886149,0.0
2022-01-06 14:50:00,1.8,16.1,21.9,22.5,6.2,4.661,2.48851,2.3489999999999998,61.3069,0.9444444444444444,6.777777777777778,52.611111111111114,0.0,70.33333333333333,10.0,1023.0555555555555,83.44444444444444,-4.0,8.722222222222221,1.0,468.6936302062287,710.1746564632723,1.1972751509486619,93.57703162651276,26.966084782282515,24.59795392672221,1.2720218501488367,9.977025696436565,297.0696678924561,0.0
2022-01-06 15:00:00,1.7,16.0,21.9,22.4,6.0,4.638,2.4222650000000003,2.1363,61.3015,1.0,7.0,53.0,0.0,70.0,10.0,1023.0,84.0,-4.0,9.0,1.0,466.2379780069987,685.5321803792318,1.51284450177419,76.26436107290667,26.956895360084577,24.54711597437239,1.1628929952729894,9.980678311741285,308.80089283743825,0.0
2022-01-06 15:10:00,1.7,16.1,22.0,22.5,6.2,4.637,2.754715,2.2346,61.331500000000005,0.8888888888888888,6.888888888888889,55.166666666666664,0.0,70.94444444444444,10.0,1023.0555555555555,79.66666666666667,-3.9444444444444446,8.88888888888889,1.0,470.4475370279948,674.517405725238,1.398888401513719,77.23842984301896,26.93875238736471,24.51194790840149,1.1862055768569308,9.961829676628113,569.9487561035156,0.0
2022-01-06 15:20:00,1.1,15.8,21.7,22.4,5.9,4.624,2.7519,2.3333,61.400400000000005,0.7777777777777778,6.777777777777778,57.333333333333336,0.0,71.88888888888889,10.0,1023.1111111111111,75.33333333333333,-3.888888888888889,8.777777777777779,1.0,466.943328236547,664.9336907958984,1.2289859546325301,80.75223035650738,26.93499052365621,24.488795277277628,1.175465527176857,9.884970474243165,609.3538321940105,0.0
2022-01-06 15:30:00,1.7,16.0,21.1,22.4,6.1,4.632,2.703925,2.1698999999999997,61.4135,0.6666666666666667,6.666666666666667,59.5,0.0,72.83333333333333,10.0,1023.1666666666666,71.0,-3.8333333333333335,8.666666666666666,1.0,460.7986611938477,659.3122644393745,1.2136432122089769,71.15405627568563,26.923608935674032,24.51392544746399,1.1128711569309235,9.847001210848491,548.5523958333333,0.0
2022-01-06 15:40:00,1.2,15.9,20.6,22.4,5.9,4.614,2.676985,2.3218,61.4813,0.5555555555555556,6.555555555555555,61.666666666666664,0.0,73.77777777777777,10.0,1023.2222222222222,66.66666666666667,-3.7777777777777777,8.555555555555555,1.0,459.29618834046113,645.5304731557561,1.1487084799482998,63.616988005665064,26.907909765243527,24.50340421676636,1.062849687039852,9.890719944636027,419.1993264770508,0.0
2022-01-06 15:50:00,2.0,16.0,20.2,22.4,6.3,4.578,2.75898,2.3363,61.571600000000004,0.4444444444444444,6.444444444444445,63.833333333333336,0.0,74.72222222222223,10.0,1023.2777777777778,62.33333333333333,-3.7222222222222223,8.444444444444445,1.0,455.83968017578127,630.3071890504332,1.03027014996204,65.53799950389539,26.884454357610583,24.48891002752013,1.1143287381428784,9.944459389508781,349.6357905380335,0.0
2022-01-06 16:00:00,1.4,15.9,20.0,22.3,6.1,4.615,2.894285,1.95,61.55409999999999,0.33333333333333337,6.333333333333333,66.0,0.0,75.66666666666667,10.0,1023.3333333333334,58.0,-3.6666666666666665,8.333333333333334,1.0,455.1633404786559,616.8727606271327,1.089067376942958,61.81857495227102,26.860032049814862,24.460610691706343,1.0254738305012385,9.9736239306132,270.02472496032715,0.0
2022-01-06 16:10:00,1.9,15.8,20.1,22.3,6.0,4.613,3.006045,2.051,61.601800000000004,0.2222222222222222,6.222222222222222,68.16666666666667,0.0,76.61111111111111,10.0,1023.3888888888889,53.66666666666667,-3.611111111111111,8.222222222222221,1.0,450.37241516113284,604.8824568684896,1.3191483879476618,58.46038219893719,26.827034403483072,24.443062890370687,0.9726944546898206,9.994764329592387,222.170931447347,0.0
2022-01-06 16:20:00,1.6,15.9,20.4,22.3,6.1,4.58,3.81819,1.9899,61.64880000000001,0.11111111111111116,6.111111111111111,70.33333333333333,0.0,77.55555555555556,10.0,1023.4444444444445,49.333333333333336,-3.5555555555555554,8.11111111111111,1.0,450.633077213682,596.0615070281632,1.2369851311081548,54.587938250417764,26.801555487314857,24.423206313451132,0.9646611063679058,10.007961792945862,172.75724698384602,0.0
2022-01-06 16:30:00,1.9,15.7,20.8,22.3,6.0,4.599,4.531664999999999,1.8779999999999997,61.6403,0.0,6.0,72.5,0.0,78.5,10.0,1023.5,45.0,-3.5,8.0,1.0,449.61716583251956,582.8532861328125,1.3689663984378178,65.83819309234619,26.774006135046147,24.414863102045437,0.9812067164051331,10.020167486815803,139.1461483333609,0.0
2022-01-06 16:40:00,2.1,15.9,21.2,22.2,6.2,4.574,4.17079,1.7553999999999998,61.624900000000004,-0.11111111111111116,5.888888888888889,74.66666666666667,0.0,79.44444444444444,10.0,1023.5555555555555,40.666666666666664,-3.4444444444444446,7.888888888888889,1.0,451.59933507809694,570.1627786079495,1.4192298038699531,83.5404357599808,26.75427077611287,24.411380376815796,0.9517447195450466,10.031734731992085,109.79654379526774,0.0
2022-01-06 16:50:00,1.7,15.6,21.4,22.2,5.8,4.568,4.672784999999999,1.5919,61.665,-0.2222222222222221,5.777777777777778,76.83333333333333,0.0,80.38888888888889,10.0,1023.6111111111111,36.333333333333336,-3.388888888888889,7.777777777777778,1.0,451.68130065917967,559.4419240736687,1.5827873814644788,110.3951167161586,26.73600912412008,24.404809986750287,0.9323720689614614,10.047324573198953,102.34157170613607,0.0
2022-01-06 17:00:00,2.1,15.8,21.9,22.2,6.2,4.568,4.898985,1.3698000000000001,61.737199999999994,-0.33333333333333326,5.666666666666667,79.0,0.0,81.33333333333333,10.0,1023.6666666666666,32.0,-3.3333333333333335,7.666666666666667,1.0,443.9537677563197,555.3243745930989,1.5149010488508785,95.1707763408941,26.7140670776906,24.39550050029647,0.986684177450541,10.085968133069702,96.80073410422115,0.0
2022-01-06 17:10:00,1.3,15.6,22.0,22.1,5.8,4.573,5.737095,1.2304,61.824400000000004,-0.4444444444444444,5.555555555555555,81.16666666666666,0.0,82.27777777777777,10.0,1023.7222222222222,27.66666666666667,-3.2777777777777777,7.555555555555555,1.0,444.22313435872394,552.390297479739,1.6309823682146558,89.85559207420565,26.6818098672231,24.40896018664042,1.0057300143440564,10.148703349431356,94.53155982971191,0.0
2022-01-06 17:20:00,2.0,15.6,22.1,22.1,6.0,4.555,6.18066,1.2663,61.919500000000006,-0.5555555555555556,5.444444444444445,83.33333333333333,0.0,83.22222222222223,10.0,1023.7777777777778,23.333333333333336,-3.2222222222222223,7.444444444444445,1.0,439.01356371298607,546.3569793701172,1.6268906327088672,97.02530424753824,26.664911197026573,24.42135426839193,0.9922381003697713,10.20054962158203,94.20792577107747,0.0
2022-01-06 17:30:00,1.3,15.5,22.0,22.1,5.7,4.57,5.979025,1.1371,61.999900000000004,-0.6666666666666665,5.333333333333334,85.5,0.0,84.16666666666667,10.0,1023.8333333333334,19.0,-3.166666666666667,7.333333333333334,1.0,434.0661955769857,536.9845132481366,1.8186618039938014,91.11833208310402,26.64347899824886,24.44792224339846,0.914968107802383,10.238092539916604,92.15465199400475,0.0
2022-01-06 17:40:00,1.6,15.5,21.8,22.1,5.8,4.527,7.6782449999999995,0.9489000000000001,62.066100000000006,-0.7777777777777777,5.222222222222222,87.66666666666666,0.0,85.11111111111111,10.0,1023.8888888888889,14.666666666666671,-3.111111111111111,7.222222222222222,1.0,430.5532075728494,524.5911925638133,2.094677694261411,92.13961886368229,26.624079351425173,24.446353019078572,1.0329386244217555,10.268755475680035,92.68615905761719,0.0
2022-01-06 17:50:00,1.0,15.4,21.5,22.0,5.7,4.548,6.56621,1.1227,62.1376,-0.8888888888888888,5.111111111111111,89.83333333333334,0.0,86.05555555555556,10.0,1023.9444444444445,10.333333333333329,-3.0555555555555554,7.111111111111111,1.0,430.06129007273705,511.8164406331381,2.2273998740062875,100.72684248369293,26.597159236272176,24.4474507300059,1.1211340179045997,10.294705214500429,91.7018691889445,0.0
2022-01-06 18:00:00,1.1,15.3,21.3,22.0,5.6,4.582,6.4337100000000005,0.9570000000000001,62.1529,-1.0,5.0,92.0,0.0,87.0,10.0,1024.0,6.0,-3.0,7.0,1.0,424.8094642761932,506.05692580650594,2.1089276969937956,104.61493115592138,26.575554189682002,24.415918992360435,1.1206886463363965,10.323773655891419,93.15125175476075,0.0
2022-01-06 18:10:00,1.4,15.3,21.0,22.0,5.6,4.572,7.736154999999999,0.9692999999999999,62.1552,-1.1666666666666667,4.944444444444445,93.33333333333333,0.0,87.05555555555556,10.0,1024.0555555555557,5.888888888888889,-3.1666666666666665,7.055555555555555,1.0,421.28366160074876,499.7374076334636,2.1860481684692834,103.59594633522681,26.559057829528207,24.375302113786255,1.015808064868558,10.324773489580316,94.4289853922526,0.0
2022-01-06 18:20:00,0.8,15.2,20.7,22.0,5.3,4.526,8.702045,0.798,62.14149999999999,-1.3333333333333335,4.888888888888889,94.66666666666667,0.0,87.11111111111111,10.0,1024.111111111111,5.777777777777778,-3.3333333333333335,7.111111111111111,1.0,426.2924508596837,498.1501445480873,2.4152596059929854,107.17519703579487,26.54294293085734,24.337538022995,1.0201050305366517,10.28710197130839,95.00696660359701,0.0
2022-01-06 18:30:00,1.4,15.3,20.6,21.9,5.6,4.54,9.562645,0.49000000000000005,62.1275,-1.5,4.833333333333333,96.0,0.0,87.16666666666667,10.0,1024.1666666666667,5.666666666666667,-3.5,7.166666666666667,1.0,425.8270454915364,490.44326731013155,2.812565553188324,107.91645057678222,26.525798257191973,24.310009673436483,1.2226390861471494,10.227051296234132,97.9975154876709,0.0
2022-01-06 18:40:00,0.6,15.2,20.4,21.9,5.3,4.568,10.671015,0.2886,62.14880000000001,-1.6666666666666667,4.777777777777778,97.33333333333333,0.0,87.22222222222223,10.0,1024.2222222222222,5.555555555555555,-3.666666666666667,7.222222222222222,1.0,423.24173519090675,481.66004180908203,3.217544236843195,112.36087023072324,26.48949350254684,24.28020255368982,1.209892783232328,10.135100372389886,103.20860053498866,0.0
2022-01-06 18:50:00,0.9,15.1,20.2,21.8,5.2,4.53,10.019375,0.33649999999999997,62.2313,-1.8333333333333335,4.722222222222222,98.66666666666667,0.0,87.27777777777777,10.0,1024.2777777777778,5.444444444444445,-3.8333333333333335,7.277777777777778,1.0,423.286567179362,474.3531624559425,3.523711286965063,121.64213068277823,26.468052326838176,24.25604076385498,1.3671804416179658,10.076424164772034,105.6340926361084,0.0
2022-01-06 19:00:00,0.6,15.0,20.2,21.8,5.1,4.515,8.18641,0.0504,62.2336,-2.0,4.666666666666667,100.0,0.0,87.33333333333333,10.0,1024.3333333333333,5.333333333333333,-4.0,7.333333333333333,1.0,420.7910850963373,472.97107889811195,3.2211692243713443,103.15627155303955,26.44823686917623,24.234647340774536,1.367125949859619,10.043861393928527,104.65455974578859,0.0
2022-01-06 19:10:00,0.8,14.9,20.1,21.8,5.0,4.514,8.214055,-0.06420000000000001,62.2275,-2.166666666666667,4.611111111111111,101.33333333333333,0.0,87.38888888888889,10.0,1024.388888888889,5.222222222222222,-4.166666666666667,7.388888888888889,1.0,417.398132425944,473.49271183408536,3.046250980041795,102.44125698434432,26.432258276858573,24.188139284909784,1.4663514643436097,10.025992373315628,106.79917894244868,0.0
2022-01-06 19:20:00,0.4,14.9,20.1,21.8,4.9,4.526,8.09403,0.0571,62.2525,-2.3333333333333335,4.555555555555555,102.66666666666667,0.0,87.44444444444444,10.0,1024.4444444444443,5.111111111111111,-4.333333333333334,7.444444444444445,1.0,419.0503279376852,470.093670924395,2.931489651997884,107.1714633178711,26.421088552474977,24.10451769510905,1.4977027926842372,10.014965608914693,105.30005009969075,0.0
2022-01-06 19:30:00,0.4,14.8,20.0,21.8,4.8,4.557,8.62573,-0.051000000000000004,62.3162,-2.5,4.5,104.0,0.0,87.5,10.0,1024.5,5.0,-4.5,7.5,1.0,420.8686470540364,466.9898483276367,3.0418180714219303,107.45545878760558,26.407571703592936,24.026293268203737,1.5305623269081114,10.012397510210672,108.8396144104004,0.0
2022-01-06 19:40:00,0.9,14.8,19.9,21.8,4.8,4.531,8.51912,-0.3605,62.28490000000001,-2.666666666666667,4.444444444444445,105.33333333333333,0.0,87.55555555555556,10.0,1024.5555555555557,4.888888888888889,-4.666666666666667,7.555555555555555,1.0,419.6075654830056,459.29473283438847,2.901539258835679,110.79379835764567,26.395756406784056,23.931602767308554,1.6034349985917409,10.009468596776326,107.30507584889729,0.0
2022-01-06 19:50:00,0.3,14.8,19.9,21.8,4.7,4.49,9.501290000000001,-0.0338,62.3323,-2.8333333333333335,4.388888888888889,106.66666666666667,0.0,87.61111111111111,10.0,1024.611111111111,4.777777777777778,-4.833333333333334,7.611111111111111,1.0,419.18058675130214,461.05400777180984,3.1040719974040987,106.15227820078533,26.375090295392916,23.853894781931647,1.5370268562621316,10.0049346983096,107.1941897100244,0.0
2022-01-06 20:00:00,0.1,14.7,19.8,21.8,4.5,4.484,10.18937,-0.0775,62.419799999999995,-3.0,4.333333333333333,108.0,0.0,87.66666666666667,10.0,1024.6666666666667,4.666666666666667,-5.0,7.666666666666667,1.0,421.468680735621,461.20469667632005,3.275504253536968,108.1397519410128,26.365006987253828,23.79572950998942,1.6934854793548584,9.999953924814859,108.32212557474773,0.0
2022-01-06 20:10:00,0.1,14.6,19.9,21.7,4.4,4.511,10.165722727272726,-0.04072727272727273,62.434999999999995,-3.166666666666667,4.277777777777778,109.33333333333334,0.0,87.72222222222223,10.0,1024.7222222222222,4.555555555555555,-5.166666666666667,7.722222222222222,1.0,418.74823577880863,458.4556261189779,3.391528625057242,109.04814316226938,26.35720072110494,23.72936572710673,1.744678470293681,9.99286190509796,107.71619709014892,0.0
2022-01-06 20:20:00,-0.2,14.5,19.8,21.7,4.2,4.503,11.02819,0.3177,62.367399999999996,-3.3333333333333335,4.222222222222222,110.66666666666667,0.0,87.77777777777777,10.0,1024.7777777777778,4.444444444444445,-5.333333333333334,7.777777777777778,1.0,419.30768565210803,457.9106664723364,3.1758331452992,106.20435553706973,26.350358566456595,23.675385268852533,1.669334578935036,9.988601818138596,107.68378464822715,0.0
2022-01-06 20:30:00,-0.2,14.5,19.7,21.7,4.2,4.507,10.89506,0.4753,62.2736,-3.5,4.166666666666667,112.0,0.0,87.83333333333333,10.0,1024.8333333333333,4.333333333333334,-5.5,7.833333333333333,1.0,418.02316579182946,459.9238169843301,3.2580188159147903,108.65682989756267,26.341272487640378,23.61188060760498,1.6389137345552445,9.98648613770803,107.32300758361816,0.0
2022-01-06 20:40:00,-0.2,14.5,19.8,21.7,4.1,4.495,11.628394444444446,0.6561111111111111,62.17455555555556,-3.666666666666667,4.111111111111111,113.33333333333334,0.0,87.88888888888889,10.0,1024.888888888889,4.222222222222222,-5.666666666666667,7.888888888888889,1.0,417.927844136556,456.40735605875653,3.138282715816282,110.18297988115731,26.33493648453621,23.565364487103825,1.6059247557456886,9.987601943016053,107.97151760683221,0.0
2022-01-06 20:50:00,-0.2,14.4,19.9,21.6,4.1,4.506,12.6877,0.7825,62.1364,-3.8333333333333335,4.055555555555555,114.66666666666667,0.0,87.94444444444444,10.0,1024.9444444444443,4.111111111111111,-5.833333333333334,7.944444444444445,1.0,422.65477539062505,449.2797725949343,3.349570783774058,108.66436428070067,26.32377747853597,23.537772496541344,1.7006362412373224,9.988759651184083,107.76290316263835,0.0
2022-01-06 21:00:00,-0.3,14.4,20.0,21.6,4.1,4.524,14.307845,0.9213000000000001,62.5692,-4.0,4.0,116.0,0.0,88.0,10.0,1025.0,4.0,-6.0,8.0,1.0,425.0389729221388,452.28636717697674,3.7205546359221144,110.60763724073851,26.310261168776258,23.506197986063984,1.7066382091496624,9.987263786375186,108.53297739384539,0.0
2022-01-06 21:10:00,-0.2,14.4,20.0,21.6,4.1,4.509,16.05816,0.8764,62.78340000000001,-4.055555555555555,4.111111111111111,117.88888888888889,0.0,87.83333333333333,10.0,1025.0,4.555555555555555,-6.055555555555555,8.277777777777779,1.0,424.74051422119146,451.2837243687421,4.047011304655991,110.71506266965704,26.294856437047322,23.487489318847658,1.8805730104446412,9.9910622215271,108.33734996795654,0.0
2022-01-06 21:20:00,0.2,14.5,19.9,21.6,4.3,4.498,16.723824999999998,0.6978,62.8716,-4.111111111111111,4.222222222222222,119.77777777777777,0.0,87.66666666666667,10.0,1025.0,5.111111111111111,-6.111111111111111,8.555555555555555,1.0,425.5846500124877,450.5042140074982,4.4817535978993455,111.31870445962679,26.278957649866744,23.45591729482015,1.7760103776057563,9.998745625813802,106.87920595804852,0.0
2022-01-06 21:30:00,0.8,14.6,19.9,21.6,4.6,4.537,16.62594,0.3175,63.011900000000004,-4.166666666666667,4.333333333333333,121.66666666666667,0.0,87.5,10.0,1025.0,5.666666666666666,-6.166666666666667,8.833333333333334,1.0,424.6271944173177,450.03964853922525,4.513764622669435,108.68226561357747,26.27204414971131,23.44092773028013,1.8997000351598707,10.001940800133397,109.29627171640342,0.0
2022-01-06 21:40:00,0.3,14.5,19.9,21.6,4.4,4.536,14.861144999999999,0.10729999999999999,63.086400000000005,-4.222222222222222,4.444444444444445,123.55555555555556,0.0,87.33333333333333,10.0,1025.0,6.222222222222221,-6.222222222222222,9.11111111111111,1.0,428.56488846351357,452.64108661520066,4.522388353347778,113.33369987487792,26.265200703938802,23.39549117088318,1.9487896176179251,10.008261178334553,107.61920589447023,0.0
2022-01-06 21:50:00,0.9,14.6,19.9,21.6,4.7,4.521,13.426820000000001,0.21760000000000002,63.23049999999999,-4.277777777777778,4.555555555555555,125.44444444444444,0.0,87.16666666666667,10.0,1025.0,6.777777777777778,-6.277777777777778,9.38888888888889,1.0,428.4283419799805,450.3884529727628,4.385384215103252,108.16816891087528,26.256176548004152,23.352778495152794,1.7978148831923804,10.015274936358134,108.05406731923422,0.0
2022-01-06 22:00:00,1.0,14.6,19.9,21.5,4.7,4.509,13.089825,0.144,63.3627,-4.333333333333333,4.666666666666667,127.33333333333333,0.0,87.0,10.0,1025.0,7.333333333333333,-6.333333333333333,9.666666666666666,1.0,429.9063409669372,448.5117602328596,4.273937249183655,108.73637400309244,26.257598928354554,23.30077602311043,2.033348362102347,10.017265159666202,107.53497331112791,0.0
2022-01-06 22:10:00,0.6,14.6,19.9,21.5,4.7,4.512,12.675625,-0.0736,63.3976,-4.388888888888889,4.777777777777778,129.22222222222223,0.0,86.83333333333333,10.0,1025.0,7.888888888888888,-6.388888888888889,9.944444444444445,1.0,434.2698332722982,446.66820360907195,4.1607259864254855,110.81964379499189,26.24935527165731,23.24877587000529,1.8216204657157262,10.016054116884867,106.88365301767985,0.0
