,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-06 22:20:00,0.4,14.5,20.0,21.5,4.6,4.494,13.355955,-0.054000000000000006,63.4341,-4.444444444444445,4.888888888888889,131.11111111111111,0.0,86.66666666666667,10.0,1025.0,8.444444444444443,-6.444444444444445,10.222222222222221,1.0,432.1466241209535,444.89687978108725,4.225348827710933,105.8325852849928,26.241035116971553,23.203431180102676,1.9775467954416057,10.01516826511103,109.56264201859297,0.0
2022-01-06 22:30:00,0.1,14.4,20.0,21.5,4.3,4.475,14.57059,-0.23020000000000002,63.3975,-4.5,5.0,133.0,0.0,86.5,10.0,1025.0,9.0,-6.5,10.5,1.0,429.06491780598964,442.26050206677667,4.238890738884608,110.31657433827718,26.235980631510415,23.157246726353964,2.0424156202872594,10.008511284192403,108.36411254882812,0.0
2022-01-06 22:40:00,-0.2,14.3,20.0,21.5,4.1,4.495,15.823205000000002,-0.5917,63.403600000000004,-4.555555555555555,5.111111111111111,134.88888888888889,0.0,86.33333333333333,10.0,1025.0,9.555555555555555,-6.555555555555555,10.777777777777779,1.0,431.09562264628795,443.43755594889325,4.551879526794293,107.07394074887206,26.227473032353288,23.12832737480853,2.0858210008528273,10.00432707789254,110.650365002519,0.0
2022-01-06 22:50:00,-0.6,14.2,20.1,21.5,3.8,4.486,18.124455,-0.44610000000000005,63.3923,-4.611111111111111,5.222222222222222,136.77777777777777,0.0,86.16666666666667,10.0,1025.0,10.11111111111111,-6.611111111111111,11.055555555555555,1.0,426.59500996907553,441.74690693120846,4.911665519159393,109.11009221071576,26.22676262537638,23.074978510538735,2.215998347401619,10.00105638662974,107.91043824513754,0.0
2022-01-06 23:00:00,0.0,14.3,20.2,21.5,4.0,4.501,18.070304999999998,-0.357,63.425700000000006,-4.666666666666667,5.333333333333333,138.66666666666666,0.0,86.0,10.0,1025.0,10.666666666666666,-6.666666666666667,11.333333333333332,1.0,425.79431849687955,439.24671063302577,4.934876634279886,112.31190760294596,26.22283837000529,23.03878200531006,2.0850369540850324,9.999405501683553,108.87085628509521,0.0
2022-01-06 23:10:00,-0.2,14.2,20.2,21.4,3.8,4.491,17.142225,-0.6958,63.4145,-4.722222222222222,5.444444444444445,140.55555555555554,0.0,85.83333333333333,10.0,1025.0,11.222222222222221,-6.722222222222222,11.61111111111111,1.0,430.3144069417318,437.6347566731771,4.873386497551438,111.86975599644548,26.218142217000327,23.00995379447937,1.9851108145713805,9.999264014561971,108.04187145233155,0.0
2022-01-06 23:20:00,-0.2,14.3,20.0,21.4,4.1,4.503,16.646515,-1.012,63.4539,-4.777777777777778,5.555555555555555,142.44444444444446,0.0,85.66666666666667,10.0,1025.0,11.777777777777777,-6.777777777777778,11.88888888888889,1.0,427.3456791073152,441.03340182249576,4.739419774214427,110.42356973012288,26.21046814284413,22.962409871772582,2.19800926311834,9.995729364052606,109.35439023810977,0.0
2022-01-06 23:30:00,0.1,14.3,19.9,21.4,4.1,4.495,16.578575,-0.8754,63.562599999999996,-4.833333333333333,5.666666666666666,144.33333333333334,0.0,85.5,10.0,1025.0,12.333333333333332,-6.833333333333333,12.166666666666666,1.0,428.6765108235677,442.0261119588216,4.54419147017312,109.28401229448912,26.20716055234273,22.922230138778684,2.047009684443474,9.989864940643312,109.60652875264486,0.0
2022-01-06 23:40:00,-0.5,14.2,19.8,21.4,3.9,4.508,17.15284,-1.0661,63.6429,-4.888888888888889,5.777777777777778,146.22222222222223,0.0,85.33333333333333,10.0,1025.0,12.888888888888888,-6.888888888888889,12.444444444444443,1.0,429.9922014363607,441.04537720077343,4.859997021518859,109.90092274250958,26.20430171966553,22.88793227513631,2.19961756169796,9.991203258832297,107.20431198120119,0.0
2022-01-06 23:50:00,0.0,14.3,19.9,21.4,4.2,4.508,17.302565,-1.0924,63.7051,-4.944444444444445,5.888888888888889,148.11111111111111,0.0,85.16666666666667,10.0,1025.0,13.444444444444443,-6.944444444444445,12.722222222222221,1.0,432.3383023071289,439.7388002522786,5.071537012259165,107.14596127827963,26.200846195220947,22.839516350428262,2.046177033185959,9.993195405006409,109.73111602783203,0.0
2022-01-07 00:00:00,-0.9,14.0,19.8,21.4,3.5,4.511,17.784705,-1.0039,63.7408,-5.0,6.0,150.0,0.0,85.0,10.0,1025.0,14.0,-7.0,13.0,1.0,432.035293919355,442.14941772460935,5.000103863066872,111.2635776394774,26.186898091526352,22.803872796344216,2.1186810629246597,10.001137016371818,107.37428937103789,0.0
2022-01-07 00:10:00,-0.7,14.0,19.8,21.4,3.5,4.492,16.57534,-1.1461999999999999,63.6801,-5.055555555555555,6.055555555555555,150.77777777777777,0.0,84.88888888888889,10.0,1025.0,13.777777777777779,-7.055555555555555,13.055555555555555,1.0,436.0567738850911,440.41069473441985,4.7657938748227675,110.0146578416986,26.174387947718305,22.760294141769407,2.148122266530991,10.002195070584616,109.30251463572185,0.0
2022-01-07 00:20:00,-0.7,14.0,19.9,21.4,3.5,4.488,14.829384999999998,-1.188,63.6976,-5.111111111111111,6.111111111111111,151.55555555555554,0.0,84.77777777777777,10.0,1025.0,13.555555555555555,-7.111111111111111,13.11111111111111,1.0,434.5626332144901,439.45482228597,4.514367458577883,109.18260156038791,26.168794609705607,22.727212575276692,2.1963315544525783,10.006345073382061,109.00769499460856,0.0
2022-01-07 00:30:00,-0.9,14.0,20.1,21.4,3.5,4.502,13.938785000000001,-1.1747999999999998,63.7257,-5.166666666666667,6.166666666666667,152.33333333333334,0.0,84.66666666666667,10.0,1025.0,13.333333333333334,-7.166666666666667,13.166666666666666,1.0,436.72933390299477,439.7363006451486,4.530882122516632,110.5570621617635,26.166314811706542,22.68306576728821,2.1100751554965975,10.006955358187358,108.16244325002035,0.0
2022-01-07 00:40:00,-0.7,14.0,20.3,21.3,3.5,4.504,13.701975,-1.1281,63.7419,-5.222222222222222,6.222222222222222,153.11111111111111,0.0,84.55555555555556,10.0,1025.0,13.11111111111111,-7.222222222222222,13.222222222222221,1.0,434.82558613744277,435.66821261701915,4.329111394282789,107.98446226324738,26.155192177767134,22.657291826097303,2.1274279386108206,10.005038206914051,109.60070065859347,0.0
2022-01-07 00:50:00,-1.3,13.8,20.5,21.4,3.2,4.506,13.39655,-0.8842000000000001,63.6838,-5.277777777777778,6.277777777777778,153.88888888888889,0.0,84.44444444444444,10.0,1025.0,12.88888888888889,-7.277777777777778,13.277777777777779,1.0,432.5690095011393,430.82712453206375,4.211618725021006,109.78752878027447,26.153172801335653,22.62940152168274,2.1162481820583343,10.003387028376263,108.71600363413492,0.0
2022-01-07 01:00:00,-1.3,13.9,20.8,21.4,3.3,4.508,12.39907,-1.0889,63.150800000000004,-5.333333333333333,6.333333333333333,154.66666666666666,0.0,84.33333333333333,10.0,1025.0,12.666666666666666,-7.333333333333333,13.333333333333334,1.0,435.98240173339843,433.4572448484925,4.032932566006979,108.78390668233234,26.151219877199935,22.5876473571217,2.0762288727901748,10.000125071315441,108.0948561389298,0.0
2022-01-07 01:10:00,-1.1,13.8,21.1,21.3,3.2,4.481,12.018065,-1.2594999999999998,62.8923,-5.388888888888889,6.388888888888889,155.44444444444446,0.0,84.22222222222223,10.0,1025.0,12.444444444444445,-7.388888888888889,13.38888888888889,1.0,433.32628915370196,429.4338528442383,4.036241857985319,109.58974688901739,26.146859528223672,22.55591065088908,2.0930987733602526,9.997730832099915,108.90271588643391,0.0
2022-01-07 01:20:00,-1.4,13.8,21.4,21.3,3.1,4.505,12.12663,-1.1187,62.8054,-5.444444444444445,6.444444444444445,156.22222222222223,0.0,84.11111111111111,10.0,1025.0,12.222222222222221,-7.444444444444445,13.444444444444445,1.0,432.1706432088216,420.15034203891094,3.911676513448273,110.59433275427523,26.14871045748393,22.506790564854942,2.066466929713885,9.993533322016399,109.26460585276286,0.0
2022-01-07 01:30:00,-1.1,13.8,21.7,21.3,3.2,4.474,12.380275000000001,-0.9587999999999999,62.8276,-5.5,6.5,157.0,0.0,84.0,10.0,1025.0,12.0,-7.5,13.5,1.0,436.3967326372519,426.8798876953125,3.943814311350806,111.66231874476719,26.142294114430747,22.470918747584026,2.0018474743763606,9.990014422734578,108.57164447784423,0.0
2022-01-07 01:40:00,-1.2,13.7,22.0,21.3,3.0,4.491,13.111105,-0.6168,62.802800000000005,-5.555555555555555,6.555555555555555,157.77777777777777,0.0,83.88888888888889,10.0,1025.0,11.777777777777779,-7.555555555555555,13.555555555555555,1.0,432.5047860717774,434.17723896245855,3.9147171000639593,111.07206700642902,26.130203594003017,22.450551941650737,2.0003750908442135,9.991606923200317,107.84615496942551,0.0
2022-01-07 01:50:00,-1.2,13.8,22.2,21.3,3.1,4.496,14.35412,-0.5806,62.6133,-5.611111111111111,6.611111111111111,158.55555555555554,0.0,83.77777777777777,10.0,1025.0,11.555555555555555,-7.611111111111111,13.61111111111111,1.0,437.49077749318093,432.5155005198511,4.076096514113205,111.48107087992005,26.130321200688684,22.420705572764078,1.9965594037373862,9.991870996157328,110.15900993347168,0.0
2022-01-07 02:00:00,-0.9,13.9,22.2,21.3,3.3,4.49,14.214485,-0.45730000000000004,62.4419,-5.666666666666667,6.666666666666667,159.33333333333334,0.0,83.66666666666667,10.0,1025.0,11.333333333333334,-7.666666666666667,13.666666666666666,1.0,433.87718190511066,434.9872079467774,4.196260052676928,110.13700695382673,26.13019507408142,22.392538468043007,2.0519269911448164,9.993685776392619,108.64178544362387,0.0
2022-01-07 02:10:00,-1.2,13.8,22.2,21.3,3.2,4.504,13.005289999999999,-0.3281,62.379,-5.722222222222222,6.722222222222222,160.11111111111111,0.0,83.55555555555556,10.0,1025.0,11.11111111111111,-7.722222222222222,13.722222222222221,1.0,438.66209482477996,432.70305227696207,4.154588684261182,106.10882587820797,26.130149272282914,22.376745789845785,1.9650250468651453,9.996255572636922,107.96361095428468,0.0
2022-01-07 02:20:00,-1.1,13.8,22.0,21.3,3.2,4.503,12.818435,-0.4457,62.3473,-5.777777777777778,6.777777777777778,160.88888888888889,0.0,83.44444444444444,10.0,1025.0,10.88888888888889,-7.777777777777778,13.777777777777779,1.0,438.83969156901037,432.07566497802736,3.993299878040949,112.45260606754971,26.12937423506699,22.34413181170232,1.9573327948211952,9.995473836182201,111.3301950071087,0.0
2022-01-07 02:30:00,-0.5,13.8,21.8,21.3,3.3,4.503,12.399585,-0.3376,62.34929999999999,-5.833333333333333,6.833333333333333,161.66666666666666,0.0,83.33333333333333,10.0,1025.0,10.666666666666668,-7.833333333333333,13.833333333333334,1.0,435.9195403561647,428.3003862297672,3.822699967622757,107.8922885131836,26.126334120432535,22.318719453811646,2.0834052954117457,9.996880737940469,108.34390078226724,0.0
2022-01-07 02:40:00,-1.1,13.8,21.4,21.3,3.3,4.505,11.935134999999999,-0.055099999999999996,62.4002,-5.888888888888889,6.888888888888889,162.44444444444446,0.0,83.22222222222223,10.0,1025.0,10.444444444444445,-7.888888888888889,13.88888888888889,1.0,434.67345604205957,428.9344208359992,3.663195992815966,107.20587514995854,26.119780457814535,22.306705338160196,2.0347857314348223,9.992940400441487,109.56007486979168,0.0
2022-01-07 02:50:00,-0.7,13.8,21.2,21.3,3.4,4.501,12.2863,-0.13779999999999998,62.363,-5.944444444444445,6.944444444444445,163.22222222222223,0.0,83.11111111111111,10.0,1025.0,10.222222222222221,-7.944444444444445,13.944444444444445,1.0,432.6882570884968,435.74384145100913,3.7572902731437465,111.33562724463684,26.114577518452357,22.297941646737566,1.8373745763705949,9.992781584572658,109.1742550004,0.0
2022-01-07 03:00:00,-0.7,13.8,20.9,21.3,3.3,4.474,11.65689,-0.29969999999999997,62.2481,-6.0,7.0,164.0,0.0,83.0,10.0,1025.0,10.0,-8.0,14.0,1.0,434.12816719142876,437.7210239910257,3.7009134892622626,109.72884536743163,26.10750412940979,22.26736435254415,1.9747122224171956,9.993857483863831,107.54005654652913,0.0
2022-01-07 03:10:00,-0.9,13.9,20.6,21.3,3.4,4.454,11.523865,-0.41269999999999996,62.1789,-5.944444444444445,6.944444444444445,164.55555555555554,0.0,82.83333333333333,10.0,1025.0,15.0,-8.0,13.88888888888889,1.0,430.12982543945316,435.21395565690665,3.5730464214254907,110.43613463170111,26.098563908668563,22.24784010402227,1.8964013446825372,9.993950830960678,110.21460108977926,0.0
2022-01-07 03:20:00,-0.4,13.9,20.4,21.3,3.5,4.471,11.006454999999999,-0.711,62.2309,-5.888888888888889,6.888888888888889,165.11111111111111,0.0,82.66666666666667,10.0,1025.0,20.0,-8.0,13.777777777777779,1.0,431.1351590211364,433.05241251627604,3.703584900838507,109.75599121244613,26.093468605677288,22.218613500595094,1.7873167705535888,9.994982228279113,108.36079658508302,0.0
2022-01-07 03:30:00,-0.9,13.8,20.1,21.3,3.3,4.471,10.05119,-0.9781000000000001,62.307399999999994,-5.833333333333333,6.833333333333333,165.66666666666666,0.0,82.5,10.0,1025.0,25.0,-8.0,13.666666666666666,1.0,434.69666249593104,434.5351865676354,3.364026919300273,107.98717493003372,26.089386119842526,22.190183146794638,1.7577660141388578,9.996409401893615,107.77650895436605,0.0
2022-01-07 03:40:00,-0.4,14.0,20.1,21.3,3.8,4.473,9.514754545454545,-0.9245454545454546,62.43581818181818,-5.777777777777778,6.777777777777778,166.22222222222223,0.0,82.33333333333333,10.0,1025.0,30.0,-8.0,13.555555555555555,1.0,431.75102675514665,441.77574391682936,3.2090946567058567,106.89794245402018,26.08513106664022,22.169618339538573,1.8384897289673485,9.996713455518087,109.23077546437582,0.0
2022-01-07 03:50:00,-0.2,14.0,20.0,21.3,3.7,4.447,9.48617,-1.0995,62.44539999999999,-5.722222222222222,6.722222222222222,166.77777777777777,0.0,82.16666666666667,10.0,1025.0,35.0,-8.0,13.444444444444445,1.0,436.5977382405599,434.6038431978774,3.2766736528428937,112.01235210160078,26.074997755686447,22.143657849629722,1.8031472090880076,9.994134316444397,108.23247933705647,0.0
2022-01-07 04:00:00,-0.8,13.9,19.9,21.3,3.5,4.47,9.56629,-1.3855,62.4688,-5.666666666666667,6.666666666666667,167.33333333333334,0.0,82.0,10.0,1025.0,40.0,-8.0,13.333333333333334,1.0,438.92070424397787,434.8500958883352,3.249152032136917,112.31588722229006,26.07759227402466,22.118669248516277,1.7665772115712783,9.993150884229584,109.33775200407383,0.0
2022-01-07 04:10:00,-0.4,14.0,19.8,21.2,3.7,4.471,8.53579,-1.1532,62.6125,-5.611111111111111,6.611111111111111,167.88888888888889,0.0,81.83333333333333,10.0,1025.0,45.0,-8.0,13.222222222222221,1.0,438.97246936315776,435.6389638264974,2.870116809249598,104.30773227626995,26.074429461161294,22.093094784418742,1.6762354769309362,10.00125718275706,108.18899499257404,0.0
2022-01-07 04:20:00,-0.7,13.9,19.8,21.2,3.4,4.473,8.098600000000001,-0.933,62.7094,-5.555555555555555,6.555555555555555,168.44444444444446,0.0,81.66666666666667,10.0,1025.0,50.0,-8.0,13.11111111111111,1.0,433.7417596435547,437.6852327228415,2.9437273220557953,110.65575251498464,26.071919196446736,22.05717270533244,1.7116335074106854,10.006362884839374,109.51705980936686,0.0
2022-01-07 04:30:00,-1.1,13.8,19.8,21.2,3.3,4.47,8.09549,-0.7647999999999999,62.695299999999996,-5.5,6.5,169.0,0.0,81.5,10.0,1025.0,55.0,-8.0,13.0,1.0,432.9926970593683,440.6355489095052,2.636491676568985,112.74726698557535,26.074866612913915,22.032857320753195,1.7396787335340587,10.003892593195209,110.2921841736702,0.0
2022-01-07 04:40:00,-1.1,13.8,19.9,21.2,3.3,4.464,8.35391,-0.7226,62.6355,-5.444444444444445,6.444444444444445,169.55555555555554,0.0,81.33333333333333,10.0,1025.0,60.0,-8.0,12.88888888888889,1.0,432.76027618408204,441.44244097830233,2.715059868272415,109.35783120257706,26.07043063481649,22.004369430541992,1.6040524605909983,10.001167569160462,107.07665019989012,0.0
2022-01-07 04:50:00,-0.9,13.6,20.0,21.2,3.0,4.466,8.346455,-0.6881999999999999,62.578700000000005,-5.388888888888889,6.388888888888889,170.11111111111111,0.0,81.16666666666667,10.0,1025.0,65.0,-8.0,12.777777777777779,1.0,431.7944036268914,439.470152749248,2.7256966842567856,108.47172618003887,26.063296058083658,21.988104361733473,1.6646365501786355,9.998893480139264,109.2879681665884,0.0
2022-01-07 05:00:00,-1.2,13.8,20.3,21.2,3.2,4.454,8.05085,-0.7545,62.48630000000001,-5.333333333333333,6.333333333333333,170.66666666666666,0.0,81.0,10.0,1025.0,70.0,-8.0,12.666666666666666,1.0,432.67193552653,435.5311763509115,2.5922520747090463,113.34669855387196,26.07042713801066,21.969801518122356,1.6135356563329697,9.999519302050272,106.81152254740398,0.0
2022-01-07 05:10:00,-0.7,13.8,20.6,21.2,3.3,4.448,7.521424999999999,-0.9497,62.3986,-5.277777777777778,6.277777777777778,171.22222222222223,0.0,80.83333333333333,10.0,1025.0,75.0,-8.0,12.555555555555555,1.0,436.98793114322353,435.2929976154196,2.6418532626103546,113.06523404956538,26.070073130332815,21.924104191785478,1.6303919752573564,10.002012931425018,107.95885565676932,0.0
2022-01-07 05:20:00,-1.4,13.6,20.9,21.2,3.0,4.439,7.081155,-0.7011999999999999,62.4418,-5.222222222222222,6.222222222222222,171.77777777777777,0.0,80.66666666666667,10.0,1025.0,80.0,-8.0,12.444444444444445,1.0,442.6847643025716,439.5129192097982,2.3425006803617636,109.69778246346166,26.05853463490804,21.8879536151886,1.4327058377861976,10.003781943321227,108.14084882100424,0.0
2022-01-07 05:30:00,-1.1,13.8,21.2,21.2,3.3,4.473,6.779635000000001,-0.706,62.43769999999999,-5.166666666666667,6.166666666666667,172.33333333333334,0.0,80.5,10.0,1025.0,85.0,-8.0,12.333333333333334,1.0,437.78402679092585,441.9998792240538,2.3399252541859945,113.28951611836752,26.05518637813417,21.846511104713052,1.5245750849563522,10.006407813972,108.29615350669387,0.0
2022-01-07 05:40:00,-0.7,13.8,21.5,21.2,3.3,4.464,6.607905,-0.7322,62.44500000000001,-5.111111111111111,6.111111111111111,172.88888888888889,0.0,80.33333333333333,10.0,1025.0,90.0,-8.0,12.222222222222221,1.0,441.5083382161459,442.9070230523472,2.252697776155283,111.70412298170186,26.050740315119423,21.812893511454266,1.4772102509935698,10.011528072357176,108.73340438842774,0.0
2022-01-07 05:50:00,-1.2,13.7,21.8,21.2,3.1,4.453,6.157805,-0.7468,62.4905,-5.055555555555555,6.055555555555555,173.44444444444446,0.0,80.16666666666667,10.0,1025.0,95.0,-8.0,12.11111111111111,1.0,443.17134057055944,442.3195332459198,2.169012968684994,113.92223990036271,26.041270383199056,21.792741816838582,1.5352006273468335,10.02978130499522,108.95717241923015,0.0
2022-01-07 06:00:00,-0.6,13.9,22.1,21.2,3.5,4.439,6.52281,-0.7861,62.4678,-5.0,6.0,174.0,0.0,80.0,10.0,1025.0,100.0,-8.0,12.0,1.0,446.9238759358724,438.2621048780419,2.1603898763656617,131.11967405954996,26.049693465744706,21.767852597317454,1.4830750229803182,10.033772311560853,109.69358803291107,0.0
2022-01-07 06:10:00,-0.5,13.8,20.6,21.2,3.4,4.454,6.532089999999999,-0.8535999999999999,62.3701,-4.944444444444445,6.0,174.38888888888889,0.0,79.83333333333333,10.0,1025.0,100.0,-7.944444444444445,11.88888888888889,1.0,443.09820597330724,436.1559246440317,1.9968540142619677,200.32588372828596,26.05771078109741,21.741346184412638,1.37719008008639,10.029125738143922,109.25016812642416,0.0
2022-01-07 06:20:00,-1.3,13.8,21.2,21.2,3.2,4.434,6.901059999999999,-0.9303000000000001,62.311699999999995,-4.888888888888889,6.0,174.77777777777777,0.0,79.66666666666667,10.0,1025.0,100.0,-7.888888888888889,11.777777777777779,1.0,443.95266896565755,434.2387986246745,2.19788118797507,245.2427823087186,26.062903602028967,21.73940709049419,1.2569379070266493,10.027451272280203,106.00538563658287,0.0
2022-01-07 06:30:00,-0.9,13.9,21.9,21.2,3.5,4.431,6.336015000000001,-0.9576,62.3054,-4.833333333333333,6.0,175.16666666666666,0.0,79.5,10.0,1025.0,100.0,-7.833333333333333,11.666666666666666,1.0,440.6368707380624,438.9989780750494,2.467588698267937,264.7644057718913,26.070158548355103,21.768867673873903,1.2361383002003035,10.027784148852032,112.64243620554608,0.0
2022-01-07 06:40:00,-0.9,13.8,21.5,21.2,3.2,4.467,10.90402,-1.0053,62.30650000000001,-4.777777777777778,6.0,175.55555555555554,0.0,79.33333333333333,10.0,1025.0,100.0,-7.777777777777778,11.555555555555555,1.0,442.70016591389975,437.3596868896484,2.809452824430951,261.1518759642348,26.083007211685178,21.824738934834798,1.2709546846151352,10.018194270133971,112.91002124786375,0.0
2022-01-07 06:50:00,-1.5,13.7,20.3,21.2,3.1,4.444,6.152955,-1.1238,62.356700000000004,-4.722222222222222,6.0,175.94444444444446,0.0,79.16666666666667,10.0,1025.0,100.0,-7.722222222222222,11.444444444444445,1.0,447.5072580903152,439.7325457132274,2.5017502927712805,236.5559026875469,26.085059340794878,21.91614334106445,1.1166695413986842,10.0147381401062,111.52262379964193,0.0
2022-01-07 07:00:00,-0.9,13.7,19.4,21.2,3.2,4.43,4.31897,-1.0977999999999999,62.4077,-4.666666666666667,6.0,176.33333333333334,0.0,79.0,10.0,1025.0,100.0,-7.666666666666667,11.333333333333334,1.0,447.2213895670573,446.46936012355764,2.7091281521320343,200.33453275044758,26.078284401381758,21.866326073899778,1.3217278946304725,10.042098549691971,105.51446197078727,0.0
2022-01-07 07:10:00,-1.3,13.7,20.1,21.3,3.0,4.42,4.909655,-1.2489000000000001,62.4482,-4.611111111111111,6.0,176.72222222222223,0.0,78.83333333333333,10.0,1025.0,100.0,-7.611111111111111,11.222222222222221,1.0,451.1537304441957,443.1626667277018,2.752058828934438,177.78996546729135,26.090977096557616,21.938981606165566,1.2321987347801526,10.043829498291014,111.6365641784668,0.0
2022-01-07 07:20:00,-1.5,13.9,21.3,21.3,3.2,4.411,7.371515,-1.2189,62.4978,-4.555555555555555,6.0,177.11111111111111,0.0,78.66666666666667,10.0,1025.0,100.0,-7.555555555555555,11.11111111111111,1.0,455.0029558308919,438.7802282574533,2.629799708330025,191.72551120693402,26.1114137840271,22.0243940226237,1.2273932550350826,10.0247372118632,112.25685003916422,0.0
2022-01-07 07:30:00,-1.3,13.9,22.7,21.4,3.3,4.416,5.52552,-1.1694,62.513,-4.5,6.0,177.5,0.0,78.5,10.0,1025.0,100.0,-7.5,11.0,1.0,460.1965426635742,445.0435509692664,2.558530733625768,293.2066372982392,26.13078563054403,22.09056276321411,1.157259902060032,10.021755568186443,107.46564048767091,0.0
2022-01-07 07:40:00,-1.7,13.9,22.4,21.4,3.1,4.427,5.751735,-1.1972,62.514700000000005,-4.444444444444445,6.0,177.88888888888889,0.0,78.33333333333333,10.0,1025.0,100.0,-7.444444444444445,10.88888888888889,1.0,464.0302453613282,449.3392024739584,2.291525688710186,264.5228846917449,26.14612287203471,22.159444468816123,1.2407778152823448,10.021132696469625,110.11272794087729,0.0
2022-01-07 07:50:00,-1.4,13.9,21.0,21.5,3.3,4.416,5.673405000000001,-1.2491999999999999,62.4963,-4.388888888888889,6.0,178.27777777777777,0.0,78.16666666666667,10.0,1025.0,100.0,-7.388888888888889,10.777777777777779,1.0,468.98286590576174,448.7370365853145,2.2027330325047174,229.1856416575114,26.17277862036969,22.208359111096225,1.1440743597365368,10.01679823969717,112.07419210918879,0.0
2022-01-07 08:00:00,-1.8,13.8,19.5,21.5,3.1,4.469,5.923705,-1.1713,62.499900000000004,-4.333333333333333,6.0,178.66666666666666,0.0,78.0,10.0,1025.0,100.0,-7.333333333333333,10.666666666666666,1.0,474.35921366373697,447.83584838867193,1.9951569489267587,253.05300613403318,26.195783030192057,22.253645245234175,1.1250693347056706,10.01269372145335,108.9312208557129,0.0
2022-01-07 08:10:00,-1.4,13.9,19.5,21.6,3.3,4.457,6.37514,-1.0343,62.484399999999994,-4.277777777777778,6.0,179.05555555555554,0.0,77.83333333333333,10.0,1025.0,100.0,-7.277777777777778,10.555555555555555,1.0,492.6250012347342,450.8216482543945,2.0582527306389675,218.7765664996131,26.237859824498493,22.298098516464233,1.1470595481991768,10.011784866650899,110.48913641611735,0.0
2022-01-07 08:20:00,-1.7,13.8,20.8,21.6,3.0,4.422,7.144254999999999,-0.8474,62.4673,-4.222222222222222,6.0,179.44444444444446,0.0,77.66666666666667,10.0,1025.0,100.0,-7.222222222222222,10.444444444444445,1.0,492.3371302286784,452.6729890775133,2.287148310939471,183.1212025197347,26.26947546102233,22.323502818608688,1.1581586949855593,10.00955363004221,114.36429692586265,0.0
2022-01-07 08:30:00,-1.9,13.8,22.3,21.6,3.0,4.424,7.536855,-0.6551,62.424,-4.166666666666667,6.0,179.83333333333334,0.0,77.5,10.0,1025.0,100.0,-7.166666666666667,10.333333333333334,1.0,480.4701818672268,452.93988891601566,3.0170150430458413,151.01439775671662,26.311455701192223,22.335729541778566,1.1591235929727555,10.004803942044576,120.3079881286621,0.0
2022-01-07 08:40:00,-1.6,13.8,22.3,21.6,3.0,4.443,6.578225000000001,0.3651,63.1081,-4.111111111111111,6.0,180.22222222222223,0.0,77.33333333333333,10.0,1025.0,100.0,-7.111111111111111,10.222222222222221,1.0,478.3398324584961,451.1449772907125,2.4751601421833036,120.10916980743409,26.376601889928185,22.348176628748575,1.2914360631505648,10.00248193581899,109.92145371754964,0.0
2022-01-07 08:50:00,-2.0,13.8,20.7,21.6,3.0,4.439,5.2384900000000005,1.2381,62.15560000000001,-4.055555555555555,6.0,180.61111111111111,0.0,77.16666666666667,10.0,1025.0,100.0,-7.055555555555555,10.11111111111111,1.0,470.5479891371453,457.32544266273237,2.0588639706373213,105.0388221643739,26.477497777346162,22.368632389273348,1.223724729388447,9.995430852248845,111.10781498235497,0.0
2022-01-07 09:00:00,-1.7,13.8,19.4,21.6,3.0,4.429,5.16344,0.8337999999999999,60.9562,-4.0,6.0,181.0,0.0,77.0,10.0,1025.0,100.0,-7.0,10.0,1.0,465.5149180094401,455.724904683431,2.144926660458247,98.84996903737387,26.584768610000612,22.351085211435954,1.2782467648386955,9.978760635058084,111.4758053334554,0.0
2022-01-07 09:10:00,-2.0,13.8,20.1,21.7,2.9,4.446,5.0602,0.497,60.467600000000004,-3.7777777777777777,6.111111111111111,183.94444444444446,0.0,76.22222222222223,10.0,1024.888888888889,94.88888888888889,-6.944444444444445,10.0,1.0555555555555556,467.8593029364224,456.34140443999195,2.1340711962974677,122.3531540432084,26.653184127807616,22.365585021972656,1.1675512675444284,9.982526704470317,109.13745323181152,0.0
2022-01-07 09:20:00,-1.4,13.9,20.6,21.6,3.1,4.426,5.105079999999999,0.7378,61.364999999999995,-3.5555555555555554,6.222222222222222,186.88888888888889,0.0,75.44444444444444,10.0,1024.7777777777778,89.77777777777777,-6.888888888888889,10.0,1.1111111111111112,480.25220377604165,456.838855489095,2.022302508354187,140.41527422587075,26.68935364927949,22.416134048666656,1.1298297646944806,9.995523208521181,110.61028353243898,0.0
2022-01-07 09:30:00,-1.6,13.8,20.9,21.7,3.0,4.433,5.05969,1.2812,61.9721,-3.3333333333333335,6.333333333333333,189.83333333333334,0.0,74.66666666666667,10.0,1024.6666666666667,84.66666666666667,-6.833333333333333,10.0,1.1666666666666667,480.25207859083156,456.01231521781835,2.78281764772989,340.0566231640315,26.705249010721843,22.425921888351443,1.1060008244713146,9.99431795279185,110.67038055419921,0.0
2022-01-07 09:40:00,-1.1,14.1,21.0,21.7,3.5,4.45,4.900765,2.2305,62.39919999999999,-3.111111111111111,6.444444444444445,192.77777777777777,0.0,73.88888888888889,10.0,1024.5555555555557,79.55555555555556,-6.777777777777778,10.0,1.2222222222222223,477.83286275227863,459.6466253276255,2.7212427737315497,244.23623016357425,26.730988864898684,22.45804322242737,1.1910207602381706,9.995861879984538,111.16856367746989,0.0
2022-01-07 09:50:00,-0.9,14.1,20.9,21.8,3.5,4.46,4.436125,2.9166,61.223299999999995,-2.888888888888889,6.555555555555555,195.72222222222223,0.0,73.11111111111111,10.0,1024.4444444444443,74.44444444444444,-6.722222222222222,10.0,1.2777777777777777,479.35885135343705,467.2380945841472,2.50951095285052,214.2264220092256,26.79289804959701,22.644106788042574,1.0628464171004162,9.998784118587688,116.53832388344458,0.0
2022-01-07 10:00:00,-0.6,14.4,20.8,21.9,3.8,4.429,3.7387900000000003,3.4842,59.40259999999999,-2.666666666666667,6.666666666666667,198.66666666666666,0.0,72.33333333333333,10.0,1024.3333333333333,69.33333333333333,-6.666666666666667,10.0,1.3333333333333333,477.52693674723304,475.65951941479216,2.2304859163363773,215.84203890482587,26.880051085154218,22.94381751060486,1.1283726873993873,9.997612717946371,119.5503979365031,0.0
2022-01-07 10:10:00,-0.5,14.4,20.7,22.0,3.8,4.437,3.4575899999999997,3.7031,58.575,-2.4444444444444446,6.777777777777778,201.61111111111111,0.0,71.55555555555556,10.0,1024.2222222222222,64.22222222222223,-6.611111111111111,10.0,1.3888888888888888,476.7068146383352,472.8497284286324,2.0730070364306874,250.73766422207072,27.025013956404003,23.245503256469124,1.237472501875317,9.991793860311564,163.31514841564632,0.0
2022-01-07 10:20:00,-0.9,14.4,20.6,22.0,3.8,4.446,3.55875,4.3229,58.4217,-2.2222222222222223,6.888888888888889,204.55555555555554,0.0,70.77777777777777,10.0,1024.111111111111,59.111111111111114,-6.555555555555555,10.0,1.4444444444444444,468.32855550130205,482.1392948580336,1.952724581367552,393.83468165036646,27.207163734436033,23.470450274149577,1.1562523983915647,9.92823878924052,310.48929789225264,0.0
2022-01-07 10:30:00,-0.7,14.5,20.6,22.1,3.9,4.444,3.17021,4.4558,58.23,-2.0,7.0,207.5,0.0,70.0,10.0,1024.0,54.0,-6.5,10.0,1.5,466.7457047526042,480.5893298445077,1.7251732240120572,608.0205351765951,27.413444395065305,23.592158060073853,1.180496639708678,9.783888778686524,259.6541899617513,0.0
2022-01-07 10:40:00,-0.9,14.4,20.5,22.1,3.7,4.462,2.932725,4.581799999999999,57.7515,-1.7777777777777777,7.111111111111111,210.44444444444446,0.0,69.22222222222223,10.0,1023.8888888888889,48.88888888888889,-6.444444444444445,10.0,1.5555555555555556,548.725002792183,460.6363240559896,1.559007907947578,1131.4901194358008,27.42731600443522,21.017346127827963,1.3725203452507655,9.802636043230693,108.52727553685506,0.0
2022-01-07 10:50:00,-0.4,14.6,20.5,22.2,4.0,4.429,2.921405,4.3422,57.9369,-1.5555555555555558,7.222222222222222,213.38888888888889,0.0,68.44444444444444,10.0,1023.7777777777778,43.77777777777778,-6.388888888888889,10.0,1.6111111111111112,603.0252638753255,465.29947130225173,1.4668631567557653,945.2068226114909,27.323656746546426,19.55311259587606,1.1863557277123133,10.40083157380422,98.2173722966512,0.0
2022-01-07 11:00:00,-0.3,14.7,20.2,22.4,4.1,4.462,2.84003,3.0811,59.028800000000004,-1.3333333333333335,7.333333333333333,216.33333333333334,0.0,67.66666666666667,10.0,1023.6666666666666,38.666666666666664,-6.333333333333333,10.0,1.6666666666666665,625.1861351135956,545.2561750284831,2.013998378623003,948.1339022085762,27.391481939951582,20.374257129033406,1.2361500324805577,10.785353129704793,133.32351028442383,0.0
2022-01-07 11:10:00,0.0,14.9,20.1,22.4,4.3,4.476,2.808115,2.6792000000000002,60.1032,-1.1111111111111112,7.444444444444445,219.27777777777777,0.0,66.88888888888889,10.0,1023.5555555555555,33.55555555555556,-6.277777777777778,10.0,1.7222222222222223,635.92673828125,620.2252736409505,2.473885860443115,702.9956909179688,27.403778676986697,20.776041990915935,1.2968685481945674,10.818778947194417,128.15150931040446,0.0
2022-01-07 11:20:00,-0.2,14.9,19.9,22.5,4.3,4.455,2.767785,2.0323,60.892100000000006,-0.8888888888888888,7.555555555555555,222.22222222222223,0.0,66.11111111111111,10.0,1023.4444444444445,28.444444444444443,-6.222222222222222,10.0,1.7777777777777777,657.213782797627,750.6365040956695,3.1865496650994833,637.0745791212179,27.40091117061464,21.928782694003,1.2636856950659536,10.55014837052189,186.7685853714593,0.0
2022-01-07 11:30:00,0.6,15.1,20.1,22.6,4.7,4.47,2.63769,1.7803,61.489599999999996,-0.666666666666667,7.666666666666666,225.16666666666666,0.0,65.33333333333333,10.0,1023.3333333333334,23.33333333333333,-6.166666666666667,10.0,1.8333333333333333,644.8663999430339,807.906127726237,3.115570068359375,655.1017748006185,27.479885104497278,22.764215615590413,1.2982950932780901,10.115233324368795,212.35846911112466,0.0
2022-01-07 11:40:00,0.5,15.1,20.7,22.6,4.7,4.49,2.85784,2.1062000000000003,62.0244,-0.44444444444444464,7.777777777777778,228.11111111111111,0.0,64.55555555555556,10.0,1023.2222222222222,18.22222222222223,-6.111111111111111,10.0,1.8888888888888888,632.6066979278914,849.4554553854053,3.3196416251134067,511.51960080249165,27.578334023157755,23.29982634226481,1.3341268302996956,9.70484777768453,209.11061429341635,0.0
2022-01-07 11:50:00,0.7,15.2,21.3,22.7,4.9,4.521,3.24604,2.282,62.319500000000005,-0.22222222222222232,7.888888888888889,231.05555555555554,0.0,63.77777777777778,10.0,1023.1111111111111,13.111111111111114,-6.055555555555555,10.0,1.9444444444444444,624.5762715657552,855.6129746640961,3.72498897105287,789.4385441115212,27.67520597775777,23.641602884928385,1.255040936867396,9.328984988530477,190.0963863627116,0.0
2022-01-07 12:00:00,0.5,15.3,21.9,22.7,4.9,4.457,3.2991349999999997,2.4774000000000003,62.4292,0.0,8.0,234.0,0.0,63.0,10.0,1023.0,8.0,-6.0,10.0,2.0,591.8775696502335,874.2338828531902,4.1763633394241335,625.7498932902018,27.769849758148194,23.83416169802348,1.2182659908135733,9.024554471969605,278.219756749471,79.0
2022-01-07 12:10:00,0.8,15.3,22.1,22.6,5.1,4.485,3.317895,2.5604,62.414,-0.05555555555555555,8.0,234.38888888888889,0.011111111111111112,64.27777777777777,9.833333333333334,1023.0,12.166666666666666,-5.833333333333333,10.055555555555555,1.9444444444444444,551.79969136556,884.7424570649246,4.64787159805244,543.1842579702604,27.851388467152912,24.06401430130005,1.3238360917568206,8.752036905288696,293.1036326599121,0.0
2022-01-07 12:20:00,0.8,15.4,22.1,22.7,5.3,4.443,3.200705,2.6274,62.3547,-0.1111111111111111,8.0,234.77777777777777,0.022222222222222223,65.55555555555556,9.666666666666666,1023.0,16.333333333333332,-5.666666666666667,10.11111111111111,1.8888888888888888,525.7565292428553,878.3335323079427,5.239792077541352,470.29356704711915,27.937642968495688,24.197517731984455,1.2292170376578966,8.526621828079223,250.7450357055664,0.0
2022-01-07 12:30:00,0.9,15.3,21.8,22.7,5.2,4.487,3.1643499999999998,2.6814,62.2888,-0.16666666666666666,8.0,235.16666666666666,0.03333333333333334,66.83333333333333,9.5,1023.0,20.5,-5.5,10.166666666666666,1.8333333333333333,501.40153869628904,860.1385846017422,5.4425808530742845,308.119161650232,28.014119850794476,24.17505412419637,1.333742221792539,8.366540746688843,221.51777338663737,0.0
2022-01-07 12:40:00,0.9,15.5,21.3,22.6,5.5,4.462,3.0745899999999997,2.8293,62.174800000000005,-0.2222222222222222,8.0,235.55555555555554,0.044444444444444446,68.11111111111111,9.333333333333334,1023.0,24.666666666666664,-5.333333333333333,10.222222222222221,1.7777777777777777,487.01909162850217,845.1838082078955,5.855067292054494,174.2696291097005,28.051074260075886,24.08003144900004,1.3773154535889627,8.286641074816385,194.7118084716797,0.0
2022-01-07 12:50:00,1.2,15.5,20.9,22.6,5.4,4.46,3.114705,3.2331000000000003,61.9956,-0.2777777777777778,8.0,235.94444444444446,0.05555555555555556,69.38888888888889,9.166666666666666,1023.0,28.833333333333332,-5.166666666666667,10.277777777777779,1.7222222222222223,477.9672377838486,860.5223616536459,5.973866269615411,99.9686556612435,28.050370105107625,24.121595497131345,1.3437170196572938,8.313101425170899,200.25507245381672,0.0
2022-01-07 13:00:00,1.1,15.6,20.5,22.6,5.6,4.487,2.88843,3.0276,61.429899999999996,-0.3333333333333333,8.0,236.33333333333334,0.06666666666666668,70.66666666666667,9.0,1023.0,33.0,-5.0,10.333333333333334,1.6666666666666667,467.14148854222793,832.732208511528,4.449990460475286,71.6523850631714,28.05775357882182,24.022736008961996,1.3748325143257776,8.423426022529602,297.4665671284994,0.0
2022-01-07 13:10:00,1.3,15.7,20.1,22.5,5.7,4.552,3.20413,2.9172000000000002,61.107000000000006,-0.3888888888888889,8.0,236.72222222222223,0.07777777777777779,71.94444444444444,8.833333333333334,1023.0,37.166666666666664,-4.833333333333333,10.38888888888889,1.6111111111111112,460.8459153238932,810.5415993245442,3.7297003021954147,122.13004203796386,28.014172318776453,23.8635058371226,1.275928550362587,8.528144969940184,293.7219720967611,0.0
2022-01-07 13:20:00,1.6,15.8,20.0,22.5,5.8,4.608,3.0200699999999996,2.901,60.9961,-0.4444444444444444,8.0,237.11111111111111,0.08888888888888889,73.22222222222223,8.666666666666666,1023.0,41.33333333333333,-4.666666666666666,10.444444444444445,1.5555555555555556,456.3693575313174,772.5690627385281,2.986404730061353,198.3703371106164,27.95249631881714,23.664509159723917,1.2913844893376032,8.660303498903911,247.10717564900716,0.0
2022-01-07 13:30:00,1.1,15.8,20.1,22.4,5.6,4.575,2.974025,2.9678999999999998,60.964800000000004,-0.5,8.0,237.5,0.1,74.5,8.5,1023.0,45.5,-4.5,10.5,1.5,455.7487852986654,736.949506316788,2.5060045762856804,156.42988700866698,27.872291218439738,23.495886125564574,1.2961348195870719,8.88481164932251,205.25893272399904,0.0
2022-01-07 13:40:00,2.0,16.1,20.6,22.4,6.3,4.592,2.806785,3.0052,60.9476,-0.5555555555555556,8.0,237.88888888888889,0.11111111111111112,75.77777777777777,8.333333333333334,1023.0,49.666666666666664,-4.333333333333333,10.555555555555555,1.4444444444444444,455.7660091110755,711.3678354899089,2.1924725811966397,148.9409010353735,27.750258630116782,23.361861956914264,1.1755880495905875,9.216106584866841,168.4977412923177,0.0
2022-01-07 13:50:00,1.5,16.0,21.2,22.4,6.0,4.602,2.733815,2.9315,60.9079,-0.611111111111111,8.0,238.27777777777777,0.12222222222222223,77.05555555555556,8.166666666666666,1023.0,53.83333333333333,-4.166666666666666,10.61111111111111,1.3888888888888888,453.75797281901043,707.7407657526827,2.0314839418729145,113.2092684173584,27.619329420725506,23.360457328160603,1.2017714288830756,9.582314006487529,150.12332275390625,0.0
2022-01-07 14:00:00,1.6,16.0,21.8,22.4,6.1,4.611,3.7200949999999997,3.4013,60.9405,-0.6666666666666666,8.0,238.66666666666666,0.13333333333333336,78.33333333333333,8.0,1023.0,58.0,-4.0,10.666666666666666,1.3333333333333335,462.6730809810244,703.1182576286931,1.9734841510064185,305.3556099907827,27.503111686329383,23.388577587429413,1.1934277473853132,9.780471515305297,123.20306932891155,0.0
2022-01-07 14:10:00,1.4,15.8,21.9,22.3,5.8,4.619,3.9757350000000002,3.2747,60.9285,-0.7222222222222222,8.0,239.05555555555554,0.14444444444444446,79.61111111111111,7.833333333333333,1023.0,62.166666666666664,-3.833333333333333,10.722222222222221,1.2777777777777777,487.5590547688802,678.4827419026693,1.810809175570806,244.00035448710122,27.370788831710815,23.436808150609334,1.266306635538737,9.887729214032491,108.91891487121582,0.0
2022-01-07 14:20:00,1.5,15.8,21.9,22.3,5.8,4.585,4.154725,2.962,60.9037,-0.7777777777777778,8.0,239.44444444444446,0.15555555555555559,80.88888888888889,7.666666666666666,1023.0,66.33333333333333,-3.6666666666666665,10.777777777777779,1.2222222222222223,488.855194905599,655.2854346053902,1.733174440648596,162.4822374113266,27.209758392969768,23.498341236114502,1.1807204724351563,9.950667764345805,105.000174369812,0.0
2022-01-07 14:30:00,1.5,15.8,21.3,22.2,5.8,4.628,4.365155,2.4679,60.883399999999995,-0.8333333333333333,8.0,239.83333333333334,0.16666666666666669,82.16666666666667,7.5,1023.0,70.5,-3.5,10.833333333333334,1.1666666666666667,485.21165334065756,641.2876068115235,1.6702244699001312,108.94763614654542,27.092774918874102,23.569417092005413,1.1505762552221617,9.979920287132263,103.30471042633057,0.0
2022-01-07 14:40:00,1.6,15.8,20.7,22.2,5.9,4.59,4.8782049999999995,2.2096,60.9055,-0.8888888888888888,8.0,240.22222222222223,0.17777777777777778,83.44444444444444,7.333333333333333,1023.0,74.66666666666666,-3.333333333333333,10.88888888888889,1.1111111111111112,483.13410919891004,624.2504366960196,1.6498263195476963,78.97882870474777,26.9668939558665,23.6487100315094,1.1170825364192327,10.013223258654277,99.91449240366617,0.0
2022-01-07 14:50:00,1.9,15.9,20.2,22.2,6.0,4.588,4.334619999999999,1.9836000000000003,61.07860000000001,-0.9444444444444444,8.0,240.61111111111111,0.1888888888888889,84.72222222222223,7.166666666666666,1023.0,78.83333333333333,-3.1666666666666665,10.944444444444445,1.0555555555555556,475.61645958911413,605.5724923390355,1.4881742081702767,51.495064288317145,26.855125834147135,23.641965220769247,1.131044715642929,10.074287416140239,79.96570909818014,0.0
2022-01-07 15:00:00,1.7,15.8,20.0,22.2,5.9,4.585,5.450345,2.1229,61.2287,-1.0,8.0,241.0,0.2,86.0,7.0,1023.0,83.0,-3.0,11.0,1.0,462.5306221516927,564.6653810628255,1.5052743458747864,26.13461844603221,26.643100248972576,23.148396730422974,1.1217684504389762,11.357783948580423,63.27189830780029,0.0
2022-01-07 15:10:00,1.6,15.8,20.4,22.1,5.8,4.616,5.44763,2.1397000000000004,61.338300000000004,-1.0,8.0,239.22222222222223,0.2111111111111111,86.55555555555556,6.722222222222222,1023.0555555555555,83.94444444444444,-2.888888888888889,11.055555555555555,1.0,450.9836803146889,568.3315328032395,1.574558742979152,18.735169863539227,26.500812005996703,23.269550546010336,1.0219390938679378,12.529846731821696,78.75526779174804,0.0
2022-01-07 15:20:00,1.3,15.6,20.9,22.1,5.6,4.576,4.138655,2.2952,61.4054,-1.0,8.0,237.44444444444446,0.22222222222222224,87.11111111111111,6.444444444444445,1023.1111111111111,84.88888888888889,-2.7777777777777777,11.11111111111111,1.0,445.74928680419924,564.3664028194032,1.3792039999365806,27.199518988927206,26.409686721165976,23.48062591870626,1.1491850873827933,12.979222685496012,83.86122135162353,0.0
2022-01-07 15:30:00,1.0,15.4,21.4,22.1,5.4,4.568,4.138389999999999,2.2082,61.3886,-1.0,8.0,235.66666666666666,0.23333333333333334,87.66666666666667,6.166666666666667,1023.1666666666666,85.83333333333333,-2.6666666666666665,11.166666666666666,1.0,441.5541407267253,555.5820488449623,1.388248905425018,33.192256870431414,26.319198818206786,23.625312763849895,0.9785673926273983,13.060343820254008,83.46572945912678,0.0
2022-01-07 15:40:00,0.6,15.3,21.8,22.1,5.1,4.572,3.973765,2.1355,61.4095,-1.0,8.0,233.88888888888889,0.24444444444444446,88.22222222222223,5.888888888888889,1023.2222222222222,86.77777777777777,-2.5555555555555554,11.222222222222221,1.0,437.33767221385034,545.1109592546735,1.3228127430993957,26.85004537237566,26.25870131492615,23.734026905695597,1.0256109791994095,12.980065024693806,82.42036196390788,0.0
2022-01-07 15:50:00,0.5,15.2,22.0,22.1,5.0,4.537,4.37875,1.9449,61.393100000000004,-1.0,8.0,232.11111111111111,0.2555555555555556,88.77777777777777,5.611111111111111,1023.2777777777778,87.72222222222223,-2.4444444444444446,11.277777777777779,1.0,436.73189432779947,536.6924465977461,1.3186486932365908,25.602890750701818,26.274121643702188,23.786745189030967,0.9855484340588252,12.823419450124103,87.44149655659994,0.0
2022-01-07 16:00:00,0.4,15.1,22.0,22.0,4.9,4.559,4.33936,1.7952000000000001,61.411500000000004,-1.0,8.0,230.33333333333334,0.2666666666666667,89.33333333333333,5.333333333333334,1023.3333333333334,88.66666666666667,-2.3333333333333335,11.333333333333334,1.0,436.0493385823568,536.9838520549905,1.3954116522272428,24.97150673866272,26.27264861898907,23.759594751185617,1.1685831442323782,12.430327008969366,172.70387981630316,0.0
2022-01-07 16:10:00,0.5,15.1,21.9,22.0,5.0,4.573,4.343345,1.6555,61.412400000000005,-1.0,8.0,228.55555555555554,0.2777777777777778,89.88888888888889,5.055555555555555,1023.3888888888889,89.61111111111111,-2.2222222222222223,11.38888888888889,1.0,431.3353267345209,529.1573545679553,1.4229267088437485,21.73422146371529,26.11738946914673,23.248544562657674,1.3708494214216869,12.080723164876302,477.99348398844404,0.0
2022-01-07 16:20:00,0.7,15.2,21.8,21.9,5.1,4.534,4.383675,1.9332999999999998,61.510000000000005,-1.0,8.0,226.77777777777777,0.2888888888888889,90.44444444444444,4.777777777777779,1023.4444444444445,90.55555555555556,-2.111111111111111,11.444444444444445,1.0,432.1681791494085,524.35982150023,1.3271371281147002,16.35753642876943,25.937339216868082,22.693531754811605,1.4328480700651804,11.725113196372986,395.58444122314455,0.0
2022-01-07 16:30:00,0.7,15.2,21.4,21.9,5.1,4.534,4.268085,2.0408999999999997,61.517100000000006,-1.0,8.0,225.0,0.30000000000000004,91.0,4.5,1023.5,91.5,-2.0,11.5,1.0,431.09563720703125,517.2537725830077,1.3092915038250934,12.269672405194429,25.793071591059366,22.344092671076456,1.3024968599279723,11.505074632962545,302.71331008911136,0.0
2022-01-07 16:40:00,0.6,15.2,21.1,21.9,5.1,4.517,8.469710000000001,2.1381,61.523900000000005,-1.0,8.0,223.22222222222223,0.3111111111111111,91.55555555555556,4.222222222222222,1023.5555555555555,92.44444444444444,-1.8888888888888888,11.555555555555555,1.0,432.4754068414096,506.28910049263084,1.918825924396515,15.920367250442505,25.67615646195277,22.048570085568617,1.6755058725102472,11.337447439182949,192.37053429856812,0.0
2022-01-07 16:50:00,0.5,15.2,21.0,21.9,5.1,4.538,6.20798,1.8303,61.4625,-1.0,8.0,221.44444444444446,0.32222222222222224,92.11111111111111,3.9444444444444446,1023.6111111111111,93.38888888888889,-1.777777777777778,11.61111111111111,1.0,428.47436086018877,502.1812139611957,2.0166106087306126,14.686904779908346,25.668354911804197,21.934232184092203,1.605561511715253,11.305308044751484,163.09284924825033,0.0
2022-01-07 17:00:00,1.3,15.1,20.7,21.9,5.2,4.541,6.856815,1.7774999999999999,61.44500000000001,-1.0,8.0,219.66666666666666,0.33333333333333337,92.66666666666667,3.666666666666667,1023.6666666666666,94.33333333333333,-1.6666666666666667,11.666666666666666,1.0,431.8091912105166,495.3017672729492,2.07907721777757,16.039141093889874,25.649825344085695,21.8492067750295,1.8417723379532496,11.31283281326294,98.99090513865153,0.0
2022-01-07 17:10:00,1.0,15.1,20.3,21.8,5.4,4.533,7.338645,1.8333,61.4816,-1.0,8.0,217.88888888888889,0.34444444444444444,93.22222222222223,3.3888888888888893,1023.7222222222222,95.27777777777777,-1.5555555555555556,11.722222222222221,1.0,433.1243103027344,490.92682737153154,2.276194667213381,18.83136037907358,25.44167278925578,21.561930723190308,2.096630417108536,11.863198528289795,114.57728945414226,0.0
2022-01-07 17:20:00,0.6,14.9,20.0,21.8,4.9,4.542,10.25702,1.8031,61.4751,-1.0,8.0,216.11111111111111,0.3555555555555556,93.77777777777777,3.1111111111111116,1023.7777777777778,96.22222222222223,-1.4444444444444444,11.777777777777779,1.0,433.17791408144194,529.7896598307291,2.6193367421829095,19.825732935296614,25.45520558879874,21.69311738229741,1.9401115548812737,12.48353718445126,348.1245191261593,0.0
2022-01-07 17:30:00,0.9,14.9,19.8,21.8,5.0,4.535,9.693695,1.6334,61.424699999999994,-1.0,8.0,214.33333333333334,0.3666666666666667,94.33333333333333,2.833333333333334,1023.8333333333334,97.16666666666667,-1.3333333333333335,11.833333333333334,1.0,427.36201161702473,550.4110375275009,2.738278617461522,19.950614417394004,25.54831844965617,22.091510925292972,1.7134873596827191,11.971895057360332,361.3711032613119,0.0
2022-01-07 17:40:00,1.0,15.0,19.9,21.8,5.2,4.528,9.02189,1.6553999999999998,61.46,-1.0,8.0,212.55555555555554,0.37777777777777777,94.88888888888889,2.5555555555555562,1023.8888888888889,98.11111111111111,-1.2222222222222223,11.88888888888889,1.0,424.07225420721653,608.5330337068405,3.1112601199123144,21.560453034363228,25.64748943646749,22.575636348724366,1.8193955453236899,10.837397648493448,381.4502953592936,0.0
2022-01-07 17:50:00,1.3,15.1,20.2,21.8,5.4,4.512,7.030315,1.6557000000000002,61.497699999999995,-1.0,8.0,210.77777777777777,0.38888888888888895,95.44444444444444,2.2777777777777786,1023.9444444444445,99.05555555555556,-1.1111111111111112,11.944444444444445,1.0,424.1350694783529,658.2157271321614,2.6864204389564064,22.28648183472412,25.75039296495039,23.00696153193544,1.7182021805054724,9.855662370051368,462.819820066118,0.0
2022-01-07 18:00:00,1.0,15.1,20.7,21.8,5.4,4.536,7.946815000000001,1.5771000000000002,61.5013,-1.0,8.0,209.0,0.4,96.0,2.0,1024.0,100.0,-1.0,12.0,1.0,423.0210272532496,685.9329371941227,2.464960951222538,20.538096140629825,25.83093328158061,23.332298641204837,1.7315419101715086,9.000553301175435,457.282149810791,0.0
2022-01-07 18:10:00,1.1,14.9,21.2,21.8,5.1,4.507,8.07597,1.5814,61.5126,-1.0,7.944444444444445,209.77777777777777,0.3777777777777778,96.11111111111111,1.8888888888888888,1024.111111111111,100.0,-1.0,12.0,1.0,425.40204101562506,709.7670749918619,2.8356189195315045,27.687591899236043,25.914150463740032,23.588851270675658,1.6573795350392662,8.3891441822052,444.6823988342285,0.0
2022-01-07 18:20:00,1.5,15.0,21.5,21.8,5.3,4.518,7.187315,1.4803000000000002,61.533500000000004,-1.0,7.888888888888889,210.55555555555554,0.35555555555555557,96.22222222222223,1.7777777777777777,1024.2222222222222,100.0,-1.0,12.0,1.0,425.90038406547455,715.4059466973666,2.6043268799983847,32.769386192311,26.006332228978476,23.744482800165812,1.6281197436650594,7.9691037893295285,482.56276021321617,0.0
2022-01-07 18:30:00,0.7,14.9,21.7,21.8,5.0,4.488,7.633645,1.6456,61.574,-1.0,7.833333333333333,211.33333333333334,0.33333333333333337,96.33333333333333,1.6666666666666667,1024.3333333333333,100.0,-1.0,12.0,1.0,425.584997253418,732.5888662404028,2.494402442308469,37.12055152817634,26.073900400797527,23.860931005477905,1.5734700655937195,7.6742092784245814,456.9491382344564,0.0
