,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-07 18:40:00,1.4,15.0,22.0,21.7,5.4,4.507,7.06565,1.6479,61.5732,-1.0,7.777777777777778,212.11111111111111,0.3111111111111111,96.44444444444444,1.5555555555555556,1024.4444444444443,100.0,-1.0,12.0,1.0,423.4262010701497,728.6815877278646,2.3847540320548637,41.06187050081242,26.151061916351317,23.90867260615031,1.5303912495573362,7.508329942226409,415.210338490804,0.0
2022-01-07 18:50:00,0.7,14.9,22.0,21.7,5.0,4.529,6.68045,1.737,61.579499999999996,-1.0,7.722222222222222,212.88888888888889,0.2888888888888889,96.55555555555556,1.4444444444444444,1024.5555555555557,100.0,-1.0,12.0,1.0,420.31429898316827,706.5713066785089,2.3397108984700705,42.668465452679136,26.2286767355601,23.851105178197223,1.5917154711484909,7.493179883956908,350.6203438313802,0.0
2022-01-07 19:00:00,0.9,14.8,21.9,21.7,4.9,4.507,9.529425,1.529,61.71900000000001,-1.0,7.666666666666667,213.66666666666666,0.26666666666666666,96.66666666666667,1.3333333333333335,1024.6666666666667,100.0,-1.0,12.0,1.0,422.7500268554688,685.5717736816407,2.8314816025017344,49.45979082764879,26.28170913874093,23.778536468872243,1.5220219384243259,7.581918136655948,275.52524795532224,0.0
2022-01-07 19:10:00,0.6,14.8,21.9,21.7,4.9,4.523,8.578765,1.6742000000000001,62.2042,-1.0,7.611111111111111,214.44444444444446,0.24444444444444444,96.77777777777777,1.2222222222222223,1024.7777777777778,100.0,-1.0,12.0,1.0,425.06140961394914,670.8567828649763,2.9316071601708726,53.98703576405843,26.30178017616272,23.670161641438803,1.6118203993638356,7.765458618799845,221.44438667297362,0.0
2022-01-07 19:20:00,0.6,14.7,21.7,21.7,4.8,4.502,8.556165,1.6719000000000002,62.4399,-1.0,7.555555555555555,215.22222222222223,0.22222222222222224,96.88888888888889,1.1111111111111112,1024.888888888889,100.0,-1.0,12.0,1.0,426.3213112386068,655.0538203307403,2.8337590572726254,59.58063991503527,26.316200739542644,23.549410711924235,1.6004090038935346,8.046291699409485,175.92855491638184,0.0
2022-01-07 19:30:00,0.7,14.8,21.3,21.6,4.9,4.509,8.88175,1.7088999999999999,62.539300000000004,-1.0,7.5,216.0,0.2,97.0,1.0,1025.0,100.0,-1.0,12.0,1.0,418.7328638081167,645.4094718424478,2.8830356840359963,63.59678581216241,26.33072722117106,23.424481916427613,1.5528773876031239,8.34807301044464,143.14431873321533,0.0
2022-01-07 19:40:00,0.5,14.7,21.0,21.6,4.8,4.501,7.7458849999999995,1.5889,62.556799999999996,-1.0,7.444444444444445,216.77777777777777,0.17777777777777778,97.11111111111111,0.8888888888888888,1025.111111111111,100.0,-1.0,12.0,1.0,423.47897715250656,647.0519950779005,2.592593323389689,70.18381764729818,26.33883353664377,23.35423216943687,1.6133481326446695,8.632330493118804,127.35113552718512,0.0
2022-01-07 19:50:00,0.7,14.7,21.0,21.6,4.8,4.517,8.183655,1.325,62.538,-1.0,7.388888888888889,217.55555555555554,0.15555555555555556,97.22222222222223,0.7777777777777779,1025.2222222222222,100.0,-1.0,12.0,1.0,425.39681051670823,662.3571234130859,2.8163810071938458,77.94825265183961,26.350026874542237,23.360700435638428,1.6094951421022414,8.8628214041392,125.14485530853271,0.0
2022-01-07 20:00:00,0.7,14.8,20.7,21.7,5.0,4.524,8.756409999999999,1.2971,62.584799999999994,-1.0,7.333333333333333,218.33333333333334,0.1333333333333333,97.33333333333333,0.6666666666666667,1025.3333333333333,100.0,-1.0,12.0,1.0,420.02956585763513,683.7220735536773,2.678491823168124,86.42761700797216,26.359467624028525,23.464432287216187,1.570942543745041,9.034614936510723,125.32001712799072,0.0
2022-01-07 20:10:00,1.0,14.7,20.4,21.6,4.9,4.534,8.965585,1.3675000000000002,62.6408,-1.0,7.277777777777778,219.11111111111111,0.1111111111111111,97.44444444444444,0.5555555555555556,1025.4444444444443,100.0,-1.0,12.0,1.0,423.62327010231456,694.0117678587465,2.77198801279068,98.39806058247885,26.368980506261188,23.568716557820636,1.5292111698786417,9.200192666053772,115.19141236623129,0.0
2022-01-07 20:20:00,1.0,14.8,20.3,21.6,5.0,4.512,8.892575,1.4155,62.7229,-1.0,7.222222222222222,219.88888888888889,0.08888888888888885,97.55555555555556,0.4444444444444444,1025.5555555555557,100.0,-1.0,12.0,1.0,421.4583165767275,715.7460713704427,2.658948744185227,106.62946504409703,26.3773361599378,23.64946070358578,1.5802543254322925,9.37342256850442,122.1865599999724,0.0
2022-01-07 20:30:00,0.9,14.7,20.1,21.6,4.9,4.537,8.17201,1.6518000000000002,62.803700000000006,-1.0,7.166666666666667,220.66666666666666,0.06666666666666665,97.66666666666667,0.3333333333333335,1025.6666666666667,100.0,-1.0,12.0,1.0,422.7221879735486,722.9354356717515,2.498236098767674,108.04365818131441,26.37995661735535,23.70303469657898,1.6337248271703722,9.547211313247681,108.87761637369792,0.0
2022-01-07 20:40:00,0.9,14.7,20.0,21.5,4.9,4.532,10.4902,1.5957000000000001,62.804899999999996,-1.0,7.111111111111111,221.44444444444446,0.04444444444444445,97.77777777777777,0.22222222222222232,1025.7777777777778,100.0,-1.0,12.0,1.0,426.22893778483075,726.7294226074218,2.8264058270292765,108.66326670307224,26.386423683705306,23.73026700262296,1.4674118369497822,9.72104247931033,108.51466524415098,0.0
2022-01-07 20:50:00,0.6,14.6,20.0,21.5,4.7,4.535,11.24136,1.5,62.6711,-1.0,7.055555555555555,222.22222222222223,0.0222222222222222,97.88888888888889,0.11111111111111116,1025.888888888889,100.0,-1.0,12.0,1.0,430.65802349572897,724.9562095414085,2.9382947866391325,108.96378783511577,26.387389510472616,23.77753209114075,1.6565335836013158,9.845098441441854,104.4029895401001,0.0
2022-01-07 21:00:00,0.8,14.7,20.0,21.5,4.9,4.522,12.51575,1.607,62.6198,-1.0,7.0,223.0,0.0,98.0,0.0,1026.0,100.0,-1.0,12.0,1.0,429.6385841878256,691.0689807128906,3.298869371266015,112.87807219467595,26.37584612528483,23.570150594711304,1.803644320567449,9.959202569325765,83.05018306732178,0.0
2022-01-07 21:10:00,0.8,14.6,20.1,21.5,4.8,4.556,13.47505,1.5049,62.6718,-1.1666666666666667,7.055555555555555,220.44444444444446,0.0,97.72222222222223,0.5555555555555555,1025.6666666666667,95.88888888888889,-1.2222222222222223,12.277777777777779,1.0,430.45545474699173,696.1650040690104,3.7419287285562293,113.88766551346427,26.360488673387948,23.394865776536157,2.030377988576215,10.058790601660302,91.75544125422246,0.0
2022-01-07 21:20:00,1.0,14.7,20.4,21.5,4.9,4.535,12.504765,1.3025,62.706500000000005,-1.3333333333333335,7.111111111111111,217.88888888888889,0.0,97.44444444444444,1.111111111111111,1025.3333333333333,91.77777777777777,-1.4444444444444444,12.555555555555555,1.0,432.0177509562174,702.3018560510394,3.607832194661017,108.44997206262276,26.347288688023884,23.268058633804323,1.8743151728312175,10.099580739339192,100.25829324086507,0.0
2022-01-07 21:30:00,0.9,14.7,20.7,21.4,4.9,4.536,12.95924,1.2475,62.7515,-1.5,7.166666666666667,215.33333333333334,0.0,97.16666666666667,1.6666666666666665,1025.0,87.66666666666667,-1.6666666666666665,12.833333333333334,1.0,420.4400695344772,700.2843552863461,3.5559509122236976,109.82770933075813,26.327621760125886,23.146308332971262,2.07855348240521,10.086733552965066,107.42720530623096,0.0
2022-01-07 21:40:00,1.2,14.8,21.2,21.4,5.2,4.541,12.358625,1.2764,62.8087,-1.6666666666666667,7.222222222222222,212.77777777777777,0.0,96.88888888888889,2.222222222222222,1024.6666666666667,83.55555555555556,-1.8888888888888888,13.11111111111111,1.0,423.461396891276,689.0747454833984,3.55015717038327,109.93745549282785,26.257908658981325,22.983846940994262,2.17291477004687,10.073689510027567,89.31740188598633,0.0
2022-01-07 21:50:00,0.9,14.7,21.5,21.5,4.9,4.518,11.944665,1.3738,62.8356,-1.8333333333333335,7.277777777777778,210.22222222222223,0.0,96.61111111111111,2.7777777777777777,1024.3333333333333,79.44444444444444,-2.111111111111111,13.38888888888889,1.0,426.6014105049221,648.4282046263245,3.576255363529011,106.0688639437142,26.10868541717529,22.632931543986,2.230941076278687,10.235811390876771,70.17961071014403,0.0
2022-01-07 22:00:00,1.3,14.8,21.7,21.4,5.2,4.537,10.793455,1.5305,62.8875,-2.0,7.333333333333333,207.66666666666666,0.0,96.33333333333333,3.333333333333333,1024.0,75.33333333333333,-2.333333333333333,13.666666666666666,1.0,425.681230875651,629.4284674072265,3.377128777173953,107.07414317739885,26.028023794626783,22.425916148255773,2.19858599377554,10.398525562932935,67.19194261755646,0.0
2022-01-07 22:10:00,1.1,14.7,21.8,21.4,5.0,4.515,12.32892,1.4803000000000002,62.8805,-2.166666666666667,7.388888888888889,205.11111111111111,0.0,96.05555555555556,3.8888888888888884,1023.6666666666666,71.22222222222223,-2.5555555555555554,13.944444444444445,1.0,426.2553146783237,607.0016377907239,3.4987622408072157,111.00281000773111,25.998379074732462,22.27278685887655,2.2411366707086566,10.42532877445221,63.053861141204834,0.0
2022-01-07 22:20:00,0.9,14.7,22.0,21.4,5.1,4.521,11.573125000000001,1.5214,62.873599999999996,-2.3333333333333335,7.444444444444445,202.55555555555554,0.0,95.77777777777777,4.444444444444444,1023.3333333333334,67.11111111111111,-2.7777777777777777,14.222222222222221,1.0,425.16551971435547,587.9134820205863,3.6054186262788073,109.25250559316517,25.966471939086915,22.125254564285278,2.09171804189682,10.403670331637064,57.90866212844848,0.0
2022-01-07 22:30:00,0.9,14.6,22.0,21.4,4.9,4.514,9.029335,1.6652,62.8938,-2.5,7.5,200.0,0.0,95.5,5.0,1023.0,63.0,-3.0,14.5,1.0,423.08383252023276,576.0409991455078,3.1205827872227814,105.26461429272668,25.953000014623008,22.003592418034874,2.1028156463305154,10.327383987108867,54.718678398132326,0.0
2022-01-07 22:40:00,0.8,14.7,21.5,21.4,5.0,4.543,9.351115,1.6319,62.8583,-2.666666666666667,7.555555555555555,197.44444444444446,0.0,95.22222222222223,5.555555555555555,1022.6666666666666,58.888888888888886,-3.2222222222222223,14.777777777777779,1.0,416.73430267333987,560.5655249514525,3.069133804996135,108.9675036580145,25.938944714864096,21.896217098236086,1.921102620959282,10.186811304092407,55.37023372014363,0.0
2022-01-07 22:50:00,1.0,14.6,21.1,21.4,4.8,4.556,9.00338,1.5497999999999998,62.8762,-2.8333333333333335,7.611111111111111,194.88888888888889,0.0,94.94444444444444,6.111111111111111,1022.3333333333334,54.77777777777778,-3.444444444444444,15.055555555555555,1.0,417.4815559895834,541.9003239704,3.0654847010515502,107.17449111766061,25.937254721323647,21.794519783655804,1.8936048990488055,10.100221970876058,51.6342440478007,0.0
2022-01-07 23:00:00,0.8,14.8,20.7,21.4,5.0,4.508,9.331430000000001,1.4642,62.8138,-3.0,7.666666666666667,192.33333333333334,0.0,94.66666666666667,6.666666666666666,1022.0,50.666666666666664,-3.6666666666666665,15.333333333333332,1.0,415.31789409067443,532.9368479410807,3.002186974684397,107.26177331288655,25.931250354799175,21.705652725790852,1.8851481134137191,10.05167143406841,55.52358769637717,0.0
2022-01-07 23:10:00,1.1,14.8,20.3,21.4,5.1,4.561,9.258885000000001,1.5691000000000002,62.3495,-3.166666666666667,7.722222222222222,189.77777777777777,0.0,94.38888888888889,7.222222222222221,1021.6666666666666,46.55555555555556,-3.888888888888889,15.61111111111111,1.0,417.7836303114617,525.4613076115751,3.025128388451991,110.97343456656245,25.934013678232827,21.634717591603597,1.889810303846995,10.027146765391032,56.12149406433106,0.0
2022-01-07 23:20:00,0.7,14.8,20.1,21.4,5.0,4.54,9.09541,1.4534,62.1287,-3.3333333333333335,7.777777777777778,187.22222222222223,0.0,94.11111111111111,7.777777777777777,1021.3333333333334,42.44444444444444,-4.111111111111111,15.88888888888889,1.0,421.8819614840102,515.0664519246419,3.045491577386856,111.12397563266215,25.93991197903951,21.575083535512288,1.9055428471167883,10.010605465571086,54.903611253102625,0.0
2022-01-07 23:30:00,1.3,14.8,20.1,21.4,5.2,4.538,7.456435000000001,1.3518000000000001,62.037,-3.5,7.833333333333333,184.66666666666666,0.0,93.83333333333333,8.333333333333332,1021.0,38.333333333333336,-4.333333333333333,16.166666666666664,1.0,422.5830009969076,509.06135520145807,2.87804053092407,108.5915286211779,25.93479058588965,21.501256783426143,1.9565072470633997,10.002311854227788,56.806096410050905,0.0
2022-01-07 23:40:00,1.0,14.9,20.1,21.4,5.2,4.551,6.796139999999999,1.1683999999999999,62.0447,-3.666666666666667,7.888888888888889,182.11111111111111,0.0,93.55555555555556,8.888888888888888,1020.6666666666666,34.22222222222223,-4.555555555555555,16.444444444444443,1.0,421.16994473161367,500.66889680708965,2.5017877936666295,107.95857898669053,25.923073870340982,21.421892986297607,1.8806456428766254,9.994525079727172,58.45912862141927,0.0
2022-01-07 23:50:00,1.3,14.9,20.2,21.4,5.4,4.543,6.530984999999999,1.0543,62.0577,-3.8333333333333335,7.944444444444445,179.55555555555554,0.0,93.27777777777777,9.444444444444443,1020.3333333333334,30.111111111111114,-4.777777777777778,16.72222222222222,1.0,416.0678849283854,491.12416890462237,2.366181592941284,109.55293991088868,25.92387175199002,21.345464271286787,1.8606838916957713,9.990109469338325,63.34735867279397,0.0
2022-01-08 00:00:00,1.0,14.9,20.6,21.4,5.2,4.556,6.643044999999999,1.0062,62.1005,-4.0,8.0,177.0,0.0,93.0,10.0,1020.0,26.0,-5.0,17.0,1.0,413.06838093724747,487.150810094373,2.3165788012844017,108.22990426747813,25.92131889343262,21.28018280029297,1.5924999709924061,9.989673674901326,66.68543475468954,0.0
2022-01-08 00:10:00,1.4,15.0,21.0,21.4,5.5,4.539,6.30287,0.9183,62.14149999999999,-3.9444444444444446,8.11111111111111,178.5,0.011111111111111112,92.94444444444444,9.833333333333334,1020.0,28.61111111111111,-4.944444444444445,17.055555555555557,1.0,411.75568684895836,477.22942413330077,2.2566229130319284,107.29982951342049,25.928117672602337,21.223187125523886,1.6783410507440568,9.988041896820068,69.8783851369222,0.0
2022-01-08 00:20:00,1.2,14.8,21.4,21.3,5.2,4.552,6.143275,0.9827999999999999,62.17569999999999,-3.888888888888889,8.222222222222221,180.0,0.022222222222222223,92.88888888888889,9.666666666666666,1020.0,31.22222222222222,-4.888888888888889,17.11111111111111,1.0,406.4866172948377,481.54558254198093,2.144768318931262,108.23260142008465,25.934815003669865,21.151394010910206,1.6882580713599413,9.98777602661801,77.59042083330748,0.0
2022-01-08 00:30:00,1.0,14.9,21.7,21.3,5.3,4.543,6.051195,0.8425,62.200199999999995,-3.8333333333333335,8.333333333333334,181.5,0.03333333333333334,92.83333333333333,9.5,1020.0,33.833333333333336,-4.833333333333333,17.166666666666668,1.0,413.2362460327148,480.0108142159999,2.114546239211061,108.4717442867042,25.937098395029704,21.07644653638204,1.5376013292868933,9.990270303090414,77.67434843699138,0.0
2022-01-08 00:40:00,1.0,14.8,21.9,21.3,5.1,4.564,5.972715,0.8840999999999999,62.19840000000001,-3.7777777777777777,8.444444444444445,183.0,0.044444444444444446,92.77777777777777,9.333333333333334,1020.0,36.44444444444444,-4.777777777777778,17.22222222222222,1.0,414.2487984107007,477.63460891899024,2.134460115159972,110.10868516587941,25.920816967635506,21.01711524521564,1.5460436331232388,9.992171275036483,83.44017509697521,0.0
2022-01-08 00:50:00,0.8,14.8,21.9,21.3,5.1,4.555,6.401269999999999,0.915,62.2436,-3.7222222222222223,8.555555555555555,184.5,0.05555555555555556,92.72222222222223,9.166666666666666,1020.0,39.05555555555556,-4.722222222222222,17.27777777777778,1.0,415.2173625691732,470.02456343025995,2.055003769993782,108.67989936828613,25.90542432467143,20.952564884821573,1.5508861442406974,9.992823071479798,87.16249319712321,0.0
2022-01-08 01:00:00,1.0,14.8,21.8,21.3,5.1,4.538,6.268465,0.9831,62.2444,-3.6666666666666665,8.666666666666666,186.0,0.06666666666666668,92.66666666666667,9.0,1020.0,41.666666666666664,-4.666666666666667,17.333333333333332,1.0,415.0342419819448,464.6937230954225,2.1213844768071577,110.60496591255489,25.891189899444576,20.889938316345216,1.438891404469808,9.993712441126506,92.47425009409586,0.0
2022-01-08 01:10:00,0.6,14.8,21.5,21.3,5.0,4.531,6.02768,1.1438000000000001,62.2365,-3.611111111111111,8.777777777777779,187.5,0.07777777777777779,92.61111111111111,8.833333333333334,1020.0,44.27777777777777,-4.611111111111111,17.38888888888889,1.0,412.8401642862956,460.5540259806315,2.0452848427915304,108.02720465924108,25.875112068046956,20.82251308064003,1.5805618472489933,9.997788426916477,93.24281574529444,0.0
2022-01-08 01:20:00,0.8,14.5,21.1,21.3,4.8,4.549,5.54916,1.313,62.202,-3.5555555555555554,8.88888888888889,189.0,0.08888888888888889,92.55555555555556,8.666666666666666,1020.0,46.888888888888886,-4.555555555555555,17.444444444444443,1.0,411.56749750597726,455.25995825756553,1.889117247213078,105.2402285430391,25.86839969317118,20.759095344543457,1.541425958375136,9.998636132876078,100.61071119944253,0.0
2022-01-08 01:30:00,0.4,14.4,20.8,21.3,4.6,4.545,5.147065,1.3499,62.13590000000001,-3.5,9.0,190.5,0.1,92.5,8.5,1020.0,49.5,-4.5,17.5,1.0,420.72866221110024,452.44942645544296,1.844470446705818,111.53829849243164,25.86553532988338,20.71284476598104,1.5299373018169136,9.998315414924406,106.49351977224403,0.0
2022-01-08 01:40:00,0.8,14.5,20.8,21.3,4.8,4.549,4.45165,1.4731,62.058899999999994,-3.4444444444444446,9.11111111111111,192.0,0.11111111111111112,92.44444444444444,8.333333333333334,1020.0,52.111111111111114,-4.444444444444445,17.555555555555557,1.0,424.93526325445066,450.7991427612304,1.7802168499581559,107.66955643260546,25.866558090845746,20.656834011077883,1.4225308260321616,9.996271195411683,111.36100762685139,0.0
2022-01-08 01:50:00,0.6,14.4,20.7,21.3,4.6,4.573,4.200315,1.6614,62.00750000000001,-3.388888888888889,9.222222222222221,193.5,0.12222222222222223,92.38888888888889,8.166666666666666,1020.0,54.72222222222222,-4.388888888888889,17.61111111111111,1.0,420.1931207275391,448.01792319812995,1.634915542403857,110.28349447886148,25.8687056940693,20.61185836226253,1.4659436714666039,9.995484437915565,106.17237206992456,0.0
2022-01-08 02:00:00,1.0,14.5,20.4,21.3,4.9,4.498,3.8443300000000002,1.7711,61.94449999999999,-3.3333333333333335,9.333333333333334,195.0,0.13333333333333336,92.33333333333333,8.0,1020.0,57.33333333333333,-4.333333333333333,17.666666666666668,1.0,416.573557163984,445.69647484790323,1.6487586033748367,109.65229099446098,25.867097228368124,20.570164324442544,1.3122466303904852,9.994039169947307,110.10250947316487,0.0
2022-01-08 02:10:00,0.8,14.5,20.1,21.3,4.8,4.511,3.4441200000000003,1.7334,61.852,-3.2777777777777777,9.444444444444445,196.5,0.14444444444444446,92.27777777777777,7.833333333333333,1020.0,59.94444444444444,-4.277777777777778,17.72222222222222,1.0,408.1372445678711,440.62602111816403,1.4417840460936229,111.49609875177933,25.86630297025045,20.527571859359742,1.3186280783017477,9.992204826672872,107.7678913752238,0.0
2022-01-08 02:20:00,0.8,14.6,20.0,21.3,5.0,4.526,3.01187,1.8351,61.8165,-3.2222222222222223,9.555555555555555,198.0,0.15555555555555559,92.22222222222223,7.666666666666666,1020.0,62.55555555555555,-4.222222222222222,17.77777777777778,1.0,409.9938135116402,435.484675801595,1.3520361013213793,106.6073778406779,25.856638350352057,20.482747083060485,1.2749590696503887,9.992098724774722,107.4259093552929,0.0
2022-01-08 02:30:00,1.2,14.6,20.2,21.3,5.1,4.512,2.598045,2.0012,61.783100000000005,-3.166666666666667,9.666666666666666,199.5,0.16666666666666669,92.16666666666667,7.5,1020.0,65.16666666666666,-4.166666666666667,17.833333333333332,1.0,409.59476491292315,435.61528391520187,1.1372047932185023,107.2120165147081,25.862873566945392,20.42862923940023,1.155465885301431,9.991169068018596,111.88043937683105,0.0
2022-01-08 02:40:00,1.1,14.6,20.6,21.3,5.1,4.5,2.32098,2.0561,61.7617,-3.111111111111111,9.777777777777779,201.0,0.17777777777777778,92.11111111111111,7.333333333333333,1020.0,67.77777777777777,-4.111111111111111,17.88888888888889,1.0,410.6176370028792,439.21188493399785,1.1361661472983955,109.64685743127166,25.867769321183026,20.400353871631083,1.157035103172569,9.99074261218141,107.28680546151716,0.0
2022-01-08 02:50:00,1.5,14.8,21.0,21.3,5.4,4.512,2.051895,2.3073,61.7602,-3.0555555555555554,9.88888888888889,202.5,0.1888888888888889,92.05555555555556,7.166666666666666,1020.0,70.38888888888889,-4.055555555555555,17.944444444444443,1.0,418.552842989516,439.44888145709865,0.9079936368266741,109.90834139506023,25.867889496485397,20.366772219340007,1.0123831018805505,9.991519964536032,111.27114969889324,0.0
2022-01-08 03:00:00,1.4,14.8,21.4,21.3,5.3,4.486,2.641305,2.4455,61.71659999999999,-3.0,10.0,204.0,0.2,92.0,7.0,1020.0,73.0,-4.0,18.0,1.0,414.91414003920283,436.6274928792318,1.0552458975948182,112.6245134500191,25.877372681892524,20.344052498381014,1.1103673667776381,10.015940036396524,107.1893604735466,0.0
2022-01-08 03:10:00,1.7,14.9,21.8,21.2,5.5,4.488,3.00396,2.3425000000000002,61.6674,-2.888888888888889,10.0,206.22222222222223,0.20555555555555557,92.05555555555556,6.722222222222222,1020.0,74.0,-3.888888888888889,17.833333333333332,1.0,417.2947256469726,430.6392767789995,1.0955408052552893,111.16776450162554,25.87854529062907,20.35563184738159,1.0410539322098096,10.034541227022807,111.65819170633952,0.0
2022-01-08 03:20:00,1.6,14.8,22.0,21.3,5.4,4.48,2.999405,2.3931,61.66330000000001,-2.7777777777777777,10.0,208.44444444444446,0.2111111111111111,92.11111111111111,6.444444444444445,1020.0,75.0,-3.7777777777777777,17.666666666666668,1.0,413.3435874570649,435.89618336995443,1.0810239421109022,112.20859474225233,25.8833460744222,20.377606461842852,1.092439222037792,10.030625440279643,108.34450607299804,0.0
2022-01-08 03:30:00,1.8,14.9,21.8,21.3,5.7,4.508,2.63137,2.4417,61.6568,-2.6666666666666665,10.0,210.66666666666666,0.21666666666666667,92.16666666666667,6.166666666666667,1020.0,76.0,-3.6666666666666665,17.5,1.0,417.0563317871094,434.3605568405677,1.0088405086596808,110.53655461629232,25.889110692342122,20.387128852208455,1.0390821195642155,10.027397934595744,107.02145905812581,0.0
2022-01-08 03:40:00,1.8,14.9,21.3,21.3,5.6,4.502,2.43913,2.5989999999999998,61.6496,-2.5555555555555554,10.0,212.88888888888889,0.22222222222222224,92.22222222222223,5.888888888888889,1020.0,77.0,-3.5555555555555554,17.333333333333332,1.0,420.5922840302566,429.8824343977303,0.9776510968164536,108.46513604697535,25.885301941909358,20.39764531771342,0.9241717736162034,10.129286553711541,112.6910006647056,0.0
2022-01-08 03:50:00,1.8,14.9,20.8,21.3,5.7,4.502,2.255295,2.6242,61.662099999999995,-2.4444444444444446,10.0,215.11111111111111,0.22777777777777777,92.27777777777777,5.611111111111111,1020.0,78.0,-3.4444444444444446,17.166666666666668,1.0,419.11959055582685,430.2708172607422,0.9410777974128723,112.52364757537842,25.880361477533977,20.420316270192465,0.9068247838815054,10.495405394236247,106.10499457041422,0.0
2022-01-08 04:00:00,1.9,14.9,20.3,21.2,5.8,4.51,2.055925,2.5,61.6117,-2.3333333333333335,10.0,217.33333333333334,0.23333333333333334,92.33333333333333,5.333333333333334,1020.0,79.0,-3.3333333333333335,17.0,1.0,415.6584426494029,429.01756899077316,0.8775189697725624,109.9941027170386,25.878364734649658,20.449106152852377,1.051232508222262,10.88380563100179,111.61499820709227,0.0
2022-01-08 04:10:00,1.8,14.9,20.0,21.3,5.7,4.485,2.23476,2.4965,61.6293,-2.2222222222222223,10.0,219.55555555555554,0.2388888888888889,92.38888888888889,5.055555555555555,1020.0,80.0,-3.2222222222222223,16.833333333333332,1.0,417.11502162538727,427.3241789754232,0.9146511011776951,109.67721633005951,25.88245782006258,20.476098863418493,0.9546616942246082,11.119147582646818,108.85536163351631,0.0
2022-01-08 04:20:00,1.9,14.9,20.1,21.3,5.8,4.509,2.275785,2.4809,61.661500000000004,-2.111111111111111,10.0,221.77777777777777,0.24444444444444444,92.44444444444444,4.777777777777779,1020.0,81.0,-3.111111111111111,16.666666666666668,1.0,411.07599819139506,428.21341282636274,0.9195437563459079,103.64311569213866,25.88979805310567,20.501554238001507,0.8984807038803895,11.284148076375326,109.16557818094888,0.0
2022-01-08 04:30:00,1.9,14.9,20.5,21.3,5.8,4.503,2.2009049999999997,2.7008,61.6905,-2.0,10.0,224.0,0.25,92.5,4.5,1020.0,82.0,-3.0,16.5,1.0,410.1651270548503,427.5561111239729,0.9582072927369236,110.24998558281504,25.88948340178883,20.515483434159876,0.8822671574758271,11.33409597232517,111.3868104964865,0.0
2022-01-08 04:40:00,1.9,14.9,21.1,21.3,5.7,4.511,2.50311,2.357,61.64489999999999,-1.8888888888888888,10.0,226.22222222222223,0.25555555555555554,92.55555555555556,4.222222222222222,1020.0,83.0,-2.888888888888889,16.333333333333332,1.0,410.30202556390867,429.567851155599,0.9835039445741028,113.73522501541397,25.863210385640464,20.500616149902346,0.952247210542361,11.558511182467143,91.04032276153563,0.0
2022-01-08 04:50:00,2.0,14.9,21.7,21.3,5.8,4.483,2.60386,2.1648,61.626400000000004,-1.777777777777778,10.0,228.44444444444446,0.2611111111111111,92.61111111111111,3.9444444444444446,1020.0,84.0,-2.7777777777777777,16.166666666666668,1.0,410.62429982503255,432.3767215491986,1.0232610445170753,109.91047703069482,25.81199538888231,20.50302529927701,0.9288177961633031,12.050362093058009,97.62870354625466,0.0
2022-01-08 05:00:00,1.9,14.8,20.9,21.2,5.7,4.484,2.668315,2.1986,61.6992,-1.6666666666666667,10.0,230.66666666666666,0.26666666666666666,92.66666666666667,3.666666666666667,1020.0,85.0,-2.666666666666667,16.0,1.0,418.63014153491497,435.4814504583951,1.0501070677459576,114.40649735574668,25.75126916567485,20.516894222895303,0.9126577423512936,12.602104269663492,88.74249340057374,0.0
2022-01-08 05:10:00,2.0,14.8,20.3,21.2,5.7,4.516,2.03452,2.463,61.8246,-1.5555555555555556,10.0,232.88888888888889,0.2722222222222222,92.72222222222223,3.3888888888888893,1020.0,86.0,-2.5555555555555554,15.833333333333332,1.0,418.85730407714846,423.87480499267576,0.7827226913968722,108.96859935760497,25.67904739110483,20.55965505486828,0.8825412303394516,12.924039668525007,94.79829771677653,0.0
2022-01-08 05:20:00,2.0,14.8,21.0,21.3,5.8,4.496,2.010425,2.6936,61.8987,-1.4444444444444444,10.0,235.11111111111111,0.2777777777777778,92.77777777777777,3.1111111111111116,1020.0,87.0,-2.4444444444444446,15.666666666666666,1.0,412.6653749102012,422.674487750174,0.7840199665144338,110.9629642010274,25.61537672996521,20.583091818491617,0.8232841105759144,13.107927742004396,95.87806601206462,0.0
2022-01-08 05:30:00,2.0,14.9,21.8,21.2,5.8,4.514,2.260305,2.7097,61.9183,-1.3333333333333335,10.0,237.33333333333331,0.2833333333333333,92.83333333333333,2.833333333333334,1020.0,88.0,-2.3333333333333335,15.5,1.0,413.5240595499675,424.34412292480465,0.6886731428522511,114.56256242030085,25.567015555591908,20.62218123947833,0.775032152947733,13.235390691137585,98.22670465717208,0.0
2022-01-08 05:40:00,1.6,14.8,20.9,21.2,5.6,4.497,2.2335599999999998,3.0178000000000003,61.932500000000005,-1.2222222222222223,10.0,239.55555555555554,0.28888888888888886,92.88888888888889,2.5555555555555562,1020.0,89.0,-2.2222222222222223,15.333333333333332,1.0,411.55761901855465,423.4063674575981,0.740724027747825,115.8231014120242,25.495474039713542,20.655893653233846,0.7271593205134074,13.260163510640462,101.42585524241129,0.0
2022-01-08 05:50:00,1.1,14.6,20.2,21.2,5.2,4.515,2.05831,3.037,61.849599999999995,-1.1111111111111112,10.0,241.77777777777777,0.29444444444444445,92.94444444444444,2.2777777777777786,1020.0,90.0,-2.111111111111111,15.166666666666666,1.0,412.06405868354886,422.4011086264424,0.8005091332522152,106.22252023923195,25.46509373487052,20.70009213948654,0.7393899922443312,13.081377803834817,95.47466803750076,0.0
2022-01-08 06:00:00,1.3,14.6,20.9,21.2,5.1,4.521,2.01032,3.1083,61.7663,-1.0,10.0,244.0,0.3,93.0,2.0,1020.0,91.0,-2.0,15.0,1.0,410.3540325927735,425.4070319898201,0.7637469733211403,108.92763331001333,25.428462903944112,20.71768595506916,0.6713060744350913,12.841816000372678,105.06982454246047,0.0
2022-01-08 06:10:00,1.6,14.5,21.3,21.2,5.2,4.495,1.7826149999999998,3.2051000000000003,61.7347,-1.1111111111111112,9.833333333333334,243.16666666666666,0.2833333333333333,93.05555555555556,2.4444444444444446,1020.1666666666666,88.83333333333333,-2.111111111111111,14.944444444444445,1.0,412.17121322807225,419.6097918701172,0.7502185406135974,110.56009404672741,25.398655427296955,20.741047468185425,0.725888249973456,12.534273721377055,93.68038144429525,0.0
2022-01-08 06:20:00,1.8,14.7,21.8,21.3,5.5,4.478,1.71398,3.2888999999999995,61.7247,-1.2222222222222223,9.666666666666666,242.33333333333334,0.26666666666666666,93.11111111111111,2.888888888888889,1020.3333333333334,86.66666666666667,-2.2222222222222223,14.88888888888889,1.0,410.97184834798173,425.558674214681,0.6750888077098097,108.92918957316942,25.376075007120768,20.752299480438232,0.7130600166817507,12.164707078933716,109.47577592213948,0.0
2022-01-08 06:30:00,1.9,14.8,20.8,21.3,5.6,4.486,1.48408,3.3624,61.711800000000004,-1.3333333333333333,9.5,241.5,0.25,93.16666666666667,3.333333333333333,1020.5,84.5,-2.3333333333333335,14.833333333333334,1.0,412.00738378765936,422.00055867162246,0.6821050468087196,109.96726896921794,25.37044567937905,20.755109151797107,0.7195055107418764,11.68825121758348,98.00423571699757,0.0
2022-01-08 06:40:00,2.1,14.8,20.4,21.3,5.8,4.51,1.063315,3.4823,61.6653,-1.4444444444444444,9.333333333333334,240.66666666666666,0.23333333333333334,93.22222222222223,3.7777777777777777,1020.6666666666666,82.33333333333333,-2.4444444444444446,14.777777777777779,1.0,410.19655466715494,420.42244909527665,0.5430076592461874,111.00374827864479,25.350231851750173,20.75311178320545,0.6228580332618986,11.21307782623054,108.71440727686476,0.0
2022-01-08 06:50:00,2.3,14.9,21.2,21.3,6.0,4.518,0.5751850000000001,3.4528,62.0452,-1.5555555555555556,9.166666666666666,239.83333333333334,0.21666666666666667,93.27777777777777,4.222222222222222,1020.8333333333334,80.16666666666667,-2.5555555555555554,14.722222222222221,1.0,409.0070840734723,414.48574473063155,0.4209594738163517,109.21473628954698,25.35208691596985,20.751494420369465,0.5458630894869565,10.725692836443583,100.76940928141275,0.0
2022-01-08 07:00:00,2.2,14.9,21.8,21.3,6.0,4.484,0.454385,3.5023000000000004,62.3904,-1.6666666666666665,9.0,239.0,0.19999999999999998,93.33333333333333,4.666666666666666,1021.0,78.0,-2.6666666666666665,14.666666666666666,1.0,410.8901336669922,415.77973265198455,0.35535903376248257,109.2367048925195,25.3361807453565,20.732337375468454,0.5582991601147894,10.338880886600517,117.14700754629015,0.0
2022-01-08 07:10:00,2.3,14.9,20.7,21.3,6.0,4.474,0.541075,3.4491,62.535799999999995,-1.7777777777777777,8.833333333333334,238.16666666666666,0.18333333333333332,93.38888888888889,5.111111111111111,1021.1666666666666,75.83333333333333,-2.7777777777777777,14.61111111111111,1.0,407.6989247148887,417.6529118855794,0.299249756915842,106.73934576821193,25.33802278200785,20.726429643630983,0.5188883146643638,10.16402786095937,100.93819878896078,0.0
2022-01-08 07:20:00,2.5,15.0,20.4,21.3,6.1,4.463,0.506065,3.5366,62.6303,-1.8888888888888888,8.666666666666666,237.33333333333334,0.16666666666666666,93.44444444444444,5.555555555555555,1021.3333333333334,73.66666666666667,-2.888888888888889,14.555555555555555,1.0,407.05907572428384,422.277263285319,0.3216310070593983,109.30268550894354,25.330334704717,20.697909558614093,0.42728243639071783,10.092431168556214,115.21746411641439,0.0
2022-01-08 07:30:00,2.5,15.1,21.4,21.3,6.2,4.429,0.517,3.4968000000000004,62.6297,-2.0,8.5,236.5,0.15,93.5,6.0,1021.5,71.5,-3.0,14.5,1.0,408.94833179342334,420.3941398567989,0.32274714610228933,109.60221310933431,25.333506334541884,20.677715617196036,0.43427554845641564,10.03963082706861,102.90717350437141,0.0
2022-01-08 07:40:00,2.7,15.1,21.5,21.3,6.3,4.468,0.6456999999999999,3.5426,62.6823,-2.111111111111111,8.333333333333334,235.66666666666666,0.13333333333333333,93.55555555555556,6.444444444444445,1021.6666666666666,69.33333333333333,-3.111111111111111,14.444444444444445,1.0,406.3223868815104,419.0308980305989,0.30504936436433233,113.10659067897473,25.311150919596354,20.657640314102174,0.4222828866541385,10.006864762306213,113.12546288808187,0.0
2022-01-08 07:50:00,2.7,15.1,20.5,21.3,6.3,4.483,0.973475,3.5445,62.7068,-2.2222222222222223,8.166666666666666,234.83333333333334,0.11666666666666667,93.61111111111111,6.888888888888888,1021.8333333333334,67.16666666666667,-3.2222222222222223,14.38888888888889,1.0,412.0457644337621,419.4485441852438,0.4412371845619153,112.85126494262178,25.316114044189455,20.65735692024231,0.5340223111212253,9.993915119171144,112.93472752888997,0.0
2022-01-08 08:00:00,2.8,15.2,20.7,21.3,6.4,4.454,1.082665,3.4729,62.690999999999995,-2.333333333333333,8.0,234.0,0.09999999999999998,93.66666666666667,7.333333333333333,1022.0,65.0,-3.333333333333333,14.333333333333334,1.0,404.79152150472004,417.79417622884114,0.4013411313446902,112.49706083222297,25.322962216253337,20.616927768254683,0.4645626050149653,9.990359895188929,107.59166116078696,0.0
2022-01-08 08:10:00,2.7,15.2,21.6,21.3,6.4,4.481,0.87608,3.4619,62.727599999999995,-2.4444444444444446,7.833333333333333,233.16666666666666,0.08333333333333331,93.72222222222223,7.777777777777778,1022.1666666666666,62.833333333333336,-3.4444444444444446,14.277777777777779,1.0,401.9436388739224,418.5459871945436,0.46672486943671593,109.37532716654114,25.329361775716148,20.599214159647623,0.5022342290977637,9.985297010739645,107.31660135904949,0.0
2022-01-08 08:20:00,2.8,15.2,21.3,21.3,6.5,4.444,0.68349,3.5138,62.760000000000005,-2.5555555555555554,7.666666666666666,232.33333333333334,0.06666666666666665,93.77777777777777,8.222222222222221,1022.3333333333334,60.66666666666667,-3.5555555555555554,14.222222222222221,1.0,407.0475237019857,421.0635936798447,0.41997771409650636,112.6038870239258,25.342212171554568,20.538412110010785,0.5268849470714728,10.001205554008484,106.14971385955809,0.0
2022-01-08 08:30:00,2.8,15.2,20.3,21.3,6.5,4.478,0.693115,3.6558,62.805499999999995,-2.6666666666666665,7.5,231.5,0.04999999999999999,93.83333333333333,8.666666666666666,1022.5,58.5,-3.6666666666666665,14.166666666666666,1.0,404.6296594974912,419.6507675205976,0.3903865972152874,111.63423833232814,25.363002017608473,20.48909319037098,0.5087583457143967,10.015432895509537,115.04649025480626,0.0
2022-01-08 08:40:00,2.7,15.1,20.9,21.3,6.4,4.478,0.573515,3.7500999999999998,62.7193,-2.7777777777777777,7.333333333333333,230.66666666666666,0.033333333333333326,93.88888888888889,9.11111111111111,1022.6666666666666,56.333333333333336,-3.7777777777777777,14.11111111111111,1.0,397.36998270670574,419.5973977661133,0.350893506066358,107.71118533657095,25.380555718739828,20.431843045552572,0.44487622948984307,10.022219432195026,105.6870215733846,0.0
2022-01-08 08:50:00,2.7,15.2,21.7,21.3,6.4,4.475,0.8822318181818183,3.513909090909091,62.409,-2.888888888888889,7.166666666666666,229.83333333333334,0.016666666666666663,93.94444444444444,9.555555555555555,1022.8333333333334,54.166666666666664,-3.888888888888889,14.055555555555555,1.0,398.5573214055204,419.9374127512965,0.4215327199649508,112.61006943805069,25.391388692694196,20.39226948350163,0.43959777702509006,10.102855023637328,113.72429385944947,0.0
2022-01-08 09:00:00,2.7,15.1,20.9,21.3,6.4,4.489,0.7407600000000001,3.1929000000000003,62.3986,-3.0,7.0,229.0,0.0,94.0,10.0,1023.0,52.0,-4.0,14.0,1.0,401.36439076741533,422.15947875976565,0.3977768426594761,105.77531452588444,25.38954867998759,20.363301038742065,0.4999973865846793,10.675759328206379,100.62884157816569,0.0
2022-01-08 09:10:00,2.6,15.1,20.3,21.3,6.3,4.476,1.06768,3.0143999999999997,62.4981,-2.7777777777777777,7.166666666666667,228.55555555555554,0.005555555555555556,93.11111111111111,10.0,1022.8333333333334,54.666666666666664,-3.9444444444444446,13.944444444444445,1.0,405.8255001936287,419.9314993917531,0.380593487098813,104.39919376373291,25.405946147132056,20.331364506004896,0.4768227082238359,11.067380273140083,112.53882822952701,0.0
2022-01-08 09:20:00,2.6,15.1,21.1,21.2,6.3,4.492,1.137655,3.319,62.6438,-2.5555555555555554,7.333333333333333,228.11111111111111,0.011111111111111112,92.22222222222223,10.0,1022.6666666666666,57.333333333333336,-3.888888888888889,13.88888888888889,1.0,401.0612291463216,418.8430652872721,0.34897318386762155,110.26192850102139,25.426841443379722,20.24557981491089,0.453874092499415,11.098047134081522,106.27678325653076,0.0
2022-01-08 09:30:00,2.7,15.1,21.7,21.3,6.4,4.454,1.36523,3.6003999999999996,62.68920000000001,-2.3333333333333335,7.5,227.66666666666666,0.01666666666666667,91.33333333333333,10.0,1022.5,60.0,-3.8333333333333335,13.833333333333334,1.0,399.1247160602438,419.46651234944665,0.3438089987311491,115.80175756120414,25.427598214876852,20.187037979707878,0.4931721918348034,10.992133506246878,119.45504956390899,0.0
2022-01-08 09:40:00,2.9,15.2,20.9,21.3,6.5,4.47,1.485645,3.4534,62.525800000000004,-2.111111111111111,7.666666666666667,227.22222222222223,0.022222222222222223,90.44444444444444,10.0,1022.3333333333334,62.66666666666667,-3.7777777777777777,13.777777777777779,1.0,406.04178314208986,420.98901307906226,0.3951782237056453,111.61037891797427,25.450643030802407,20.114170144399008,0.5626030830045541,10.876295797030131,107.55403658548991,0.0
2022-01-08 09:50:00,2.9,15.2,20.4,21.3,6.5,4.496,1.218345,3.6593000000000004,62.544799999999995,-1.8888888888888888,7.833333333333333,226.77777777777777,0.02777777777777778,89.55555555555556,10.0,1022.1666666666666,65.33333333333333,-3.7222222222222223,13.722222222222221,1.0,404.812896149734,415.7696412150065,0.43193487049664475,107.9195777690478,25.476573295593262,20.056930821736653,0.5162432251373927,10.905889501571655,114.18912038167318,0.0
2022-01-08 10:00:00,2.5,15.1,21.2,21.3,6.3,4.459,1.059815,3.7979,62.5792,-1.6666666666666667,8.0,226.33333333333334,0.03333333333333334,88.66666666666667,10.0,1022.0,68.0,-3.6666666666666665,13.666666666666666,1.0,404.3061451212565,416.1258291485666,0.4487251447865182,110.4327343806035,25.470520649656738,19.998520403716526,0.5149368080728303,10.893169551596129,107.86463130670752,0.0
2022-01-08 10:10:00,1.7,14.9,21.6,21.3,5.8,4.477,0.9761,3.9656,62.5973,-1.4444444444444444,8.166666666666666,225.88888888888889,0.038888888888888896,87.77777777777777,10.0,1021.8333333333334,70.66666666666667,-3.611111111111111,13.61111111111111,1.0,406.8709844795315,417.2098324164029,0.3982227225850026,111.23689070383708,25.47616416613261,19.965734701156617,0.5182556294898192,10.74280553817749,112.14292214711506,0.0
2022-01-08 10:20:00,2.1,14.9,20.6,21.3,5.8,4.473,0.94009,3.9962000000000004,62.514199999999995,-1.2222222222222223,8.333333333333334,225.44444444444446,0.044444444444444446,86.88888888888889,10.0,1021.6666666666666,73.33333333333334,-3.5555555555555554,13.555555555555555,1.0,407.5435484822591,410.3472556559245,0.37556362904650337,113.14242606771867,25.45923255602519,19.904690634409587,0.4990400457630555,10.534142592748006,106.77142649332681,0.0
2022-01-08 10:30:00,2.2,14.9,20.5,21.2,6.0,4.452,1.0725149999999999,4.1781,62.4636,-1.0,8.5,225.0,0.05,86.0,10.0,1021.5,76.0,-3.5,13.5,1.0,406.8386236081178,415.0686289820178,0.3933827481107355,108.00598138173423,25.475444745694176,19.878364349408336,0.5158313073419919,10.291248722588275,110.8553044798684,0.0
2022-01-08 10:40:00,2.4,15.0,21.4,21.2,6.1,4.501,1.0346199999999999,4.3371,62.345299999999995,-0.7777777777777777,8.666666666666666,224.55555555555554,0.05555555555555556,85.11111111111111,10.0,1021.3333333333334,78.66666666666667,-3.4444444444444446,13.444444444444445,1.0,402.6972366333008,419.00686350504554,0.4791512487113139,108.32175315081062,25.492937701543173,19.841178528467815,0.4844541020194689,10.160344268480937,109.65910970052082,0.0
2022-01-08 10:50:00,2.5,15.0,21.6,21.3,6.2,4.483,0.69789,4.6476,62.2318,-0.5555555555555558,8.833333333333334,224.11111111111111,0.061111111111111116,84.22222222222223,10.0,1021.1666666666666,81.33333333333334,-3.388888888888889,13.38888888888889,1.0,404.6544715127178,420.9699266280251,0.4010879046840351,105.53056876231048,25.557676525115966,19.82029050509135,0.5807303173591694,10.223318915367127,104.77614126841226,0.0
2022-01-08 11:00:00,2.5,15.0,20.4,21.3,6.2,4.493,0.744145,4.8918,62.201800000000006,-0.3333333333333335,9.0,223.66666666666666,0.06666666666666668,83.33333333333333,10.0,1021.0,84.0,-3.3333333333333335,13.333333333333334,1.0,404.2243344116211,418.9913002522787,0.4047316314280033,108.2131169128418,25.64258649190267,19.785075931549073,0.4534774205336968,10.568069167137146,116.22753297170004,0.0
2022-01-08 11:10:00,2.6,15.1,20.7,21.3,6.3,4.5,0.87285,5.2166,62.0544,-0.11111111111111116,9.166666666666668,223.22222222222223,0.07222222222222223,82.44444444444444,10.0,1020.8333333333334,86.66666666666667,-3.2777777777777777,13.277777777777779,1.0,405.58802209963744,417.6370244133609,0.4154277460845345,114.62221382184217,25.749597534028823,19.74337527485217,0.533310823525581,10.823924061780595,102.85219266600527,0.0
2022-01-08 11:20:00,2.7,15.1,21.6,21.2,6.3,4.477,0.8355549999999999,5.1281,61.7559,0.11111111111111116,9.333333333333334,222.77777777777777,0.07777777777777779,81.55555555555556,10.0,1020.6666666666666,89.33333333333334,-3.2222222222222223,13.222222222222221,1.0,406.0911171468099,412.8113096741425,0.3974460265330844,110.69564212648208,25.854752184549966,19.701775290171305,0.476839117060105,10.959252003033956,114.67992417653402,0.0
2022-01-08 11:30:00,2.7,15.1,21.2,21.2,6.4,4.482,0.9293849999999999,5.162,61.676,0.33333333333333304,9.5,222.33333333333334,0.08333333333333334,80.66666666666667,10.0,1020.5,92.0,-3.166666666666667,13.166666666666666,1.0,404.2777868827732,415.6279663085937,0.42376160700189863,113.0355734630089,25.95856314341227,19.645684893925985,0.5242695665856203,10.969650718371074,106.21531384785969,0.0
2022-01-08 11:40:00,2.8,15.1,20.3,21.2,6.4,4.482,0.80603,5.2509,61.7136,0.5555555555555554,9.666666666666668,221.88888888888889,0.08888888888888889,79.77777777777777,10.0,1020.3333333333334,94.66666666666667,-3.111111111111111,13.11111111111111,1.0,407.1766763305664,410.22194113545027,0.43388940885663024,109.28949394226075,26.06094059545442,19.589844036587216,0.556925491162781,10.895843937733753,107.44703684273414,0.0
2022-01-08 11:50:00,2.9,15.2,20.8,21.3,6.5,4.492,0.82081,5.2621,61.722699999999996,0.7777777777777777,9.833333333333334,221.44444444444446,0.09444444444444446,78.88888888888889,10.0,1020.1666666666666,97.33333333333334,-3.0555555555555554,13.055555555555555,1.0,407.87688044054755,415.68808233502267,0.4117359396036567,110.5700802603684,26.179838533401487,19.529229590098062,0.5022098588695129,10.705357613563539,111.49598679860432,0.0
2022-01-08 12:00:00,3.0,15.2,21.7,21.3,6.6,4.468,0.8238099999999999,5.372999999999999,61.691100000000006,1.0,10.0,221.0,0.1,78.0,10.0,1020.0,100.0,-3.0,13.0,1.0,410.9121373494466,420.3080856323242,0.41330072694284425,105.67465232461186,26.269708484013876,19.453232847849527,0.4605668220917384,10.479633162816366,100.65688187917074,0.0
2022-01-08 12:10:00,3.1,15.2,21.1,21.3,6.7,4.466,0.917375,5.467499999999999,61.752300000000005,1.0555555555555556,9.777777777777779,221.33333333333334,0.09444444444444446,78.16666666666667,10.0,1019.8333333333334,100.0,-2.888888888888889,12.722222222222221,1.0,412.3480307427768,417.8906318892556,0.46630545630082904,110.95371894599354,26.315321162541704,19.39945782661438,0.4994747154663006,10.47498450756073,111.95742165883382,0.0
2022-01-08 12:20:00,3.1,15.3,20.4,21.3,6.7,4.493,0.8616199999999999,5.382099999999999,61.7966,1.1111111111111112,9.555555555555555,221.66666666666666,0.08888888888888889,78.33333333333333,10.0,1019.6666666666666,100.0,-2.7777777777777777,12.444444444444445,1.0,410.40215006510414,419.2264805094401,0.46295429441130764,116.21566149307509,26.340935327616116,19.366330312847417,0.49536107050917916,10.428574015595817,107.39945576403775,0.0
2022-01-08 12:30:00,3.1,15.3,21.0,21.3,6.7,4.494,1.039765,5.3495,61.8558,1.1666666666666667,9.333333333333334,222.0,0.08333333333333334,78.5,10.0,1019.5,100.0,-2.6666666666666665,12.166666666666666,1.0,409.2300896129389,415.3474535396182,0.4822245686501264,109.49267648061115,26.35184229214986,19.36278841972351,0.5166250656048457,10.335056242942809,111.35212511698406,0.0
2022-01-08 12:40:00,3.2,15.3,21.8,21.3,6.7,4.486,1.1535199999999999,5.1954,61.840599999999995,1.2222222222222223,9.11111111111111,222.33333333333334,0.07777777777777778,78.66666666666667,10.0,1019.3333333333334,100.0,-2.5555555555555554,11.88888888888889,1.0,407.5689686075846,419.87854926449126,0.523259011655204,110.19797443066614,26.353247474627306,19.345422072168123,0.4972981261958679,10.123816691360904,114.28614075504454,0.0
2022-01-08 12:50:00,3.4,15.3,20.8,21.3,6.9,4.511,1.08651,5.2391,61.7987,1.2777777777777777,8.88888888888889,222.66666666666666,0.07222222222222223,78.83333333333333,10.0,1019.1666666666666,100.0,-2.4444444444444446,11.61111111111111,1.0,409.8234522501628,418.42301301451937,0.7369659808084453,114.72533571146303,26.34684419631958,19.3340865166982,0.5004035560290019,9.994786551793416,106.70446294148762,0.0
2022-01-08 13:00:00,3.7,15.4,20.5,21.4,7.0,4.495,1.837405,5.3719,61.959,1.3333333333333333,8.666666666666666,223.0,0.06666666666666667,79.0,10.0,1019.0,100.0,-2.3333333333333335,11.333333333333334,1.0,410.30894529145337,422.442505886034,0.6399239770074685,115.0019893137614,26.372849582036338,19.313387298583983,0.5968545278410117,9.822696409225463,114.34297565460206,0.0
2022-01-08 13:10:00,3.5,15.4,21.4,21.4,7.0,4.502,1.14159,5.2901,61.941100000000006,1.3888888888888888,8.444444444444445,223.33333333333334,0.06111111111111111,79.16666666666667,10.0,1018.8333333333334,100.0,-2.2222222222222223,11.055555555555555,1.0,406.7892506917318,418.24679595947265,0.5883652266498003,111.93835937866383,26.41145145868851,19.250639584212657,0.6645558574997772,9.440191975205632,104.67865008898373,0.0
2022-01-08 13:20:00,3.8,15.5,21.4,21.4,7.2,4.462,1.261455,5.1816,61.893600000000006,1.4444444444444444,8.222222222222221,223.66666666666666,0.05555555555555556,79.33333333333333,10.0,1018.6666666666666,100.0,-2.111111111111111,10.777777777777779,1.0,412.22133906221944,419.1392311920516,0.5877177272488674,111.18595784914696,26.446753826141354,19.186602404912314,0.6150965059300264,8.882458349863688,104.40306587219239,0.0
2022-01-08 13:30:00,3.8,15.5,20.4,21.4,7.2,4.475,1.25634,5.0728,61.8934,1.5,8.0,224.0,0.05,79.5,10.0,1018.5,100.0,-2.0,10.5,1.0,410.13630666097004,414.17250519149604,0.5617734379956951,110.38947670435502,26.492237094243364,19.09873971303304,0.6542048292358716,8.273407080968221,112.68144179026285,0.0
2022-01-08 13:40:00,3.7,15.5,20.9,21.4,7.2,4.494,1.292945,5.252000000000001,61.9019,1.5555555555555556,7.777777777777778,224.33333333333334,0.044444444444444446,79.66666666666667,10.0,1018.3333333333334,100.0,-1.8888888888888888,10.222222222222221,1.0,405.05999985618155,412.4236862182617,0.6172891192634901,108.35556630452474,26.52726146697998,19.01718534151713,0.6549963889022667,7.714595777988434,101.53580808003743,0.0
2022-01-08 13:50:00,3.7,15.5,21.7,21.4,7.2,4.492,1.1747,5.2523,61.924299999999995,1.6111111111111112,7.555555555555555,224.66666666666666,0.03888888888888889,79.83333333333333,10.0,1018.1666666666666,100.0,-1.777777777777778,9.944444444444445,1.0,407.86653533935544,408.7989572073399,0.6482024498283863,106.54206317039534,26.52907822996883,18.95380193026052,0.6349057529403666,7.2424601275233895,111.96722476204909,0.0
2022-01-08 14:00:00,3.9,15.5,20.8,21.3,7.3,4.467,1.362145,5.3267,61.9419,1.6666666666666665,7.333333333333334,225.0,0.033333333333333326,80.0,10.0,1018.0,100.0,-1.6666666666666667,9.666666666666668,1.0,408.10773828966865,412.97878163655594,0.5987431947390238,112.50321314493814,26.47872195561727,18.864177179336547,0.6775436947743098,6.8613035241762805,109.79464617411296,0.0
2022-01-08 14:10:00,4.0,15.6,20.5,21.3,7.4,4.507,8.37343,5.1903,61.946600000000004,1.7222222222222223,7.111111111111111,225.33333333333334,0.027777777777777776,80.16666666666667,10.0,1017.8333333333334,100.0,-1.5555555555555556,9.38888888888889,1.0,409.44408040364584,409.32752446317124,1.1490496972001205,116.00885702833618,26.442889372507732,18.80963767369588,1.8666417051355044,6.589174722830455,105.51390656789144,0.0
