,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-08 14:20:00,3.9,15.6,21.5,21.3,7.4,4.487,1.89155,4.529100000000001,61.8692,1.7777777777777777,6.888888888888889,225.66666666666666,0.022222222222222213,80.33333333333333,10.0,1017.6666666666666,100.0,-1.4444444444444444,9.11111111111111,1.0,411.2327671024717,408.1313290545584,0.9484677594007745,112.73555728308898,26.438319785716168,18.785507417829695,1.80721834055448,6.440068315247357,133.76465705289678,0.0
2022-01-08 14:30:00,3.8,15.5,21.2,21.3,7.3,4.473,1.9009550000000002,4.1192,61.8942,1.8333333333333333,6.666666666666667,226.0,0.016666666666666663,80.5,10.0,1017.5,100.0,-1.3333333333333335,8.833333333333334,1.0,411.4397069295248,403.5094540405274,0.8800688233096047,113.80885138172214,26.464799772898356,18.881310345331826,1.50691881219546,6.3546280058225,126.48414465586345,0.0
2022-01-08 14:40:00,4.0,15.6,20.3,21.4,7.4,4.472,1.570125,4.1318,62.0264,1.8888888888888888,6.444444444444445,226.33333333333334,0.011111111111111113,80.66666666666667,10.0,1017.3333333333334,100.0,-1.2222222222222223,8.555555555555557,1.0,405.8136905889402,405.9733881036167,0.8529397746920585,108.34036708831786,26.47508863319785,19.007462923621055,1.477111162469212,6.3027580201558475,133.88910163771635,0.0
2022-01-08 14:50:00,3.9,15.6,21.2,21.4,7.4,4.469,1.520365,4.019,62.0376,1.9444444444444444,6.222222222222222,226.66666666666666,0.00555555555555555,80.83333333333333,10.0,1017.1666666666666,100.0,-1.1111111111111112,8.277777777777779,1.0,407.87050079345704,409.88275032481926,0.7669041073659046,108.45634379995745,26.467223809560142,19.094683322906494,1.3828980661431949,6.300043536822001,122.42564490000407,0.0
2022-01-08 15:00:00,4.1,15.6,21.6,21.4,7.4,4.474,1.7176950000000002,3.9366,62.182399999999994,2.0,6.0,227.0,0.0,81.0,10.0,1017.0,100.0,-1.0,8.0,1.0,411.20176503148576,406.511474202474,0.7723228388351235,110.59452996981346,26.467205972671508,19.1836191368103,1.2268822733561198,6.350154553254446,115.68633466084798,0.0
2022-01-08 15:10:00,4.0,15.6,20.5,21.4,7.4,4.494,1.6920300000000001,3.7165999999999997,62.2069,1.8888888888888888,6.111111111111111,223.88888888888889,0.0,81.27777777777777,10.0,1016.8333333333334,100.0,-1.0555555555555556,8.444444444444445,1.0,410.3084039306641,409.3853953183931,0.7512814713862992,113.22092149034059,26.440121681946145,19.252398450603593,1.2564655114752425,6.4698876133611645,120.4598679345341,0.0
2022-01-08 15:20:00,3.7,15.7,20.7,21.4,7.5,4.457,2.0780000000000003,3.6123,62.2799,1.7777777777777777,6.222222222222222,220.77777777777777,0.0,81.55555555555556,10.0,1016.6666666666666,100.0,-1.1111111111111112,8.88888888888889,1.0,409.0729200937556,416.2319904932483,0.8763547419710347,114.06415432946157,26.431897621154786,19.300551961263018,1.1594459289312362,6.615162768363954,111.82047576904297,0.0
2022-01-08 15:30:00,3.5,15.5,21.6,21.3,7.0,4.457,1.866035,3.2022,62.363099999999996,1.6666666666666667,6.333333333333333,217.66666666666666,0.0,81.83333333333333,10.0,1016.5,100.0,-1.1666666666666667,9.333333333333334,1.0,406.1084403483073,414.6693254597982,0.8392379455512525,112.84406689315192,26.414458125432333,19.343030891418458,1.1196474988261857,6.796147503852845,112.7752752049764,0.0
2022-01-08 15:40:00,3.5,15.5,21.0,21.3,7.1,4.454,2.986035,3.0209,62.4778,1.5555555555555556,6.444444444444445,214.55555555555554,0.0,82.11111111111111,10.0,1016.3333333333334,100.0,-1.2222222222222223,9.777777777777779,1.0,405.6524859584063,412.7536276736205,0.9175907510519028,117.78844309488932,26.40108295440674,19.370945374170937,1.0908826808134715,6.9998299853007,121.28494583129884,0.0
2022-01-08 15:50:00,3.3,15.3,20.3,21.3,6.8,4.475,2.867865,2.9382,62.581100000000006,1.4444444444444444,6.555555555555555,211.44444444444446,0.0,82.38888888888889,10.0,1016.1666666666666,100.0,-1.2777777777777777,10.222222222222221,1.0,405.88685201009116,412.6920174153646,1.2065592303754247,121.05248595501743,26.38333672205607,19.40225370089213,1.1273485020796457,7.225987057685852,114.58118629455566,0.0
2022-01-08 16:00:00,3.4,15.4,21.4,21.3,7.1,4.458,2.6968199999999998,2.9530000000000003,62.694399999999995,1.3333333333333335,6.666666666666667,208.33333333333334,0.0,82.66666666666667,10.0,1016.0,100.0,-1.3333333333333333,10.666666666666666,1.0,408.61254706722565,408.64313977120935,1.1798749211817812,114.54101187194135,26.35927537918091,19.442010835011803,1.1290252163012824,7.529477228323619,117.6312432352702,0.0
2022-01-08 16:10:00,3.2,15.3,21.2,21.3,6.8,4.439,3.341375,2.9175,62.8143,1.2222222222222223,6.777777777777778,205.22222222222223,0.0,82.94444444444444,10.0,1015.8333333333334,100.0,-1.3888888888888888,11.11111111111111,1.0,407.3646346028646,406.0556837200296,1.3523289638976592,112.28903601651811,26.31549727579968,19.462880719233368,1.3399712280466058,7.9216667103632705,111.85645126881573,0.0
2022-01-08 16:20:00,3.4,15.3,20.3,21.3,6.9,4.448,4.01232,2.8266,62.8506,1.1111111111111112,6.888888888888889,202.11111111111111,0.0,83.22222222222223,10.0,1015.6666666666666,100.0,-1.4444444444444444,11.555555555555555,1.0,406.90430284522046,413.00094085693365,1.4317556913693745,112.64300827026368,26.238067197799683,19.503118133544923,1.1845415462056796,8.40478044986725,112.04522908528645,0.0
2022-01-08 16:30:00,3.0,15.2,21.1,21.3,6.6,4.448,4.965955,2.8174,62.7884,1.0,7.0,199.0,0.0,83.5,10.0,1015.5,100.0,-1.5,12.0,1.0,406.4712659708659,414.2906244106951,1.6847184946543752,110.31454470596745,26.172746817270916,19.53178893407186,1.2583987708886464,8.969423554738363,120.676624361674,0.0
2022-01-08 16:40:00,3.1,15.3,21.6,21.3,6.7,4.436,4.88252,3.0087,62.747699999999995,0.8888888888888888,7.111111111111111,195.88888888888889,0.0,83.77777777777777,10.0,1015.3333333333334,100.0,-1.5555555555555556,12.444444444444445,1.0,410.26543368635504,411.5344147745768,2.0565645333131153,115.42989573160807,26.131952708562217,19.568216886520386,1.2792594557007153,9.475129265785217,108.74043455759684,0.0
2022-01-08 16:50:00,2.7,15.1,20.5,21.2,6.3,4.458,4.3969000000000005,3.0591999999999997,62.3427,0.7777777777777779,7.222222222222222,192.77777777777777,0.0,84.05555555555556,10.0,1015.1666666666666,100.0,-1.6111111111111112,12.88888888888889,1.0,411.89201416015624,412.5393763610138,1.9998242317283221,110.8782477647167,26.098359737396244,19.60058485031128,1.4390661135315894,9.732472953796385,115.99589612325033,0.0
2022-01-08 17:00:00,2.9,15.2,20.6,21.3,6.5,4.453,9.05475,3.0606999999999998,61.9513,0.6666666666666667,7.333333333333333,189.66666666666666,0.0,84.33333333333333,10.0,1015.0,100.0,-1.6666666666666665,13.333333333333332,1.0,413.6557763917419,408.9306187631893,2.3396410256287474,110.0503770168757,26.065661183265643,19.616417213590807,1.5365950025508632,9.868134966974205,107.08402999748618,0.0
2022-01-08 17:10:00,2.2,14.9,21.4,21.3,5.9,4.45,5.739179999999999,3.0496,61.7573,0.5555555555555556,7.444444444444445,186.55555555555554,0.0,84.61111111111111,10.0,1014.8333333333334,100.0,-1.7222222222222223,13.777777777777779,1.0,413.09187154134116,412.3432276407877,2.6499624055657685,114.30698894651596,26.043412914276125,19.647068576812746,1.7158900539080304,9.936705786387126,110.21725570678711,0.0
2022-01-08 17:20:00,2.6,15.1,21.5,21.3,6.3,4.458,4.7681249999999995,2.9889,61.660199999999996,0.4444444444444444,7.555555555555555,183.44444444444446,0.0,84.88888888888889,10.0,1014.6666666666666,100.0,-1.7777777777777777,14.222222222222221,1.0,414.24765226517604,414.9462745333266,2.5160800778865817,113.49051900227865,26.008019161224365,19.66184207598368,1.7533078809579217,9.97409040292104,117.31687725067138,0.0
2022-01-08 17:30:00,2.6,15.0,20.3,21.3,6.1,4.464,5.2839100000000006,3.1226,61.633500000000005,0.3333333333333335,7.666666666666666,180.33333333333334,0.0,85.16666666666667,10.0,1014.5,100.0,-1.8333333333333333,14.666666666666666,1.0,411.03764261881514,416.29107625325526,2.523636292491929,108.75793843867416,26.00837262331429,19.678712073450036,1.883843926198065,9.986773406287371,108.66413187339481,0.0
2022-01-08 17:40:00,2.6,15.1,20.9,21.2,6.4,4.446,4.475485,3.0803000000000003,61.6228,0.22222222222222232,7.777777777777778,177.22222222222223,0.0,85.44444444444444,10.0,1014.3333333333334,100.0,-1.8888888888888888,15.11111111111111,1.0,412.0296588380309,414.3578164181764,2.67330352584521,108.64910416920979,25.996415872573852,19.703164774576823,1.9223969173431397,9.995895517667133,114.44603842417398,0.0
2022-01-08 17:50:00,2.6,15.0,21.7,21.2,6.1,4.46,6.004935,2.9323,61.5826,0.11111111111111116,7.888888888888889,174.11111111111111,0.0,85.72222222222223,10.0,1014.1666666666666,100.0,-1.9444444444444444,15.555555555555555,1.0,413.2679064941406,416.6078088905071,2.5435144781190795,102.65594398476983,25.98327671368917,19.731603094736734,1.917865508000056,10.007651162147521,107.90064334869385,0.0
2022-01-08 18:00:00,3.1,15.2,20.9,21.3,6.6,4.453,4.4133949999999995,3.0728,61.5467,0.0,8.0,171.0,0.0,86.0,10.0,1014.0,100.0,-2.0,16.0,1.0,416.980334658568,414.0776342773437,2.41436357893176,107.72786914092674,25.971917349497478,19.76014547665914,1.9418942991892496,10.002460287412008,113.55605850219726,0.0
2022-01-08 18:10:00,2.5,15.0,20.3,21.3,6.1,4.489,4.060377272727273,3.194727272727272,61.57263636363636,0.05555555555555555,8.055555555555555,170.66666666666666,0.0,86.05555555555556,10.0,1013.7777777777778,99.94444444444444,-1.9444444444444444,16.11111111111111,1.0,414.21660451253257,414.41481410936376,2.372996207873027,109.18356585184733,25.957969986597696,19.771182209650675,1.868344607949257,10.008630663553873,114.6439861424764,0.0
2022-01-08 18:20:00,2.9,15.2,21.4,21.2,6.6,4.465,3.76283,3.1919,61.5697,0.1111111111111111,8.11111111111111,170.33333333333334,0.0,86.11111111111111,10.0,1013.5555555555555,99.88888888888889,-1.8888888888888888,16.22222222222222,1.0,417.6152234447962,413.99328502435793,2.092014673581231,104.4424878604264,25.95972113959533,19.775664966012123,1.861949918677578,10.00374035889146,107.92926725807835,0.0
2022-01-08 18:30:00,3.0,15.0,21.5,21.2,6.4,4.463,13.512334999999998,3.3929,61.5527,0.16666666666666666,8.166666666666666,170.0,0.0,86.16666666666667,10.0,1013.3333333333334,99.83333333333333,-1.8333333333333333,16.333333333333332,1.0,420.5210209147135,410.6403122965495,3.182380022133811,120.42974316246766,25.953007818857827,19.778798859914144,2.1077043849229815,9.998089768091836,113.49863267262776,0.0
2022-01-08 18:40:00,2.4,15.0,20.3,21.2,6.1,4.459,7.050369999999999,3.0669999999999997,61.489,0.2222222222222222,8.222222222222221,169.66666666666666,0.0,86.22222222222223,10.0,1013.1111111111111,99.77777777777777,-1.7777777777777777,16.444444444444443,1.0,414.2803190104167,411.8683886613517,3.766379620099472,129.1454870223999,25.951621935461873,19.776901223834624,2.414427979500954,9.99058392654031,107.03761420427743,0.0
2022-01-08 18:50:00,2.3,14.9,20.8,21.2,6.0,4.46,7.59763,3.1332,61.497699999999995,0.2777777777777778,8.277777777777779,169.33333333333334,0.0,86.27777777777777,10.0,1012.8888888888889,99.72222222222223,-1.7222222222222223,16.555555555555557,1.0,416.9906769816081,414.71216316310836,4.307485380132319,136.56867200776009,25.941737556457518,19.77784224828084,2.6685397442181906,9.992609225908915,115.27965843200684,0.0
2022-01-08 19:00:00,2.4,14.9,21.7,21.2,6.1,4.466,9.003125,2.9564,61.462900000000005,0.3333333333333333,8.333333333333334,169.0,0.0,86.33333333333333,10.0,1012.6666666666666,99.66666666666667,-1.6666666666666667,16.666666666666668,1.0,417.1882798328619,414.3955676269531,4.0153274184364385,122.20968246093578,25.93391440073649,19.77539843559265,2.664039547840754,9.999140151341756,106.30908418019612,0.0
2022-01-08 19:10:00,2.4,14.9,21.0,21.2,6.0,4.436,7.152235,3.117,61.526700000000005,0.3888888888888889,8.38888888888889,168.66666666666666,0.0,86.38888888888889,10.0,1012.4444444444445,99.61111111111111,-1.6111111111111112,16.77777777777778,1.0,417.6112623087565,408.390229892073,3.8605057267347966,111.04347736358643,25.917922306922872,19.781443592707316,2.8184160095891038,10.000357955216014,109.35436382810948,0.0
2022-01-08 19:20:00,2.7,15.0,20.3,21.2,6.2,4.467,6.423685000000001,3.1612999999999998,61.5458,0.4444444444444444,8.444444444444445,168.33333333333334,0.0,86.44444444444444,10.0,1012.2222222222222,99.55555555555556,-1.5555555555555556,16.88888888888889,1.0,418.63927457962916,414.34218119303387,3.426516426235943,104.90955982165148,25.904187761942545,19.77314909617106,2.6574783223867415,10.002404413223266,113.08847674051921,0.0
2022-01-08 19:30:00,2.8,15.1,21.2,21.2,6.4,4.469,7.972475,3.1279,61.5228,0.5,8.5,168.0,0.0,86.5,10.0,1012.0,99.5,-1.5,17.0,1.0,425.61021878998855,410.7515920880197,3.4777228055768092,107.82038998641538,25.906657854715984,19.78094679196676,2.8337573540210723,10.003031584421795,107.06555731455485,0.0
2022-01-08 19:40:00,2.6,15.0,21.6,21.2,6.3,4.459,7.83655,3.0707999999999998,61.503,0.5555555555555556,8.555555555555555,167.66666666666666,0.0,86.55555555555556,10.0,1011.7777777777778,99.44444444444444,-1.4444444444444444,17.11111111111111,1.0,424.99026938252064,408.8871824067214,3.562554397185644,113.60102647145588,25.901910371780396,19.78946470896403,2.7004282474517822,10.007464617093405,116.68805455525717,0.0
2022-01-08 19:50:00,2.8,15.1,20.5,21.2,6.4,4.471,5.2131549999999995,3.1809000000000003,61.51989999999999,0.611111111111111,8.61111111111111,167.33333333333334,0.0,86.61111111111111,10.0,1011.5555555555555,99.38888888888889,-1.3888888888888888,17.22222222222222,1.0,423.6144590811894,410.0148526000977,3.2285662375264246,107.43661403375829,25.894448273976643,19.803616037368776,2.859977931976318,10.014614408810933,104.93324588775636,0.0
2022-01-08 20:00:00,2.7,15.0,20.5,21.1,6.2,4.466,6.23066,3.1262,61.474900000000005,0.6666666666666666,8.666666666666666,167.0,0.0,86.66666666666667,10.0,1011.3333333333334,99.33333333333333,-1.3333333333333335,17.333333333333332,1.0,424.4059632750764,412.9237836219525,3.2310798720518745,105.2828290303548,25.887689344438456,19.813826650630283,2.8868796553921565,10.015866390513835,112.90460776937884,0.0
2022-01-08 20:10:00,2.7,15.1,21.5,21.1,6.5,4.46,6.208775,3.0762,61.48389999999999,0.7222222222222222,8.722222222222221,166.66666666666666,0.0,86.72222222222223,10.0,1011.1111111111111,99.27777777777777,-1.2777777777777777,17.444444444444443,1.0,422.35478841145834,414.592891666807,3.204485967839505,108.53520074833584,25.889874502817786,19.794058287938434,2.6484563942750294,10.010427662531535,110.07560988108317,0.0
2022-01-08 20:20:00,3.4,15.1,21.4,21.1,6.5,4.449,4.096525,3.1386,61.4889,0.7777777777777778,8.777777777777779,166.33333333333334,0.0,86.77777777777777,10.0,1010.8888888888889,99.22222222222223,-1.2222222222222223,17.555555555555557,1.0,418.57509204031413,412.006642964681,2.65313004135412,107.13045763888601,25.883911864986526,19.776490330561405,2.7302760039615093,10.003324910045345,109.38267272496628,0.0
2022-01-08 20:30:00,2.6,15.0,20.3,21.2,6.4,4.454,3.68809,3.2133000000000003,61.484,0.8333333333333333,8.833333333333334,166.0,0.0,86.83333333333333,10.0,1010.6666666666666,99.16666666666667,-1.1666666666666667,17.666666666666668,1.0,413.42867160490187,417.8041463286301,2.478241999944051,99.67905033111572,25.875433851877848,19.74044458707174,2.546557372609774,9.989303736686706,114.29553567250571,0.0
2022-01-08 20:40:00,3.0,15.1,20.9,21.1,6.5,4.454,3.9631299999999996,3.211,61.456500000000005,0.8888888888888888,8.88888888888889,165.66666666666666,0.0,86.88888888888889,10.0,1010.4444444444445,99.11111111111111,-1.1111111111111112,17.77777777777778,1.0,409.57559107287176,413.35009307861327,2.4298192427623073,105.91265023657158,25.873883582508494,19.68791532484152,2.4548514675824658,9.947405383196253,107.81386852652341,0.0
2022-01-08 20:50:00,2.8,15.0,21.7,21.1,6.2,4.462,5.301355555555556,3.3424444444444443,61.382222222222225,0.9444444444444444,8.944444444444445,165.33333333333334,0.0,86.94444444444444,10.0,1010.2222222222222,99.05555555555556,-1.0555555555555556,17.88888888888889,1.0,410.01319768445245,415.1435095986552,2.5521558080150584,110.91515946124234,25.861153062184655,19.641008443832398,2.5582804946104685,9.892912850379943,111.87335736592611,0.0
2022-01-08 21:00:00,2.8,15.1,20.8,21.1,6.5,4.447,4.44906,3.4090000000000003,61.320499999999996,1.0,9.0,165.0,0.0,87.0,10.0,1010.0,99.0,-1.0,18.0,1.0,409.6649232009362,410.6131688225407,2.625271411265357,110.42519611617267,25.85184985796611,19.595145250956215,2.540304377873739,9.840409839948018,104.81726112365723,0.0
2022-01-08 21:10:00,3.0,15.1,20.3,21.1,6.6,4.441,3.55689,3.4709000000000003,61.292899999999996,1.0,8.88888888888889,166.0,0.011111111111111112,87.27777777777777,9.722222222222221,1009.6666666666666,99.05555555555556,-0.9444444444444444,17.833333333333332,1.0,410.3501383463542,410.39475677490236,2.2431397509574893,102.89926542917888,25.848404273124736,19.549565682276494,2.310245993440434,9.808745139332142,109.37666387396344,0.0
2022-01-08 21:20:00,2.5,15.0,21.3,21.1,6.3,4.44,2.88032,3.5149,61.2752,1.0,8.777777777777779,167.0,0.022222222222222223,87.55555555555556,9.444444444444445,1009.3333333333334,99.11111111111111,-0.8888888888888888,17.666666666666668,1.0,412.285698747306,412.4693037712711,1.9852987356408167,105.99741339969096,25.849822699228923,19.476510451634724,2.436103956302007,9.807027107874553,113.484516359965,0.0
2022-01-08 21:30:00,3.2,15.2,21.6,21.1,6.7,4.474,2.68274,3.6078,61.2583,1.0,8.666666666666666,168.0,0.03333333333333334,87.83333333333333,9.166666666666666,1009.0,99.16666666666667,-0.8333333333333334,17.5,1.0,407.83594257223194,413.6446502054149,2.0078906232118605,105.16202827453613,25.853004391988115,19.42388982772827,2.202103660702705,9.821726034482321,107.02484096527098,0.0
2022-01-08 21:40:00,2.7,15.0,20.5,21.1,6.4,4.456,2.1334150000000003,3.5914,61.2341,1.0,8.555555555555555,169.0,0.044444444444444446,88.11111111111111,8.88888888888889,1008.6666666666666,99.22222222222223,-0.7777777777777778,17.333333333333332,1.0,406.1072362439386,412.093440246582,1.6631363791496743,103.33719931263036,25.850859413146974,19.35762696584066,2.1311439055204393,9.852581567764283,112.47569820404053,0.0
2022-01-08 21:50:00,3.3,15.2,20.7,21.1,6.8,4.447,2.207377272727273,3.7533636363636362,61.185909090909085,1.0,8.444444444444445,170.0,0.05555555555555556,88.38888888888889,8.61111111111111,1008.3333333333334,99.27777777777777,-0.7222222222222222,17.166666666666668,1.0,409.81281748453773,412.7794661142634,1.4184022529919942,109.4115082804362,25.845499722162884,19.306018931070962,1.8946400805314383,9.88232016245524,107.85244972229005,0.0
2022-01-08 22:00:00,3.3,15.1,21.7,21.1,6.5,4.455,2.2707550000000003,3.7826,61.1179,1.0,8.333333333333334,171.0,0.06666666666666668,88.66666666666667,8.333333333333334,1008.0,99.33333333333333,-0.6666666666666667,17.0,1.0,408.8825350881993,415.2219178263346,1.5081974856328155,111.51816965006167,25.844731988906858,19.254402666091917,1.8888201967875162,9.920446872711182,112.34749276479086,0.0
2022-01-08 22:10:00,3.0,15.2,21.1,21.1,6.7,4.465,2.09675,3.7874000000000003,61.083600000000004,1.0,8.222222222222221,172.0,0.07777777777777779,88.94444444444444,8.055555555555555,1007.6666666666666,99.38888888888889,-0.6111111111111112,16.833333333333332,1.0,403.3601706283394,411.74378071401316,1.3712085472998647,105.98373389443437,25.85124878883362,19.183469807306928,1.7728600533803305,9.945495107968648,106.18628863016764,0.0
2022-01-08 22:20:00,3.4,15.2,20.3,21.1,6.8,4.473,1.747665,3.8767000000000005,61.0553,1.0,8.11111111111111,173.0,0.08888888888888889,89.22222222222223,7.777777777777779,1007.3333333333334,99.44444444444444,-0.5555555555555556,16.666666666666668,1.0,404.39890513102216,411.5813046475115,1.1949372787394767,102.72157681114929,25.83369838935507,19.121419230962204,1.8522615560097884,9.957125941158015,113.70639264898787,0.0
2022-01-08 22:30:00,3.0,15.1,21.3,21.1,6.6,4.459,1.4672800000000001,4.043,61.0558,1.0,8.0,174.0,0.1,89.5,7.5,1007.0,99.5,-0.5,16.5,1.0,399.96152914113014,409.24041137695315,1.1175010387102762,107.79978528340658,25.831263469060264,19.06141607920329,1.7470276834567386,9.960089265505472,109.0120733642578,0.0
2022-01-08 22:40:00,3.7,15.3,21.6,21.1,7.1,4.471,2.057935,3.933,61.0237,1.0,7.888888888888889,175.0,0.11111111111111112,89.77777777777777,7.222222222222222,1006.6666666666666,99.55555555555556,-0.4444444444444444,16.333333333333332,1.0,400.44328934943536,403.9839807479683,1.0749263937678715,113.52225718719137,25.826618013381953,19.02067954381307,1.5939966406424841,9.944509949684143,111.53602906545002,0.0
2022-01-08 22:50:00,3.4,15.2,20.3,21.1,6.7,4.476,2.715815,3.8707000000000003,61.0,1.0,7.777777777777778,176.0,0.12222222222222223,90.05555555555556,6.944444444444445,1006.3333333333334,99.61111111111111,-0.38888888888888895,16.166666666666668,1.0,402.0640729777018,404.54719665527347,1.2618029321267108,119.69252638089456,25.821849835713703,19.02534362475077,1.5576370990276338,9.958719011942545,108.25223871866862,0.0
2022-01-08 23:00:00,3.4,15.3,20.8,21.1,7.0,4.463,1.8930399999999998,4.064,61.006899999999995,1.0,7.666666666666667,177.0,0.13333333333333336,90.33333333333333,6.666666666666667,1006.0,99.66666666666667,-0.33333333333333337,16.0,1.0,398.40224507649737,410.5455731762415,1.1801686286303283,111.83820390862934,25.8225689814185,19.06048846772835,1.5038101561392767,9.980742389388004,108.77848988980224,0.0
2022-01-08 23:10:00,3.5,15.3,21.7,21.1,7.0,4.456,1.50327,4.4177,61.0237,1.0,7.555555555555555,178.0,0.14444444444444446,90.61111111111111,6.388888888888889,1005.6666666666666,99.72222222222223,-0.2777777777777778,15.833333333333332,1.0,399.7689312463519,408.3976946109465,1.051613324681918,102.60116854953228,25.82634973843892,19.061831315358482,1.4435508067409197,9.988680834770204,114.17590221405028,0.0
2022-01-08 23:20:00,3.3,15.3,20.9,21.1,6.9,4.448,2.210315,4.3152,60.974599999999995,1.0,7.444444444444445,179.0,0.15555555555555559,90.88888888888889,6.111111111111112,1005.3333333333334,99.77777777777777,-0.2222222222222222,15.666666666666666,1.0,400.4760144042969,414.2294763183594,1.128540661875474,110.07873657959328,25.824669494628903,19.066477162043252,1.385820848941803,9.995947089195251,110.48800988515218,0.0
2022-01-08 23:30:00,3.5,15.3,20.4,21.1,7.1,4.459,4.26995,3.8795,60.8995,1.0,7.333333333333334,180.0,0.16666666666666669,91.16666666666667,5.833333333333334,1005.0,99.83333333333333,-0.16666666666666674,15.5,1.0,401.8066477773381,413.7567888106423,1.563691749771436,118.8954758453369,25.825637445449832,19.117342964808145,1.48974917948246,10.02002862294515,116.58813868204751,0.0
2022-01-08 23:40:00,3.9,15.4,21.3,21.1,7.2,4.462,3.533855,4.0227,60.9452,1.0,7.222222222222222,181.0,0.17777777777777778,91.44444444444444,5.555555555555556,1004.6666666666666,99.88888888888889,-0.11111111111111116,15.333333333333332,1.0,399.3111762176163,416.84004488890196,1.7341848738449444,117.72932632877328,25.821512499071112,19.189863329041476,1.6249606295190961,10.152699710662755,106.94156407156906,0.0
2022-01-08 23:50:00,3.6,15.4,21.5,21.1,7.2,4.468,3.057115,3.7719,61.0034,1.0,7.111111111111111,182.0,0.1888888888888889,91.72222222222223,5.277777777777779,1004.3333333333334,99.94444444444444,-0.05555555555555558,15.166666666666666,1.0,399.17091000611754,414.2126607259114,1.7328622315664077,112.14736712568897,25.82034901936849,19.26761933962504,1.6085781361659368,10.456414996782938,111.33418869018556,0.0
2022-01-09 00:00:00,4.0,15.4,20.4,21.1,7.4,4.458,2.45988,3.2688,60.9847,1.0,7.0,183.0,0.2,92.0,5.0,1004.0,100.0,0.0,15.0,1.0,402.6929805501302,417.35805532170434,1.4333978755898396,106.01689684118928,25.809560715357463,19.337370462417603,1.4773078803221384,10.780669167836507,113.70490756988525,0.0
2022-01-09 00:10:00,3.8,15.4,20.8,21.1,7.2,4.459,2.6054749999999998,3.1566,61.0958,1.0,7.611111111111111,186.88888888888889,0.3277777777777778,92.16666666666667,4.833333333333333,1004.1111111111111,100.0,0.0,15.666666666666666,1.0,404.609659290533,415.25081278483077,1.4618053141556218,109.67169344002244,25.81285179456075,19.411278546651207,1.5282549957434337,10.822335030237834,107.24137877146404,0.0
2022-01-09 00:20:00,3.9,15.5,21.7,21.1,7.5,4.449,2.37493,3.2798000000000003,61.2029,1.0,8.222222222222221,190.77777777777777,0.45555555555555555,92.33333333333333,4.666666666666667,1004.2222222222222,100.0,0.0,16.333333333333332,1.0,405.66591868082685,419.5226361329528,1.3664015210129448,110.51735134577348,25.80359964629351,19.47763987503483,1.49654675132474,10.555711979461929,112.57873372309625,0.0
2022-01-09 00:30:00,3.3,15.4,20.7,21.1,7.0,4.433,2.31789,3.2710999999999997,61.2598,1.0,8.833333333333334,194.66666666666666,0.5833333333333333,92.5,4.5,1004.3333333333334,100.0,0.0,17.0,1.0,400.8366587180653,419.62052053166536,1.350950098834132,105.5190270330138,25.79926760673523,19.54465888977051,1.3916703657309213,10.241573753356935,107.47489364624023,0.0
2022-01-09 00:40:00,3.1,15.2,20.4,21.1,6.7,4.434,2.398765,3.2536,61.267399999999995,1.0,9.444444444444445,198.55555555555554,0.711111111111111,92.66666666666667,4.333333333333333,1004.4444444444445,100.0,0.0,17.666666666666668,1.0,404.4900336710612,414.3764817301432,1.151001085918502,110.42853806792007,25.799948701858522,19.620709937413533,1.4286083618799845,10.041091502507527,113.82141966501872,0.0
2022-01-09 00:50:00,3.1,15.2,21.6,21.1,6.7,4.461,2.2985949999999997,3.3584000000000005,61.2861,1.0,10.055555555555555,202.44444444444446,0.8388888888888888,92.83333333333333,4.166666666666667,1004.5555555555555,100.0,0.0,18.333333333333332,1.0,404.2202399067495,410.50613525741403,1.23360731726144,111.06295201856537,25.80081424713135,19.68684982617696,1.355653047859669,9.936892940203348,110.2403699874878,0.0
2022-01-09 01:00:00,2.6,15.0,21.1,21.1,6.3,4.46,2.3511949999999997,3.4755000000000003,61.303399999999996,1.0,10.666666666666668,206.33333333333334,0.9666666666666666,93.0,4.0,1004.6666666666666,100.0,0.0,19.0,1.0,401.73704620361326,412.41453487001615,1.177935608012528,113.97164995161154,25.802375555038452,19.763306452433266,1.3343493474523227,9.888673941294353,112.03705755869548,0.0
2022-01-09 01:10:00,2.7,14.9,20.2,21.0,6.2,4.465,2.309345,3.3259999999999996,61.340599999999995,1.0,11.277777777777779,210.22222222222223,1.0944444444444443,93.16666666666667,3.833333333333333,1004.7777777777778,100.0,0.0,19.666666666666668,1.0,406.08975961268635,408.1533241780599,1.191234183506777,112.97457577613788,25.810788300832115,19.841795905431113,1.3535386116305985,9.899218751589457,110.12437969207762,0.0
2022-01-09 01:20:00,3.1,15.1,21.2,21.0,6.6,4.431,2.2158349999999998,3.4797,61.396699999999996,1.0,11.88888888888889,214.11111111111111,1.222222222222222,93.33333333333333,3.6666666666666665,1004.8888888888889,100.0,0.0,20.333333333333336,1.0,406.2533676147461,411.3266654459636,1.1694886588326283,111.82864219126728,25.822345048667348,19.909669891346645,1.1431697244546508,10.003532474970413,111.12299327376199,0.0
2022-01-09 01:30:00,2.8,15.0,21.6,21.1,6.5,4.472,2.76438,3.595,61.41609999999999,1.0,12.5,218.0,1.3499999999999999,93.5,3.5,1005.0,100.0,0.0,21.0,1.0,403.8332155635439,412.7848099316126,1.2176822203397752,107.15176843007407,25.835655269622805,19.95731741587321,1.2344703445831935,10.243548644383747,107.75951157887778,0.0
2022-01-09 01:40:00,3.0,15.0,20.5,21.1,6.4,4.455,3.4957599999999998,3.9006999999999996,61.429700000000004,1.0,13.11111111111111,221.88888888888889,1.4777777777777776,93.66666666666667,3.333333333333333,1005.1111111111111,100.0,0.0,21.666666666666668,1.0,406.99566263834635,411.2537463869994,1.4427695717700457,107.17564278748075,25.831707096099855,19.97509447733561,1.2641747586925824,10.813576003710429,99.47306161244711,0.0
2022-01-09 01:50:00,3.0,15.0,20.6,21.1,6.4,4.459,3.836295,3.9412999999999996,61.397400000000005,1.0,13.722222222222223,225.77777777777777,1.6055555555555554,93.83333333333333,3.1666666666666665,1005.2222222222222,100.0,0.0,22.333333333333336,1.0,405.5279355454719,409.15855402453195,1.5180674914182242,111.2280505584458,25.78660812060038,19.980381202697753,1.2401872278253239,11.713643891016641,96.84674901326498,0.0
2022-01-09 02:00:00,2.8,15.1,21.5,21.1,6.5,4.455,3.7799,3.8136,61.33200000000001,1.0,14.333333333333334,229.66666666666666,1.7333333333333332,94.0,3.0,1005.3333333333334,100.0,0.0,23.0,1.0,407.00097694835443,413.10144602457683,1.4369686980065652,113.46270749129819,25.732638359069824,20.015306657155357,1.388282220363617,12.217734365463256,96.75273564656575,0.0
2022-01-09 02:10:00,2.7,15.0,21.3,21.1,6.4,4.463,3.799505,3.7128,61.303200000000004,1.0,14.944444444444446,233.55555555555554,1.861111111111111,94.16666666666667,2.833333333333333,1005.4444444444445,100.0,0.0,23.666666666666668,1.0,407.5796170079023,414.8016664912783,1.404638894725654,114.71478775821836,25.645823170344034,20.099229195912677,1.3909318147102991,12.430084379514058,107.01950079600017,0.0
2022-01-09 02:20:00,2.6,14.9,20.3,21.1,6.1,4.462,3.7442100000000003,3.664,61.3307,1.0,15.555555555555557,237.44444444444446,1.9888888888888887,94.33333333333333,2.6666666666666665,1005.5555555555555,100.0,0.0,24.333333333333336,1.0,409.85017059326174,411.90719846528157,1.3961405404408773,114.60956778208416,25.603499031066896,20.211098639170327,1.3192479068040848,12.500127703348795,97.22364348093669,0.0
2022-01-09 02:30:00,2.7,14.9,20.7,21.1,6.2,4.458,3.40135,3.775,61.3876,1.0,16.166666666666668,241.33333333333334,2.1166666666666667,94.5,2.5,1005.6666666666666,100.0,0.0,25.0,1.0,408.4158005777995,412.03386617024745,1.308929818217027,108.10880336761474,25.540167071617255,20.32492171589264,1.330101636776143,12.654541364335746,110.7809962594846,0.0
2022-01-09 02:40:00,3.0,15.1,21.7,21.1,6.5,4.465,2.4766649999999997,4.2188,61.4486,1.0,16.77777777777778,245.22222222222223,2.2444444444444445,94.66666666666667,2.333333333333333,1005.7777777777778,100.0,0.0,25.666666666666668,1.0,406.9068521118164,410.3981736843066,1.1081962660628524,101.6189573178049,25.52119790395101,20.439809999465943,1.1460794623692832,12.850268495877582,93.02773804982503,0.0
2022-01-09 02:50:00,3.0,15.1,21.1,21.1,6.6,4.47,1.5904,4.5957,61.4671,1.0,17.38888888888889,249.11111111111111,2.3722222222222222,94.83333333333333,2.1666666666666665,1005.8888888888889,100.0,0.0,26.333333333333336,1.0,407.55266115035135,408.0460287475586,0.919408391267903,95.27626363592633,25.478974990844726,20.579782530466716,0.9893794968724251,12.912363432248432,112.26827275594076,0.0
2022-01-09 03:00:00,3.0,15.1,20.3,21.1,6.6,4.477,1.1866249999999998,4.7543,61.3837,1.0,18.0,253.0,2.5,95.0,2.0,1006.0,100.0,0.0,27.0,1.0,404.71318277994794,408.03153838058995,0.7140614069998265,103.00316012064616,25.45074662914384,20.749805612995125,0.9219450973471005,12.644175278291865,93.4685641587252,0.0
2022-01-09 03:10:00,2.9,15.0,21.1,21.1,6.5,4.458,0.78455,5.011699999999999,61.3352,0.9444444444444444,18.166666666666668,252.88888888888889,2.4555555555555557,94.61111111111111,2.1666666666666665,1006.2222222222222,100.0,-0.1111111111111111,27.22222222222222,1.0,401.08970685235386,411.5773296101888,0.5989407419905823,104.857009834893,25.416835311253866,20.915912844340006,0.7944460434218248,12.272088198661804,113.24672059377035,0.0
2022-01-09 03:20:00,3.0,15.1,21.6,21.1,6.5,4.465,0.5396650000000001,5.3417,61.3045,0.8888888888888888,18.333333333333332,252.77777777777777,2.411111111111111,94.22222222222223,2.3333333333333335,1006.4444444444445,100.0,-0.2222222222222222,27.444444444444443,1.0,403.4737566121419,404.7513859575644,0.4293147794523481,104.10009211049915,25.39604739189148,21.053879413604736,0.7264154372612636,11.766578059196473,94.01682018280029,0.0
2022-01-09 03:30:00,3.1,15.1,20.6,21.1,6.5,4.463,0.29295,5.5341000000000005,61.21849999999999,0.8333333333333334,18.5,252.66666666666666,2.3666666666666667,93.83333333333333,2.5,1006.6666666666666,100.0,-0.3333333333333333,27.666666666666668,1.0,399.41452555338543,402.7251333337543,0.29869490819420175,106.57383924882966,25.34639917993276,21.171198538117487,0.6351140218345964,11.325640006496409,103.28673751637089,0.0
2022-01-09 03:40:00,3.3,15.2,20.6,21.1,6.8,4.461,0.17292000000000002,5.7641,61.152499999999996,0.7777777777777778,18.666666666666668,252.55555555555554,2.3222222222222224,93.44444444444444,2.666666666666667,1006.8888888888889,100.0,-0.4444444444444444,27.88888888888889,1.0,394.01526967366533,401.6922524007162,0.2396800466597416,106.40119192069533,25.22032753308614,21.23230865160624,0.37494702224930126,10.966111335754395,59.0793342145284,0.0
2022-01-09 03:50:00,4.0,15.4,21.6,21.1,7.3,4.464,0.17603,5.8018,61.057100000000005,0.7222222222222222,18.833333333333332,252.44444444444446,2.2777777777777777,93.05555555555556,2.8333333333333335,1007.1111111111111,100.0,-0.5555555555555556,28.11111111111111,1.0,395.0134753873979,407.9020185729279,0.17037857252483563,107.52244012196859,24.748477884928388,21.353711760838827,0.23795725131096934,10.92024030049642,27.90633292833964,0.0
2022-01-09 04:00:00,4.0,15.5,21.2,21.1,7.3,4.441,0.13810499999999998,5.582,60.9601,0.6666666666666667,19.0,252.33333333333334,2.2333333333333334,92.66666666666667,3.0,1007.3333333333334,100.0,-0.6666666666666666,28.333333333333332,1.0,394.3958026123047,401.16048204794697,0.17034980625795498,110.4390130160488,24.694770335773963,21.592215984797072,0.3219672270836887,11.069450062385386,174.47499719953808,0.0
2022-01-09 04:10:00,4.3,15.6,20.4,21.1,7.6,4.49,0.14013499999999998,5.387700000000001,60.945100000000004,0.6111111111111112,19.166666666666668,252.22222222222223,2.1888888888888887,92.27777777777777,3.166666666666667,1007.5555555555555,100.0,-0.7777777777777778,28.555555555555557,1.0,394.8399198580336,401.37388193766276,0.1430509975769867,112.74190900166829,24.794228808085123,21.756878153483076,0.26732311037679507,10.543732792536417,178.2060885365804,0.0
2022-01-09 04:20:00,4.8,15.7,21.3,21.1,7.9,4.478,0.14615,5.148300000000001,60.9492,0.5555555555555556,19.333333333333332,252.11111111111111,2.1444444444444444,91.88888888888889,3.3333333333333335,1007.7777777777778,100.0,-0.8888888888888888,28.77777777777778,1.0,395.1654680379232,399.3346395979256,0.13640679653802365,113.98966957070733,24.894304211934408,21.85007968266805,0.2568488550558686,9.685557627677918,179.89228861490886,0.0
2022-01-09 04:30:00,4.9,15.8,21.4,21.1,8.2,4.456,0.108845,5.2036,61.0663,0.5,19.5,252.0,2.1,91.5,3.5,1008.0,100.0,-1.0,29.0,1.0,394.0203681331942,400.8871643066406,0.13522220865707565,109.12909505380749,25.012037983748872,21.90361958519887,0.24427991521876233,8.799786956593142,172.13532445530433,0.0
2022-01-09 04:40:00,5.4,16.0,20.4,21.1,8.4,4.465,0.129735,5.2787,61.18300000000001,0.4444444444444444,19.666666666666668,251.88888888888889,2.0555555555555554,91.11111111111111,3.666666666666667,1008.2222222222222,100.0,-1.1111111111111112,29.22222222222222,1.0,391.4405627441406,405.81567763405286,0.08765454021515316,112.06968587239582,25.14320339202881,21.940049149195353,0.2540368746469418,7.984943482081095,180.0052901204427,0.0
2022-01-09 04:50:00,5.5,16.1,21.1,21.1,8.6,4.481,0.161635,5.2719000000000005,61.240300000000005,0.38888888888888895,19.833333333333332,251.77777777777777,2.011111111111111,90.72222222222223,3.8333333333333335,1008.4444444444445,100.0,-1.222222222222222,29.444444444444443,1.0,391.8042191814554,408.3642716366121,0.2524459665251822,112.86204723810746,25.22801820819661,21.92648671495039,0.2415943755645115,7.3023374263984335,163.58580292049774,0.0
2022-01-09 05:00:00,5.4,16.0,21.4,21.2,8.5,4.367,0.097765,5.2214,61.2327,0.33333333333333337,20.0,251.66666666666666,1.9666666666666666,90.33333333333333,4.0,1008.6666666666666,100.0,-1.3333333333333333,29.666666666666668,1.0,389.6610012922616,414.2879207356771,0.06976237655954694,107.7203807429944,25.295061604181925,21.918479601542156,0.19134102396046115,6.76880522330602,140.97301247914632,0.0
2022-01-09 05:10:00,5.1,15.9,20.3,21.1,8.4,4.406,0.098715,5.2286,61.2371,0.2777777777777778,20.166666666666668,251.55555555555554,1.922222222222222,89.94444444444444,4.166666666666667,1008.8888888888889,100.0,-1.4444444444444444,29.88888888888889,1.0,392.00137351551274,411.561366931433,0.10330612139754,109.4824005411439,25.3401687335968,21.906772925059,0.27446502040761206,6.37456849416097,121.03964407602946,0.0
2022-01-09 05:20:00,4.8,15.8,21.3,21.1,8.1,4.42,0.09199500000000001,5.184,61.2331,0.2222222222222222,20.333333333333332,251.44444444444446,1.8777777777777778,89.55555555555556,4.333333333333334,1009.1111111111111,100.0,-1.5555555555555556,30.11111111111111,1.0,392.1102887980143,410.7615961710612,0.06635802147754769,110.58183494567871,25.372755890431378,21.905356218585858,0.18637088426520337,6.067507488875739,128.55787223859022,0.0
2022-01-09 05:30:00,4.7,15.7,20.9,21.1,7.9,4.436,0.09692,5.1371,61.25,0.16666666666666674,20.5,251.33333333333334,1.8333333333333333,89.16666666666667,4.5,1009.3333333333334,100.0,-1.6666666666666665,30.333333333333332,1.0,389.35065955852644,416.06465940979706,0.07249047361793079,111.41864930039746,25.417920661969372,21.948141741348525,0.16744839716406063,5.8423672862106795,107.79119735265184,0.0
2022-01-09 05:40:00,4.7,15.6,20.5,21.1,7.9,4.459,0.218185,4.8239,61.2438,0.11111111111111116,20.666666666666668,251.22222222222223,1.7888888888888888,88.77777777777777,4.666666666666667,1009.5555555555555,100.0,-1.7777777777777777,30.555555555555557,1.0,393.4808239746094,408.6510884883486,0.070287032394537,112.55618209256963,25.437142601013186,21.983042240142822,0.1646614970856656,5.713707736333211,104.47831619262695,0.0
2022-01-09 05:50:00,4.7,15.6,21.6,21.1,7.9,4.453,0.19780999999999999,3.8143000000000002,61.0277,0.05555555555555558,20.833333333333332,251.11111111111111,1.7444444444444445,88.38888888888889,4.833333333333334,1009.7777777777778,100.0,-1.8888888888888888,30.77777777777778,1.0,392.7607197974194,412.0397100830078,0.085127505120666,109.81908452351888,25.40969519415818,22.07022505765581,0.1647039132460288,5.676090644241053,85.48102223584881,0.0
2022-01-09 06:00:00,4.7,15.6,21.0,21.1,7.9,4.41,0.220355,3.9194000000000004,61.3811,0.0,21.0,251.0,1.7,88.0,5.0,1010.0,100.0,-2.0,31.0,1.0,395.85609761555986,412.6736444863506,0.15591891973777958,109.29299624491546,25.439409713745118,22.118791230519612,0.20618522460572417,5.711623342037202,112.77146854400635,0.0
2022-01-09 06:10:00,4.8,15.7,20.5,21.1,8.0,4.382,0.19706,3.8525,61.693200000000004,-0.05555555555555555,20.666666666666668,250.83333333333334,1.6055555555555556,88.05555555555556,5.222222222222222,1010.1111111111111,100.0,-2.0,30.555555555555557,1.0,400.1755814826351,410.7222615559896,0.09932724840628594,106.47179239908853,25.484860332564445,22.133716662832573,0.18801268086721326,5.791843390815002,108.0626997614715,0.0
2022-01-09 06:20:00,4.7,15.8,21.5,21.1,8.0,4.392,0.272105,3.6277999999999997,61.775099999999995,-0.1111111111111111,20.333333333333332,250.66666666666666,1.511111111111111,88.11111111111111,5.444444444444445,1010.2222222222222,100.0,-2.0,30.11111111111111,1.0,399.06797516570697,409.85191194030057,0.15736750431374594,108.71881425006241,25.531704670588176,22.119689356486003,0.2091372003871947,5.89499131043752,120.7617804590861,0.0
2022-01-09 06:30:00,4.6,15.7,21.1,21.1,8.0,4.455,0.39535,3.4732,61.7814,-0.16666666666666666,20.0,250.5,1.4166666666666665,88.16666666666667,5.666666666666667,1010.3333333333334,100.0,-2.0,29.666666666666668,1.0,397.86045464877424,409.10226867675783,0.13474079802421857,106.00340848976609,25.569915845030444,22.107826993748294,0.20070860717056238,6.008060035611277,117.44971458499715,0.0
2022-01-09 06:40:00,4.5,15.6,20.4,21.1,7.8,4.424,0.242875,3.5513,61.812400000000004,-0.2222222222222222,19.666666666666668,250.33333333333334,1.3222222222222222,88.22222222222223,5.888888888888889,1010.4444444444445,100.0,-2.0,29.22222222222222,1.0,394.4029154459635,411.19619693098394,0.13848674677506395,110.61184750874838,25.609868135452267,22.090829213460285,0.19121730998779332,6.134576412041982,116.23865357716879,0.0
2022-01-09 06:50:00,3.5,15.6,21.3,21.1,7.5,4.429,0.23554499999999998,3.6396,61.8298,-0.2777777777777778,19.333333333333332,250.16666666666666,1.2277777777777779,88.27777777777777,6.111111111111111,1010.5555555555555,100.0,-2.0,28.77777777777778,1.0,397.5228592339878,410.2174629088654,0.18159516415050994,107.16853537241619,25.61341276486715,22.068586273193358,0.1827502295871575,6.277489279111227,111.8446390914917,0.0
2022-01-09 07:00:00,3.1,15.1,21.1,21.1,6.7,4.451,0.3284909090909091,3.4959090909090906,61.814818181818175,-0.3333333333333333,19.0,250.0,1.1333333333333333,88.33333333333333,6.333333333333333,1010.6666666666666,100.0,-2.0,28.333333333333332,1.0,397.23218790690106,411.01478625067347,0.176116140478601,109.85419245402018,25.640859233565248,22.062401930652772,0.20051583357765676,6.433850560134414,106.67281655737236,0.0
2022-01-09 07:10:00,3.1,15.1,20.3,21.0,6.6,4.408,0.40293,3.59,61.8163,-0.3888888888888889,18.666666666666668,249.83333333333334,1.0388888888888888,88.38888888888889,6.555555555555555,1010.7777777777778,100.0,-2.0,27.88888888888889,1.0,399.12869596284014,412.6161784029555,0.2080682273361684,115.56690657211561,25.66368710199992,22.04146426518758,0.21897835080822303,6.620268770058949,116.32049088795979,0.0
2022-01-09 07:20:00,2.8,15.0,21.0,21.0,6.5,4.425,0.35814,3.7473,61.8458,-0.4444444444444444,18.333333333333332,249.66666666666666,0.9444444444444444,88.44444444444444,6.777777777777778,1010.8888888888889,100.0,-2.0,27.444444444444443,1.0,396.58508453369143,414.58702201404793,0.17029340300709,116.27946551005046,25.684191234771816,22.04769803456667,0.20670580569949354,6.833500979566304,108.62607450603764,0.0
2022-01-09 07:30:00,2.6,14.9,21.6,21.0,6.3,4.39,0.71061,3.8183,61.8153,-0.5,18.0,249.5,0.85,88.5,7.0,1011.0,100.0,-2.0,27.0,1.0,398.838787568191,409.65736124674476,0.3669616008154248,110.37144747373074,25.702697340647383,22.044574378331504,0.19015425747881326,7.078719918727875,116.9625829188029,0.0
2022-01-09 07:40:00,2.5,14.9,20.7,21.0,6.2,4.454,0.59527,3.91,61.791399999999996,-0.5555555555555556,17.666666666666668,249.33333333333334,0.7555555555555555,88.55555555555556,7.222222222222222,1011.1111111111111,100.0,-2.0,26.555555555555557,1.0,397.30136688232426,411.55718559528225,0.25403035961091514,113.88602965037028,25.72186016443759,22.04489478838646,0.2183345754098378,7.353286148343382,108.43222045445846,0.0
2022-01-09 07:50:00,2.7,14.9,20.4,21.0,6.3,4.447,0.78217,4.0383000000000004,61.7614,-0.611111111111111,17.333333333333332,249.16666666666666,0.661111111111111,88.61111111111111,7.444444444444445,1011.2222222222222,100.0,-2.0,26.11111111111111,1.0,395.2088143429811,404.9638333971747,0.28749116327845103,104.96999024924585,25.742049271265664,22.038263603846232,0.23781015625844396,7.669177180926004,114.096415087382,0.0
2022-01-09 08:00:00,2.7,14.9,21.3,21.0,6.4,4.424,0.8485150000000001,4.173,61.699299999999994,-0.6666666666666666,17.0,249.0,0.5666666666666667,88.66666666666667,7.666666666666666,1011.3333333333334,100.0,-2.0,25.666666666666668,1.0,404.3014201863607,400.7976707686501,0.37452692101399104,106.57480384826661,25.767210785978932,22.008617357641963,0.22753863651831602,8.009364623848327,106.26102307766844,0.0
2022-01-09 08:10:00,2.7,14.9,21.6,21.0,6.3,4.441,0.9907199999999999,4.2966999999999995,61.6111,-0.7222222222222222,16.666666666666664,248.83333333333334,0.4722222222222221,88.72222222222223,7.888888888888889,1011.4444444444445,100.0,-2.0,25.22222222222222,1.0,402.82227260194975,403.90875749960713,0.4053900911301206,110.47636857027388,25.788854071299234,21.949491421381634,0.2998353055678308,8.36534682750702,108.52773687998453,0.0
2022-01-09 08:20:00,2.8,14.9,20.5,21.0,6.3,4.449,1.01242,4.5421,61.511,-0.7777777777777778,16.333333333333332,248.66666666666666,0.37777777777777777,88.77777777777777,8.11111111111111,1011.5555555555555,100.0,-2.0,24.77777777777778,1.0,397.3788397216797,410.62363881429036,0.36716303949554757,107.41873624165854,25.82397613207499,21.91894736925761,0.3096366731698314,8.711072103182476,111.56300497690836,0.0
2022-01-09 08:30:00,2.8,14.9,20.6,21.0,6.3,4.457,0.92149,4.5924,61.4153,-0.8333333333333333,16.0,248.5,0.2833333333333332,88.83333333333333,8.333333333333332,1011.6666666666666,100.0,-2.0,24.333333333333336,1.0,402.0458034190912,408.7729196447614,0.3836118699277693,111.49567578051725,25.864409847097882,21.86624937704054,0.4105917987538933,9.0617206641375,103.36211714405124,0.0
2022-01-09 08:40:00,3.0,14.9,21.6,21.0,6.5,4.392,1.1281700000000001,4.8004,61.342600000000004,-0.8888888888888888,15.666666666666666,248.33333333333334,0.18888888888888888,88.88888888888889,8.555555555555555,1011.7777777777778,100.0,-2.0,23.88888888888889,1.0,398.5239435831706,409.00905929039266,0.36975251253673247,109.85547987253653,25.906827723185224,21.867051696777345,0.3832965362320343,9.431450839042665,112.56563930511474,0.0
2022-01-09 08:50:00,3.0,14.9,21.3,21.0,6.5,4.462,1.0802,4.823777777777778,61.276999999999994,-0.9444444444444444,15.333333333333332,248.16666666666666,0.09444444444444433,88.94444444444444,8.777777777777779,1011.8888888888889,100.0,-2.0,23.444444444444443,1.0,400.4434675755994,403.72675486246743,0.397659479205807,110.3607590866089,25.957821821923982,21.759601096137096,0.44045234826872237,9.702111197137565,108.03817559883419,0.0
2022-01-09 09:00:00,3.2,15.0,20.3,21.0,6.7,4.421,1.0056699999999998,5.4573,61.815099999999994,-1.0,15.0,248.0,0.0,89.0,9.0,1012.0,100.0,-2.0,23.0,1.0,403.5714111328125,401.2358099821244,0.40835001644988855,103.23013789376296,26.01135203997294,21.66344414710999,0.4533911651621262,9.837949730555216,119.98002691904703,0.0
2022-01-09 09:10:00,3.5,15.1,21.0,21.0,6.9,4.438,0.91096,5.165,61.3864,-0.9444444444444444,15.055555555555555,248.61111111111111,0.016666666666666666,89.05555555555556,8.88888888888889,1012.0,100.0,-1.9444444444444444,22.88888888888889,1.0,399.3821313757184,402.0203630574544,0.45313826384306966,112.47682155910859,26.080866731654453,21.61606581364648,0.4529903401337606,9.910166563071773,109.79018903096517,0.0
2022-01-09 09:20:00,3.8,15.3,21.7,21.0,7.1,4.433,0.74664,5.0703000000000005,61.487300000000005,-0.8888888888888888,15.11111111111111,249.22222222222223,0.03333333333333333,89.11111111111111,8.777777777777779,1012.0,100.0,-1.8888888888888888,22.77777777777778,1.0,399.4780205281576,397.9255262703731,0.3535559808214505,109.15980565388998,26.154592215220134,21.57884602546692,0.414039302157859,9.948508636156717,109.75188142140705,0.0
2022-01-09 09:30:00,4.0,15.3,20.8,21.0,7.3,4.446,1.03376,5.0427,61.721199999999996,-0.8333333333333334,15.166666666666666,249.83333333333334,0.05,89.16666666666667,8.666666666666666,1012.0,100.0,-1.8333333333333333,22.666666666666668,1.0,402.20824456576645,405.48011660170283,0.3858644445160519,113.79095409975214,26.23296967872792,21.5435743104536,0.4380587693476407,9.969694430302765,110.0996369451318,0.0
2022-01-09 09:40:00,4.0,15.3,20.5,21.0,7.3,4.455,1.15079,4.949299999999999,61.7715,-0.7777777777777778,15.222222222222221,250.44444444444446,0.06666666666666667,89.22222222222223,8.555555555555555,1012.0,100.0,-1.7777777777777777,22.555555555555557,1.0,398.5248199462891,402.1756954956055,0.42003020542110764,118.78662672549316,26.28825892448425,21.496265869140622,0.5061987236142158,9.98280216852824,107.55755797068278,0.0
2022-01-09 09:50:00,3.9,15.3,21.4,21.0,7.2,4.412,0.85504,5.0211,61.915,-0.7222222222222222,15.277777777777779,251.05555555555554,0.08333333333333333,89.27777777777777,8.444444444444445,1012.0,100.0,-1.7222222222222223,22.444444444444443,1.0,399.3229459109251,405.2327662325453,0.41304117292165754,109.37469365437826,26.333216203161548,21.438449338546583,0.4568490148925006,9.991061430408456,113.37768903807732,0.0
2022-01-09 10:00:00,3.9,15.3,21.4,21.1,7.2,4.423,0.964005,4.9527,61.9615,-0.6666666666666667,15.333333333333334,251.66666666666666,0.1,89.33333333333333,8.333333333333334,1012.0,100.0,-1.6666666666666667,22.333333333333332,1.0,396.8135855172694,408.1647311401367,0.40683834445047173,111.79243967778265,26.355698693593343,21.402657375335693,0.4963499779254198,9.994463647206624,107.03341106414796,0.0
