,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-09 10:10:00,4.0,15.4,20.4,21.1,7.5,4.43,1.04982,4.7707999999999995,61.9794,-0.6111111111111112,15.38888888888889,252.27777777777777,0.11666666666666667,89.38888888888889,8.222222222222221,1012.0,100.0,-1.6111111111111112,22.22222222222222,1.0,396.98261607904544,409.30333476099474,0.45676514411966007,112.32861808776855,26.365421365102133,21.402236906687417,0.4621048931777477,9.995495518048605,114.24486619313559,0.0
2022-01-09 10:20:00,3.8,15.3,21.0,21.1,7.3,4.417,1.0344099999999998,4.8972,62.079899999999995,-0.5555555555555556,15.444444444444445,252.88888888888889,0.13333333333333333,89.44444444444444,8.11111111111111,1012.0,100.0,-1.5555555555555556,22.11111111111111,1.0,396.7633868408203,410.29711309323363,0.4926485227317796,120.3163728601919,26.399934778698423,21.41283086367246,0.5268207210016116,9.996599650221356,107.91323615208857,0.0
2022-01-09 10:30:00,3.9,15.4,21.7,21.1,7.4,4.437,1.74877,5.144,62.1133,-0.5,15.5,253.5,0.15,89.5,8.0,1012.0,100.0,-1.5,22.0,1.0,397.1650471724587,411.4385412597656,0.5159693570098298,113.89928975509386,26.42044821739197,21.412324879964196,0.5178559942295153,9.995953116416931,115.91550055185954,0.0
2022-01-09 10:40:00,3.8,15.3,20.6,21.1,7.2,4.42,2.0915600000000003,6.6855,62.4572,-0.4444444444444444,15.555555555555555,254.11111111111111,0.16666666666666666,89.55555555555556,7.888888888888889,1012.0,100.0,-1.4444444444444444,21.88888888888889,1.0,395.6610079956055,407.5962221763874,0.8159189544121425,109.76398661295573,26.486536229451495,21.42840805689494,0.5137368663897116,9.995815076828004,146.1683092244466,0.0
2022-01-09 10:50:00,3.7,15.3,20.6,21.1,7.1,4.438,1.6195499999999998,6.8949,61.508399999999995,-0.38888888888888895,15.61111111111111,254.72222222222223,0.18333333333333332,89.61111111111111,7.777777777777778,1012.0,100.0,-1.3888888888888888,21.77777777777778,1.0,397.4164660644532,407.8228291654039,0.6282649845777258,105.9791312119651,26.635312684377034,21.55396636009216,0.4640869688491026,9.986803359985352,185.7433601888021,0.0
2022-01-09 11:00:00,3.7,15.3,21.6,21.1,7.1,4.453,1.06952,5.812,60.8205,-0.33333333333333337,15.666666666666666,255.33333333333334,0.2,89.66666666666667,7.666666666666667,1012.0,100.0,-1.3333333333333335,21.666666666666668,1.0,392.74563094917386,405.8810796101888,0.5230749890755462,109.712320269784,26.765236906493453,21.644486322995633,0.6005405584263936,9.986661304403833,116.58343053548349,0.0
2022-01-09 11:10:00,3.3,15.2,21.2,21.1,6.9,4.432,1.1291,5.3399,61.097500000000004,-0.2777777777777778,15.722222222222221,255.94444444444446,0.21666666666666667,89.72222222222223,7.555555555555555,1012.0,100.0,-1.2777777777777777,21.555555555555557,1.0,392.79030751546225,408.0382691482018,0.534855320652326,110.95693792978923,26.843958651224774,21.56742549578349,0.5507330969969432,9.993669921557109,105.62989657084147,0.0
2022-01-09 11:20:00,3.2,15.1,20.3,21.1,6.7,4.462,0.962335,4.4723,61.303200000000004,-0.2222222222222222,15.777777777777779,256.55555555555554,0.23333333333333334,89.77777777777777,7.444444444444445,1012.0,100.0,-1.2222222222222223,21.444444444444443,1.0,396.25551549801884,407.0123400878906,0.4408386436849832,106.97589674631755,26.86576176007589,21.548740024566648,0.5506085467338562,9.99994756380717,101.89327747344971,0.0
2022-01-09 11:30:00,3.3,15.1,20.9,21.1,6.8,4.408,0.984275,4.1556,61.702099999999994,-0.16666666666666674,15.833333333333334,257.1666666666667,0.25,89.83333333333333,7.333333333333334,1012.0,100.0,-1.1666666666666667,21.333333333333332,1.0,396.5835131835937,407.03503978510014,0.45542853384326065,115.72440760208387,26.865284662246705,21.514670794804893,0.5724289962649346,10.004043610890706,113.38621312459308,0.0
2022-01-09 11:40:00,3.5,15.1,21.7,21.1,6.9,4.396,0.9653,4.2529,62.1145,-0.11111111111111116,15.88888888888889,257.77777777777777,0.26666666666666666,89.88888888888889,7.222222222222222,1012.0,100.0,-1.1111111111111112,21.22222222222222,1.0,395.1171957818393,408.81775797876816,0.45437843888998025,122.42748962402342,26.894188299179074,21.49518083572388,0.5658757261931896,10.005802451769512,107.98674720764161,0.0
2022-01-09 11:50:00,3.7,15.3,20.8,21.1,7.1,4.418,1.175865,4.6638,62.2941,-0.05555555555555558,15.944444444444445,258.3888888888889,0.2833333333333333,89.94444444444444,7.111111111111111,1012.0,100.0,-1.0555555555555556,21.11111111111111,1.0,396.8009294637044,410.36845743815104,0.5014611717338784,120.10627864104879,26.96349586486816,21.48699745496114,0.6512827829271555,10.009352610905966,112.93131495157877,0.0
2022-01-09 12:00:00,3.7,15.3,20.5,21.2,7.1,4.435,1.080045,5.268,62.34259999999999,0.0,16.0,259.0,0.3,90.0,7.0,1012.0,100.0,-1.0,21.0,1.0,395.8379712685772,407.2702600308122,0.5164413792391618,111.49076475779216,27.128206803003945,21.575595134099324,0.523869684835275,10.000842316945395,166.13410723368327,0.0
2022-01-09 12:10:00,3.6,15.3,21.5,21.2,7.1,4.46,1.107505,4.8718,62.087900000000005,0.0,15.833333333333334,258.8333333333333,0.28888888888888886,90.0,7.0,1012.0555555555555,99.66666666666667,-1.0555555555555556,20.833333333333332,1.0,398.22919881184896,410.57119348635626,0.4393729607659881,107.3604892909594,27.28844825108846,21.667916666666663,0.5500329362104337,9.9933038965861,113.55864571889242,0.0
2022-01-09 12:20:00,3.4,15.3,21.3,21.2,7.0,4.421,1.1777549999999999,4.601,61.9822,0.0,15.666666666666666,258.6666666666667,0.2777777777777778,90.0,7.0,1012.1111111111111,99.33333333333333,-1.1111111111111112,20.666666666666668,1.0,398.29906455204406,412.8064371744792,0.5041049275037933,107.86528511543058,27.32869475682576,21.660927403767904,0.5664889557659626,10.001907812754315,104.26333549499512,0.0
2022-01-09 12:30:00,2.4,14.9,20.3,21.1,6.2,4.446,1.135775,4.3476,62.033699999999996,0.0,15.5,258.5,0.26666666666666666,90.0,7.0,1012.1666666666666,99.0,-1.1666666666666667,20.5,1.0,395.828855520665,410.5031285393376,0.5278572726249695,108.58874626159668,27.296896595816662,21.690646360164507,0.6027303953508409,10.013655410084095,106.93035551761359,0.0
2022-01-09 12:40:00,2.5,14.8,20.9,21.1,6.1,4.434,1.22974,4.1788,62.189099999999996,0.0,15.333333333333334,258.3333333333333,0.25555555555555554,90.0,7.0,1012.2222222222222,98.66666666666667,-1.2222222222222223,20.333333333333332,1.0,398.1387183318741,412.05559091502226,0.5375876273383191,111.57498882509222,27.216504170099892,21.60539564450582,0.6231864989797274,10.034165576299031,107.48693068186442,0.0
2022-01-09 12:50:00,2.7,14.9,21.7,21.1,6.2,4.437,1.371425,3.7908,62.2582,0.0,15.166666666666666,258.1666666666667,0.24444444444444444,90.0,7.0,1012.2777777777778,98.33333333333333,-1.2777777777777777,20.166666666666668,1.0,400.16499603271484,414.6123275756836,0.49982734565933545,115.42972030639649,27.151013224919637,21.57640054066976,0.6267583312590916,10.031614108085632,109.68258314768472,0.0
2022-01-09 13:00:00,3.1,15.0,21.1,21.1,6.5,4.434,1.15831,3.9850000000000003,62.0212,0.0,15.0,258.0,0.23333333333333334,90.0,7.0,1012.3333333333334,98.0,-1.3333333333333333,20.0,1.0,399.7513911245061,413.36658270474135,0.5179803642133871,110.55173342386881,27.098095703125,21.561317485173543,0.48987024307250976,10.036541075706483,113.56630455017088,0.0
2022-01-09 13:10:00,3.5,15.2,20.4,21.2,6.9,4.463,1.3253949999999999,4.4353,61.8088,0.0,14.833333333333334,257.8333333333333,0.2222222222222222,90.0,7.0,1012.3888888888889,97.66666666666667,-1.3888888888888888,19.833333333333332,1.0,405.1775223795573,409.0843327840169,0.4680736848711967,115.45296051025392,27.10293099591961,21.55814827013824,0.5702020983482148,10.030402543881518,110.34966301309187,0.0
2022-01-09 13:20:00,3.5,15.3,21.2,21.2,6.9,4.454,1.29142,4.7742,61.6437,0.0,14.666666666666666,257.6666666666667,0.2111111111111111,90.0,7.0,1012.4444444444445,97.33333333333333,-1.4444444444444444,19.666666666666668,1.0,407.00853429333915,413.41399787288975,0.5210522370141442,109.81213135563048,27.23353261311849,21.55833488146464,0.5368140504260858,10.018239429791768,108.44698755900065,0.0
2022-01-09 13:30:00,3.3,15.2,21.6,21.2,6.8,4.459,1.241795,4.3065,61.3365,0.0,14.5,257.5,0.2,90.0,7.0,1012.5,97.0,-1.5,19.5,1.0,407.15241821289067,413.12399601026516,0.5267313952744007,106.2034022394816,27.697812566757204,21.46969757715861,0.6614374247193335,9.995783599217733,120.6113712946574,0.0
2022-01-09 13:40:00,2.9,15.1,20.5,21.2,6.5,4.461,1.411025,4.1835,61.5013,0.0,14.333333333333334,257.3333333333333,0.18888888888888888,90.0,7.0,1012.5555555555555,96.66666666666667,-1.5555555555555556,19.333333333333332,1.0,408.0029183468873,415.84735687255863,0.569839506694826,110.33302456160723,28.531098759969076,21.16336992263794,0.6226110923290252,9.964595335324606,111.09241781870523,0.0
2022-01-09 13:50:00,2.5,14.9,20.6,21.1,6.3,4.458,1.8224249999999997,4.524900000000001,61.896699999999996,0.0,14.166666666666666,257.1666666666667,0.17777777777777776,90.0,7.0,1012.6111111111111,96.33333333333333,-1.6111111111111112,19.166666666666668,1.0,407.56503204345705,422.13568764872934,0.7706647250552973,122.92006401062012,29.47693113962809,20.61824289639791,0.669127729733785,9.918968981107076,110.05364542643228,0.0
2022-01-09 14:00:00,2.3,14.8,21.4,21.1,6.0,4.439,1.83196,4.9152000000000005,62.1034,0.0,14.0,257.0,0.16666666666666666,90.0,7.0,1012.6666666666666,96.0,-1.6666666666666665,19.0,1.0,402.19243816507276,424.570446065267,0.7584704790512721,122.79034165700277,29.973676303227744,20.076008297602336,0.7089797944823901,9.807666166623433,107.97390520731608,0.0
2022-01-09 14:10:00,2.5,14.8,21.4,21.1,6.0,4.455,2.976005,4.6909,62.2043,0.0,13.833333333333332,256.8333333333333,0.15555555555555556,90.0,7.0,1012.7222222222222,95.66666666666667,-1.7222222222222223,18.833333333333332,1.0,398.48114898681644,421.9924853199926,0.9858748123521185,113.42056798428465,29.939184675216676,19.763708534240724,0.706572205622991,9.700989456176758,108.14938877105712,0.0
2022-01-09 14:20:00,2.8,14.9,20.5,21.1,6.3,4.436,2.124285,4.2857,62.1491,0.0,13.666666666666666,256.6666666666667,0.14444444444444443,90.0,7.0,1012.7777777777778,95.33333333333333,-1.7777777777777777,18.666666666666668,1.0,403.64624414202814,420.2742448232366,1.0794219592213632,108.51528537750244,29.788560641606647,19.668554089864095,0.7135699873665968,9.652940293947855,107.901715482076,0.0
2022-01-09 14:30:00,2.6,14.8,20.6,21.1,6.2,4.443,1.546205,4.1333,62.1702,0.0,13.5,256.5,0.13333333333333333,90.0,7.0,1012.8333333333334,95.0,-1.8333333333333333,18.5,1.0,402.2723381551107,419.5166952514648,0.8214593388636906,107.86081623077393,29.57807404836019,19.7567640431722,0.7383117688198884,9.703280477523803,108.19598780314126,0.0
2022-01-09 14:40:00,3.1,15.1,21.5,21.2,6.5,4.432,1.458245,3.9595,62.2777,0.0,13.333333333333332,256.3333333333333,0.12222222222222223,90.0,7.0,1012.8888888888889,94.66666666666667,-1.8888888888888888,18.333333333333332,1.0,404.02798505059604,415.4861462963587,0.7366828993846803,104.40725654084804,29.364058084487915,19.94290537516276,0.7697517887751262,9.828225673039755,107.7374146525065,0.0
2022-01-09 14:50:00,3.7,15.3,21.4,21.3,7.0,4.426,1.50827,3.6239,62.372699999999995,0.0,13.166666666666666,256.1666666666667,0.1111111111111111,90.0,7.0,1012.9444444444445,94.33333333333333,-1.9444444444444444,18.166666666666668,1.0,409.04539896647134,412.5274625651042,0.6473134184877077,106.17823636372884,29.07109294573466,20.12225083351135,0.8017118894557157,9.909041755994162,108.22060693105061,0.0
2022-01-09 15:00:00,3.8,15.5,20.4,21.4,7.2,4.422,1.694635,3.4691,62.46469999999999,0.0,13.0,256.0,0.1,90.0,7.0,1013.0,94.0,-2.0,18.0,1.0,404.9882715334837,408.5626217230435,0.6974287773795047,107.90862381240069,28.69359736442566,20.3855729452769,0.688389420559009,9.954284367561339,109.17911380767823,0.0
2022-01-09 15:10:00,3.9,15.5,21.0,21.4,7.3,4.444,1.507315,3.3124000000000002,62.5216,-0.05555555555555555,12.722222222222221,255.66666666666666,0.11666666666666667,90.27777777777777,7.0,1013.1666666666666,94.33333333333333,-2.0,17.666666666666668,1.0,405.33706817626955,402.8333211052555,0.7225910617907843,109.24828943888346,28.34069394111633,20.682451864878338,0.7882958643635114,9.984795808792114,108.14794648488365,0.0
2022-01-09 15:20:00,3.7,15.6,21.6,21.4,7.3,4.453,1.583525,3.3847,62.6505,-0.1111111111111111,12.444444444444445,255.33333333333334,0.13333333333333336,90.55555555555556,7.0,1013.3333333333334,94.66666666666667,-2.0,17.333333333333332,1.0,405.799076899386,405.1948893229167,0.7433565005718988,112.0439963012092,28.045240990320842,20.96523549079895,0.7899021509289741,10.005030517578124,109.52927839914958,0.0
2022-01-09 15:30:00,3.6,15.4,20.5,21.3,7.0,4.456,1.7386050000000002,3.3709000000000002,62.723299999999995,-0.16666666666666666,12.166666666666666,255.0,0.15000000000000002,90.83333333333333,7.0,1013.5,95.0,-2.0,17.0,1.0,406.3575875854492,410.0095984202418,0.7664135201275348,115.17253562927246,27.74530215058623,21.03839545287655,0.7869100337934359,10.010626556590452,112.86852351129392,0.0
2022-01-09 15:40:00,3.3,15.3,20.7,21.3,7.0,4.443,1.94605,3.4962000000000004,62.677499999999995,-0.2222222222222222,11.88888888888889,254.66666666666666,0.16666666666666669,91.11111111111111,7.0,1013.6666666666666,95.33333333333333,-2.0,16.666666666666668,1.0,405.4796204770845,414.0532583267387,0.7686788000663121,113.81680533091227,27.52108544667562,21.211614840825398,0.8042773036162059,10.014663446744283,105.96067270914713,0.0
2022-01-09 15:50:00,3.3,15.1,21.5,21.2,6.7,4.441,1.9798850000000001,3.595,62.801700000000004,-0.2777777777777778,11.61111111111111,254.33333333333334,0.18333333333333335,91.38888888888889,7.0,1013.8333333333334,95.66666666666667,-2.0,16.333333333333332,1.0,404.74109375,411.49797729492184,0.7878524700331475,115.64888450766357,27.374184096654254,21.383466567993164,0.83725193704168,10.019662437438964,111.03073364257814,0.0
2022-01-09 16:00:00,3.1,15.2,21.3,21.2,6.7,4.426,2.84676,3.7012,62.7958,-0.3333333333333333,11.333333333333334,254.0,0.2,91.66666666666667,7.0,1014.0,96.0,-2.0,16.0,1.0,407.0364404612574,413.4709588798435,1.5341533698638279,113.94937736511231,27.264939432144168,21.42752439816793,0.8106574299931527,10.015284288724263,110.73037960052491,0.0
2022-01-09 16:10:00,3.1,15.0,20.3,21.2,6.5,4.429,2.20624,3.629,62.77720000000001,-0.3888888888888889,11.055555555555555,253.66666666666666,0.21666666666666667,91.94444444444444,7.0,1014.1666666666666,96.33333333333333,-2.0,15.666666666666666,1.0,404.2200705166521,412.23659478549297,0.869885051501336,104.20126097986254,27.139504184722902,21.495272197723388,0.820785435239474,10.013508103688558,110.87565466562907,0.0
2022-01-09 16:20:00,2.8,15.0,20.8,21.2,6.5,4.415,1.33954,3.2778,62.7771,-0.4444444444444444,10.777777777777779,253.33333333333334,0.23333333333333336,92.22222222222223,7.0,1014.3333333333334,96.66666666666667,-2.0,15.333333333333332,1.0,404.5747191926803,407.58347727457686,0.7408287288745244,101.10651265462239,27.064009456634523,21.556662581761678,0.9250765066345533,10.00954145113627,111.27335778554281,0.0
2022-01-09 16:30:00,2.8,14.9,21.6,21.1,6.3,4.434,1.91879,2.9913,62.8171,-0.5,10.5,253.0,0.25,92.5,7.0,1014.5,97.0,-2.0,15.0,1.0,406.59929423014324,408.6287399502458,0.7379296892165801,111.98666040129581,26.990674053827924,21.59716193199158,0.8285967384775479,10.012532035509745,111.0032816060384,0.0
2022-01-09 16:40:00,2.7,14.9,21.2,21.1,6.4,4.451,3.8448450000000003,3.1375,62.896100000000004,-0.5555555555555556,10.222222222222221,252.66666666666666,0.2666666666666667,92.77777777777777,7.0,1014.6666666666666,97.33333333333333,-2.0,14.666666666666666,1.0,404.6635285721702,404.3955454508464,1.5221282080809275,118.41234745025636,26.940380811691284,21.63668701171875,0.9306403117875259,10.02012706120809,110.68382330576578,0.0
2022-01-09 16:50:00,3.2,14.9,20.4,21.1,6.4,4.454,1.8407399999999998,3.2914000000000003,62.93730000000001,-0.611111111111111,9.944444444444445,252.33333333333334,0.2833333333333333,93.05555555555556,7.0,1014.8333333333334,97.66666666666667,-2.0,14.333333333333332,1.0,405.8288185628255,405.5826875287637,1.023359580204985,108.21069443503343,26.903298693565326,21.673084970894507,0.8726160767000948,10.06069204993167,112.52048987825037,0.0
2022-01-09 17:00:00,2.8,14.9,20.7,21.1,6.4,4.454,1.52833,3.4850000000000003,62.9713,-0.6666666666666666,9.666666666666668,252.0,0.30000000000000004,93.33333333333333,7.0,1015.0,98.0,-2.0,14.0,1.0,407.0306534374719,410.0768956151502,0.7949625803530216,107.61508268992107,26.883871892293296,21.69831343015035,0.8838708625237148,10.101207470893861,107.02465778350829,0.0
2022-01-09 17:10:00,2.7,14.9,21.6,21.1,6.3,4.439,1.1190250000000002,3.4737,62.9612,-0.7222222222222222,9.38888888888889,251.66666666666666,0.3166666666666667,93.61111111111111,7.0,1015.1666666666666,98.33333333333333,-2.0,13.666666666666666,1.0,407.8628265380859,415.57083404541015,0.7613081426943763,104.32767250190348,26.85569675127665,21.7204949315389,0.9357104418675105,10.08682493050893,115.19974713643391,0.0
2022-01-09 17:20:00,2.2,14.7,21.3,21.1,5.9,4.411,1.102195,3.4579999999999997,62.9336,-0.7777777777777778,9.11111111111111,251.33333333333334,0.33333333333333337,93.88888888888889,7.0,1015.3333333333334,98.66666666666667,-2.0,13.333333333333332,1.0,405.0702981251684,416.152491819886,0.6642978280395437,109.17325176217462,26.83577780087789,21.736459608078,0.7786325107514858,10.050356607437134,106.16714670817058,0.0
2022-01-09 17:30:00,2.1,14.7,20.4,21.1,5.8,4.446,1.125565,3.1124,62.930600000000005,-0.8333333333333333,8.833333333333334,251.0,0.35,94.16666666666667,7.0,1015.5,99.0,-2.0,13.0,1.0,401.61752268473305,411.6960933045135,0.6641995714604854,104.97166071573892,26.80475270589193,21.74716313680013,0.7973495957752069,10.023548914591471,115.97599769592287,0.0
2022-01-09 17:40:00,2.0,14.6,20.6,21.1,5.7,4.447,1.260505,2.8258,62.7938,-0.8888888888888888,8.555555555555557,250.66666666666666,0.3666666666666667,94.44444444444444,7.0,1015.6666666666666,99.33333333333333,-2.0,12.666666666666666,1.0,404.0547387309458,412.49368423637304,0.6531274247211588,113.24101502542442,26.78020224253337,21.759266455968223,0.7890573336680731,10.006025032997131,109.6903877766927,0.0
2022-01-09 17:50:00,2.1,14.6,21.5,21.0,5.8,4.407,1.6161850000000002,2.5602,62.897000000000006,-0.9444444444444444,8.277777777777779,250.33333333333334,0.3833333333333334,94.72222222222223,7.0,1015.8333333333334,99.66666666666667,-2.0,12.333333333333332,1.0,402.67640604654946,410.39271465082277,0.728723388959964,113.79272336324057,26.7603440284729,21.760173826217653,0.7471396764119466,9.99513623714447,106.88916016896565,0.0
2022-01-09 18:00:00,2.2,14.6,21.4,21.0,5.8,4.418,2.691345,2.4476,63.026300000000006,-1.0,8.0,250.0,0.4,95.0,7.0,1016.0,100.0,-2.0,12.0,1.0,403.6385057050332,410.9243177286784,0.9305599613496138,115.27223466345147,26.735215349197386,21.739673064549763,0.7279677846531073,9.986942017873128,118.83239009857178,0.0
2022-01-09 18:10:00,2.2,14.7,20.5,21.0,5.8,4.408,4.43656,2.5876,63.159299999999995,-1.0555555555555556,7.833333333333333,247.72222222222223,0.3777777777777778,95.05555555555556,6.722222222222222,1016.1111111111111,98.88888888888889,-2.0555555555555554,11.88888888888889,1.0,402.7015185546875,411.68593931000805,1.2965385357420998,121.53643315223651,26.715982449849445,21.728286488850912,0.8186387519538403,9.982116899490357,104.660968208313,0.0
2022-01-09 18:20:00,2.2,14.7,20.6,21.0,5.8,4.443,3.8874049999999998,2.4812000000000003,63.18429999999999,-1.1111111111111112,7.666666666666667,245.44444444444446,0.35555555555555557,95.11111111111111,6.444444444444445,1016.2222222222222,97.77777777777777,-2.111111111111111,11.777777777777779,1.0,405.7973958999809,411.5710531651289,1.3549554115533828,116.18896302541097,26.698924327785686,21.70404905901117,0.8112006738411506,9.984566217357829,115.35557646864552,0.0
2022-01-09 18:30:00,2.1,14.6,21.4,21.0,5.7,4.441,4.91076,2.569,63.21810000000001,-1.1666666666666667,7.5,243.16666666666666,0.33333333333333337,95.16666666666667,6.166666666666667,1016.3333333333334,96.66666666666667,-2.1666666666666665,11.666666666666666,1.0,405.083879790909,409.29715403238936,1.4332484195663429,109.38982890349999,26.68338094393412,21.69557898203532,0.9298885962367057,9.988832963307697,107.6834489695231,0.0
2022-01-09 18:40:00,1.9,14.6,21.6,21.1,5.7,4.439,2.7700299999999998,2.2386,63.2088,-1.2222222222222223,7.333333333333333,240.88888888888889,0.3111111111111111,95.22222222222223,5.888888888888889,1016.4444444444445,95.55555555555556,-2.2222222222222223,11.555555555555555,1.0,410.3437476497958,411.19901039211226,1.2787318699912162,104.17484984511036,26.670657011667885,21.69195123354594,0.9862799208362898,9.993893656730652,108.47152038574218,0.0
2022-01-09 18:50:00,2.0,14.6,20.5,21.0,5.6,4.462,3.526255,2.375,63.2119,-1.2777777777777777,7.166666666666667,238.61111111111111,0.2888888888888889,95.27777777777777,5.611111111111111,1016.5555555555555,94.44444444444444,-2.2777777777777777,11.444444444444445,1.0,407.8157950846354,412.973857376274,1.3630710135897002,108.57012172698974,26.650423404402652,21.679820323340635,0.9632068465473289,9.996502427246611,111.40079109903111,0.0
2022-01-09 19:00:00,1.8,14.5,20.4,21.0,5.6,4.45,4.03331,2.4663,63.2544,-1.3333333333333333,7.0,236.33333333333334,0.26666666666666666,95.33333333333333,5.333333333333334,1016.6666666666666,93.33333333333333,-2.3333333333333335,11.333333333333334,1.0,412.46766409687615,410.55425471163346,1.4942914965327851,116.21613373966541,26.63156653404236,21.686883923212687,0.9728181820114452,9.9983163022995,105.7394806289673,0.0
2022-01-09 19:10:00,2.5,14.6,21.4,21.0,5.8,4.416,3.56731,2.3979,63.250099999999996,-1.3888888888888888,6.833333333333333,234.05555555555554,0.24444444444444444,95.38888888888889,5.055555555555555,1016.7777777777778,92.22222222222223,-2.388888888888889,11.222222222222221,1.0,413.0848666381836,413.4141466513447,1.528810950581637,111.32605017301053,26.612152496973675,21.675772059758504,1.0087016407648721,9.998851941426596,116.39300488789877,0.0
2022-01-09 19:20:00,1.8,14.6,21.5,21.0,5.7,4.42,4.90381,2.4857,63.26030000000001,-1.4444444444444444,6.666666666666666,231.77777777777777,0.22222222222222224,95.44444444444444,4.777777777777779,1016.8888888888889,91.11111111111111,-2.4444444444444446,11.11111111111111,1.0,408.7804007659562,412.00019180473237,1.7300667526324591,113.88375036875406,26.60162275314331,21.667091410954793,0.9486699475844702,9.997024758656819,108.39843326568602,0.0
2022-01-09 19:30:00,2.3,14.6,20.5,21.0,5.8,4.446,4.87355,2.4429,63.2438,-1.5,6.5,229.5,0.2,95.5,4.5,1017.0,90.0,-2.5,11.0,1.0,409.5826705932617,414.33683624267576,1.7948091994705848,110.84701305367852,26.590901981989543,21.662760461171466,1.0830061912536622,9.997628660202027,110.44710309346517,0.0
2022-01-09 19:40:00,1.8,14.6,20.5,21.0,5.7,4.438,5.3553049999999995,2.5322,63.0852,-1.5555555555555556,6.333333333333333,227.22222222222223,0.17777777777777778,95.55555555555556,4.222222222222222,1017.1111111111111,88.88888888888889,-2.5555555555555554,10.88888888888889,1.0,406.533015645345,423.1095957578462,1.722165662669866,104.9975634095359,26.569624172954235,21.656251720331483,1.012804819074391,9.997162183907072,114.92767281677763,0.0
2022-01-09 19:50:00,2.1,14.5,21.4,21.0,5.6,4.419,4.77914,2.44,63.104099999999995,-1.6111111111111112,6.166666666666666,224.94444444444446,0.15555555555555556,95.61111111111111,3.9444444444444446,1017.2222222222222,87.77777777777777,-2.611111111111111,10.777777777777779,1.0,410.26801906892626,415.0393072930698,1.6626450655857723,104.08839347839356,26.55615421930949,21.663590380350747,1.0826826693614324,9.996509076754252,107.40755747477215,0.0
2022-01-09 20:00:00,1.7,14.5,21.6,21.0,5.5,4.431,5.744854999999999,2.2763,63.072,-1.6666666666666665,6.0,222.66666666666666,0.1333333333333333,95.66666666666667,3.666666666666667,1017.3333333333334,86.66666666666667,-2.6666666666666665,10.666666666666666,1.0,408.101943857478,414.65258565266925,1.7294802749190628,111.4684521605066,26.519799353281655,21.674318539301556,1.159195902744929,9.997332955996196,113.97206269582114,0.0
2022-01-09 20:10:00,2.0,14.5,20.6,21.0,5.5,4.428,7.07239,2.1336,63.096199999999996,-1.7222222222222223,5.833333333333333,220.38888888888889,0.1111111111111111,95.72222222222223,3.3888888888888893,1017.4444444444445,85.55555555555556,-2.7222222222222223,10.555555555555555,1.0,405.1941296386719,411.7424397926769,2.092027534643809,115.85931003570556,26.494111118316653,21.69012356122335,1.078409592807293,9.999829031626383,107.042809715271,0.0
2022-01-09 20:20:00,1.7,14.5,20.3,21.0,5.5,4.454,5.483385,2.0978000000000003,63.1529,-1.7777777777777777,5.666666666666666,218.11111111111111,0.08888888888888885,95.77777777777777,3.1111111111111116,1017.5555555555555,84.44444444444444,-2.7777777777777777,10.444444444444445,1.0,403.5843559458064,413.50752797444665,2.0659479992908274,108.25508419511009,26.473950064384333,21.70700065639733,1.0693188457738207,10.001066394417972,111.44551380653165,0.0
2022-01-09 20:30:00,2.1,14.5,21.2,20.9,5.6,4.44,5.481035,2.2095,63.22580000000001,-1.8333333333333333,5.5,215.83333333333331,0.06666666666666665,95.83333333333333,2.833333333333334,1017.6666666666666,83.33333333333334,-2.833333333333333,10.333333333333334,1.0,406.8905354817708,414.54390955080936,1.866762572311412,107.51263128700903,26.44917523384094,21.71289544741313,1.08091611156861,10.002018376986186,111.9606284713745,0.0
2022-01-09 20:40:00,1.8,14.5,21.7,20.9,5.5,4.452,6.4718800000000005,2.3007999999999997,63.276199999999996,-1.8888888888888888,5.333333333333333,213.55555555555554,0.04444444444444445,95.88888888888889,2.5555555555555562,1017.7777777777778,82.22222222222223,-2.888888888888889,10.222222222222221,1.0,406.5264036121588,417.90150080187567,2.050245377087997,110.65660566901083,26.4392331705255,21.721338697907616,1.1939521554162946,10.001310366102532,107.33248751214668,0.0
2022-01-09 20:50:00,1.7,14.4,20.9,21.0,5.4,4.454,7.061365,2.2443999999999997,63.217200000000005,-1.9444444444444444,5.166666666666666,211.27777777777777,0.0222222222222222,95.94444444444444,2.2777777777777786,1017.8888888888889,81.11111111111111,-2.9444444444444446,10.11111111111111,1.0,412.808809000651,417.7538380940755,2.102604107658068,108.81799016316731,26.425291500091554,21.728651615778606,1.3348803129792213,10.000258897145589,111.51336405436197,0.0
2022-01-09 21:00:00,1.5,14.3,20.2,20.9,5.2,4.45,6.36194,2.3533999999999997,63.2222,-2.0,5.0,209.0,0.0,96.0,2.0,1018.0,80.0,-3.0,10.0,1.0,410.9146554056803,415.9706104217178,2.181857049532529,110.45625142695539,26.410271282196042,21.734167865117392,1.2119414973258973,10.0003466796875,109.75203632354737,0.0
2022-01-09 21:10:00,2.1,14.5,20.8,20.9,5.5,4.424,6.226945,2.3342,63.2577,-1.9444444444444444,5.055555555555555,206.05555555555554,0.016666666666666666,96.05555555555556,2.0,1017.5,81.11111111111111,-2.9444444444444446,9.944444444444445,1.0,413.3566546630859,414.35165161132807,2.0427623557236236,111.10893057203562,26.403452228072002,21.73150881740333,1.2173134678484356,9.999585660810524,111.12155422512421,0.0
2022-01-09 21:20:00,1.5,14.3,21.4,20.9,5.2,4.448,4.666729999999999,2.0799,63.244299999999996,-1.8888888888888888,5.111111111111111,203.11111111111111,0.03333333333333333,96.11111111111111,2.0,1017.0,82.22222222222223,-2.888888888888889,9.88888888888889,1.0,412.90081706781496,416.6383059797616,1.866608393872525,107.03460754566947,26.397254381179813,21.72263436317444,1.2226548653841018,9.999802726109822,114.6051183319092,0.0
2022-01-09 21:30:00,1.8,14.4,21.7,20.9,5.3,4.459,4.52826,2.1393,63.2616,-1.8333333333333333,5.166666666666667,200.16666666666666,0.05,96.16666666666667,2.0,1016.5,83.33333333333333,-2.8333333333333335,9.833333333333334,1.0,412.76549906412765,420.3049092750988,1.806788890361786,105.0236325454712,26.393495937983197,21.727105668385825,1.2117713962992034,9.996963208516439,107.03987879435222,0.0
2022-01-09 21:40:00,1.6,14.3,20.9,20.9,5.1,4.439,4.80452,2.2678000000000003,63.063599999999994,-1.7777777777777777,5.222222222222222,197.22222222222223,0.06666666666666667,96.22222222222223,2.0,1016.0,84.44444444444444,-2.7777777777777777,9.777777777777779,1.0,416.20461795149185,421.4288414510091,1.7813919134429619,110.96216619502354,26.38656134379112,21.725113756050497,1.1804866215098375,9.995947901515638,112.9638659045117,0.0
2022-01-09 21:50:00,1.5,14.4,20.3,20.9,5.3,4.445,4.030245,2.2315,62.6496,-1.7222222222222223,5.277777777777778,194.27777777777777,0.08333333333333333,96.27777777777777,2.0,1015.5,85.55555555555556,-2.7222222222222223,9.722222222222221,1.0,412.1691852823893,419.603016974789,1.6368631879488629,111.26799578348796,26.381776253382366,21.728606039683022,1.1727655549844107,9.99479812781016,110.53483352661132,0.0
2022-01-09 22:00:00,2.0,14.4,20.7,20.9,5.3,4.46,3.8180750000000003,2.2475,62.417899999999996,-1.6666666666666667,5.333333333333333,191.33333333333334,0.1,96.33333333333333,2.0,1015.0,86.66666666666667,-2.6666666666666665,9.666666666666666,1.0,412.776813659668,416.2535573183257,1.4869706256544524,105.16478339416157,26.376879297892252,21.73201933224996,1.132310078839461,9.994023741086323,110.16364442189536,0.0
2022-01-09 22:10:00,1.5,14.4,21.5,20.9,5.3,4.438,3.92145,2.2258,62.3341,-1.6111111111111112,5.388888888888889,188.38888888888889,0.11666666666666667,96.38888888888889,2.0,1014.5,87.77777777777777,-2.611111111111111,9.61111111111111,1.0,413.4951262515715,418.3954943812579,1.3762911234299342,106.12874525705975,26.371619739694108,21.740659910191248,1.146394735837387,9.993635148705735,113.20665009428551,0.0
2022-01-09 22:20:00,1.8,14.4,21.7,20.9,5.4,4.444,3.60936,1.9751,62.263,-1.5555555555555556,5.444444444444445,185.44444444444446,0.13333333333333333,96.44444444444444,2.0,1014.0,88.88888888888889,-2.5555555555555554,9.555555555555555,1.0,417.45156728108725,411.7886022423054,1.451210843100723,113.52300249563098,26.36879115740458,21.754727408091227,1.0676505141456922,9.993400945663451,106.45602701822915,0.0
2022-01-09 22:30:00,1.4,14.3,21.0,20.9,5.2,4.447,3.36537,1.916,62.246399999999994,-1.5,5.5,182.5,0.15,96.5,2.0,1013.5,90.0,-2.5,9.5,1.0,414.20435336408946,409.4003350830078,1.2863975146379174,108.43630449909274,26.367421436956374,21.751858974392132,1.0577493246850995,9.992813210756765,113.6488072812355,0.0
2022-01-09 22:40:00,1.9,14.4,20.3,20.9,5.4,4.446,2.57695,1.6201999999999999,62.22619999999999,-1.4444444444444444,5.555555555555555,179.55555555555554,0.16666666666666666,96.55555555555556,2.0,1013.0,91.11111111111111,-2.4444444444444446,9.444444444444445,1.0,411.32078247070314,411.11602808459054,1.1162639356652897,108.39391293843588,26.361002995173134,21.740031344095865,0.9985863392551739,9.991253991127014,108.78025241851806,0.0
2022-01-09 22:50:00,1.8,14.4,20.7,20.9,5.4,4.442,2.0500499999999997,1.4606,62.259699999999995,-1.3888888888888888,5.611111111111111,176.61111111111111,0.18333333333333332,96.61111111111111,2.0,1012.5,92.22222222222223,-2.388888888888889,9.38888888888889,1.0,412.08389073865163,410.4241485525548,0.9293198776800754,107.02706709565416,26.35664473215739,21.74256986618042,0.9508879279096922,9.98937128384908,111.41093657175699,0.0
2022-01-09 23:00:00,1.6,14.4,21.5,20.9,5.4,4.442,2.02636,1.4091,62.351099999999995,-1.3333333333333335,5.666666666666667,173.66666666666666,0.2,96.66666666666667,2.0,1012.0,93.33333333333333,-2.3333333333333335,9.333333333333334,1.0,406.66831009788075,411.8579763793945,0.8238790969575867,107.98929312366549,26.348708412849298,21.74219447362221,0.9939692981920001,9.986805342927491,111.5221003035637,0.0
2022-01-09 23:10:00,1.9,14.4,21.7,20.9,5.4,4.43,1.869305,1.3473,62.397000000000006,-1.2777777777777777,5.722222222222222,170.72222222222223,0.21666666666666667,96.72222222222223,2.0,1011.5,94.44444444444444,-2.2777777777777777,9.277777777777779,1.0,408.39860407336005,409.5601495045629,0.740235173981742,110.32005495383915,26.339995234807333,21.74924057006836,0.8767419977982838,9.985212772687277,109.27605707804362,0.0
2022-01-09 23:20:00,1.4,14.3,20.7,20.9,5.2,4.456,1.866945,1.4632,62.452,-1.2222222222222223,5.777777777777778,167.77777777777777,0.23333333333333334,96.77777777777777,2.0,1011.0,95.55555555555556,-2.2222222222222223,9.222222222222221,1.0,408.4938579305013,410.16978239212915,0.6445403775589614,111.56120757043698,26.33678855895996,21.76061750094096,0.8676874747872352,9.982309813499452,114.40880435943605,0.0
2022-01-09 23:30:00,1.8,14.3,20.2,20.9,5.3,4.465,1.8664200000000002,1.5853,62.4843,-1.1666666666666667,5.833333333333333,164.83333333333334,0.25,96.83333333333333,2.0,1010.5,96.66666666666666,-2.166666666666667,9.166666666666666,1.0,409.67481717064265,408.67111444582883,0.6166243740293266,114.04127166834255,26.33544424536538,21.76283801288928,0.8164643322158668,9.981787238956171,110.57822728496487,0.0
2022-01-09 23:40:00,1.3,14.2,20.9,20.9,4.9,4.463,1.8740400000000002,1.5869,62.46130000000001,-1.1111111111111112,5.888888888888889,161.88888888888889,0.26666666666666666,96.88888888888889,2.0,1010.0,97.77777777777777,-2.111111111111111,9.11111111111111,1.0,413.5324642944336,408.7792882950004,0.6135915279497871,110.67478823387016,26.337399174372354,21.766507040659587,0.8454864919185638,9.984686603546141,109.09118353525798,0.0
2022-01-09 23:50:00,1.1,14.2,21.6,20.9,5.0,4.445,1.965475,1.6076000000000001,62.405899999999995,-1.0555555555555556,5.944444444444445,158.94444444444446,0.2833333333333333,96.94444444444444,2.0,1009.5,98.88888888888889,-2.0555555555555554,9.055555555555555,1.0,415.510934904252,411.92673238118493,0.5776386426885922,107.77117240905761,26.334880692164102,21.755844510396322,0.8144458679358164,9.989121596018474,113.36978851318358,0.0
2022-01-10 00:00:00,0.9,14.1,21.4,20.9,4.7,4.45,1.554745,1.8373000000000002,62.4303,-1.0,6.0,156.0,0.3,97.0,2.0,1009.0,100.0,-2.0,9.0,1.0,417.3447975667318,409.7093855724115,0.5193706238564462,113.15343625020174,26.334406685155663,21.741209958825408,0.7290663444558106,9.998281705392957,107.7904360127853,0.0
2022-01-10 00:10:00,0.9,14.1,20.7,20.9,4.8,4.431,1.33561,1.5516,62.4037,-1.0555555555555556,5.944444444444445,155.22222222222223,0.29444444444444445,97.0,2.1666666666666665,1009.0,98.94444444444444,-2.0,8.944444444444445,1.0,413.3826697513975,406.709684707817,0.48329720237244994,110.49574027131507,26.330943969090775,21.736500577926638,0.7284937711556753,10.004980716705322,112.747007077535,0.0
2022-01-10 00:20:00,0.8,14.0,20.2,20.9,4.6,4.438,1.1837199999999999,1.5457,62.415200000000006,-1.1111111111111112,5.888888888888889,154.44444444444446,0.28888888888888886,97.0,2.3333333333333335,1009.0,97.88888888888889,-2.0,8.88888888888889,1.0,416.11074076334637,413.6856018732882,0.4370417794884093,111.57346290502171,26.320043808619182,21.73051155726115,0.6769845905900002,10.012469882965089,111.16823680877685,0.0
2022-01-10 00:30:00,0.5,14.0,20.8,20.9,4.5,4.448,0.762345,1.6863,62.4568,-1.1666666666666667,5.833333333333333,153.66666666666666,0.2833333333333333,97.0,2.5,1009.0,96.83333333333333,-2.0,8.833333333333334,1.0,418.39524829031404,415.2541970088564,0.3258310837795337,109.99376107533774,26.315564250946046,21.728219935099283,0.6201116720338662,10.014913511276244,107.99502049763998,0.0
2022-01-10 00:40:00,0.6,13.9,21.5,20.9,4.4,4.449,0.6772199999999999,1.9802,62.494899999999994,-1.2222222222222223,5.777777777777778,152.88888888888889,0.2777777777777778,97.0,2.666666666666667,1009.0,95.77777777777777,-2.0,8.777777777777779,1.0,416.00819224039714,414.70584014892574,0.3042321250749762,107.47850944626802,26.310304573188393,21.730998343990347,0.5363038216539695,10.013294521105491,113.73877389832406,0.0
2022-01-10 00:50:00,0.7,14.0,21.6,20.9,4.5,4.44,0.652595,2.1475999999999997,62.482000000000006,-1.2777777777777777,5.722222222222222,152.11111111111111,0.2722222222222222,97.0,2.8333333333333335,1009.0,94.72222222222223,-2.0,8.722222222222221,1.0,412.77496109534957,415.00318680686513,0.24885101300153853,107.39023478664247,26.31602413813273,21.734677584966022,0.5349610554178555,10.013280779520672,109.1312164179484,0.0
2022-01-10 01:00:00,0.6,14.0,20.8,20.9,4.4,4.435,0.649155,2.1647000000000003,62.45739999999999,-1.3333333333333333,5.666666666666667,151.33333333333334,0.26666666666666666,97.0,3.0,1009.0,93.66666666666667,-2.0,8.666666666666666,1.0,414.06849721272795,420.72491245664395,0.20289994918957008,112.60545329293288,26.31873967806498,21.73328843752543,0.5321036201715469,10.011547815004985,111.80111994425457,0.0
2022-01-10 01:10:00,0.6,13.9,20.2,20.9,4.4,4.456,1.824775,1.9052,62.407500000000006,-1.3888888888888888,5.611111111111111,150.55555555555554,0.2611111111111111,97.0,3.166666666666667,1009.0,92.61111111111111,-2.0,8.61111111111111,1.0,416.4412181950712,423.4716528320312,0.3524774158373475,110.87758481343587,26.310409709208425,21.72950629907813,0.4605984806635622,10.009286381080326,110.95073787171961,0.0
2022-01-10 01:20:00,0.5,13.9,20.6,20.9,4.4,4.443,3.1744600000000003,2.0396,62.420100000000005,-1.4444444444444444,5.555555555555555,149.77777777777777,0.25555555555555554,97.0,3.3333333333333335,1009.0,91.55555555555556,-2.0,8.555555555555555,1.0,410.7358465856793,424.5398100087835,0.6495397430826715,112.62254047673976,26.310774825414022,21.72927929242452,0.5199595708400011,10.010361868540446,109.38305500030518,0.0
2022-01-10 01:30:00,0.6,13.9,21.4,20.9,4.4,4.435,5.021495,2.1438,62.430899999999994,-1.5,5.5,149.0,0.25,97.0,3.5,1009.0,90.5,-2.0,8.5,1.0,409.6119515465046,415.6897448099071,1.0391829503474936,113.72070692698162,26.308619435628252,21.727236026128132,0.5354605141033729,10.011907596588134,112.17334453582764,0.0
2022-01-10 01:40:00,0.8,14.0,21.8,20.8,4.5,4.441,4.48307,2.0938,62.438300000000005,-1.5555555555555556,5.444444444444445,148.22222222222223,0.24444444444444444,97.0,3.666666666666667,1009.0,89.44444444444444,-2.0,8.444444444444445,1.0,417.5037980143229,416.6418447875976,1.1387215167637599,110.37926184767385,26.302443319471543,21.725980696166303,0.5130811424763863,10.010664547311384,108.52518180200609,0.0
2022-01-10 01:50:00,0.9,14.0,21.1,20.9,4.6,4.444,4.7853650000000005,2.039,62.4174,-1.6111111111111112,5.388888888888889,147.44444444444446,0.2388888888888889,97.0,3.8333333333333335,1009.0,88.38888888888889,-2.0,8.38888888888889,1.0,422.54727191442737,421.75079098405513,1.126411706407865,110.42463225046795,26.290720389684044,21.72516389211019,0.5725095565120379,10.009591110547385,111.75114663441975,0.0
2022-01-10 02:00:00,1.1,14.1,20.3,20.9,4.7,4.456,5.14936,1.6351,62.369299999999996,-1.6666666666666665,5.333333333333333,146.66666666666666,0.23333333333333334,97.0,4.0,1009.0,87.33333333333333,-2.0,8.333333333333334,1.0,423.027443745931,420.08882110595704,1.1692565066312666,111.24105436508265,26.27694213549296,21.7270631980896,0.589559093763431,10.011179413795471,110.35852244059245,0.0
2022-01-10 02:10:00,1.0,14.0,20.5,20.9,4.7,4.423,4.463695454545455,1.7796363636363637,62.41545454545454,-1.7222222222222223,5.277777777777778,145.88888888888889,0.2277777777777778,97.0,4.166666666666667,1009.0,86.27777777777777,-2.0,8.277777777777779,1.0,420.9218846463609,422.83831170443835,0.9930214854855997,109.9856071075612,26.270132980185043,21.74225283579638,0.5621044891108732,10.012224978026698,109.43079984050686,0.0
2022-01-10 02:20:00,1.1,14.1,21.3,20.9,4.8,4.457,4.114459999999999,1.8745999999999998,62.455999999999996,-1.7777777777777777,5.222222222222222,145.11111111111111,0.2222222222222222,97.0,4.333333333333334,1009.0,85.22222222222223,-2.0,8.222222222222221,1.0,418.94219685872395,421.45814246517494,1.027470862964789,109.49592027028402,26.26305287679037,21.749780419667562,0.5418783352772395,10.011365331013998,114.04203683217365,0.0
2022-01-10 02:30:00,1.1,14.1,21.8,20.9,4.8,4.436,3.5512349999999997,1.9922999999999997,62.46810000000001,-1.8333333333333333,5.166666666666667,144.33333333333334,0.21666666666666667,97.0,4.5,1009.0,84.16666666666667,-2.0,8.166666666666666,1.0,423.55831285498607,421.6131590779622,1.0293751958972317,102.68263594029312,26.254963332138495,21.74812372600965,0.5461825636483855,10.011604473254103,109.32378419154108,0.0
2022-01-10 02:40:00,1.2,14.1,21.1,20.8,4.8,4.41,2.7374400000000003,1.9768999999999999,62.4496,-1.8888888888888888,5.111111111111111,143.55555555555554,0.21111111111111114,97.0,4.666666666666667,1009.0,83.11111111111111,-2.0,8.11111111111111,1.0,419.6116827392578,420.22351577583396,0.8493186014890671,105.73658798217772,26.242108761469524,21.746926984786988,0.541067748417457,10.01025456428528,108.1576750310262,0.0
2022-01-10 02:50:00,1.2,14.1,20.3,20.8,4.9,4.437,2.647995,2.1292999999999997,62.43769999999999,-1.9444444444444444,5.055555555555555,142.77777777777777,0.20555555555555555,97.0,4.833333333333334,1009.0,82.05555555555556,-2.0,8.055555555555555,1.0,417.0445467332862,417.5902844518902,0.7270943834022277,108.52861057367701,26.230894743601482,21.746615975697836,0.4401403773327669,10.010812535285948,111.5490842183431,0.0
2022-01-10 03:00:00,1.0,14.1,20.5,20.9,4.8,4.448,2.65588,2.1925999999999997,62.4566,-2.0,5.0,142.0,0.2,97.0,5.0,1009.0,81.0,-2.0,8.0,1.0,421.41148966471354,419.4273996988933,0.653187657793363,105.88206408182779,26.225347385406497,21.751375999450683,0.548531086742878,10.030316284497578,108.28493784586587,0.0
2022-01-10 03:10:00,1.1,14.1,21.3,20.9,4.8,4.439,2.6382649999999996,2.2449000000000003,62.446799999999996,-1.9444444444444444,4.833333333333333,142.22222222222223,0.2111111111111111,97.11111111111111,4.833333333333333,1009.0555555555555,82.05555555555556,-1.9444444444444444,7.722222222222222,1.0,424.64935776984555,416.6051443025435,0.6583077386560413,109.64998995484605,26.207334117889406,21.74531994819641,0.4477999579409758,10.056192755699158,112.04580949147541,0.0
2022-01-10 03:20:00,1.1,14.1,21.7,20.9,4.8,4.434,2.643255,1.9614,62.3913,-1.8888888888888888,4.666666666666667,142.44444444444446,0.22222222222222224,97.22222222222223,4.666666666666667,1009.1111111111111,83.11111111111111,-1.8888888888888888,7.444444444444445,1.0,426.2469997151693,419.6924111938477,0.6832147011657556,111.24120782216389,26.201591800700477,21.734631133753027,0.40979218695670533,10.071838575648723,111.64281810868258,0.0
2022-01-10 03:30:00,1.2,14.1,21.1,20.8,4.8,4.429,2.6544499999999998,1.8728000000000002,62.368100000000005,-1.8333333333333333,4.5,142.66666666666666,0.23333333333333334,97.33333333333333,4.5,1009.1666666666666,84.16666666666667,-1.8333333333333333,7.166666666666667,1.0,428.0559761836611,417.2500593865055,0.6300088974075801,116.7778170203085,26.202827377319334,21.740677499771117,0.41489965751767155,10.11562285900116,110.81154438018798,0.0
2022-01-10 03:40:00,1.2,14.1,20.4,20.8,4.8,4.451,2.83173,1.8611,62.39020000000001,-1.7777777777777777,4.333333333333333,142.88888888888889,0.24444444444444446,97.44444444444444,4.333333333333333,1009.2222222222222,85.22222222222223,-1.7777777777777777,6.888888888888889,1.0,429.42112731933594,419.55157278477463,0.7211593444704336,108.4673756984129,26.206548566818235,21.741406475702924,0.4071300715208054,10.164665075937908,112.49839883168538,0.0
2022-01-10 03:50:00,1.1,14.1,20.4,20.8,4.8,4.437,2.944715,1.8643,62.40560000000001,-1.7222222222222223,4.166666666666667,143.11111111111111,0.2555555555555556,97.55555555555556,4.166666666666667,1009.2777777777778,86.27777777777777,-1.7222222222222223,6.611111111111111,1.0,425.5246783517421,418.95412475585937,0.7241337639093399,110.32871473948163,26.19928857587825,21.743490483882063,0.4453651768019644,10.40074844072094,106.51510703307761,0.0
2022-01-10 04:00:00,1.1,14.1,21.0,20.8,4.8,4.448,2.41061,1.8219,62.407000000000004,-1.6666666666666667,4.0,143.33333333333334,0.2666666666666667,97.66666666666667,4.0,1009.3333333333334,87.33333333333333,-1.6666666666666667,6.333333333333334,1.0,426.5050196329753,417.43152479500606,0.5999195188275501,112.16647798850711,26.186480444127866,21.740143940665504,0.4140543250423489,11.032288623578621,110.77982918710421,0.0
2022-01-10 04:10:00,1.1,14.1,21.6,20.9,4.8,4.451,2.42687,1.6739000000000002,62.4169,-1.6111111111111112,3.833333333333333,143.55555555555554,0.2777777777777778,97.77777777777777,3.833333333333333,1009.3888888888889,88.38888888888889,-1.6111111111111112,6.055555555555555,1.0,425.57442723416733,413.17877333367005,0.6276255651315054,110.45776040395101,26.191001081466673,21.73718137105306,0.43017588272690765,11.958085249265036,111.30085636138918,0.0
2022-01-10 04:20:00,1.1,14.1,21.6,20.9,4.8,4.421,2.014835,1.6262,62.431999999999995,-1.5555555555555556,3.6666666666666665,143.77777777777777,0.2888888888888889,97.88888888888889,3.6666666666666665,1009.4444444444445,89.44444444444444,-1.5555555555555556,5.777777777777779,1.0,424.2595850626628,416.01442341771616,0.602251793734603,109.83444545422569,26.190591519673667,21.74517215092977,0.40564845671256383,12.667709573109944,110.08389417012533,0.0
2022-01-10 04:30:00,1.0,14.1,20.9,20.9,4.7,4.452,1.4996800000000001,1.7152,62.5,-1.5,3.5,144.0,0.30000000000000004,98.0,3.5,1009.5,90.5,-1.5,5.5,1.0,424.6102172325398,415.7630441775267,0.42579431805359774,109.47408059351862,26.181691246032717,21.74236362775167,0.39900755673646926,13.099405425389609,112.97438791910807,0.0
2022-01-10 04:40:00,0.8,14.0,20.3,20.8,4.6,4.446,1.478365,1.7966000000000002,62.513099999999994,-1.4444444444444444,3.333333333333333,144.22222222222223,0.3111111111111111,98.11111111111111,3.333333333333333,1009.5555555555555,91.55555555555556,-1.4444444444444444,5.222222222222222,1.0,427.9637789916992,418.1638916506712,0.4024894504745801,110.74627571105957,26.17422946294149,21.738074140548708,0.3768797882397969,13.421573109626769,106.86596378326416,0.0
2022-01-10 04:50:00,0.7,14.0,20.5,20.8,4.5,4.449,2.28927,1.9618000000000002,62.533100000000005,-1.3888888888888888,3.1666666666666665,144.44444444444446,0.32222222222222224,98.22222222222223,3.1666666666666665,1009.6111111111111,92.61111111111111,-1.3888888888888888,4.944444444444445,1.0,430.1619694641815,417.96145843505855,0.5367485782807156,112.75890853644765,26.171332873597656,21.729958945829317,0.34439386942881645,13.608733141489623,113.14959636429607,0.0
2022-01-10 05:00:00,0.7,14.0,21.2,20.8,4.5,4.453,3.1540399999999997,2.0326999999999997,62.548199999999994,-1.3333333333333335,3.0,144.66666666666666,0.33333333333333337,98.33333333333333,3.0,1009.6666666666666,93.66666666666667,-1.3333333333333335,4.666666666666667,1.0,432.6273274739583,418.3137699100889,0.6522927191356818,110.78241151173908,26.169075584411623,21.72405484199524,0.334562808573246,13.665188484191896,108.94537940979004,0.0
2022-01-10 05:10:00,0.8,13.9,21.7,20.8,4.5,4.437,3.1208199999999997,1.9101,62.505399999999995,-1.2777777777777777,2.833333333333333,144.88888888888889,0.34444444444444444,98.44444444444444,2.833333333333333,1009.7222222222222,94.72222222222223,-1.2777777777777777,4.388888888888889,1.0,435.0337457275391,422.171142985026,0.7547758361890827,113.38854873872747,26.165768718719484,21.720939741134643,0.3989553290853897,13.435135242144266,107.74873521169027,0.0
2022-01-10 05:20:00,0.8,14.0,21.3,20.8,4.5,4.432,5.07338,1.9054000000000002,62.469100000000005,-1.2222222222222223,2.6666666666666665,145.11111111111111,0.3555555555555556,98.55555555555556,2.6666666666666665,1009.7777777777778,95.77777777777777,-1.2222222222222223,4.111111111111112,1.0,432.8063684082032,425.58598185572134,1.0010962290043213,109.39628665924072,26.15991762797038,23.184171698888143,0.4547016007701556,12.907513054211936,142.5126174926758,0.0
2022-01-10 05:30:00,0.7,13.9,20.6,20.8,4.5,4.44,6.665755,1.8731000000000002,62.4405,-1.1666666666666667,2.5,145.33333333333334,0.3666666666666667,98.66666666666667,2.5,1009.8333333333334,96.83333333333333,-1.1666666666666667,3.833333333333334,1.0,439.8906311210545,429.70853149764844,1.3542947889990726,111.8558157010267,26.156032000773372,27.828937618126304,0.4930044268833547,11.335758546004861,155.98669610750878,0.0
2022-01-10 05:40:00,0.7,13.9,20.3,20.8,4.5,4.443,6.525035,1.9114,62.455200000000005,-1.1111111111111112,2.333333333333333,145.55555555555554,0.37777777777777777,98.77777777777777,2.333333333333333,1009.8888888888889,97.88888888888889,-1.1111111111111112,3.5555555555555562,1.0,436.88844716389974,434.856880086263,1.4216248478492102,121.38133558909098,26.154677804311113,26.92415004412333,0.47179208556811014,9.933815852801006,137.5678176498413,0.0
