,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-10 05:50:00,0.8,13.9,20.8,20.8,4.5,4.446,7.489465,1.9050999999999998,62.450199999999995,-1.0555555555555556,2.1666666666666665,145.77777777777777,0.38888888888888895,98.88888888888889,2.1666666666666665,1009.9444444444445,98.94444444444444,-1.0555555555555556,3.2777777777777786,1.0,436.63509217010153,440.3658321196457,1.6846998667312882,119.55737137638243,26.166262458165487,25.881780776977543,0.5533347947398821,9.150967005093893,112.52543813069663,0.0
2022-01-10 06:00:00,1.1,14.0,21.4,20.8,4.6,4.44,8.392385,1.9774,62.4621,-1.0,2.0,146.0,0.4,99.0,2.0,1010.0,100.0,-1.0,3.0,1.0,434.68399525960285,444.353930113343,1.8411720245638812,788.4629578391038,26.168589639663697,25.11237464904785,0.5689396778742473,8.732898489634197,104.93043656667074,0.0
2022-01-10 06:10:00,0.9,14.1,21.3,20.8,4.7,4.448,8.956965,2.2105,62.4908,-1.0,2.0555555555555554,156.38888888888889,0.4,99.0,2.0,1010.2222222222222,100.0,-1.0,3.0555555555555554,1.0,434.8094359825398,446.13057108561196,1.8715678133567173,563.4447119649251,26.166894553502402,24.55398442904154,0.6710919423898061,8.555839327176411,109.19928513844809,0.0
2022-01-10 06:20:00,1.0,14.1,21.9,20.8,4.8,4.432,9.84403,2.0883,62.462,-1.0,2.111111111111111,166.77777777777777,0.4,99.0,2.0,1010.4444444444445,100.0,-1.0,3.111111111111111,1.0,430.4040397135417,444.10992663504067,1.842119204947504,376.6855316946601,26.172909145355227,24.184759591420494,0.6538163629174233,8.497308381398518,106.40154343922934,0.0
2022-01-10 06:30:00,0.9,14.1,22.2,20.9,4.8,4.435,6.970445,2.0773,62.416599999999995,-1.0,2.1666666666666665,177.16666666666666,0.4,99.0,2.0,1010.6666666666666,100.0,-1.0,3.1666666666666665,1.0,436.73597291442167,445.5467534383138,1.7700803679328854,1046.817592195845,26.17663978258769,23.916244138081872,0.6496937667826812,8.538147700627643,113.66625484466552,0.0
2022-01-10 06:40:00,1.4,14.1,22.2,20.9,4.8,4.422,6.51978,2.159,62.4379,-1.0,2.2222222222222223,187.55555555555554,0.4,99.0,2.0,1010.8888888888889,100.0,-1.0,3.2222222222222223,1.0,442.0689969889323,445.82031196331155,1.5864636782417865,1104.2690373152393,26.185715010960898,23.754119348526,0.6460410989324252,8.714781521161397,110.15685892740885,0.0
2022-01-10 06:50:00,1.1,14.2,22.2,20.9,4.9,4.402,7.7570049999999995,2.1542000000000003,62.452,-1.0,2.2777777777777777,197.94444444444446,0.4,99.0,2.0,1011.1111111111111,100.0,-1.0,3.2777777777777777,1.0,440.2232381640906,445.43988634482196,2.4805764440695444,1567.9479718017578,26.193592615127564,23.640025215148924,0.6415634027620156,9.086723868052164,107.05486729939778,0.0
2022-01-10 07:00:00,1.0,14.3,22.2,20.9,4.9,4.408,9.49543,2.0059,62.4409,-1.0,2.3333333333333335,208.33333333333334,0.4,99.0,2.0,1011.3333333333334,100.0,-1.0,3.3333333333333335,1.0,442.39154978434243,445.4150951131185,2.5860078177378005,1605.9566649425099,26.203234081268313,23.55250029563904,0.6038111650943756,9.528488567670186,115.60458259582519,0.0
2022-01-10 07:10:00,1.2,14.3,22.1,21.0,5.0,4.417,9.996514999999999,1.8253,62.4172,-1.0,2.388888888888889,218.72222222222223,0.4,99.0,2.0,1011.5555555555555,100.0,-1.0,3.388888888888889,1.0,441.9735768495757,443.4432639321514,2.816463976451906,1488.9906430346819,26.214180126190183,23.498365618387858,0.748139229118824,9.751294140815734,110.09331405639648,0.0
2022-01-10 07:20:00,1.2,14.4,22.1,21.0,5.1,4.425,10.113615,2.1444,62.470000000000006,-1.0,2.4444444444444446,229.11111111111111,0.4,99.0,2.0,1011.7777777777778,100.0,-1.0,3.4444444444444446,1.0,444.06089731852217,436.84662874068334,2.621133713654879,1475.070846819689,26.23200902389268,23.43435897396109,0.6638019492961256,9.862928350012181,116.01391111449334,0.0
2022-01-10 07:30:00,1.3,14.4,21.9,21.1,5.1,4.402,10.479235,2.2302,62.4798,-1.0,2.5,239.5,0.4,99.0,2.0,1012.0,100.0,-1.0,3.5,1.0,453.1787461625023,439.63174082438155,2.591422754526138,3275.513436279297,26.245668233235676,23.410052541097006,0.658713314831257,9.91889618396759,113.31091550191243,0.0
2022-01-10 07:40:00,1.2,14.5,21.7,21.2,5.1,4.413,10.985935000000001,2.0972,62.4064,-1.0,2.5555555555555554,249.88888888888889,0.4,99.0,2.0,1012.2222222222222,100.0,-1.0,3.5555555555555554,1.0,459.1742462158203,441.0591993309986,2.7816784502759493,2489.982264052569,26.279481108983354,23.40090848604838,0.6719216886162758,9.952369807561238,112.4848229598999,0.0
2022-01-10 07:50:00,1.2,14.5,21.3,21.2,5.2,4.417,10.193025,2.2159000000000004,62.4003,-1.0,2.611111111111111,260.27777777777777,0.4,99.0,2.0,1012.4444444444445,100.0,-1.0,3.611111111111111,1.0,468.9605344399639,443.65870747884117,2.6724549559044974,2252.013739389538,26.313029479980468,23.389234215418497,0.7362508481740951,9.971561013857524,120.19864541371665,0.0
2022-01-10 08:00:00,1.1,14.5,21.0,21.3,5.1,4.421,10.951405,2.0533,62.3304,-1.0,2.6666666666666665,270.6666666666667,0.4,99.0,2.0,1012.6666666666666,100.0,-1.0,3.6666666666666665,1.0,476.5865881347656,437.1714613324746,2.2330551372173817,1558.0368755000056,26.339474798838296,23.392582337061565,0.7199196856220563,9.982792517344157,122.03587523142497,0.0
2022-01-10 08:10:00,1.2,14.6,20.8,21.3,5.3,4.432,9.474129999999999,1.9503,62.3275,-1.0,2.7222222222222223,281.05555555555554,0.4,99.0,2.0,1012.8888888888889,100.0,-1.0,3.7222222222222223,1.0,480.3580863444011,442.8311082967122,2.8476601140748308,1075.5335976241809,26.363605972925825,23.412772165934246,0.7124466035266718,9.988054815928141,114.38575316111246,0.0
2022-01-10 08:20:00,1.7,14.6,20.6,21.4,5.3,4.437,9.97073,2.1308,62.414,-1.0,2.7777777777777777,291.44444444444446,0.4,99.0,2.0,1013.1111111111111,100.0,-1.0,3.7777777777777777,1.0,480.4012307879569,448.58575165847253,2.5075197213652443,1131.0079282650706,26.39622278213501,23.43169866243998,0.5902458509306113,9.995112249056499,108.37356154123943,0.0
2022-01-10 08:30:00,1.2,14.6,20.1,21.4,5.3,4.428,15.523195000000001,2.3347,62.4071,-1.0,2.833333333333333,301.83333333333337,0.4,99.0,2.0,1013.3333333333334,100.0,-1.0,3.833333333333333,1.0,469.6318218713519,453.3085031303318,2.822275232672691,702.1600801595052,26.457002042134604,23.446722253163657,0.5845160717268785,10.000705698331199,110.8707982635498,0.0
2022-01-10 08:40:00,1.1,14.6,20.0,21.4,5.1,4.45,9.47256,3.0619,62.423500000000004,-1.0,2.888888888888889,312.22222222222223,0.4,99.0,2.0,1013.5555555555555,100.0,-1.0,3.888888888888889,1.0,468.0815942382813,452.09726837158206,2.9829160351200965,478.74292802110233,26.530633881886796,23.460845718383787,0.66607125689586,10.00380670706431,109.56465511322021,0.0
2022-01-10 08:50:00,1.1,14.6,20.1,21.5,5.2,4.455,9.468605,3.7338999999999998,62.442600000000006,-1.0,2.9444444444444446,322.6111111111111,0.4,99.0,2.0,1013.7777777777778,100.0,-1.0,3.9444444444444446,1.0,461.64579462862565,449.2946969850036,2.4433942506744364,325.8967029394807,26.631574182510377,23.46551427523295,0.5820133045812448,10.000814533233642,135.2954189682007,0.0
2022-01-10 09:00:00,1.0,14.7,20.5,21.5,5.2,4.449,9.060185,4.0255,61.879,-1.0,3.0,333.0,0.4,99.0,2.0,1014.0,100.0,-1.0,4.0,1.0,461.2579691569011,450.5656271327227,2.2699026773305935,265.8420733095158,26.751315275828045,23.46484848976135,0.7961010435720285,9.997731119791666,104.28083627065023,0.0
2022-01-10 09:10:00,1.1,14.6,21.0,21.5,5.1,4.449,7.198874999999999,4.8378,61.564,-0.9444444444444444,3.2222222222222223,333.77777777777777,0.4166666666666667,99.0,2.0,1014.1111111111111,100.0,-0.9444444444444444,4.277777777777778,1.0,479.34587036132814,462.90660705566404,2.598108886823816,632.5502424414683,26.890128812789918,23.484984397888184,0.6930639098087946,9.991937362353008,111.43589061737062,0.0
2022-01-10 09:20:00,1.0,14.7,21.6,21.6,5.2,4.432,6.461885,5.0707,60.4433,-0.8888888888888888,3.4444444444444446,334.55555555555554,0.43333333333333335,99.0,2.0,1014.2222222222222,100.0,-0.8888888888888888,4.555555555555555,1.0,504.6239193690508,464.0764555657047,2.2074018449702506,693.5893734327412,27.0298912747701,23.496372273763022,0.730088339149952,9.983802148501079,104.3576147588094,0.0
2022-01-10 09:30:00,1.0,14.7,21.9,21.6,5.1,4.411,9.89028,4.4262999999999995,59.754,-0.8333333333333334,3.6666666666666665,335.3333333333333,0.45,99.0,2.0,1014.3333333333334,100.0,-0.8333333333333334,4.833333333333333,1.0,516.175336710612,461.25787855827946,2.002551280091711,778.9865979090114,27.172965784072876,23.475386288960774,0.6382342593868573,9.986903168360392,99.66021156311035,0.0
2022-01-10 09:40:00,1.0,14.7,21.9,21.6,5.1,4.431,5.6832,4.5966000000000005,59.8153,-0.7777777777777778,3.888888888888889,336.1111111111111,0.4666666666666667,99.0,2.0,1014.4444444444445,100.0,-0.7777777777777778,5.111111111111111,1.0,515.2582306644834,454.42676188151046,2.7544180750846863,708.4577947998047,27.29386225382487,23.431731071472168,0.7075672120352585,9.990105698903402,109.71193574269611,0.0
2022-01-10 09:50:00,1.3,14.8,21.7,21.7,5.3,4.409,6.031535,3.5500999999999996,59.95270000000001,-0.7222222222222222,4.111111111111111,336.8888888888889,0.48333333333333334,99.0,2.0,1014.5555555555555,100.0,-0.7222222222222222,5.388888888888889,1.0,504.375576171875,448.56539046013495,3.3319326920428516,500.65249039472155,27.39789412498474,23.38763114293416,0.810987277328968,9.99532663345337,108.04075874328615,0.0
2022-01-10 10:00:00,1.4,14.8,21.3,21.7,5.4,4.446,101.249855,3.5271,60.493399999999994,-0.6666666666666667,4.333333333333333,337.6666666666667,0.5,99.0,2.0,1014.6666666666666,100.0,-0.6666666666666667,5.666666666666666,1.0,492.36252463855965,452.7434976582143,3.2991357957306553,667.1270841652391,27.474844977060958,23.325084559122722,0.8305478549997012,9.998912088076272,109.24380695343018,0.0
2022-01-10 10:10:00,1.6,14.9,20.6,21.7,5.5,4.445,32.840025000000004,3.4253,61.001400000000004,-0.6111111111111112,4.555555555555555,338.44444444444446,0.5166666666666666,99.0,2.0,1014.7777777777778,100.0,-0.6111111111111112,5.944444444444445,1.0,484.50080820719404,453.5224037679037,4.254910347030661,603.4454225055242,27.526759738922117,23.275305541356406,0.8833975891272227,10.002470695177713,110.89252380371094,0.0
2022-01-10 10:20:00,1.8,15.1,20.1,21.9,5.9,4.436,40.9529,3.9409,61.5096,-0.5555555555555556,4.777777777777778,339.22222222222223,0.5333333333333333,99.0,2.0,1014.8888888888889,100.0,-0.5555555555555556,6.222222222222221,1.0,486.5081877504546,451.42709940943223,2.8662048439184824,464.58761993408206,27.562237186431883,23.231156190236412,1.0907241161664327,10.006246836980184,104.570793800354,0.0
2022-01-10 10:30:00,1.8,15.2,20.1,21.9,5.9,4.396,10.354560000000001,4.047,61.67139999999999,-0.5,5.0,340.0,0.55,99.0,2.0,1015.0,100.0,-0.5,6.5,1.0,495.4680376180013,453.039665825504,2.5897908992888565,585.3537904038942,27.578707154591875,23.213043642044067,0.993091870645682,10.024232142766317,110.44153438568114,0.0
2022-01-10 10:40:00,2.1,15.3,20.9,21.9,6.1,4.458,12.815299999999999,3.6179,61.6657,-0.4444444444444444,5.222222222222222,340.77777777777777,0.5666666666666667,99.0,2.0,1015.1111111111111,100.0,-0.4444444444444444,6.777777777777778,1.0,578.521575464709,458.04003984122437,2.727861063083013,989.9463370768229,27.584842602411907,23.208271166483563,1.037719681163629,10.026907380421957,112.97374987284343,0.0
2022-01-10 10:50:00,2.0,15.4,21.6,22.1,6.4,4.416,10.461135,3.7695999999999996,61.733799999999995,-0.38888888888888895,5.444444444444445,341.55555555555554,0.5833333333333333,99.0,2.0,1015.2222222222222,100.0,-0.38888888888888895,7.055555555555555,1.0,664.359335123698,513.856374659045,2.5875193242366707,1240.963121737895,27.590013675689697,23.34197471300761,0.937133267323176,10.009337105751037,144.1406106821696,0.0
2022-01-10 11:00:00,1.8,15.4,22.0,22.1,6.1,4.405,8.272450000000001,4.2316,61.810500000000005,-0.33333333333333337,5.666666666666666,342.3333333333333,0.6,99.0,2.0,1015.3333333333334,100.0,-0.33333333333333337,7.333333333333333,1.0,710.2744973789961,548.5077449544272,2.9886566446123823,1067.0742447227003,27.670907837549844,23.570718841552733,1.042268685499827,10.001033302942911,140.81126358032228,0.0
2022-01-10 11:10:00,2.0,15.4,21.6,22.1,6.1,4.399,9.966085,4.391299999999999,61.577,-0.2777777777777778,5.888888888888889,343.1111111111111,0.6166666666666667,99.0,2.0,1015.4444444444445,100.0,-0.2777777777777778,7.611111111111111,1.0,738.9954475911459,653.4471206419496,2.5227064351240793,967.3579570515951,27.842787030537927,24.019156036376952,1.015057357052962,9.963587462107341,196.70471219380698,0.0
2022-01-10 11:20:00,2.0,15.4,20.8,22.1,6.0,4.444,8.034565,4.3596,61.3799,-0.2222222222222222,6.111111111111111,343.8888888888889,0.6333333333333333,99.0,2.0,1015.5555555555555,100.0,-0.2222222222222222,7.888888888888888,1.0,735.8381645956806,863.7984276922818,3.539342005448153,810.4793722896253,28.039279292841428,25.078496767315055,1.0105044779132624,9.729923463988175,406.9088499888436,0.0
2022-01-10 11:30:00,1.8,15.4,20.0,22.3,5.9,4.44,9.634585,4.1256,61.363200000000006,-0.16666666666666674,6.333333333333333,344.6666666666667,0.6499999999999999,99.0,2.0,1015.6666666666666,100.0,-0.16666666666666674,8.166666666666666,1.0,675.8908526611328,1060.4752079264322,5.254976309537888,915.6360631306967,28.214128684997558,26.12731940905253,1.1230186650156972,9.372330455780029,411.27101216634117,0.0
2022-01-10 11:40:00,1.9,15.4,20.2,22.3,5.9,4.446,10.243455,3.9989,61.3278,-0.11111111111111116,6.555555555555555,345.44444444444446,0.6666666666666666,99.0,2.0,1015.7777777777778,100.0,-0.11111111111111116,8.444444444444443,1.0,639.9326222667476,1190.6121284291935,5.50224637746811,625.6160958862305,28.341746883392336,26.803134260177615,1.2856730708479882,9.130583306948344,375.5130732727051,0.0
2022-01-10 11:50:00,1.9,15.4,20.9,22.3,6.0,4.469,9.962575,4.4792000000000005,61.4966,-0.05555555555555558,6.777777777777778,346.22222222222223,0.6833333333333333,99.0,2.0,1015.8888888888889,100.0,-0.05555555555555558,8.722222222222221,1.0,652.9764916992187,1183.0932560221354,5.648143873322481,890.1084238412286,28.397924696604413,27.07768524169922,1.2554471772909166,9.067530198097229,331.65464823404943,0.0
2022-01-10 12:00:00,2.1,15.5,21.5,22.3,6.1,4.473,10.73366,4.2231000000000005,61.3959,0.0,7.0,347.0,0.7,99.0,2.0,1016.0,100.0,0.0,9.0,1.0,634.5510980715696,1164.7552337716638,5.688612745602926,822.7031060791016,28.401850067774454,27.052604516347248,1.3703233035405478,9.290871052742006,288.0688279724121,91.0
2022-01-10 12:10:00,2.2,15.6,21.9,22.3,6.4,4.444,10.801475,4.1222,61.302200000000006,-0.05555555555555555,6.944444444444445,328.6666666666667,0.6944444444444444,98.94444444444444,2.0,1016.1666666666666,99.66666666666667,-0.05555555555555555,9.0,1.0,594.4296687825521,1138.1686290802352,6.223839426377399,625.5994858150159,28.40005078633626,26.98029455502828,1.4684017315506934,9.625881851514182,242.98556353251138,0.0
2022-01-10 12:20:00,2.4,15.7,21.6,22.3,6.5,4.441,10.980335,4.1841,61.354,-0.1111111111111111,6.888888888888889,310.3333333333333,0.6888888888888889,98.88888888888889,2.0,1016.3333333333334,99.33333333333333,-0.1111111111111111,9.0,1.0,575.3851306994209,1084.4253226725261,5.952986811419665,425.6296021094025,28.412156127293905,26.746662130355837,1.5738708146413167,9.972920819918315,197.30853233337402,0.0
2022-01-10 12:30:00,2.3,15.8,20.8,22.2,6.6,4.468,10.11022,4.1303,61.42190000000001,-0.16666666666666666,6.833333333333333,292.0,0.6833333333333333,98.83333333333333,2.0,1016.5,99.0,-0.16666666666666666,9.0,1.0,553.4391904423154,1033.3443610110228,6.692663286526998,266.36598197937013,28.47286010424296,26.395026909510296,1.5484154691298804,10.291566378275553,166.7238079071045,0.0
2022-01-10 12:40:00,2.4,16.0,20.2,22.4,6.8,4.553,9.91933,3.9250999999999996,61.4639,-0.2222222222222222,6.777777777777778,273.6666666666667,0.6777777777777777,98.77777777777777,2.0,1016.6666666666666,98.66666666666667,-0.2222222222222222,9.0,1.0,535.8033078950027,980.6387660725911,7.86188942754336,159.20800651119254,28.539129017598214,25.985718449845827,2.0329305844791863,10.46003596373197,143.0217853968561,0.0
2022-01-10 12:50:00,2.2,16.1,20.3,22.5,6.9,4.538,9.655585,3.9802999999999997,61.492399999999996,-0.2777777777777778,6.722222222222222,255.33333333333331,0.6722222222222222,98.72222222222223,2.0,1016.8333333333334,98.33333333333333,-0.2777777777777778,9.0,1.0,516.5078672281901,935.3092664977327,5.999102961222331,143.72115918477374,28.5991276550293,25.546248515446983,1.8279502852757772,10.443771127065023,116.97491886138917,0.0
2022-01-10 13:00:00,2.4,16.3,21.4,22.5,7.1,4.613,9.670480000000001,4.055899999999999,61.5431,-0.3333333333333333,6.666666666666667,237.0,0.6666666666666666,98.66666666666667,2.0,1017.0,98.0,-0.3333333333333333,9.0,1.0,503.57160506675984,919.4185303506083,4.583180059760304,290.5582467121189,28.644295733769734,25.166814680099485,1.7746756203969318,10.281524308522542,106.82915629069012,0.0
2022-01-10 13:10:00,2.4,16.3,21.9,22.6,7.1,4.576,9.46588,3.9238,61.5749,-0.3888888888888889,6.611111111111111,218.66666666666666,0.6611111111111111,98.61111111111111,2.0,1017.1666666666666,97.66666666666667,-0.3888888888888889,9.0,1.0,505.4788258870443,884.3250499716572,3.962242172107858,125.39413845148462,28.661302703169525,24.845593858729295,1.912648228781471,10.144855056825232,102.5715185390535,0.0
2022-01-10 13:20:00,2.4,16.4,21.4,22.5,7.2,4.616,9.63312,3.9240000000000004,61.6188,-0.4444444444444444,6.555555555555555,200.33333333333334,0.6555555555555556,98.55555555555556,2.0,1017.3333333333334,97.33333333333333,-0.4444444444444444,9.0,1.0,511.9404982713721,850.3633815019981,3.6672871200243633,82.630586865743,28.728954016367595,24.58317949930827,1.7789026357730229,10.075656917889912,102.47574392954509,0.0
2022-01-10 13:30:00,2.5,16.3,20.4,22.4,7.1,4.634,9.65691,3.8996000000000004,61.6442,-0.5,6.5,182.0,0.6499999999999999,98.5,2.0,1017.5,97.0,-0.5,9.0,1.0,509.6099280802408,813.5909706413884,3.323676874428819,62.20586516935273,28.75291570027669,24.342038100560508,1.8423926083246864,10.03995234489441,103.08228137969972,0.0
2022-01-10 13:40:00,3.0,16.4,20.9,22.4,7.3,4.629,9.488290000000001,3.9018,61.7149,-0.5555555555555556,6.444444444444445,163.66666666666666,0.6444444444444444,98.44444444444444,2.0,1017.6666666666666,96.66666666666667,-0.5555555555555556,9.0,1.0,508.22902956206224,783.1741461392106,3.2528567186991375,39.16151323318481,28.721779538332406,24.136240910567807,1.7775836558665261,10.02179157895557,105.59359029629809,0.0
2022-01-10 13:50:00,2.5,16.4,21.7,22.3,7.2,4.639,13.299185,4.0235,61.7778,-0.611111111111111,6.388888888888889,145.33333333333334,0.6388888888888888,98.38888888888889,2.0,1017.8333333333334,96.33333333333333,-0.611111111111111,9.0,1.0,507.1539139811198,749.8944371085331,3.3662800293049573,97.99706711472764,28.721722113291424,23.94598663965861,1.7877127512296043,10.015188037554422,102.96362163543702,0.0
2022-01-10 14:00:00,2.6,16.4,20.9,22.3,7.1,4.64,14.50676,4.292199999999999,61.81420000000001,-0.6666666666666666,6.333333333333333,127.0,0.6333333333333333,98.33333333333333,2.0,1018.0,96.0,-0.6666666666666666,9.0,1.0,510.2310699006881,733.6675329589843,3.3268565813700355,215.24702946980796,28.73649375597636,23.791693296432495,1.6960346692800523,10.011628311475118,108.99919684092204,0.0
2022-01-10 14:10:00,2.7,16.3,20.4,22.2,7.0,4.652,9.66079,4.3262,61.78679999999999,-0.7222222222222222,6.277777777777778,108.66666666666666,0.6277777777777778,98.27777777777777,2.0,1018.1666666666666,95.66666666666667,-0.7222222222222222,9.0,1.0,512.5022693888346,714.5769349407327,3.1990556012506537,258.05257258700783,28.69967423439026,23.670957730611168,1.755522528489431,10.01573119322459,105.35447845458984,0.0
2022-01-10 14:20:00,2.8,16.3,21.4,22.2,7.0,4.636,11.508289999999999,4.165,61.7385,-0.7777777777777778,6.222222222222222,90.33333333333331,0.6222222222222222,98.22222222222223,2.0,1018.3333333333334,95.33333333333333,-0.7777777777777778,9.0,1.0,500.6981690400222,693.4360434556281,3.3623149757466075,177.9705085827671,28.647951698303224,23.610134633382163,1.698565738002459,10.01104457060496,106.50414389292398,0.0
2022-01-10 14:30:00,2.6,16.2,21.4,22.1,6.9,4.634,9.219705000000001,4.252599999999999,61.7676,-0.8333333333333333,6.166666666666667,72.0,0.6166666666666667,98.16666666666667,2.0,1018.5,95.0,-0.8333333333333333,9.0,1.0,496.2034586588541,682.7660746186355,3.0268638881047565,151.7316773732503,28.57158169428508,23.576341950098673,1.678303178946177,9.999212338129679,107.42782432556153,0.0
2022-01-10 14:40:00,2.6,16.2,20.3,22.1,6.9,4.633,8.5818,4.1246,61.7984,-0.8888888888888888,6.111111111111111,53.666666666666686,0.611111111111111,98.11111111111111,2.0,1018.6666666666666,94.66666666666667,-0.8888888888888888,9.0,1.0,493.50764710174207,663.7494085482894,2.955326402874316,99.4408335494995,28.48328066825867,23.568692048390705,1.6918236964941027,9.987425729433696,105.48271387736001,0.0
2022-01-10 14:50:00,2.7,16.2,21.0,22.2,6.9,4.629,8.3032,3.8907,61.751999999999995,-0.9444444444444444,6.055555555555555,35.333333333333314,0.6055555555555555,98.05555555555556,2.0,1018.8333333333334,94.33333333333333,-0.9444444444444444,9.0,1.0,484.88011077880856,655.7334761976922,2.92110800177364,54.4800971135716,28.396954120000203,23.594545529683433,1.6487368764479953,9.984002188046773,116.34995658874512,0.0
2022-01-10 15:00:00,2.7,16.2,21.8,22.1,6.9,4.634,8.21792,3.7865,61.785199999999996,-1.0,6.0,17.0,0.6,98.0,2.0,1019.0,94.0,-1.0,9.0,1.0,487.49516438802084,643.0909482828777,2.9550018382072447,30.598521382013956,28.27305532137553,23.623882109324136,1.6556736890474955,9.981291456222534,112.33810414632163,0.0
2022-01-10 15:10:00,2.7,16.2,20.6,22.1,6.9,4.63,8.753499999999999,3.5949,61.8369,-1.0555555555555556,5.833333333333333,18.055555555555557,0.5944444444444444,98.0,2.0,1019.2222222222222,94.27777777777777,-1.1111111111111112,8.833333333333334,1.0,494.4383917236328,630.4106422792631,3.0125948276425487,24.16375702938791,28.124301964441933,23.656536620457967,1.7688027864694598,9.987562546730041,103.50163842519123,0.0
2022-01-10 15:20:00,2.9,16.1,20.5,22.0,6.9,4.625,8.79854,3.4225000000000003,61.928399999999996,-1.1111111111111112,5.666666666666667,19.11111111111111,0.5888888888888889,98.0,2.0,1019.4444444444445,94.55555555555556,-1.2222222222222223,8.666666666666666,1.0,492.8568467309009,619.1401210530599,3.1501353887649577,11.14115074039179,27.979254423777263,23.711318442026773,1.640051485101382,9.991276230812073,105.08821420033773,0.0
2022-01-10 15:30:00,2.9,16.1,21.6,22.0,6.9,4.625,9.46997,3.4686,62.0013,-1.1666666666666667,5.5,20.166666666666668,0.5833333333333333,98.0,2.0,1019.6666666666666,94.83333333333333,-1.3333333333333333,8.5,1.0,490.41575083414716,607.090095256937,3.387740097840627,4.589106435378392,27.81569871902466,23.792778793970744,1.8122654124101003,9.992274459203085,106.16422962188722,0.0
2022-01-10 15:40:00,3.2,16.2,20.8,22.0,7.1,4.606,9.19451,3.3745,62.0206,-1.2222222222222223,5.333333333333333,21.22222222222222,0.5777777777777777,98.0,2.0,1019.8888888888889,95.11111111111111,-1.4444444444444444,8.333333333333334,1.0,485.9469406057774,592.1355809284079,3.0639860254761864,2.4255892210188557,27.610942448061063,23.885841386008398,1.8884105678971879,9.996529693280234,107.13077121238923,0.0
2022-01-10 15:50:00,2.8,16.1,20.4,22.0,7.0,4.573,9.34153,3.4081,62.0825,-1.2777777777777777,5.166666666666667,22.27777777777778,0.5722222222222222,98.0,2.0,1020.1111111111111,95.38888888888889,-1.5555555555555556,8.166666666666666,1.0,477.33778452555345,593.5456943766276,2.91970144033432,4.093156483570735,27.425937179294444,24.066685153773573,1.633348481042789,9.993096217014749,109.73970599085908,0.0
2022-01-10 16:00:00,2.7,16.0,21.5,21.9,6.8,4.607,10.605205,3.1454999999999997,62.1795,-1.3333333333333333,5.0,23.333333333333336,0.5666666666666667,98.0,2.0,1020.3333333333334,95.66666666666667,-1.6666666666666665,8.0,1.0,472.66511169433596,602.5217543327946,2.988457111201044,2.145445477319303,27.231439507802328,24.26908359845479,1.6881725294391312,9.987242784500122,108.83718888600667,0.0
2022-01-10 16:10:00,2.6,16.0,21.2,21.9,6.7,4.598,10.171025,3.1528,62.658,-1.3888888888888888,4.833333333333333,24.38888888888889,0.5611111111111111,98.0,2.0,1020.5555555555555,95.94444444444444,-1.7777777777777777,7.833333333333333,1.0,471.8065412394206,605.095471149313,3.0926272258314036,1.6128344121524845,27.058859186172487,24.469077911376953,1.6859336348374687,9.993453318277995,108.58641399383544,0.0
2022-01-10 16:20:00,2.6,15.8,20.1,21.9,6.6,4.62,10.66179,3.2044000000000006,62.99400000000001,-1.4444444444444444,4.666666666666666,25.444444444444443,0.5555555555555556,98.0,2.0,1020.7777777777778,96.22222222222223,-1.8888888888888888,7.666666666666666,1.0,463.8393676968279,606.4423120117187,2.9631134832982964,2.4346751315950677,26.91609782218933,24.619286772410074,1.7713889156778653,10.002080071767171,108.30377700805664,0.0
2022-01-10 16:30:00,2.8,15.9,20.2,21.9,6.8,4.619,9.690755,3.2697000000000003,63.1303,-1.5,4.5,26.5,0.55,98.0,2.0,1021.0,96.5,-2.0,7.5,1.0,455.9138781738281,598.9333745916958,2.9184304336706797,4.908187157313029,26.844262138409807,24.698561362896935,1.6383570958817075,10.014468510326019,105.10034592795508,0.0
2022-01-10 16:40:00,2.9,15.9,20.9,21.8,6.9,4.559,9.88921,3.1221,63.166,-1.5555555555555556,4.333333333333333,27.555555555555557,0.5444444444444444,98.0,2.0,1021.2222222222222,96.77777777777777,-2.111111111111111,7.333333333333333,1.0,450.39217258146437,587.2848179117839,2.8183258471246493,1.8059658316131366,26.812220659255978,24.72591362317403,1.6966291187206906,10.030852689743043,108.1358953221639,0.0
2022-01-10 16:50:00,2.8,16.0,21.6,21.8,6.9,4.569,9.51435,2.873,63.2158,-1.6111111111111112,4.166666666666666,28.61111111111111,0.5388888888888889,98.0,2.0,1021.4444444444445,97.05555555555556,-2.2222222222222223,7.166666666666666,1.0,455.87215026855466,576.6616063611261,2.8324501563734925,5.718869391777421,26.780275135040284,24.653926731745404,1.7556875121593474,10.043077589670817,110.47760167439779,0.0
2022-01-10 17:00:00,2.5,15.8,21.8,21.8,6.6,4.564,11.011025,2.6734,63.2933,-1.6666666666666665,4.0,29.666666666666668,0.5333333333333333,98.0,2.0,1021.6666666666666,97.33333333333333,-2.333333333333333,7.0,1.0,449.94039019003685,561.5900855123585,2.8992099781831104,9.69457940419515,26.76238018989563,24.499707714716592,1.77366790552934,10.036986966133117,105.22370745340984,0.0
2022-01-10 17:10:00,2.5,15.7,21.3,21.8,6.6,4.565,10.371084999999999,2.6656,63.3171,-1.7222222222222223,3.833333333333333,30.72222222222222,0.5277777777777778,98.0,2.0,1021.8888888888889,97.61111111111111,-2.4444444444444446,6.833333333333333,1.0,451.9399383544922,557.4510754394531,2.997112334124786,19.555000388474117,26.724080012639366,24.431024961471557,1.7457904106378557,10.025371902783712,108.5318534342448,0.0
2022-01-10 17:20:00,3.3,15.9,20.6,21.8,7.1,4.561,10.284555000000001,2.4277,63.3316,-1.7777777777777777,3.6666666666666665,31.77777777777778,0.5222222222222223,98.0,2.0,1022.1111111111111,97.88888888888889,-2.5555555555555554,6.666666666666666,1.0,446.8394860945076,557.5377362130702,3.0335116821965253,10.445124159559692,26.738661031723023,24.284613332748414,1.6413525386651358,10.01301744778951,107.31924219767252,0.0
2022-01-10 17:30:00,2.8,15.7,20.2,21.7,6.7,4.566,10.21728,2.0736999999999997,63.354099999999995,-1.8333333333333333,3.5,32.833333333333336,0.5166666666666666,98.0,2.0,1022.3333333333334,98.16666666666667,-2.6666666666666665,6.5,1.0,442.42559214274087,553.4637919108073,3.0878771424293516,5.335886766910553,26.746979827880857,24.160801989237466,1.7343051697810492,9.999247970581054,108.84455055236818,0.0
2022-01-10 17:40:00,3.1,15.8,21.3,21.7,6.8,4.554,10.12275,2.2166,63.43730000000001,-1.8888888888888888,3.333333333333333,33.888888888888886,0.5111111111111111,98.0,2.0,1022.5555555555555,98.44444444444444,-2.7777777777777777,6.333333333333333,1.0,441.2299076966034,539.1178526148303,3.00869492971291,4.515239714929613,26.747184975941973,24.039892037709556,1.699590644836426,9.995698221524556,107.51563240051269,0.0
2022-01-10 17:50:00,2.4,15.6,21.5,21.7,6.5,4.562,10.04918,2.283,63.5213,-1.9444444444444444,3.1666666666666665,34.94444444444444,0.5055555555555555,98.0,2.0,1022.7777777777778,98.72222222222223,-2.888888888888889,6.166666666666666,1.0,442.90743481515466,530.0851486311287,2.9055625775641643,7.690881843135855,26.73598982175191,23.949493821461996,1.6353993811209997,9.995744727452596,107.27280236562092,0.0
2022-01-10 18:00:00,3.2,15.6,20.3,21.6,6.7,4.59,10.201235,2.7081,63.427600000000005,-2.0,3.0,36.0,0.5,98.0,2.0,1023.0,99.0,-3.0,6.0,1.0,441.9107187450892,522.9436061604817,2.960436667459833,15.210967491063695,26.727442862192788,23.871281499862672,1.7320650486151379,10.004865457216898,108.35094645182292,0.0
2022-01-10 18:10:00,2.2,15.6,20.2,21.6,6.4,4.531,13.82321,2.7036000000000002,62.89790000000001,-2.1666666666666665,3.0555555555555554,39.22222222222222,0.4722222222222222,98.0,1.8888888888888888,1023.2222222222222,98.55555555555556,-3.111111111111111,6.111111111111111,1.0,437.4560724894206,508.3628849845098,3.0748633371504015,14.326738272252054,26.71781325022379,23.79929284095764,1.7163717204332354,10.005022908846538,109.85075620015463,0.0
2022-01-10 18:20:00,2.6,15.7,21.4,21.6,6.7,4.534,13.4826,2.6707,62.6062,-2.3333333333333335,3.111111111111111,42.44444444444444,0.4444444444444444,98.0,1.7777777777777777,1023.4444444444445,98.11111111111111,-3.2222222222222223,6.222222222222222,1.0,437.6653740788603,499.6898878531621,3.541863811413447,21.863187618255616,26.715667491632665,23.728271606736264,1.7583244771135729,10.006253984176507,108.57971233173953,0.0
2022-01-10 18:30:00,2.2,15.4,21.6,21.6,6.2,4.528,14.11763,2.5827,62.494600000000005,-2.5,3.1666666666666665,45.66666666666667,0.4166666666666667,98.0,1.6666666666666667,1023.6666666666666,97.66666666666667,-3.3333333333333335,6.333333333333333,1.0,441.75977783203126,493.61217824300127,3.975481753955453,29.355360858292233,26.704820407231647,23.676626675923664,1.7450548259417213,10.006867418289184,108.93640991210937,0.0
2022-01-10 18:40:00,2.2,15.4,20.7,21.5,6.2,4.522,14.704175000000001,2.3416,62.3298,-2.666666666666667,3.2222222222222223,48.888888888888886,0.3888888888888889,98.0,1.5555555555555556,1023.8888888888889,97.22222222222223,-3.4444444444444446,6.444444444444445,1.0,439.1222224619197,496.01393599586925,4.142381361931731,37.43562467338002,26.688491452534993,23.643230911890665,1.842518887122472,10.005124629338582,108.4687071609497,0.0
2022-01-10 18:50:00,2.1,15.3,20.3,21.5,6.1,4.552,13.83844,2.0228,62.3045,-2.8333333333333335,3.2777777777777777,52.111111111111114,0.3611111111111111,98.0,1.4444444444444444,1024.111111111111,96.77777777777777,-3.5555555555555554,6.555555555555555,1.0,438.2890002441406,496.6312990526221,4.493472180198141,45.32048836476385,26.67251826286316,23.64394908905029,1.8160652116934457,10.002130341529845,111.06309229532876,0.0
2022-01-10 19:00:00,1.7,15.1,19.9,21.5,5.7,4.535,14.640205,2.5096,62.5406,-3.0,3.3333333333333335,55.333333333333336,0.33333333333333337,98.0,1.3333333333333335,1024.3333333333333,96.33333333333333,-3.6666666666666665,6.666666666666667,1.0,438.908703104655,484.29647349039715,4.524825772444407,45.426526165008546,26.64700097401937,23.650958525339764,1.9402843129634857,10.001476147969564,108.88693183898927,0.0
2022-01-10 19:10:00,2.7,15.3,20.3,21.5,6.3,4.552,13.481829999999999,2.3296,63.028999999999996,-3.166666666666667,3.388888888888889,58.55555555555556,0.3055555555555556,98.0,1.2222222222222223,1024.5555555555557,95.88888888888889,-3.7777777777777777,6.777777777777778,1.0,432.5514251182819,477.7127588627256,3.973266684854098,50.51829197802786,26.638990233739218,23.650514427820845,1.827421655654907,9.996523181597391,112.35882415771485,0.0
2022-01-10 19:20:00,2.3,15.4,20.9,21.5,6.4,4.557,12.730295,2.0994,63.3137,-3.3333333333333335,3.4444444444444446,61.77777777777778,0.2777777777777778,98.0,1.1111111111111112,1024.7777777777778,95.44444444444444,-3.888888888888889,6.888888888888889,1.0,424.8730693562826,475.8666723632812,3.8055240955999343,53.361490814834,26.615688370688485,23.62831076169418,1.9286868249359777,9.991806203227933,109.88092011769614,0.0
2022-01-10 19:30:00,2.6,15.3,21.4,21.5,6.3,4.535,12.961615,1.4993,63.409299999999995,-3.5,3.5,65.0,0.25,98.0,1.0,1025.0,95.0,-4.0,7.0,1.0,425.78666139098425,476.76685918347596,3.824593942636824,56.196200604842886,26.599353777567547,23.608121773401898,1.995061651865641,9.995830081303914,109.24921585083007,0.0
2022-01-10 19:40:00,1.9,15.2,21.9,21.5,6.0,4.518,13.200505000000001,1.7403,63.5133,-3.666666666666667,3.5555555555555554,68.22222222222223,0.2222222222222222,98.0,0.8888888888888888,1025.2222222222222,94.55555555555556,-4.111111111111111,7.111111111111111,1.0,431.776885807432,471.32418233235677,3.816720708925172,58.38974277787289,26.580011421839394,23.585784680048626,1.985602324406306,10.001876742045084,111.95263673146565,0.0
2022-01-10 19:50:00,1.9,15.1,21.8,21.5,5.9,4.514,12.96142,2.4213,63.607899999999994,-3.8333333333333335,3.611111111111111,71.44444444444446,0.19444444444444448,98.0,0.7777777777777779,1025.4444444444443,94.11111111111111,-4.222222222222222,7.222222222222222,1.0,426.627006239617,473.2710447675332,3.798334835370382,56.034809862772626,26.56358259518941,23.552331956227622,2.006174349784851,10.003964498837789,108.78736773173014,0.0
2022-01-10 20:00:00,1.3,15.0,21.3,21.5,5.5,4.499,11.346695,2.8388,63.61749999999999,-4.0,3.6666666666666665,74.66666666666667,0.16666666666666669,98.0,0.6666666666666667,1025.6666666666667,93.66666666666667,-4.333333333333333,7.333333333333333,1.0,425.4961863690957,474.5715681966146,3.7632804679129754,60.59887035736257,26.548078019524702,23.521736465173927,1.7960879914470986,9.998768472887027,112.05404589679954,0.0
2022-01-10 20:10:00,1.7,15.0,20.5,21.4,5.7,4.518,11.92035,2.8011,63.4824,-4.166666666666667,3.7222222222222223,77.88888888888889,0.1388888888888889,98.0,0.5555555555555556,1025.888888888889,93.22222222222223,-4.444444444444445,7.444444444444445,1.0,425.5023327636719,472.4603112582503,3.5779277595961836,68.05323734628278,26.53124686876933,23.469163541793826,1.8706204724311832,9.996217722892762,106.59084864298502,0.0
2022-01-10 20:20:00,1.6,14.9,20.3,21.4,5.6,4.517,10.771424999999999,2.9248000000000003,63.383799999999994,-4.333333333333334,3.7777777777777777,81.11111111111111,0.1111111111111111,98.0,0.4444444444444444,1026.111111111111,92.77777777777777,-4.555555555555555,7.555555555555555,1.0,418.0370465087891,465.0655397787861,3.358628750642141,70.32338337569587,26.523660039686213,23.437226756737058,1.9473511941082733,9.98890895110739,110.67350892578816,0.0
2022-01-10 20:30:00,1.3,14.9,20.7,21.3,5.4,4.507,10.56204,2.9865000000000004,63.3214,-4.5,3.833333333333333,84.33333333333334,0.08333333333333337,98.0,0.3333333333333335,1026.3333333333333,92.33333333333333,-4.666666666666666,7.666666666666666,1.0,423.71128907302335,460.44974192301436,3.4508429953338067,74.89945523278189,26.51148055076599,23.391308155059814,1.7456289954980213,9.985678645769756,107.67681034088135,0.0
2022-01-10 20:40:00,1.4,14.8,21.3,21.3,5.3,4.515,10.561834999999999,2.9595,63.2198,-4.666666666666667,3.888888888888889,87.55555555555556,0.05555555555555558,98.0,0.22222222222222232,1026.5555555555557,91.88888888888889,-4.777777777777778,7.777777777777778,1.0,420.56705800374345,457.0966107458356,3.35986739391661,84.73608226970092,26.50356600524342,23.344586437139135,1.7916529592147654,9.981521744970546,109.75350807103734,0.0
2022-01-10 20:50:00,2.1,15.0,21.7,21.3,5.8,4.513,11.797705,3.1762,63.1829,-4.833333333333334,3.9444444444444446,90.77777777777777,0.02777777777777779,98.0,0.11111111111111116,1026.7777777777778,91.44444444444444,-4.888888888888889,7.888888888888889,1.0,413.73857926642756,456.78291644567724,3.425814595464933,89.66909557364082,26.480275834401446,23.2998743279775,1.6728107686837514,9.978564419746398,108.69532496134438,0.0
2022-01-10 21:00:00,2.6,15.1,20.8,21.3,6.1,4.533,12.67505,2.7509,62.9679,-5.0,4.0,94.0,0.0,98.0,0.0,1027.0,91.0,-5.0,8.0,1.0,415.11356731195553,457.1372611490886,3.743589091698329,105.85708189646402,26.47510940551758,23.2608998521169,1.8215951283772784,9.971070324579875,109.85917673746744,0.0
2022-01-10 21:10:00,2.4,15.1,20.3,21.3,6.1,4.523,12.025825000000001,2.786,63.0136,-4.888888888888889,4.111111111111111,92.16666666666667,0.0,97.77777777777777,0.5555555555555555,1027.0555555555557,90.66666666666667,-4.944444444444445,8.166666666666666,1.0,415.57488138834634,456.9473057047526,3.909152731235418,108.58679012471,26.472578214009605,23.216992336908977,1.7868640021483102,9.971119108200075,110.36120910644532,0.0
2022-01-10 21:20:00,2.6,15.0,21.3,21.3,6.1,4.518,11.221565,2.9122,63.1356,-4.777777777777778,4.222222222222222,90.33333333333333,0.0,97.55555555555556,1.111111111111111,1027.111111111111,90.33333333333333,-4.888888888888889,8.333333333333334,1.0,415.24903923648526,457.5414773103561,3.6019769912857122,105.56532258071468,26.444085337320963,23.187697540918986,1.649981134533882,9.974874523480732,110.90609378814698,0.0
2022-01-10 21:30:00,2.6,15.1,21.6,21.3,6.2,4.506,11.19508,3.049,63.188900000000004,-4.666666666666667,4.333333333333333,88.5,0.0,97.33333333333333,1.6666666666666665,1027.1666666666667,90.0,-4.833333333333333,8.5,1.0,413.9366502888997,455.5324172973633,3.7394341886919102,109.98285367610092,26.440890280621197,23.151424079076044,1.8864233725219122,9.978485833399713,110.16019872827046,0.0
2022-01-10 21:40:00,2.7,15.2,20.6,21.2,6.4,4.521,11.232785,2.9554,63.1573,-4.555555555555555,4.444444444444445,86.66666666666667,0.0,97.11111111111111,2.222222222222222,1027.2222222222222,89.66666666666667,-4.777777777777778,8.666666666666666,1.0,417.8853460132117,451.15675547983454,3.572246338593758,108.87128224669202,26.42742304801941,23.117489093144734,1.6979928467671077,9.97700669447581,112.93851028442381,0.0
2022-01-10 21:50:00,2.9,15.1,20.4,21.3,6.3,4.508,11.14192,2.8274,63.12480000000001,-4.444444444444445,4.555555555555555,84.83333333333333,0.0,96.88888888888889,2.7777777777777777,1027.2777777777778,89.33333333333333,-4.722222222222222,8.833333333333334,1.0,417.33444254557287,451.42526601155595,3.660867644595561,107.45192038994051,26.41795776049296,23.09250058492025,1.7740920450290045,9.976899237632752,106.28036668141684,0.0
2022-01-10 22:00:00,2.3,15.1,21.4,21.2,6.1,4.509,11.39125,2.7546,63.1871,-4.333333333333333,4.666666666666667,83.0,0.0,96.66666666666667,3.333333333333333,1027.3333333333333,89.0,-4.666666666666667,9.0,1.0,414.2891677856445,450.38946311161436,3.6801760037201268,107.74345810496875,26.411123975118,23.06556104342143,1.6793969811995826,9.978757848739622,110.54831952412924,0.0
2022-01-10 22:10:00,2.8,15.1,21.4,21.2,6.3,4.478,11.54878,2.8183,63.2648,-4.222222222222222,4.777777777777778,81.16666666666667,0.0,96.44444444444444,3.8888888888888884,1027.388888888889,88.66666666666667,-4.611111111111111,9.166666666666666,1.0,411.9711097524358,447.32565620159284,3.710173355738322,108.05959790547688,26.40417442284061,23.035403599927655,1.6642832998939827,9.982704204489282,107.47464068137992,0.0
2022-01-10 22:20:00,2.5,15.1,20.3,21.2,6.2,4.498,11.823260000000001,2.8108,63.3248,-4.111111111111111,4.888888888888889,79.33333333333333,0.0,96.22222222222223,4.444444444444444,1027.4444444444443,88.33333333333333,-4.555555555555555,9.333333333333334,1.0,411.9239939371745,448.97193918863934,3.786598672099033,110.22507065121063,26.396728105545044,23.012036314010622,1.7903326052427293,9.98552498022715,110.86900121053061,0.0
2022-01-10 22:30:00,2.6,15.1,20.8,21.2,6.3,4.474,12.089,2.809,63.327200000000005,-4.0,5.0,77.5,0.0,96.0,5.0,1027.5,88.0,-4.5,9.5,1.0,411.89095588421,450.07835219459974,3.9441333633290845,112.77785650738215,26.388679590225216,22.974942773183187,1.5299979815880458,9.988974429766337,110.38124491373696,0.0
2022-01-10 22:40:00,2.7,15.1,21.6,21.2,6.3,4.465,11.800425,2.8383,63.291599999999995,-3.888888888888889,5.111111111111111,75.66666666666667,0.0,95.77777777777777,5.555555555555555,1027.5555555555557,87.66666666666667,-4.444444444444445,9.666666666666666,1.0,409.49592529296876,446.38193838886826,3.642800945467868,109.12805115069372,26.380932229359946,22.94220625559489,1.8036297331253688,9.990618845621745,109.13762753804524,0.0
2022-01-10 22:50:00,2.5,15.1,21.3,21.2,6.2,4.479,11.11784,3.0268,63.2639,-3.7777777777777777,5.222222222222222,73.83333333333333,0.0,95.55555555555556,6.111111111111111,1027.611111111111,87.33333333333333,-4.388888888888889,9.833333333333334,1.0,413.7785095705931,441.542380472819,3.619631938139597,106.77183319091796,26.37722716013591,22.901095094680787,1.7335240614414218,9.992060233751932,111.41281626383463,0.0
2022-01-10 23:00:00,2.5,15.1,20.4,21.2,6.2,4.497,12.1999,2.6917999999999997,63.072500000000005,-3.666666666666667,5.333333333333333,72.0,0.0,95.33333333333333,6.666666666666666,1027.6666666666667,87.0,-4.333333333333333,10.0,1.0,416.4396221222275,442.77586748495867,3.605949831190756,107.00222113291423,26.37607294400533,22.85076241493225,1.640751581788063,9.992578775087992,108.88275217692058,0.0
2022-01-10 23:10:00,2.5,15.0,20.7,21.2,6.2,4.49,12.560550000000001,2.5381,63.002199999999995,-3.5555555555555554,5.444444444444445,70.16666666666666,0.0,95.11111111111111,7.222222222222221,1027.7222222222222,86.66666666666667,-4.277777777777778,10.166666666666668,1.0,418.3888034057617,437.42154290911793,3.8838746282273093,115.23636119152866,26.377366069157915,22.812322072982788,1.674822171330452,9.988893502553305,110.95400245666504,0.0
2022-01-10 23:20:00,2.4,14.9,21.5,21.2,6.1,4.484,12.417805,2.6648,63.064499999999995,-3.4444444444444446,5.555555555555555,68.33333333333333,0.0,94.88888888888889,7.777777777777777,1027.7777777777778,86.33333333333333,-4.222222222222222,10.333333333333334,1.0,414.38821970621746,434.7493158976237,4.0165920560979576,113.63373684489795,26.370510563877342,22.783771506433432,1.642321346536868,9.987018106239663,111.47424241448525,0.0
2022-01-10 23:30:00,2.3,14.8,21.3,21.1,6.0,4.488,12.414295,2.6741,63.102999999999994,-3.3333333333333335,5.666666666666666,66.5,0.0,94.66666666666667,8.333333333333332,1027.8333333333333,86.0,-4.166666666666667,10.5,1.0,410.9349205490638,435.69109134717917,3.9221791567034643,107.82881266750185,26.359722725550334,22.76726127624512,1.8252970250447593,9.986834214528402,108.61487813313802,0.0
2022-01-10 23:40:00,2.4,14.8,20.3,21.1,6.0,4.487,12.578104999999999,2.9231000000000003,63.136,-3.2222222222222223,5.777777777777778,64.66666666666666,0.0,94.44444444444444,8.888888888888888,1027.888888888889,85.66666666666667,-4.111111111111111,10.666666666666668,1.0,414.7446253458659,440.9977979532878,3.996659401890922,107.3878338579943,26.354500573476155,22.76100399017334,1.688813869357109,9.987783776919047,113.05773323059081,0.0
2022-01-10 23:50:00,2.6,14.9,20.6,21.1,6.1,4.465,12.563555,3.0437000000000003,63.098,-3.111111111111111,5.888888888888889,62.83333333333333,0.0,94.22222222222223,9.444444444444443,1027.9444444444443,85.33333333333333,-4.055555555555555,10.833333333333334,1.0,412.9751234383419,438.1755093489022,4.042999561533416,105.23300056565279,26.350238815943403,22.7289653968811,1.8404275151093799,9.992167463302613,109.44619884490967,0.0
2022-01-11 00:00:00,2.6,15.0,21.6,21.1,6.3,4.471,12.685095,2.923,63.06609999999999,-3.0,6.0,61.0,0.0,94.0,10.0,1028.0,85.0,-4.0,11.0,1.0,411.20289408365886,436.432592689251,4.195510232630423,110.65472149326304,26.352218163808185,22.71727716445923,1.7598592366774877,9.992566320101421,110.79784323374432,0.0
2022-01-11 00:10:00,2.4,14.8,21.3,21.1,5.9,4.479,12.250449999999999,2.7264,63.0428,-3.111111111111111,5.888888888888889,62.77777777777778,0.0,94.16666666666667,9.444444444444445,1028.111111111111,84.05555555555556,-4.055555555555555,10.88888888888889,1.0,413.0541462163816,431.83162994384764,4.120684612592061,113.63616752624512,26.360028903390052,22.699730030264558,1.7667468591867865,9.993222909458613,109.1429348933764,0.0
2022-01-11 00:20:00,2.1,14.8,20.5,21.1,5.8,4.498,12.82799,2.6288,63.0663,-3.2222222222222223,5.777777777777778,64.55555555555556,0.0,94.33333333333333,8.88888888888889,1028.2222222222222,83.11111111111111,-4.111111111111111,10.777777777777779,1.0,414.4715800984701,431.8742131901884,3.975433148967344,110.99132171178269,26.364899787902836,22.674805326461794,1.835060041149457,9.994076189994813,108.33674387613932,0.0
2022-01-11 00:30:00,2.3,14.9,20.6,21.1,6.0,4.469,12.7864,2.6746000000000003,63.077099999999994,-3.3333333333333335,5.666666666666667,66.33333333333333,0.0,94.5,8.333333333333334,1028.3333333333333,82.16666666666667,-4.166666666666667,10.666666666666666,1.0,411.0398653718795,426.4631828465955,4.005295145525097,111.99873420758436,26.367453581492107,22.65700584411621,1.656394917567571,9.99445851167043,111.86569236755372,0.0
2022-01-11 00:40:00,2.3,14.8,20.9,21.1,5.9,4.496,13.236675,2.6323,63.060199999999995,-3.4444444444444446,5.555555555555555,68.11111111111111,0.0,94.66666666666667,7.777777777777779,1028.4444444444443,81.22222222222223,-4.222222222222222,10.555555555555555,1.0,410.7497416178386,424.28778686523435,4.314714084769372,108.38744553754559,26.37102675755819,22.632399123509725,1.725990753173828,9.99474426905314,107.7609544245402,0.0
2022-01-11 00:50:00,2.1,14.8,21.2,21.2,5.9,4.468,13.8547,2.6491,63.088,-3.5555555555555554,5.444444444444445,69.88888888888889,0.0,94.83333333333333,7.222222222222222,1028.5555555555557,80.27777777777777,-4.277777777777778,10.444444444444445,1.0,409.3658460068977,430.5478574239796,4.336236850360018,113.89515948861333,26.37201250841389,22.620304564890887,1.6917481052976542,9.996717182983787,109.15316541639424,0.0
2022-01-11 01:00:00,2.2,14.8,21.3,21.2,5.8,4.477,13.72505,2.5115,62.945100000000004,-3.6666666666666665,5.333333333333333,71.66666666666667,0.0,95.0,6.666666666666667,1028.6666666666667,79.33333333333333,-4.333333333333333,10.333333333333334,1.0,414.1512736002604,429.9449917602539,4.475287516453845,109.94489680209404,26.371465590794877,22.618196360270183,1.6380071161190668,9.998762078285218,110.38625609079998,0.0
2022-01-11 01:10:00,2.1,14.9,21.5,21.2,5.9,4.473,13.390395000000002,2.7175000000000002,62.53099999999999,-3.7777777777777777,5.222222222222222,73.44444444444444,0.0,95.16666666666667,6.111111111111112,1028.7777777777778,78.38888888888889,-4.388888888888889,10.222222222222221,1.0,415.87617590542493,426.10396157801836,4.587782135009766,104.45766413370768,26.37787087440491,22.60550958633423,1.7380098529656727,9.998507766723634,110.34426502227784,0.0
2022-01-11 01:20:00,2.1,14.8,21.5,21.2,5.9,4.463,13.885425000000001,2.6517,62.3196,-3.888888888888889,5.111111111111111,75.22222222222223,0.0,95.33333333333333,5.555555555555556,1028.888888888889,77.44444444444444,-4.444444444444445,10.11111111111111,1.0,417.4860846964519,430.1820372447748,4.364356685492952,113.39004723478845,26.377360820770264,22.60249214808146,1.8067941327889758,9.998557092348735,113.00874777475993,0.0
2022-01-11 01:30:00,2.2,14.9,21.6,21.2,5.9,4.464,14.294819999999998,2.6236,62.214800000000004,-4.0,5.0,77.0,0.0,95.5,5.0,1029.0,76.5,-4.5,10.0,1.0,423.7338055314689,431.06151011149086,4.588443430352346,114.65693043530999,26.376677956230896,22.60010083742734,1.8005562054976232,9.997590608327402,109.61902913950257,0.0
2022-01-11 01:40:00,2.1,14.8,21.5,21.2,5.8,4.465,14.37727,2.4681,62.1255,-4.111111111111111,4.888888888888889,78.77777777777777,0.0,95.66666666666667,4.444444444444445,1029.111111111111,75.55555555555556,-4.555555555555555,9.88888888888889,1.0,433.0706372245701,424.41544127014856,4.784112343707327,113.477211721819,26.379493894577024,22.59785950978597,1.79534059882164,10.000035171508788,110.76886145273845,0.0
2022-01-11 01:50:00,2.5,15.1,21.7,21.2,6.3,4.456,14.565620000000001,2.7793,62.1571,-4.222222222222222,4.777777777777778,80.55555555555556,0.0,95.83333333333333,3.8888888888888893,1029.2222222222222,74.61111111111111,-4.611111111111111,9.777777777777779,1.0,429.08816049860815,424.33828397553543,4.694969180054583,109.13645357164285,26.377117481231693,22.59853514989217,1.8209096932411195,10.004031027158103,109.20354918162028,0.0
