,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-11 02:00:00,2.2,14.9,21.7,21.2,6.0,4.46,14.256440000000001,2.7435,62.1491,-4.333333333333333,4.666666666666667,82.33333333333333,0.0,96.0,3.333333333333334,1029.3333333333333,73.66666666666667,-4.666666666666667,9.666666666666666,1.0,424.60644673665365,425.24494222005217,4.650692993799845,106.33375951131185,26.373020701758605,22.583860681986405,1.920570299770199,10.002828864808809,110.69210936982753,0.0
2022-01-11 02:10:00,2.1,14.9,21.7,21.2,5.9,4.45,14.514244999999999,2.5832,62.134100000000004,-4.444444444444445,4.555555555555555,84.11111111111111,0.0,96.16666666666667,2.7777777777777786,1029.4444444444443,72.72222222222223,-4.722222222222222,9.555555555555555,1.0,428.25604886109807,424.6204797012505,4.726714030012572,109.66368022983356,26.36784443537394,22.577636006673178,1.8361135172843934,10.001157242457072,111.647707862854,0.0
2022-01-11 02:20:00,2.2,14.9,21.7,21.2,6.0,4.46,13.980105,2.2112,62.127599999999994,-4.555555555555555,4.444444444444445,85.88888888888889,0.0,96.33333333333333,2.222222222222223,1029.5555555555557,71.77777777777777,-4.777777777777778,9.444444444444445,1.0,426.07133605957034,419.8910481384979,4.834786671177815,111.71264080284679,26.365236260096232,22.56998406092326,2.103891716400782,9.999472212791442,108.53354115804036,0.0
2022-01-11 02:30:00,1.9,14.8,21.7,21.2,5.7,4.463,13.914224999999998,1.9911,62.1665,-4.666666666666666,4.333333333333334,87.66666666666666,0.0,96.5,1.6666666666666679,1029.6666666666667,70.83333333333333,-4.833333333333333,9.333333333333334,1.0,424.5254374642208,425.56331105550134,4.763372009433596,114.23848739774887,26.365627730687457,22.562144861221313,1.9097816270589831,9.999468795458474,111.98707686106363,0.0
2022-01-11 02:40:00,1.8,14.8,21.8,21.2,5.6,4.459,13.42298,1.4166,62.2121,-4.777777777777778,4.222222222222222,89.44444444444444,0.0,96.66666666666667,1.1111111111111125,1029.7777777777778,69.88888888888889,-4.888888888888889,9.222222222222221,1.0,427.3436020914713,425.07303344726563,4.557179737596188,110.97651504882985,26.36241927233119,22.57372074375045,1.9254791310749486,10.001765865794683,108.68762461085778,0.0
2022-01-11 02:50:00,1.8,14.7,21.9,21.2,5.5,4.474,13.148045,1.3973,62.3712,-4.888888888888889,4.111111111111111,91.22222222222223,0.0,96.83333333333333,0.5555555555555571,1029.888888888889,68.94444444444444,-4.944444444444445,9.11111111111111,1.0,428.3643391541229,430.0236450195313,4.48976456044084,106.36265170490674,26.35901143391927,22.564173987706504,1.8054005467891696,10.003041865030925,109.76607578277587,0.0
2022-01-11 03:00:00,2.1,14.7,22.0,21.2,5.6,4.466,12.75706,1.1751999999999998,62.4524,-5.0,4.0,93.0,0.0,97.0,0.0,1030.0,68.0,-5.0,9.0,1.0,429.2842710367839,428.2724398172313,4.444988236878551,108.3875271427564,26.35747841199239,22.549170242945355,1.857699694832166,10.003451331456501,109.6475245030721,0.0
2022-01-11 03:10:00,1.8,14.8,22.0,21.2,5.7,4.478,13.385755,1.2381,62.561699999999995,-4.944444444444445,4.055555555555555,92.72222222222223,0.0,96.88888888888889,0.5555555555555555,1030.111111111111,68.94444444444444,-4.944444444444445,8.944444444444445,1.0,423.5454745869253,428.1362982423278,4.494353300878557,112.2321876844848,26.356061169306436,22.540819149017334,1.8264441833893457,9.999411821365356,108.36528107961018,0.0
2022-01-11 03:20:00,1.9,14.7,22.0,21.2,5.5,4.468,13.193885,1.2931000000000001,62.6794,-4.888888888888889,4.111111111111111,92.44444444444444,0.0,96.77777777777777,1.111111111111111,1030.2222222222222,69.88888888888889,-4.888888888888889,8.88888888888889,1.0,422.5737315877279,430.59911122639977,4.397813730536208,107.40645666693563,26.351360372069188,22.5205013311246,1.7157996013103904,9.99928713820075,110.07119991798186,0.0
2022-01-11 03:30:00,1.6,14.7,22.0,21.2,5.4,4.482,13.831040000000002,1.5802,62.6989,-4.833333333333333,4.166666666666667,92.16666666666667,0.0,96.66666666666667,1.6666666666666665,1030.3333333333333,70.83333333333333,-4.833333333333333,8.833333333333334,1.0,418.15447751801594,432.0305913780476,4.524549926411634,109.66352830445025,26.348818149566647,22.508388582865397,1.8299085748195647,9.998451944986979,109.06732233683267,0.0
2022-01-11 03:40:00,1.4,14.7,22.0,21.2,5.4,4.463,14.22123,1.8509,62.6554,-4.777777777777778,4.222222222222222,91.88888888888889,0.0,96.55555555555556,2.222222222222222,1030.4444444444443,71.77777777777777,-4.777777777777778,8.777777777777779,1.0,417.3687797037761,430.47417022705076,4.3868761338150435,107.51657969329317,26.348279167811075,22.486916548411052,1.7936051978667578,9.99797798315684,110.73467041015624,0.0
2022-01-11 03:50:00,1.3,14.6,22.0,21.2,5.3,4.455,14.093119999999999,1.8431000000000002,62.522400000000005,-4.722222222222222,4.277777777777778,91.61111111111111,0.0,96.44444444444444,2.7777777777777777,1030.5555555555557,72.72222222222223,-4.722222222222222,8.722222222222221,1.0,422.5132106702081,429.2095302432707,4.481268833478292,109.19319432576496,26.348369028016,22.471486293447892,1.8537265890432617,9.997742947670027,108.14697718517928,0.0
2022-01-11 04:00:00,1.1,14.5,22.0,21.2,5.1,4.452,13.92593,1.7494,62.355999999999995,-4.666666666666667,4.333333333333333,91.33333333333333,0.0,96.33333333333333,3.333333333333333,1030.6666666666667,73.66666666666667,-4.666666666666667,8.666666666666666,1.0,420.19538482666013,429.5493132106737,4.52684628380894,112.13921891444147,26.34400331179301,22.447162138621014,1.739895870089531,9.999020562171937,110.91581658681234,0.0
2022-01-11 04:10:00,1.2,14.5,22.0,21.2,5.1,4.459,14.11711,1.7833999999999999,62.27570000000001,-4.611111111111111,4.388888888888889,91.05555555555556,0.0,96.22222222222223,3.8888888888888884,1030.7777777777778,74.61111111111111,-4.611111111111111,8.61111111111111,1.0,420.1108711961768,432.8635624186198,4.5553036446355835,113.1246981861093,26.34431044260661,22.43538634936015,1.7502925729751584,10.001426893870036,112.38136932373047,0.0
2022-01-11 04:20:00,1.6,14.6,22.0,21.2,5.2,4.475,14.607895,1.6634,62.1878,-4.555555555555555,4.444444444444445,90.77777777777777,0.0,96.11111111111111,4.444444444444444,1030.888888888889,75.55555555555556,-4.555555555555555,8.555555555555555,1.0,425.01766245524084,427.64358770962417,4.40594196632757,111.56977533286575,26.337207885569775,22.413145974746534,1.7720312063269694,10.003315002392915,109.12072301228841,0.0
2022-01-11 04:30:00,1.5,14.6,22.1,21.2,5.3,4.471,14.685875,1.6056000000000001,62.093,-4.5,4.5,90.5,0.0,96.0,5.0,1031.0,76.5,-4.5,8.5,1.0,427.81373014252756,426.2795442708333,4.657580231205892,110.88363762785487,26.334802039464314,22.401006320317585,1.8394071690241496,10.000923352241518,114.61252370198568,0.0
2022-01-11 04:40:00,2.2,14.8,22.1,21.2,5.9,4.454,14.582585,1.7291,62.1426,-4.444444444444445,4.555555555555555,90.22222222222223,0.0,95.88888888888889,5.555555555555555,1031.111111111111,77.44444444444444,-4.444444444444445,8.444444444444445,1.0,423.3137456258138,427.65733785344264,4.750343276242079,112.12044042339433,26.33071182611972,22.390268665464582,1.7631033309805866,10.000184217711627,108.1967642670971,0.0
2022-01-11 04:50:00,1.6,14.6,21.9,21.2,5.4,4.472,14.464755,1.6728999999999998,62.20270000000001,-4.388888888888889,4.611111111111111,89.94444444444444,0.0,95.77777777777777,6.111111111111111,1031.2222222222222,78.38888888888889,-4.388888888888889,8.38888888888889,1.0,424.32396058532015,431.06361253760326,4.699128329565296,107.38351884055274,26.328305571873983,22.384341154098514,1.8711169809103012,9.998124365806579,111.74074921925862,0.0
2022-01-11 05:00:00,1.3,14.6,21.9,21.2,5.3,4.468,14.77404,1.6369,62.2639,-4.333333333333333,4.666666666666667,89.66666666666667,0.0,95.66666666666667,6.666666666666666,1031.3333333333333,79.33333333333333,-4.333333333333333,8.333333333333334,1.0,423.7659403483073,430.49409545898436,4.76819937798263,111.60824642332261,26.322781095504762,22.368356221516926,1.7700742721557616,9.996625135739645,109.20595167795815,0.0
2022-01-11 05:10:00,1.6,14.6,22.0,21.2,5.4,4.447,14.37576,1.5322,62.282000000000004,-4.277777777777778,4.722222222222222,89.38888888888889,0.0,95.55555555555556,7.222222222222221,1031.4444444444443,80.27777777777777,-4.277777777777778,8.277777777777779,1.0,430.008286518667,431.06706256384143,4.53083129911773,113.65845593964313,26.322088706560727,22.346082829567,1.7425763815169955,10.000683218961381,107.22199193210925,0.0
2022-01-11 05:20:00,1.5,14.5,21.9,21.2,5.2,4.451,14.669155,1.6832,62.291999999999994,-4.222222222222222,4.777777777777778,89.11111111111111,0.0,95.44444444444444,7.777777777777777,1031.5555555555557,81.22222222222223,-4.222222222222222,8.222222222222221,1.0,426.67091501871744,432.6192835489909,4.541194287033404,108.32027034694866,26.325456816355388,22.321905473073322,1.7136146575212479,10.004423025449118,110.79541692097982,0.0
2022-01-11 05:30:00,1.2,14.5,22.0,21.2,5.1,4.459,15.214555,1.7382000000000002,62.314099999999996,-4.166666666666667,4.833333333333333,88.83333333333333,0.0,95.33333333333333,8.333333333333332,1031.6666666666667,82.16666666666667,-4.166666666666667,8.166666666666666,1.0,429.8586767928902,429.6705143369478,4.7239854677787605,109.16465738307286,26.325385853449507,22.29795608520508,1.7812739046414694,10.007087303797404,109.85578887939452,0.0
2022-01-11 05:40:00,1.6,14.6,22.0,21.1,5.3,4.453,14.889165,1.5669,62.278600000000004,-4.111111111111111,4.888888888888889,88.55555555555556,0.0,95.22222222222223,8.888888888888888,1031.7777777777778,83.11111111111111,-4.111111111111111,8.11111111111111,1.0,426.5641705357343,430.95336266177827,4.658756437867375,115.81979472338143,26.320623547236124,22.264457626342775,1.6789250200986863,10.010149482091268,110.14284534454346,0.0
2022-01-11 05:50:00,1.1,14.5,22.1,21.2,5.1,4.46,15.767170000000002,1.6997,62.2795,-4.055555555555555,4.944444444444445,88.27777777777777,0.0,95.11111111111111,9.444444444444443,1031.888888888889,84.05555555555556,-4.055555555555555,8.055555555555555,1.0,425.02801316886115,432.59940297444666,4.765501676589082,112.3614910298148,26.321864612978054,22.239966606204792,1.6999589857341206,10.018475958856486,105.98528560703085,0.0
2022-01-11 06:00:00,1.3,14.5,22.2,21.2,5.1,4.466,14.942505,1.8534,62.2616,-4.0,5.0,88.0,0.0,95.0,10.0,1032.0,85.0,-4.0,8.0,1.0,430.898278503418,433.9794926610486,4.577691282256175,123.32471411947476,26.326557095845537,22.206216758092246,1.725688863794009,10.03061547279358,110.18971090952554,0.0
2022-01-11 06:10:00,1.8,14.7,21.7,21.2,5.5,4.453,14.126775,1.8984,62.238699999999994,-3.9444444444444446,5.0,88.5,0.0,94.83333333333333,10.0,1032.0555555555557,85.83333333333333,-4.0,8.0,1.0,435.60151011499863,434.7642083740235,4.2916500852337,126.33627212524414,26.335514464836336,22.17796000356728,1.6691799327444894,10.054254170164551,112.598216988084,0.0
2022-01-11 06:20:00,1.7,14.6,21.2,21.2,5.3,4.432,12.929215,1.6106000000000003,62.198,-3.888888888888889,5.0,89.0,0.0,94.66666666666667,10.0,1032.111111111111,86.66666666666667,-4.0,8.0,1.0,441.9528495279948,426.30253451994093,4.166596825688572,130.2345719405352,26.340393883387247,22.166471350987752,1.6321302121877672,10.070506745974223,111.09728783925375,0.0
2022-01-11 06:30:00,1.2,14.6,21.2,21.2,5.3,4.461,11.30663,1.6888999999999998,62.1802,-3.8333333333333335,5.0,89.5,0.0,94.5,10.0,1032.1666666666667,87.5,-4.0,8.0,1.0,442.8582744063454,432.9375069488876,4.469463836836949,219.31908947400453,26.345803356170656,22.195009574890136,1.521822078227997,10.074813307126362,109.98686571756998,0.0
2022-01-11 06:40:00,1.5,14.6,21.4,21.2,5.3,4.443,12.35023,1.668,62.1856,-3.7777777777777777,5.0,90.0,0.0,94.33333333333333,10.0,1032.2222222222222,88.33333333333333,-4.0,8.0,1.0,443.9067165120443,430.78724873860676,4.36152433514595,341.0206430562337,26.355047585169473,22.250168542861935,1.5056617788473765,10.065866605440776,112.22089748382568,0.0
2022-01-11 06:50:00,1.3,14.5,21.4,21.2,5.0,4.445,12.71574,1.793,62.1967,-3.7222222222222223,5.0,90.5,0.0,94.16666666666667,10.0,1032.2777777777778,89.16666666666667,-4.0,8.0,1.0,447.70130178868084,432.1683936283506,4.376821148476358,484.3357487461931,26.361050194023694,22.30664527532071,1.5666692638161492,10.04625654287931,110.30655363201421,0.0
2022-01-11 07:00:00,1.0,14.5,21.5,21.2,5.0,4.429,11.774195,1.7607,62.180600000000005,-3.6666666666666665,5.0,91.0,0.0,94.0,10.0,1032.3333333333333,90.0,-4.0,8.0,1.0,449.75175394694014,434.7740517451845,4.20449557443123,396.5789996613756,26.36589634895325,22.374332246780398,1.4381949750582377,10.034277073542277,121.54241065979004,0.0
2022-01-11 07:10:00,1.2,14.5,21.7,21.2,5.1,4.44,12.80188,1.8256000000000001,62.162400000000005,-3.611111111111111,5.0,91.5,0.0,93.83333333333333,10.0,1032.388888888889,90.83333333333333,-4.0,8.0,1.0,455.47613037810936,445.9125012207031,4.049207856789821,345.48708183417887,26.363819386164344,22.467569500605265,1.5221795084079106,10.033698069254557,119.1393217086792,0.0
2022-01-11 07:20:00,0.9,14.5,21.7,21.2,5.0,4.442,13.547210000000002,1.9355,62.15689999999999,-3.5555555555555554,5.0,92.0,0.0,93.66666666666667,10.0,1032.4444444444443,91.66666666666667,-4.0,8.0,1.0,457.59090006510417,447.9268780938511,3.9968684999619497,312.2894109581554,26.367450438353973,22.57162394825348,1.354269615755243,10.027949985811265,115.0703614281261,0.0
2022-01-11 07:30:00,1.3,14.6,21.8,21.3,5.2,4.427,13.673195000000002,1.9112000000000002,62.1222,-3.5,5.0,92.5,0.0,93.5,10.0,1032.5,92.5,-4.0,8.0,1.0,461.88810036845587,445.2704624430338,4.221574067342079,289.96270224792136,26.373371547063194,22.634677015940348,1.4262716525793075,10.02674517472585,109.29757205963135,0.0
2022-01-11 07:40:00,1.2,14.6,21.8,21.4,5.1,4.419,13.069790000000001,2.0976,62.0955,-3.4444444444444446,5.0,93.0,0.0,93.33333333333333,10.0,1032.5555555555557,93.33333333333333,-4.0,8.0,1.0,464.9454774983724,449.98909722339147,4.056684063922214,283.05650669248763,26.379848489761354,22.683461373647056,1.4220097023248672,10.020280583699545,108.83457019805908,0.0
2022-01-11 07:50:00,1.0,14.7,21.8,21.4,5.2,4.418,13.073905,2.3692,62.0861,-3.388888888888889,5.0,93.5,0.0,93.16666666666667,10.0,1032.611111111111,94.16666666666667,-4.0,8.0,1.0,480.0029474017264,447.76212203453326,3.8390308152349655,274.4899900343728,26.407560434341427,22.702250146865843,1.3554497940341632,10.014636640548705,108.69495936075846,0.0
2022-01-11 08:00:00,1.5,14.8,21.8,21.4,5.4,4.434,13.348275000000001,2.5604,62.0342,-3.3333333333333335,5.0,94.0,0.0,93.0,10.0,1032.6666666666667,95.0,-4.0,8.0,1.0,507.34663472493486,452.25501251220703,4.044514362084664,271.35433323359086,26.475218582746,22.72271692378373,1.4045615499538218,10.010694025276745,107.85554011371849,0.0
2022-01-11 08:10:00,0.9,14.7,21.8,21.5,5.0,4.437,14.080465,2.3649,61.8871,-3.2777777777777777,5.0,94.5,0.0,92.83333333333333,10.0,1032.7222222222222,95.83333333333333,-4.0,8.0,1.0,510.7298858642578,453.3899016527198,4.0293603176787745,224.96677760970118,26.55424186706543,22.72375165303548,1.5147391972939173,10.005596555074057,107.41765497843423,0.0
2022-01-11 08:20:00,1.6,14.9,21.9,21.5,5.6,4.445,13.474435,2.5244,61.7448,-3.2222222222222223,5.0,95.0,0.0,92.66666666666667,10.0,1032.7777777777778,96.66666666666667,-4.0,8.0,1.0,496.1621241111317,456.1001491292318,4.046525361537933,179.37798606872556,26.613820412953693,22.7246843624115,1.4670948313673338,9.997339423497518,111.7641089630127,0.0
2022-01-11 08:30:00,1.4,14.8,21.8,21.6,5.4,4.427,13.90928,2.5918,61.701,-3.166666666666667,5.0,95.5,0.0,92.5,10.0,1032.8333333333333,97.5,-4.0,8.0,1.0,494.8145591227214,451.9687232602876,4.272954118069956,215.77463748263773,26.713808635075885,22.748894732793172,1.4317079293727875,9.989630794525146,117.39054168701173,0.0
2022-01-11 08:40:00,1.4,14.9,21.8,21.6,5.5,4.444,13.745855,3.686,62.444399999999995,-3.111111111111111,5.0,96.0,0.0,92.33333333333333,10.0,1032.888888888889,98.33333333333333,-4.0,8.0,1.0,496.3790604654948,450.8070741780599,4.107496640298326,260.9547305069401,26.843961949698667,22.742452579433635,1.4378851071387362,9.946409435326098,121.74288505942135,0.0
2022-01-11 08:50:00,1.7,15.0,21.9,21.7,5.7,4.442,13.251915,4.226,61.0749,-3.0555555555555554,5.0,96.5,0.0,92.16666666666667,10.0,1032.9444444444443,99.16666666666667,-4.0,8.0,1.0,504.30679199218747,454.2819313557943,4.331032171646754,239.226149520874,26.987172387441,22.727298097610472,1.4263452196121216,9.873698638280233,116.05829195658366,0.0
2022-01-11 09:00:00,1.5,15.0,21.8,21.7,5.5,4.449,14.12454,4.8011,59.2404,-3.0,5.0,97.0,0.0,92.0,10.0,1033.0,100.0,-4.0,8.0,1.0,505.6452232027602,470.35630283750334,4.261965141471497,207.01631468217926,27.156201260884604,22.89212341626485,1.4474523073434828,9.812419908841452,210.62649824778242,0.0
2022-01-11 09:10:00,2.0,15.1,21.8,21.8,5.8,4.469,12.61882,5.4,58.1278,-2.888888888888889,5.111111111111111,95.22222222222223,0.0,91.44444444444444,10.0,1032.9444444444443,97.61111111111111,-3.9444444444444446,8.055555555555555,1.0,493.52413065592447,485.4533063761393,4.132068210442862,154.34001411437987,27.311937193304807,23.09879840328195,1.4209162096384556,9.736742415670621,230.47857775973733,0.0
2022-01-11 09:20:00,1.4,15.0,21.7,21.8,5.5,4.44,12.280631818181819,6.346727272727273,57.45772727272727,-2.7777777777777777,5.222222222222222,93.44444444444444,0.0,90.88888888888889,10.0,1032.888888888889,95.22222222222223,-3.888888888888889,8.11111111111111,1.0,493.94320756583375,495.209887263857,4.188852660049827,184.2271918897036,27.491029183069866,23.25758496284485,1.4514272588491441,9.708739748001097,197.84656120300295,0.0
2022-01-11 09:30:00,1.7,15.2,21.7,21.8,5.7,4.468,11.62808,6.5725,56.8916,-2.6666666666666665,5.333333333333333,91.66666666666667,0.0,90.33333333333333,10.0,1032.8333333333333,92.83333333333333,-3.8333333333333335,8.166666666666666,1.0,491.75750142415365,494.364432492311,4.004608665704727,345.4452397155762,27.663013359705605,23.391368096669517,1.4658457097411157,9.737393418947855,177.35611595153807,0.0
2022-01-11 09:40:00,1.7,15.2,21.7,22.1,5.6,4.453,11.459444999999999,6.7709,56.707899999999995,-2.5555555555555554,5.444444444444445,89.88888888888889,0.0,89.77777777777777,10.0,1032.7777777777778,90.44444444444444,-3.7777777777777777,8.222222222222221,1.0,484.25512755646105,491.34049540201823,4.399599783494648,283.2470612710209,27.836476941997724,23.458349003603228,1.4157037677434878,9.743537789360952,153.6209186092743,0.0
2022-01-11 09:50:00,1.6,15.3,21.6,22.1,5.7,4.466,10.485065,6.7761,56.73630000000001,-2.4444444444444446,5.555555555555555,88.11111111111111,0.0,89.22222222222223,10.0,1032.7222222222222,88.05555555555556,-3.7222222222222223,8.277777777777779,1.0,481.7018666585286,483.16098894141186,4.2782523401578265,229.5019729868571,28.05611841837565,23.469411458969116,1.4474341186881066,9.750873854955037,132.90007025400797,0.0
2022-01-11 10:00:00,2.1,15.4,21.5,22.2,5.9,4.444,10.279625,6.2024,57.001,-2.3333333333333335,5.666666666666667,86.33333333333333,0.0,88.66666666666667,10.0,1032.6666666666667,85.66666666666667,-3.6666666666666665,8.333333333333334,1.0,482.1310956126246,482.6549486006814,4.186835039658735,194.18555468672412,28.2761532274882,23.49122818628947,1.4775923843185106,9.806924045880635,114.47612630208332,0.0
2022-01-11 10:10:00,1.7,15.4,21.4,22.2,5.8,4.452,9.870435,6.7346,57.0886,-2.2222222222222223,5.777777777777778,84.55555555555556,0.0,88.11111111111111,10.0,1032.611111111111,83.27777777777777,-3.611111111111111,8.38888888888889,1.0,475.39454691569006,481.23398508707686,4.214795644067776,169.26061018000888,28.497491048177086,23.538167606989543,1.3440967975060145,9.886999236742657,107.96845022837321,0.0
2022-01-11 10:20:00,2.4,15.7,21.3,22.3,6.3,4.451,8.916575,6.5159,57.4126,-2.111111111111111,5.888888888888889,82.77777777777777,0.0,87.55555555555556,10.0,1032.5555555555557,80.88888888888889,-3.5555555555555554,8.444444444444445,1.0,470.8520129499764,491.3223318095591,3.8376660072803497,133.6193319829305,28.71779441833496,23.619139528274538,1.3813916335503262,9.934448793729146,107.39614145914713,0.0
2022-01-11 10:30:00,2.1,15.6,21.0,22.4,6.1,4.441,8.095585,5.7849,57.614599999999996,-2.0,6.0,81.0,0.0,87.0,10.0,1032.5,78.5,-3.5,8.5,1.0,483.71378387451176,498.56583023246674,3.7791864929562906,258.1676228910112,28.926891593933107,23.688683983484903,1.3492775102456411,9.959465103149416,107.60551678975423,0.0
2022-01-11 10:40:00,2.3,15.8,20.8,22.5,6.4,4.451,8.033024999999999,6.1546,57.54690000000001,-1.8888888888888888,6.111111111111111,79.22222222222223,0.0,86.44444444444444,10.0,1032.4444444444443,76.11111111111111,-3.4444444444444446,8.555555555555555,1.0,548.6557364908854,579.2519300333659,3.3193303604045155,570.802522321798,29.159725097451506,23.87522859783496,1.4170994366798024,9.966669725536626,159.7318956944094,0.0
2022-01-11 10:50:00,2.3,15.9,20.4,22.5,6.4,4.464,7.8496049999999995,6.2808,57.638999999999996,-1.777777777777778,6.222222222222222,77.44444444444444,0.0,85.88888888888889,10.0,1032.388888888889,73.72222222222223,-3.388888888888889,8.61111111111111,1.0,576.2710502115885,774.3186695458423,3.0640383342901867,749.4387163289388,29.44368546485901,24.870116704305012,1.4653904927770296,9.907593841552735,254.0827621968587,0.0
2022-01-11 11:00:00,2.2,15.9,20.0,22.6,6.4,4.445,6.875275,5.9932,58.8461,-1.6666666666666667,6.333333333333333,75.66666666666667,0.0,85.33333333333333,10.0,1032.3333333333333,71.33333333333334,-3.3333333333333335,8.666666666666666,1.0,586.4236375129086,923.5410758463543,2.718708465543844,865.728038373182,29.745515263875326,26.044107421239215,1.4902696134646733,9.809607931772868,287.66290318806966,0.0
2022-01-11 11:10:00,2.4,16.0,20.0,22.6,6.5,4.479,6.402244999999999,5.1132,60.10209999999999,-1.5555555555555556,6.444444444444445,73.88888888888889,0.0,84.77777777777777,10.0,1032.2777777777778,68.94444444444444,-3.2777777777777777,8.722222222222221,1.0,631.5356386311848,1000.382130533854,2.5660467246023275,1254.0579445480087,30.020813824335733,26.980598627726238,1.512407978375753,9.763666631380717,272.14625384012857,0.0
2022-01-11 11:20:00,2.0,16.0,20.2,22.7,6.3,4.439,6.92595,5.0083,60.99640000000001,-1.4444444444444444,6.555555555555555,72.11111111111111,0.0,84.22222222222223,10.0,1032.2222222222222,66.55555555555556,-3.2222222222222223,8.777777777777779,1.0,665.1095267249798,958.5140353779409,2.8756943100791865,1037.6077428647488,30.093511263529457,24.468780965805056,2.449524027705192,9.820184647242227,197.44621027151743,0.0
2022-01-11 11:30:00,2.7,16.1,20.8,22.7,6.6,4.481,7.428020000000001,4.9803,61.5182,-1.3333333333333335,6.666666666666666,70.33333333333334,0.0,83.66666666666667,10.0,1032.1666666666667,64.16666666666667,-3.166666666666667,8.833333333333334,1.0,644.5214615885417,586.1065439860026,3.1147803858915966,543.8267321777344,29.176472133000694,16.974078305562337,3.663136108716329,11.523197067578632,1.5074290428558985,0.0
2022-01-11 11:40:00,2.5,16.0,21.4,22.7,6.5,4.45,7.439324999999999,4.7715000000000005,61.811400000000006,-1.2222222222222223,6.777777777777778,68.55555555555556,0.0,83.11111111111111,10.0,1032.111111111111,61.77777777777778,-3.111111111111111,8.88888888888889,1.0,623.2963317520317,523.3690377912851,3.387452871173115,870.5759590459274,28.338747247060137,16.348298263549804,3.7169482421875,14.695939757029217,1.000000238418579,0.0
2022-01-11 11:50:00,3.3,16.3,22.0,22.7,7.1,4.432,7.39211,4.8693,61.898900000000005,-1.1111111111111112,6.888888888888889,66.77777777777777,0.0,82.55555555555556,10.0,1032.0555555555557,59.38888888888889,-3.0555555555555554,8.944444444444445,1.0,616.4510664876302,480.0126120486205,4.3430992286084065,619.9087652070643,27.605424185068593,16.058653580778735,3.7170106268737277,17.18910544212255,1.000000238418579,0.0
2022-01-11 12:00:00,3.1,16.2,21.9,22.8,6.9,4.503,7.79948,4.6747,61.9394,-1.0,7.0,65.0,0.0,82.0,10.0,1032.0,57.0,-3.0,9.0,1.0,618.6076803273169,455.3123796590169,5.166695808286721,626.7251093787931,26.918620386123656,15.965567890803019,3.32926659544309,19.190405146280924,1.000000238418579,104.0
2022-01-11 12:10:00,2.8,16.3,21.5,22.8,7.0,4.541,7.558655,4.7252,61.9779,-0.9444444444444444,7.0,64.5,0.0,81.94444444444444,10.0,1032.0,56.77777777777778,-3.0,9.0,1.0555555555555556,589.9604536946615,472.31848217142044,5.1654661758471345,715.7588708392644,26.970782768928398,16.55699286245357,2.5582891590985875,20.35428358104943,1.000000238418579,0.0
2022-01-11 12:20:00,3.0,16.4,20.9,22.9,7.1,4.57,7.398935,4.811,61.9237,-0.8888888888888888,7.0,64.0,0.0,81.88888888888889,10.0,1032.0,56.55555555555556,-3.0,9.0,1.1111111111111112,557.1507967753794,497.32185882568353,5.205970341364543,540.7279336039226,27.311778656641643,18.02643342336019,2.1873092375199,20.030690898895266,1.000000238418579,0.0
2022-01-11 12:30:00,2.7,16.5,20.3,23.0,7.0,4.553,7.37136,4.7352,61.8274,-0.8333333333333334,7.0,63.5,0.0,81.83333333333333,10.0,1032.0,56.333333333333336,-3.0,9.0,1.1666666666666667,540.9723826090495,506.4257386025615,5.988679473117246,387.79425309951694,27.703131991941376,19.361460067027032,2.0271185156046334,18.07975320956128,4.888644279625456,0.0
2022-01-11 12:40:00,3.3,16.7,21.3,22.9,7.3,4.601,7.465825,4.882099999999999,61.85549999999999,-0.7777777777777778,7.0,63.0,0.0,81.77777777777777,10.0,1032.0,56.111111111111114,-3.0,9.0,1.2222222222222223,522.227030660695,502.64425759501836,6.199823161410746,240.66228819464558,28.048677822748818,19.904181880950926,1.8879236072301864,16.04968866030375,22.319434334437055,0.0
2022-01-11 12:50:00,2.9,16.7,21.6,22.9,7.3,4.578,7.807195,4.9333,61.8227,-0.7222222222222222,7.0,62.5,0.0,81.72222222222223,10.0,1032.0,55.888888888888886,-3.0,9.0,1.2777777777777777,506.203532816569,505.3023341878255,6.612034869719359,135.88203654467048,28.288274953109397,20.21383334186791,1.868794958891168,14.384988120073652,41.125888524567344,0.0
2022-01-11 13:00:00,3.1,16.8,20.5,22.9,7.4,4.629,8.134155,4.9117,61.557,-0.6666666666666667,7.0,62.0,0.0,81.66666666666667,10.0,1032.0,55.666666666666664,-3.0,9.0,1.3333333333333333,490.02212796967603,502.649958689021,6.685653016998269,97.56088929170943,28.45028329613408,20.448593253162798,1.8649932845863044,13.060245341409342,57.37758765212781,0.0
2022-01-11 13:10:00,3.0,16.7,20.8,22.8,7.3,4.608,8.05642,4.756600000000001,61.05650000000001,-0.6111111111111112,7.0,61.5,0.0,81.61111111111111,10.0,1032.0,55.44444444444444,-3.0,9.0,1.3888888888888888,487.7333309936524,495.96670969645186,5.756555500367267,123.04361008186125,28.565329221442987,20.59104659707014,1.7907697810239678,11.837760301952375,75.81913692651727,0.0
2022-01-11 13:20:00,3.3,16.7,21.8,22.7,7.4,4.574,8.327679999999999,4.9968,60.852,-0.5555555555555556,7.0,61.0,0.0,81.55555555555556,10.0,1032.0,55.22222222222222,-3.0,9.0,1.4444444444444444,485.6429910418631,492.9655068198018,4.640027191409957,94.03664037747572,28.661521997451786,20.68567841529846,1.7471997523307798,10.825611195564269,91.64264163970947,0.0
2022-01-11 13:30:00,3.2,16.4,21.0,22.6,7.1,4.577,8.64854,4.681900000000001,60.7035,-0.5,7.0,60.5,0.0,81.5,10.0,1032.0,55.0,-3.0,9.0,1.5,480.8038855997722,485.9977282048368,3.9783897540461544,48.27265035629273,28.72515963236491,20.736525373458864,1.757194369037946,10.371307597160339,107.0709150314331,0.0
2022-01-11 13:40:00,3.6,16.6,20.3,22.5,7.6,4.584,9.311615,4.9513,60.6693,-0.4444444444444444,7.0,60.0,0.0,81.44444444444444,10.0,1032.0,54.77777777777778,-3.0,9.0,1.5555555555555556,473.31190527904994,487.17966405758915,3.715977283776817,30.613627348377207,28.74279199918111,20.77625006039937,1.6746961200237274,10.17401724656423,111.07036477406818,0.0
2022-01-11 13:50:00,3.3,16.4,21.3,22.5,7.3,4.581,9.250865000000001,4.8807,60.707899999999995,-0.38888888888888895,7.0,59.5,0.0,81.38888888888889,10.0,1032.0,54.55555555555556,-3.0,9.0,1.6111111111111112,470.038644917806,482.77307799591415,3.9087596957158235,22.721505489187727,28.725597438812258,20.79362585703532,1.8129023226102192,10.085222201347351,111.26275430043538,0.0
2022-01-11 14:00:00,3.4,16.5,21.6,22.4,7.5,4.575,9.77341,4.6677,61.0884,-0.33333333333333337,7.0,59.0,0.0,81.33333333333333,10.0,1032.0,54.333333333333336,-3.0,9.0,1.6666666666666665,468.4653153483073,482.08658117184694,3.494684579244441,16.894338846179725,28.694425581161585,20.806348428995598,1.602516180121966,10.048539962903254,110.99795341664114,0.0
2022-01-11 14:10:00,3.8,16.5,20.6,22.4,7.6,4.557,10.018525,4.596,61.35359999999999,-0.2777777777777778,7.0,58.5,0.0,81.27777777777777,10.0,1032.0,54.111111111111114,-3.0,9.0,1.7222222222222223,475.84234319928044,478.3144379679362,3.6045688672860465,87.47627910296123,28.643188257217407,20.864648860295613,1.7498732976118725,10.025790947278342,112.5455433400472,0.0
2022-01-11 14:20:00,3.1,16.3,20.1,22.3,7.2,4.549,10.064119999999999,4.3610999999999995,61.4895,-0.2222222222222222,7.0,58.0,0.0,81.22222222222223,10.0,1032.0,53.888888888888886,-3.0,9.0,1.7777777777777777,486.1668383789062,481.259900396939,3.7233587308590024,260.44980251721745,28.521713019872116,20.934474076201013,1.7933970320258439,10.007705056680797,114.37831577171714,0.0
2022-01-11 14:30:00,4.1,16.4,20.0,22.3,7.6,4.549,9.99467,4.2822000000000005,61.6111,-0.16666666666666674,7.0,57.5,0.0,81.16666666666667,10.0,1032.0,53.666666666666664,-3.0,9.0,1.8333333333333333,487.9049761717347,482.8212947591146,3.5216981058740346,174.3743319598699,28.446485134760536,21.0184454758962,1.6986559365193048,10.00595202922821,107.013889503479,0.0
2022-01-11 14:40:00,3.4,16.3,20.4,22.2,7.5,4.535,9.931225000000001,4.1765,61.72760000000001,-0.11111111111111116,7.0,57.0,0.0,81.11111111111111,10.0,1032.0,53.44444444444444,-3.0,9.0,1.8888888888888888,484.33236816406253,481.18599113025886,3.4716836507913085,113.17455781042239,28.422450561523437,21.090800978342692,1.6615433949232101,10.00525084177653,109.94242594401041,0.0
2022-01-11 14:50:00,3.7,16.3,21.1,22.2,7.5,4.536,9.781555,4.1594999999999995,61.8264,-0.05555555555555558,7.0,56.5,0.0,81.05555555555556,10.0,1032.0,53.22222222222222,-3.0,9.0,1.9444444444444444,479.46899818858884,489.2323024284977,3.568031763336753,84.72248877293646,28.37817239642817,21.156928746444358,1.6276776289973554,9.997853348241687,109.86094641496906,0.0
2022-01-11 15:00:00,3.2,16.1,21.6,22.2,7.2,4.556,9.979335,3.8593,61.9073,0.0,7.0,56.0,0.0,81.0,10.0,1032.0,53.0,-3.0,9.0,2.0,477.1133898925781,493.8715271031172,3.8041657830294917,72.37632564372262,28.30373014450073,21.25057372411092,1.5779812186956406,9.991205995877584,110.91063515981038,0.0
2022-01-11 15:10:00,3.6,16.2,21.9,22.2,7.4,4.516,10.470845,3.4903,61.950599999999994,-0.16666666666666669,6.944444444444445,57.166666666666664,0.0,81.66666666666667,10.0,1032.111111111111,51.166666666666664,-3.0555555555555554,9.166666666666666,1.9444444444444444,467.3061668694157,506.62257788647184,3.429957919902047,67.45642037946627,28.206811644236247,21.317739731470745,1.7073860073089597,9.991115628878276,107.18109399159748,0.0
2022-01-11 15:20:00,3.1,16.1,21.9,22.1,7.2,4.52,10.540704999999999,3.2527999999999997,62.04350000000001,-0.33333333333333337,6.888888888888889,58.333333333333336,0.0,82.33333333333333,10.0,1032.2222222222222,49.333333333333336,-3.111111111111111,9.333333333333334,1.8888888888888888,465.89940846761067,501.45452106695063,3.2899243036905923,40.47170543352763,28.099916865030924,21.369195184707642,1.6506702494621277,9.993515772819519,110.30825139363606,0.0
2022-01-11 15:30:00,3.6,16.2,21.5,22.1,7.4,4.519,10.200835,3.096,62.128,-0.5,6.833333333333333,59.5,0.0,83.0,10.0,1032.3333333333333,47.5,-3.1666666666666665,9.5,1.8333333333333333,470.50157182364626,499.80739186604814,3.309099199354312,24.698648834497913,27.994374640890435,21.477928301008408,1.6378610287008986,9.991982527560435,112.2667397599301,0.0
2022-01-11 15:40:00,3.1,16.0,20.9,22.1,7.0,4.529,10.4005,2.9169,62.232600000000005,-0.6666666666666667,6.777777777777778,60.666666666666664,0.0,83.66666666666667,10.0,1032.4444444444443,45.666666666666664,-3.2222222222222223,9.666666666666666,1.7777777777777777,463.26722279866533,502.8095460527793,3.1017643267960198,14.210326227414404,27.904653698603312,21.579606326421104,1.5363593051830926,10.001585456530254,107.21141329447428,0.0
2022-01-11 15:50:00,3.2,15.9,20.5,22.1,7.1,4.543,9.935675,2.7674,62.1937,-0.8333333333333334,6.722222222222222,61.833333333333336,0.0,84.33333333333333,10.0,1032.5555555555557,43.833333333333336,-3.2777777777777777,9.833333333333334,1.7222222222222223,462.0055858042048,506.1049378458659,3.265478587581613,5.752146246413053,27.757332207361856,21.694002777735392,1.4970033198595047,10.00378209590912,111.07748769124348,0.0
2022-01-11 16:00:00,2.8,15.8,20.2,22.1,6.8,4.54,12.157210000000001,2.5709,61.8054,-1.0,6.666666666666667,63.0,0.0,85.0,10.0,1032.6666666666667,42.0,-3.3333333333333335,10.0,1.6666666666666667,457.0636532592774,504.3216793507543,3.2368759107589726,3.9789082173506416,27.61157895610831,21.80007240758777,1.5093710903629745,10.007607754987513,106.41535290777347,0.0
2022-01-11 16:10:00,2.8,15.8,20.0,22.1,6.8,4.55,9.50291,2.4936,61.647400000000005,-1.1666666666666667,6.611111111111111,64.16666666666667,0.0,85.66666666666667,10.0,1032.7777777777778,40.166666666666664,-3.388888888888889,10.166666666666666,1.6111111111111112,456.44917330687076,498.151082339232,3.0036901650051613,6.51057446696664,27.491274239222207,21.88427456855774,1.4346934940417608,10.008529535929362,111.22592987060548,0.0
2022-01-11 16:20:00,2.4,15.7,19.9,22.0,6.5,4.534,9.22115,2.5075,61.6309,-1.3333333333333335,6.555555555555555,65.33333333333333,0.0,86.33333333333333,10.0,1032.888888888889,38.33333333333333,-3.4444444444444446,10.333333333333334,1.5555555555555556,453.7718475341797,498.7095408121745,3.0861396226505775,2.3069883874243935,27.398223902384437,21.960199254353842,1.4393869842092195,10.005853033065796,112.63754875183103,0.0
2022-01-11 16:30:00,2.2,15.6,19.9,22.0,6.3,4.499,9.615045,2.3571,61.6161,-1.5,6.5,66.5,0.0,87.0,10.0,1033.0,36.5,-3.5,10.5,1.5,452.6222344760237,495.08094245998336,3.1391191893041475,7.345368120326834,27.27550368664628,22.021121479777968,1.4577118132090838,10.008762934544666,105.57461343905348,0.0
2022-01-11 16:40:00,2.2,15.5,20.0,21.9,6.2,4.524,11.282554999999999,2.2436,61.6009,-1.6666666666666667,6.444444444444445,67.66666666666667,0.0,87.66666666666667,10.0,1033.111111111111,34.66666666666667,-3.5555555555555554,10.666666666666666,1.4444444444444444,446.5701820882162,492.53376118977866,3.0756682856540896,23.52055436166666,27.136378877068644,22.0891627492743,1.368828967045256,10.015822530008304,110.91120438333284,0.0
2022-01-11 16:50:00,2.0,15.4,20.3,21.9,6.1,4.518,12.545575,1.9670999999999998,61.56179999999999,-1.8333333333333335,6.388888888888889,68.83333333333333,0.0,88.33333333333333,10.0,1033.2222222222222,32.83333333333333,-3.611111111111111,10.833333333333334,1.3888888888888888,443.2657964807269,491.0282638655038,3.3428325140476227,29.66322199821472,27.016968990961708,22.162275660832723,1.4039742690324784,10.014402214686076,106.09450777689617,0.0
2022-01-11 17:00:00,1.8,15.4,20.6,21.9,5.9,4.519,11.6892,1.7605,61.5578,-2.0,6.333333333333333,70.0,0.0,89.0,10.0,1033.3333333333333,31.0,-3.6666666666666665,11.0,1.3333333333333335,443.0229047648112,491.28028973458834,4.198457718380427,34.36459485404235,26.923289349388945,22.21480747998771,1.4573893394948398,10.03893588731518,107.51384857263943,0.0
2022-01-11 17:10:00,1.7,15.3,20.6,21.9,5.8,4.541,12.143705,1.3306,61.5163,-2.166666666666667,6.277777777777778,71.16666666666667,0.0,89.66666666666667,10.0,1033.4444444444443,29.166666666666664,-3.7222222222222223,11.166666666666668,1.2777777777777777,440.4770046821682,490.7182731119792,3.6904491712818035,36.187553895853334,26.820974651972456,22.27151702562968,1.693469872872035,10.035299946467081,110.93438280741373,0.0
2022-01-11 17:20:00,1.7,15.3,20.6,21.8,5.9,4.547,10.879175,1.3913,61.583000000000006,-2.3333333333333335,6.222222222222222,72.33333333333333,0.0,90.33333333333333,10.0,1033.5555555555557,27.333333333333332,-3.7777777777777777,11.333333333333334,1.2222222222222223,437.29152598063155,486.2213202149841,4.088619277167455,30.826924595536486,26.72829912185669,22.330342737833657,1.562592072089513,10.036218724250793,108.31279846191407,0.0
2022-01-11 17:30:00,1.6,15.2,20.5,21.8,5.7,4.537,10.60496,1.0557,61.6656,-2.5,6.166666666666667,73.5,0.0,91.0,10.0,1033.6666666666667,25.5,-3.833333333333333,11.5,1.1666666666666667,429.79811157928117,480.4021739705404,3.7206679817040764,25.94038207689921,26.62734968185425,22.386980565389,1.56320707599322,10.06072629928589,108.8745704269409,0.0
2022-01-11 17:40:00,1.9,15.3,20.3,21.8,5.9,4.551,10.109825,0.5378999999999999,61.6365,-2.666666666666667,6.111111111111111,74.66666666666667,0.0,91.66666666666667,10.0,1033.7777777777778,23.666666666666664,-3.888888888888889,11.666666666666668,1.1111111111111112,432.501770324707,480.49110730050626,3.5475261798282127,29.437487297381388,26.52113454069795,22.439322554755343,1.5601237789655138,10.079001934083841,114.06362551285049,0.0
2022-01-11 17:50:00,1.2,15.1,20.2,21.8,5.5,4.536,10.071729999999999,0.7251000000000001,61.7171,-2.8333333333333335,6.055555555555555,75.83333333333333,0.0,92.33333333333333,10.0,1033.888888888889,21.833333333333332,-3.9444444444444446,11.833333333333334,1.0555555555555556,431.9769337235374,474.5719733542957,3.4564936803895874,30.863976706542537,26.439264465967813,22.482116044362385,1.604493344227473,10.05770035425822,104.6501218032837,0.0
2022-01-11 18:00:00,1.9,15.2,20.2,21.7,5.7,4.531,10.65247,0.7613000000000001,61.795500000000004,-3.0,6.0,77.0,0.0,93.0,10.0,1034.0,20.0,-4.0,12.0,1.0,431.92393737792975,472.54741282145176,3.635050491855643,36.147663357837054,26.323660510381064,22.52659304300944,1.6513657299677529,10.069074856440228,111.50911838531495,0.0
2022-01-11 18:10:00,1.2,15.1,20.1,21.7,5.5,4.524,11.84563,1.0057,61.8798,-3.1666666666666665,5.944444444444445,78.66666666666667,0.0,93.11111111111111,9.555555555555555,1034.111111111111,20.5,-4.111111111111111,11.944444444444445,1.0,429.0985844088149,468.57876549731725,3.8576411245973774,37.10416780094643,26.233962291081745,22.56670175552368,1.6243037572503092,10.040069923400878,109.01057005564371,0.0
2022-01-11 18:20:00,1.4,15.1,20.2,21.7,5.6,4.511,9.886019999999998,1.0823,61.8918,-3.3333333333333335,5.888888888888889,80.33333333333333,0.0,93.22222222222223,9.11111111111111,1034.2222222222222,21.0,-4.222222222222222,11.88888888888889,1.0,430.8874063110352,467.50225006103517,3.689537519425322,37.50032347425903,26.133195731922733,22.59652042900775,1.7826905676604663,10.048634276901936,107.88703899986999,0.0
2022-01-11 18:30:00,1.1,14.9,20.0,21.7,5.2,4.513,10.126065,0.7238,61.82770000000001,-3.5,5.833333333333333,82.0,0.0,93.33333333333333,8.666666666666666,1034.3333333333333,21.5,-4.333333333333333,11.833333333333334,1.0,432.66779165684494,465.5688041774706,3.377484738914307,41.32296792822369,26.08257081667582,22.625961214701334,1.73228389163812,10.041589997609455,109.55807135264078,0.0
2022-01-11 18:40:00,0.6,14.9,19.8,21.7,5.1,4.488,12.18215,0.5146,61.73909999999999,-3.666666666666667,5.777777777777778,83.66666666666667,0.0,93.44444444444444,8.222222222222221,1034.4444444444443,22.0,-4.444444444444445,11.777777777777779,1.0,430.5897772357108,462.8395925166689,3.4773628266652423,44.99714003880818,26.100395806630452,22.604551080067953,1.6158396114905673,10.024983266194662,106.1994876988729,0.0
2022-01-11 18:50:00,0.6,14.6,19.8,21.6,4.8,4.517,12.18455,0.1575,61.7101,-3.8333333333333335,5.722222222222222,85.33333333333333,0.0,93.55555555555556,7.777777777777778,1034.5555555555557,22.5,-4.555555555555555,11.722222222222221,1.0,425.6943821523381,459.6641181437174,3.627758464974872,50.694462242449745,26.11401875129527,22.54223556545495,1.6712839872722571,10.015422933222883,108.86693689184673,0.0
2022-01-11 19:00:00,1.5,14.8,19.8,21.6,5.3,4.514,11.856865,0.1763,61.747400000000006,-4.0,5.666666666666667,87.0,0.0,93.66666666666667,7.333333333333334,1034.6666666666667,23.0,-4.666666666666667,11.666666666666666,1.0,422.1196035766602,454.48811583069545,3.8193680030747323,56.85376690061753,26.13468863805135,22.448992760976157,1.588056375781695,10.008519409497579,110.54482566833497,0.0
2022-01-11 19:10:00,1.2,14.7,19.7,21.6,5.1,4.512,11.469545,-0.010200000000000002,61.7984,-4.166666666666667,5.611111111111111,88.66666666666667,0.0,93.77777777777777,6.888888888888889,1034.7777777777778,23.5,-4.777777777777778,11.61111111111111,1.0,430.18553645342246,454.8512243652343,3.7717043095524034,62.12348486323815,26.180485150019326,22.327977895736694,1.6962246946493784,10.001496036847431,106.982316792806,0.0
2022-01-11 19:20:00,1.5,15.0,19.6,21.6,5.5,4.49,11.9831,0.040100000000000004,61.8347,-4.333333333333334,5.555555555555555,90.33333333333333,0.0,93.88888888888889,6.444444444444445,1034.888888888889,24.0,-4.888888888888889,11.555555555555555,1.0,431.25883310953776,449.93986733973713,3.956745880687304,75.53002494596493,26.199445517642353,22.21500320057411,1.7843855810838902,9.996367939959812,114.77746487073304,0.0
2022-01-11 19:30:00,1.3,14.8,20.0,21.6,5.3,4.493,12.462215,-0.0638,61.84310000000001,-4.5,5.5,92.0,0.0,94.0,6.0,1035.0,24.5,-5.0,11.5,1.0,435.1009198489134,450.5106231794686,4.1196454419591335,80.89405929953365,26.23845544497172,22.0869198067983,1.8762954248984656,9.990714794794718,107.82916244506836,0.0
2022-01-11 19:40:00,0.6,14.7,21.0,21.6,4.8,4.478,11.618599999999999,-0.2717,61.865899999999996,-4.666666666666667,5.444444444444445,93.66666666666667,0.0,94.11111111111111,5.555555555555555,1035.111111111111,25.0,-5.111111111111111,11.444444444444445,1.0,434.5636362711589,448.7027081298828,4.381416632280511,88.01784924544857,26.256401557006406,21.97104733547922,1.7162862242143706,9.989456816662502,113.46641112225204,0.0
2022-01-11 19:50:00,0.8,14.7,22.1,21.5,5.1,4.494,11.03049,-0.1625,61.851099999999995,-4.833333333333334,5.388888888888889,95.33333333333333,0.0,94.22222222222223,5.111111111111112,1035.2222222222222,25.5,-5.222222222222222,11.38888888888889,1.0,432.18154098686125,445.5149899748002,3.9750440514626475,95.5077701387567,26.274532721837364,21.858998365402222,1.7404927180210747,9.99007510026296,106.3104043197632,0.0
2022-01-11 20:00:00,0.5,14.7,22.4,21.5,4.9,4.48,10.844845,-0.156,61.8689,-5.0,5.333333333333333,97.0,0.0,94.33333333333333,4.666666666666667,1035.3333333333333,26.0,-5.333333333333333,11.333333333333334,1.0,432.1719935099284,445.0733192917396,4.045568575010462,101.23949874274476,26.288109570842682,21.754261432744688,1.9384566246419304,9.988713838690419,113.47301071662687,0.0
2022-01-11 20:10:00,1.0,14.6,21.9,21.5,4.8,4.524,10.771135,-0.1713,61.8489,-5.166666666666667,5.277777777777778,98.66666666666667,0.0,94.44444444444444,4.222222222222222,1035.4444444444443,26.5,-5.444444444444445,11.277777777777779,1.0,425.701129083743,447.6217070515951,4.637899602793031,108.84466183937202,26.282215773264568,21.657271693547564,2.0020861369371414,9.990407508214314,107.96340794881185,0.0
2022-01-11 20:20:00,0.1,14.4,21.0,21.5,4.3,4.476,16.474455,0.1117,61.876400000000004,-5.333333333333334,5.222222222222222,100.33333333333333,0.0,94.55555555555556,3.7777777777777777,1035.5555555555557,27.0,-5.555555555555555,11.222222222222221,1.0,428.09341074625655,447.44213081798335,7.056880502337117,116.43336915808209,26.288041432698567,21.58539921124776,2.0880620139837265,9.99171885808309,113.11416336059571,0.0
2022-01-11 20:30:00,0.4,14.4,20.3,21.5,4.3,4.5,15.645230000000002,0.0534,61.8211,-5.5,5.166666666666667,102.0,0.0,94.66666666666667,3.333333333333334,1035.6666666666667,27.5,-5.666666666666666,11.166666666666666,1.0,433.3574221450981,445.7994962038939,6.790965996718002,110.52659163889912,26.297024620131584,21.50574444684605,2.2580479457216747,9.993752787988738,107.99450441177282,0.0
2022-01-11 20:40:00,0.3,14.4,20.6,21.5,4.4,4.476,10.233740000000001,-0.1721,61.7861,-5.666666666666667,5.111111111111111,103.66666666666667,0.0,94.77777777777777,2.8888888888888893,1035.7777777777778,28.0,-5.777777777777778,11.11111111111111,1.0,431.24064697265624,441.5479953704483,5.363062449067326,100.98461854428221,26.2996909681956,21.44235408147176,2.0703566002845766,9.994584126472473,113.96081562042237,0.0
2022-01-11 20:50:00,0.4,14.6,21.0,21.4,4.7,4.468,10.527485,-0.1058,61.8082,-5.833333333333334,5.055555555555555,105.33333333333333,0.0,94.88888888888889,2.4444444444444446,1035.888888888889,28.5,-5.888888888888889,11.055555555555555,1.0,431.2280529679923,441.3068366636079,4.212766372308893,106.13392854636672,26.313780225118002,21.368367849985756,2.1322929865121845,9.99837650458018,104.21868891398113,0.0
2022-01-11 21:00:00,1.2,14.6,21.2,21.4,5.0,4.47,10.15921,-0.1722,61.762699999999995,-6.0,5.0,107.0,0.0,95.0,2.0,1036.0,29.0,-6.0,11.0,1.0,432.82925872802736,439.13685902913414,4.123614899081699,101.0597539371555,26.324266958775496,21.31258609572373,1.8984501888960768,9.99817582709641,113.82456271586446,0.0
2022-01-11 21:10:00,0.0,14.4,21.3,21.4,4.4,4.468,10.10309,-0.3908,61.763999999999996,-5.833333333333333,4.944444444444445,104.83333333333333,0.0,95.0,2.4444444444444446,1035.888888888889,29.5,-5.888888888888889,10.722222222222221,1.0,433.0518377264615,447.52358129742504,3.977699335126554,106.83299179443532,26.33010833422343,21.25205333391825,2.0930295624335606,9.995873085657756,105.12877564748128,0.0
2022-01-11 21:20:00,0.9,14.5,21.4,21.4,4.8,4.497,9.90106,-0.6056,61.794399999999996,-5.666666666666667,4.888888888888889,102.66666666666667,0.0,95.0,2.888888888888889,1035.7777777777778,30.0,-5.777777777777778,10.444444444444445,1.0,435.57939239501957,448.5051667382251,3.952265549460374,108.19253819740425,26.328548374176023,21.19895756085714,2.033369839787483,9.995410987536113,112.96580013275147,0.0
2022-01-11 21:30:00,1.0,14.5,21.5,21.3,4.7,4.486,10.198699999999999,-0.5474,61.86,-5.5,4.833333333333333,100.5,0.0,95.0,3.333333333333333,1035.6666666666667,30.5,-5.666666666666667,10.166666666666666,1.0,430.9547886815564,449.95551462809243,3.8534742365920613,109.36122134752866,26.321481975135157,21.147515149520615,1.9652083685472186,9.99631204922994,109.07209243278719,0.0
2022-01-11 21:40:00,0.1,14.3,21.5,21.3,4.3,4.469,10.953865,-0.0039000000000000033,61.9172,-5.333333333333333,4.777777777777778,98.33333333333333,0.0,95.0,3.7777777777777777,1035.5555555555557,31.0,-5.555555555555555,9.88888888888889,1.0,426.1062448049962,447.5358589189902,3.9132574526468913,108.98273156483967,26.3187384668986,21.104443302154543,2.0571867718299233,9.996387681961059,108.54209444681803,0.0
2022-01-11 21:50:00,0.2,14.3,21.6,21.3,4.3,4.475,10.970695000000001,-0.09609999999999999,61.916,-5.166666666666667,4.722222222222222,96.16666666666667,0.0,95.0,4.222222222222222,1035.4444444444443,31.5,-5.444444444444445,9.61111111111111,1.0,429.03818674723306,446.86448974609374,4.128298290395468,108.68968052341441,26.310933322906493,21.074574909210206,1.9678152535359064,9.997869407335918,108.98891354878742,0.0
2022-01-11 22:00:00,0.3,14.3,21.6,21.3,4.3,4.46,11.32192,-0.11379999999999998,61.848699999999994,-5.0,4.666666666666667,94.0,0.0,95.0,4.666666666666666,1035.3333333333333,32.0,-5.333333333333333,9.333333333333334,1.0,425.7845014444987,443.6260552557584,4.008670397969962,108.33410583905581,26.31883854316453,21.04077889420892,2.0943352011132377,9.997185594483284,108.16674912835245,0.0
2022-01-11 22:10:00,-0.1,14.3,21.6,21.3,4.3,4.435,10.955589999999999,-0.3256,61.8101,-4.833333333333333,4.611111111111111,91.83333333333333,0.0,95.0,5.111111111111111,1035.2222222222222,32.5,-5.222222222222222,9.055555555555555,1.0,425.8279832511113,440.57768360357176,4.057812392772254,115.0500700697387,26.31991592089335,21.00676468849182,1.9441972925265631,9.995346644719442,111.03643984476726,0.0
2022-01-11 22:20:00,-0.4,14.1,21.5,21.3,3.8,4.469,10.488015,-0.26,61.8405,-4.666666666666666,4.555555555555555,89.66666666666667,0.0,95.0,5.555555555555555,1035.111111111111,33.0,-5.111111111111111,8.777777777777779,1.0,425.2089538574219,440.61227518717453,3.7741328541168384,111.10884084841625,26.3312676525116,20.956304766337077,2.02513456205527,9.994025491078695,107.03684772491457,0.0
