,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-11 22:30:00,-0.2,14.1,21.5,21.3,4.0,4.453,10.996785,0.027200000000000002,61.817600000000006,-4.5,4.5,87.5,0.0,95.0,6.0,1035.0,33.5,-5.0,8.5,1.0,426.85654604506215,441.4179143304935,3.859611136313886,106.52667760277873,26.32214687983195,20.918885440826415,1.932771630883217,9.993415195147197,111.59103092193604,0.0
2022-01-11 22:40:00,0.2,14.3,21.4,21.2,4.4,4.471,11.376475000000001,0.3733,61.7447,-4.333333333333333,4.444444444444445,85.33333333333333,0.0,95.0,6.444444444444445,1034.888888888889,34.0,-4.888888888888889,8.222222222222221,1.0,430.60757415771485,441.7994180297852,3.9560769923528034,107.7207136408488,26.319735571543372,20.880186977386476,2.0083036104838055,9.995122005144754,110.01506627400715,0.0
2022-01-11 22:50:00,0.6,14.3,21.4,21.3,4.4,4.479,11.45729,0.011199999999999996,61.64020000000001,-4.166666666666666,4.388888888888889,83.16666666666667,0.0,95.0,6.888888888888888,1034.7777777777778,34.5,-4.777777777777778,7.944444444444445,1.0,430.6499115446244,440.07769891146955,4.018522890469448,109.50318236938304,26.31920078277588,20.85670344034831,2.095550156831741,9.994576142628988,108.1454533259074,0.0
2022-01-11 23:00:00,0.0,14.3,21.2,21.3,4.3,4.476,11.89729,-0.1436,61.6687,-4.0,4.333333333333333,81.0,0.0,95.0,7.333333333333333,1034.6666666666667,35.0,-4.666666666666667,7.666666666666667,1.0,433.1999006144206,441.48156437314793,4.286242279939058,110.87955362309171,26.319797744750975,20.819667901992798,1.995161874095599,9.99820366859436,108.570543607076,0.0
2022-01-11 23:10:00,0.0,14.3,21.1,21.3,4.4,4.457,11.953365,-0.1159,61.672000000000004,-3.833333333333333,4.277777777777778,78.83333333333334,0.0,95.0,7.777777777777778,1034.5555555555557,35.5,-4.555555555555555,7.388888888888889,1.0,439.4051228525447,443.05244089762374,4.322449896369276,114.38557325179968,26.323475456237794,20.7948171043396,2.0031306739648183,10.00049314657847,110.64550436655682,0.0
2022-01-11 23:20:00,0.3,14.2,21.0,21.2,4.2,4.453,12.42199,-0.1867,61.6207,-3.6666666666666665,4.222222222222222,76.66666666666667,0.0,95.0,8.222222222222221,1034.4444444444443,36.0,-4.444444444444445,7.111111111111112,1.0,436.0632218424479,435.4498171681371,4.466957433937633,110.93638764720852,26.328333539962767,20.76365900993347,2.095062038898468,10.002859541575114,109.45054220835368,0.0
2022-01-11 23:30:00,-0.2,14.1,20.9,21.2,4.1,4.468,11.95639,-0.2355,61.5973,-3.5,4.166666666666667,74.5,0.0,95.0,8.666666666666666,1034.3333333333333,36.5,-4.333333333333334,6.833333333333334,1.0,434.798189616587,438.58385395970834,4.404398766803203,109.49238746750828,26.334041194915773,20.739906021753946,2.037643859187762,10.004282999038697,111.66174720764161,0.0
2022-01-11 23:40:00,0.3,14.3,20.8,21.2,4.4,4.495,12.072125,-0.29969999999999997,61.5591,-3.333333333333333,4.111111111111111,72.33333333333334,0.0,95.0,9.11111111111111,1034.2222222222222,37.0,-4.222222222222222,6.555555555555556,1.0,435.3983294677734,437.46331928121634,4.341587628058795,109.42813842687231,26.335088739395143,20.72319945971171,2.0818320806821187,10.001601225535074,106.99746860504152,0.0
2022-01-11 23:50:00,0.5,14.3,20.7,21.2,4.4,4.466,11.753565,-0.0697,61.5807,-3.1666666666666665,4.055555555555555,70.16666666666666,0.0,95.0,9.555555555555555,1034.111111111111,37.5,-4.111111111111111,6.277777777777779,1.0,438.9506525675456,435.97400882414024,4.382173702279053,108.75311321926657,26.33345795631409,20.697440163294477,2.0653111966451005,10.002107690175375,110.38516606648764,0.0
2022-01-12 00:00:00,-0.3,14.2,20.6,21.2,4.0,4.478,12.078295,0.1972,61.6087,-3.0,4.0,68.0,0.0,95.0,10.0,1034.0,38.0,-4.0,6.0,1.0,438.0767804340932,433.5467848714193,4.484409702807497,108.13757183376678,26.32490753173828,20.691219946543377,2.080792227387428,10.001537097295124,111.98583025614421,0.0
2022-01-12 00:10:00,0.1,14.2,20.5,21.2,4.3,4.47,12.01443,0.2434,61.549800000000005,-3.2777777777777777,4.111111111111111,70.38888888888889,0.0,95.0,9.555555555555555,1034.111111111111,36.888888888888886,-4.277777777777778,6.333333333333333,1.0,440.94431133752585,439.09748750883955,4.523367479217928,112.40408999297578,26.320677824020386,20.67770427385966,2.079561185439428,10.003906162579854,108.83392448425293,0.0
2022-01-12 00:20:00,0.2,14.1,20.6,21.2,4.1,4.482,12.40773,0.07880000000000001,61.4849,-3.5555555555555554,4.222222222222222,72.77777777777777,0.0,95.0,9.11111111111111,1034.2222222222222,35.77777777777778,-4.555555555555555,6.666666666666667,1.0,438.3638124593099,439.56785049613865,4.491526596748223,115.03680512961694,26.31797887166341,20.663044904073082,2.065752255121867,10.006207412083944,110.38739484151203,0.0
2022-01-12 00:30:00,-0.4,14.1,20.6,21.2,3.9,4.483,11.6428,0.027800000000000002,61.4628,-3.833333333333333,4.333333333333333,75.16666666666667,0.0,95.0,8.666666666666666,1034.3333333333333,34.666666666666664,-4.833333333333333,7.0,1.0,436.77550252629425,438.5501162719726,4.574592443415001,112.88273189178294,26.306130501846148,20.651217791135192,2.107935163740252,10.006655554432687,110.68294779126111,0.0
2022-01-12 00:40:00,0.4,14.3,20.5,21.2,4.4,4.459,10.69678,-0.2972,61.50449999999999,-4.111111111111111,4.444444444444445,77.55555555555556,0.0,95.0,8.222222222222221,1034.4444444444443,33.55555555555556,-5.111111111111111,7.333333333333334,1.0,438.97964182535804,440.82693612986594,4.301105556871931,106.71670498971885,26.303190774917603,20.63251933415731,2.1203260014454526,10.005346620877585,109.00487139383952,0.0
2022-01-12 00:50:00,-0.1,14.0,20.3,21.2,3.9,4.477,10.157995,-0.49420000000000003,61.5947,-4.388888888888889,4.555555555555555,79.94444444444444,0.0,95.0,7.777777777777778,1034.5555555555557,32.44444444444444,-5.388888888888889,7.666666666666667,1.0,439.54741729736327,441.6735136396035,4.008079212089043,105.4853824147801,26.301718797683712,20.618518406550088,2.0660553779204687,10.002228569984435,110.14940696716307,0.0
2022-01-12 01:00:00,-0.6,14.0,20.1,21.2,3.8,4.485,10.117935,-1.0092,61.6256,-4.666666666666666,4.666666666666667,82.33333333333333,0.0,95.0,7.333333333333334,1034.6666666666667,31.333333333333336,-5.666666666666666,8.0,1.0,437.977773181433,440.6232657877604,3.9507918199038103,104.18815383480094,26.304984299341832,20.588134768803915,2.0789993826548256,9.998943928082785,108.70556349436443,0.0
2022-01-12 01:10:00,0.0,14.2,20.1,21.2,4.3,4.473,9.763205000000001,-1.2308,61.6977,-4.944444444444445,4.777777777777778,84.72222222222223,0.0,95.0,6.888888888888889,1034.7777777777778,30.22222222222222,-5.944444444444445,8.333333333333334,1.0,441.80913716634115,441.5306924543709,3.8537245970930756,107.53765457950742,26.300306968688965,20.56348785718282,2.0346818017959594,9.995906807581584,111.59727570851643,0.0
2022-01-12 01:20:00,-0.3,14.1,20.0,21.2,3.9,4.477,9.853755,-1.3156,61.793899999999994,-5.222222222222221,4.888888888888889,87.11111111111111,0.0,95.0,6.444444444444445,1034.888888888889,29.111111111111114,-6.222222222222221,8.666666666666668,1.0,442.88611761334295,442.2454221247531,3.7192022908205367,110.53469556603727,26.29120234489441,20.539724632898967,2.0430986551443735,9.995179251035054,110.36490584055582,0.0
2022-01-12 01:30:00,-0.8,13.9,19.8,21.2,3.6,4.464,9.625935,-1.1656,61.896,-5.5,5.0,89.5,0.0,95.0,6.0,1035.0,28.0,-6.5,9.0,1.0,439.7405671183268,445.43678334554045,3.7521039256739748,108.12177569222315,26.29084502220154,20.504590813318888,2.0223330704371136,9.99402436733246,111.53475716908774,0.0
2022-01-12 01:40:00,-0.3,14.1,19.9,21.1,4.0,4.461,9.52946,-1.4769999999999999,62.011300000000006,-5.777777777777778,5.111111111111111,91.88888888888889,0.0,95.0,5.555555555555555,1035.111111111111,26.88888888888889,-6.777777777777778,9.333333333333334,1.0,431.50377192354756,445.4031637924019,3.6973784796060145,109.6909944943789,26.289081961313883,20.476430088678995,2.130057522058487,9.989814000129702,107.91035986582438,0.0
2022-01-12 01:50:00,-0.3,14.0,19.8,21.1,3.8,4.487,9.663549999999999,-1.7553,62.4816,-6.055555555555555,5.222222222222222,94.27777777777777,0.0,95.0,5.111111111111112,1035.2222222222222,25.77777777777778,-7.055555555555555,9.666666666666668,1.0,431.9870912679036,446.57920461018875,3.5077339855223726,107.26025008271642,26.282274697621666,20.43911299387614,1.8872220702966054,9.9900918785731,107.28940241495768,0.0
2022-01-12 02:00:00,-1.1,13.8,19.7,21.2,3.4,4.481,9.542444999999999,-2.1149999999999998,62.746500000000005,-6.333333333333333,5.333333333333333,96.66666666666666,0.0,95.0,4.666666666666667,1035.3333333333333,24.666666666666668,-7.333333333333333,10.0,1.0,427.8022378996049,450.0487156519397,3.57157599571061,109.29508517615541,26.280367844899494,20.40356707572937,1.9454089206457137,9.990230436325074,108.98118223826091,0.0
2022-01-12 02:10:00,-0.8,14.0,19.8,21.2,3.7,4.472,9.048485000000001,-2.1896999999999998,62.8534,-6.611111111111111,5.444444444444445,99.05555555555556,0.0,95.0,4.222222222222222,1035.4444444444443,23.555555555555557,-7.611111111111111,10.333333333333334,1.0,432.1395998128255,447.7876805132285,3.308673393834109,107.493770135567,26.28009988149007,20.36780939102173,1.9041588526964186,9.99111963589986,111.6193198776245,0.0
2022-01-12 02:20:00,-0.9,13.8,19.9,21.1,3.4,4.45,8.52721,-1.9288,63.023900000000005,-6.888888888888888,5.555555555555555,101.44444444444444,0.0,95.0,3.7777777777777777,1035.5555555555557,22.444444444444446,-7.888888888888888,10.666666666666668,1.0,430.57578393695,446.99747853597,3.1572054812059562,107.48204329065011,26.281857547760012,20.333139994939167,1.8316435871521635,9.98855244318644,111.33110515594483,0.0
2022-01-12 02:30:00,-1.3,13.6,20.1,21.1,3.0,4.476,8.243615,-2.1947,62.994600000000005,-7.166666666666666,5.666666666666666,103.83333333333333,0.0,95.0,3.333333333333334,1035.6666666666667,21.333333333333336,-8.166666666666666,11.0,1.0,428.5221530151367,448.02457472176394,3.024136570873907,108.6993483800942,26.276601444880168,20.29457331021627,1.842585730155309,9.986365539232889,111.07450561523437,0.0
2022-01-12 02:40:00,-1.2,13.7,20.3,21.1,3.3,4.476,8.17608,-2.4955,62.8568,-7.444444444444444,5.777777777777778,106.22222222222223,0.0,95.0,2.8888888888888893,1035.7777777777778,20.222222222222225,-8.444444444444443,11.333333333333334,1.0,430.79069519393744,443.82582753499344,2.8495046027299376,106.16761835820257,26.282567682266233,20.258259738286334,1.8996271191040677,9.985354739824931,108.71977724711101,0.0
2022-01-12 02:50:00,-1.1,13.7,20.6,21.1,3.3,4.461,7.732080000000001,-2.4716,62.896100000000004,-7.722222222222221,5.888888888888889,108.61111111111111,0.0,95.0,2.4444444444444446,1035.888888888889,19.111111111111114,-8.722222222222221,11.666666666666668,1.0,437.2596951293946,443.6639030123305,2.7973099733409237,110.02960684178238,26.282494316101076,20.222491830190023,1.7864571537574132,9.982229196230572,110.42781853993733,0.0
2022-01-12 03:00:00,-1.1,13.6,20.8,21.1,3.0,4.452,7.455805000000001,-2.0820999999999996,62.96900000000001,-8.0,6.0,111.0,0.0,95.0,2.0,1036.0,18.0,-9.0,12.0,1.0,434.28798005202714,444.872487985896,2.708779889446194,106.55400104479602,26.265784489313763,20.182272081375125,1.7446900149186455,9.981093940734864,109.90802205403645,0.0
2022-01-12 03:10:00,-1.7,13.6,21.2,21.1,2.9,4.473,6.69611,-1.5135999999999998,63.041700000000006,-8.11111111111111,6.0,110.94444444444444,0.0,94.88888888888889,2.4444444444444446,1036.111111111111,17.77777777777778,-9.11111111111111,12.055555555555555,1.0555555555555556,431.3426194254557,446.13825917561854,2.5818971339928902,107.9658641237593,26.261700474421183,20.156060546239218,1.6941273125012715,9.980066539446513,110.18097935994464,0.0
2022-01-12 03:20:00,-1.2,13.6,21.6,21.1,3.0,4.457,6.223565,-1.2412,63.0329,-8.222222222222221,6.0,110.88888888888889,0.0,94.77777777777777,2.888888888888889,1036.2222222222222,17.555555555555557,-9.222222222222221,12.11111111111111,1.1111111111111112,428.22769323590154,447.9693044868557,2.399283085189297,105.1355970587434,26.258412742399223,20.117026283458127,1.6943384240037305,9.98276972743751,111.52695128898836,0.0
2022-01-12 03:30:00,-1.7,13.5,21.9,21.1,2.7,4.456,6.371905,-1.1711,62.6253,-8.333333333333334,6.0,110.83333333333333,0.0,94.66666666666667,3.333333333333333,1036.3333333333333,17.333333333333332,-9.333333333333334,12.166666666666666,1.1666666666666667,423.7576557413737,445.8900873960298,2.3239286394038445,111.67687325687731,26.26132156054179,20.092475420633953,1.6465748043855033,9.984661935170491,108.60507305145264,0.0
2022-01-12 03:40:00,-2.0,13.4,22.2,21.1,2.4,4.454,6.00796,-1.2104,62.1062,-8.444444444444445,6.0,110.77777777777777,0.0,94.55555555555556,3.7777777777777777,1036.4444444444443,17.11111111111111,-9.444444444444445,12.222222222222221,1.2222222222222223,425.64915090275906,439.39644826253254,2.254713946446187,107.8528077424044,26.260218534469608,20.068008829752607,1.595789379676183,9.986159749031067,108.31746885935465,0.0
2022-01-12 03:50:00,-2.3,13.3,22.2,21.1,2.3,4.48,6.207355,-1.3789,61.8393,-8.555555555555555,6.0,110.72222222222223,0.0,94.44444444444444,4.222222222222222,1036.5555555555557,16.88888888888889,-9.555555555555555,12.277777777777779,1.2777777777777777,429.6919741821289,442.59330735480654,2.1516343747660267,111.15385069593871,26.247234977086386,20.036739412943522,1.5984603293736774,9.991182416280111,107.70994229634603,0.0
2022-01-12 04:00:00,-2.2,13.3,22.0,21.0,2.2,4.469,6.3952350000000004,-1.4406,61.728899999999996,-8.666666666666666,6.0,110.66666666666667,0.0,94.33333333333333,4.666666666666666,1036.6666666666667,16.666666666666668,-9.666666666666666,12.333333333333334,1.3333333333333333,426.84923860045683,439.8505450544686,2.201278630737531,110.82799479425289,26.24219244321187,20.023202521006265,1.5248469956715902,9.990968406995139,108.49097253163654,0.0
2022-01-12 04:10:00,-1.9,13.4,20.8,21.0,2.5,4.463,6.900830000000001,-1.3024999999999998,61.690999999999995,-8.777777777777779,6.0,110.61111111111111,0.0,94.22222222222223,5.111111111111111,1036.7777777777778,16.444444444444443,-9.777777777777779,12.38888888888889,1.3888888888888888,428.8098366292318,440.620466003418,2.22354235851832,111.24516698201498,26.23301165262858,20.003098169962563,1.45959399163723,9.991295482317607,110.51250840504963,0.0
2022-01-12 04:20:00,-1.6,13.5,19.5,21.0,2.9,4.472,7.715515000000001,-1.3157,61.6457,-8.88888888888889,6.0,110.55555555555556,0.0,94.11111111111111,5.555555555555555,1036.888888888889,16.22222222222222,-9.88888888888889,12.444444444444445,1.4444444444444444,425.26896281626034,441.6868114602977,2.4221914484069846,114.86140357669464,26.23699007034302,19.986207822163898,1.5332324420412382,9.99301417350769,109.60802547454834,0.0
2022-01-12 04:30:00,-1.0,13.7,20.2,21.0,3.2,4.454,7.396355,-1.2405,61.5966,-9.0,6.0,110.5,0.0,94.0,6.0,1037.0,16.0,-10.0,12.5,1.5,425.7894257609049,440.7412122599284,2.641204265719753,107.68486664637335,26.22908864974976,19.97108043988546,1.4200436554352442,9.994847563107808,110.69827999114992,0.0
2022-01-12 04:40:00,-1.0,13.7,21.7,21.1,3.2,4.461,7.555755,-1.1251,61.6019,-9.11111111111111,6.0,110.44444444444444,0.0,93.88888888888889,6.444444444444445,1037.111111111111,15.777777777777779,-10.11111111111111,12.555555555555555,1.5555555555555556,430.91095801693274,437.6975745505848,2.5502786386417133,111.4092954820967,26.227010100682577,19.949079230626428,1.4942510737975438,9.998037781715393,109.08819733937582,0.0
2022-01-12 04:50:00,-1.6,13.5,22.3,21.1,2.8,4.5,7.61895,-1.1755,61.608000000000004,-9.222222222222221,6.0,110.38888888888889,0.0,93.77777777777777,6.888888888888888,1037.2222222222222,15.555555555555555,-10.222222222222221,12.61111111111111,1.6111111111111112,432.60232029706583,434.7429433818247,2.5862827497148246,113.64809327572752,26.222709833780925,19.94099608421326,1.3545629290739696,10.000914112726848,111.59403963724772,0.0
2022-01-12 05:00:00,-1.8,13.5,22.1,21.0,2.7,4.458,8.101195,-1.2047,61.580200000000005,-9.333333333333334,6.0,110.33333333333333,0.0,93.66666666666667,7.333333333333333,1037.3333333333333,15.333333333333334,-10.333333333333334,12.666666666666666,1.6666666666666665,436.0583323616817,439.5634260050456,2.571485179891694,114.20402868712691,26.217403688430785,19.920098142623903,1.3527747210860253,10.006143083572388,107.62738957722982,0.0
2022-01-12 05:10:00,-1.0,13.6,21.7,21.0,3.1,4.454,7.856354999999999,-1.0882,61.59349999999999,-9.444444444444445,6.0,110.27777777777777,0.0,93.55555555555556,7.777777777777778,1037.4444444444443,15.11111111111111,-10.444444444444445,12.722222222222221,1.7222222222222223,433.50175313313804,438.55801687306376,2.604047452029535,111.25092817403501,26.20767598470052,19.90571741104126,1.4211251974105834,10.008491255442301,108.36717149098715,0.0
2022-01-12 05:20:00,-1.6,13.5,21.2,21.0,2.7,4.48,7.607724999999999,-1.1883,61.551199999999994,-9.555555555555555,6.0,110.22222222222223,0.0,93.44444444444444,8.222222222222221,1037.5555555555557,14.88888888888889,-10.555555555555555,12.777777777777779,1.7777777777777777,431.3165177373777,443.87549458821616,2.606002119698767,106.60715003881077,26.1805921904246,19.917818171183267,1.3605766077836354,10.008488745689391,115.3813073094686,0.0
2022-01-12 05:30:00,-1.7,13.5,20.8,21.0,2.8,4.453,7.710855,-1.3275000000000001,61.524800000000006,-9.666666666666666,6.0,110.16666666666667,0.0,93.33333333333333,8.666666666666666,1037.6666666666667,14.666666666666668,-10.666666666666666,12.833333333333334,1.8333333333333333,430.55613444010413,455.87635918978987,2.6900823402135385,111.47690481132034,26.175264523877935,19.958194108790597,1.4810717371964859,10.008174102185135,105.95932874043783,0.0
2022-01-12 05:40:00,-1.5,13.5,20.5,21.0,2.9,4.464,7.99841,-1.7783000000000002,61.5543,-9.777777777777779,6.0,110.11111111111111,0.0,93.22222222222223,9.11111111111111,1037.7777777777778,14.444444444444445,-10.777777777777779,12.88888888888889,1.8888888888888888,429.4964272439891,457.8679884636539,2.4967356487856076,108.12835253979526,26.170772930781048,20.00605868975321,1.4264665258924167,10.009817158381145,113.95040877024333,0.0
2022-01-12 05:50:00,-1.4,13.4,20.1,21.0,2.7,4.471,8.01031,-2.1018999999999997,61.611799999999995,-9.88888888888889,6.0,110.05555555555556,0.0,93.11111111111111,9.555555555555555,1037.888888888889,14.222222222222221,-10.88888888888889,12.944444444444445,1.9444444444444444,426.47157582600914,453.331125386556,2.641292562673321,109.91044201867055,26.167388146718345,20.013988192876177,1.4094371741016707,10.011349252065022,108.24264837900799,0.0
2022-01-12 06:00:00,-1.7,13.4,19.8,21.0,2.7,4.479,9.071895,-1.7434999999999998,61.793499999999995,-10.0,6.0,110.0,0.0,93.0,10.0,1038.0,14.0,-11.0,13.0,2.0,433.00546643136556,449.6679290525941,2.8347246322254676,113.67212933060812,26.165345714051842,19.99518142215276,1.3744333470137107,10.013851510656755,108.44286244063728,0.0
2022-01-12 06:10:00,-1.7,13.5,19.5,21.0,2.9,4.463,9.280965,-1.7591999999999999,61.8654,-9.944444444444445,5.944444444444445,110.33333333333333,0.0,92.83333333333333,10.0,1038.0555555555557,13.61111111111111,-10.944444444444445,12.833333333333334,2.0,438.2016879272461,449.9504589984061,2.691954914533486,142.48269058098225,26.160480388005574,19.963026126225788,1.4064753513534864,10.022102506955465,110.04623298645019,0.0
2022-01-12 06:20:00,-1.3,13.5,19.9,21.0,2.9,4.448,9.63904,-2.0213,61.8396,-9.88888888888889,5.888888888888889,110.66666666666667,0.0,92.66666666666667,10.0,1038.111111111111,13.222222222222221,-10.88888888888889,12.666666666666666,2.0,441.0666405934301,454.8266843493231,2.880273560299038,153.4041292765989,26.16569326400757,19.95870264053345,1.381206113100052,10.033738921483359,106.50815345764161,0.0
2022-01-12 06:30:00,-1.5,13.4,21.3,21.0,2.7,4.423,9.45613,-2.0943,61.8443,-9.833333333333334,5.833333333333333,111.0,0.0,92.5,10.0,1038.1666666666667,12.833333333333334,-10.833333333333334,12.5,2.0,440.49559824625646,456.5347158392545,2.9274118134328875,146.9023838099248,26.173110520044965,19.99246120452881,1.294101261794567,10.076452372868856,113.32152723948161,0.0
2022-01-12 06:40:00,-1.9,13.5,22.7,21.0,2.7,4.399,9.016630000000001,-2.4667000000000003,61.7882,-9.777777777777779,5.777777777777778,111.33333333333333,0.0,92.33333333333333,10.0,1038.2222222222222,12.444444444444445,-10.777777777777779,12.333333333333334,2.0,446.7248762003581,450.15538218180336,2.9850903407934695,147.2717219289144,26.177374048340788,20.057334122900237,1.156425057292658,10.077835688106084,108.12920664878888,0.0
2022-01-12 06:50:00,-1.3,13.6,22.1,21.1,3.1,4.393,9.423895,-2.7149,61.660199999999996,-9.722222222222221,5.722222222222222,111.66666666666667,0.0,92.16666666666667,10.0,1038.2777777777778,12.055555555555555,-10.722222222222221,12.166666666666666,2.0,451.5661338402759,449.32181851091053,3.227295702264807,180.65503102189402,26.185377747217814,20.146937885284423,1.2993501580754916,10.0523322057724,111.38922579447429,0.0
2022-01-12 07:00:00,-1.7,13.4,20.2,21.1,2.6,4.466,9.373615,-2.3902,61.9138,-9.666666666666666,5.666666666666667,112.0,0.0,92.0,10.0,1038.3333333333333,11.666666666666666,-10.666666666666666,12.0,2.0,456.2050423177084,450.13398030949736,2.9751293851426768,201.1206807859604,26.184884990056354,20.232701342900594,1.2439272753397623,10.033730266888936,108.84576296488444,0.0
2022-01-12 07:10:00,-2.3,13.4,19.3,21.1,2.4,4.43,9.774735,-2.7195,62.4163,-9.61111111111111,5.611111111111111,112.33333333333333,0.0,91.83333333333333,10.0,1038.388888888889,11.277777777777779,-10.61111111111111,11.833333333333334,2.0,462.24778825080256,460.6790959255175,2.86849231270747,233.15979234857073,26.165051015218104,20.320559012095135,1.3015582254529,10.052719155947369,110.44489166259766,0.0
2022-01-12 07:20:00,-2.0,13.4,20.9,21.1,2.6,4.427,9.11223,-2.6102,62.63590000000001,-9.555555555555555,5.555555555555555,112.66666666666667,0.0,91.66666666666667,10.0,1038.4444444444443,10.88888888888889,-10.555555555555555,11.666666666666666,2.0,474.3405078125,462.4080396384755,2.8419273682570054,257.27415004363843,26.145344664255777,20.407562872568768,1.2171346033612886,10.136241304079691,116.32703150431317,0.0
2022-01-12 07:30:00,-2.1,13.4,22.6,21.2,2.4,4.425,8.917315,-2.3743,62.7694,-9.5,5.5,113.0,0.0,91.5,10.0,1038.5,10.5,-10.5,11.5,2.0,477.3213466775828,456.7008828735352,2.7087196624346372,248.0728318765069,26.138968826121527,20.48103873037349,1.2932107822032972,10.193780200710403,115.47301237612794,0.0
2022-01-12 07:40:00,-2.6,13.3,22.1,21.2,2.3,4.429,8.513815,-2.4656,62.7912,-9.444444444444445,5.444444444444445,113.33333333333333,0.0,91.33333333333333,10.0,1038.5555555555557,10.11111111111111,-10.444444444444445,11.333333333333334,2.0,474.8863922119141,460.40286170345615,2.6720728100861537,258.02268793009097,26.159836330413818,20.572623828252155,1.1504710644483567,10.167831152280172,117.33795895894369,0.0
2022-01-12 07:50:00,-2.8,13.3,21.2,21.3,2.2,4.405,8.822275000000001,-2.3893,62.7043,-9.38888888888889,5.388888888888889,113.66666666666667,0.0,91.16666666666667,10.0,1038.611111111111,9.722222222222221,-10.38888888888889,11.166666666666666,2.0,484.5261409926141,460.9049865301724,2.6820715070309613,467.25967319639386,26.21766832033793,20.683315919240318,1.2690113923947017,10.12195872783661,109.29149887084961,0.0
2022-01-12 08:00:00,-2.7,13.1,21.0,21.3,1.9,4.465,9.168940000000001,-2.1783,62.73350000000001,-9.333333333333334,5.333333333333333,114.0,0.0,91.0,10.0,1038.6666666666667,9.333333333333332,-10.333333333333334,11.0,2.0,497.4145590209961,463.7006435139974,2.9634879977891675,440.4281296560859,26.273944520950316,20.77755597114563,1.2288843394319215,10.07824813048045,110.12108247121175,0.0
2022-01-12 08:10:00,-3.1,13.2,21.4,21.3,2.0,4.434,9.54082,-1.7800999999999998,62.6958,-9.277777777777779,5.277777777777778,114.33333333333333,0.0,90.83333333333333,10.0,1038.7222222222222,8.944444444444445,-10.277777777777779,10.833333333333332,2.0,508.24723388671873,465.45738313872243,3.1803848077415746,363.01360731566695,26.315321777042023,20.84999012036512,1.2093656144118579,10.054415089450988,111.90013575710145,0.0
2022-01-12 08:20:00,-2.9,13.3,21.6,21.3,2.2,4.459,9.29794,-1.4879,62.625800000000005,-9.222222222222221,5.222222222222222,114.66666666666667,0.0,90.66666666666667,10.0,1038.7777777777778,8.555555555555555,-10.222222222222221,10.666666666666666,2.0,503.8738268025716,463.0806967163086,3.6082564902911756,302.1254816311766,26.343670241038005,20.93102390607198,1.2265047588944435,10.032124540011088,113.86740182240803,0.0
2022-01-12 08:30:00,-2.2,13.3,22.0,21.3,2.3,4.422,9.345704999999999,-1.2015,62.576,-9.166666666666666,5.166666666666667,115.0,0.0,90.5,10.0,1038.8333333333333,8.166666666666668,-10.166666666666666,10.5,2.0,496.6064207616346,478.21852970868696,3.719569691709206,253.7987845490881,26.384456157684326,21.01091561635335,1.160547086795171,10.016088158289593,112.69874902089437,0.0
2022-01-12 08:40:00,-2.7,13.3,22.2,21.4,2.1,4.473,8.873325,0.13269999999999998,63.253499999999995,-9.11111111111111,5.111111111111111,115.33333333333333,0.0,90.33333333333333,10.0,1038.888888888889,7.777777777777778,-10.11111111111111,10.333333333333332,2.0,496.3892219490841,490.30352319125467,3.7048907786304666,360.4192448347706,26.451803782780967,21.114347718556722,1.1328857974211375,10.00307487487793,123.62231636047363,0.0
2022-01-12 08:50:00,-2.6,13.4,22.6,21.5,2.3,4.433,8.19599,0.5947,61.571799999999996,-9.055555555555555,5.055555555555555,115.66666666666667,0.0,90.16666666666667,10.0,1038.9444444444443,7.388888888888888,-10.055555555555555,10.166666666666666,2.0,496.2986919289074,506.70544331868496,3.7347568117966086,458.7124862257101,26.5471200243632,21.265981721878052,1.2684375747044883,10.012215302785238,104.10210520426433,0.0
2022-01-12 09:00:00,-2.1,13.5,21.9,21.7,2.3,4.441,7.410075000000001,1.3509,59.7999,-9.0,5.0,116.0,0.0,90.0,10.0,1039.0,7.0,-10.0,10.0,2.0,501.6539905802409,517.9554112997823,3.401255300280738,374.283636426333,26.661887016296383,21.46032382329305,1.1782749150196712,10.049424171447754,105.86702382405599,0.0
2022-01-12 09:10:00,-2.5,13.7,20.6,21.8,2.5,4.44,7.259545,1.7786000000000002,58.36409999999999,-8.666666666666666,5.0,111.44444444444444,0.0,89.44444444444444,10.0,1038.9444444444443,6.777777777777778,-9.777777777777779,9.777777777777779,2.0,495.109588486244,519.947714436849,3.0216532589217366,295.40604071881137,26.775016934076945,21.614344523747764,1.1476334965229034,10.092584384282429,110.54159558614094,0.0
2022-01-12 09:20:00,-1.8,13.8,19.5,21.8,2.7,4.427,7.70359,2.0302,57.7013,-8.333333333333334,5.0,106.88888888888889,0.0,88.88888888888889,10.0,1038.888888888889,6.555555555555555,-9.555555555555555,9.555555555555555,2.0,494.23648061116535,516.4982633533697,3.058049490236293,338.12144651940986,26.90905424753825,21.712717412312823,1.2348700148860614,10.071219100952149,113.05436211903888,0.0
2022-01-12 09:30:00,-2.4,13.7,20.4,21.8,2.4,4.427,7.2573300000000005,2.3722000000000003,57.410199999999996,-8.0,5.0,102.33333333333333,0.0,88.33333333333333,10.0,1038.8333333333333,6.333333333333333,-9.333333333333334,9.333333333333334,2.0,509.4233257495398,515.6779892669326,3.1843181488675585,306.58892855110815,27.070624961853024,21.76999992052714,1.288957072297732,10.038096137046812,118.2817292022705,0.0
2022-01-12 09:40:00,-2.0,13.9,22.2,21.9,2.7,4.453,6.751025,2.8817,57.48199999999999,-7.666666666666666,5.0,97.77777777777777,0.0,87.77777777777777,10.0,1038.7777777777778,6.111111111111111,-9.11111111111111,9.11111111111111,2.0,516.4220125325521,509.25141347249354,3.1531728439815976,227.00029364720575,27.23843122800191,21.823681004842122,1.209661123653253,10.016195058822632,112.35025981903077,0.0
2022-01-12 09:50:00,-1.7,13.9,22.5,22.0,2.8,4.447,6.4547349999999994,2.8829000000000002,57.75359999999999,-7.333333333333333,5.0,93.22222222222223,0.0,87.22222222222223,10.0,1038.7222222222222,5.888888888888889,-8.88888888888889,8.88888888888889,2.0,526.262162187949,502.9204361523157,3.2717701519545863,181.1850621299959,27.424235308965045,21.870382626851402,1.2753732261061668,10.000270295143128,110.88152887980144,0.0
2022-01-12 10:00:00,-1.9,13.9,22.3,22.0,2.7,4.428,5.358315,2.5398,57.91030000000001,-7.0,5.0,88.66666666666666,0.0,86.66666666666667,10.0,1038.6666666666667,5.666666666666667,-8.666666666666666,8.666666666666666,2.0,532.383598022461,500.12763502449826,2.9286629988918196,208.54735837731658,27.63641461054484,21.936300824483236,1.2514434119065603,9.985437026023865,110.54930152893067,0.0
2022-01-12 10:10:00,-1.1,14.2,21.5,22.1,3.2,4.446,5.64506,2.0827999999999998,58.2213,-6.666666666666666,5.0,84.11111111111111,0.0,86.11111111111111,10.0,1038.611111111111,5.444444444444445,-8.444444444444445,8.444444444444445,2.0,511.17915621702696,504.42775299423045,3.350184672276179,200.27771308898926,27.79844782193502,21.954972111384073,1.1335204130411147,9.976158916155498,109.43706965128581,0.0
2022-01-12 10:20:00,-1.3,14.1,20.7,22.1,3.1,4.486,5.66543,1.9893,58.7823,-6.333333333333333,5.0,79.55555555555554,0.0,85.55555555555556,10.0,1038.5555555555557,5.222222222222222,-8.222222222222221,8.222222222222221,2.0,490.68475402832036,508.0814325266871,3.2273070897759686,187.94301586431297,27.979814999898274,21.93477617263794,1.1031701253851254,9.95318071683248,108.43203651428223,0.0
2022-01-12 10:30:00,-1.4,14.2,19.9,22.2,3.2,4.46,6.19469,3.2148000000000003,59.011900000000004,-6.0,5.0,75.0,0.0,85.0,10.0,1038.5,5.0,-8.0,8.0,2.0,492.6965830625337,504.884013264974,2.8362820650089935,1040.5443031940354,28.18751412073771,21.92179188410441,1.1224578794836997,9.891302115122476,121.15401156107585,0.0
2022-01-12 10:40:00,-1.0,14.4,20.0,22.3,3.5,4.478,6.278465,3.6573,58.716499999999996,-5.666666666666666,5.0,70.44444444444444,0.0,84.44444444444444,10.0,1038.4444444444443,4.777777777777778,-7.777777777777778,7.777777777777778,2.0,534.2024565633138,562.7510826444078,2.755099529546533,1281.7625063552425,28.383017562230428,22.135050293604532,1.1007157038648923,9.729353090922038,202.11773386637373,0.0
2022-01-12 10:50:00,-1.4,14.4,20.1,22.3,3.3,4.459,8.181345,2.879,58.31230000000001,-5.333333333333333,5.0,65.88888888888889,0.0,83.88888888888889,10.0,1038.388888888889,4.555555555555555,-7.555555555555555,7.555555555555555,2.0,557.4467955420483,680.7499101450251,2.9896025716046153,1002.847049715721,28.607248973846435,22.76511160214742,1.2115917919079462,9.393074084917703,291.5744365946452,0.0
2022-01-12 11:00:00,-1.0,14.5,20.1,22.4,3.5,4.466,4.77506,2.6269,59.154999999999994,-5.0,5.0,61.33333333333333,0.0,83.33333333333333,10.0,1038.3333333333333,4.333333333333334,-7.333333333333334,7.333333333333334,2.0,567.8033819580078,752.0400413004556,2.4097895623735117,913.4646491668184,28.810080874760946,23.615143559773763,1.2186843693256377,8.897389648755391,308.8308256530762,0.0
2022-01-12 11:10:00,-1.2,14.5,20.3,22.3,3.4,4.448,5.56522,2.8457,60.312400000000004,-4.666666666666666,5.0,56.77777777777777,0.0,82.77777777777777,10.0,1038.2777777777778,4.111111111111111,-7.111111111111111,7.111111111111111,2.0,594.5614050292968,849.6743721587084,2.3171509534996106,1557.880330789857,29.04705446879069,24.297141138712565,1.216117068330447,8.470757141113282,390.59685353597007,0.0
2022-01-12 11:20:00,-1.2,14.6,20.2,22.6,3.5,4.456,7.9659,2.2864999999999998,60.883500000000005,-4.333333333333333,5.0,52.222222222222214,0.0,82.22222222222223,10.0,1038.2222222222222,3.888888888888889,-6.888888888888889,6.888888888888889,2.0,636.3626726803834,976.5073403755275,2.7174407223321624,1200.8326156357587,29.238767280578617,24.870072580973307,1.4135631882150967,8.110587958494822,419.45484268188477,0.0
2022-01-12 11:30:00,-0.9,14.7,20.3,22.6,3.7,4.443,10.546434999999999,2.2935,61.2571,-4.0,5.0,47.66666666666666,0.0,81.66666666666667,10.0,1038.1666666666667,3.666666666666667,-6.666666666666667,6.666666666666667,2.0,639.9214595119432,1170.4578597005209,3.554566629101328,922.628688352768,29.476504745483396,25.97598443031311,1.4670213097333908,7.8716599837938945,442.60079605102544,0.0
2022-01-12 11:40:00,-1.1,14.6,20.2,22.5,3.5,4.468,10.695525,2.2933,61.4222,-3.666666666666666,5.0,43.1111111111111,0.0,81.11111111111111,10.0,1038.111111111111,3.4444444444444446,-6.444444444444445,6.444444444444445,2.0,630.36361138004,1163.5308513211655,4.616067665034095,633.9763381785592,29.67911924680074,26.016389077504478,2.0173481567700704,7.743606734275818,365.6986136372884,0.0
2022-01-12 11:50:00,-0.7,14.7,20.7,22.5,3.8,4.431,11.53772,2.2799,61.5338,-3.333333333333333,5.0,38.55555555555556,0.0,80.55555555555556,10.0,1038.0555555555557,3.2222222222222223,-6.222222222222222,6.222222222222222,2.0,666.6423622710129,1241.1321566877693,4.921140565575852,457.63283152262375,29.783991562525433,25.86876788457235,1.9758592279752094,7.853373169104257,356.00176549275716,0.0
2022-01-12 12:00:00,-0.5,14.8,21.0,22.5,3.9,4.457,12.718515,2.097,61.582899999999995,-3.0,5.0,34.0,0.0,80.0,10.0,1038.0,3.0,-6.0,6.0,2.0,661.7377089226383,1243.0293916829428,5.537455303520806,440.02391593027926,29.969746262232462,26.0055130926768,2.1249071339766186,7.923419740994771,308.9261697896321,115.0
2022-01-12 12:10:00,-0.6,14.8,21.5,22.6,4.0,4.474,13.77768,1.9276,61.630100000000006,-2.9444444444444446,4.944444444444445,34.94444444444444,0.0,80.16666666666667,10.0,1038.0,4.277777777777778,-5.888888888888889,5.944444444444445,2.0,601.5536289469401,1263.146560942551,6.086385024159641,292.35583559284106,30.201054194768272,25.947889337539674,1.893990696469943,7.98649384578069,280.4983768208822,0.0
2022-01-12 12:20:00,-0.2,15.1,21.9,22.6,4.5,4.449,14.393415,1.9825,61.6388,-2.888888888888889,4.888888888888889,35.888888888888886,0.0,80.33333333333333,10.0,1038.0,5.555555555555555,-5.777777777777778,5.888888888888889,2.0,571.9516808520789,1235.6267016601564,6.171445722458726,241.07908855675305,30.549474725723265,25.769273789723712,1.9546762798229853,8.027781527837117,241.04693331400554,0.0
2022-01-12 12:30:00,-0.5,15.2,22.1,22.7,4.5,4.502,15.752765,2.2629,61.6635,-2.8333333333333335,4.833333333333333,36.833333333333336,0.0,80.5,10.0,1038.0,6.833333333333334,-5.666666666666667,5.833333333333333,2.0,560.2774847903197,1160.6382715685613,6.661242010485654,228.43262236643645,31.10663208325704,24.88450134277344,2.1385337271293006,8.06434155623118,194.9135277557373,0.0
2022-01-12 12:40:00,-0.4,15.3,22.1,22.8,4.6,4.514,16.40409,2.3249,61.64829999999999,-2.7777777777777777,4.777777777777778,37.77777777777778,0.0,80.66666666666667,10.0,1038.0,8.11111111111111,-5.555555555555555,5.777777777777778,2.0,565.7741728543687,1126.4570513144306,6.404157387509858,171.5617370079601,31.765528465906776,23.961840387980143,2.0000265508890154,8.136156376202901,169.6843468475342,0.0
2022-01-12 12:50:00,-0.4,15.6,22.2,22.9,4.8,4.599,16.673795,2.1508,61.6428,-2.7222222222222223,4.722222222222222,38.72222222222222,0.0,80.83333333333333,10.0,1038.0,9.38888888888889,-5.444444444444445,5.722222222222222,2.0,560.8657035389166,1055.7466202799478,7.124768123963459,224.4227801369274,32.28919052124023,23.01319246927897,2.1304230803251265,8.244671301841736,135.0070589065552,0.0
2022-01-12 13:00:00,0.0,15.8,21.9,23.0,5.2,4.647,16.631725,2.2321999999999997,61.6228,-2.6666666666666665,4.666666666666667,39.666666666666664,0.0,81.0,10.0,1038.0,10.666666666666668,-5.333333333333333,5.666666666666667,2.0,542.7833978271485,996.5899401013605,7.0908855942952425,472.8215976133185,32.88859522480782,21.794855255324983,2.1320307077508156,8.400864476193496,140.14974510317944,0.0
2022-01-12 13:10:00,-0.1,16.0,21.5,23.0,5.3,4.668,16.450785,1.8659,61.5773,-2.611111111111111,4.611111111111111,40.611111111111114,0.0,81.16666666666667,10.0,1038.0,11.944444444444445,-5.222222222222222,5.611111111111111,2.0,527.9090679300242,956.9808398156878,6.888045533592418,316.6244399287337,33.517970714569095,20.626353569030762,2.1461830699443816,8.529345261255902,117.88276002248128,0.0
2022-01-12 13:20:00,0.4,16.2,21.2,23.1,5.9,4.665,16.372819999999997,1.8297,61.309900000000006,-2.5555555555555554,4.555555555555555,41.55555555555556,0.0,81.33333333333333,10.0,1038.0,13.222222222222221,-5.111111111111111,5.555555555555555,2.0,517.9212306722005,916.3128080240886,7.48307880607702,197.25632392236741,34.12646458307902,19.77253747622172,2.0450514552990593,8.621281541188559,105.248103129069,0.0
2022-01-12 13:30:00,0.2,16.1,20.9,23.1,5.5,4.647,16.50316,1.8683,60.929899999999996,-2.5,4.5,42.5,0.0,81.5,10.0,1038.0,14.5,-5.0,5.5,2.0,517.4331331380208,885.6848653227707,6.414635714312732,119.1310768970123,34.72755058924357,19.02348623593648,2.093704865574837,8.661683003107706,105.78317569732667,0.0
2022-01-12 13:40:00,0.6,16.2,20.6,23.0,5.7,4.692,17.011325,1.7563,60.773900000000005,-2.4444444444444446,4.444444444444445,43.44444444444444,0.0,81.66666666666667,10.0,1038.0,15.777777777777777,-4.888888888888889,5.444444444444445,2.0,525.5375553385417,847.8637329101563,5.714470453545198,124.51109880134884,35.41825001398722,18.256697889963785,2.0189815147717796,8.650907166798909,103.73995859781901,0.0
2022-01-12 13:50:00,0.6,16.2,20.2,22.9,5.8,4.668,16.34918,1.6626999999999998,60.7013,-2.388888888888889,4.388888888888889,44.388888888888886,0.0,81.83333333333333,10.0,1038.0,17.055555555555557,-4.777777777777778,5.388888888888889,2.0,522.4883361816406,808.6998305187005,5.1306911188330355,78.68889317248501,35.9636306699117,17.521992410024005,2.228662486076355,8.637785199483236,104.04782609303793,0.0
2022-01-12 14:00:00,0.7,16.2,20.1,23.0,5.7,4.702,16.62257,1.6374,60.66179999999999,-2.3333333333333335,4.333333333333333,45.33333333333333,0.0,82.0,10.0,1038.0,18.333333333333336,-4.666666666666667,5.333333333333333,2.0,517.8720979817708,782.7534010332481,5.176894506546064,179.8235933765045,36.30748175303141,16.947401790618898,2.2325181752443313,8.654522244135539,106.07880561828613,0.0
2022-01-12 14:10:00,0.5,16.2,20.7,23.0,5.6,4.678,16.114304999999998,1.7909,60.644600000000004,-2.2777777777777777,4.277777777777778,46.27777777777778,0.0,82.16666666666667,10.0,1038.0,19.61111111111111,-4.555555555555555,5.277777777777778,2.0,514.3871309407552,737.3733715820313,5.11286482917387,125.65000054138527,36.54429742177327,16.49399598757426,2.187845815618833,8.67670790831248,101.46591910680135,0.0
2022-01-12 14:20:00,0.6,16.2,21.2,22.9,5.6,4.683,16.239314999999998,1.8172000000000001,60.641999999999996,-2.2222222222222223,4.222222222222222,47.22222222222222,0.0,82.33333333333333,10.0,1038.0,20.88888888888889,-4.444444444444445,5.222222222222222,2.0,531.5427411590225,480.6667742691917,5.148597806200469,74.49841530643614,33.911486786701644,9.855725718873448,6.5857519388459425,10.268000554908168,1.1690308731794357,0.0
2022-01-12 14:30:00,0.7,16.2,21.6,22.9,5.6,4.688,16.828,1.9655,60.6605,-2.166666666666667,4.166666666666667,48.166666666666664,0.0,82.5,10.0,1038.0,22.166666666666668,-4.333333333333334,5.166666666666667,2.0,541.649921875,466.5368288202396,5.231544487328179,41.84156065989349,31.35529354095459,9.223771971066792,6.507139004866282,14.189069458643596,1.000000238418579,0.0
2022-01-12 14:40:00,0.6,16.1,21.9,22.9,5.4,4.648,16.58331,1.8033000000000001,60.6299,-2.111111111111111,4.111111111111111,49.111111111111114,0.0,82.66666666666667,10.0,1038.0,23.444444444444443,-4.222222222222222,5.111111111111111,2.0,529.392830642174,479.43404032389327,5.187094722898666,17.049741401025805,31.582387930552166,10.04339750289917,3.6015510261058807,16.057517202695212,1.000000238418579,0.0
2022-01-12 14:50:00,0.5,16.1,21.9,22.9,5.4,4.678,16.35182,1.7527000000000001,60.641999999999996,-2.0555555555555554,4.055555555555555,50.05555555555556,0.0,82.83333333333333,10.0,1038.0,24.72222222222222,-4.111111111111111,5.055555555555555,2.0,530.7590889485676,516.3621806212677,5.037953734317068,2.265627337876013,32.19523048082987,11.94006464958191,3.06146230896314,16.481108481089272,1.000000238418579,0.0
2022-01-12 15:00:00,0.7,16.1,21.6,22.8,5.4,4.677,16.576905,1.6928,60.655499999999996,-2.0,4.0,51.0,0.0,83.0,10.0,1038.0,26.0,-4.0,5.0,2.0,526.0841097215674,547.490506030554,4.443258536346888,1.0383042220746055,32.600708599090574,13.235708134969077,2.643568937381109,15.910657510757446,3.8154021167755126,0.0
2022-01-12 15:10:00,0.7,15.9,21.2,22.8,5.4,4.635,16.27544,1.4872999999999998,60.6422,-2.2777777777777777,4.111111111111111,55.611111111111114,0.0,83.72222222222223,9.555555555555555,1038.111111111111,25.555555555555557,-4.222222222222222,5.388888888888889,1.9444444444444444,507.9410213216146,543.0801729329427,4.654642900228501,1.0130518416563672,32.783271916707356,13.994724739392598,2.5260390887657804,14.760230333010355,8.873043724298478,0.0
2022-01-12 15:20:00,0.6,15.8,20.6,22.7,5.2,4.652,16.46421,1.4401,60.7081,-2.5555555555555554,4.222222222222222,60.22222222222222,0.0,84.44444444444444,9.11111111111111,1038.2222222222222,25.11111111111111,-4.444444444444445,5.777777777777778,1.8888888888888888,502.22862026170753,537.2309943679284,4.417487562120297,1.0071343971039615,32.88235036214193,14.551785723368326,2.4285857248306275,13.63056941509247,26.483275804519657,0.0
2022-01-12 15:30:00,0.6,15.8,20.3,22.7,5.2,4.681,16.643475000000002,1.3036999999999999,60.747,-2.833333333333333,4.333333333333333,64.83333333333333,0.0,85.16666666666667,8.666666666666666,1038.3333333333333,24.666666666666668,-4.666666666666667,6.166666666666667,1.8333333333333333,497.32472849527994,532.7319986979167,4.985468893037678,1.0040891601945048,32.88885616938273,15.004061431884764,2.2052896579106647,12.661059484481811,39.16619354248047,0.0
2022-01-12 15:40:00,0.8,15.9,20.0,22.7,5.3,4.631,17.177115,1.0203,60.766,-3.1111111111111107,4.444444444444445,69.44444444444444,0.0,85.88888888888889,8.222222222222221,1038.4444444444443,24.22222222222222,-4.888888888888889,6.555555555555555,1.7777777777777777,495.4692851274863,532.1146843921179,4.886104630575342,1.0022434282740629,32.810968557993576,15.347723739941916,2.3881174063682553,11.83109687169393,52.94435113271078,0.0
2022-01-12 15:50:00,0.7,15.6,20.0,22.6,5.1,4.609,17.11074090909091,0.8104545454545454,60.80072727272727,-3.388888888888889,4.555555555555555,74.05555555555556,0.0,86.61111111111111,7.777777777777778,1038.5555555555557,23.77777777777778,-5.111111111111111,6.944444444444445,1.7222222222222223,485.26015126546224,534.1710999938264,4.780540780765189,1.0012372718254725,32.61535187403361,15.659030521710713,2.2219416137536365,11.168986471494039,64.9547926012675,0.0
2022-01-12 16:00:00,0.9,15.7,20.1,22.6,5.2,4.565,18.05389,0.2814,60.7941,-3.6666666666666665,4.666666666666667,78.66666666666666,0.0,87.33333333333333,7.333333333333334,1038.6666666666667,23.333333333333332,-5.333333333333333,7.333333333333334,1.6666666666666667,483.1031668862529,532.207037528904,4.854480851376797,1.0033361466725668,32.38681928634644,15.977705726623535,2.2928712036212286,10.709963874816895,275.3871978632609,0.0
2022-01-12 16:10:00,0.7,15.6,20.5,22.6,5.1,4.574,17.30105,0.1729,60.8966,-3.944444444444444,4.777777777777778,83.27777777777777,0.0,88.05555555555556,6.888888888888889,1038.7777777777778,22.88888888888889,-5.555555555555555,7.722222222222222,1.6111111111111112,488.5939818318685,558.5065923230402,4.613102929666217,3.080655955847374,32.11474380811056,16.379793825149537,2.1304656102259956,10.38237144947052,223.6443650563558,0.0
2022-01-12 16:20:00,0.6,15.6,21.0,22.5,5.1,4.537,16.76513,0.0088,60.9573,-4.222222222222221,4.888888888888889,87.88888888888889,0.0,88.77777777777777,6.444444444444445,1038.888888888889,22.444444444444443,-5.777777777777778,8.11111111111111,1.5555555555555556,488.155632969648,583.267079671224,4.350823903279116,3.9833769018636587,31.8554208723704,16.836373780568444,2.113976184328397,10.238687184651692,186.1017121632894,0.0
2022-01-12 16:30:00,0.6,15.5,21.5,22.4,5.1,4.583,15.78236,-0.0728,61.054700000000004,-4.5,5.0,92.5,0.0,89.5,6.0,1039.0,22.0,-6.0,8.5,1.5,482.1627772013347,588.9857793417744,4.55779285249737,1.9741435872902304,31.584161335627236,17.248448877334596,1.8730904630819958,10.28726327896118,156.58216219584148,0.0
2022-01-12 16:40:00,0.3,15.4,21.8,22.3,4.9,4.561,14.776835,-0.3217,61.0698,-4.777777777777778,5.111111111111111,97.11111111111111,0.0,90.22222222222223,5.555555555555555,1039.111111111111,21.555555555555557,-6.222222222222222,8.88888888888889,1.4444444444444444,469.594043859723,601.9996883979885,4.502193808212119,1.9076557881212506,31.349049924214683,17.611101296742756,1.9814356245597202,10.503511376380919,134.6978302383423,0.0
2022-01-12 16:50:00,0.1,15.3,22.0,22.3,4.8,4.561,15.22982,-0.6092,61.0569,-5.055555555555555,5.222222222222222,101.72222222222223,0.0,90.94444444444444,5.111111111111112,1039.2222222222222,21.11111111111111,-6.444444444444445,9.277777777777779,1.3888888888888888,468.74866394042965,583.8331221516927,4.3074978359675,1.5475227900884918,31.124857330322264,17.82981832186381,1.968202172716459,10.716808884938558,111.64109697977702,0.0
2022-01-12 17:00:00,-0.1,15.2,22.0,22.2,4.6,4.564,15.781414999999999,-0.5627,61.107299999999995,-5.333333333333333,5.333333333333333,106.33333333333333,0.0,91.66666666666667,4.666666666666667,1039.3333333333333,20.666666666666668,-6.666666666666666,9.666666666666668,1.3333333333333335,466.4884177828383,565.4406590042992,4.529602626110874,1.3333972522633224,30.91933408419291,17.991723963419595,1.9928494435548783,10.923072873751321,105.55112069447834,0.0
2022-01-12 17:10:00,-0.1,15.1,22.0,22.2,4.5,4.518,18.809055,-0.2311,61.2204,-5.611111111111111,5.444444444444445,110.94444444444444,0.0,92.38888888888889,4.222222222222222,1039.4444444444443,20.22222222222222,-6.888888888888889,10.055555555555555,1.2777777777777777,464.85313944498705,561.3567838541667,4.717902982746814,1.3566651637810099,30.70759365081787,18.143417336146037,1.9457600392897922,11.104472659428914,105.13354325612386,0.0
2022-01-12 17:20:00,-0.1,15.1,21.9,22.1,4.5,4.5,18.500175,-0.2158,61.2405,-5.888888888888888,5.555555555555555,115.55555555555556,0.0,93.11111111111111,3.7777777777777777,1039.5555555555557,19.77777777777778,-7.111111111111111,10.444444444444445,1.2222222222222223,462.81571871351923,550.5786980008531,4.976913037892788,1.4049136886893019,30.503448762893676,18.308004732131955,1.9978836047649384,11.216618429819743,104.70273598988851,0.0
2022-01-12 17:30:00,-0.1,15.0,21.8,22.1,4.4,4.495,18.15604,-0.5091,61.1981,-6.166666666666666,5.666666666666666,120.16666666666666,0.0,93.83333333333333,3.333333333333334,1039.6666666666667,19.333333333333336,-7.333333333333333,10.833333333333332,1.1666666666666667,459.55646657307943,544.4778750224498,5.179666596738633,1.6878591851359708,30.28663961728414,18.44445592880249,1.9286479483048122,11.256369047164917,105.070171140035,0.0
2022-01-12 17:40:00,-0.2,14.9,21.6,22.0,4.4,4.53,22.730795,-0.7801,61.1388,-6.444444444444444,5.777777777777778,124.77777777777777,0.0,94.55555555555556,2.8888888888888893,1039.7777777777778,18.88888888888889,-7.555555555555555,11.222222222222221,1.1111111111111112,459.7240634120196,539.9463922119141,5.924642547214098,4.867440360053784,30.083270235061644,18.593093922932944,2.034678686459859,11.22182237148285,107.51792264302571,0.0
2022-01-12 17:50:00,-0.5,14.8,21.4,22.0,4.2,4.53,20.451995,-0.777,61.1364,-6.722222222222221,5.888888888888889,129.38888888888889,0.0,95.27777777777777,2.4444444444444446,1039.888888888889,18.444444444444443,-7.777777777777778,11.61111111111111,1.0555555555555556,458.74995920817054,525.5461247095568,6.471907707769319,14.815208960037447,29.89753403981527,18.7354869111379,2.272379649877548,11.1841033856074,105.01156642913818,0.0
2022-01-12 18:00:00,-0.6,14.8,21.3,22.0,4.1,4.539,18.15954,-0.8925000000000001,61.1899,-7.0,6.0,134.0,0.0,96.0,2.0,1040.0,18.0,-8.0,12.0,1.0,457.98507898791087,517.3414170749709,6.015594276654518,17.993030707741863,29.69478049278259,18.83105549176534,2.2085791752735773,11.173710344632466,105.36093199412028,0.0
2022-01-12 18:10:00,-0.8,14.6,21.3,21.9,3.9,4.569,17.774684999999998,-0.9689,61.206100000000006,-7.111111111111111,6.0,134.0,0.0,95.83333333333333,2.4444444444444446,1040.111111111111,17.333333333333332,-8.11111111111111,12.055555555555555,1.0,456.9116787719727,514.2658052571614,5.792033526331691,22.435238867668108,29.49815190633138,18.953044344584146,2.2059247036774954,11.132452603975931,106.87459494272869,0.0
