,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-12 18:20:00,-0.7,14.6,21.3,21.9,3.9,4.537,17.156735,-1.1342,61.2374,-7.222222222222222,6.0,134.0,0.0,95.66666666666667,2.888888888888889,1040.2222222222222,16.666666666666668,-8.222222222222221,12.11111111111111,1.0,455.08561863690954,510.5170519247822,5.453659992352717,26.89095353826965,29.310008563995364,19.098539975484215,2.1621741811434427,11.089326887130737,108.26428979237873,0.0
2022-01-12 18:30:00,-0.8,14.5,21.3,21.8,3.8,4.509,17.44854,-1.2073,61.268499999999996,-7.333333333333333,6.0,134.0,0.0,95.5,3.333333333333333,1040.3333333333333,16.0,-8.333333333333334,12.166666666666666,1.0,449.66480031331383,505.94118947347005,5.820355465708479,31.69924795587184,29.116372480392453,19.245282780329386,2.2052172748247783,11.04097902139028,105.85515754699706,0.0
2022-01-12 18:40:00,-1.0,14.4,21.3,21.8,3.6,4.536,17.22114,-1.4029,61.24490000000001,-7.444444444444445,6.0,134.0,0.0,95.33333333333333,3.7777777777777777,1040.4444444444443,15.333333333333332,-8.444444444444445,12.222222222222221,1.0,449.92014369219197,502.04213843334685,6.309399313482188,37.0516044295575,28.977998863855998,19.397459046045938,2.1919097272555037,11.000859015782675,106.38561225891112,0.0
2022-01-12 18:50:00,-1.3,14.3,21.3,21.8,3.4,4.536,18.247525000000003,-1.4119,61.2379,-7.555555555555555,6.0,134.0,0.0,95.16666666666667,4.222222222222222,1040.5555555555557,14.666666666666666,-8.555555555555555,12.277777777777779,1.0,452.4240403238932,495.961509687051,6.014407625521644,41.64175211965701,28.82833578109741,19.53518860181173,2.234838072260221,10.950208706855772,107.12462371826173,0.0
2022-01-12 19:00:00,-0.2,14.5,21.4,21.8,3.9,4.54,18.565350000000002,-1.7210999999999999,61.210699999999996,-7.666666666666667,6.0,134.0,0.0,95.0,4.666666666666666,1040.6666666666667,14.0,-8.666666666666666,12.333333333333334,1.0,450.0937310791016,492.1206822713217,6.717124431806769,48.00702727775789,28.62080299695333,19.633179038365682,2.294579806923866,10.876549900372824,106.15475677490235,0.0
2022-01-12 19:10:00,-1.3,14.3,21.5,21.8,3.5,4.53,18.33774,-1.8791,61.2078,-7.777777777777778,6.0,134.0,0.0,94.83333333333333,5.111111111111111,1040.7777777777778,13.333333333333332,-8.777777777777779,12.38888888888889,1.0,449.3933483220243,490.68466794770336,6.310994174790247,51.86642323445466,28.398950977325438,19.695141156514488,2.431818628509839,10.78365591367086,107.64750019073486,0.0
2022-01-12 19:20:00,-0.5,14.5,21.6,21.7,4.0,4.529,18.23737,-1.9853999999999998,61.2611,-7.888888888888889,6.0,134.0,0.0,94.66666666666667,5.555555555555555,1040.888888888889,12.666666666666666,-8.88888888888889,12.444444444444445,1.0,448.14473664733185,482.5417749304059,6.206402702506653,54.20232782870363,28.189991426467895,19.746420494715373,2.424376071492831,10.601479846636455,108.55968395233154,0.0
2022-01-12 19:30:00,-1.1,14.3,21.7,21.7,3.6,4.542,18.239625,-1.8811,61.3331,-8.0,6.0,134.0,0.0,94.5,6.0,1041.0,12.0,-9.0,12.5,1.0,440.24054219563806,480.6121784464518,6.197255487388136,53.871119177543505,27.998490810394287,19.797031733194988,2.5614100633064902,10.357311220169068,107.68926294962564,0.0
2022-01-12 19:40:00,-0.4,14.5,21.8,21.7,4.0,4.532,18.910895,-1.9518999999999997,61.3712,-8.11111111111111,6.0,134.0,0.0,94.33333333333333,6.444444444444445,1041.111111111111,11.333333333333332,-9.11111111111111,12.555555555555555,1.0,438.5532053980334,476.47456741157623,6.604606081833273,54.71160434927644,27.79833901087443,19.853012634913128,2.460266524553299,10.189116287231446,109.29483530680338,0.0
2022-01-12 19:50:00,-0.9,14.3,21.9,21.7,3.6,4.508,16.91376,-1.5665,61.4311,-8.222222222222221,6.0,134.0,0.0,94.16666666666667,6.888888888888888,1041.2222222222222,10.666666666666666,-9.222222222222221,12.61111111111111,1.0,438.89607991536457,472.22590784533276,6.44559844488478,65.45500918426083,27.61461837768555,19.90368379910787,2.47123312274615,10.097569821675618,109.05759615580241,0.0
2022-01-12 20:00:00,-1.4,14.3,21.9,21.7,3.4,4.525,14.859739999999999,-1.6785,61.391200000000005,-8.333333333333334,6.0,134.0,0.0,94.0,7.333333333333333,1041.3333333333333,10.0,-9.333333333333334,12.666666666666666,1.0,436.38213632517846,472.6555237833659,6.272887021646661,73.0622548992351,27.48446108182271,19.93301139831543,2.473408404986064,10.049799660046896,107.76899991353352,0.0
2022-01-12 20:10:00,-1.5,14.1,22.1,21.6,3.2,4.522,13.619005000000001,-1.7546,61.366200000000006,-8.444444444444445,6.0,134.0,0.0,93.83333333333333,7.777777777777778,1041.4444444444443,9.333333333333332,-9.444444444444445,12.722222222222221,1.0,438.1106365966797,478.8346321439195,5.815540017286937,80.47446373395327,27.36647892316182,19.95799259185791,2.472321490049362,10.029155913988749,107.9442873764038,0.0
2022-01-12 20:20:00,-1.8,14.0,22.3,21.6,2.9,4.512,12.2265,-1.8626999999999998,61.331500000000005,-8.555555555555555,6.0,134.0,0.0,93.66666666666667,8.222222222222221,1041.5555555555557,8.666666666666666,-9.555555555555555,12.777777777777779,1.0,437.353740143173,470.00377855673605,5.7013454222409745,88.68885904516877,27.229875971476236,19.959203564325968,2.5039860351880394,10.013067979812622,109.504095509847,0.0
2022-01-12 20:30:00,-1.7,14.0,22.0,21.6,3.0,4.521,11.752835000000001,-2.0352,61.285000000000004,-8.666666666666666,6.0,134.0,0.0,93.5,8.666666666666666,1041.6666666666667,8.0,-9.666666666666666,12.833333333333334,1.0,442.72320023810727,469.3114888509114,5.19514202101756,94.78437949315303,27.094642019271852,19.96539017359416,2.491362975438436,10.003220971425375,109.83907499949137,0.0
2022-01-12 20:40:00,-1.5,13.9,21.3,21.6,2.9,4.501,11.679725000000001,-2.2676,61.2783,-8.777777777777779,6.0,134.0,0.0,93.33333333333333,9.11111111111111,1041.7777777777778,7.333333333333332,-9.777777777777779,12.88888888888889,1.0,440.74995667205457,471.2684836376672,4.927251193348297,99.24961944968014,27.00520218849182,19.965077807108564,2.554733417431513,9.999497838020323,107.78479488372803,0.0
2022-01-12 20:50:00,-1.7,13.9,20.6,21.6,2.8,4.503,11.387538888888889,-2.7204444444444444,61.26377777777778,-8.88888888888889,6.0,134.0,0.0,93.16666666666667,9.555555555555555,1041.888888888889,6.666666666666666,-9.88888888888889,12.944444444444445,1.0,437.4826596069336,466.6190894887639,4.880177670926024,104.72030926634363,26.91393138885498,19.9499879805247,2.4886873209476468,9.999095698992411,107.7235233815511,0.0
2022-01-12 21:00:00,-1.5,13.9,19.6,21.5,3.1,4.543,12.183555,-2.6614999999999998,61.3297,-9.0,6.0,134.0,0.0,93.0,10.0,1042.0,6.0,-10.0,13.0,1.0,439.99784690418466,464.39458046748723,4.709913252140843,111.99439362218826,26.84334376335144,19.921898953119914,2.3557901406288146,9.995548791885376,110.56842445373533,0.0
2022-01-12 21:10:00,-1.3,13.9,19.7,21.5,3.1,4.519,13.079185,-2.6193,61.8338,-9.0,6.0,133.27777777777777,0.0,92.88888888888889,10.0,1041.9444444444443,5.666666666666667,-10.0,13.055555555555555,1.0,434.07864644368493,461.6427779730435,4.564547811254943,110.31990567719194,26.750144220987956,19.88926191965739,2.4456220289071404,9.99639084815979,108.03225168863932,0.0
2022-01-12 21:20:00,-1.4,13.8,21.4,21.5,2.9,4.515,16.04643,-2.6032,62.0347,-9.0,6.0,132.55555555555554,0.0,92.77777777777777,10.0,1041.888888888889,5.333333333333333,-10.0,13.11111111111111,1.0,436.41414806497505,461.1224741617839,5.085635093740151,106.19304337129753,26.652909820362673,19.85890667942284,2.6309358398321656,10.000632758086685,108.35570383384405,0.0
2022-01-12 21:30:00,-1.8,13.8,22.4,21.5,2.8,4.512,15.93704,-2.6207000000000003,62.15,-9.0,6.0,131.83333333333334,0.0,92.66666666666667,10.0,1041.8333333333333,5.0,-10.0,13.166666666666666,1.0,430.9431833902995,463.76177167519756,5.642888843258896,107.60325762430827,26.560511045455932,19.83980263710022,2.583414953549703,9.999555589358012,109.68575850168864,0.0
2022-01-12 21:40:00,-1.8,13.8,21.9,21.5,2.9,4.511,17.19342,-2.7336,62.1822,-9.0,6.0,131.11111111111111,0.0,92.55555555555556,10.0,1041.7777777777778,4.666666666666666,-10.0,13.222222222222221,1.0,430.0341478474935,462.31373470262554,5.749340168284831,110.8377461652163,26.47375357309977,19.827457304000855,2.7005377304553986,9.995569041570027,107.41264555613199,0.0
2022-01-12 21:50:00,-2.2,13.6,20.4,21.5,2.4,4.531,21.950535,-2.7365000000000004,62.1717,-9.0,6.0,130.38888888888889,0.0,92.44444444444444,10.0,1041.7222222222222,4.333333333333333,-10.0,13.277777777777779,1.0,432.9629853031553,460.57649139404293,6.61264468360082,108.56787566535215,26.41269063949585,19.823374093373616,2.6999374516805013,9.994233029683432,109.88415358225504,0.0
2022-01-12 22:00:00,-2.6,13.4,19.3,21.4,2.1,4.517,21.890225,-2.6086,62.2263,-9.0,6.0,129.66666666666666,0.0,92.33333333333333,10.0,1041.6666666666667,4.0,-10.0,13.333333333333334,1.0,430.277321472168,458.3929918030487,7.114328583620361,109.88044658941064,26.349012683232626,19.81513893127441,2.808460744222005,9.992575875918071,107.31428465525309,0.0
2022-01-12 22:10:00,-2.6,13.4,20.4,21.4,2.0,4.501,20.51351,-2.7649999999999997,62.2565,-9.0,6.0,128.94444444444446,0.0,92.22222222222223,10.0,1041.611111111111,3.6666666666666665,-10.0,13.38888888888889,1.0,432.84954023339276,452.9792467244466,7.269636522376605,136.1132180206385,26.280339590708415,19.791955076853434,2.857468014160792,9.998056573867798,107.20615858713786,0.0
2022-01-12 22:20:00,-2.5,13.4,22.4,21.4,2.1,4.503,18.8561,-2.9123,62.2528,-9.0,6.0,128.22222222222223,0.0,92.11111111111111,10.0,1041.5555555555557,3.333333333333333,-10.0,13.444444444444445,1.0,435.6159049479167,460.289153137207,7.200183334498756,140.4403817007636,26.30881326993306,19.76262565612793,2.7593796841303506,10.000681222279868,113.25885435740153,0.0
2022-01-12 22:30:00,-2.6,13.4,22.2,21.4,2.1,4.525,19.030085,-2.9499,62.232299999999995,-9.0,6.0,127.5,0.0,92.0,10.0,1041.5,3.0,-10.0,13.5,1.0,436.57356394800644,459.34525557945517,7.122136359107023,118.35945631382829,26.332056102752688,19.692836189270018,2.711860388914744,9.99977136294047,106.81319071451821,0.0
2022-01-12 22:40:00,-2.6,13.3,20.5,21.4,2.0,4.515,17.833835,-3.0521000000000003,62.2053,-9.0,6.0,126.77777777777777,0.0,91.88888888888889,10.0,1041.4444444444443,2.6666666666666665,-10.0,13.555555555555555,1.0,433.80902913411455,457.2329033406575,6.968852875852315,106.85100379167977,26.336039101282758,19.61198881785075,2.6735374323527017,10.006694696744283,108.2498445638021,0.0
2022-01-12 22:50:00,-2.5,13.4,19.3,21.4,2.2,4.525,16.480235,-3.0114,62.2173,-9.0,6.0,126.05555555555556,0.0,91.77777777777777,10.0,1041.388888888889,2.333333333333333,-10.0,13.61111111111111,1.0,432.19286562514037,451.77885456655224,6.485078932592424,100.25294569565078,26.35046370123739,19.56433960688316,2.8212545174595998,10.007332887730355,109.63675571204578,0.0
2022-01-12 23:00:00,-2.2,13.4,20.6,21.4,2.2,4.502,15.701275,-2.9669,62.174099999999996,-9.0,6.0,125.33333333333333,0.0,91.66666666666667,10.0,1041.3333333333333,2.0,-10.0,13.666666666666666,1.0,430.84907653808597,449.45884063720706,6.261486446439884,102.8494414216381,26.36399555206299,19.502494516372682,2.8137070564428965,10.010721103350322,107.48575583140055,0.0
2022-01-12 23:10:00,-2.5,13.3,22.3,21.4,2.0,4.504,15.921415,-2.9472,62.232899999999994,-9.0,6.0,124.61111111111111,0.0,91.55555555555556,10.0,1041.2777777777778,1.666666666666666,-10.0,13.722222222222221,1.0,431.4863254205112,455.148976709275,6.051895484708797,109.1440801726088,26.391967884699504,19.426210171381634,2.6972581044832866,10.007159951527914,107.65090288798015,0.0
2022-01-12 23:20:00,-2.7,13.2,22.2,21.4,1.9,4.471,15.347204999999999,-3.0526,62.2624,-9.0,6.0,123.88888888888889,0.0,91.44444444444444,10.0,1041.2222222222222,1.333333333333333,-10.0,13.777777777777779,1.0,433.5004455566406,449.85751170892826,5.938441092132849,109.00520481669969,26.401348950930235,19.354588714427194,2.796874008697305,10.001350396258683,110.74640584503864,0.0
2022-01-12 23:30:00,-2.8,13.2,20.3,21.3,1.9,4.449,15.802539999999999,-3.0861,62.2638,-9.0,6.0,123.16666666666667,0.0,91.33333333333333,10.0,1041.1666666666667,1.0,-10.0,13.833333333333334,1.0,437.19265121635345,449.4817313639322,5.897926270894412,107.2559135372356,26.415342435836795,19.289968891143797,2.6078970128297803,9.998582417170207,110.4852908198039,0.0
2022-01-12 23:40:00,-2.8,13.2,19.3,21.3,1.8,4.476,15.969935000000001,-3.1506999999999996,62.290099999999995,-9.0,6.0,122.44444444444444,0.0,91.22222222222223,10.0,1041.111111111111,0.6666666666666661,-10.0,13.88888888888889,1.0,434.16221527099617,447.75449333454,5.9806439372509885,106.35836074204094,26.44052136103312,19.225846411387124,2.721921371618907,9.997034090360007,108.0508954747518,0.0
2022-01-12 23:50:00,-2.7,13.2,20.8,21.3,1.9,4.44,16.288990000000002,-3.1701,62.3205,-9.0,6.0,121.72222222222223,0.0,91.11111111111111,10.0,1041.0555555555557,0.33333333333333304,-10.0,13.944444444444445,1.0,438.009673251448,454.73332562326016,5.95979991232608,107.74979647598698,26.4264385732015,19.166425730387367,2.65346933444341,9.99345810254415,111.24398062388101,0.0
2022-01-13 00:00:00,-2.7,13.2,22.3,21.4,1.9,4.423,19.0181,-3.3003,62.3236,-9.0,6.0,121.0,0.0,91.0,10.0,1041.0,0.0,-10.0,14.0,1.0,443.85183959960943,452.41188954671225,6.15609893315256,114.85418210692326,26.42166087700149,19.125641615646707,2.7961977138627048,9.999575599304027,106.96555987428137,0.0
2022-01-13 00:10:00,-2.7,13.2,22.1,21.3,1.9,4.448,18.030369999999998,-3.2287999999999997,62.3198,-9.0,6.0,120.83333333333333,0.0,91.0,10.0,1041.0,0.0,-10.0,13.88888888888889,1.0,437.08553463639885,448.2512517293294,6.184237664325089,107.6887478238984,26.406936438878375,19.08150272369385,2.766856874227524,10.002448218663535,112.40358907063803,0.0
2022-01-13 00:20:00,-2.7,13.2,20.7,21.3,1.9,4.459,17.389185,-3.3346000000000005,62.2972,-9.0,6.0,120.66666666666667,0.0,91.0,10.0,1041.0,0.0,-10.0,13.777777777777779,1.0,439.3898465983073,448.76529392987834,6.308012476842956,107.12608781825352,26.426188440322875,19.036750529607136,2.841768068472544,10.002964976628622,107.48841288248698,0.0
2022-01-13 00:30:00,-2.8,13.2,19.4,21.3,1.9,4.444,16.829829999999998,-3.4189,62.3113,-9.0,6.0,120.5,0.0,91.0,10.0,1041.0,0.0,-10.0,13.666666666666666,1.0,439.4558739146967,448.8444218848217,6.29230302812016,108.54447789898026,26.444203713734947,18.980632311503093,2.8149705096085866,10.000967505772909,108.05995274861652,0.0
2022-01-13 00:40:00,-2.9,13.1,20.1,21.3,1.8,4.489,15.481135,-3.2609000000000004,62.35889999999999,-9.0,6.0,120.33333333333333,0.0,91.0,10.0,1041.0,0.0,-10.0,13.555555555555555,1.0,435.01088826497397,445.9066033409382,5.943058425208269,106.7636574649272,26.466778631210325,18.938838516871137,2.810654292901357,9.996135676701865,111.55725959777833,0.0
2022-01-13 00:50:00,-2.8,13.2,21.9,21.3,1.8,4.44,13.879445,-3.2918999999999996,62.354,-9.0,6.0,120.16666666666667,0.0,91.0,10.0,1041.0,0.0,-10.0,13.444444444444445,1.0,430.94936906485725,448.21487355550136,5.5982579827982155,110.21794359929144,26.479071671168008,18.88951382001241,2.705390777587891,9.988097314834594,106.969118309021,0.0
2022-01-13 01:00:00,-3.0,13.1,22.5,21.3,1.6,4.441,13.549529999999999,-3.3551,62.1977,-9.0,6.0,120.0,0.0,91.0,10.0,1041.0,0.0,-10.0,13.333333333333334,1.0,433.6215429687501,447.8674817385619,5.365010195357651,109.57268231515829,26.483600237894866,18.843819057604687,2.6523928036191373,9.988885620893058,116.5107305291817,0.0
2022-01-13 01:10:00,-3.0,13.1,21.1,21.3,1.6,4.461,15.344444999999999,-3.4579999999999997,61.767399999999995,-9.0,6.0,119.83333333333333,0.0,91.0,10.0,1041.0,0.0,-10.0,13.222222222222221,1.0,437.8022314488203,444.82580454859243,5.41415315489311,109.83017915520966,26.48040552139282,18.79321006457011,2.63422792216142,9.987858918507893,105.67347118377685,0.0
2022-01-13 01:20:00,-3.0,13.0,19.4,21.3,1.6,4.474,16.783675,-3.5233,61.5673,-9.0,6.0,119.66666666666667,0.0,91.0,10.0,1041.0,0.0,-10.0,13.11111111111111,1.0,440.00615570068356,444.6086804199219,5.5912912076610635,109.88631589749438,26.47188453992208,18.757564233144127,2.6070470972855886,9.984877060254416,113.70580410003663,0.0
2022-01-13 01:30:00,-3.2,13.0,20.1,21.3,1.5,4.453,20.522305,-3.6548000000000003,61.46660000000001,-9.0,6.0,119.5,0.0,91.0,10.0,1041.0,0.0,-10.0,13.0,1.0,438.28375447591145,452.4245798992289,6.080210572932399,106.04849945995093,26.46907205581665,18.721885058085125,2.7197446143627166,9.98301680246989,104.50497505187988,0.0
2022-01-13 01:40:00,-3.5,12.9,22.2,21.3,1.3,4.456,22.412025,-3.5814999999999997,61.4529,-9.0,6.0,119.33333333333333,0.0,91.0,10.0,1041.0,0.0,-10.0,12.88888888888889,1.0,436.1035845350945,453.16826237821033,6.868254062496336,110.7847794430404,26.475196504592894,18.68788247426351,2.774223711093267,9.98549007733663,114.80256793975829,0.0
2022-01-13 01:50:00,-3.3,12.9,22.4,21.3,1.3,4.459,20.851509999999998,-3.5984000000000003,61.45270000000001,-9.0,6.0,119.16666666666667,0.0,91.0,10.0,1041.0,0.0,-10.0,12.777777777777779,1.0,440.91972981770834,447.80897837320964,6.90661239865136,110.40358919822563,26.49618142445882,18.645327399571737,2.6275600190957387,9.986305049260457,105.48242140452066,0.0
2022-01-13 02:00:00,-3.2,12.9,20.6,21.2,1.3,4.44,21.332874999999998,-3.6676,61.4569,-9.0,6.0,119.0,0.0,91.0,10.0,1041.0,0.0,-10.0,12.666666666666666,1.0,439.8603104058628,448.3335435257835,7.041559094076104,111.31200283115193,26.51890328089396,18.607665309906004,2.9638199750582377,9.986174260775247,114.7153784942627,0.0
2022-01-13 02:10:00,-3.2,12.9,19.3,21.2,1.4,4.415,24.744545,-3.6892000000000005,61.4696,-9.0,6.0,118.83333333333333,0.0,91.0,10.0,1041.0,0.0,-10.0,12.555555555555555,1.0,437.41886800130203,445.97356313069656,7.416887215652035,110.74104157399324,26.533366916193124,18.555544434994626,2.9137207889691585,9.990798376724545,104.62231816006246,0.0
2022-01-13 02:20:00,-3.3,12.8,20.7,21.2,1.3,4.416,27.064690000000002,-3.6117,61.4486,-9.0,6.0,118.66666666666667,0.0,91.0,10.0,1041.0,0.0,-10.0,12.444444444444445,1.0,438.7722715811894,447.9566957846455,8.067748821024168,109.41830837831658,26.539657554626466,18.517310988108317,2.9955581637223565,9.99007223924001,113.34766788482666,0.0
2022-01-13 02:30:00,-3.4,12.8,22.5,21.2,1.3,4.435,27.396685,-3.6449,61.4465,-9.0,6.0,118.5,0.0,91.0,10.0,1041.0,0.0,-10.0,12.333333333333334,1.0,441.3817160034179,447.4714784573961,8.494901204176541,111.57176567056085,26.54082087834676,18.479809611638387,3.037836241324743,9.99045163154602,107.0339885965983,0.0
2022-01-13 02:40:00,-3.5,12.8,22.1,21.2,1.2,4.434,30.692664999999998,-3.1273,61.5222,-9.0,6.0,118.33333333333333,0.0,91.0,10.0,1041.0,0.0,-10.0,12.222222222222221,1.0,440.8871014790151,451.0206899007161,9.529985007404608,111.78521718041372,26.549441407521567,18.449700447718303,3.173362415234248,9.99207334359487,109.16599641164143,0.0
2022-01-13 02:50:00,-3.5,12.7,20.2,21.2,1.1,4.45,32.46737,-3.4738999999999995,61.501999999999995,-9.0,6.0,118.16666666666667,0.0,91.0,10.0,1041.0,0.0,-10.0,12.11111111111111,1.0,435.5999067179362,451.7598485170562,10.13397182882169,111.4326734874747,26.541431827545164,18.418170064290365,3.228403013547262,9.99335021018982,112.80114312489827,0.0
2022-01-13 03:00:00,-3.6,12.7,19.2,21.2,1.1,4.442,31.86727,-3.4801,61.4658,-9.0,6.0,118.0,0.0,91.0,10.0,1041.0,0.0,-10.0,12.0,1.0,433.91720240099676,449.35206215694035,10.062203231746867,113.04527421574134,26.549791219463458,18.388922974430237,3.198493086665364,9.997554575332813,106.836583102167,0.0
2022-01-13 03:10:00,-3.5,12.8,21.0,21.2,1.3,4.415,27.98514,-3.3286000000000002,61.4568,-9.055555555555555,6.0,118.16666666666667,0.0,91.0,10.0,1041.0,0.0,-10.055555555555555,12.0,1.0555555555555556,434.5968659464518,445.60361297607426,9.92256541300628,113.05105554893191,26.543130143483477,18.364734137852984,3.2406250317891443,10.002666823069253,111.7669171778361,0.0
2022-01-13 03:20:00,-3.7,12.7,22.6,21.2,1.0,4.4,28.93198,-3.4479999999999995,61.430899999999994,-9.11111111111111,6.0,118.33333333333333,0.0,91.0,10.0,1041.0,0.0,-10.11111111111111,12.0,1.1111111111111112,439.0700505925321,447.1020496692877,9.004631765252451,107.47895307810293,26.54610043843587,18.34386504173279,3.1710045937697093,10.004368678728738,108.35956712086995,0.0
2022-01-13 03:30:00,-3.2,12.8,21.9,21.2,1.3,4.435,32.26007,-3.7092,61.3769,-9.166666666666666,6.0,118.5,0.0,91.0,10.0,1041.0,0.0,-10.166666666666666,12.0,1.1666666666666667,441.9423713175456,447.97323679606126,9.433208985517254,109.09528513590494,26.5328729057312,18.32598905881246,3.270134764115016,10.00597157160441,113.37323808034262,0.0
2022-01-13 03:40:00,-3.3,12.8,19.8,21.2,1.2,4.45,32.195370000000004,-3.8622,61.3476,-9.222222222222221,6.0,118.66666666666667,0.0,91.0,10.0,1041.0,0.0,-10.222222222222221,12.0,1.2222222222222223,436.940477656222,451.95681944397677,9.59085689374956,107.48500329917434,26.53786853154501,18.30550100326538,3.2961766191323596,10.006164116859436,108.31090538024903,0.0
2022-01-13 03:50:00,-3.7,12.7,19.5,21.2,1.0,4.435,32.12594,-3.7564,61.375,-9.277777777777779,6.0,118.83333333333333,0.0,91.0,10.0,1041.0,0.0,-10.277777777777779,12.0,1.2777777777777777,437.71157989501955,443.9897501487294,9.609020203520348,107.77191007409392,26.532937632630773,18.290170483508355,3.2627887846588415,10.003855944757408,111.6457474414373,0.0
2022-01-13 04:00:00,-3.5,12.7,21.9,21.1,1.1,4.41,32.047019999999996,-3.585,61.595299999999995,-9.333333333333334,6.0,119.0,0.0,91.0,10.0,1041.0,0.0,-10.333333333333334,12.0,1.3333333333333333,436.963343165606,441.6564066569011,9.917842303292227,112.2953293816518,26.533759695688882,18.272589197158815,3.309505131642024,10.003076413472494,109.38003047943116,0.0
2022-01-13 04:10:00,-3.5,12.7,22.7,21.1,1.1,4.427,27.44135,-3.5811,62.0465,-9.38888888888889,6.0,119.16666666666667,0.0,91.0,10.0,1041.0,0.0,-10.38888888888889,12.0,1.3888888888888888,434.1983446248372,443.3733581858668,9.587493488775134,111.10997046863966,26.529351431528728,18.253809200922646,3.258676793177923,10.005055443445842,107.27711690266929,0.0
2022-01-13 04:20:00,-3.5,12.7,20.7,21.2,1.1,4.45,23.973405,-3.4423000000000004,62.3027,-9.444444444444445,6.0,119.33333333333333,0.0,91.0,10.0,1041.0,0.0,-10.444444444444445,12.0,1.4444444444444444,432.0650657363165,441.1733750406901,8.514032022885683,110.85785313493113,26.50507122039795,18.234440695444743,3.148365755478541,10.007341477076213,110.35166744232178,0.0
2022-01-13 04:30:00,-3.7,12.7,19.2,21.2,1.0,4.443,24.367669999999997,-3.4644999999999997,62.4018,-9.5,6.0,119.5,0.0,91.0,10.0,1041.0,0.0,-10.5,12.0,1.5,435.6638135782878,444.3715514891175,8.155428633420481,110.78344400179587,26.501603015263875,18.21874793370565,3.2535774048169452,10.014626727104186,108.98501928965251,0.0
2022-01-13 04:40:00,-3.5,12.7,20.8,21.1,1.1,4.438,24.44563,-3.3701,62.455200000000005,-9.555555555555555,6.0,119.66666666666667,0.0,91.0,10.0,1041.0,0.0,-10.555555555555555,12.0,1.5555555555555556,433.38778156499757,445.93114933057757,8.148491048543466,105.2643810416615,26.487633689244586,18.20644808769226,3.1660493679841357,10.024321680068969,110.46313420613606,0.0
2022-01-13 04:50:00,-3.8,12.6,22.8,21.1,0.9,4.429,26.982889999999998,-3.3093000000000004,62.4482,-9.61111111111111,6.0,119.83333333333333,0.0,91.0,10.0,1041.0,0.0,-10.61111111111111,12.0,1.6111111111111112,439.75343912760417,447.0450111897787,7.968179590904107,111.62689598471431,26.47762826229893,18.19826849296268,3.2880919957767096,10.125885325178588,109.09592126641569,0.0
2022-01-13 05:00:00,-3.8,12.6,21.6,21.1,0.8,4.426,34.2344,-2.7603999999999997,62.5287,-9.666666666666666,6.0,120.0,0.0,91.0,10.0,1041.0,0.0,-10.666666666666666,12.0,1.6666666666666665,440.79639460421157,443.0609189158473,9.30408763334576,109.86750809233067,26.46611055692037,18.193527161280315,3.319155178467433,10.263332478205363,110.01918877919516,0.0
2022-01-13 05:10:00,-3.8,12.6,19.4,21.1,0.9,4.446,36.392984999999996,-2.7197,62.488,-9.722222222222221,6.0,120.16666666666667,0.0,91.0,10.0,1041.0,0.0,-10.722222222222221,12.0,1.7222222222222223,439.64417877197263,440.90467604713876,10.71829040486934,111.58572537093512,26.44616833368937,18.17809589703878,3.4310388938585916,10.331856139500935,109.50107297261556,0.0
2022-01-13 05:20:00,-3.7,12.6,19.9,21.1,0.9,4.46,37.270745,-2.6919999999999997,62.4313,-9.777777777777779,6.0,120.33333333333333,0.0,91.0,10.0,1041.0,0.0,-10.777777777777779,12.0,1.7777777777777777,438.77840174532486,449.3257061767578,10.806622332422073,113.53754101489224,26.451848147710166,18.170695470174156,3.728845343589783,10.339074929555258,108.04433043162028,0.0
2022-01-13 05:30:00,-3.6,12.6,22.8,21.1,1.0,4.43,36.516325,-2.7131999999999996,62.3913,-9.833333333333334,6.0,120.5,0.0,91.0,10.0,1041.0,0.0,-10.833333333333334,12.0,1.8333333333333333,436.6816381835937,445.49356812926544,11.35515953516556,109.04536357319289,26.445260467529295,18.154158360163372,3.558556171655655,10.342562642097473,110.00993639628093,0.0
2022-01-13 05:40:00,-3.6,12.7,21.7,21.1,1.0,4.437,35.867464999999996,-2.9728000000000003,62.325900000000004,-9.88888888888889,6.0,120.66666666666667,0.0,91.0,10.0,1041.0,0.0,-10.88888888888889,12.0,1.8888888888888888,430.4362867193113,441.2265174357097,11.384364386709397,108.20111349590755,26.446889851888024,18.12779120763143,3.8153031627337137,10.264155530929566,107.84624006907146,0.0
2022-01-13 05:50:00,-3.5,12.7,19.0,21.1,1.1,4.445,36.794715000000004,-2.9472,62.3439,-9.944444444444445,6.0,120.83333333333333,0.0,91.0,10.0,1041.0,0.0,-10.944444444444445,12.0,1.9444444444444444,432.72149637858075,446.67910347774114,11.507823365421618,110.89812413339561,26.43600698153178,18.10744442939758,3.725179662307103,10.155038159688313,112.35762463887531,0.0
2022-01-13 06:00:00,-3.5,12.7,21.0,21.1,1.1,4.418,36.808115,-2.9280999999999997,62.1346,-10.0,6.0,121.0,0.0,91.0,10.0,1041.0,0.0,-11.0,12.0,2.0,436.0040890432774,448.92291402882546,11.351224316122842,115.33327223373672,26.439006115595497,18.08751425743103,3.8361747733751934,10.087008226712545,107.52764961242676,0.0
2022-01-13 06:10:00,-3.5,12.7,21.8,21.1,1.2,4.389,36.86103,-3.0927,61.731399999999994,-9.88888888888889,5.944444444444445,121.72222222222223,0.0,90.77777777777777,10.0,1041.0555555555557,0.27777777777777773,-10.944444444444445,11.88888888888889,2.0,441.77628936767576,446.74114440917975,11.456130408028425,120.66159923359501,26.437547093407584,18.08018564240407,3.8693451518796933,10.052929761692628,110.64575685382563,0.0
2022-01-13 06:20:00,-3.5,12.7,22.5,21.1,1.2,4.404,36.90778,-3.0613,61.5596,-9.777777777777779,5.888888888888889,122.44444444444444,0.0,90.55555555555556,10.0,1041.111111111111,0.5555555555555555,-10.88888888888889,11.777777777777779,2.0,441.7371784394363,446.4058615884013,11.3634556595215,138.6124953413279,26.42752978960673,18.101402629216512,3.5971380527814234,10.028682034810384,109.29713581085204,0.0
2022-01-13 06:30:00,-3.7,12.7,21.4,21.1,1.0,4.41,37.16927,-3.0513000000000003,61.4851,-9.666666666666666,5.833333333333333,123.16666666666667,0.0,90.33333333333333,10.0,1041.1666666666667,0.8333333333333333,-10.833333333333334,11.666666666666666,2.0,446.4853084309896,447.20955047607424,11.10700381747747,172.01613907162078,26.432624209721883,18.135985498428344,3.549321730136872,10.017394989331564,108.05460926055908,0.0
2022-01-13 06:40:00,-3.6,12.6,19.5,21.1,1.0,4.438,37.413025,-3.0524,61.4342,-9.555555555555555,5.777777777777778,123.88888888888889,0.0,90.11111111111111,10.0,1041.2222222222222,1.111111111111111,-10.777777777777779,11.555555555555555,2.0,452.1541868608848,442.60955632703065,11.160815246765223,162.33446285398665,26.427786569595337,18.19776512145996,3.4240716640154525,10.01005062421163,113.94281230926512,0.0
2022-01-13 06:50:00,-3.8,12.6,19.9,21.1,0.9,4.426,36.804005000000004,-3.0848,61.4045,-9.444444444444445,5.722222222222222,124.61111111111111,0.0,89.88888888888889,10.0,1041.2777777777778,1.3888888888888888,-10.722222222222221,11.444444444444445,2.0,453.54438944498696,449.9132065310423,11.42002281673884,196.79438372121692,26.43108242670695,18.26437803586324,3.3069589666525525,10.000797074635823,111.80118549346923,0.0
2022-01-13 07:00:00,-3.8,12.6,22.2,21.1,0.9,4.398,36.051645,-3.0758,61.39,-9.333333333333334,5.666666666666667,125.33333333333333,0.0,89.66666666666667,10.0,1041.3333333333333,1.6666666666666665,-10.666666666666666,11.333333333333334,2.0,459.6757537596253,450.5644416300456,11.681163640722717,762.0154731940145,26.429744635975293,18.341236049415027,3.322137322459517,9.996624348096255,116.3161378854008,0.0
2022-01-13 07:10:00,-3.8,12.7,22.4,21.1,1.0,4.381,36.042645,-3.0861,61.3923,-9.222222222222221,5.611111111111111,126.05555555555556,0.0,89.44444444444444,10.0,1041.388888888889,1.9444444444444442,-10.61111111111111,11.222222222222221,2.0,463.3539334106446,454.2971780185042,11.24255705370068,920.5125824147026,26.42466822942098,18.419758059183756,3.3606466778119404,9.994269932111104,111.4492527516683,0.0
2022-01-13 07:20:00,-3.6,12.8,20.8,21.2,1.0,4.405,36.912915,-3.1234,61.417899999999996,-9.11111111111111,5.555555555555555,126.77777777777777,0.0,89.22222222222223,10.0,1041.4444444444443,2.222222222222222,-10.555555555555555,11.11111111111111,2.0,470.8689334316911,453.2420993041992,11.005803740630716,743.4287669260489,26.430795160929364,18.506700194676718,3.3603526143232982,9.99295776049296,112.55731104532876,0.0
2022-01-13 07:30:00,-3.6,12.8,19.5,21.2,1.1,4.399,37.01272,-3.1244,61.4403,-9.0,5.5,127.5,0.0,89.0,10.0,1041.5,2.5,-10.5,11.0,2.0,468.19064687093106,449.3583012056899,10.927113874753317,586.6629037285928,25.941313419342045,17.6883345635732,10.680869756539662,10.2532932027181,122.19468009312948,0.0
2022-01-13 07:40:00,-3.8,12.9,20.0,21.3,1.1,4.384,35.88925,-2.9131,61.4508,-8.88888888888889,5.444444444444445,128.22222222222223,0.0,88.77777777777777,10.0,1041.5555555555557,2.7777777777777777,-10.444444444444445,10.88888888888889,2.0,472.04982208953504,447.8980716468548,11.044330757459004,426.55804164908034,24.455602598190307,15.504705551465353,20.103672815958657,17.398489227294924,3.543067545294762,0.0
2022-01-13 07:50:00,-3.9,12.8,22.1,21.3,1.0,4.396,35.544200000000004,-2.8585000000000003,61.46130000000001,-8.777777777777779,5.388888888888889,128.94444444444446,0.0,88.55555555555556,10.0,1041.611111111111,3.0555555555555554,-10.38888888888889,10.777777777777779,2.0,480.1556788126628,452.2023846435547,10.287367135710635,560.1081060196182,23.38142319927108,15.071614943062519,20.602962976121635,25.633850156277582,24.595912607709568,0.0
2022-01-13 08:00:00,-4.1,12.8,22.7,21.4,0.9,4.358,35.345690000000005,-2.8810000000000002,61.400999999999996,-8.666666666666666,5.333333333333333,129.66666666666666,0.0,88.33333333333333,10.0,1041.6666666666667,3.333333333333333,-10.333333333333334,10.666666666666666,2.0,488.2483833646226,461.64427984478834,10.628053923649976,419.1470646701964,22.636604935328165,15.235791080792746,19.74252226829529,27.764640242258707,215.03730298360188,0.0
2022-01-13 08:10:00,-4.1,12.9,21.5,21.7,0.9,4.414,35.830799999999996,-2.7188,61.3762,-8.555555555555555,5.277777777777778,130.38888888888889,0.0,88.11111111111111,10.0,1041.7222222222222,3.6111111111111107,-10.277777777777779,10.555555555555555,2.0,495.8490243530274,460.76923192868287,10.506944275818302,325.1934923307775,22.82662895202637,15.812502800623577,14.373033674558005,27.88731466929118,286.5201499938965,0.0
2022-01-13 08:20:00,-4.1,12.9,19.7,21.6,0.9,4.386,35.922055,-2.3967,61.3713,-8.444444444444445,5.222222222222222,131.11111111111111,0.0,87.88888888888889,10.0,1041.7777777777778,3.8888888888888884,-10.222222222222221,10.444444444444445,2.0,485.94568226079826,500.5778723144531,10.865356726861943,238.33775119027172,24.018367256606364,16.48839175159648,10.798109390668277,26.598597215339964,335.32196039145947,0.0
2022-01-13 08:30:00,-3.8,12.8,19.4,21.6,0.9,4.474,36.735245,-2.1801000000000004,61.35549999999999,-8.333333333333334,5.166666666666667,131.83333333333334,0.0,87.66666666666667,10.0,1041.8333333333333,4.166666666666666,-10.166666666666666,10.333333333333334,2.0,486.25001597086595,520.8411135408248,10.92993311340526,188.89497412686967,24.290779809951783,17.100516592661542,8.823520441850027,23.215694885253907,285.0548588562012,0.0
2022-01-13 08:40:00,-3.8,12.8,21.1,21.6,0.9,4.485,36.66627,-2.0773,61.158,-8.222222222222221,5.111111111111111,132.55555555555554,0.0,87.44444444444444,10.0,1041.888888888889,4.444444444444444,-10.11111111111111,10.222222222222221,2.0,490.39363372802734,537.6044776022023,10.509969113048188,170.77221560634462,24.45486044883728,17.88296417236328,7.59527289390564,20.181683177947995,226.98729738871256,0.0
2022-01-13 08:50:00,-3.7,12.9,22.5,21.6,1.0,4.448,36.607,-1.9411999999999998,60.940599999999996,-8.11111111111111,5.055555555555555,133.27777777777777,0.0,87.22222222222223,10.0,1041.9444444444443,4.722222222222221,-10.055555555555555,10.11111111111111,2.0,490.8065775974317,538.834960530599,10.664265819215505,182.74988217801024,24.70044432640076,18.395528122584025,6.641639103094737,17.68371123313904,202.87239049275718,0.0
2022-01-13 09:00:00,-3.8,12.8,22.0,21.5,1.0,4.471,35.11904,-1.8800000000000001,60.7321,-8.0,5.0,134.0,0.0,87.0,10.0,1042.0,5.0,-10.0,10.0,2.0,487.9936722012224,527.4367586824263,10.392126054602155,170.22614657041044,24.97844464302063,18.635188935597736,6.08021663983663,15.526072463989257,180.07725878397622,0.0
2022-01-13 09:10:00,-3.8,12.8,20.3,21.6,1.0,4.473,32.215424999999996,-1.4196,60.7418,-7.611111111111111,4.888888888888889,146.11111111111111,0.0,86.16666666666667,10.0,1041.888888888889,5.0,-9.722222222222221,9.61111111111111,2.0,489.2310649617513,521.0684694417317,9.60782984445324,148.11689678644728,25.19544058799744,18.74891878763835,5.411899119218191,13.5969531361262,150.18179677327473,0.0
2022-01-13 09:20:00,-3.6,13.0,19.4,21.7,1.2,4.44,30.731180000000002,-0.7049,61.2898,-7.222222222222222,4.777777777777778,158.22222222222223,0.0,85.33333333333333,10.0,1041.7777777777778,5.0,-9.444444444444445,9.222222222222221,2.0,504.0877297973633,523.753517435008,8.561268389211536,187.96511872027554,25.38314536412557,18.887136637369792,4.935574713548024,12.162211847305297,124.5732541402181,0.0
2022-01-13 09:30:00,-3.3,13.2,20.6,21.8,1.4,4.46,31.05068,-0.5852999999999999,60.146100000000004,-6.833333333333333,4.666666666666667,170.33333333333334,0.0,84.5,10.0,1041.6666666666667,5.0,-9.166666666666666,8.833333333333334,2.0,505.820563659668,532.886144584568,8.825196635238195,203.17964458702647,25.59588283220927,19.022315095265707,4.254715583721796,10.911119988759358,111.26492167154947,0.0
2022-01-13 09:40:00,-3.2,13.3,22.5,21.9,1.5,4.436,28.66702,0.2486,60.6314,-6.444444444444445,4.555555555555555,182.44444444444446,0.0,83.66666666666667,10.0,1041.5555555555557,5.0,-8.88888888888889,8.444444444444445,2.0,512.7764237467447,552.0277480061849,8.99763286705071,198.18884798427086,25.793464279174806,19.237193174362183,3.810125761032104,10.039334654808044,107.43647902170817,0.0
2022-01-13 09:50:00,-3.3,13.3,22.3,21.9,1.6,4.432,28.23469,0.8506,59.825199999999995,-6.055555555555555,4.444444444444445,194.55555555555554,0.0,82.83333333333333,10.0,1041.4444444444443,5.0,-8.61111111111111,8.055555555555555,2.0,497.21878840654745,550.5446419060368,9.851270638293466,167.8529486540886,26.002824031269483,19.509200614293416,3.6905618978893693,9.466483976585042,109.13449301660398,0.0
2022-01-13 10:00:00,-3.0,13.3,20.8,21.9,1.7,4.465,27.18153,1.7902,58.61749999999999,-5.666666666666666,4.333333333333333,206.66666666666669,0.0,82.0,10.0,1041.3333333333333,5.0,-8.333333333333334,7.666666666666666,2.0,479.9657856241862,545.1297943746633,9.068755169696054,150.9256209266792,26.200743885040282,19.777899154027303,3.5500843111673994,9.058610792160035,108.86110068003336,0.0
2022-01-13 10:10:00,-3.0,13.4,19.4,21.9,1.7,4.463,26.880925,1.9074000000000002,57.38290000000001,-5.277777777777778,4.222222222222222,218.77777777777777,0.0,81.16666666666667,10.0,1041.2222222222222,5.0,-8.055555555555555,7.277777777777778,2.0,476.3661253234162,560.4409928385417,9.861074542729868,157.5153293851001,26.41297772407532,20.16730885187785,3.348140557607015,8.610462021827697,109.80815035502117,0.0
2022-01-13 10:20:00,-2.6,13.7,20.1,22.0,2.1,4.435,23.677445,2.1235,56.552099999999996,-4.888888888888889,4.111111111111111,230.88888888888889,0.0,80.33333333333333,10.0,1041.111111111111,5.0,-7.777777777777779,6.888888888888889,2.0,480.20876169840494,568.8686397508643,9.312318008323174,240.5803982970674,26.647722187042234,20.461338936487834,3.4080010430018106,8.179473570187886,108.9368968963623,0.0
2022-01-13 10:30:00,-3.1,13.7,21.9,22.1,2.0,4.453,22.832655,2.5008,56.3361,-4.5,4.0,243.0,0.0,79.5,10.0,1041.0,5.0,-7.5,6.5,2.0,479.1391592793081,561.5165594482421,9.086892342028644,252.6627262831004,26.892314675649004,20.694360116322837,3.355902933677038,7.8172289673487345,110.08274492899577,0.0
2022-01-13 10:40:00,-3.0,13.8,22.7,22.1,2.2,4.443,27.654275000000002,2.1837,56.3621,-4.111111111111111,3.888888888888889,255.11111111111111,0.0,78.66666666666667,10.0,1040.888888888889,5.0,-7.222222222222222,6.111111111111111,2.0,544.1491594441732,508.38381608634154,9.048282918983933,487.87353104844607,26.78484687805176,18.434037688573202,10.128284762303036,7.874904006322225,32.2438812192281,0.0
2022-01-13 10:50:00,-2.8,14.0,21.9,22.2,2.4,4.445,28.50869,1.5903,56.637,-3.7222222222222223,3.7777777777777777,267.22222222222223,0.0,77.83333333333333,10.0,1040.7777777777778,5.0,-6.944444444444445,5.722222222222222,2.0,566.093678259137,463.64772623697917,9.352812961481385,832.9331957369875,25.809720786412562,15.34102174282074,16.357779912948608,12.809335605303449,1.000000238418579,0.0
2022-01-13 11:00:00,-2.4,14.1,20.3,22.3,2.5,4.488,29.160784999999997,1.8321,58.177499999999995,-3.333333333333333,3.666666666666667,279.33333333333337,0.0,77.0,10.0,1040.6666666666667,5.0,-6.666666666666667,5.333333333333333,2.0,598.0752494303385,454.39129366118334,9.27236364363277,773.9912957246426,25.087433544794717,15.082991480827332,15.536543018023172,20.215350027084348,1.000000238418579,0.0
2022-01-13 11:10:00,-2.4,14.1,19.3,22.4,2.5,4.41,27.538069999999998,1.6662,59.72239999999999,-2.9444444444444446,3.5555555555555554,291.44444444444446,0.0,76.16666666666667,10.0,1040.5555555555557,5.0,-6.388888888888889,4.944444444444445,2.0,666.9857367013515,521.8615039097579,8.672556619038016,955.7605477577683,25.216070032119752,16.962150023778282,9.171097581386565,23.234328950246173,58.32970182180405,0.0
2022-01-13 11:20:00,-2.0,14.3,19.9,22.4,2.9,4.483,27.390565,1.7193,60.6231,-2.5555555555555554,3.4444444444444446,303.55555555555554,0.0,75.33333333333333,10.0,1040.4444444444443,5.0,-6.111111111111112,4.555555555555555,2.0,693.1271299235026,712.1441961669922,8.463074948922388,696.2764742817851,25.643717584609988,20.22172950108846,6.815703094005585,20.56046016057332,441.7575899505615,0.0
2022-01-13 11:30:00,-1.6,14.4,21.3,22.5,3.1,4.463,26.731569999999998,1.9484,61.0677,-2.166666666666667,3.3333333333333335,315.66666666666663,0.0,74.5,10.0,1040.3333333333333,5.0,-5.833333333333334,4.166666666666667,2.0,703.4501343545146,884.1219552717537,9.383111956671806,874.7192780178954,26.216274598439533,22.44569181442261,5.464331273237865,14.925289737383526,590.1534700520833,0.0
2022-01-13 11:40:00,-1.7,14.5,22.1,22.6,3.2,4.503,27.219945000000003,1.9634,61.2621,-1.7777777777777777,3.2222222222222223,327.77777777777777,0.0,73.66666666666667,10.0,1040.2222222222222,5.0,-5.555555555555556,3.7777777777777777,2.0,698.9738387044271,1000.7512625718391,9.279736744913004,588.9546908914167,26.7601665465037,23.478340304692587,4.928137649695079,11.151918385823567,679.8004611206054,0.0
2022-01-13 11:50:00,-1.7,14.5,22.4,22.6,3.1,4.515,27.107145000000003,1.5842,61.2496,-1.3888888888888884,3.111111111111111,339.8888888888889,0.0,72.83333333333333,10.0,1040.111111111111,5.0,-5.277777777777779,3.3888888888888884,2.0,693.7196425023573,1076.6847265625,9.409088352197982,583.6278340036855,27.292967046101886,23.83466977119446,4.24829447944959,9.096709980964661,636.4130581665039,0.0
2022-01-13 12:00:00,-1.5,14.5,22.3,22.6,3.4,4.527,26.71533,1.35,61.3061,-1.0,3.0,352.0,0.0,72.0,10.0,1040.0,5.0,-5.0,3.0,2.0,666.9312982177735,1141.183515035695,10.102481318032002,541.3302049117439,27.780766585563704,24.10505368701747,3.990742207498498,7.721086022892936,598.0851453687324,99.0
2022-01-13 12:10:00,-1.2,14.7,22.0,22.6,3.7,4.511,26.70843,1.4967000000000001,61.397000000000006,-0.8888888888888888,2.888888888888889,350.1666666666667,0.0,72.27777777777777,10.0,1040.0,4.944444444444445,-4.888888888888889,2.888888888888889,2.0,645.5224984285202,1130.3184517415364,9.540308457660135,340.5128121793068,28.224702405929566,24.154252926508583,3.745030309756597,6.683538769086202,514.3491906229655,0.0
2022-01-13 12:20:00,-0.9,14.9,22.0,22.8,3.9,4.485,26.70039,1.3016,61.3602,-0.7777777777777778,2.7777777777777777,348.3333333333333,0.0,72.55555555555556,10.0,1040.0,4.888888888888889,-4.777777777777778,2.7777777777777777,2.0,621.5683341471355,1092.3985774739583,9.318428400923304,205.03925603230795,28.701713647842404,24.00545907656352,3.91879459063212,5.894077373345693,434.39241831461584,0.0
2022-01-13 12:30:00,-1.1,15.0,22.1,22.9,4.0,4.487,26.74788,1.2568,61.398900000000005,-0.6666666666666667,2.6666666666666665,346.5,0.0,72.83333333333333,10.0,1040.0,4.833333333333333,-4.666666666666667,2.6666666666666665,2.0,608.401818595097,1041.7926367327811,9.035670493336047,126.58866472061072,29.33449703852336,23.460191809336344,3.609821620782216,5.3478047156333925,361.51334752400714,0.0
2022-01-13 12:40:00,-1.1,15.0,22.1,22.9,4.2,4.516,26.897160000000003,1.3186,61.4424,-0.5555555555555556,2.5555555555555554,344.6666666666667,0.0,73.11111111111111,10.0,1040.0,4.777777777777778,-4.555555555555555,2.5555555555555554,2.0,608.5070174153645,998.5454058837889,8.930193399184168,114.38367584444036,30.069288044809646,22.63643115648155,3.595416599082165,4.951506077800293,311.64829585591303,0.0
2022-01-13 12:50:00,-1.1,15.2,21.4,22.9,4.4,4.525,26.58632,1.0451000000000001,61.483000000000004,-0.4444444444444444,2.4444444444444446,342.8333333333333,0.0,73.38888888888889,10.0,1040.0,4.722222222222222,-4.444444444444445,2.4444444444444446,2.0,593.3688669980805,967.9909039236485,8.768256307483394,105.55562165578206,30.753641576766967,21.74002769470215,3.8885993560155234,4.635798661708831,272.3171526845296,0.0
2022-01-13 13:00:00,-0.9,15.4,20.5,22.9,4.6,4.549,26.339139999999997,1.2504,61.3864,-0.33333333333333337,2.3333333333333335,341.0,0.0,73.66666666666667,10.0,1040.0,4.666666666666667,-4.333333333333333,2.3333333333333335,2.0,560.6826411946615,482.0124006249439,10.056303231810446,100.06717998483087,27.752404435475665,12.72855702082316,15.041233684221902,5.826642999649048,2.343481464982033,0.0
2022-01-13 13:10:00,-1.1,15.6,20.7,22.9,4.5,4.57,26.16246,1.4359,60.981399999999994,-0.2222222222222222,2.2222222222222223,339.1666666666667,0.0,73.94444444444444,10.0,1040.0,4.611111111111111,-4.222222222222222,2.2222222222222223,2.0,546.0157067871094,462.99060201009115,10.945197585396848,106.81682642187775,25.760898758570352,13.216293926239013,15.171011209487915,12.802742966016135,1.000000238418579,0.0
2022-01-13 13:20:00,-0.7,15.5,20.7,22.9,4.4,4.601,25.807395000000003,1.151,60.75940000000001,-0.11111111111111116,2.111111111111111,337.3333333333333,0.0,74.22222222222223,10.0,1040.0,4.555555555555555,-4.111111111111111,2.111111111111111,2.0,524.9700847687118,454.57086232854033,12.942756565869866,75.80155274579754,25.678334951400757,13.691765445073447,14.247537879943849,19.12979412396749,1.000000238418579,0.0
2022-01-13 13:30:00,-0.7,15.6,20.8,22.8,4.6,4.602,25.758605,1.2915,60.6814,0.0,2.0,335.5,0.0,74.5,10.0,1040.0,4.5,-4.0,2.0,2.0,519.7392248044068,471.21941528671084,13.769107150977614,68.29689417445726,26.762875625266407,14.1091449966587,8.855406382409601,24.80440649923731,1.000000238418579,0.0
2022-01-13 13:40:00,-0.6,15.6,20.7,22.8,4.5,4.622,25.56908,1.1352,60.6451,0.11111111111111116,1.8888888888888888,333.6666666666667,0.0,74.77777777777777,10.0,1040.0,4.444444444444445,-3.888888888888889,1.8888888888888888,2.0,511.6329598999024,477.04914204915366,11.808452349328725,89.94884527087885,28.1352389717102,14.625726143519083,6.169234337806701,26.052866824467976,1.000000238418579,0.0
2022-01-13 13:50:00,-0.4,15.5,20.6,22.7,4.4,4.643,25.883075,1.3265,60.623000000000005,0.2222222222222221,1.777777777777778,331.8333333333333,0.0,75.05555555555556,10.0,1040.0,4.388888888888889,-3.7777777777777777,1.777777777777778,2.0,500.25060384114585,480.8064463823692,9.976516305848032,79.8445254456256,29.200785846710204,15.081174494425458,4.968213535149892,24.109627730051677,9.106492122014364,0.0
2022-01-13 14:00:00,-0.3,15.6,20.6,22.7,4.7,4.68,27.237194999999996,1.2402,60.5529,0.33333333333333326,1.6666666666666667,330.0,0.0,75.33333333333333,10.0,1040.0,4.333333333333333,-3.666666666666667,1.6666666666666667,2.0,511.98547078099745,489.2300389642825,9.590282248858005,68.73505609727849,30.13922579129537,15.319441931547363,4.550090019461887,19.76628391979822,40.30626990016041,0.0
2022-01-13 14:10:00,-0.4,15.6,20.6,22.7,4.9,4.68,25.741699999999998,1.3599999999999999,60.552499999999995,0.4444444444444444,1.5555555555555556,328.1666666666667,0.0,75.61111111111111,10.0,1040.0,4.277777777777778,-3.5555555555555554,1.5555555555555556,2.0,529.3192856080504,484.97383178710936,8.972834420971951,58.4975825053285,30.959223725001017,15.348519549369811,4.60758135120074,15.59071700890859,53.59830348332723,0.0
2022-01-13 14:20:00,-0.2,15.5,20.4,22.7,4.7,4.701,25.734680000000004,1.2416,60.532399999999996,0.5555555555555556,1.4444444444444444,326.3333333333333,0.0,75.88888888888889,10.0,1040.0,4.222222222222222,-3.4444444444444446,1.4444444444444444,2.0,532.5708572773549,488.1698964086072,9.192986323227316,56.81376797099572,31.701885738424913,15.170979123662729,4.2931055727291625,12.65071573377307,67.23096711038892,0.0
2022-01-13 14:30:00,0.0,15.6,20.4,22.6,5.0,4.623,25.79536,1.2921,60.5296,0.6666666666666665,1.3333333333333335,324.5,0.0,76.16666666666667,10.0,1040.0,4.166666666666667,-3.3333333333333335,1.3333333333333335,2.0,533.0036419677734,493.42409512223867,9.0050918336642,89.25974522940858,32.19663658777873,15.027816937764484,4.065386019150416,10.587062422434489,80.84332641601563,0.0
2022-01-13 14:40:00,0.1,15.6,20.5,22.6,5.0,4.576,25.975824999999997,1.3902,60.5471,0.7777777777777777,1.2222222222222223,322.6666666666667,0.0,76.44444444444444,10.0,1040.0,4.111111111111111,-3.2222222222222223,1.2222222222222223,2.0,505.2332480805496,502.8354839070638,8.269677222030984,109.69866373503949,32.5518496131897,15.000583559672037,3.8979812331994372,9.365857615470887,100.88241104125977,0.0
2022-01-13 14:50:00,0.2,15.5,20.5,22.6,4.8,4.6,26.242470000000004,1.4164999999999999,60.53680000000001,0.8888888888888888,1.1111111111111112,320.8333333333333,0.0,76.72222222222223,10.0,1040.0,4.055555555555555,-3.111111111111111,1.1111111111111112,2.0,487.5914840698242,505.30869910579986,8.228491661225334,86.91635638328594,32.728716323519016,15.035513876565819,3.771152665504341,8.517113862532735,112.4192213723438,0.0
2022-01-13 15:00:00,0.2,15.5,20.6,22.6,4.8,4.63,26.380824999999998,1.4140000000000001,60.539,1.0,1.0,319.0,0.0,77.0,10.0,1040.0,4.0,-3.0,1.0,2.0,480.7032206498069,508.5021258685232,8.279011744833262,74.62535531706729,32.70248036066691,15.152487355868022,3.8991680296262103,7.913321472009022,124.24561297098793,0.0
2022-01-13 15:10:00,0.4,15.5,21.0,22.5,4.8,4.547,26.780665,1.4977,60.5878,0.7222222222222223,1.2777777777777777,309.8333333333333,0.0,77.94444444444444,10.0,1040.0555555555557,4.055555555555555,-3.111111111111111,1.6111111111111112,1.9444444444444444,479.37524042239136,511.7887010701497,8.127352770075287,70.06952191067282,32.44217874985575,15.367675607920996,3.6095843779584746,7.539361684895605,138.61288479414142,0.0
2022-01-13 15:20:00,0.5,15.4,21.1,22.5,4.7,4.567,26.687630000000002,1.4006,60.62820000000001,0.44444444444444453,1.5555555555555554,300.6666666666667,0.0,78.88888888888889,10.0,1040.111111111111,4.111111111111111,-3.2222222222222223,2.2222222222222223,1.8888888888888888,479.75825735157935,509.13668357761424,7.856414101568319,90.0637025790026,32.11751762708028,15.628521548906964,3.706185054779053,7.388307433923086,140.68067578633628,0.0
