,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-13 15:30:00,0.4,15.3,21.3,22.5,4.7,4.573,26.211475,1.2977,60.6278,0.16666666666666674,1.8333333333333333,291.5,0.0,79.83333333333333,10.0,1040.1666666666667,4.166666666666667,-3.3333333333333335,2.8333333333333335,1.8333333333333333,481.4485026041667,475.4604298909506,7.978209140300751,130.93242118986313,30.584096803665165,13.919422016143798,10.361237074931463,8.588007077376048,52.106254852612814,0.0
2022-01-13 15:40:00,0.5,15.3,21.4,22.5,4.7,4.544,26.62092,1.1193,60.6321,-0.11111111111111094,2.1111111111111107,282.3333333333333,0.0,80.77777777777777,10.0,1040.2222222222222,4.222222222222222,-3.4444444444444446,3.4444444444444446,1.7777777777777777,480.8892438270306,452.94751805974147,7.947242833840645,110.97923016219491,27.472435976664222,12.199305055936177,14.389957230885823,18.60094616731008,25.781619639595352,0.0
2022-01-13 15:50:00,0.6,15.3,21.5,22.5,4.8,4.549,26.06844,1.0482,60.6822,-0.38888888888888884,2.388888888888889,273.1666666666667,0.0,81.72222222222223,10.0,1040.2777777777778,4.277777777777778,-3.5555555555555554,4.055555555555555,1.7222222222222223,480.75689412434895,441.43096273137235,7.779901520626693,98.25870668357376,24.634337254039576,13.081430169741314,17.38805482658532,29.890956528616734,1.0113226536909738,0.0
2022-01-13 16:00:00,0.6,15.3,21.7,22.4,4.8,4.569,26.855675,0.7853,60.7034,-0.6666666666666665,2.6666666666666665,264.0,0.0,82.66666666666667,10.0,1040.3333333333333,4.333333333333333,-3.6666666666666665,4.666666666666667,1.6666666666666667,475.4591213708636,442.7960517374674,7.562056172890851,106.509978019154,21.635744660695394,15.307215337753297,18.780639740626018,37.95769485473633,1.000000238418579,0.0
2022-01-13 16:10:00,0.7,15.3,21.9,22.4,4.9,4.511,26.467025,0.6884,60.71,-0.9444444444444442,2.944444444444444,254.83333333333331,0.0,83.61111111111111,10.0,1040.388888888889,4.388888888888889,-3.7777777777777777,5.277777777777779,1.6111111111111112,469.1394260660807,462.56065865001455,7.660236791109635,99.07905032723637,19.625035967207225,17.682261737241582,19.59607660977854,45.16907456381846,1.000000238418579,0.0
2022-01-13 16:20:00,0.7,15.4,22.0,22.4,4.9,4.536,26.571614999999998,0.1478,60.6816,-1.2222222222222219,3.222222222222222,245.66666666666669,0.0,84.55555555555556,10.0,1040.4444444444443,4.444444444444445,-3.888888888888889,5.888888888888889,1.5555555555555556,470.9893795916678,461.7020454915365,7.646498031414161,102.92747123739814,18.373653402328493,19.47824727376302,19.732035287221272,53.6672234916687,1.000000238418579,0.0
2022-01-13 16:30:00,0.7,15.3,22.0,22.3,4.9,4.516,25.730654545454545,-0.40563636363636363,60.658181818181816,-1.5,3.5,236.5,0.0,85.5,10.0,1040.5,4.5,-4.0,6.500000000000001,1.5,467.0144269816081,462.92059746402435,7.3621904431493945,92.16589549048473,17.357724653879803,20.831472330093384,20.58620138804118,62.8458923149109,1.000000238418579,0.0
2022-01-13 16:40:00,0.3,15.1,22.0,22.3,4.6,4.512,25.953785,-0.4189,60.7799,-1.7777777777777777,3.7777777777777777,227.33333333333331,0.0,86.44444444444444,10.0,1040.5555555555557,4.555555555555555,-4.111111111111111,7.111111111111112,1.4444444444444444,464.79085474474675,451.17840039483434,7.518995832521364,84.09422004096253,16.42218877102696,22.19151527038402,21.35195198048306,64.33727138486958,1.000000238418579,0.0
2022-01-13 16:50:00,0.3,15.0,21.9,22.3,4.6,4.542,25.849905,-0.6303,60.8772,-2.0555555555555554,4.055555555555555,218.16666666666669,0.0,87.38888888888889,10.0,1040.611111111111,4.611111111111111,-4.222222222222222,7.722222222222223,1.3888888888888888,466.6530385335286,445.48209625244147,7.586942965176147,204.90149799282267,15.797884389559428,23.124744443893434,20.977516584396362,64.31538428624471,1.000000238418579,0.0
2022-01-13 17:00:00,0.3,15.0,21.9,22.2,4.6,4.535,26.057445,-0.7638,60.9106,-2.333333333333333,4.333333333333333,209.0,0.0,88.33333333333333,10.0,1040.6666666666667,4.666666666666667,-4.333333333333333,8.333333333333334,1.3333333333333335,461.9779522880466,456.93687222535584,7.593334766121234,303.2821205483991,15.459754891180049,23.823725831360466,20.688662671450167,66.71020393457789,1.000000238418579,0.0
2022-01-13 17:10:00,0.2,14.9,21.6,22.1,4.5,4.539,25.669625000000003,-0.7528,60.9961,-2.6111111111111107,4.611111111111111,199.83333333333331,0.0,89.27777777777777,10.0,1040.7222222222222,4.722222222222222,-4.444444444444445,8.944444444444446,1.2777777777777777,458.60074422200523,451.6038926188151,7.528081554895067,253.10899074920826,15.220729973006385,24.38195450076949,20.937972413240853,66.79185127301405,1.000000238418579,0.0
2022-01-13 17:20:00,0.1,14.8,21.4,22.1,4.4,4.534,26.170814999999997,-0.6864,61.072,-2.8888888888888884,4.888888888888888,190.66666666666666,0.0,90.22222222222223,10.0,1040.7777777777778,4.777777777777778,-4.555555555555555,9.555555555555557,1.2222222222222223,456.51193449173854,447.86318316580235,7.576429250954234,178.62638130920755,14.996690354347228,24.80920110384623,20.8695268090566,67.488745358785,1.000000238418579,0.0
2022-01-13 17:30:00,-0.3,14.7,21.2,22.0,4.1,4.514,26.754705,-0.8275,61.0843,-3.166666666666666,5.166666666666666,181.5,0.0,91.16666666666667,10.0,1040.8333333333333,4.833333333333333,-4.666666666666666,10.166666666666668,1.1666666666666667,456.4186567179362,443.40277909202143,7.663203977757254,132.60026993918555,14.784578034648789,25.022517369480457,20.989399597200297,68.10195196658205,1.0171238636195996,0.0
2022-01-13 17:40:00,-0.5,14.6,21.2,22.0,4.1,4.527,24.640375,-0.7432000000000001,61.0903,-3.4444444444444438,5.444444444444444,172.33333333333334,0.0,92.11111111111111,10.0,1040.888888888889,4.888888888888889,-4.777777777777778,10.777777777777779,1.1111111111111112,454.64203267064585,441.20004628499345,7.483252411265832,104.6859660763929,14.504636712693898,25.35502366033651,19.135972361645454,69.62213705849513,1.0266992552064906,0.0
2022-01-13 17:50:00,0.0,14.6,21.1,21.9,4.0,4.526,24.484,-0.7219,61.1136,-3.7222222222222214,5.722222222222221,163.16666666666666,0.0,93.05555555555556,10.0,1040.9444444444443,4.944444444444445,-4.888888888888889,11.38888888888889,1.0555555555555556,449.1034582519531,449.4916702060042,7.420555000143535,88.92115233749993,14.500912252388432,25.640616316014093,17.501060164015172,72.32299890076374,75.91762154727333,0.0
2022-01-13 18:00:00,-0.6,14.5,20.8,21.9,3.9,4.502,23.169775,-0.9198000000000001,61.099599999999995,-4.0,6.0,154.0,0.0,94.0,10.0,1041.0,5.0,-5.0,12.0,1.0,445.98782621887915,451.72845417592714,7.378660322973284,83.40912928759042,14.825301609039306,25.64945198694865,16.502490787506105,74.79417554219563,89.3736303838094,0.0
2022-01-13 18:10:00,-0.6,14.5,20.8,21.9,3.8,4.517,22.612895,-1.0742,61.083000000000006,-4.111111111111111,5.944444444444445,153.27777777777777,0.0,93.88888888888889,10.0,1041.0,4.944444444444445,-5.111111111111111,11.88888888888889,1.0,448.38736440022785,451.46313852945957,7.324813958588292,72.53783032174837,15.166979575938424,25.421212368280873,15.81571287292545,76.69439009607176,65.21579896172561,0.0
2022-01-13 18:20:00,-0.1,14.5,21.0,21.8,3.9,4.539,22.75738,-1.0201,61.1056,-4.222222222222222,5.888888888888889,152.55555555555554,0.0,93.77777777777777,10.0,1041.0,4.888888888888889,-5.222222222222222,11.777777777777779,1.0,447.43779417892983,455.5685629097073,7.290160333302062,67.93172385415116,15.509820319811505,25.151478468577068,15.739068361918132,82.33826775868734,90.41909631093344,0.0
2022-01-13 18:30:00,-0.8,14.4,20.9,21.8,3.8,4.516,22.494819999999997,-1.0607,61.1337,-4.333333333333333,5.833333333333333,151.83333333333334,0.0,93.66666666666667,10.0,1041.0,4.833333333333333,-5.333333333333333,11.666666666666666,1.0,447.82606502489114,455.8510750325521,7.462400194803874,67.1834133500568,15.762700026910858,24.809333483108695,15.655335257497885,88.8943317534021,63.06324175753836,0.0
2022-01-13 18:40:00,-0.2,14.4,20.9,21.8,4.0,4.516,22.296865,-1.0912,61.1321,-4.444444444444445,5.777777777777778,151.11111111111111,0.0,93.55555555555556,10.0,1041.0,4.777777777777778,-5.444444444444445,11.555555555555555,1.0,449.5524314687444,457.62292213176863,7.464885423264261,68.61766902600304,16.03733661856355,24.431288124989656,15.675685459045365,92.79009250166726,59.284461713456835,0.0
2022-01-13 18:50:00,-0.5,14.2,21.0,21.7,3.6,4.532,21.798385,-1.1108,61.14209999999999,-4.555555555555555,5.722222222222222,150.38888888888889,0.0,93.44444444444444,10.0,1041.0,4.722222222222222,-5.555555555555555,11.444444444444445,1.0,450.586823832194,457.9349709065756,7.467433047294617,69.87801163527925,16.215841093063354,24.137256701787315,15.763960517247517,94.39456961313883,47.378247756958004,0.0
2022-01-13 19:00:00,-0.7,14.3,21.0,21.7,3.8,4.509,22.8684,-1.233,61.1443,-4.666666666666667,5.666666666666667,149.66666666666666,0.0,93.33333333333333,10.0,1041.0,4.666666666666667,-5.666666666666667,11.333333333333334,1.0,446.62818375510733,463.10953534005705,7.717730360044598,62.94617397965685,16.612149279912312,23.900087504144444,14.801420860263587,96.14737738312974,165.2219451868736,0.0
2022-01-13 19:10:00,-0.3,14.3,21.2,21.7,3.8,4.522,22.56042,-1.4663,61.110699999999994,-4.777777777777778,5.611111111111111,148.94444444444446,0.0,93.22222222222223,10.0,1041.0,4.611111111111111,-5.777777777777778,11.222222222222221,1.0,451.2773888142904,457.94351956422304,7.543735965658716,70.42762496797378,17.071002680460612,23.451493419011435,15.996530501047769,95.56638125101725,80.36769934018453,0.0
2022-01-13 19:20:00,-0.9,14.1,21.4,21.7,3.5,4.524,23.412209999999998,-1.6659,61.1186,-4.888888888888889,5.555555555555555,148.22222222222223,0.0,93.11111111111111,10.0,1041.0,4.555555555555555,-5.888888888888889,11.11111111111111,1.0,449.3347423614853,456.1878208414713,7.81689342160683,77.51563893312789,17.46353012591432,23.039066672729234,13.008804829780667,98.01397578374142,121.6000061362746,0.0
2022-01-13 19:30:00,-0.6,14.3,21.7,21.6,4.0,4.511,26.86739,-1.7449999999999999,61.135799999999996,-5.0,5.5,147.5,0.0,93.0,10.0,1041.0,4.5,-6.0,11.0,1.0,444.94294270833336,462.5647025693696,8.219888636958128,78.14751556331828,18.220049800657286,22.52739582411987,10.405976046680731,92.91369477008023,173.5584905264472,0.0
2022-01-13 19:40:00,-0.5,14.2,21.9,21.6,3.7,4.522,24.082435,-1.8207,61.1518,-5.111111111111111,5.444444444444445,146.77777777777777,0.0,92.88888888888889,10.0,1041.0,4.444444444444445,-6.111111111111111,10.88888888888889,1.0,444.9177066916981,462.77891866048174,8.380526315398136,84.31877210347666,18.899072148005168,22.00368797938029,8.926963852246603,81.77326032002767,206.82745580037437,0.0
2022-01-13 19:50:00,-1.0,14.0,21.9,21.6,3.4,4.504,25.725635,-1.7395,61.198,-5.222222222222222,5.388888888888889,146.05555555555554,0.0,92.77777777777777,10.0,1041.0,4.388888888888889,-6.222222222222222,10.777777777777779,1.0,441.0767519124349,459.8926888020833,8.415898237686374,89.82721467551538,19.523862705230712,21.582458953857422,7.634264798959096,71.54104892730713,235.64360888163247,0.0
2022-01-13 20:00:00,-1.0,14.0,22.2,21.6,3.3,4.503,25.374100000000002,-1.8364,61.195299999999996,-5.333333333333333,5.333333333333333,145.33333333333334,0.0,92.66666666666667,10.0,1041.0,4.333333333333333,-6.333333333333333,10.666666666666666,1.0,444.3034327645138,462.31578919158585,8.438229088271404,103.42374970322949,20.091007983105335,21.245218735387773,7.023817914731085,62.22678722791079,244.98195536295572,0.0
2022-01-13 20:10:00,-1.3,13.9,22.2,21.6,3.1,4.535,25.02232,-1.3659000000000001,61.215999999999994,-5.444444444444445,5.277777777777778,144.61111111111111,0.0,92.55555555555556,10.0,1041.0,4.277777777777778,-6.444444444444445,10.555555555555555,1.0,444.4482931518555,454.52796272716307,8.394486270045157,108.87606810381185,20.58937849680583,20.96649587631226,6.424172813097636,54.167853050231926,245.04141281127926,0.0
2022-01-13 20:20:00,-1.5,13.8,21.8,21.6,2.9,4.485,24.937424999999998,-1.0555999999999999,61.2995,-5.555555555555555,5.222222222222222,143.88888888888889,0.0,92.44444444444444,10.0,1041.0,4.222222222222222,-6.555555555555555,10.444444444444445,1.0,443.70572515027277,458.61253835042316,8.626495202207296,102.06793812272238,21.0504650815328,20.721524260838827,5.976918997764587,46.97009337743124,271.02858556111653,0.0
2022-01-13 20:30:00,-1.4,13.9,21.2,21.6,3.1,4.473,25.078039999999998,-1.484,61.2395,-5.666666666666666,5.166666666666667,143.16666666666666,0.0,92.33333333333333,10.0,1041.0,4.166666666666667,-6.666666666666666,10.333333333333334,1.0,444.1670606486003,458.5792749374215,8.916030729207616,110.41415383441299,21.459719870885216,20.496464211146037,5.714205687046052,40.150397357940676,255.02822959899905,0.0
2022-01-13 20:40:00,-1.5,13.9,20.6,21.5,3.0,4.488,27.007369999999998,-1.5542,61.192899999999995,-5.777777777777778,5.111111111111111,142.44444444444446,0.0,92.22222222222223,10.0,1041.0,4.111111111111111,-6.777777777777778,10.222222222222221,1.0,446.3904312028556,460.36662166551616,8.834423006106231,112.00480509116824,21.825264879862466,20.296061499913534,5.6425379912058515,35.407710259755454,247.02730125427246,0.0
2022-01-13 20:50:00,-1.7,13.8,20.0,21.5,2.8,4.476,26.446575000000003,-1.6125,61.180600000000005,-5.888888888888889,5.055555555555555,141.72222222222223,0.0,92.11111111111111,10.0,1041.0,4.055555555555555,-6.888888888888889,10.11111111111111,1.0,447.69992746988936,460.71310963948565,9.33635339905313,107.86325462772348,22.157670329411825,20.114514875411988,5.362574711640676,31.000663636525474,252.66602170308434,0.0
2022-01-13 21:00:00,-1.6,13.8,19.8,21.5,2.9,4.477,27.355533333333334,-1.7734444444444444,61.17400000000001,-6.0,5.0,141.0,0.0,92.0,10.0,1041.0,4.0,-7.0,10.0,1.0,440.98511275368173,458.4991938518656,9.606382775522222,104.11027925652972,22.46697820604184,19.948691978616232,5.399176152223921,26.79144516535398,231.50871788240426,0.0
2022-01-13 21:10:00,-1.5,13.8,19.7,21.5,2.9,4.452,27.434285,-1.8919000000000001,61.633,-5.833333333333333,4.833333333333333,142.11111111111111,0.0,90.66666666666667,10.0,1040.9444444444443,3.7777777777777777,-7.055555555555555,9.666666666666666,1.0,439.2844086710612,457.14213633219396,10.235957144182281,107.55291801258667,22.741636209487915,19.792776800791422,5.324378195603688,23.01945829073588,213.38834116617835,0.0
2022-01-13 21:20:00,-1.2,13.8,19.7,21.5,3.1,4.476,27.921575,-1.9489999999999998,61.9871,-5.666666666666667,4.666666666666667,143.22222222222223,0.0,89.33333333333333,10.0,1040.888888888889,3.5555555555555554,-7.111111111111111,9.333333333333334,1.0,438.70994392482714,453.17454437255856,10.308085845069021,108.16723239683162,23.002913618087767,19.658912251790362,5.111218204498291,20.1047417195638,224.5215266164144,0.0
2022-01-13 21:30:00,-1.2,13.9,19.8,21.4,3.2,4.485,28.28091,-1.9922999999999997,62.1514,-5.5,4.5,144.33333333333334,0.0,88.0,10.0,1040.8333333333333,3.3333333333333335,-7.166666666666667,9.0,1.0,438.05207600911456,457.92721774046447,10.328969994992187,107.22789371749101,23.22880665461222,19.53497045834859,4.9293728041648865,17.72515109062195,195.04931561787924,0.0
2022-01-13 21:40:00,-1.3,13.8,19.9,21.4,3.1,4.475,28.212394999999997,-2.088,62.2034,-5.333333333333333,4.333333333333333,145.44444444444446,0.0,86.66666666666667,10.0,1040.7777777777778,3.111111111111111,-7.222222222222222,8.666666666666666,1.0,438.80235819849474,459.9598947143555,10.613354638660022,106.9438153418848,23.454220555623372,19.43786425590515,4.913366451263427,15.74393833478292,200.22815251668294,0.0
2022-01-13 21:50:00,-1.3,13.8,20.2,21.4,3.1,4.485,29.46989,-2.2307,62.0985,-5.166666666666667,4.166666666666667,146.55555555555554,0.0,85.33333333333333,10.0,1040.7222222222222,2.888888888888889,-7.277777777777778,8.333333333333334,1.0,441.615166422526,455.1386399718537,10.72720898593213,108.11568776620985,23.661807018915813,19.35274806658427,5.036334428787232,13.894086314837136,205.4480278778076,0.0
2022-01-13 22:00:00,-1.3,13.8,20.4,21.4,3.1,4.443,30.509745,-2.0149999999999997,62.0948,-5.0,4.0,147.66666666666666,0.0,84.0,10.0,1040.6666666666667,2.666666666666667,-7.333333333333333,8.0,1.0,444.8943293499125,455.4214606730144,10.821536774231216,107.30448220161395,23.830559228261315,19.265162757237754,5.0001748351256055,12.160928411483765,175.97890513102215,0.0
2022-01-13 22:10:00,-1.5,13.8,20.6,21.4,3.0,4.457,31.709809999999997,-2.1710000000000003,62.132600000000004,-4.833333333333333,3.833333333333333,148.77777777777777,0.0,82.66666666666667,10.0,1040.611111111111,2.4444444444444446,-7.388888888888889,7.666666666666666,1.0,446.8765890502929,455.6737441315048,11.980925313416174,113.27755881379554,23.981741553653087,19.190416703580585,4.765625272256264,10.898569865055832,184.56844368667794,0.0
2022-01-13 22:20:00,-1.6,13.7,20.9,21.4,2.9,4.472,32.019125,-2.0908,62.1417,-4.666666666666666,3.6666666666666665,149.88888888888889,0.0,81.33333333333333,10.0,1040.5555555555557,2.2222222222222223,-7.444444444444445,7.333333333333333,1.0,441.4648690585433,451.8084757451901,11.032539122656914,105.86088929882158,24.14233193543439,19.133423406309117,4.695252583124598,10.062483492575057,175.20462379497258,0.0
2022-01-13 22:30:00,-1.6,13.7,21.2,21.3,2.8,4.448,33.621855,-1.9501000000000002,62.168600000000005,-4.5,3.5,151.0,0.0,80.0,10.0,1040.5,2.0,-7.5,7.0,1.0,444.0737944013223,459.72403727213543,11.19674455085043,109.2780679420428,24.273536942799886,19.06876918474833,4.731840195655822,9.422889838218689,148.47253668467204,0.0
2022-01-13 22:40:00,-1.6,13.7,21.5,21.3,2.8,4.461,33.898545,-2.1744,62.092499999999994,-4.333333333333333,3.333333333333333,152.11111111111111,0.0,78.66666666666667,10.0,1040.4444444444443,1.7777777777777777,-7.555555555555555,6.666666666666666,1.0,442.3881811523437,456.1181830219839,11.25141905167682,108.26609961127158,24.392270924250283,19.016810404459637,4.720404906272888,8.958084033330282,158.63778383890786,0.0
2022-01-13 22:50:00,-1.6,13.7,21.9,21.3,2.9,4.466,33.03792,-1.9931999999999999,62.13199999999999,-4.166666666666666,3.1666666666666665,153.22222222222223,0.0,77.33333333333333,10.0,1040.388888888889,1.5555555555555558,-7.611111111111111,6.333333333333333,1.0,446.61558118447493,454.9335355385967,11.369430128868016,110.2204456947887,24.518644018173216,18.97535460472107,4.750707002480825,8.524753184318543,139.79615131378176,0.0
2022-01-13 23:00:00,-1.8,13.6,22.1,21.3,2.7,4.441,35.65231,-2.0134999999999996,62.0865,-4.0,3.0,154.33333333333334,0.0,76.0,10.0,1040.3333333333333,1.3333333333333335,-7.666666666666667,6.0,1.0,448.404760131836,458.50932444254556,11.47014479647922,112.53126299497099,24.640254160563153,18.935384101867676,4.612094191710154,8.199677530924479,131.04401767730712,0.0
2022-01-13 23:10:00,-2.0,13.6,22.1,21.3,2.5,4.461,33.758955,-2.0992,62.0564,-3.833333333333333,2.833333333333333,155.44444444444446,0.0,74.66666666666666,10.0,1040.2777777777778,1.1111111111111112,-7.722222222222222,5.666666666666666,1.0,447.5835982399425,457.63877652223084,11.693810635448177,112.44277322241142,24.73230913480123,18.90375464439392,4.544937303860982,7.9499924866358445,149.49582131703693,0.0
2022-01-13 23:20:00,-2.0,13.6,22.0,21.3,2.6,4.474,32.11832,-2.2422,62.1212,-3.6666666666666665,2.6666666666666665,156.55555555555554,0.0,73.33333333333333,10.0,1040.2222222222222,0.8888888888888888,-7.777777777777778,5.333333333333333,1.0,445.49192906872975,453.34103005244816,11.445727387309748,111.33388692888161,24.82223434448242,18.872507635752363,4.6226356132825215,7.6809349393844615,118.79559969584147,0.0
2022-01-13 23:30:00,-2.0,13.5,21.8,21.3,2.5,4.466,31.083595000000003,-2.1391999999999998,62.1502,-3.5,2.5,157.66666666666666,0.0,72.0,10.0,1040.1666666666667,0.666666666666667,-7.833333333333333,5.0,1.0,444.89983449300126,458.4295404052735,11.311371420224507,106.28557865142822,24.91998958905538,18.83289894104004,4.622030515670777,7.510263210137685,133.10261090596515,0.0
2022-01-13 23:40:00,-2.0,13.5,21.5,21.3,2.4,4.475,30.800095,-2.3041,62.179700000000004,-3.333333333333333,2.333333333333333,158.77777777777777,0.0,70.66666666666666,10.0,1040.111111111111,0.44444444444444464,-7.888888888888889,4.666666666666666,1.0,451.8886279893195,459.2106718497441,11.349353228531314,108.31446633807684,25.01421513557434,18.800564428965252,4.531409275134405,7.385419737497966,135.456181602478,0.0
2022-01-13 23:50:00,-1.1,13.7,21.2,21.3,3.0,4.464,30.245645000000003,-2.2323999999999997,62.1962,-3.1666666666666665,2.1666666666666665,159.88888888888889,0.0,69.33333333333333,10.0,1040.0555555555557,0.22222222222222232,-7.944444444444445,4.333333333333333,1.0,450.2506523640951,460.9434258015951,11.295009837177513,111.53337087103202,25.097327184677123,18.759936854044597,4.802238618532817,7.2896718239784235,110.34944904327392,0.0
2022-01-14 00:00:00,-1.3,13.7,20.9,21.3,3.0,4.473,30.363825,-2.1969000000000003,62.2259,-3.0,2.0,161.0,0.0,68.0,10.0,1040.0,0.0,-8.0,4.0,1.0,448.72343715623873,459.9054712615616,10.879838344767943,109.62699329634845,25.195272471110027,18.719615977605184,4.464672430356344,7.296719201405843,124.83355351765951,0.0
2022-01-14 00:10:00,-1.6,13.6,20.6,21.3,2.8,4.475,30.22692,-2.3240000000000003,62.21470000000001,-3.0,2.0555555555555554,162.38888888888889,0.0,67.88888888888889,10.0,1039.9444444444443,0.0,-8.0,4.055555555555555,1.0,447.94994258485997,454.23257180049507,10.85795111742397,110.4096591246869,25.27385791460673,18.68172965367635,4.574424917697907,7.332216480573019,114.44773070017497,0.0
2022-01-14 00:20:00,-2.0,13.5,20.2,21.3,2.6,4.478,30.809585,-2.4595,62.2102,-3.0,2.111111111111111,163.77777777777777,0.0,67.77777777777777,10.0,1039.888888888889,0.0,-8.0,4.111111111111111,1.0,450.16732280862743,458.47229634602866,10.697420060028465,108.32092427485406,25.342147493831447,18.63977164711457,4.549234457980089,7.390413000349139,98.82399450812835,0.0
2022-01-14 00:30:00,-1.9,13.6,20.0,21.3,2.8,4.482,30.028805,-2.5094000000000003,62.2316,-3.0,2.1666666666666665,165.16666666666666,0.0,67.66666666666667,10.0,1039.8333333333333,0.0,-8.0,4.166666666666667,1.0,448.0673082864696,461.68690488617995,10.690796648957635,109.52784407577947,25.418708842595418,18.6114102935791,4.504772945245107,7.494132209618885,122.87696965535481,0.0
2022-01-14 00:40:00,-1.8,13.6,19.8,21.3,2.9,4.473,29.825754999999997,-2.5209,62.267700000000005,-3.0,2.2222222222222223,166.55555555555554,0.0,67.55555555555556,10.0,1039.7777777777778,0.0,-8.0,4.222222222222222,1.0,449.8076233927409,461.03683522542315,10.858126474773815,110.5140356945318,25.520438950856526,18.591685304641725,4.634153635501862,7.546225148836771,100.45159066518148,0.0
2022-01-14 00:50:00,-1.5,13.6,19.8,21.3,2.8,4.498,29.463815,-2.4422,62.30649999999999,-3.0,2.2777777777777777,167.94444444444446,0.0,67.44444444444444,10.0,1039.7222222222222,0.0,-8.0,4.277777777777778,1.0,452.3017390669899,460.3516430313286,10.705327577079084,110.24447435303595,25.600487610499066,18.560350437164306,4.4850675332546235,7.653044250806173,117.41230438232421,0.0
2022-01-14 01:00:00,-1.8,13.5,19.8,21.2,2.5,4.465,29.840055,-2.4722999999999997,62.24210000000001,-3.0,2.3333333333333335,169.33333333333334,0.0,67.33333333333333,10.0,1039.6666666666667,0.0,-8.0,4.333333333333333,1.0,445.2332481892904,460.7995047628468,10.453591281572978,110.32274377187093,25.664803276062013,18.537414077123007,4.369978694518407,7.762293857733408,127.62114891052246,0.0
2022-01-14 01:10:00,-2.2,13.4,20.1,21.2,2.4,4.477,29.870979999999996,-2.4374000000000002,61.82860000000001,-3.0,2.388888888888889,170.72222222222223,0.0,67.22222222222223,10.0,1039.611111111111,0.0,-8.0,4.388888888888889,1.0,448.8244673525054,459.4406705729167,10.5411677623738,108.68017545775506,25.73337807853365,18.516985197484168,4.688975020959729,7.8287283712527795,96.05655395424432,0.0
2022-01-14 01:20:00,-2.3,13.5,20.5,21.2,2.4,4.495,29.40559,-2.4678999999999998,61.6198,-3.0,2.4444444444444446,172.11111111111111,0.0,67.11111111111111,10.0,1039.5555555555557,0.0,-8.0,4.444444444444445,1.0,449.8436296590169,460.1861556235127,10.584939909627883,107.00419176263324,25.79421902338664,18.488481260935465,4.510841441551844,7.96030179977417,122.04812449137371,0.0
2022-01-14 01:30:00,-1.8,13.5,21.0,21.2,2.6,4.482,29.313335000000002,-2.5443000000000002,61.562599999999996,-3.0,2.5,173.5,0.0,67.0,10.0,1039.5,0.0,-8.0,4.5,1.0,450.7972272149448,462.51292191077926,10.523913632516807,109.02321293329787,25.85870200475057,18.465988403956096,4.509189620812734,8.081393493016561,111.54062410990397,0.0
2022-01-14 01:40:00,-1.6,13.5,22.0,21.2,2.6,4.443,29.641295000000003,-2.5242999999999998,61.5412,-3.0,2.5555555555555554,174.88888888888889,0.0,66.88888888888889,10.0,1039.4444444444443,0.0,-8.0,4.555555555555555,1.0,447.4642324829101,464.12504964192715,10.420602549644514,111.55484631640763,25.930495998924545,18.437125322831783,4.416730503104423,8.11882142541187,99.94043999364467,0.0
2022-01-14 01:50:00,-1.7,13.5,22.5,21.2,2.5,4.444,29.59307,-2.6462,61.5234,-3.0,2.611111111111111,176.27777777777777,0.0,66.77777777777777,10.0,1039.388888888889,0.0,-8.0,4.611111111111111,1.0,448.00912274240073,464.33891371102175,10.208474876947996,111.15953582289528,25.98752235730489,18.41360108375549,4.343912264903386,8.151075296401977,122.03505630493164,0.0
2022-01-14 02:00:00,-2.3,13.4,21.7,21.2,2.3,4.442,29.33593,-2.707,61.5159,-3.0,2.6666666666666665,177.66666666666666,0.0,66.66666666666667,10.0,1039.3333333333333,0.0,-8.0,4.666666666666667,1.0,450.05654286702475,460.4259626261393,10.429129616419475,110.03116325378417,26.04992520332336,18.395437679290772,4.324358771244684,8.185128485361734,103.05898661295574,0.0
2022-01-14 02:10:00,-2.3,13.5,20.1,21.2,2.5,4.505,30.097445,-2.8494,61.4985,-3.0,2.7222222222222223,179.05555555555554,0.0,66.55555555555556,10.0,1039.2777777777778,0.0,-8.0,4.722222222222222,1.0,445.13846857531314,454.5559818522135,10.323792565286496,106.89111123898608,26.09880447069804,18.363929904301962,4.387681651910146,8.246335503260294,96.50149177551269,0.0
2022-01-14 02:20:00,-1.8,13.6,19.3,21.2,2.8,4.469,30.583800000000004,-2.818,61.50789999999999,-3.0,2.7777777777777777,180.44444444444446,0.0,66.44444444444444,10.0,1039.2222222222222,0.0,-8.0,4.777777777777778,1.0,445.65541718581625,448.08354628990435,10.38969445686556,109.23337664458711,26.160834925969443,18.339319200515746,4.26727514743805,8.330798627535502,91.64606128692627,0.0
2022-01-14 02:30:00,-2.1,13.5,20.7,21.2,2.6,4.471,31.313425000000002,-2.698,61.5188,-3.0,2.833333333333333,181.83333333333334,0.0,66.33333333333333,10.0,1039.1666666666667,0.0,-8.0,4.833333333333333,1.0,437.56297233493854,447.9332781982422,10.432942648364998,109.98737257424048,26.224910294214887,18.307706937789916,4.322555709679921,8.423233650525411,90.89043771107991,0.0
2022-01-14 02:40:00,-2.3,13.5,22.2,21.2,2.4,4.434,31.660230000000002,-2.7253,61.512699999999995,-3.0,2.888888888888889,183.22222222222223,0.0,66.22222222222223,10.0,1039.111111111111,0.0,-8.0,4.888888888888889,1.0,437.14114573160816,448.3384144925523,10.88590631148236,110.24095163485424,26.27091996828715,18.27275749842326,4.286720639467239,8.485405656496685,102.20672378540038,0.0
2022-01-14 02:50:00,-1.7,13.4,22.4,21.2,2.4,4.44,32.520095,-2.8322000000000003,61.505700000000004,-3.0,2.9444444444444446,184.61111111111111,0.0,66.11111111111111,10.0,1039.0555555555557,0.0,-8.0,4.944444444444445,1.0,433.15479854890674,452.44902334980577,10.610673758431343,109.37907299925378,26.305997762680057,18.238775618871053,4.269227757453918,8.530881271362304,87.82941481908162,0.0
2022-01-14 03:00:00,-2.2,13.5,21.1,21.2,2.5,4.481,32.94164,-2.7814,61.497,-3.0,3.0,186.0,0.0,66.0,10.0,1039.0,0.0,-8.0,5.0,1.0,430.71165181477863,453.51007544155783,10.698338289664964,108.35599462067339,26.332555827156444,18.20059542614254,4.215919778327473,8.587733706411768,102.49281284770026,0.0
2022-01-14 03:10:00,-2.4,13.4,19.5,21.2,2.4,4.465,32.503985,-2.8192999999999997,61.4822,-3.0,3.0,183.11111111111111,0.0,65.88888888888889,10.0,1038.9444444444443,0.0,-8.055555555555555,5.0,1.0555555555555556,436.13890917898595,451.6343057250977,10.850458600480678,107.6882423312516,26.367358071009317,18.16352472623189,4.181689387957254,8.643246544202167,88.2773871866862,0.0
2022-01-14 03:20:00,-2.0,13.5,19.8,21.2,2.6,4.464,32.608305,-2.7939,61.4996,-3.0,3.0,180.22222222222223,0.0,65.77777777777777,10.0,1038.888888888889,0.0,-8.11111111111111,5.0,1.1111111111111112,436.7207455444336,451.271134941715,10.480936745250293,109.50857216204626,26.379197610219318,18.12662519454956,4.038471717834473,8.73234352906545,111.54776498158772,0.0
2022-01-14 03:30:00,-2.5,13.3,21.4,21.2,2.0,4.441,33.251825000000004,-2.8363,61.4842,-3.0,3.0,177.33333333333334,0.0,65.66666666666667,10.0,1038.8333333333333,0.0,-8.166666666666666,5.0,1.1666666666666667,441.9410126153354,454.25935329393405,10.568770584117221,111.61825740792658,26.40680172920227,18.104887091318766,3.9457755041122438,8.767094372113545,96.30033196767172,0.0
2022-01-14 03:40:00,-2.0,13.3,22.6,21.2,2.3,4.467,33.503695,-2.7052,61.479,-3.0,3.0,174.44444444444446,0.0,65.55555555555556,10.0,1038.7777777777778,0.0,-8.222222222222221,5.0,1.2222222222222223,443.57251759847003,451.57631886800135,10.452053419183203,110.51400530691201,26.422311118443808,18.07507209142049,4.059318313598633,8.82811982313792,92.15355871836344,0.0
2022-01-14 03:50:00,-2.1,13.3,21.7,21.2,2.2,4.481,33.367309999999996,-2.7248,61.4828,-3.0,3.0,171.55555555555554,0.0,65.44444444444444,10.0,1038.7222222222222,0.0,-8.277777777777779,5.0,1.2777777777777777,439.1607627044327,448.86138971087576,10.394552892291614,112.15905929285255,26.440270551045735,18.054866879781088,3.7852825061480204,8.910183207194011,121.19418272654215,0.0
2022-01-14 04:00:00,-2.6,13.3,19.9,21.1,2.2,4.46,32.885145,-2.9002,61.47180000000001,-3.0,3.0,168.66666666666666,0.0,65.33333333333333,10.0,1038.6666666666667,0.0,-8.333333333333334,5.0,1.3333333333333333,439.8572074381511,453.3754086303711,10.446173696059963,111.08985648117496,26.466367462033134,18.03761381847611,4.003330333565102,9.007214982783207,94.25174475893948,0.0
2022-01-14 04:10:00,-2.3,13.5,19.4,21.2,2.5,4.472,32.685845,-2.9872,61.4688,-3.0,3.0,165.77777777777777,0.0,65.22222222222223,10.0,1038.611111111111,0.0,-8.38888888888889,5.0,1.3888888888888888,442.2634227007285,451.2998131166655,10.177073608791762,106.76425857522395,26.482143287658694,18.007731383641563,3.926647456884384,9.17989533106486,106.72842934926351,0.0
2022-01-14 04:20:00,-2.3,13.4,21.1,21.2,2.3,4.427,33.081085,-2.9922,61.490700000000004,-3.0,3.0,162.88888888888889,0.0,65.11111111111111,10.0,1038.5555555555557,0.0,-8.444444444444445,5.0,1.4444444444444444,441.5012254842122,452.21882473298876,10.020987626469068,112.51639476883884,26.50991436958313,18.002720826466877,3.8437335741519925,9.326112066904702,126.99236691792805,0.0
2022-01-14 04:30:00,-2.4,13.4,22.5,21.1,2.3,4.46,33.208595,-2.9743,61.4919,-3.0,3.0,160.0,0.0,65.0,10.0,1038.5,0.0,-8.5,5.0,1.5,443.0416278882959,456.287699991862,9.975396726306549,109.91437543427203,26.528698444366455,17.992614386876426,3.741454208691915,9.424511280059814,103.55325817108155,0.0
2022-01-14 04:40:00,-2.1,13.4,22.1,21.1,2.4,4.466,33.025529999999996,-3.0570999999999997,61.4843,-3.0,3.0,157.11111111111111,0.0,64.88888888888889,10.0,1038.4444444444443,0.0,-8.555555555555555,5.0,1.5555555555555556,441.3111341349284,456.34105667991196,10.051279218318097,110.54425200101346,26.550268948872883,17.98584087689718,3.6871450563271844,9.526630606651306,101.73992352803548,0.0
2022-01-14 04:50:00,-2.5,13.3,20.1,21.1,2.2,4.468,33.79373,-2.923,61.4994,-3.0,3.0,154.22222222222223,0.0,64.77777777777777,10.0,1038.388888888889,0.0,-8.61111111111111,5.0,1.6111111111111112,438.02681704115594,457.1274391682943,10.201273810796145,108.95941409978491,26.557056029637657,17.974762020111083,3.7078052095572156,9.679518774350484,106.16718842824301,0.0
2022-01-14 05:00:00,-2.7,13.3,19.2,21.1,2.1,4.463,34.476974999999996,-2.9766000000000004,61.497299999999996,-3.0,3.0,151.33333333333334,0.0,64.66666666666667,10.0,1038.3333333333333,0.0,-8.666666666666666,5.0,1.6666666666666665,437.1935736083984,452.61211651681487,10.121766651336756,107.777052972869,26.5741450659434,17.956289834976197,3.693384244044622,9.816529377301535,117.13376299540202,0.0
2022-01-14 05:10:00,-2.7,13.2,20.9,21.1,2.0,4.443,34.695895,-3.0728999999999997,61.479600000000005,-3.0,3.0,148.44444444444446,0.0,64.55555555555556,10.0,1038.2777777777778,0.0,-8.722222222222221,5.0,1.7222222222222223,439.4311966328238,449.4311207422717,10.431580254775657,112.1804666441578,26.608337656656904,17.949674145380655,3.6922304717699688,9.890533429781595,115.797988764445,0.0
2022-01-14 05:20:00,-2.4,13.3,22.5,21.1,2.1,4.443,36.80757,-3.1015,61.48819999999999,-3.0,3.0,145.55555555555554,0.0,64.44444444444444,10.0,1038.2222222222222,0.0,-8.777777777777779,5.0,1.7777777777777777,441.6514973958333,456.9442640177409,10.378610872468032,112.75538370294086,26.662261172018418,17.986543452518234,3.7150356569837357,9.933275357595559,105.14144452496305,0.0
2022-01-14 05:30:00,-1.8,13.4,22.2,21.1,2.4,4.456,37.581534999999995,-3.1443000000000003,61.499199999999995,-3.0,3.0,142.66666666666666,0.0,64.33333333333333,10.0,1038.1666666666667,0.0,-8.833333333333334,5.0,1.8333333333333333,443.408099491514,462.4578527060322,10.900042950177596,112.67320105148573,26.6993399143219,17.97453992843628,3.7418358981609345,9.972491256395976,87.27874894460042,0.0
2022-01-14 05:40:00,-1.9,13.4,20.5,21.1,2.3,4.469,37.883089999999996,-3.114,61.4994,-3.0,3.0,139.77777777777777,0.0,64.22222222222223,10.0,1038.111111111111,0.0,-8.88888888888889,5.0,1.8888888888888888,448.78242635091146,464.58468961869164,10.86534641387099,117.74418923092428,26.70651102383932,17.942859497070312,3.7216376463572183,9.986987177530924,112.54762446085613,0.0
2022-01-14 05:50:00,-2.8,13.2,19.2,21.1,2.0,4.472,37.421105,-3.0444,61.498400000000004,-3.0,3.0,136.88888888888889,0.0,64.11111111111111,10.0,1038.0555555555557,0.0,-8.944444444444445,5.0,1.9444444444444444,449.4037879996464,459.1393167114258,10.999044334794169,117.76179659072962,26.732450539271035,17.912157392501832,3.7071094254652657,9.991953609784444,106.13139101664225,0.0
2022-01-14 06:00:00,-2.6,13.2,20.5,21.1,2.0,4.466,38.132605,-2.9849,61.510299999999994,-3.0,3.0,134.0,0.0,64.0,10.0,1038.0,0.0,-9.0,5.0,2.0,452.44598778735633,456.9188729016534,11.190142773342671,114.85677026263738,26.74128555615743,17.88326865832011,3.72232750137647,10.056329045295715,86.89754946390788,0.0
2022-01-14 06:10:00,-2.8,13.2,20.9,21.1,1.9,4.438,40.83252,-3.1345,61.489700000000006,-2.9444444444444446,2.9444444444444446,131.38888888888889,0.0,63.77777777777778,10.0,1038.0,0.0,-9.0,4.944444444444445,2.0,446.8467979869623,459.73370157877605,11.331329336166382,115.67803305070952,26.734845822652183,17.864253629048665,3.6006351673603056,10.19472883383433,106.06647466023762,0.0
2022-01-14 06:20:00,-3.2,13.1,22.3,21.1,1.7,4.441,38.413025,-3.0682,61.4686,-2.888888888888889,2.888888888888889,128.77777777777777,0.0,63.55555555555556,10.0,1038.0,0.0,-9.0,4.888888888888889,2.0,444.18088989257814,459.3889796219749,11.218832015048312,116.2548373150152,26.736486330032353,17.87098133722941,3.5052441887060803,10.249181758562724,119.08267742156981,0.0
2022-01-14 06:30:00,-3.0,13.1,22.3,21.1,1.7,4.447,38.960965,-3.102,61.4477,-2.8333333333333335,2.8333333333333335,126.16666666666667,0.0,63.333333333333336,10.0,1038.0,0.0,-9.0,4.833333333333333,2.0,446.35637602707436,457.90174465135595,10.974147690595206,122.02861125752077,26.748478495332062,17.91858673418806,3.4933857418344316,10.182031294296348,106.00601398113648,0.0
2022-01-14 06:40:00,-2.9,13.1,20.7,21.1,1.8,4.455,39.498615,-2.9973,61.4843,-2.7777777777777777,2.7777777777777777,123.55555555555556,0.0,63.111111111111114,10.0,1038.0,0.0,-9.0,4.777777777777778,2.0,449.50419230143234,455.7962135823568,10.724345064190148,116.60803881607487,26.761647183100383,18.00591751416524,3.3668045886357625,10.119964369138081,101.7184140777588,0.0
2022-01-14 06:50:00,-2.9,13.1,19.3,21.1,1.8,4.406,39.908654999999996,-2.7083,61.524,-2.7222222222222223,2.7222222222222223,120.94444444444444,0.0,62.888888888888886,10.0,1038.0,0.0,-9.0,4.722222222222222,2.0,449.5461840504613,456.0391961740077,11.447291787357653,124.65074623560501,26.774813499450687,18.084717022577923,3.24062579870224,10.07333225886027,120.06992745717366,0.0
2022-01-14 07:00:00,-2.9,13.2,20.5,21.2,1.8,4.448,39.37986,-2.6079999999999997,61.524300000000004,-2.6666666666666665,2.6666666666666665,118.33333333333333,0.0,62.666666666666664,10.0,1038.0,0.0,-9.0,4.666666666666667,2.0,455.85931640625006,457.79407786051434,11.360563669366352,120.68539935979466,26.808778956731164,18.210104672114053,3.1427021153767902,10.037072664896648,104.33465714772542,0.0
2022-01-14 07:10:00,-2.9,13.3,22.2,21.2,1.9,4.393,39.70879,-2.6962,61.4939,-2.611111111111111,2.611111111111111,115.72222222222223,0.0,62.44444444444444,10.0,1038.0,0.0,-9.0,4.611111111111111,2.0,456.2033046468099,466.0751928921403,11.449569058526034,125.13070329547602,26.81576300938924,18.450469026565553,3.2790683062871295,10.084434110323588,75.96126396179199,0.0
2022-01-14 07:20:00,-3.0,13.3,22.5,21.3,1.9,4.44,39.588695,-2.784,61.4701,-2.5555555555555554,2.5555555555555554,113.11111111111111,0.0,62.22222222222222,10.0,1038.0,0.0,-9.0,4.555555555555555,2.0,459.60436828613285,469.03539388020835,11.23062154487028,124.94611081398139,26.760401817957558,18.564158248901368,3.656761649449666,10.209422659873962,79.14625700632732,0.0
2022-01-14 07:30:00,-3.1,13.3,21.1,21.3,1.8,4.445,39.996345000000005,-2.5565,61.4966,-2.5,2.5,110.5,0.0,62.0,10.0,1038.0,0.0,-9.0,4.5,2.0,460.759418138526,473.42485443115237,10.782363696987346,178.6333440567275,26.643091278076174,18.588279485702515,3.6908865654468537,10.342889086405437,87.88137855529786,0.0
2022-01-14 07:40:00,-2.7,13.3,19.5,21.3,1.8,4.437,40.328015,-2.3256,61.5379,-2.4444444444444446,2.4444444444444446,107.88888888888889,0.0,61.77777777777778,10.0,1038.0,0.0,-9.0,4.444444444444445,2.0,468.69632497151696,470.99117345349543,10.927356513017989,234.844260580634,26.547917931874593,18.626740045547486,3.75268939614296,10.431330925623575,99.54836677551269,0.0
2022-01-14 07:50:00,-3.0,13.3,19.6,21.4,1.9,4.416,40.900504999999995,-2.0951,61.520399999999995,-2.388888888888889,2.388888888888889,105.27777777777777,0.0,61.55555555555556,10.0,1038.0,0.0,-9.0,4.388888888888889,2.0,488.82648546942346,472.42158505845345,10.722384243819674,207.09696512599447,26.464631007512413,18.681572469075522,3.8888485900561016,10.440803497632343,110.99448735555013,0.0
2022-01-14 08:00:00,-2.4,13.6,21.5,21.5,2.5,4.432,40.840025000000004,-1.8273,61.4778,-2.3333333333333335,2.3333333333333335,102.66666666666667,0.0,61.333333333333336,10.0,1038.0,0.0,-9.0,4.333333333333333,2.0,505.90964945475264,464.89707007747955,11.254117306477607,650.1282921436547,26.43143999417623,18.73847350438436,3.6509692605336506,10.287445634206135,111.9940427271525,0.0
2022-01-14 08:10:00,-2.5,13.6,22.7,21.5,2.4,4.446,42.85086,-1.4266,61.4516,-2.2777777777777777,2.2777777777777777,100.05555555555556,0.0,61.111111111111114,10.0,1038.0,0.0,-9.0,4.277777777777778,2.0,509.3450302685266,468.35698289893145,11.355518058329652,1445.34801075736,26.43118275006612,18.85385485649109,3.3832833592096963,10.129684386253356,121.14118522644044,0.0
2022-01-14 08:20:00,-2.2,13.7,22.1,21.5,2.4,4.432,45.054725000000005,-1.236,61.326,-2.2222222222222223,2.2222222222222223,97.44444444444446,0.0,60.888888888888886,10.0,1038.0,0.0,-9.0,4.222222222222222,2.0,512.8793590291341,474.1207167561849,11.349881552464545,1120.2022568714551,26.469896348317462,18.967695830663047,3.3955150659879054,10.023998783429464,124.24849449157716,0.0
2022-01-14 08:30:00,-2.0,13.6,20.4,21.6,2.4,4.454,44.130165,-0.8119999999999999,61.3837,-2.166666666666667,2.166666666666667,94.83333333333334,0.0,60.666666666666664,10.0,1038.0,0.0,-9.0,4.166666666666667,2.0,508.53459098026667,476.8040623982747,11.577238181755368,737.8361398660261,26.550026133855187,19.052892173131305,3.1863419993718467,9.840647548039755,124.36112213134766,0.0
2022-01-14 08:40:00,-2.5,13.6,19.2,21.5,2.4,4.443,43.121089999999995,1.074,62.2861,-2.111111111111111,2.111111111111111,92.22222222222223,0.0,60.44444444444444,10.0,1038.0,0.0,-9.0,4.111111111111111,2.0,504.13586588541665,476.0525270589193,11.443249689037518,542.658249535857,26.638886496225997,19.214664039611815,2.9357107893625893,9.636576240857442,107.90918544769288,0.0
2022-01-14 08:50:00,-2.2,13.7,20.2,21.6,2.6,4.443,42.740719999999996,2.173,60.323699999999995,-2.0555555555555554,2.0555555555555554,89.61111111111111,0.0,60.22222222222222,10.0,1038.0,0.0,-9.0,4.055555555555555,2.0,501.7652843571806,474.5378371806529,12.429689876238506,395.55713710375426,26.744050950170212,19.411653951217566,2.9508626335696446,9.59195273988234,106.90774113451849,0.0
2022-01-14 09:00:00,-1.6,13.9,22.2,21.6,3.0,4.411,39.83361,3.1863,58.29109999999999,-2.0,2.0,87.0,0.0,60.0,10.0,1038.0,0.0,-9.0,4.0,2.0,500.55518330891925,479.75753722793763,11.806108254874493,281.0802083363506,26.85049884478251,19.58571161588033,3.100875515937805,9.733414249420166,110.61344484965007,0.0
2022-01-14 09:10:00,-1.6,13.9,22.7,21.7,2.9,4.446,37.229375,3.4732,56.8649,-1.5555555555555556,2.0555555555555554,101.55555555555556,0.0,59.27777777777778,10.0,1037.888888888889,0.0,-8.777777777777779,3.9444444444444446,2.0555555555555554,500.5132639286436,501.4514309692383,11.485639720178593,193.30703288579392,26.97611698786418,19.773172121047974,3.2488160896301266,9.854517971674602,118.86916891733806,0.0
2022-01-14 09:20:00,-2.0,13.9,21.5,21.8,2.8,4.47,36.67819,3.5569,56.2385,-1.1111111111111112,2.111111111111111,116.11111111111111,0.0,58.55555555555556,10.0,1037.7777777777778,0.0,-8.555555555555555,3.888888888888889,2.111111111111111,509.22213857014975,524.7095061905083,11.738447772176926,230.5315777109437,27.10744265874227,20.065388247172038,3.2177418279647823,9.901649988492329,119.02301186879477,0.0
2022-01-14 09:30:00,-1.7,14.1,20.4,21.8,3.1,4.45,35.81006,3.902,56.347,-0.6666666666666667,2.1666666666666665,130.66666666666666,0.0,57.833333333333336,10.0,1037.6666666666667,0.0,-8.333333333333334,3.8333333333333335,2.1666666666666665,503.72646169026694,526.7397774251301,11.575735019748494,148.3691876173289,27.267857036590577,20.270117692947387,3.0854731245835625,9.93007440884908,109.37771586100261,0.0
2022-01-14 09:40:00,-1.5,14.1,19.7,21.9,3.0,4.459,36.04192,4.4994,56.5812,-0.22222222222222232,2.2222222222222223,145.22222222222223,0.0,57.111111111111114,10.0,1037.5555555555557,0.0,-8.11111111111111,3.7777777777777777,2.2222222222222223,502.4484553685682,537.4658781871576,13.345458454977996,122.87327430940618,27.455059353510535,20.41502526283264,3.1759745677312217,9.949601229031881,108.46816928863525,0.0
2022-01-14 09:50:00,-1.1,14.3,19.5,22.0,3.5,4.449,35.629915,4.5520000000000005,56.8163,0.22222222222222232,2.2777777777777777,159.77777777777777,0.0,56.388888888888886,10.0,1037.4444444444443,0.0,-7.888888888888889,3.7222222222222223,2.2777777777777777,502.4428621840203,526.9839785731524,13.522694669901316,112.44202104687017,27.67747661590576,20.451141777038575,3.1425429288546245,9.966059104601541,108.93911266326904,0.0
2022-01-14 10:00:00,-1.3,14.3,20.0,22.0,3.3,4.463,35.421355,4.6346,57.156600000000005,0.6666666666666665,2.3333333333333335,174.33333333333331,0.0,55.666666666666664,10.0,1037.3333333333333,0.0,-7.666666666666667,3.6666666666666665,2.3333333333333335,504.4286256917318,524.8251326497395,13.959126827353137,132.08526274708032,27.88471176163095,20.453627160285993,2.951849383545704,9.977545159188775,110.37747772529477,0.0
2022-01-14 10:10:00,-1.1,14.3,20.9,22.1,3.4,4.454,34.96264,4.9528,57.218399999999995,1.1111111111111112,2.388888888888889,188.88888888888889,0.0,54.94444444444444,10.0,1037.2222222222222,0.0,-7.444444444444445,3.611111111111111,2.388888888888889,508.3351989746094,519.1471551513672,12.817064247131347,225.10797878804178,28.112187916437783,20.465089289347333,3.115796617269516,9.98301708539327,110.5485808944702,0.0
2022-01-14 10:20:00,-0.8,14.5,21.9,22.2,3.7,4.453,35.211169999999996,4.602,57.2947,1.5555555555555554,2.4444444444444446,203.44444444444446,0.0,54.22222222222222,10.0,1037.111111111111,0.0,-7.222222222222222,3.5555555555555554,2.4444444444444446,504.472157161318,516.3514101927308,12.218212326906496,183.67862960643015,28.314493033091225,20.459123430252074,3.2055253732204436,9.983870956103008,111.0578167851766,0.0
2022-01-14 10:30:00,-0.6,14.6,22.4,22.3,3.9,4.454,34.98576,4.5409999999999995,57.3926,2.0,2.5,218.0,0.0,53.5,10.0,1037.0,0.0,-7.0,3.5,2.5,504.4205434163412,509.03426554361977,11.109051806967136,225.95474938042418,28.526181141535442,20.426327489217122,3.796411596536637,9.988022662798565,104.31215269724528,0.0
2022-01-14 10:40:00,-0.9,14.6,22.4,22.3,3.8,4.446,35.100170000000006,5.2629,57.474199999999996,2.4444444444444446,2.5555555555555554,232.55555555555554,0.0,52.77777777777778,10.0,1036.888888888889,0.0,-6.777777777777778,3.4444444444444446,2.5555555555555554,529.4309637310861,536.5825936644104,9.934145522387015,565.4621141957429,28.581674874623616,20.050242834091186,4.4967436397075655,10.273407168388367,135.72986054738362,0.0
2022-01-14 10:50:00,-0.5,14.8,22.3,22.4,4.0,4.453,35.51225,4.825799999999999,57.5619,2.8888888888888884,2.611111111111111,247.11111111111111,0.0,52.05555555555556,10.0,1036.7777777777778,0.0,-6.555555555555555,3.388888888888889,2.611111111111111,574.6411199951172,553.6931431070964,10.733937634829074,985.2912173289499,28.619422426223753,19.972876647313434,4.734100198348363,10.673630998929342,186.02727621714274,0.0
2022-01-14 11:00:00,-0.4,14.8,21.7,22.4,4.0,4.489,35.124235,4.392,58.6866,3.333333333333333,2.6666666666666665,261.66666666666663,0.0,51.333333333333336,10.0,1036.6666666666667,0.0,-6.333333333333334,3.3333333333333335,2.6666666666666665,602.508003329573,680.6117601276267,11.265655122261263,918.4983850632145,28.698498299916587,20.4351558526357,4.488529309034347,10.84199079354604,371.43301142374673,0.0
2022-01-14 11:10:00,-0.4,14.8,21.6,22.5,4.0,4.485,35.3628,4.5118,59.763999999999996,3.7777777777777777,2.7222222222222223,276.22222222222223,0.0,50.611111111111114,10.0,1036.5555555555557,0.0,-6.111111111111111,3.2777777777777777,2.7222222222222223,608.6041912841797,695.0941364016478,11.974448713475027,577.532879892123,28.755234133402507,20.30457317670186,8.421716491381327,10.48760005791982,253.8674327468872,0.0
2022-01-14 11:20:00,-0.5,14.9,21.5,22.6,4.1,4.482,35.395665,3.9061999999999997,60.3409,4.222222222222222,2.7777777777777777,290.77777777777777,0.0,49.888888888888886,10.0,1036.4444444444443,0.0,-5.888888888888889,3.2222222222222223,2.7777777777777777,603.368673958614,508.7080948893229,12.155013652844618,567.7170541692184,27.533938976923622,15.409864851633708,20.14408593813578,11.69412763595581,1.8910845671097438,0.0
2022-01-14 11:30:00,-0.2,14.9,21.7,22.6,4.2,4.481,34.286885,3.9503999999999997,60.239599999999996,4.666666666666666,2.833333333333333,305.33333333333337,0.0,49.166666666666664,10.0,1036.3333333333333,0.0,-5.666666666666667,3.166666666666667,2.833333333333333,595.4800771849183,486.5613857786683,12.535194908912572,532.6491280464129,26.43179549185956,15.08395438108288,20.863415000998906,15.56506340376015,1.000000238418579,0.0
2022-01-14 11:40:00,0.0,15.0,21.8,22.5,4.4,4.467,33.13805,3.6207000000000003,60.1887,5.111111111111111,2.888888888888889,319.8888888888889,0.0,48.44444444444444,10.0,1036.2222222222222,0.0,-5.444444444444445,3.111111111111111,2.888888888888889,576.1209082031249,489.19569675138627,11.937733127222222,421.6975054948883,25.471107467015585,15.29169634660085,21.221695804595946,18.51625451405843,1.000000238418579,0.0
2022-01-14 11:50:00,0.1,15.0,21.9,22.4,4.4,4.517,32.48115,3.4278,60.2115,5.555555555555555,2.9444444444444446,334.44444444444446,0.0,47.72222222222222,10.0,1036.111111111111,0.0,-5.222222222222222,3.0555555555555554,2.9444444444444446,605.3759185791016,463.81212331136066,11.792839184265352,445.0649760385287,24.731810518900552,15.639704637527467,20.637642437616982,21.053272374471028,1.000000238418579,0.0
