,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-14 12:00:00,0.4,15.2,22.1,22.5,4.8,4.488,32.925470000000004,3.2412,60.34400000000001,6.0,3.0,349.0,0.0,47.0,10.0,1036.0,0.0,-5.0,3.0,3.0,607.0029186660943,459.96588015501527,11.817848686525377,306.03694403869287,24.110281810760497,16.076655365626017,20.354562838872273,24.207608928680422,1.000000238418579,84.0
2022-01-14 12:10:00,0.6,15.3,22.0,22.5,5.0,4.521,33.09109,3.3835,60.839,6.055555555555555,2.9444444444444446,330.22222222222223,0.0,47.388888888888886,10.0,1035.9444444444443,0.0,-4.833333333333333,3.0,3.0,561.7619685872396,446.85558408539873,12.579791131019592,186.79039192199707,23.673469797770185,16.4408040301005,20.256096639633178,29.143382307688398,1.000000238418579,0.0
2022-01-14 12:20:00,0.6,15.2,21.7,22.6,5.0,4.512,33.66418,3.2903999999999995,61.1009,6.111111111111111,2.888888888888889,311.44444444444446,0.0,47.77777777777778,10.0,1035.888888888889,0.0,-4.666666666666667,3.0,3.0,525.9952997878502,441.3773545328776,11.884931700431695,124.82965575525316,23.323770640691123,16.910482803980507,20.921526114145912,35.57290916442871,1.000000238418579,0.0
2022-01-14 12:30:00,1.1,15.5,21.2,22.6,5.3,4.52,34.27382,3.3054,61.219500000000004,6.166666666666667,2.8333333333333335,292.6666666666667,0.0,48.166666666666664,10.0,1035.8333333333333,0.0,-4.5,3.0,3.0,513.4880674235026,449.8094485578866,12.133221569384558,103.02344511021329,23.17895085652669,17.310043767293294,21.219670298894243,38.88749072392782,1.000000238418579,0.0
2022-01-14 12:40:00,0.7,15.5,20.6,22.7,5.3,4.523,35.301145,3.531,61.27380000000001,6.222222222222222,2.7777777777777777,273.8888888888889,0.0,48.55555555555556,10.0,1035.7777777777778,0.0,-4.333333333333333,3.0,3.0,517.5636943527749,453.2168002319336,13.148609933691509,172.54902878799007,23.26337813668332,17.47419806324156,21.298278850512315,39.66586385069594,1.000000238418579,0.0
2022-01-14 12:50:00,1.0,15.6,20.2,22.7,5.4,4.521,36.574435,3.4558999999999997,61.2519,6.277777777777778,2.7222222222222223,255.11111111111111,0.0,48.94444444444444,10.0,1035.7222222222222,0.0,-4.166666666666667,3.0,3.0,518.689560546875,449.3293780482501,12.471476595496053,321.22573389430505,23.635271472930906,17.529990189870198,21.14629535039266,40.85358823776245,1.000000238418579,0.0
2022-01-14 13:00:00,1.2,15.7,21.0,22.7,5.5,4.537,36.16823,3.6823,61.2857,6.333333333333333,2.6666666666666665,236.33333333333334,0.0,49.333333333333336,10.0,1035.6666666666667,0.0,-4.0,3.0,3.0,515.0129217704686,444.8414540854268,13.714825208658553,256.78364620144083,23.952479565938315,17.45230642000834,21.572038888931274,42.688945929209396,1.000000238418579,0.0
2022-01-14 13:10:00,1.3,15.7,21.7,22.7,5.5,4.531,35.84749,3.6292999999999997,61.259,6.388888888888889,2.611111111111111,217.55555555555557,0.0,49.72222222222222,10.0,1035.611111111111,0.0,-3.833333333333333,3.0,3.0,503.5247235107422,446.26939066569014,15.36717716260145,270.4451105232023,24.196949440638225,17.294783322016396,20.992837648391724,43.931700700124104,1.000000238418579,0.0
2022-01-14 13:20:00,1.5,15.8,22.1,22.6,5.8,4.515,35.34393,3.5543,61.2303,6.444444444444445,2.5555555555555554,198.7777777777778,0.0,50.111111111111114,10.0,1035.5555555555557,0.0,-3.6666666666666665,3.0,3.0,499.64448126080396,449.06441599528,13.785087064565237,177.11996067629022,24.409637203216555,17.092504828770956,20.767345612843833,45.221283473968505,1.000000238418579,0.0
2022-01-14 13:30:00,1.5,15.8,21.5,22.6,5.8,4.503,35.679795,3.6946,61.23780000000001,6.5,2.5,180.0,0.0,50.5,10.0,1035.5,0.0,-3.5,3.0,3.0,491.9638924153646,442.09418029785155,11.916655906553322,127.62334506902319,24.67738192146593,16.887047628027496,20.051782402549286,45.46125692440513,1.000000238418579,0.0
2022-01-14 13:40:00,1.9,15.8,20.6,22.6,5.9,4.575,34.464475,3.8081000000000005,61.2026,6.555555555555555,2.4444444444444446,161.22222222222223,0.0,50.888888888888886,10.0,1035.4444444444443,0.0,-3.333333333333333,3.0,3.0,484.5031113968773,457.69686131619864,11.324476812842203,66.72162833402385,24.911258929570515,16.68406063079834,19.963276666005452,45.19756255467733,1.000000238418579,0.0
2022-01-14 13:50:00,2.0,15.8,20.6,22.5,6.0,4.568,35.691449999999996,3.7924999999999995,61.194399999999995,6.611111111111111,2.388888888888889,142.44444444444446,0.0,51.27777777777778,10.0,1035.388888888889,0.0,-3.1666666666666665,3.0,3.0,480.396491394043,449.3145145144408,10.635272660066851,30.97912622855882,25.129467763900756,16.50061902999878,19.93378280321757,43.92064480463664,1.000000238418579,0.0
2022-01-14 14:00:00,2.0,15.8,21.6,22.5,6.1,4.535,35.86197,3.6736000000000004,60.9639,6.666666666666667,2.3333333333333335,123.66666666666669,0.0,51.666666666666664,10.0,1035.3333333333333,0.0,-3.0,3.0,3.0,475.88584210626016,453.14412658691407,10.800552797317504,10.215813346508533,25.279708741505942,16.286735213597616,20.199662669499716,42.676460202535,1.000000238418579,0.0
2022-01-14 14:10:00,2.5,16.0,21.1,22.5,6.4,4.522,37.211785,3.7298999999999998,60.5327,6.722222222222222,2.2777777777777777,104.88888888888891,0.0,52.05555555555556,10.0,1035.2777777777778,0.0,-2.833333333333333,3.0,3.0,476.82806488037113,454.8443022138223,10.464533887636865,1.478375327344668,25.343311567306518,16.00339547475179,20.12885533650716,42.892975686391196,1.000000238418579,0.0
2022-01-14 14:20:00,2.6,16.0,20.2,22.6,6.6,4.564,35.91513,3.7439999999999998,60.326499999999996,6.777777777777778,2.2222222222222223,86.11111111111114,0.0,52.44444444444444,10.0,1035.2222222222222,0.0,-2.6666666666666665,3.0,3.0,478.7021835502537,460.73829898878074,9.815577936495766,1.0189459354998702,25.394079157511392,15.787864383061727,20.0475149790446,43.96586931228638,1.000000238418579,0.0
2022-01-14 14:30:00,2.5,16.0,21.1,22.5,6.5,4.531,33.440485,3.7147999999999994,60.2331,6.833333333333333,2.166666666666667,67.33333333333337,0.0,52.833333333333336,10.0,1035.1666666666667,0.0,-2.5,3.0,3.0,482.21477854410807,444.7010724894206,9.16319580043103,1.0144282203912736,25.438046080271405,15.685834356031782,19.01502420102312,45.01876171091216,1.000000238418579,0.0
2022-01-14 14:40:00,2.7,16.1,21.6,22.4,6.8,4.505,34.150645,3.7420999999999998,60.208000000000006,6.888888888888889,2.111111111111111,48.5555555555556,0.0,53.22222222222222,10.0,1035.111111111111,0.0,-2.333333333333333,3.0,3.0,484.8944630028735,445.8290059056775,8.777651898753172,1.009935983655143,25.30763428370158,15.64996068795522,19.06195759455363,45.045082639058435,1.000000238418579,0.0
2022-01-14 14:50:00,2.8,16.0,20.5,22.4,6.7,4.542,34.723595,3.7475,60.2013,6.944444444444445,2.0555555555555554,29.77777777777777,0.0,53.611111111111114,10.0,1035.0555555555557,0.0,-2.1666666666666665,3.0,3.0,484.13233093261726,449.9775359090169,8.91088412391264,18.769646442970313,25.18927132606506,15.68483999411265,19.283894392649334,45.431890118916826,1.000000238418579,0.0
2022-01-14 15:00:00,2.8,16.0,20.7,22.4,6.7,4.542,34.07081,3.6188000000000002,60.19539999999999,7.0,2.0,11.0,0.0,54.0,10.0,1035.0,0.0,-2.0,3.0,3.0,475.1096146331436,445.9695382479964,8.353671645485075,23.563929601200556,25.010120633443197,15.733829058011372,19.012397864659626,45.50394689559936,1.000000238418579,0.0
2022-01-14 15:10:00,2.6,16.0,21.7,22.5,6.6,4.5,34.004020000000004,3.6801000000000004,60.209500000000006,6.777777777777778,2.111111111111111,16.944444444444443,0.0,55.05555555555556,10.0,1034.9444444444443,0.05555555555555555,-2.0,3.111111111111111,2.888888888888889,477.5841471354167,447.87403366815477,8.660279149052787,17.984551660139008,24.878972679773966,15.819912506739296,18.63600496927897,45.61538219451904,1.0323764705657958,0.0
2022-01-14 15:20:00,3.0,16.0,20.9,22.4,6.9,4.489,35.199835,3.5917000000000003,60.2359,6.555555555555555,2.2222222222222223,22.88888888888889,0.0,56.111111111111114,10.0,1034.888888888889,0.1111111111111111,-2.0,3.2222222222222223,2.7777777777777777,475.30450547492364,451.1977283732096,8.981313682397206,50.08572085746938,24.669687894185383,15.98538014570872,19.2315460618337,46.65628294626872,1.1223685455322268,0.0
2022-01-14 15:30:00,3.2,16.1,20.5,22.4,7.1,4.482,36.56733,3.3983,60.2539,6.333333333333333,2.3333333333333335,28.833333333333336,0.0,57.166666666666664,10.0,1034.8333333333333,0.16666666666666666,-2.0,3.3333333333333335,2.6666666666666665,473.03993180198233,449.8151475963374,9.22299717446505,150.01137430891478,24.396684551239012,16.297551628748575,20.746887807846072,53.91065835316975,1.1254216029246646,0.0
2022-01-14 15:40:00,3.0,16.0,21.7,22.4,6.8,4.505,35.74695,3.2408,60.273199999999996,6.111111111111111,2.4444444444444446,34.77777777777778,0.0,58.22222222222222,10.0,1034.7777777777778,0.2222222222222222,-2.0,3.4444444444444446,2.5555555555555554,473.71267204196977,451.98433970133465,9.014930431775454,93.86710707540567,24.0618851629893,16.70133432070414,20.804344466527304,61.96609560012818,1.3581321847438812,0.0
2022-01-14 15:50:00,3.1,16.1,21.0,22.4,7.0,4.497,53.72654,2.9089,60.29109999999999,5.888888888888889,2.5555555555555554,40.72222222222223,0.0,59.27777777777778,10.0,1034.7222222222222,0.2777777777777778,-2.0,3.5555555555555554,2.4444444444444446,473.1087677001953,458.49941362402905,9.175894358548742,60.50724808881512,23.479887596766154,17.17610722541809,23.35356603304545,67.46918440500896,609.9372221022844,0.0
2022-01-14 16:00:00,2.9,16.0,20.3,22.4,6.8,4.505,42.43088,2.5432,60.3187,5.666666666666667,2.6666666666666665,46.66666666666667,0.0,60.333333333333336,10.0,1034.6666666666667,0.3333333333333333,-2.0,3.6666666666666665,2.3333333333333335,470.61516251838077,464.2610569956111,9.869916621332115,39.17577688324923,22.71278210957845,17.800337460835774,24.905035750071207,69.28811126708985,587.8795416768392,0.0
2022-01-14 16:10:00,2.9,15.9,21.5,22.3,6.8,4.498,35.09044,2.3611,60.406600000000005,5.444444444444445,2.7777777777777777,52.611111111111114,0.0,61.388888888888886,10.0,1034.611111111111,0.3888888888888889,-2.0,3.7777777777777777,2.2222222222222223,461.82752400716146,469.1640121459961,9.799390548366611,27.485899970814337,22.026665150324504,18.555085366566978,23.72724852879842,71.26884062449138,871.9556264241537,0.0
2022-01-14 16:20:00,2.6,15.9,21.2,22.3,6.6,4.45,33.041610000000006,1.8710999999999998,60.46509999999999,5.222222222222222,2.888888888888889,58.55555555555556,0.0,62.44444444444444,10.0,1034.5555555555557,0.4444444444444444,-2.0,3.888888888888889,2.111111111111111,459.9399697875977,458.30429346194217,9.785214223538414,19.762624794669073,21.432079315185547,19.268517265319822,22.864206018447877,78.68083714803059,142.62956209818523,0.0
2022-01-14 16:30:00,2.9,16.0,20.2,22.2,7.0,4.475,36.88968,1.4431,60.507799999999996,5.0,3.0,64.5,0.0,63.5,10.0,1034.5,0.5,-2.0,4.0,2.0,461.2006385294597,453.6679743694437,9.25795537601083,12.879047807838958,21.074547726313273,19.91074824968974,21.59495449701945,84.21395053863526,60.74953646024069,0.0
2022-01-14 16:40:00,3.3,16.0,21.3,22.2,7.0,4.495,32.932685,1.3069,60.613099999999996,4.777777777777778,3.111111111111111,70.44444444444446,0.0,64.55555555555556,10.0,1034.4444444444443,0.5555555555555556,-2.0,4.111111111111111,1.8888888888888888,454.6046313371329,468.8533073933919,9.1199612328427,9.571209705967014,20.601692721210632,20.57944942512081,21.69206174306277,79.93157954997261,99.15192144253834,0.0
2022-01-14 16:50:00,3.1,15.7,21.4,22.1,6.6,4.48,33.782815,1.1445,60.7183,4.555555555555555,3.2222222222222223,76.38888888888889,0.0,65.61111111111111,10.0,1034.388888888889,0.611111111111111,-2.0,4.222222222222222,1.777777777777778,456.8133864339193,462.8518740739493,9.176012587385662,8.821461950075829,20.053230412801106,21.137675822575886,24.048540442784628,83.57220099131266,69.93031444549561,0.0
2022-01-14 17:00:00,2.5,15.6,20.1,22.1,6.5,4.511,34.586045,1.1423999999999999,60.7904,4.333333333333334,3.333333333333333,82.33333333333334,0.0,66.66666666666667,10.0,1034.3333333333333,0.6666666666666666,-2.0,4.333333333333333,1.6666666666666667,454.422010375275,464.82266693115236,9.328922933023529,8.356678984259482,19.51768696467082,21.61436167081197,24.309987522761027,86.69828994750978,65.50948609034221,0.0
2022-01-14 17:10:00,2.3,15.5,20.4,22.0,6.2,4.512,34.25752,1.1554,60.8876,4.111111111111111,3.4444444444444446,88.27777777777779,0.0,67.72222222222223,10.0,1034.2777777777778,0.7222222222222222,-2.0,4.444444444444445,1.5555555555555556,454.58317403157554,474.7373524071704,9.416606721608652,16.775562007737026,19.242327063878378,22.14441372871399,23.144963515599567,87.92602951049805,315.55085417429603,0.0
2022-01-14 17:20:00,2.0,15.4,21.0,22.0,6.0,4.507,35.96055,0.9192,60.911300000000004,3.888888888888889,3.5555555555555554,94.22222222222223,0.0,68.77777777777777,10.0,1034.2222222222222,0.7777777777777778,-2.0,4.555555555555555,1.4444444444444444,456.23909301407036,481.62323295154795,9.847385916979299,28.373567953379144,19.133741641448715,22.49388834931756,23.745041597387885,86.91202008306644,394.4532799680893,0.0
2022-01-14 17:30:00,1.7,15.3,21.6,22.0,5.8,4.484,36.793600000000005,0.6548,60.9002,3.666666666666667,3.6666666666666665,100.16666666666667,0.0,69.83333333333333,10.0,1034.1666666666667,0.8333333333333333,-2.0,4.666666666666666,1.3333333333333335,452.75166595458984,494.19052174886065,10.379264085279347,39.91724985780015,19.693710454305013,22.569734156926472,16.846837073961893,82.44949722290039,491.2280329895019,0.0
2022-01-14 17:40:00,1.6,15.2,21.4,21.9,5.6,4.508,37.754295,0.5302,60.9156,3.4444444444444446,3.7777777777777777,106.11111111111111,0.0,70.88888888888889,10.0,1034.111111111111,0.8888888888888888,-2.0,4.777777777777778,1.2222222222222223,455.5467749023437,501.3246296218346,10.289763398951731,43.30344552390319,20.416398938496908,22.203959112167357,12.63227325439453,74.18287258148193,629.2695496622721,0.0
2022-01-14 17:50:00,1.0,15.0,20.2,21.9,5.3,4.511,39.680745,0.6349,60.9628,3.2222222222222223,3.888888888888889,112.05555555555556,0.0,71.94444444444444,10.0,1034.0555555555557,0.9444444444444444,-2.0,4.888888888888889,1.1111111111111112,457.31224875965336,513.4921227010092,10.574433546012404,49.06188702825773,21.04085334590489,21.8048348497746,9.498051435757514,61.89449592067962,713.2603373603648,0.0
2022-01-14 18:00:00,0.8,14.8,19.9,21.8,5.0,4.518,40.067165,0.6564,60.9615,3.0,4.0,118.0,0.0,73.0,10.0,1034.0,1.0,-2.0,5.0,1.0,457.0198885091146,536.8361213771776,10.665291952117014,50.59074180850875,21.585808209577092,21.56971849661199,7.782499095409615,49.294262548951714,887.6028612430761,0.0
2022-01-14 18:10:00,0.7,14.8,19.9,21.8,4.9,4.535,41.098865,0.6927,60.9859,2.7777777777777777,3.9444444444444446,117.16666666666667,0.0,73.05555555555556,10.0,1034.0,0.9444444444444444,-2.1666666666666665,5.111111111111111,1.0,459.0270833649032,562.4646982548154,11.43841781578495,53.956896301635915,22.09358848889669,21.41503344853719,6.575581574440003,39.02668831507365,1001.6226780192058,0.0
2022-01-14 18:20:00,1.0,14.8,20.0,21.8,5.0,4.516,41.515295,0.7801,61.01219999999999,2.5555555555555554,3.888888888888889,116.33333333333333,0.0,73.11111111111111,10.0,1034.0,0.8888888888888888,-2.3333333333333335,5.222222222222222,1.0,457.81842529296875,584.4365720621745,12.131249315806027,60.02102853548729,22.555491857528686,21.31233891805013,5.907982704639435,31.390953292846678,1044.924250793457,0.0
2022-01-14 18:30:00,1.3,14.9,20.2,21.8,5.3,4.479,41.2765,0.8772,61.0148,2.3333333333333335,3.8333333333333335,115.5,0.0,73.16666666666667,10.0,1034.0,0.8333333333333334,-2.5,5.333333333333333,1.0,452.9211845801343,594.573263605929,12.123657694590294,63.52984024403459,22.9591757551829,21.143496809005736,5.468915994962057,25.917146838506063,1150.7829580688476,0.0
2022-01-14 18:40:00,1.0,15.0,20.4,21.8,5.3,4.503,39.31212,0.9422,61.0246,2.111111111111111,3.7777777777777777,114.66666666666667,0.0,73.22222222222223,10.0,1034.0,0.7777777777777778,-2.666666666666667,5.444444444444445,1.0,453.77890277029456,604.4679674380949,11.8545128746356,71.4998510703394,23.316761369705198,20.99857796986898,5.2570229792594905,20.721309347152708,1233.1375986735025,0.0
2022-01-14 18:50:00,1.6,15.1,20.6,21.8,5.6,4.485,37.34663,1.1872,61.0346,1.8888888888888888,3.7222222222222223,113.83333333333333,0.0,73.27777777777777,10.0,1034.0,0.7222222222222222,-2.8333333333333335,5.555555555555555,1.0,456.8828164672852,633.2845694986979,11.396449121647636,77.1892684953765,23.61778228538858,20.83592711308582,5.14181129126899,17.086412736467047,1387.8155862857798,0.0
2022-01-14 19:00:00,1.5,15.0,20.8,21.7,5.4,4.518,35.918515,0.9369,60.9655,1.6666666666666667,3.6666666666666665,113.0,0.0,73.33333333333333,10.0,1034.0,0.6666666666666667,-3.0,5.666666666666667,1.0,459.65869393535047,669.4560845456178,11.724699489194794,83.21313775854597,23.86302738507589,20.821272217432657,5.111902046203613,14.003798797925313,1533.7898325602214,0.0
2022-01-14 19:10:00,1.1,15.2,21.0,21.8,5.4,4.563,36.6826,0.6355999999999999,60.8563,1.4444444444444444,3.611111111111111,112.16666666666667,0.0,73.38888888888889,10.0,1034.0,0.6111111111111112,-3.166666666666667,5.777777777777778,1.0,452.3506565348307,715.2744431559245,11.410437677431915,93.93058411722129,24.102477785746256,21.075500745773315,5.041427591641744,11.334414736429851,1884.5845933024088,0.0
2022-01-14 19:20:00,0.6,15.2,21.1,21.8,5.3,4.576,32.61896,0.6104999999999999,60.8081,1.2222222222222223,3.5555555555555554,111.33333333333333,0.0,73.44444444444444,10.0,1034.0,0.5555555555555556,-3.3333333333333335,5.888888888888889,1.0,452.62183939615886,761.9345066254715,10.929673419806917,94.67754727185783,24.285890868504843,21.287166026433308,4.9224009903271995,9.282179106076558,2034.1331599934897,0.0
2022-01-14 19:30:00,1.5,15.3,21.4,21.7,5.7,4.541,31.921300000000002,0.434,60.8635,1.0,3.5,110.5,0.0,73.5,10.0,1034.0,0.5,-3.5,6.0,1.0,445.8313492207144,806.843905737866,10.313386084103987,98.12625933889615,24.453003679911298,21.45517089207967,4.59576097369194,7.681784861087799,2576.0575142415364,0.0
2022-01-14 19:40:00,1.1,15.2,21.6,21.7,5.4,4.545,31.251780000000004,0.23370000000000002,60.91420000000001,0.7777777777777777,3.4444444444444446,109.66666666666667,0.0,73.55555555555556,10.0,1034.0,0.4444444444444444,-3.666666666666667,6.111111111111111,1.0,446.1137714640299,828.3464739990235,10.068535389092009,102.07800609696383,24.574829502105715,21.46194538116455,4.477758913437525,6.277474167346954,2590.05626953125,0.0
2022-01-14 19:50:00,0.9,15.2,21.7,21.7,5.4,4.559,31.345229999999997,0.0989,60.9482,0.5555555555555558,3.388888888888889,108.83333333333333,0.0,73.61111111111111,10.0,1034.0,0.38888888888888895,-3.8333333333333335,6.222222222222222,1.0,445.65748933989425,825.6674327701261,10.042285376053071,105.33452640210166,24.67753930555225,21.33462853975889,4.430468078777615,5.231008936389018,2304.118942829714,0.0
2022-01-14 20:00:00,1.2,15.2,21.9,21.7,5.5,4.553,31.641095,-0.09759999999999999,60.970600000000005,0.3333333333333335,3.3333333333333335,108.0,0.0,73.66666666666667,10.0,1034.0,0.33333333333333337,-4.0,6.333333333333333,1.0,449.3493996701295,814.1897838794226,10.256994246709144,112.01624533400025,24.753484926223756,21.121434551874795,4.311833388010661,4.526896960735321,2023.613564860026,0.0
2022-01-14 20:10:00,0.8,15.0,22.0,21.7,5.2,4.552,32.181945,-0.1641,61.007799999999996,0.11111111111111116,3.2777777777777777,107.16666666666667,0.0,73.72222222222223,10.0,1034.0,0.2777777777777778,-4.166666666666667,6.444444444444445,1.0,446.3511291784527,806.8181972249349,10.328625617485262,107.44601813688116,24.803596331278484,20.885898021062214,4.678356479803721,4.065625582536062,1770.6187884521485,0.0
2022-01-14 20:20:00,0.5,15.0,22.0,21.7,5.0,4.566,33.30467,-0.1075,61.04879999999999,-0.11111111111111116,3.2222222222222223,106.33333333333333,0.0,73.77777777777777,10.0,1034.0,0.2222222222222222,-4.333333333333334,6.555555555555555,1.0,449.4059376017252,808.0821554460197,10.793218850415979,108.88803903698246,24.844576705296834,20.714824981689453,4.244815042813618,3.7770687504609426,1727.4902915445964,0.0
2022-01-14 20:30:00,0.5,15.0,22.0,21.7,5.0,4.552,34.42134,-0.3303,61.065599999999996,-0.33333333333333304,3.166666666666667,105.5,0.0,73.83333333333333,10.0,1034.0,0.16666666666666674,-4.5,6.666666666666666,1.0,446.1613718773853,795.6304600016276,10.971325871796257,113.47349957633153,24.877601000467937,20.553343404134115,4.435743673245112,3.523576941490173,1533.9861102294922,0.0
2022-01-14 20:40:00,0.2,14.8,21.7,21.6,4.7,4.552,34.655015000000006,-0.5203,61.061400000000006,-0.5555555555555554,3.111111111111111,104.66666666666667,0.0,73.88888888888889,10.0,1034.0,0.11111111111111116,-4.666666666666667,6.777777777777778,1.0,442.87516594897744,793.4227361779925,11.346467142132042,106.69095477540614,24.89608422958245,20.401100878419175,4.550983387292442,3.328437155202284,1440.9877500820699,0.0
2022-01-14 20:50:00,-0.1,14.8,21.7,21.6,4.5,4.54,35.408035,-0.3779,61.1053,-0.7777777777777777,3.0555555555555554,103.83333333333333,0.0,73.94444444444444,10.0,1034.0,0.05555555555555558,-4.833333333333334,6.888888888888889,1.0,446.1774883015951,777.4989366833918,11.231241831698659,110.24652626511741,24.89915908495585,20.268480132420855,4.523769284884135,3.1969194400310514,1137.7545404052735,0.0
2022-01-14 21:00:00,0.0,14.7,21.7,21.6,4.4,4.561,36.151855,-0.28500000000000003,61.1231,-1.0,3.0,103.0,0.0,74.0,10.0,1034.0,0.0,-5.0,7.0,1.0,445.06418003827673,758.8468697102865,11.643731797185994,113.92121663907153,24.904331623713176,20.13981763203939,4.679799019098281,3.147486540873845,1059.6317478434244,0.0
2022-01-14 21:10:00,0.2,14.7,21.8,21.5,4.6,4.555,36.165955000000004,-0.1156,61.475300000000004,-1.0555555555555556,3.0555555555555554,103.27777777777777,0.0,74.77777777777777,10.0,1033.9444444444443,0.0,-4.944444444444445,7.111111111111111,1.0,446.6448910522461,763.3823922694414,11.702822284940947,116.21099266483286,24.90058556874593,20.05835863749186,4.686672359307607,3.13646662513415,1100.6867170206706,0.0
2022-01-14 21:20:00,0.0,14.7,21.8,21.6,4.5,4.553,36.371215,-0.2582,61.864700000000006,-1.1111111111111112,3.111111111111111,103.55555555555556,0.0,75.55555555555556,10.0,1033.888888888889,0.0,-4.888888888888889,7.222222222222222,1.0,441.40253580729166,758.0896659973846,11.704408139401236,107.72261440341757,24.90665128707886,19.99770727475484,4.464861747026443,3.119087556600571,1025.3271950276692,0.0
2022-01-14 21:30:00,0.2,14.7,21.7,21.5,4.6,4.552,36.379325,-0.2064,62.02290000000001,-1.1666666666666667,3.1666666666666665,103.83333333333333,0.0,76.33333333333333,10.0,1033.8333333333333,0.0,-4.833333333333333,7.333333333333333,1.0,446.5369245472173,765.0459739176433,11.93385403498418,110.73327376047772,24.9160570303599,19.98551288922628,4.707917505900065,3.1250385514895123,1077.6474686686197,0.0
2022-01-14 21:40:00,-0.1,14.6,21.6,21.5,4.4,4.546,35.607054999999995,-0.302,62.099900000000005,-1.2222222222222223,3.2222222222222223,104.11111111111111,0.0,77.11111111111111,10.0,1033.7777777777778,0.0,-4.777777777777778,7.444444444444445,1.0,448.64154276529945,890.4611309323366,11.421921104603568,110.35086883329402,24.91882703145345,20.344471956888835,5.262315532366435,3.034303203423818,2263.252000528971,0.0
2022-01-14 21:50:00,-0.2,14.6,21.5,21.5,4.3,4.54,35.87876,-0.28959999999999997,62.143499999999996,-1.2777777777777777,3.2777777777777777,104.38888888888889,0.0,77.88888888888889,10.0,1033.7222222222222,0.0,-4.722222222222222,7.555555555555555,1.0,443.6202766085219,923.5455287117793,11.282843132827242,111.31160453580867,24.920155487060548,20.571925223668416,5.042185440858205,2.621810216108958,2445.139462483724,0.0
2022-01-14 22:00:00,-0.1,14.6,21.5,21.5,4.4,4.558,34.774585,-0.6315999999999999,62.134100000000004,-1.3333333333333333,3.3333333333333335,104.66666666666667,0.0,78.66666666666667,10.0,1033.6666666666667,0.0,-4.666666666666667,7.666666666666667,1.0,442.57931209520365,913.3308563232422,11.313905769983927,113.38791365305583,24.92009916941325,20.62573623975118,4.722705723444621,2.2069458969434104,2218.4038201904295,0.0
2022-01-14 22:10:00,0.0,14.6,21.6,21.5,4.4,4.563,33.596205,-0.5259,62.1568,-1.3888888888888888,3.388888888888889,104.94444444444444,0.0,79.44444444444444,10.0,1033.611111111111,0.0,-4.611111111111111,7.777777777777778,1.0,439.79397496365954,892.0398803991559,11.342750990080969,109.5155228046913,24.90340992927551,20.601662111282348,4.570653727054596,1.9305704907576242,1881.8357474772135,0.0
2022-01-14 22:20:00,0.0,14.6,21.6,21.5,4.5,4.565,35.472390000000004,-0.5947,62.2119,-1.4444444444444444,3.4444444444444446,105.22222222222223,0.0,80.22222222222223,10.0,1033.5555555555557,0.0,-4.555555555555555,7.888888888888889,1.0,439.59168762207025,876.0750138346355,11.0841656963704,103.20493173416052,24.89437880198161,20.540892333984377,4.6634416147073114,1.785691482623418,1729.7201100667316,0.0
2022-01-14 22:30:00,0.1,14.7,21.5,21.5,4.5,4.558,36.777865,-0.5162,62.246,-1.5,3.5,105.5,0.0,81.0,10.0,1033.5,0.0,-4.5,8.0,1.0,437.10599012703733,901.7407320710981,11.030769498927445,108.85608914779405,24.889171864191688,20.56640064239502,4.627888821760814,1.699805688460668,1724.086990966797,0.0
2022-01-14 22:40:00,0.0,14.7,21.3,21.4,4.5,4.555,38.141375,-0.5912,62.238699999999994,-1.5555555555555556,3.5555555555555554,105.77777777777777,0.0,81.77777777777777,10.0,1033.4444444444443,0.0,-4.444444444444445,8.11111111111111,1.0,435.6001630655925,889.1464490938736,11.648480512247247,106.75477208239883,24.883273674647015,20.536395778656008,4.608144272168477,1.6254147261381149,1488.875464070638,0.0
2022-01-14 22:50:00,0.0,14.6,21.1,21.4,4.5,4.55,37.37395,-0.5579,62.2589,-1.6111111111111112,3.611111111111111,106.05555555555556,0.0,82.55555555555556,10.0,1033.388888888889,0.0,-4.388888888888889,8.222222222222221,1.0,435.34256469726563,860.4433656819662,11.536989396655626,109.56471729257012,24.884746119181315,20.446542609532674,4.399639943838119,1.5954602112372718,1328.1626208496095,0.0
2022-01-14 23:00:00,0.3,14.6,21.0,21.4,4.4,4.575,37.707445,-0.49660000000000004,62.27329999999999,-1.6666666666666665,3.6666666666666665,106.33333333333333,0.0,83.33333333333333,10.0,1033.3333333333333,0.0,-4.333333333333333,8.333333333333334,1.0,433.52090972900385,829.1213920996655,11.611353418436428,116.06731460161802,24.88238250096639,20.334558121363322,4.397623543739319,1.6064736741781236,1108.8731993611652,0.0
2022-01-14 23:10:00,0.0,14.5,20.9,21.4,4.3,4.576,38.28152,-0.532,62.162699999999994,-1.7222222222222223,3.7222222222222223,106.61111111111111,0.0,84.11111111111111,10.0,1033.2777777777778,0.0,-4.277777777777778,8.444444444444445,1.0,438.94124375968147,800.5037589869006,11.835154965853286,110.88233055631993,24.879908151626587,20.237027807235716,4.580224597851435,1.6834393850962321,970.6245608520509,0.0
2022-01-14 23:20:00,-0.1,14.5,20.6,21.4,4.3,4.549,41.30167,-0.6652,62.242999999999995,-1.7777777777777777,3.7777777777777777,106.88888888888889,0.0,84.88888888888889,10.0,1033.2222222222222,0.0,-4.222222222222222,8.555555555555555,1.0,441.58500681559246,773.9355946858725,11.747274221538824,111.15569723786606,24.880063781738283,20.143300857543945,4.478002506097158,1.8474722782770794,845.7656543986002,0.0
2022-01-14 23:30:00,-0.2,14.5,20.5,21.4,4.2,4.553,42.209165,-0.8920999999999999,62.242399999999996,-1.8333333333333333,3.833333333333333,107.16666666666667,0.0,85.66666666666667,10.0,1033.1666666666667,0.0,-4.166666666666667,8.666666666666666,1.0,438.8122082835231,744.5800410759587,12.303258134766487,110.34578542008913,24.87984417597453,20.059260187149047,4.619306091467539,2.103309860229492,694.5217696126302,0.0
2022-01-14 23:40:00,-0.3,14.4,20.4,21.4,4.1,4.572,42.290004999999994,-0.8240999999999999,62.2876,-1.8888888888888888,3.888888888888889,107.44444444444444,0.0,86.44444444444444,10.0,1033.111111111111,0.0,-4.111111111111111,8.777777777777779,1.0,435.79184031168614,732.7220373535156,12.72511262796693,110.83477475591971,24.884067312876383,19.990482517878213,4.676460828781128,2.4164445718129475,608.1521207173665,0.0
2022-01-14 23:50:00,-0.3,14.5,20.6,21.4,4.2,4.566,42.98679,-0.9544,62.3231,-1.9444444444444444,3.9444444444444446,107.72222222222223,0.0,87.22222222222223,10.0,1033.0555555555557,0.0,-4.055555555555555,8.88888888888889,1.0,437.84189294223125,720.3627869424053,12.597692719071599,108.37862396886794,24.889713195164997,19.926289819081624,4.661507530609766,2.811127725839615,548.7873343404134,0.0
2022-01-15 00:00:00,-0.5,14.4,20.9,21.4,4.1,4.559,44.620055,-1.0903,62.3289,-2.0,4.0,108.0,0.0,88.0,10.0,1033.0,0.0,-4.0,9.0,1.0,438.0940080208614,700.0268131861193,13.615631720117255,106.56013982266356,24.891041628519694,19.868106915156048,4.886565037568411,3.2697580786546068,445.42977162679034,0.0
2022-01-15 00:10:00,-0.3,14.4,21.0,21.4,4.1,4.551,44.488800000000005,-0.7001000000000001,62.381899999999995,-2.0,4.0,108.5,0.0,88.05555555555556,10.0,1032.9444444444443,0.1111111111111111,-4.0,9.0,1.0,437.7738803100586,689.1280480957032,13.693525936670895,108.69056552197301,24.900798797607422,19.831912473042806,4.67686492284139,3.7310602581501007,411.290135904948,0.0
2022-01-15 00:20:00,-0.3,14.5,21.3,21.4,4.2,4.56,43.603480000000005,-0.8474999999999999,62.361799999999995,-2.0,4.0,109.0,0.0,88.11111111111111,10.0,1032.888888888889,0.2222222222222222,-4.0,9.0,1.0,442.64362721761074,674.3553950938959,13.622833327223352,109.73889151212185,24.89969930110005,19.780715061823525,4.721879261664752,4.1820054846698955,342.42133734148103,0.0
2022-01-15 00:30:00,-0.5,14.4,21.5,21.4,4.2,4.56,43.756535,-0.8850999999999999,62.392100000000006,-2.0,4.0,109.5,0.0,88.16666666666667,10.0,1032.8333333333333,0.3333333333333333,-4.0,9.0,1.0,444.4705350994242,654.3606653533585,13.569472977832211,111.59002573347361,24.90803295135498,19.74507161776225,4.792611629962922,4.638644684155782,296.48268702189125,0.0
2022-01-15 00:40:00,-0.2,14.4,21.5,21.4,4.1,4.545,43.9481,-0.8926999999999999,62.410799999999995,-2.0,4.0,110.0,0.0,88.22222222222223,10.0,1032.7777777777778,0.4444444444444444,-4.0,9.0,1.0,447.95331604003906,640.6532592773438,13.494484233532921,109.85493992670781,24.907923707962034,19.70649280865987,4.788479169209799,5.131997943719228,267.2968243408203,0.0
2022-01-15 00:50:00,-0.5,14.4,21.4,21.3,4.1,4.555,42.635419999999996,-1.0311,62.3907,-2.0,4.0,110.5,0.0,88.27777777777777,10.0,1032.7222222222222,0.5555555555555556,-4.0,9.0,1.0,447.858728581571,629.6874102432427,13.654658616841848,107.74335219259316,24.90540096918742,19.68261088371277,5.072171658674876,5.595079667568207,224.35940882364906,0.0
2022-01-15 01:00:00,-0.6,14.3,21.6,21.3,3.8,4.572,41.46092,-1.1311,62.3802,-2.0,4.0,111.0,0.0,88.33333333333333,10.0,1032.6666666666667,0.6666666666666666,-4.0,9.0,1.0,448.21625861156946,619.9814567057292,13.307777774940103,110.15169602065437,24.906070699691774,19.67396018664042,4.946116021474202,6.044054532845815,194.88697255452473,0.0
2022-01-15 01:10:00,-0.8,14.3,21.7,21.3,3.8,4.571,41.77442,-1.1749,62.024699999999996,-2.0,4.0,111.5,0.0,88.38888888888889,10.0,1032.611111111111,0.7777777777777778,-4.0,9.0,1.0,451.32346743178095,610.7254246994545,13.23387064378814,111.54243173847092,24.90909927050273,19.66351140022278,4.823247994581858,6.490233242511749,174.14360094706217,0.0
2022-01-15 01:20:00,-0.6,14.4,21.8,21.3,3.9,4.566,42.389245,-1.1063,61.7,-2.0,4.0,112.0,0.0,88.44444444444444,10.0,1032.5555555555557,0.8888888888888888,-4.0,9.0,1.0,452.3163016764323,605.637817586263,13.336848244559295,111.00273099177302,24.908698343177342,19.660261358509484,4.911162633187486,6.922921209808543,134.13617689863162,0.0
2022-01-15 01:30:00,-0.7,14.3,22.0,21.3,3.9,4.581,42.014605,-1.1557,61.5399,-2.0,4.0,112.5,0.0,88.5,10.0,1032.5,1.0,-4.0,9.0,1.0,452.9052644962004,595.4582644127156,13.370987882506375,109.14413950774629,24.910980202356974,19.65422430038452,4.897376442352931,7.405205388069153,124.70687099456786,0.0
2022-01-15 01:40:00,-0.4,14.3,22.1,21.3,3.9,4.543,41.444265,-1.1158,61.4919,-2.0,4.0,113.0,0.0,88.55555555555556,10.0,1032.4444444444443,1.1111111111111112,-4.0,9.0,1.0,452.2508568879928,580.725196021069,13.055571948821935,107.05818555002159,24.9086958471934,19.644699293772383,4.9684196162223815,7.926586918830871,109.10482460021971,0.0
2022-01-15 01:50:00,-0.7,14.3,22.1,21.3,3.8,4.552,41.426685,-0.9512,61.48870000000001,-2.0,4.0,113.5,0.0,88.61111111111111,10.0,1032.388888888889,1.222222222222222,-4.0,9.0,1.0,451.9263221161941,572.5547806803386,12.819624359351767,111.19888076674468,24.90128917058309,19.636537628173826,4.881259517669678,8.435951070785523,105.11188070933024,0.0
2022-01-15 02:00:00,-0.7,14.3,22.1,21.3,3.8,4.547,39.35854,-1.0237,61.4594,-2.0,4.0,114.0,0.0,88.66666666666667,10.0,1032.3333333333333,1.3333333333333333,-4.0,9.0,1.0,451.34567952473964,568.2013138904791,13.026799674707618,110.12651926223842,24.90315661430359,19.645662759145104,4.7340956056118015,8.934190440177918,111.63748092651367,0.0
2022-01-15 02:10:00,-0.7,14.3,22.1,21.3,3.9,4.551,39.589615,-1.0393000000000001,61.4674,-2.0,4.0,114.5,0.0,88.72222222222223,10.0,1032.2777777777778,1.4444444444444444,-4.0,9.0,1.0,456.44857053208625,560.1448756566541,13.513931045478348,113.17460489951957,24.899000126520797,19.64345909118652,5.135135742823283,9.404221642812093,95.16812638600666,0.0
2022-01-15 02:20:00,-0.9,14.2,21.9,21.3,3.7,4.551,41.309974999999994,-1.0201,61.478300000000004,-2.0,4.0,115.0,0.0,88.77777777777777,10.0,1032.2222222222222,1.5555555555555556,-4.0,9.0,1.0,454.7449243164063,561.2550980210578,12.94134614341003,109.01510615181789,24.907454808553062,19.64315992037455,5.116284472147624,9.683620867729186,104.47524422963461,0.0
2022-01-15 02:30:00,-0.9,14.3,21.8,21.3,3.8,4.576,41.06803,-0.9097,61.4559,-2.0,4.0,115.5,0.0,88.83333333333333,10.0,1032.1666666666667,1.6666666666666665,-4.0,9.0,1.0,454.60504855101135,552.1940143874596,13.00406527088187,112.8550341643856,24.906540711720783,19.63439760526021,4.860472942193349,9.843922260602316,108.13698244730631,0.0
2022-01-15 02:40:00,-0.7,14.2,21.6,21.3,3.8,4.543,41.39824,-0.9511,61.4464,-2.0,4.0,116.0,0.0,88.88888888888889,10.0,1032.111111111111,1.7777777777777777,-4.0,9.0,1.0,459.4365352376302,546.3792515055338,12.982113585283525,111.01443634895281,24.903347953160605,19.63608142217,5.320972487131755,9.92236675421397,95.30856787363687,0.0
2022-01-15 02:50:00,-0.9,14.2,21.5,21.3,3.7,4.556,41.22385,-1.0188000000000001,61.440999999999995,-2.0,4.0,116.5,0.0,88.94444444444444,10.0,1032.0555555555557,1.8888888888888888,-4.0,9.0,1.0,455.0589564601854,544.0343911497621,12.59693877713155,113.79360722622627,24.90425435702006,19.634596207936603,4.783401516278585,9.96201368331909,109.52366191864014,0.0
2022-01-15 03:00:00,-0.8,14.1,21.3,21.3,3.7,4.537,41.473175,-1.0797,61.4409,-2.0,4.0,117.0,0.0,89.0,10.0,1032.0,2.0,-4.0,9.0,1.0,457.44975504557294,536.1399288063487,12.801517035974621,108.77733516930186,24.903698682785034,19.63373540242513,4.954403326511383,9.987158333460489,100.17989430745442,0.0
2022-01-15 03:10:00,-0.9,14.1,21.1,21.3,3.6,4.565,41.052620000000005,-1.0436999999999999,61.4773,-2.0555555555555554,4.0,116.55555555555556,0.0,89.11111111111111,10.0,1031.9444444444443,2.3333333333333335,-4.0,8.944444444444445,1.0555555555555556,460.925673572058,531.4349377441406,12.633979442537168,107.81371425089863,24.901455341974895,19.624974400202433,4.954251197973887,9.995137745539347,109.37210057576496,0.0
2022-01-15 03:20:00,-1.1,14.1,20.8,21.3,3.5,4.574,41.407415,-1.1234,61.465599999999995,-2.111111111111111,4.0,116.11111111111111,0.0,89.22222222222223,10.0,1031.888888888889,2.666666666666667,-4.0,8.88888888888889,1.1111111111111112,463.8439750162761,530.5991916560031,12.585435175868751,106.49357340861175,24.905915877024334,19.627907327016196,4.827141060829162,9.998291071256002,113.70197495778402,0.0
2022-01-15 03:30:00,-0.8,14.2,20.6,21.3,3.7,4.552,41.054905000000005,-1.1012,61.482000000000006,-2.1666666666666665,4.0,115.66666666666667,0.0,89.33333333333333,10.0,1031.8333333333333,3.0,-4.0,8.833333333333334,1.1666666666666667,459.4872288425489,522.0038988626414,12.442019838397787,107.63429608167228,24.90937382698059,19.617684704462686,5.043846753438314,10.003847351074219,89.06826960245768,0.0
2022-01-15 03:40:00,-1.0,14.1,20.3,21.3,3.6,4.561,43.75518,-0.784,61.49829999999999,-2.2222222222222223,4.0,115.22222222222223,0.0,89.44444444444444,10.0,1031.7777777777778,3.3333333333333335,-4.0,8.777777777777779,1.2222222222222223,460.83942484537766,517.1963736979167,12.485209873652053,114.2155282092768,24.913415133158367,19.61557140668233,5.2887568481763205,10.003493774731954,103.34257100423176,0.0
2022-01-15 03:50:00,-0.9,14.1,20.1,21.3,3.6,4.572,46.684174999999996,-0.5367,61.4292,-2.2777777777777777,4.0,114.77777777777777,0.0,89.55555555555556,10.0,1031.7222222222222,3.666666666666667,-4.0,8.722222222222221,1.2777777777777777,468.9503825781811,519.7822334587711,13.15259331212879,114.9474457429358,24.91408239984243,19.599998727087247,5.345263047258732,10.001858376863986,109.58319414386642,0.0
2022-01-15 04:00:00,-0.8,14.1,19.9,21.3,3.6,4.562,46.072649999999996,-0.4796,61.3429,-2.3333333333333335,4.0,114.33333333333333,0.0,89.66666666666667,10.0,1031.6666666666667,4.0,-4.0,8.666666666666666,1.3333333333333333,469.91091003417966,516.7589778645834,13.79314321014167,114.5506801663415,24.915897620519004,19.595718580881755,5.405528837839762,10.003755776087441,109.23185376485189,0.0
2022-01-15 04:10:00,-1.0,14.1,19.8,21.2,3.5,4.568,45.19848,-0.46799999999999997,61.261300000000006,-2.388888888888889,4.0,113.88888888888889,0.0,89.77777777777777,10.0,1031.611111111111,4.333333333333334,-4.0,8.61111111111111,1.3888888888888888,470.0692608326879,515.2296172078451,13.985095151507924,112.88184210416287,24.917079604466757,19.58808210372925,5.168415990670522,10.002790161768596,103.92315554300944,0.0
2022-01-15 04:20:00,-1.2,14.0,19.8,21.2,3.4,4.542,44.50297,-0.4429,61.2143,-2.4444444444444446,4.0,113.44444444444444,0.0,89.88888888888889,10.0,1031.5555555555557,4.666666666666667,-4.0,8.555555555555555,1.4444444444444444,472.874151976136,512.6923341667789,14.09995299692208,108.76332632032492,24.919404443105062,19.59122344970703,5.368693663279215,10.012273265520731,113.97487950642903,0.0
2022-01-15 04:30:00,-1.2,14.0,19.9,21.3,3.3,4.568,44.97233,-0.39649999999999996,61.17190000000001,-2.5,4.0,113.0,0.0,90.0,10.0,1031.5,5.0,-4.0,8.5,1.5,474.6030023965069,508.0201699829102,14.162995515758706,108.16884339262538,24.917380418777466,19.58596385637919,5.572668072382609,10.010225067138673,100.29024898529053,0.0
2022-01-15 04:40:00,-1.0,14.0,20.2,21.3,3.5,4.57,44.189080000000004,-0.5356,61.154999999999994,-2.5555555555555554,4.0,112.55555555555556,0.0,90.11111111111111,10.0,1031.4444444444443,5.333333333333334,-4.0,8.444444444444445,1.5555555555555556,472.0642459106445,508.5904811008497,14.211919933685476,109.26860160073318,24.925534187952678,19.593361075719198,5.462989329497019,10.008012380599975,121.61887378692627,0.0
2022-01-15 04:50:00,-0.8,14.1,20.5,21.2,3.6,4.549,44.879245000000004,-0.30369999999999997,61.1918,-2.611111111111111,4.0,112.11111111111111,0.0,90.22222222222223,10.0,1031.388888888889,5.666666666666667,-4.0,8.38888888888889,1.6111111111111112,476.0024612075981,507.9182894897461,13.922804311466757,111.76635372808423,24.925879453023278,19.590584891637167,5.658314750989279,10.003762501080832,101.21379152933756,0.0
2022-01-15 05:00:00,-1.0,14.0,20.8,21.2,3.5,4.545,45.108085,-0.2572,61.182399999999994,-2.6666666666666665,4.0,111.66666666666667,0.0,90.33333333333333,10.0,1031.3333333333333,6.0,-4.0,8.333333333333334,1.6666666666666665,481.88794304858675,506.2924371828978,13.629455727722686,109.0619981500658,24.920312614440917,19.589544423421223,5.5834180045127875,10.000268262227376,102.65653299967448,0.0
2022-01-15 05:10:00,-1.0,14.0,21.2,21.2,3.5,4.546,44.30111,-0.2425,61.1509,-2.7222222222222223,4.0,111.22222222222223,0.0,90.44444444444444,10.0,1031.2777777777778,6.333333333333334,-4.0,8.277777777777779,1.7222222222222223,484.29744923909504,504.1690064458738,13.935573418557983,109.63437826188945,24.92545876820882,19.597907803853353,5.516887188752492,10.002135179837545,114.39785568237305,0.0
2022-01-15 05:20:00,-1.1,14.0,21.5,21.2,3.4,4.55,44.56239,-0.5103,61.119499999999995,-2.7777777777777777,4.0,110.77777777777777,0.0,90.55555555555556,10.0,1031.2222222222222,6.666666666666667,-4.0,8.222222222222221,1.7777777777777777,486.70666351318357,504.73943511962887,14.178504023956041,110.0887089756249,24.922922382354738,19.606063442230226,5.992080624103546,10.011402203241984,102.20493377685547,0.0
2022-01-15 05:30:00,-1.2,14.0,21.8,21.3,3.4,4.569,45.333974999999995,-0.21630000000000002,61.164,-2.833333333333333,4.0,110.33333333333333,0.0,90.66666666666667,10.0,1031.1666666666667,7.0,-4.0,8.166666666666666,1.8333333333333333,481.3373679746431,508.3429982608488,13.926924601678795,108.8911148773883,24.93947670527097,19.615393738719703,5.418033440584517,10.01095528721136,116.08490690651585,0.0
2022-01-15 05:40:00,-1.1,14.0,22.0,21.3,3.4,4.518,44.603235,-0.3237,61.160199999999996,-2.888888888888889,4.0,109.88888888888889,0.0,90.77777777777777,10.0,1031.111111111111,7.333333333333334,-4.0,8.11111111111111,1.8888888888888888,482.1855352783203,511.1329407755534,13.824539806613814,108.61009696809586,24.93891110420227,19.62253280321757,5.700116353829702,10.015126881599425,100.54110359191894,0.0
2022-01-15 05:50:00,-1.0,14.0,22.1,21.2,3.5,4.536,46.185595,-0.11710000000000001,61.2239,-2.9444444444444446,4.0,109.44444444444444,0.0,90.88888888888889,10.0,1031.0555555555557,7.666666666666667,-4.0,8.055555555555555,1.9444444444444444,479.61283174361307,505.78213462391125,13.855098448958099,112.01356056062514,24.934105825424194,19.634571386973064,5.650150996843974,10.01370530128479,109.47520000457764,0.0
2022-01-15 06:00:00,-0.5,14.2,22.2,21.2,3.8,4.531,46.263009999999994,-0.1925,61.2333,-3.0,4.0,109.0,0.0,91.0,10.0,1031.0,8.0,-4.0,8.0,2.0,477.2193598429362,504.69759233847424,13.726100407374108,107.76227483005846,24.93689984957377,19.642530813217164,5.5939914727210995,10.007952143351236,113.65714970906576,0.0
2022-01-15 06:10:00,-0.3,14.2,21.8,21.2,3.9,4.54,46.539335,-0.2488,61.2048,-2.9444444444444446,3.9444444444444446,109.27777777777777,0.0,90.88888888888889,10.0,1030.9444444444443,8.055555555555555,-3.9444444444444446,7.833333333333333,2.0,479.3110167194235,500.3080055745443,13.585594299364896,112.52562766856393,24.938552605311074,19.65749890009562,5.764324432214101,10.004603225390117,109.84861765543619,0.0
2022-01-15 06:20:00,-1.1,14.2,22.1,21.3,3.7,4.527,47.066835000000005,-0.34550000000000003,61.1837,-2.888888888888889,3.888888888888889,109.55555555555556,0.0,90.77777777777777,10.0,1030.888888888889,8.11111111111111,-3.888888888888889,7.666666666666667,2.0,478.04713511149083,502.7400637361373,13.720246906442156,113.44198610381218,24.94342461268107,19.661803061167397,5.9091367292404176,10.001872316996257,109.36374305725099,0.0
2022-01-15 06:30:00,-0.7,14.3,22.1,21.3,4.0,4.533,49.18077,-0.3788,61.18429999999999,-2.8333333333333335,3.8333333333333335,109.83333333333333,0.0,90.66666666666667,10.0,1030.8333333333333,8.166666666666666,-3.8333333333333335,7.5,2.0,484.6755352257038,501.43749203385977,14.501839118030784,115.34755538660254,24.95205558458964,19.669679657618204,5.7493589806556695,10.00387732664744,116.92601398468018,0.0
2022-01-15 06:40:00,-0.6,14.3,22.1,21.3,4.0,4.525,49.01317,-0.3843,61.2033,-2.7777777777777777,3.7777777777777777,110.11111111111111,0.0,90.55555555555556,10.0,1030.7777777777778,8.222222222222221,-3.7777777777777777,7.333333333333333,2.0,483.44843434651693,497.93573811848955,14.569331673390447,110.46278438244835,24.963795468012492,19.67674301147461,5.8672718334197995,10.00584588209788,101.63880022684734,0.0
2022-01-15 06:50:00,-0.1,14.3,22.2,21.2,4.1,4.521,50.1493,-0.3982,61.2124,-2.7222222222222223,3.7222222222222223,110.38888888888889,0.0,90.44444444444444,10.0,1030.7222222222222,8.277777777777779,-3.7222222222222223,7.166666666666667,2.0,473.0710610330516,499.98565589641703,14.637717430551172,106.04024230008744,24.968090931574505,19.69141464869181,5.805255637963613,10.003332343101501,115.9027106221517,0.0
2022-01-15 07:00:00,-0.7,14.3,22.1,21.2,3.9,4.536,50.533195,-0.4035,61.225699999999996,-2.6666666666666665,3.6666666666666665,110.66666666666667,0.0,90.33333333333333,10.0,1030.6666666666667,8.333333333333334,-3.6666666666666665,7.0,2.0,471.0426571655274,498.33154578899513,13.994542398102539,108.64695638516528,24.96654602293241,19.70284916678391,6.069611815530702,10.005818909305637,108.28284036280745,0.0
2022-01-15 07:10:00,-0.8,14.2,22.0,21.3,3.9,4.554,51.268330000000006,-0.4154,61.229,-2.611111111111111,3.611111111111111,110.94444444444444,0.0,90.22222222222223,10.0,1030.611111111111,8.38888888888889,-3.611111111111111,6.833333333333333,2.0,468.98512816330486,494.5647669474283,14.079728081239818,111.91675433638406,24.96823303540548,19.73446268081665,6.0271570714314775,10.012538383801779,108.22420679728191,0.0
2022-01-15 07:20:00,-0.8,14.2,21.9,21.2,3.9,4.529,49.815645,-0.6623,61.217600000000004,-2.5555555555555554,3.5555555555555554,111.22222222222223,0.0,90.11111111111111,10.0,1030.5555555555557,8.444444444444445,-3.5555555555555554,6.666666666666666,2.0,469.6253070068359,491.8238007889671,13.670179253971508,111.72474552176092,24.976245807011924,19.758902152379353,6.236585141023,10.016630557378132,111.01359734853108,0.0
2022-01-15 07:30:00,-0.5,14.2,21.7,21.2,3.9,4.519,50.926365,-0.4707,61.2525,-2.5,3.5,111.5,0.0,90.0,10.0,1030.5,8.5,-3.5,6.5,2.0,472.05076215020546,490.05425587972,13.535293990636276,112.99901764303952,24.995894289016725,19.77647409439087,6.169169674714406,10.014098059336344,110.19580172220867,0.0
2022-01-15 07:40:00,-0.6,14.2,21.5,21.2,3.8,4.549,47.903565,-0.4907,61.259,-2.4444444444444446,3.4444444444444446,111.77777777777777,0.0,89.88888888888889,10.0,1030.4444444444443,8.555555555555555,-3.4444444444444446,6.333333333333333,2.0,472.3854387410482,494.673317474716,13.60945558219306,107.72598587596485,25.015154422124226,19.796448472340902,6.093012328147888,10.013925949732464,116.4800669225057,0.0
2022-01-15 07:50:00,-1.1,14.2,21.3,21.3,3.7,4.519,49.951184999999995,-0.3052,61.249,-2.388888888888889,3.388888888888889,112.05555555555556,0.0,89.77777777777777,10.0,1030.388888888889,8.61111111111111,-3.388888888888889,6.166666666666666,2.0,464.0753506890659,492.5684831746419,12.671739894549052,109.0935832977295,25.027920435619894,19.816445106086086,6.414426240166702,10.01138149517404,107.81338807747188,0.0
2022-01-15 08:00:00,-0.8,14.2,21.1,21.3,3.8,4.522,49.71096,-0.242,61.2413,-2.3333333333333335,3.3333333333333335,112.33333333333333,0.0,89.66666666666667,10.0,1030.3333333333333,8.666666666666666,-3.3333333333333335,6.0,2.0,463.91587145224383,491.3061144914298,12.686448845162904,110.84633849278683,25.051442902882894,19.837018664677938,5.775790983041128,10.020559519131979,107.25013465881348,0.0
2022-01-15 08:10:00,-1.0,14.2,20.9,21.2,3.7,4.542,50.081775,-0.027100000000000003,61.23,-2.2777777777777777,3.2777777777777777,112.61111111111111,0.0,89.55555555555556,10.0,1030.2777777777778,8.722222222222221,-3.2777777777777777,5.833333333333333,2.0,463.45580093559175,494.14550257540293,12.309840176065089,111.04994459119894,25.06756823539734,19.851324275334676,6.123909415404002,10.009756582578024,112.08719399770101,0.0
2022-01-15 08:20:00,-1.2,14.1,20.6,21.2,3.5,4.544,49.704685,-0.1139,61.22089999999999,-2.2222222222222223,3.2222222222222223,112.88888888888889,0.0,89.44444444444444,10.0,1030.2222222222222,8.777777777777779,-3.2222222222222223,5.666666666666666,2.0,465.0252547200521,488.01642435709635,12.284785758330997,111.87401850253175,25.104173187482154,19.867334016541303,6.091186588672595,9.997761719132548,112.81340903007379,0.0
2022-01-15 08:30:00,-1.4,14.0,20.3,21.2,3.3,4.538,50.785785,0.0009999999999999996,61.1986,-2.166666666666667,3.166666666666667,113.16666666666667,0.0,89.33333333333333,10.0,1030.1666666666667,8.833333333333334,-3.166666666666667,5.5,2.0,460.1067458089193,491.29764619673807,12.492976920483475,110.08320075493074,25.139087750116985,19.874092575709025,6.043184649944306,9.999094293912252,118.14120520273843,0.0
