,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-15 08:40:00,-1.1,14.1,20.2,21.2,3.6,4.543,52.64060500000001,0.1234,61.1597,-2.111111111111111,3.111111111111111,113.44444444444444,0.0,89.22222222222223,10.0,1030.111111111111,8.88888888888889,-3.111111111111111,5.333333333333333,2.0,461.6141358965293,483.02976193833626,12.553825081997672,109.30184448242187,25.172752361297604,19.896040058135988,6.27881545941035,9.995584952036541,103.57129528045655,0.0
2022-01-15 08:50:00,-1.5,14.0,20.0,21.3,3.3,4.539,52.50897,0.1937,61.149699999999996,-2.0555555555555554,3.0555555555555554,113.72222222222223,0.0,89.11111111111111,10.0,1030.0555555555557,8.944444444444445,-3.0555555555555554,5.166666666666666,2.0,462.064416809082,481.4614530436198,12.004702368186692,108.41509570515089,25.21520505716572,19.903047743813467,5.8855604433609265,9.99918498941734,115.80474212517171,0.0
2022-01-15 09:00:00,-1.5,13.9,19.8,21.3,3.3,4.544,53.01156999999999,0.3377,61.052,-2.0,3.0,114.0,0.0,89.0,10.0,1030.0,9.0,-3.0,5.0,2.0,457.4821389560042,479.73862656516593,12.610319439812567,112.32834446061129,25.254390678405763,19.91785692532857,6.020795200665792,10.006856921513876,108.57375036875408,0.0
2022-01-15 09:10:00,-1.5,13.8,19.7,21.2,3.2,4.542,52.900545,0.32799999999999996,60.9926,-1.6111111111111112,3.0555555555555554,108.38888888888889,0.0,88.05555555555556,10.0,1029.888888888889,8.5,-2.7777777777777777,5.0,2.0555555555555554,455.82670979817715,482.922498249624,13.137034174143258,111.51328527288922,25.291543893814087,19.90213830947876,6.1211267185211184,9.996461213429768,111.97612097422282,0.0
2022-01-15 09:20:00,-1.4,13.9,19.8,21.2,3.2,4.534,51.936665000000005,0.3693,61.0299,-1.2222222222222223,3.111111111111111,102.77777777777777,0.0,87.11111111111111,10.0,1029.7777777777778,8.0,-2.5555555555555554,5.0,2.111111111111111,452.7890478270081,484.33035176595047,13.227001804443404,109.2362192718592,25.318585574748152,19.90997839485858,6.017292807519772,9.99486458425468,127.33850269533146,0.0
2022-01-15 09:30:00,-1.4,13.9,20.0,21.2,3.2,4.544,51.66814000000001,0.35550000000000004,61.036500000000004,-0.8333333333333333,3.1666666666666665,97.16666666666667,0.0,86.16666666666667,10.0,1029.6666666666667,7.5,-2.3333333333333335,5.0,2.1666666666666665,456.9029795328776,477.9892642246991,13.045632854181495,112.8831545748953,25.348569135665894,19.893068440755208,6.190481673081716,9.99661561012268,95.4800640741984,0.0
2022-01-15 09:40:00,-1.3,13.9,20.2,21.2,3.2,4.531,51.842364999999994,0.5754,61.0586,-0.4444444444444444,3.2222222222222223,91.55555555555556,0.0,85.22222222222223,10.0,1029.5555555555557,7.0,-2.111111111111111,5.0,2.2222222222222223,461.11563721404684,476.0187875366211,13.19001242801968,107.76575234580176,25.366429513295493,19.896213757197064,5.990619711875915,9.997994985580444,129.8562307993571,0.0
2022-01-15 09:50:00,-1.2,13.8,20.6,21.2,3.2,4.544,52.53344,0.5389999999999999,61.033899999999996,-0.05555555555555558,3.2777777777777777,85.94444444444444,0.0,84.27777777777777,10.0,1029.4444444444443,6.5,-1.8888888888888888,5.0,2.2777777777777777,461.21094177246096,479.2690494090113,13.318190326178813,112.65840083106089,25.38668757120768,19.893525060017904,6.250308961868287,9.986982134183249,91.6349638748169,0.0
2022-01-15 10:00:00,-1.1,13.8,21.0,21.3,3.3,4.527,50.953265,0.6786,61.0356,0.3333333333333335,3.3333333333333335,80.33333333333334,0.0,83.33333333333333,10.0,1029.3333333333333,6.0,-1.6666666666666667,5.0,2.3333333333333335,463.887338211235,477.53336313883466,13.257424750031726,109.93290435661704,25.42181346575419,19.90965424219767,5.863851794401805,10.004818873405458,132.27025652567545,0.0
2022-01-15 10:10:00,-0.9,13.9,21.4,21.2,3.4,4.553,53.521665,0.8274000000000001,61.014300000000006,0.7222222222222223,3.388888888888889,74.72222222222223,0.0,82.38888888888889,10.0,1029.2222222222222,5.5,-1.4444444444444444,5.0,2.388888888888889,463.069665222168,472.4493498738607,13.512751815413349,112.75400251830365,25.454269564946493,19.915424140294395,6.214946309725443,10.005405391057334,93.61383876800537,0.0
2022-01-15 10:20:00,-0.9,13.9,21.7,21.2,3.4,4.5,55.98256,0.9463000000000001,61.011,1.1111111111111112,3.4444444444444446,69.11111111111111,0.0,81.44444444444444,10.0,1029.111111111111,5.0,-1.2222222222222223,5.0,2.4444444444444446,466.39055750704364,474.77660705917185,13.644152466563856,111.64423069366629,25.49878471692403,19.925636774698894,5.691486657460531,10.00164322535197,121.95180638631184,0.0
2022-01-15 10:30:00,-1.2,13.8,21.9,21.2,3.2,4.531,55.583565,0.9564999999999999,60.9988,1.5,3.5,63.5,0.0,80.5,10.0,1029.0,4.5,-1.0,5.0,2.5,459.6404883829753,470.56672220865886,13.333937310525926,109.62680000111209,25.551342732111614,19.932461919784547,6.2925972358385724,10.002763902346294,97.19914297739665,0.0
2022-01-15 10:40:00,-1.0,13.9,22.1,21.2,3.4,4.517,55.088364999999996,0.7856,60.912400000000005,1.8888888888888888,3.5555555555555554,57.888888888888886,0.0,79.55555555555556,10.0,1028.888888888889,4.0,-0.7777777777777777,5.0,2.5555555555555554,457.9701225614,474.510864808532,13.77188853829594,111.3174633937771,25.59928668340047,19.93974023501078,5.9261930576960244,10.008869743347168,125.57521428426108,0.0
2022-01-15 10:50:00,-1.0,13.9,22.2,21.2,3.5,4.506,55.00586,0.8781000000000001,60.8775,2.2777777777777777,3.611111111111111,52.27777777777778,0.0,78.61111111111111,10.0,1028.7777777777778,3.5,-0.5555555555555558,5.0,2.611111111111111,457.2139541380433,469.39604301364943,13.569262498462269,109.88478351118874,25.617975982030238,19.937042586008708,6.215674273967743,10.00678966999054,92.96205900828043,0.0
2022-01-15 11:00:00,-0.7,14.0,22.2,21.3,3.6,4.513,55.5107,0.9471,60.87820000000001,2.666666666666667,3.6666666666666665,46.66666666666667,0.0,77.66666666666667,10.0,1028.6666666666667,3.0,-0.3333333333333335,5.0,2.6666666666666665,453.97627772188736,474.07590871175125,14.259962867963111,111.49852152571165,25.650117890040075,19.935040191014608,6.010411973794302,10.000239632924398,129.59056067148845,0.0
2022-01-15 11:10:00,-0.9,14.0,22.0,21.3,3.6,4.517,56.051345000000005,0.9239,60.8649,3.0555555555555554,3.7222222222222223,41.05555555555556,0.0,76.72222222222223,10.0,1028.5555555555557,2.5,-0.11111111111111116,5.0,2.7222222222222223,452.4687157185873,470.28233479116153,13.726721039303277,111.12681789915439,25.676334190368653,19.941810026168824,6.2402392578125,10.000121469497682,85.19288477579752,0.0
2022-01-15 11:20:00,-0.8,14.0,22.0,21.2,3.7,4.522,55.358304999999994,0.7594000000000001,60.8627,3.4444444444444446,3.7777777777777777,35.44444444444444,0.0,75.77777777777777,10.0,1028.4444444444443,2.0,0.11111111111111116,5.0,2.7777777777777777,454.9771610514323,473.39114452493607,14.04652642231203,111.62140370471329,25.709298769632976,19.934087371826173,5.948440185387929,9.993271907170614,131.16810306549073,0.0
2022-01-15 11:30:00,-0.9,14.0,21.8,21.3,3.6,4.512,56.37101,0.9973000000000001,60.885299999999994,3.833333333333333,3.833333333333333,29.83333333333333,0.0,74.83333333333333,10.0,1028.3333333333333,1.5000000000000009,0.33333333333333304,5.0,2.833333333333333,453.3899268595377,473.7576005045573,13.972581143621671,109.9699886722888,25.737903379429884,19.939832866491514,6.148262642472168,9.992021798879069,89.98767399876496,0.0
2022-01-15 11:40:00,-0.7,14.1,21.5,21.3,3.7,4.502,59.184635,1.0784,60.9288,4.222222222222222,3.888888888888889,24.222222222222214,0.0,73.88888888888889,10.0,1028.2222222222222,1.0000000000000009,0.5555555555555554,5.0,2.888888888888889,457.1828953850407,470.7709931787951,14.842601985635056,131.34567777040988,25.769952443440758,19.93214135169983,6.232963167826335,10.000147941907247,121.32113747914632,0.0
2022-01-15 11:50:00,-0.7,14.0,21.4,21.3,3.7,4.513,57.69322,1.2104,60.936299999999996,4.611111111111112,3.9444444444444446,18.611111111111114,0.0,72.94444444444444,10.0,1028.111111111111,0.5,0.7777777777777777,5.0,2.9444444444444446,457.22570149739585,471.4921744967055,14.331199188663462,111.69839378335382,25.800829559961954,19.935052324930826,6.236313858826955,9.990414056777954,105.24589403788248,0.0
2022-01-15 12:00:00,-0.5,14.1,21.2,21.3,3.9,4.519,56.443034999999995,1.0276,60.908100000000005,5.0,4.0,13.0,0.0,72.0,10.0,1028.0,0.0,1.0,5.0,3.0,455.2171662394206,465.6316190592448,14.345666332918373,104.25412054266633,25.82114223516704,19.932596518615554,6.289470471267491,10.022585244256941,102.92478568863999,0.0
2022-01-15 12:10:00,-0.3,14.2,21.0,21.3,3.9,4.528,56.961545,1.1469,60.85979999999999,5.111111111111111,3.9444444444444446,32.05555555555556,0.0,72.16666666666667,10.0,1027.888888888889,0.0,1.0555555555555556,4.888888888888889,3.0,452.62241709742057,469.57063723158564,14.034535659854694,104.93050753426417,25.8482738049825,19.933424682617186,6.18816446463267,10.004209259351095,117.87328536987305,0.0
2022-01-15 12:20:00,-0.4,14.2,20.9,21.3,4.0,4.509,57.023604999999996,1.2228999999999999,60.8784,5.222222222222222,3.888888888888889,51.11111111111111,0.0,72.33333333333333,10.0,1027.7777777777778,0.0,1.1111111111111112,4.777777777777778,3.0,455.41246490478517,468.6493450401569,14.656635709428517,113.98638099282475,25.86450612703959,19.928665609359744,6.66142711877823,9.999460326830548,102.93123045603434,0.0
2022-01-15 12:30:00,-0.3,14.2,20.7,21.3,4.1,4.478,58.363395000000004,1.1795,60.8591,5.333333333333333,3.8333333333333335,70.16666666666666,0.0,72.5,10.0,1027.6666666666667,0.0,1.1666666666666667,4.666666666666667,3.0,459.5098923185502,468.31127197265624,14.633881571521865,109.89758311039984,25.884974508285524,19.938870414098105,6.3439046390851335,9.99916735013326,113.36180725097657,0.0
2022-01-15 12:40:00,-0.2,14.2,20.6,21.3,4.1,4.513,58.932135,1.1785,60.8544,5.444444444444445,3.7777777777777777,89.22222222222221,0.0,72.66666666666667,10.0,1027.5555555555557,0.0,1.2222222222222223,4.555555555555555,3.0,452.06813618977867,468.0697794245578,14.66623449670393,110.4507242842852,25.899024791352737,19.932791619222673,6.453584329977713,10.00608476326114,107.22310531637056,0.0
2022-01-15 12:50:00,-0.3,14.2,20.4,21.3,4.1,4.511,58.879405,1.3414,60.8366,5.555555555555555,3.7222222222222223,108.27777777777777,0.0,72.83333333333333,10.0,1027.4444444444443,0.0,1.2777777777777777,4.444444444444445,3.0,455.1507626798783,461.518313293457,14.168306306014625,107.06697099524028,25.918181759516397,19.93521606127421,6.522285346984863,10.009989414215088,104.21857908884684,0.0
2022-01-15 13:00:00,-0.4,14.2,20.3,21.3,4.0,4.534,58.975545,1.1269,60.806799999999996,5.666666666666667,3.6666666666666665,127.33333333333333,0.0,73.0,10.0,1027.3333333333333,0.0,1.3333333333333333,4.333333333333333,3.0,457.0051923624675,463.8077307549838,14.505393895537164,107.55703253018653,25.948344459533693,19.9382394917806,6.210377372105916,9.989958262443542,123.44760383605959,0.0
2022-01-15 13:10:00,-0.3,14.2,20.2,21.3,4.1,4.502,58.455304999999996,1.1259000000000001,60.812400000000004,5.777777777777778,3.611111111111111,146.38888888888889,0.0,73.16666666666667,10.0,1027.2222222222222,0.0,1.3888888888888888,4.222222222222222,3.0,454.3386697212307,464.3056070963542,14.250054947481317,108.8671608175935,25.97212711334229,19.939804134368895,6.228011610507965,9.999791633288066,102.39268553415934,0.0
2022-01-15 13:20:00,-0.3,14.2,20.0,21.3,4.0,4.523,58.33169,1.2023,60.8541,5.888888888888889,3.5555555555555554,165.44444444444443,0.0,73.33333333333333,10.0,1027.111111111111,0.0,1.4444444444444444,4.111111111111111,3.0,453.03632466634116,465.7564575019924,14.34074405179859,112.69662944578181,26.02493281682332,19.948294121424357,6.673367238044738,10.006921704610189,104.02264363606771,0.0
2022-01-15 13:30:00,-0.4,14.2,19.9,21.3,4.1,4.499,59.217825000000005,1.329,60.924,6.0,3.5,184.5,0.0,73.5,10.0,1027.0,0.0,1.5,4.0,3.0,453.87651947723043,463.01888669419566,14.539473148981731,111.02459229787192,26.061493662276554,19.934329602809548,6.29778818609936,10.002036733731547,117.60440163221514,0.0
2022-01-15 13:40:00,-0.3,14.2,19.9,21.3,4.1,4.506,58.43952,1.5476,60.839099999999995,6.111111111111111,3.4444444444444446,203.55555555555554,0.0,73.66666666666667,10.0,1026.888888888889,0.0,1.5555555555555556,3.888888888888889,3.0,453.67887776692703,460.3884481811523,14.173098581443398,108.81346909884005,26.082470521926876,19.93075837771098,6.551360952854156,10.002384252548218,101.54885566711425,0.0
2022-01-15 13:50:00,-0.1,14.3,19.9,21.3,4.2,4.504,58.380359999999996,1.3026,60.820299999999996,6.222222222222222,3.388888888888889,222.61111111111111,0.0,73.83333333333333,10.0,1026.7777777777778,0.0,1.6111111111111112,3.7777777777777777,3.0,451.62248678623945,460.18227744968465,14.126998052004367,110.3113335966121,26.10458695411682,19.91296219507853,6.774164255460103,10.009525477091472,107.09553236643474,0.0
2022-01-15 14:00:00,-0.2,14.3,19.8,21.3,4.2,4.52,57.849905,1.1302999999999999,60.804899999999996,6.333333333333333,3.3333333333333335,241.66666666666666,0.0,74.0,10.0,1026.6666666666667,0.0,1.6666666666666665,3.666666666666667,3.0,452.29949554443357,464.8802452175097,13.991099626142425,108.99888866079729,26.10511731147766,19.904553419748943,6.456167956988017,9.994851481119792,116.6244479115804,0.0
2022-01-15 14:10:00,-0.3,14.3,19.8,21.3,4.1,4.51,57.30646363636363,0.6900909090909091,60.85854545454545,6.444444444444445,3.2777777777777777,260.72222222222223,0.0,74.16666666666667,10.0,1026.5555555555557,0.0,1.7222222222222223,3.5555555555555554,3.0,452.47097307227125,461.3988721720378,13.969861873475844,109.72655870879437,26.105215606689455,19.888321765263875,6.455568735599518,10.007587005297342,106.83583704630534,0.0
2022-01-15 14:20:00,-0.2,14.3,19.8,21.3,4.2,4.503,57.67805,0.7918000000000001,60.915800000000004,6.555555555555555,3.2222222222222223,279.77777777777777,0.0,74.33333333333333,10.0,1026.4444444444443,0.0,1.7777777777777777,3.4444444444444446,3.0,452.57833272298177,462.1546496090944,14.105239690764474,112.22293875096207,26.09258394548802,19.88185690587987,6.586298794928796,10.011552539940089,109.0280497406089,0.0
2022-01-15 14:30:00,-0.3,14.3,19.9,21.3,4.1,4.517,59.03299,0.6934,61.0004,6.666666666666666,3.166666666666667,298.8333333333333,0.0,74.5,10.0,1026.3333333333333,0.0,1.8333333333333333,3.3333333333333335,3.0,452.13417375586494,463.6039952596028,14.221891145706177,110.90881694793703,26.085826711654665,19.889086564381916,6.227747925917308,10.013146759668986,115.52427132924397,0.0
2022-01-15 14:40:00,-0.1,14.3,19.9,21.3,4.2,4.514,57.96664,0.5805,61.0028,6.777777777777778,3.111111111111111,317.88888888888886,0.0,74.66666666666667,10.0,1026.2222222222222,0.0,1.8888888888888888,3.2222222222222223,3.0,454.13578847249346,461.65276935445854,14.130955180259747,109.40045816712461,26.06802743911743,19.895351584752397,6.192766848405202,10.014084483782451,104.52532582600911,0.0
2022-01-15 14:50:00,-0.2,14.3,19.9,21.3,4.2,4.526,57.379845,0.4072,61.0638,6.888888888888889,3.0555555555555554,336.94444444444446,0.0,74.83333333333333,10.0,1026.111111111111,0.0,1.9444444444444444,3.111111111111111,3.0,456.61903778076174,463.2804230683426,14.102583967225026,109.51992277091506,26.01930241902669,19.90615003903707,6.311077686150869,10.008204429944357,116.05872173309326,0.0
2022-01-15 15:00:00,-0.2,14.2,19.9,21.3,4.1,4.515,57.509675,0.2982,61.150800000000004,7.0,3.0,356.0,0.0,75.0,10.0,1026.0,0.0,2.0,3.0,3.0,453.0746196492513,462.6974017333984,13.787456439390022,111.6526849856619,25.973334827423095,19.923634519577025,6.131611172358196,10.010143116315206,108.91717688242595,0.0
2022-01-15 15:10:00,-0.1,14.2,19.9,21.3,4.2,4.509,59.31472,0.1992,61.19,6.611111111111111,3.0555555555555554,344.8333333333333,0.0,75.94444444444444,10.0,1026.0555555555557,0.3888888888888889,1.8333333333333333,3.2777777777777777,2.888888888888889,451.7077413519498,463.41738639743846,14.115572589480944,111.61106463890292,25.931293071111043,19.941975297927858,6.312504382928212,10.01278841495514,107.62140270233154,0.0
2022-01-15 15:20:00,0.0,14.2,19.9,21.3,4.1,4.473,60.761285,0.2088,61.255100000000006,6.222222222222222,3.111111111111111,333.6666666666667,0.0,76.88888888888889,10.0,1026.111111111111,0.7777777777777778,1.6666666666666665,3.5555555555555554,2.7777777777777777,452.4590745035807,461.7207077201756,14.250360497943428,111.51537233126366,25.89357272466024,19.944463446935018,6.044864246845245,10.008413729667662,121.94424765268961,0.0
2022-01-15 15:30:00,-0.3,14.2,19.9,21.3,4.1,4.498,66.06213,0.095,61.3018,5.833333333333333,3.1666666666666665,322.5,0.0,77.83333333333333,10.0,1026.1666666666667,1.1666666666666667,1.5,3.833333333333333,2.6666666666666665,449.51417083740233,458.00978597005206,16.127736275236487,124.39575187424482,25.862550223668414,19.96693830808004,6.857494831879935,10.016395837465922,104.65346988677979,0.0
2022-01-15 15:40:00,0.1,14.3,19.9,21.3,4.2,4.51,60.799294999999994,0.1254,61.360699999999994,5.444444444444445,3.2222222222222223,311.3333333333333,0.0,78.77777777777777,10.0,1026.2222222222222,1.5555555555555556,1.3333333333333333,4.111111111111111,2.5555555555555554,450.3222620646159,463.95286643192685,15.506980885651151,121.4500396019456,25.828194704055782,19.976970704396567,6.745851679642994,10.00854825814565,124.24729798634846,0.0
2022-01-15 15:50:00,-0.2,14.2,20.0,21.2,4.2,4.505,62.285720000000005,0.1256,61.42999999999999,5.055555555555555,3.2777777777777777,300.1666666666667,0.0,79.72222222222223,10.0,1026.2777777777778,1.9444444444444444,1.1666666666666665,4.388888888888889,2.4444444444444446,447.11135512779504,457.3635830969098,14.343543031471597,106.79626378592798,25.790989373524987,20.008564685185753,7.070011451244355,10.004381515185038,105.02684172312418,0.0
2022-01-15 16:00:00,-0.6,14.1,20.0,21.3,3.9,4.509,64.117985,0.1086,61.462199999999996,4.666666666666666,3.3333333333333335,289.0,0.0,80.66666666666667,10.0,1026.3333333333333,2.3333333333333335,1.0,4.666666666666666,2.3333333333333335,449.7099175253682,463.33477794778753,13.64964463856261,104.97168756280242,25.75124313161673,20.020934404466974,6.798061144847035,9.996666778085011,131.6901550122037,0.0
2022-01-15 16:10:00,-0.5,14.2,20.1,21.2,4.0,4.518,64.86064999999999,0.26549999999999996,61.489599999999996,4.277777777777778,3.388888888888889,277.8333333333333,0.0,81.61111111111111,10.0,1026.388888888889,2.7222222222222223,0.8333333333333333,4.944444444444445,2.2222222222222223,448.69620170154786,457.6845227927723,12.747905719509232,107.1277195267758,25.706889387766523,20.045439154307047,7.131274001598358,9.997309694290163,105.39978322347005,0.0
2022-01-15 16:20:00,-0.9,14.1,20.3,21.3,3.8,4.517,67.11271,0.1206,61.4519,3.888888888888889,3.4444444444444446,266.66666666666663,0.0,82.55555555555556,10.0,1026.4444444444443,3.111111111111111,0.6666666666666665,5.222222222222221,2.111111111111111,452.9780322265625,460.63166463216146,13.692638250313234,108.53656153619627,25.666818726857503,20.087463280359906,6.702497969468435,10.000641563733419,126.28700992584228,0.0
2022-01-15 16:30:00,-0.9,14.1,20.4,21.2,3.7,4.509,65.137215,0.162,61.4602,3.5,3.5,255.5,0.0,83.5,10.0,1026.5,3.5,0.5,5.5,2.0,454.3861948649089,460.7328246544147,13.410402419014838,112.57730466099108,25.640182234446208,20.118050740559898,7.07474813302358,10.003188481330872,107.70021912892659,0.0
2022-01-15 16:40:00,-0.8,14.0,20.6,21.2,3.7,4.504,64.180115,0.1076,61.4594,3.111111111111111,3.5555555555555554,244.33333333333331,0.0,84.44444444444444,10.0,1026.5555555555557,3.888888888888889,0.33333333333333326,5.777777777777778,1.8888888888888888,451.13782442640985,461.03658620198564,13.519968469102503,108.79037724015402,25.614374764760335,20.14475443204244,6.661563666661581,9.99984171072642,119.68779617309569,0.0
2022-01-15 16:50:00,-1.1,14.0,20.9,21.2,3.6,4.502,64.52913,0.1573,61.4904,2.7222222222222223,3.611111111111111,233.16666666666666,0.0,85.38888888888889,10.0,1026.611111111111,4.277777777777778,0.16666666666666652,6.055555555555555,1.777777777777778,449.70370218912757,465.26108979323817,13.018236932458176,110.9918033681751,25.58884166399638,20.160793698628744,6.683269522984823,9.99947438875834,110.80168415069582,0.0
2022-01-15 17:00:00,-0.9,14.0,21.1,21.2,3.6,4.515,62.126504999999995,0.0767,61.484399999999994,2.333333333333333,3.6666666666666665,222.0,0.0,86.33333333333333,10.0,1026.6666666666667,4.666666666666667,0.0,6.333333333333333,1.6666666666666667,451.0113207586881,463.34771091154255,12.665653573079299,107.88882248894643,25.56728167215983,20.194829540252687,6.709227130413055,9.999399271011352,111.78551486968995,0.0
2022-01-15 17:10:00,-0.9,14.0,21.4,21.2,3.6,4.511,58.80878,-0.0779,61.473699999999994,1.9444444444444446,3.7222222222222223,210.83333333333331,0.0,87.27777777777777,10.0,1026.7222222222222,5.055555555555555,-0.16666666666666696,6.611111111111111,1.5555555555555556,445.60679870605475,456.75905659993487,11.911475807125285,109.34207775654765,25.528850367863974,20.19754679361979,6.770589640140534,9.994147404034932,119.0841716893514,0.0
2022-01-15 17:20:00,-0.8,14.1,21.6,21.2,3.7,4.5,60.941305,-0.17040000000000002,61.4852,1.5555555555555554,3.7777777777777777,199.66666666666666,0.0,88.22222222222223,10.0,1026.7777777777778,5.444444444444445,-0.3333333333333335,6.888888888888888,1.4444444444444444,449.92797113878976,461.3194266132925,12.283403877161316,110.22984539031981,25.50065499305725,20.218281796773276,6.565554469426473,9.986044267018636,111.0023060353597,0.0
2022-01-15 17:30:00,-0.4,14.2,21.8,21.2,4.0,4.498,61.45372999999999,-0.2545,61.5295,1.166666666666667,3.833333333333333,188.5,0.0,89.16666666666667,10.0,1026.8333333333333,5.833333333333333,-0.5,7.166666666666666,1.3333333333333335,442.1115595534752,464.0888875325521,12.05255260696519,113.72537572806839,25.47626470456358,20.225520401313656,6.578205898251038,9.990255118198082,126.79647865879079,0.0
2022-01-15 17:40:00,-0.4,14.1,21.9,21.2,3.9,4.506,61.50812499999999,-0.2589,61.546299999999995,0.7777777777777777,3.888888888888889,177.33333333333331,0.0,90.11111111111111,10.0,1026.888888888889,6.222222222222222,-0.666666666666667,7.444444444444444,1.2222222222222223,443.2744120279948,464.50394328501034,11.5146822990536,113.15746077241197,25.45462403933207,20.251349954605104,6.716629927158356,9.984383532206218,106.21443046569826,0.0
2022-01-15 17:50:00,-0.8,14.0,22.0,21.2,3.7,4.484,60.644529999999996,-0.288,61.5893,0.3888888888888884,3.9444444444444446,166.16666666666666,0.0,91.05555555555556,10.0,1026.9444444444443,6.611111111111112,-0.8333333333333335,7.722222222222221,1.1111111111111112,448.22876597788144,465.4436731097342,11.488429533101744,108.47482633644579,25.43926321665446,20.266900011698404,6.369791600704193,9.980185041427612,126.70580757141113,0.0
2022-01-15 18:00:00,-0.8,14.0,22.0,21.2,3.8,4.494,59.82036000000001,-0.2859,61.6037,0.0,4.0,155.0,0.0,92.0,10.0,1027.0,7.0,-1.0,8.0,1.0,437.7072802839608,460.603759765625,11.83053496875332,111.27788458484716,25.429487380981445,20.286783192952473,6.630454246997833,9.972096622784932,111.11750865936278,0.0
2022-01-15 18:10:00,-0.6,14.0,22.1,21.2,3.8,4.514,59.701980000000006,-0.2044,61.6246,-0.05555555555555555,4.055555555555555,155.83333333333334,0.0,92.0,10.0,1027.0,7.055555555555555,-1.1111111111111112,8.11111111111111,1.0,433.7264911905924,458.7382192852853,11.571836908496707,111.92672992749404,25.414508953094483,20.298708295822145,6.497421066761016,9.978569151560466,110.74998346964519,0.0
2022-01-15 18:20:00,-1.0,13.9,22.1,21.2,3.5,4.52,58.13665999999999,-0.2747,61.6244,-0.1111111111111111,4.111111111111111,156.66666666666666,0.0,92.0,10.0,1027.0,7.111111111111111,-1.2222222222222223,8.222222222222221,1.0,436.1599191775267,459.9911088053385,11.711219733933271,110.80348326968608,25.40580311775208,20.3208610312144,6.166933398246765,9.983629104296366,115.45514249165853,0.0
2022-01-15 18:30:00,-1.0,13.9,22.1,21.2,3.5,4.502,57.119764999999994,-0.425,61.608399999999996,-0.16666666666666666,4.166666666666667,157.5,0.0,92.0,10.0,1027.0,7.166666666666667,-1.3333333333333333,8.333333333333334,1.0,440.067556254069,456.747094326677,11.31245124512473,109.37588565826415,25.39307014465332,20.334719753265382,6.364676690896352,9.987815337181091,105.79100278218587,0.0
2022-01-15 18:40:00,-1.0,14.0,22.0,21.2,3.6,4.511,56.10858,-0.488,61.6404,-0.2222222222222222,4.222222222222222,158.33333333333334,0.0,92.0,10.0,1027.0,7.222222222222222,-1.4444444444444444,8.444444444444445,1.0,436.33491539615324,461.8248214791835,11.151031076248083,110.37713568240235,25.388585805892944,20.351574878692627,6.39261582215627,9.981845458348591,124.57692671457926,0.0
2022-01-15 18:50:00,-0.9,13.9,21.9,21.1,3.5,4.515,55.90216,-0.454,61.652300000000004,-0.2777777777777778,4.277777777777778,159.16666666666666,0.0,92.0,10.0,1027.0,7.277777777777778,-1.5555555555555556,8.555555555555555,1.0,434.330398156177,460.0155432128906,11.166633961106424,110.6189473006685,25.3785697555542,20.36444308280945,6.472901226679484,9.985813431739807,102.5467161432902,0.0
2022-01-15 19:00:00,-0.7,14.0,21.7,21.1,3.7,4.485,54.41443,-0.5065999999999999,61.678399999999996,-0.3333333333333333,4.333333333333333,160.0,0.0,92.0,10.0,1027.0,7.333333333333333,-1.6666666666666665,8.666666666666666,1.0,432.68372212727866,461.02924081736603,11.037509679417152,114.45267294889115,25.368047370910645,20.37662857055664,6.2809428660074875,9.994747354189554,112.94722745259602,0.0
2022-01-15 19:10:00,-1.0,13.9,21.5,21.1,3.4,4.525,51.571805,-0.5820000000000001,61.6768,-0.3888888888888889,4.388888888888889,160.83333333333334,0.0,92.0,10.0,1027.0,7.388888888888889,-1.7777777777777777,8.777777777777779,1.0,433.17347940379176,461.9332980346679,9.817125680136815,108.37015061782579,25.365108836491903,20.39021083831787,6.162230803171793,10.000192842483521,110.86423141479493,0.0
2022-01-15 19:20:00,-1.2,13.9,21.3,21.1,3.4,4.52,48.231455,-0.48529999999999995,61.693200000000004,-0.4444444444444444,4.444444444444445,161.66666666666666,0.0,92.0,10.0,1027.0,7.444444444444445,-1.8888888888888888,8.88888888888889,1.0,435.5115975952149,460.19862819627787,9.640363526721458,107.82260970595193,25.364513810475668,20.39549952507019,6.164076834519705,9.989473492304484,107.58626639048259,0.0
2022-01-15 19:30:00,-1.0,13.9,21.1,21.2,3.5,4.524,48.212714999999996,-0.3991,61.747699999999995,-0.5,4.5,162.5,0.0,92.0,10.0,1027.0,7.5,-2.0,9.0,1.0,433.46245035807294,458.0814751285246,9.655445641393715,110.66261846337616,25.36342648824056,20.409490502675375,5.825269975662232,9.98467888355255,126.8268949508667,0.0
2022-01-15 19:40:00,-1.1,13.9,20.8,21.1,3.4,4.502,48.304955,-0.5363,61.724599999999995,-0.5555555555555556,4.555555555555555,163.33333333333334,0.0,92.0,10.0,1027.0,7.555555555555555,-2.111111111111111,9.11111111111111,1.0,437.6399199562511,459.92389973958336,9.320346619207307,109.27387281687247,25.358327827453614,20.42184352238973,6.104435858726502,9.97358239173889,106.06392663319905,0.0
2022-01-15 19:50:00,-1.2,13.8,20.5,21.1,3.2,4.529,54.856010000000005,-0.6936,61.67,-0.611111111111111,4.611111111111111,164.16666666666666,0.0,92.0,10.0,1027.0,7.611111111111111,-2.2222222222222223,9.222222222222221,1.0,441.6036702473958,457.48018288097165,9.069451506932577,110.80229754453326,25.34866492907206,20.43602021217346,5.9035596116383875,9.968511182467143,115.19426122029623,0.0
2022-01-15 20:00:00,-1.1,13.8,20.3,21.1,3.3,4.516,49.309515,-0.5321,61.715999999999994,-0.6666666666666666,4.666666666666667,165.0,0.0,92.0,10.0,1027.0,7.666666666666667,-2.333333333333333,9.333333333333334,1.0,436.9934434491738,454.7771852024122,9.19777604887041,110.80921614566091,25.34180734316508,20.426238311131794,6.055392932097117,9.981107500394184,106.56297503153482,0.0
2022-01-15 20:10:00,-1.2,13.8,20.0,21.1,3.3,4.517,48.766155,-0.6545,61.7827,-0.7222222222222222,4.722222222222222,165.83333333333334,0.0,92.0,10.0,1027.0,7.722222222222222,-2.4444444444444446,9.444444444444445,1.0,437.7736474609375,455.8068814086914,9.628980492333234,110.9727363623064,25.33433581988017,20.435550626118978,5.844479109446207,9.98871352672577,115.73401566823324,0.0
2022-01-15 20:20:00,-1.1,13.9,19.9,21.1,3.4,4.523,47.544124999999994,-0.9419000000000001,61.7274,-0.7777777777777778,4.777777777777778,166.66666666666666,0.0,92.0,10.0,1027.0,7.777777777777778,-2.5555555555555554,9.555555555555555,1.0,429.0909554422313,461.1485420314745,9.379935189896383,107.91301492874231,25.333912998835245,20.433123378753663,5.907539923191071,9.991012474695841,119.18452672322591,0.0
2022-01-15 20:30:00,-1.0,13.9,19.8,21.1,3.4,4.536,46.224925,-0.8307,61.7351,-0.8333333333333333,4.833333333333333,167.5,0.0,92.0,10.0,1027.0,7.833333333333333,-2.6666666666666665,9.666666666666666,1.0,429.38581024169923,461.8568319035673,9.342981337989118,108.64062084844556,25.332989819844563,20.431503849029543,5.864758832454681,9.993260033925374,105.4461281077067,0.0
2022-01-15 20:40:00,-1.2,13.8,19.7,21.2,3.3,4.51,47.083774999999996,-0.7835,61.7678,-0.8888888888888888,4.888888888888889,168.33333333333334,0.0,92.0,10.0,1027.0,7.888888888888889,-2.7777777777777777,9.777777777777779,1.0,431.37670459615777,461.71735778808596,9.070914356425657,109.22566841147041,25.32957057317098,20.432357530593872,5.534105208714803,9.995011212031047,115.87168362935385,0.0
2022-01-15 20:50:00,-1.5,13.7,19.8,21.1,3.0,4.519,46.718894999999996,-0.8078,61.81699999999999,-0.9444444444444444,4.944444444444445,169.16666666666666,0.0,92.0,10.0,1027.0,7.944444444444445,-2.888888888888889,9.88888888888889,1.0,430.9205407714844,460.9013717791678,8.54711190672244,110.60269895693678,25.33054742495219,20.437387189865113,5.711094307899475,9.99449609120687,105.97483089447022,0.0
2022-01-15 21:00:00,-1.5,13.7,20.0,21.1,3.1,4.524,44.593983333333334,-0.9963333333333332,61.78977777777777,-1.0,5.0,170.0,0.0,92.0,10.0,1027.0,8.0,-3.0,10.0,1.0,436.9880086859342,462.65794321695967,8.63395213765613,111.52412104461152,25.330763826370237,20.430133447647094,5.322771098613739,9.995970733960469,113.08059309641521,0.0
2022-01-15 21:10:00,-1.3,13.8,20.3,21.1,3.3,4.522,44.22755,-0.7965,62.0874,-1.1111111111111112,5.0,169.88888888888889,0.0,92.11111111111111,10.0,1027.0,8.5,-3.0,10.055555555555555,1.0,438.50742289225263,468.8690560457077,8.77905497224991,111.04803103538556,25.327137015660604,20.424954357147215,5.4156156428654985,9.998866372108461,107.66214224497476,0.0
2022-01-15 21:20:00,-1.1,13.8,20.6,21.1,3.2,4.5,46.28537,-0.8615999999999999,62.4997,-1.2222222222222223,5.0,169.77777777777777,0.0,92.22222222222223,10.0,1027.0,9.0,-3.0,10.11111111111111,1.0,431.64889564601856,463.2871747176949,8.940634055703374,110.2998730578665,25.328102006912232,20.411631313959756,5.240944402217865,9.999759319623312,106.4573518625895,0.0
2022-01-15 21:30:00,-1.6,13.6,20.9,21.1,2.9,4.522,46.794940000000004,-0.9469,62.661500000000004,-1.3333333333333333,5.0,169.66666666666666,0.0,92.33333333333333,10.0,1027.0,9.5,-3.0,10.166666666666666,1.0,438.9335358297414,461.7593966990504,9.18661105670498,111.12378479801328,25.327042045593263,20.40798205693563,5.081433319250743,10.004925065040588,125.84357988993327,0.0
2022-01-15 21:40:00,-1.5,13.7,21.3,21.1,2.9,4.524,43.810945,-0.9728,62.74640000000001,-1.4444444444444444,5.0,169.55555555555554,0.0,92.44444444444444,10.0,1027.0,10.0,-3.0,10.222222222222221,1.0,440.3470721470625,461.1715456662233,9.137747993469238,110.89513861338298,25.325893360773723,20.405910679499307,5.248067019780477,9.999871352513631,109.5698736445109,0.0
2022-01-15 21:50:00,-1.5,13.7,21.7,21.1,3.0,4.516,42.618325,-0.647,62.83669999999999,-1.5555555555555556,5.0,169.44444444444446,0.0,92.55555555555556,10.0,1027.0,10.5,-3.0,10.277777777777779,1.0,438.5149036661784,454.25204030004045,8.882604436389471,111.5946638055575,25.32476889292399,20.396319557825727,4.975670880079269,9.986152435938518,117.63347630818684,0.0
2022-01-15 22:00:00,-1.5,13.7,21.9,21.1,3.0,4.522,42.005610000000004,-0.8685,62.8352,-1.6666666666666665,5.0,169.33333333333334,0.0,92.66666666666667,10.0,1027.0,11.0,-3.0,10.333333333333334,1.0,437.65366997028224,454.21684631347654,8.533031571423267,110.42921346567445,25.32079583485921,20.393307841618856,5.019836761156718,9.9913685131073,104.35831222534179,0.0
2022-01-15 22:10:00,-1.5,13.7,22.1,21.1,3.1,4.516,57.415735,-0.8807,62.8556,-1.7777777777777777,5.0,169.22222222222223,0.0,92.77777777777777,10.0,1027.0,11.5,-3.0,10.38888888888889,1.0,436.9062662760417,454.7213473510742,8.86427886701573,108.63298552087471,25.32017923672994,20.379831164677938,5.19658588329951,9.99298814455668,112.13210587819417,0.0
2022-01-15 22:20:00,-1.6,13.6,22.2,21.1,2.9,4.496,42.86246,-0.9855,62.86710000000001,-1.8888888888888888,5.0,169.11111111111111,0.0,92.88888888888889,10.0,1027.0,12.0,-3.0,10.444444444444445,1.0,436.7177559162008,445.804694519043,8.536090559703482,111.47762103495624,25.31824148178101,20.375598367055254,4.948915808995565,9.995241394042969,114.45915215810139,0.0
2022-01-15 22:30:00,-1.6,13.6,22.1,21.1,2.8,4.509,42.769304999999996,-1.1666,62.8737,-2.0,5.0,169.0,0.0,93.0,10.0,1027.0,12.5,-3.0,10.5,1.0,436.44520463263854,447.9479435326587,8.969605303915207,112.0546760636669,25.318329207102458,20.365078697204588,4.9352696386973065,9.997541570663453,104.32739391326905,0.0
2022-01-15 22:40:00,-1.8,13.6,22.0,21.1,2.8,4.51,48.29971,-1.0998,62.874900000000004,-2.111111111111111,5.0,168.88888888888889,0.0,93.11111111111111,10.0,1027.0,13.0,-3.0,10.555555555555555,1.0,432.82137824047567,446.7918761189779,9.109155390734053,108.10357406723969,25.3218239402771,20.37027410189311,4.864961429039637,9.9964217599233,117.81351422627768,0.0
2022-01-15 22:50:00,-1.7,13.6,21.7,21.1,2.8,4.51,45.52267500000001,-1.0643,62.941100000000006,-2.2222222222222223,5.0,168.77777777777777,0.0,93.22222222222223,10.0,1027.0,13.5,-3.0,10.61111111111111,1.0,433.68851847330734,449.9946816244893,9.354949250275132,112.80585379217978,25.32081384976705,20.35736302693685,5.0504572375615435,10.002147364616395,102.7860038248698,0.0
2022-01-15 23:00:00,-1.9,13.5,21.4,21.1,2.8,4.517,52.056145,-1.2233,62.9366,-2.333333333333333,5.0,168.66666666666666,0.0,93.33333333333333,10.0,1027.0,14.0,-3.0,10.666666666666666,1.0,437.0582541840652,452.2070175135821,9.339559525918151,110.31166212933212,25.31658492406209,20.354081150690714,4.901488008499145,10.00210323969523,110.4216528447469,0.0
2022-01-15 23:10:00,-2.0,13.5,21.1,21.0,2.7,4.514,47.713405,-1.2655999999999998,62.8405,-2.4444444444444446,5.0,168.55555555555554,0.0,93.44444444444444,10.0,1027.0,14.5,-3.0,10.722222222222221,1.0,437.18696238199874,456.4590101114909,9.256620071998423,110.56843603209586,25.310312649408978,20.344361015955606,5.14140307188034,10.000714662869772,115.88014914194744,0.0
2022-01-15 23:20:00,-1.9,13.5,20.7,21.1,2.6,4.523,48.598255,-0.9057000000000001,62.9858,-2.5555555555555554,5.0,168.44444444444446,0.0,93.55555555555556,10.0,1027.0,15.0,-3.0,10.777777777777779,1.0,432.80059127983003,455.9407956178161,9.025755409049449,109.28134893018648,25.30621980031331,20.339730803171793,5.013892432848612,9.998176894187926,111.05928208669027,0.0
2022-01-15 23:30:00,-2.0,13.4,20.4,21.0,2.6,4.529,45.326255,-0.648,63.028200000000005,-2.6666666666666665,5.0,168.33333333333334,0.0,93.66666666666667,10.0,1027.0,15.5,-3.0,10.833333333333334,1.0,433.4952991739909,455.4300726037738,8.827738166501966,107.40295168300133,25.307033427556355,20.332149254481,4.90958643913269,9.99429296175639,118.30104301452636,0.0
2022-01-15 23:40:00,-1.9,13.4,20.0,21.1,2.6,4.539,42.474155,-0.5817,63.0587,-2.7777777777777777,5.0,168.22222222222223,0.0,93.77777777777777,10.0,1027.0,16.0,-3.0,10.88888888888889,1.0,436.3160004679362,455.49390584309896,8.867854521059048,111.87091253894872,25.30578704516093,20.330814396540326,4.9676613211631775,9.995579538345336,109.86604151407877,0.0
2022-01-15 23:50:00,-1.6,13.5,19.8,21.1,2.8,4.508,43.36209,-0.8482,62.9951,-2.888888888888889,5.0,168.11111111111111,0.0,93.88888888888889,10.0,1027.0,16.5,-3.0,10.944444444444445,1.0,437.10141571044926,454.9493365829292,9.507032841073592,110.37899270224707,25.305224641164145,20.3294260374705,5.020264434019724,9.997073567708334,112.63164750417073,0.0
2022-01-16 00:00:00,-2.1,13.4,19.7,21.0,2.5,4.519,42.44388,-0.9369,62.9495,-3.0,5.0,168.0,0.0,94.0,10.0,1027.0,17.0,-3.0,11.0,1.0,437.8011598468649,455.1410218302409,9.56282031169719,109.64391869194765,25.302555853525796,20.32745101928711,4.897181514104207,9.998730333646138,111.47415672302245,0.0
2022-01-16 00:10:00,-2.2,13.4,19.8,21.1,2.4,4.518,40.79106,-0.8305,62.9581,-3.0,5.055555555555555,168.44444444444446,0.0,93.83333333333333,10.0,1027.0,16.444444444444443,-3.0555555555555554,11.055555555555555,1.0,434.5919083658854,454.9428565470377,8.71209540080216,109.18079719220177,25.30089549064636,20.340483163197838,5.156376156012217,9.998685037295024,104.67268341064452,0.0
2022-01-16 00:20:00,-2.0,13.4,20.1,21.0,2.5,4.515,38.72065,-1.0665,62.9135,-3.0,5.111111111111111,168.88888888888889,0.0,93.66666666666667,10.0,1027.0,15.88888888888889,-3.111111111111111,11.11111111111111,1.0,428.8185833284225,457.1386126217897,8.617513931538426,108.91683258293713,25.30084784825643,20.332768557866412,4.837690712610881,9.9986723168691,114.18636142730713,0.0
2022-01-16 00:30:00,-1.8,13.5,20.5,21.0,2.7,4.543,36.98513,-1.3109,62.9342,-3.0,5.166666666666667,169.33333333333334,0.0,93.5,10.0,1027.0,15.333333333333334,-3.1666666666666665,11.166666666666666,1.0,425.686781616211,457.69545129534845,8.220285949006591,111.16766523695262,25.29597469329834,20.32905096054077,4.976896654764811,10.002017968495688,107.89361361185709,0.0
2022-01-16 00:40:00,-1.7,13.5,20.9,21.0,2.8,4.495,36.96792,-1.3578,62.9594,-3.0,5.222222222222222,169.77777777777777,0.0,93.33333333333333,10.0,1027.0,14.777777777777779,-3.2222222222222223,11.222222222222221,1.0,427.9490082628974,456.20555074055994,8.213640304137083,107.58179569179728,25.291846097310383,20.313033316930138,4.944898824294408,10.002723155021666,108.13032032012939,0.0
2022-01-16 00:50:00,-1.3,13.7,21.3,21.1,3.0,4.513,37.650414999999995,-1.5778,62.9708,-3.0,5.277777777777778,170.22222222222223,0.0,93.16666666666667,10.0,1027.0,14.222222222222221,-3.2777777777777777,11.277777777777779,1.0,430.6819040934245,454.2699159924738,8.361445476739421,108.6907056702867,25.293653790156046,20.308566834131874,4.766741621891657,10.0009761428833,108.60609714508057,0.0
2022-01-16 01:00:00,-1.4,13.6,21.6,21.1,2.9,4.509,39.436195454545455,-1.5161818181818183,63.03300000000001,-3.0,5.333333333333333,170.66666666666666,0.0,93.0,10.0,1027.0,13.666666666666668,-3.3333333333333335,11.333333333333334,1.0,425.74997736788345,451.7845184326172,8.367441183348834,111.67894155534648,25.29170337677002,20.29187703450521,4.806873126029968,9.999399347305296,110.05666881561278,0.0
2022-01-16 01:10:00,-1.7,13.6,21.9,21.0,2.9,4.515,40.993185,-1.7624,62.6259,-3.0,5.388888888888889,171.11111111111111,0.0,92.83333333333333,10.0,1027.0,13.11111111111111,-3.388888888888889,11.38888888888889,1.0,426.9275868733724,454.6966599878771,8.262464388292388,112.11364564712437,25.286395610173543,20.28840940475464,4.674055376847585,10.00017250696818,115.15820903778076,0.0
2022-01-16 01:20:00,-1.9,13.5,22.1,21.0,2.8,4.49,39.465500000000006,-1.8862999999999999,62.2967,-3.0,5.444444444444445,171.55555555555554,0.0,92.66666666666667,10.0,1027.0,12.555555555555557,-3.4444444444444446,11.444444444444445,1.0,429.40774120462345,455.3547522779443,8.193409631306169,111.35696621113577,25.27452179590861,20.27312600135803,4.889956254959107,10.00253968556722,102.48684734344484,0.0
2022-01-16 01:30:00,-1.9,13.5,22.2,21.0,2.7,4.493,50.521280000000004,-2.0332999999999997,62.1659,-3.0,5.5,172.0,0.0,92.5,10.0,1027.0,12.0,-3.5,11.5,1.0,432.44933614095055,460.611608581543,8.921262063980103,109.181675403401,25.27688494682312,20.26898738225301,4.551332796812058,10.005755743980407,114.67844403584797,0.0
2022-01-16 01:40:00,-1.7,13.5,22.1,21.0,2.7,4.522,51.13744,-1.7937,62.1814,-3.0,5.555555555555555,172.44444444444446,0.0,92.33333333333333,10.0,1027.0,11.444444444444445,-3.5555555555555554,11.555555555555555,1.0,434.4054491521024,458.68416987627404,8.620485761421548,108.7842900137174,25.268022667566935,20.258751045862834,4.669162357648213,10.00569629351298,108.58117652893068,0.0
2022-01-16 01:50:00,-2.1,13.4,21.9,21.0,2.5,4.517,38.11231,-1.3500999999999999,62.2734,-3.0,5.611111111111111,172.88888888888889,0.0,92.16666666666667,10.0,1027.0,10.88888888888889,-3.611111111111111,11.61111111111111,1.0,434.64327819824223,458.87991566975916,9.303537976674441,108.94241811224296,25.263801946640015,20.244548950195313,4.926761473019917,9.999876441955568,107.27396391550701,0.0
2022-01-16 02:00:00,-2.3,13.4,21.6,21.0,2.4,4.512,38.30186,-1.2407,62.2093,-3.0,5.666666666666667,173.33333333333334,0.0,92.0,10.0,1027.0,10.333333333333334,-3.6666666666666665,11.666666666666666,1.0,433.0901952984689,462.3194553629557,9.46909394900004,110.08310832977295,25.27149490092434,20.21857515485947,4.763755204933512,9.99979861464204,120.16694154556187,0.0
2022-01-16 02:10:00,-2.4,13.3,21.1,21.0,2.3,4.51,37.85673,-1.1320000000000001,62.15650000000001,-3.0,5.722222222222222,173.77777777777777,0.0,91.83333333333333,10.0,1027.0,9.777777777777779,-3.7222222222222223,11.722222222222221,1.0,429.40373077392576,459.95178444347164,8.785153103359674,110.58726272841632,25.265779994328817,20.196818288167314,5.011497565905254,9.996149633725485,105.34956022898356,0.0
2022-01-16 02:20:00,-2.4,13.3,19.9,21.0,2.2,4.505,37.138795,-1.0998999999999999,62.1169,-3.0,5.777777777777778,174.22222222222223,0.0,91.66666666666667,10.0,1027.0,9.222222222222223,-3.7777777777777777,11.777777777777779,1.0,428.25410085393094,461.9838954671224,8.665416096617273,110.4160956855817,25.26488326708476,20.196975920995076,4.591097823778788,9.994182950655619,116.53075143178303,0.0
2022-01-16 02:30:00,-2.7,13.2,19.5,21.0,2.0,4.513,37.295035,-1.2696,62.064800000000005,-3.0,5.833333333333333,174.66666666666666,0.0,91.5,10.0,1027.0,8.666666666666668,-3.833333333333333,11.833333333333334,1.0,427.7670415242513,459.9867115275065,8.934898665584413,110.63757242989405,25.26315189043681,20.189050493240355,4.80388153553009,9.99672754128774,109.31606196085613,0.0
2022-01-16 02:40:00,-2.8,13.1,20.5,21.0,1.9,4.527,37.604065,-1.3401,62.0221,-3.0,5.888888888888889,175.11111111111111,0.0,91.33333333333333,10.0,1027.0,8.111111111111112,-3.888888888888889,11.88888888888889,1.0,430.6588185628255,462.3150611824825,9.193400736595951,109.48300131544556,25.26865360577901,20.19469034830729,4.614986066023509,9.994587121009825,113.95557604471841,0.0
2022-01-16 02:50:00,-2.7,13.1,22.2,21.0,1.9,4.484,37.967905,-1.3746,62.032399999999996,-3.0,5.944444444444445,175.55555555555554,0.0,91.16666666666667,10.0,1027.0,7.555555555555557,-3.9444444444444446,11.944444444444445,1.0,425.08837682965157,466.3843463345232,8.892016613698948,110.4756907591308,25.269474244404357,20.181733419908202,4.718885554505176,9.995411687131789,109.54018722284036,0.0
2022-01-16 03:00:00,-2.3,13.3,22.4,21.0,2.2,4.504,38.89344,-1.6042,61.9716,-3.0,6.0,176.0,0.0,91.0,10.0,1027.0,7.0,-4.0,12.0,1.0,430.4803794422369,468.2977746932808,9.689648717783264,109.00187213746842,25.268772528966267,20.183704128265383,4.867214639186859,9.99404394308726,108.01383861541747,0.0
2022-01-16 03:10:00,-2.3,13.3,21.5,21.0,2.3,4.498,38.410305,-1.7405000000000002,61.981100000000005,-3.0,6.0,176.11111111111111,0.0,90.94444444444444,10.0,1027.0555555555557,6.611111111111111,-4.0,12.055555555555555,1.0555555555555556,434.5684676106771,463.62859519520026,9.016006374008912,110.57778716696184,25.268893744150798,20.167701215744017,4.888476639986038,9.994863664309184,112.1199954477946,0.0
2022-01-16 03:20:00,-2.3,13.3,20.1,21.0,2.3,4.517,36.302225,-1.7193999999999998,62.0418,-3.0,6.0,176.22222222222223,0.0,90.88888888888889,10.0,1027.111111111111,6.222222222222222,-4.0,12.11111111111111,1.1111111111111112,428.5885539789309,455.5151449584961,8.617717313241151,111.0755239383245,25.266298888524375,20.162980111440024,4.75278374393781,9.99872093041738,105.7098210398356,0.0
2022-01-16 03:30:00,-2.2,13.3,19.5,21.0,2.3,4.518,35.59502,-1.6778,62.0653,-3.0,6.0,176.33333333333334,0.0,90.83333333333333,10.0,1027.1666666666667,5.833333333333333,-4.0,12.166666666666666,1.1666666666666667,425.9873758951823,459.9611809671336,8.376780541455005,107.81510615806795,25.265394395192466,20.148925164540607,4.884833604494731,10.00035598595937,114.8253770573934,0.0
2022-01-16 03:40:00,-2.3,13.3,20.2,21.0,2.3,4.518,38.400475,-1.7205,62.057500000000005,-3.0,6.0,176.44444444444446,0.0,90.77777777777777,10.0,1027.2222222222222,5.444444444444445,-4.0,12.222222222222221,1.2222222222222223,426.48461180588293,462.18057210286463,8.114627344635247,111.57026184017374,25.262633539835612,20.151209885279336,4.745013861656188,9.996444767316182,107.8685424041748,0.0
2022-01-16 03:50:00,-2.3,13.3,21.8,21.0,2.3,4.502,37.081725,-1.7896,62.07860000000001,-3.0,6.0,176.55555555555554,0.0,90.72222222222223,10.0,1027.2777777777778,5.055555555555555,-4.0,12.277777777777779,1.2777777777777777,426.57732543945315,459.5635726262235,7.560002868835535,109.42381745677883,25.256558777491254,20.15196151415507,4.507976741790772,9.99755833943685,115.71787442525229,0.0
2022-01-16 04:00:00,-2.4,13.3,22.4,21.0,2.2,4.496,35.270095,-1.7940999999999998,62.0406,-3.0,6.0,176.66666666666666,0.0,90.66666666666667,10.0,1027.3333333333333,4.666666666666666,-4.0,12.333333333333334,1.3333333333333333,425.875413144868,458.51197241421403,7.241262576795568,105.94457944579044,25.248142528533936,20.15506786664327,4.541682826677958,9.996286787986756,119.21267992655437,0.0
2022-01-16 04:10:00,-2.5,13.2,21.8,21.0,2.1,4.529,33.372245,-1.7791000000000001,62.0731,-3.0,6.0,176.77777777777777,0.0,90.61111111111111,10.0,1027.388888888889,4.277777777777778,-4.0,12.38888888888889,1.3888888888888888,425.31772206624345,455.1857397460938,7.261962250073751,111.55624529520671,25.254805974960327,20.148430630366008,4.7839888326327005,9.99405826886495,108.56911181131997,0.0
2022-01-16 04:20:00,-2.7,13.2,20.6,20.9,2.1,4.5,34.309895,-1.939,62.100199999999994,-3.0,6.0,176.88888888888889,0.0,90.55555555555556,10.0,1027.4444444444443,3.888888888888889,-4.0,12.444444444444445,1.4444444444444444,424.2806810541262,456.8486116922313,7.314344613740673,110.4080648299395,25.252963768641155,20.138307704925538,4.5117893731594085,9.996778362592062,111.39162551879883,0.0
2022-01-16 04:30:00,-2.6,13.2,19.4,21.0,2.1,4.541,37.5125,-1.9916,62.058899999999994,-3.0,6.0,177.0,0.0,90.5,10.0,1027.5,3.5,-4.0,12.5,1.5,426.59420806884765,453.8969588637078,7.2450833299873905,109.24405190764173,25.24656989733378,20.129905195236205,4.653372044165929,10.001272538503011,110.3613168080648,0.0
2022-01-16 04:40:00,-2.5,13.2,20.1,21.0,2.1,4.517,32.800740000000005,-1.7015999999999998,62.153099999999995,-3.0,6.0,177.11111111111111,0.0,90.44444444444444,10.0,1027.5555555555557,3.111111111111111,-4.0,12.555555555555555,1.5555555555555556,429.6424262316474,455.45819091796875,7.440629325249773,109.90560608405852,25.24791201909383,20.114954932530722,4.3914893345038095,10.00899071375529,107.81973097483316,0.0
2022-01-16 04:50:00,-2.9,13.1,21.8,20.9,1.9,4.514,33.690225,-1.7086999999999999,62.1826,-3.0,6.0,177.22222222222223,0.0,90.38888888888889,10.0,1027.611111111111,2.7222222222222223,-4.0,12.61111111111111,1.6111111111111112,426.0439511108399,454.08048323708016,7.272859116314494,112.18893337960972,25.260350481669107,20.11125199317932,4.43111864566803,10.01248053709666,112.59252716064452,0.0
2022-01-16 05:00:00,-2.7,13.1,22.5,20.9,1.9,4.508,32.555595,-1.5392,62.118700000000004,-3.0,6.0,177.33333333333334,0.0,90.33333333333333,10.0,1027.6666666666667,2.333333333333333,-4.0,12.666666666666666,1.6666666666666665,429.6682250520553,454.6342491658529,7.003979410276574,111.76667228741834,25.253255624771118,20.093890469868978,4.3227229066689805,10.00943916797638,104.04716941833496,0.0
2022-01-16 05:10:00,-2.7,13.2,21.7,21.0,2.0,4.494,32.096205,-1.6568,62.082100000000004,-3.0,6.0,177.44444444444446,0.0,90.27777777777777,10.0,1027.7222222222222,1.9444444444444446,-4.0,12.722222222222221,1.7222222222222223,430.9048990885417,463.81243744598044,6.740699497899094,108.79161543894622,25.24929387728373,20.092252203623453,4.153921362956365,10.007057820955913,118.60272337595623,0.0
