,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-16 05:20:00,-2.8,13.1,20.1,20.9,1.9,4.532,34.958845000000004,-1.6802,62.0551,-3.0,6.0,177.55555555555554,0.0,90.22222222222223,10.0,1027.7777777777778,1.5555555555555554,-4.0,12.777777777777779,1.7777777777777777,431.26836748145087,460.2002403908215,6.480532575448353,109.25991354624429,25.251838312149047,20.086924343109132,4.187331155538559,10.007553253173828,103.85053199768068,0.0
2022-01-16 05:30:00,-2.9,13.1,19.4,20.9,1.9,4.529,32.56615,-1.6076000000000001,62.0569,-3.0,6.0,177.66666666666666,0.0,90.16666666666667,10.0,1027.8333333333333,1.166666666666667,-4.0,12.833333333333334,1.8333333333333333,429.91155395507815,458.5967473347981,6.4340487314482875,111.21993518937106,25.2509624004364,20.09546212832133,4.243908344109853,10.0117209704717,107.1961253229777,0.0
2022-01-16 05:40:00,-2.8,13.1,20.6,20.9,1.9,4.527,30.864605,-1.3968,62.1009,-3.0,6.0,177.77777777777777,0.0,90.11111111111111,10.0,1027.888888888889,0.7777777777777777,-4.0,12.88888888888889,1.8888888888888888,428.69453786564975,453.66181016593146,6.674747828305778,112.60043599532821,25.253942346572877,20.08932170232137,4.207826764583588,10.015032192866007,110.57118865966797,0.0
2022-01-16 05:50:00,-2.6,13.1,22.4,20.9,2.0,4.505,30.672285,-1.2356,62.1303,-3.0,6.0,177.88888888888889,0.0,90.05555555555556,10.0,1027.9444444444443,0.3888888888888884,-4.0,12.944444444444445,1.9444444444444444,432.1167170206706,457.43366099039713,6.958929912882335,110.27349349415235,25.240504261652628,20.099877274831137,4.194127455155055,10.014773534138998,102.5178788503011,0.0
2022-01-16 06:00:00,-2.4,13.2,22.3,20.9,2.0,4.505,30.858655,-1.2099,62.106399999999994,-3.0,6.0,178.0,0.0,90.0,10.0,1028.0,0.0,-4.0,13.0,2.0,427.4789171381106,461.3260379519408,6.783692217519727,110.57121012887039,25.238179136912027,20.103431997299193,3.916536719799042,10.009288069407145,118.52777315775555,0.0
2022-01-16 06:10:00,-2.7,13.2,20.7,21.0,2.1,4.505,32.14651,-0.9579000000000001,62.1058,-2.9444444444444446,6.0,178.44444444444446,0.0,89.66666666666667,10.0,1028.0,0.6111111111111112,-4.0,12.944444444444445,2.0,425.40676239013675,458.77748085460445,7.26885550194541,110.47311170567227,25.230801312128705,20.119813448588054,3.883807547489803,10.010925291379293,107.99764483133951,0.0
2022-01-16 06:20:00,-2.8,13.2,19.5,21.0,2.0,4.505,33.160579999999996,-0.792,62.1238,-2.888888888888889,6.0,178.88888888888889,0.0,89.33333333333333,10.0,1028.0,1.2222222222222223,-4.0,12.88888888888889,2.0,425.5477103994084,459.6192697143555,7.27995239563581,111.03533008338368,25.23344290415446,20.12638010342916,4.004531826972961,10.012780214945476,113.39706573486328,0.0
2022-01-16 06:30:00,-3.0,13.2,19.9,21.0,2.0,4.519,34.372730000000004,-0.6616,62.098800000000004,-2.8333333333333335,6.0,179.33333333333334,0.0,89.0,10.0,1028.0,1.8333333333333335,-4.0,12.833333333333334,2.0,427.8312359619141,460.1742542766703,7.5321109349983555,112.94187827482062,25.232744965795742,20.14913723126643,3.9852459430627234,10.006679852803547,110.30034138868083,0.0
2022-01-16 06:40:00,-2.7,13.2,21.1,20.9,2.1,4.485,40.601710000000004,-0.7295,62.0658,-2.7777777777777777,6.0,179.77777777777777,0.0,88.66666666666667,10.0,1028.0,2.4444444444444446,-4.0,12.777777777777779,2.0,422.8270242940968,456.4035557924468,7.841529331746074,112.78144532844844,25.227135575612387,20.169064175287883,4.089691413243612,10.00524776617686,106.29934585571289,0.0
2022-01-16 06:50:00,-2.7,13.3,22.4,20.9,2.2,4.477,39.646935,-0.7876000000000001,62.0222,-2.7222222222222223,6.0,180.22222222222223,0.0,88.33333333333333,10.0,1028.0,3.055555555555556,-4.0,12.722222222222221,2.0,423.84629180908206,458.748199971517,7.653664575754585,111.24382331740385,25.225347652435303,20.204313106536866,3.9799442450205484,9.996218476295471,117.19398412068685,0.0
2022-01-16 07:00:00,-2.7,13.2,22.3,20.9,2.1,4.502,36.78262,-0.6926,62.0332,-2.6666666666666665,6.0,180.66666666666666,0.0,88.0,10.0,1028.0,3.666666666666667,-4.0,12.666666666666666,2.0,424.4324933141949,458.2500660898494,7.545650908192672,109.79422017242948,25.22590879758199,20.228635168075563,4.241443392038345,9.99852833112081,103.19428549448648,0.0
2022-01-16 07:10:00,-2.3,13.3,21.0,21.0,2.3,4.501,34.94556,-1.0431000000000001,62.040200000000006,-2.611111111111111,6.0,181.11111111111111,0.0,87.66666666666667,10.0,1028.0,4.277777777777779,-4.0,12.61111111111111,2.0,422.2992660522461,457.4214062745544,7.229859554888838,109.88069732278079,25.224708595275878,20.252190945943198,4.081713767449061,10.00098652680715,111.42220236460369,0.0
2022-01-16 07:20:00,-2.2,13.4,19.8,21.0,2.4,4.503,35.23712,-1.6564,61.926199999999994,-2.5555555555555554,6.0,181.55555555555554,0.0,87.33333333333333,10.0,1028.0,4.888888888888889,-4.0,12.555555555555555,2.0,430.644987638627,457.36298828125,7.7791567805527295,111.45536472837803,25.22012850443522,20.270615202585855,3.863713758389155,10.00185262521108,106.58553268432618,0.0
2022-01-16 07:30:00,-2.1,13.4,19.6,21.0,2.6,4.49,34.383545,-1.7673,61.947500000000005,-2.5,6.0,182.0,0.0,87.0,10.0,1028.0,5.500000000000001,-4.0,12.5,2.0,434.0400458780924,459.12398632531875,7.839569214764287,112.23562632501462,25.221266616185506,20.284154364267984,4.2444969999790185,9.999961136182149,107.94183020273844,0.0
2022-01-16 07:40:00,-2.0,13.4,20.5,21.0,2.6,4.476,31.77254,-1.9431999999999998,61.9797,-2.4444444444444446,6.0,182.44444444444446,0.0,86.66666666666667,10.0,1028.0,6.111111111111112,-4.0,12.444444444444445,2.0,433.95926066431514,462.87140136718756,7.5714176676906435,108.95248921453617,25.22172887802124,20.293268009821574,3.8793592715263365,9.996632731755573,115.24992769877117,0.0
2022-01-16 07:50:00,-2.0,13.5,21.9,21.0,2.7,4.498,30.316785,-2.0152,62.0755,-2.388888888888889,6.0,182.88888888888889,0.0,86.33333333333333,10.0,1028.0,6.722222222222223,-4.0,12.38888888888889,2.0,430.18860492925535,460.2577914253323,7.039493790817799,111.72453109892074,25.2326381333669,20.291462628046673,3.9769019738833107,9.994348314603169,109.89077246348063,0.0
2022-01-16 08:00:00,-2.0,13.5,22.4,21.0,2.7,4.496,28.01139,-2.0059,62.115300000000005,-2.3333333333333335,6.0,183.33333333333334,0.0,86.0,10.0,1028.0,7.333333333333334,-4.0,12.333333333333334,2.0,432.85091207219267,460.70899817455773,6.721069906175474,108.93008818868864,25.24684473355611,20.285125900904337,3.6759002836545305,9.996795978546142,109.39352523803711,0.0
2022-01-16 08:10:00,-2.0,13.5,22.0,21.0,2.8,4.505,32.32343,-2.0204,62.14829999999999,-2.2777777777777777,6.0,183.77777777777777,0.0,85.66666666666667,10.0,1028.0,7.9444444444444455,-4.0,12.277777777777779,2.0,430.3553065999349,458.9050803629558,6.588913525228446,110.11741781288622,25.258004995981853,20.283581844965617,3.8515606947739918,10.000871884028117,107.25936906178792,0.0
2022-01-16 08:20:00,-2.2,13.5,21.1,21.0,2.6,4.512,28.145695,-1.6987999999999999,62.229200000000006,-2.2222222222222223,6.0,184.22222222222223,0.0,85.33333333333333,10.0,1028.0,8.555555555555557,-4.0,12.222222222222221,2.0,432.01356424967446,455.0350038866065,6.467100690758161,110.31441887850141,25.27941509882609,20.285254243214926,3.723329795598984,10.001940620740253,104.79947327931723,0.0
2022-01-16 08:30:00,-2.3,13.3,20.2,21.0,2.4,4.504,27.48544,-1.5290000000000001,62.2667,-2.166666666666667,6.0,184.66666666666666,0.0,85.0,10.0,1028.0,9.166666666666668,-4.0,12.166666666666666,2.0,436.6139620761213,456.7756917317708,6.323420544357623,112.65991797926736,25.30878611246745,20.253042551676433,3.6900805513064063,10.001627222696941,123.4057569885254,0.0
2022-01-16 08:40:00,-2.6,13.2,19.7,21.0,2.1,4.522,26.772154999999998,-1.4961,62.190599999999996,-2.111111111111111,6.0,185.11111111111111,0.0,84.66666666666667,10.0,1028.0,9.777777777777779,-4.0,12.11111111111111,2.0,433.06973531087243,454.46440043131514,6.315247414233321,112.29092723501603,25.34061428705851,20.242194239298502,3.6125999788443246,9.993353052139282,98.50330202738444,0.0
2022-01-16 08:50:00,-2.6,13.2,19.8,20.9,2.1,4.46,29.469135,-1.545,62.073,-2.0555555555555554,6.0,185.55555555555554,0.0,84.33333333333333,10.0,1028.0,10.38888888888889,-4.0,12.055555555555555,2.0,432.6852956662233,453.79819440819756,6.227006499740364,109.42745155937928,25.37386219431142,20.221419174371523,3.540847866613357,9.987073262871288,121.13285364724247,0.0
2022-01-16 09:00:00,-2.5,13.2,20.4,20.9,2.1,4.482,35.49952777777778,-1.1717777777777778,62.025000000000006,-2.0,6.0,186.0,0.0,84.0,10.0,1028.0,11.0,-4.0,12.0,2.0,430.9823485977348,459.9690598551432,6.325053819222639,112.13938337013546,25.416309989293417,20.208223056793212,3.6251752432187403,9.977537377675374,105.98845165252685,0.0
2022-01-16 09:10:00,-2.8,13.0,21.4,20.9,1.8,4.433,32.39332,-0.5965,62.0082,-1.6666666666666665,6.0,190.44444444444446,0.0,82.83333333333333,10.0,1028.0,10.833333333333334,-3.888888888888889,11.722222222222221,2.0,430.98230438232423,456.36057532299526,6.822406589041995,113.69170249766549,25.493120743433636,20.189152094523113,3.5319209206104274,9.972368156115213,129.12620786031087,0.0
2022-01-16 09:20:00,-3.0,13.0,22.1,20.9,1.8,4.44,32.019485,-0.39049999999999996,61.8697,-1.3333333333333333,6.0,194.88888888888889,0.0,81.66666666666667,10.0,1028.0,10.666666666666666,-3.7777777777777777,11.444444444444445,2.0,429.5386909397169,449.88937882697445,7.20588955030603,116.30938810100663,25.566046209335326,20.205028546651203,3.7456736044089,9.967748726209004,98.13334003448486,0.0
2022-01-16 09:30:00,-2.7,13.1,22.4,20.9,2.0,4.483,29.438814999999998,-0.2742,61.7275,-1.0,6.0,199.33333333333334,0.0,80.5,10.0,1028.0,10.5,-3.6666666666666665,11.166666666666666,2.0,431.6600336710612,451.1164828491211,6.85210963585956,109.77386843169477,25.626082865935935,20.21947917722713,3.459749278449743,9.967693586969107,115.54116022056105,0.0
2022-01-16 09:40:00,-2.6,13.1,21.5,20.9,2.1,4.493,30.284675,-0.1002,61.7761,-0.6666666666666665,6.0,203.77777777777777,0.0,79.33333333333333,10.0,1028.0,10.333333333333334,-3.5555555555555554,10.88888888888889,2.0,429.35535664525526,452.9024376424153,6.692159847701336,109.2837945910093,25.68726768811544,20.18953355153402,3.7547284793853763,9.979678138097126,104.07679166158042,0.0
2022-01-16 09:50:00,-2.6,13.1,20.3,20.9,2.0,4.475,30.47773,0.5189,61.907799999999995,-0.33333333333333326,6.0,208.22222222222223,0.0,78.16666666666667,10.0,1028.0,10.166666666666666,-3.4444444444444446,10.61111111111111,2.0,430.88506225585945,449.74506144205736,7.124517017569245,114.01382622928944,25.754733476638798,20.180814345677696,3.6282000625133515,9.978439507484437,122.9616302363078,0.0
2022-01-16 10:00:00,-2.7,13.1,19.5,20.9,2.0,4.483,31.45822,1.0746,61.7269,0.0,6.0,212.66666666666666,0.0,77.0,10.0,1028.0,10.0,-3.3333333333333335,10.333333333333334,2.0,432.3803930664062,449.433129830196,7.625591486106484,110.95039744490285,25.84777600059092,20.15355751027175,3.645530302544109,9.979252107729678,117.68848740541219,0.0
2022-01-16 10:10:00,-2.5,13.1,20.1,20.9,2.1,4.469,31.7832,2.1403,62.1715,0.3333333333333335,6.0,217.11111111111111,0.0,75.83333333333333,10.0,1028.0,9.833333333333334,-3.2222222222222223,10.055555555555555,2.0,427.2829753446031,449.0849529012045,7.909404530444388,112.38130095357948,25.989027713139855,20.14443943977356,3.8935725704828896,9.948859184583029,142.77304052988688,0.0
2022-01-16 10:20:00,-2.0,13.3,21.5,21.0,2.4,4.466,31.106885,3.3365,61.205999999999996,0.666666666666667,6.0,221.55555555555554,0.0,74.66666666666667,10.0,1028.0,9.666666666666666,-3.111111111111111,9.777777777777779,2.0,430.92996083577475,453.5340829467774,8.698640538002811,110.9558461401557,26.164600296020506,20.09632795015971,3.6672855770587924,9.78420279343923,115.00455883026123,0.0
2022-01-16 10:30:00,-2.1,13.4,22.5,21.0,2.6,4.482,30.548375,3.6421,59.500099999999996,1.0,6.0,226.0,0.0,73.5,10.0,1028.0,9.5,-3.0,9.5,2.0,437.0727677233466,453.0872063156654,8.702203564441811,111.59331515489998,26.340645357767745,20.085253903071084,3.579772745768229,9.630431931813558,96.25327219645183,0.0
2022-01-16 10:40:00,-2.0,13.4,22.3,21.0,2.6,4.461,29.890949999999997,4.5618,58.7231,1.3333333333333335,6.0,230.44444444444446,0.0,72.33333333333333,10.0,1028.0,9.333333333333334,-2.888888888888889,9.222222222222221,2.0,432.8709973144531,458.4966319502907,8.710260331428657,112.88812747287211,26.548106683095295,20.16035743713379,3.579471117258072,9.637359868685405,74.36439103444418,0.0
2022-01-16 10:50:00,-1.9,13.4,21.4,21.0,2.7,4.471,29.100765000000003,3.993,57.5123,1.666666666666667,6.0,234.88888888888889,0.0,71.16666666666667,10.0,1028.0,9.166666666666666,-2.7777777777777777,8.944444444444445,2.0,432.2711697633239,454.7481034061827,8.944019873330822,113.49468445255259,26.759945770899456,20.249789168039957,3.5800224828720095,9.757603834470114,88.34040798187256,0.0
2022-01-16 11:00:00,-1.6,13.5,20.3,21.0,2.9,4.477,29.110545000000002,3.8612,58.597699999999996,2.0,6.0,239.33333333333331,0.0,70.0,10.0,1028.0,9.0,-2.666666666666667,8.666666666666668,2.0,435.413801167806,458.43850893568714,9.054273898062734,114.67469865270928,26.968700586954753,20.32790303548177,3.648066009283066,9.858062502543131,102.38889348347982,0.0
2022-01-16 11:10:00,-1.4,13.5,19.6,21.0,2.9,4.503,28.51289,3.7893999999999997,59.6311,2.333333333333334,6.0,243.77777777777777,0.0,68.83333333333333,10.0,1028.0,8.833333333333332,-2.5555555555555554,8.38888888888889,2.0,437.1255914411874,451.1351337687174,8.860692822057649,110.67898038530079,27.18356540033726,20.400071403993284,3.6378277905391214,9.905940531459663,112.43008652942426,0.0
2022-01-16 11:20:00,-1.3,13.6,19.8,21.1,3.1,4.488,29.714005000000004,3.3781,60.2934,2.666666666666667,6.0,248.22222222222223,0.0,67.66666666666667,10.0,1028.0,8.666666666666666,-2.4444444444444446,8.11111111111111,2.0,435.4260698445638,456.2895689760406,8.86342483485486,111.4070070533968,27.406837215423582,20.46142602920532,3.82331299940745,9.926256351470947,111.60739496866863,0.0
2022-01-16 11:30:00,-1.1,13.8,20.8,21.1,3.3,4.476,29.499055,2.7486,60.68050000000001,3.0,6.0,252.66666666666666,0.0,66.5,10.0,1028.0,8.5,-2.3333333333333335,7.833333333333334,2.0,436.3579246117603,455.9474006810682,8.70022794576688,111.9130775878389,27.64950878461202,20.52169377009074,3.837510288556417,9.944169584910075,112.98902080535888,0.0
2022-01-16 11:40:00,-0.8,13.9,21.9,21.2,3.5,4.477,29.742290000000004,2.6509,60.8855,3.333333333333334,6.0,257.1111111111111,0.0,65.33333333333333,10.0,1028.0,8.333333333333332,-2.2222222222222223,7.555555555555556,2.0,436.7001160334445,454.41051778157555,8.709422590543994,110.45828621126164,27.88509582936438,20.510477837473967,3.7236846632644776,9.956880379426675,108.22715900004236,0.0
2022-01-16 11:50:00,-0.8,13.9,22.1,21.2,3.5,4.466,30.257855,2.5198,61.067600000000006,3.666666666666667,6.0,261.55555555555554,0.0,64.16666666666667,10.0,1028.0,8.166666666666666,-2.111111111111111,7.277777777777779,2.0,433.0437758662782,458.49953842689246,8.703004922503132,111.1060543204701,28.143458054860435,20.4669225247701,3.726696190436681,9.965728073120117,113.93804894765219,0.0
2022-01-16 12:00:00,-0.4,14.0,22.1,21.2,3.9,4.47,29.977069999999998,2.2077,61.018899999999995,4.0,6.0,266.0,0.0,63.0,10.0,1028.0,8.0,-2.0,7.0,2.0,434.9089834594726,455.77040110270184,8.708816211398712,107.92595196438374,28.405034714474702,20.3865728339732,3.821161555872589,9.963737391800176,109.00518824551276,0.0
2022-01-16 12:10:00,-0.4,14.1,22.1,21.3,3.9,4.475,30.185340000000004,1.9643000000000002,61.071299999999994,4.055555555555555,5.944444444444445,265.94444444444446,0.0,63.44444444444444,10.0,1028.0,7.722222222222222,-1.8888888888888888,6.888888888888889,2.0555555555555554,429.17330902801166,457.03872627346,8.711592326958975,110.18276316324868,28.68967298825582,20.277814604441325,3.651784462134043,9.963584912618,127.79276817321777,0.0
2022-01-16 12:20:00,-0.2,14.2,22.1,21.3,4.2,4.473,30.243045000000002,1.9003,61.0905,4.111111111111111,5.888888888888889,265.8888888888889,0.0,63.888888888888886,10.0,1028.0,7.444444444444445,-1.7777777777777777,6.777777777777778,2.111111111111111,427.1876132202148,457.2952074879613,8.503230633560547,110.26439404202047,29.009927180608116,20.15245725631714,3.6918729694684345,9.938683827718098,133.96309012095134,0.0
2022-01-16 12:30:00,-0.1,14.3,22.1,21.3,4.2,4.455,30.34073,1.7975,61.090599999999995,4.166666666666667,5.833333333333333,265.8333333333333,0.0,64.33333333333333,10.0,1028.0,7.166666666666667,-1.6666666666666667,6.666666666666667,2.1666666666666665,430.115707593896,457.9479453672212,8.470398057625118,111.18258572508384,29.5178347062804,19.960620707006402,3.526037439765826,9.902682498504555,189.6323960693026,0.0
2022-01-16 12:40:00,-0.1,14.3,22.1,21.3,4.3,4.474,30.940375,1.97,61.3033,4.222222222222222,5.777777777777778,265.77777777777777,0.0,64.77777777777777,10.0,1028.0,6.888888888888889,-1.5555555555555556,6.555555555555555,2.2222222222222223,432.51279073079434,457.94847181298263,8.484672792779524,110.19328643260027,30.1144100411733,19.637691704432168,3.8391227475802103,9.759286959966023,217.6812387084961,0.0
2022-01-16 12:50:00,-0.2,14.3,22.1,21.3,4.2,4.457,31.287439999999997,2.0408,61.8925,4.277777777777778,5.722222222222222,265.72222222222223,0.0,65.22222222222223,10.0,1028.0,6.611111111111111,-1.4444444444444444,6.444444444444445,2.2777777777777777,429.0527046817473,460.77180145263674,8.824136099761489,114.07725001060358,30.714251852035524,19.25526627222697,4.063542493581772,9.612357425689698,224.9268564605713,0.0
2022-01-16 13:00:00,0.0,14.4,22.0,21.3,4.4,4.479,31.121735,1.751,62.13590000000001,4.333333333333333,5.666666666666667,265.6666666666667,0.0,65.66666666666667,10.0,1028.0,6.333333333333334,-1.3333333333333335,6.333333333333333,2.3333333333333335,428.8161269124349,458.4823886424098,8.791911243772777,112.53427016026555,31.302918852665385,18.787480880810264,3.774265849349277,9.501641823607063,261.5872439975426,0.0
2022-01-16 13:10:00,0.0,14.3,22.0,21.3,4.3,4.475,30.94233181818182,1.9082727272727273,62.32972727272727,4.388888888888889,5.611111111111111,265.6111111111111,0.0,66.11111111111111,10.0,1028.0,6.055555555555555,-1.2222222222222223,6.222222222222222,2.388888888888889,432.1029921468099,454.31048915117634,8.59560323169676,108.17242362006236,31.81429118156433,18.25448473930359,3.872630752722422,9.372408739725747,144.48349515279136,0.0
2022-01-16 13:20:00,-0.1,14.3,22.0,21.3,4.3,4.457,31.18761,2.13,62.5235,4.444444444444445,5.555555555555555,265.55555555555554,0.0,66.55555555555556,10.0,1028.0,5.777777777777779,-1.1111111111111112,6.111111111111111,2.4444444444444446,437.4380712890626,454.86965515136717,8.397646212052491,109.85711813932085,32.40066083991462,17.72181705542601,3.57128341362776,9.352763959280129,101.29171633506732,0.0
2022-01-16 13:30:00,-0.1,14.3,22.0,21.3,4.3,4.51,31.56725,1.9075,62.5422,4.5,5.5,265.5,0.0,67.0,10.0,1028.0,5.5,-1.0,6.0,2.5,434.08225901285806,459.50170110242124,8.54297309476777,110.75771589548575,32.97321105321249,17.181522642771405,3.856233003139496,9.381870981852213,89.80250415802001,0.0
2022-01-16 13:40:00,-0.1,14.4,22.0,21.4,4.4,4.476,31.498855,1.9004,62.549699999999994,4.555555555555555,5.444444444444445,265.44444444444446,0.0,67.44444444444444,10.0,1028.0,5.222222222222222,-0.8888888888888888,5.888888888888889,2.5555555555555554,435.9216384782462,454.8515282185873,8.498559361258469,108.46411238869705,33.470585878820366,16.681671578714756,3.885557828640026,9.483340746196893,81.26140716677807,0.0
2022-01-16 13:50:00,0.2,14.5,21.9,21.4,4.6,4.487,33.542584999999995,2.2948,62.5102,4.611111111111111,5.388888888888889,265.3888888888889,0.0,67.88888888888889,10.0,1028.0,4.944444444444445,-0.7777777777777779,5.777777777777778,2.611111111111111,435.67767883300786,456.6874757367715,9.025088305702317,113.86345296288614,34.00665856043498,16.261401081085204,3.941080377896627,9.635083788235983,97.28812781016032,0.0
2022-01-16 14:00:00,0.5,14.5,21.2,21.4,4.7,4.452,31.6861,2.6462,62.518299999999996,4.666666666666667,5.333333333333333,265.3333333333333,0.0,68.33333333333333,10.0,1028.0,4.666666666666667,-0.6666666666666667,5.666666666666667,2.6666666666666665,440.19557972524365,452.5671551197973,9.025186565124383,113.2998881983353,34.271889953821734,15.911461634948605,3.9550829702648307,9.789334410604884,108.41745861657982,0.0
2022-01-16 14:10:00,0.5,14.5,20.5,21.3,4.6,4.474,31.071095000000003,2.7239999999999998,62.505700000000004,4.722222222222222,5.277777777777778,265.27777777777777,0.0,68.77777777777777,10.0,1028.0,4.388888888888889,-0.5555555555555556,5.555555555555555,2.7222222222222223,433.7853350830078,447.93323587351836,8.89232783242134,113.97423742326639,34.318237240692305,15.71727780099775,4.014201923634837,9.881483327834333,112.67662568160092,0.0
2022-01-16 14:20:00,0.5,14.5,20.3,21.3,4.6,4.485,32.04518,2.6308,62.4765,4.777777777777778,5.222222222222222,265.22222222222223,0.0,69.22222222222223,10.0,1028.0,4.111111111111112,-0.4444444444444444,5.444444444444445,2.7777777777777777,431.7120952702665,456.37646606445315,9.35901087868685,113.04058540645966,34.435160077412924,15.61213944117228,3.9859197640419004,9.927423961957297,111.33407972971597,0.0
2022-01-16 14:30:00,1.2,14.7,21.0,21.4,5.0,4.487,31.762165,2.7631,62.4637,4.833333333333333,5.166666666666667,265.1666666666667,0.0,69.66666666666667,10.0,1028.0,3.833333333333334,-0.3333333333333335,5.333333333333334,2.833333333333333,430.812602742513,456.23715311686203,9.314301912676816,112.49264964281501,34.42038214365641,15.537386253674825,3.945451427698135,9.95696783542633,109.87497975667318,0.0
2022-01-16 14:40:00,0.5,14.5,21.6,21.4,4.7,4.485,30.91909,2.686,62.1423,4.888888888888889,5.111111111111111,265.1111111111111,0.0,70.11111111111111,10.0,1028.0,3.5555555555555562,-0.22222222222222232,5.222222222222222,2.888888888888889,437.62772876958735,461.90962738037103,9.281318100104897,109.26611552825754,34.01383746465048,15.561335436503095,4.184147415558497,9.987887555758158,108.89965928395588,0.0
2022-01-16 14:50:00,0.6,14.5,21.5,21.4,4.7,4.48,31.60843,2.496,61.7543,4.944444444444445,5.055555555555555,265.05555555555554,0.0,70.55555555555556,10.0,1028.0,3.2777777777777786,-0.11111111111111116,5.111111111111111,2.9444444444444446,439.04823903401694,459.6263679381623,9.344505716393897,112.53922569619733,33.507941083439064,15.742718925085224,4.422733433676548,10.01369320718317,108.68861801439296,0.0
2022-01-16 15:00:00,1.5,14.8,20.8,21.4,5.3,4.46,30.349424999999997,2.351,61.551300000000005,5.0,5.0,265.0,0.0,71.0,10.0,1028.0,3.0,0.0,5.0,3.0,435.7072950937556,460.20205645331026,9.00388832156941,110.42771037150237,32.992646032969155,15.988867650032043,4.435478590329488,10.065088895161946,107.11323942820232,0.0
2022-01-16 15:10:00,1.9,14.9,20.4,21.4,5.6,4.484,32.57743,2.3143000000000002,61.496,4.722222222222222,5.055555555555555,260.8888888888889,0.0,71.94444444444444,10.0,1028.2222222222222,3.111111111111111,-0.1111111111111111,5.388888888888889,2.888888888888889,437.41243174235024,455.6861477661133,9.072278025971967,108.88262625505695,32.4816446685791,16.272536961237588,4.592676024436951,10.190892060597736,108.87874935150145,0.0
2022-01-16 15:20:00,1.9,14.9,21.0,21.4,5.6,4.481,31.894355,2.3137,61.4697,4.444444444444445,5.111111111111111,256.77777777777777,0.0,72.88888888888889,10.0,1028.4444444444443,3.2222222222222223,-0.2222222222222222,5.777777777777778,2.7777777777777777,440.66370362380457,455.9006191490436,9.769995992789834,114.07546648122498,32.022477689753465,16.58071412044796,4.81643710297965,10.380053253278055,107.8760953863592,0.0
2022-01-16 15:30:00,1.8,15.0,21.6,21.4,5.7,4.486,31.189204999999998,2.7834,61.557399999999994,4.166666666666667,5.166666666666667,252.66666666666666,0.0,73.83333333333333,10.0,1028.6666666666667,3.3333333333333335,-0.3333333333333333,6.166666666666667,2.6666666666666665,441.84300791422527,455.39928751627605,9.499559930892989,108.30689113595392,31.624355866114296,16.844764382044474,4.538596452871959,10.625389693578082,106.6738176727295,0.0
2022-01-16 15:40:00,1.8,15.0,21.3,21.4,5.9,4.509,30.49761,2.711,61.5508,3.8888888888888893,5.222222222222222,248.55555555555554,0.0,74.77777777777777,10.0,1028.888888888889,3.4444444444444446,-0.4444444444444444,6.555555555555555,2.5555555555555554,440.96395198778174,450.73260514884157,9.831080565910556,106.56656439958992,31.33103167257674,17.071538489451175,4.679237028112828,10.878753839711674,107.6250350637384,0.0
2022-01-16 15:50:00,1.9,15.0,20.6,21.4,5.7,4.497,30.998540000000002,2.5286,61.5843,3.611111111111111,5.277777777777778,244.44444444444446,0.0,75.72222222222223,10.0,1029.111111111111,3.5555555555555554,-0.5555555555555556,6.944444444444445,2.4444444444444446,441.83393768310555,454.23568158379913,9.063780026126043,111.26782599432995,31.073498894373575,17.291359786987307,4.68225654999415,11.138587992986043,107.84782525380452,0.0
2022-01-16 16:00:00,1.8,14.8,20.3,21.3,5.5,4.486,28.645564999999998,1.8204999999999998,61.6192,3.3333333333333335,5.333333333333333,240.33333333333334,0.0,76.66666666666667,10.0,1029.3333333333333,3.6666666666666665,-0.6666666666666666,7.333333333333334,2.3333333333333335,441.8912869788861,459.90898373307857,9.259662223670443,115.76077650684422,30.817190502927605,17.48744071444527,4.664319846532384,11.347223988804009,107.0295412889074,0.0
2022-01-16 16:10:00,1.2,14.7,20.8,21.3,5.3,4.499,27.356209999999997,1.4905,61.6583,3.055555555555556,5.388888888888889,236.22222222222223,0.0,77.61111111111111,10.0,1029.5555555555557,3.7777777777777777,-0.7777777777777778,7.722222222222222,2.2222222222222223,442.92844248103,456.98586924235025,9.323385014372358,114.5936579955365,30.55810523048776,17.640463411091453,4.81195098595541,11.564231797801991,108.279720594896,0.0
2022-01-16 16:20:00,2.0,14.9,21.6,21.3,5.6,4.481,31.14747,1.7361,61.84439999999999,2.777777777777778,5.444444444444445,232.11111111111111,0.0,78.55555555555556,10.0,1029.7777777777778,3.888888888888889,-0.8888888888888888,8.11111111111111,2.111111111111111,440.71389624233905,455.58018604147026,9.849568677191007,112.01835706462968,30.303806091944374,17.76518780708313,4.9082991560300195,11.653019994099935,108.50231371561685,0.0
2022-01-16 16:30:00,1.6,14.7,21.6,21.3,5.4,4.476,39.448915,1.8234000000000001,61.9505,2.5,5.5,228.0,0.0,79.5,10.0,1030.0,4.0,-1.0,8.5,2.0,432.30631795247393,458.5019581937242,11.592080180496819,116.03810616487837,30.05998626312923,17.84281227372383,5.5900600694046645,11.640850903167099,106.78463844757914,0.0
2022-01-16 16:40:00,2.2,14.9,20.6,21.2,5.8,4.477,38.181554999999996,2.0225999999999997,61.95889999999999,2.2222222222222223,5.555555555555555,223.88888888888889,0.0,80.44444444444444,10.0,1030.2222222222222,4.111111111111111,-1.1111111111111112,8.88888888888889,1.8888888888888888,430.02790998787714,459.32455216331044,13.804431621152801,125.06731303953181,29.825085216793205,17.92632469317952,6.109171165182291,11.57749830055758,108.26294695765594,0.0
2022-01-16 16:50:00,1.6,14.9,20.0,21.3,5.6,4.504,31.70768,2.1006,61.964,1.9444444444444446,5.611111111111111,219.77777777777777,0.0,81.38888888888889,10.0,1030.4444444444443,4.222222222222222,-1.222222222222222,9.277777777777779,1.777777777777778,431.14617655436194,455.3099574998878,12.918477278941094,112.74036910062455,29.59127789179484,18.064880526860556,5.6351380610466,11.55205963452657,109.45519735972087,0.0
2022-01-16 17:00:00,1.5,14.8,20.3,21.2,5.5,4.481,33.12514,1.6902000000000001,61.8587,1.666666666666667,5.666666666666667,215.66666666666666,0.0,82.33333333333333,10.0,1030.6666666666667,4.333333333333333,-1.3333333333333333,9.666666666666668,1.6666666666666667,434.9425267186658,454.77039316813153,12.121950697602525,108.65923664136122,29.397700196928014,18.205238938983022,5.879632550367241,11.622625225749823,107.81631431954807,0.0
2022-01-16 17:10:00,1.4,14.7,20.8,21.2,5.3,4.49,35.284045000000006,1.4592,61.8359,1.3888888888888893,5.722222222222222,211.55555555555554,0.0,83.27777777777777,10.0,1030.888888888889,4.444444444444445,-1.4444444444444444,10.055555555555555,1.5555555555555556,436.78349121093754,460.8297260959669,12.22805411346888,112.29781687806556,29.20613105456034,18.323767630259198,5.964476385911306,11.692132835388183,109.21688744862874,0.0
2022-01-16 17:20:00,1.3,14.6,21.3,21.2,5.1,4.476,31.6044,1.707,61.9302,1.1111111111111116,5.777777777777778,207.44444444444446,0.0,84.22222222222223,10.0,1031.111111111111,4.555555555555555,-1.5555555555555556,10.444444444444445,1.4444444444444444,435.048779931781,458.9007950039568,11.729648320068748,108.69827511350987,29.044890886942547,18.449535913467408,5.855679740905762,11.700954008102418,108.85863043467205,0.0
2022-01-16 17:30:00,1.8,14.8,21.7,21.2,5.6,4.479,29.231375000000003,1.4579,61.924299999999995,0.8333333333333339,5.833333333333333,203.33333333333334,0.0,85.16666666666667,10.0,1031.3333333333333,4.666666666666666,-1.6666666666666665,10.833333333333332,1.3333333333333335,434.9111952718099,455.46297322591147,11.159895457278537,110.1626671261976,28.896965937484158,18.576114482671187,5.9028139198803515,11.630118589349133,109.74855930870349,0.0
2022-01-16 17:40:00,1.9,14.8,21.9,21.2,5.7,4.499,29.06128,1.2448000000000001,61.9412,0.5555555555555562,5.888888888888889,199.22222222222223,0.0,86.11111111111111,10.0,1031.5555555555557,4.777777777777778,-1.7777777777777777,11.222222222222221,1.2222222222222223,435.26393178304033,454.3016660949005,10.923926836811216,108.76917086886822,28.7297216351827,18.690594336191815,5.772857559521993,11.438628327051799,109.99399308522543,0.0
2022-01-16 17:50:00,1.7,14.9,21.7,21.2,5.8,4.486,28.693585000000002,1.059,61.9543,0.27777777777777857,5.944444444444445,195.11111111111111,0.0,87.05555555555556,10.0,1031.7777777777778,4.888888888888889,-1.8888888888888888,11.61111111111111,1.1111111111111112,437.1991131767186,454.6519725755714,11.032209233240893,109.4572224958603,28.570555276870728,18.800525007247924,5.737247881889344,11.10530745188395,113.95004676818849,0.0
2022-01-16 18:00:00,1.8,14.7,21.1,21.2,5.4,4.489,28.731344999999997,1.0127000000000002,62.0151,0.0,6.0,191.0,0.0,88.0,10.0,1032.0,5.0,-2.0,12.0,1.0,433.231757405599,452.3310656738281,10.746192934876781,104.62322910222629,28.43817152023315,18.918116267522176,5.637454172770182,10.605904876391092,109.17456302642822,0.0
2022-01-16 18:10:00,1.5,14.8,20.3,21.2,5.5,4.5,29.70642,1.3409,62.09009999999999,-0.1111111111111111,5.888888888888889,190.5,0.0,88.11111111111111,10.0,1032.111111111111,4.944444444444445,-2.111111111111111,11.833333333333334,1.0,433.61364740130546,454.30483462629644,10.527715146393426,108.9293589433573,28.293716952006026,19.015574185053506,5.674010506470998,10.325836132367453,105.74443135579426,0.0
2022-01-16 18:20:00,1.4,14.6,20.5,21.1,5.3,4.497,31.193845,1.563,62.0859,-0.2222222222222222,5.777777777777778,190.0,0.0,88.22222222222223,10.0,1032.2222222222222,4.888888888888889,-2.2222222222222223,11.666666666666666,1.0,432.89804656982426,452.89969858805335,11.129518429869313,112.48053224660582,28.127362098693844,19.11984766324361,5.736161508560181,10.193486267725627,108.66665565490723,0.0
2022-01-16 18:30:00,1.0,14.6,21.3,21.1,5.2,4.486,32.265390000000004,1.5503,62.0228,-0.3333333333333333,5.666666666666667,189.5,0.0,88.33333333333333,10.0,1032.3333333333333,4.833333333333333,-2.3333333333333335,11.5,1.0,434.80587071912043,457.42954945882167,11.250197792080163,109.32522654129286,27.990878721872967,19.233877601623533,5.631600820223491,10.114053298632303,109.4350834019979,0.0
2022-01-16 18:40:00,1.2,14.6,21.8,21.1,5.2,4.472,33.699220000000004,1.5147,61.9643,-0.4444444444444444,5.555555555555555,189.0,0.0,88.44444444444444,10.0,1032.4444444444443,4.777777777777778,-2.4444444444444446,11.333333333333334,1.0,435.7104977416992,460.60130705033225,11.398752563336476,112.8451257074216,27.849804477691652,19.35223624865214,5.683979694048563,10.072904521624247,107.7594681040446,0.0
2022-01-16 18:50:00,1.0,14.5,21.1,21.1,5.1,4.493,34.05583,1.7228999999999999,61.9237,-0.5555555555555556,5.444444444444445,188.5,0.0,88.55555555555556,10.0,1032.5555555555557,4.722222222222222,-2.5555555555555554,11.166666666666666,1.0,436.7690047305754,463.720422261556,11.108710640487024,108.61770901674603,27.693767658869426,19.459839274088544,5.54270948489507,10.06783192952474,110.03590492248536,0.0
2022-01-16 19:00:00,1.1,14.6,20.3,21.1,5.2,4.485,33.882375,1.6120999999999999,61.8809,-0.6666666666666666,5.333333333333333,188.0,0.0,88.66666666666667,10.0,1032.6666666666667,4.666666666666667,-2.6666666666666665,11.0,1.0,438.0715949082649,464.96702883665586,12.699356453539961,113.81516413737151,27.53774536945781,19.56281731407499,5.691314747489867,10.043657165798333,108.83071811446727,0.0
2022-01-16 19:10:00,1.1,14.5,20.5,21.1,5.0,4.498,39.2572,1.587,61.84590000000001,-0.7777777777777778,5.222222222222222,187.5,0.0,88.77777777777777,10.0,1032.7777777777778,4.611111111111111,-2.7777777777777777,10.833333333333334,1.0,439.15379592369345,469.6932991080448,12.73417337757046,115.17116667860645,27.389505335489908,19.67020350138346,5.815777158737182,10.037240964571636,111.13972117106121,0.0
2022-01-16 19:20:00,1.2,14.6,21.3,21.1,5.1,4.492,32.155575,1.6765999999999999,61.8538,-0.8888888888888888,5.111111111111111,187.0,0.0,88.88888888888889,10.0,1032.888888888889,4.555555555555555,-2.888888888888889,10.666666666666666,1.0,436.04870839436853,468.7328749593099,12.008734446487857,107.92951711859408,27.212729495366414,19.78560181617737,6.098566392262777,10.025302726427714,112.26714134216309,0.0
2022-01-16 19:30:00,1.5,14.7,21.8,21.1,5.4,4.474,30.271695,1.685,61.85889999999999,-1.0,5.0,186.5,0.0,89.0,10.0,1033.0,4.5,-3.0,10.5,1.0,440.3457663630343,466.8345255253233,11.236783314721059,109.7762392940629,27.076523638084286,19.904743699558445,6.000357950241839,10.029460831418064,107.65449004168067,0.0
2022-01-16 19:40:00,1.3,14.6,21.1,21.1,5.3,4.469,28.441905000000002,1.5972,61.8606,-1.1111111111111112,4.888888888888889,186.0,0.0,89.11111111111111,10.0,1033.111111111111,4.444444444444445,-3.111111111111111,10.333333333333334,1.0,438.07872863769535,464.2558974202474,10.929307927384889,108.42097713664427,26.927736145655313,20.024622767766317,5.746846182346344,10.043587671915692,112.24973276774088,0.0
2022-01-16 19:50:00,1.3,14.6,20.3,21.1,5.3,4.465,28.19258,1.5133,61.8706,-1.222222222222222,4.777777777777778,185.5,0.0,89.22222222222223,10.0,1033.2222222222222,4.388888888888889,-3.2222222222222223,10.166666666666666,1.0,438.44371914918395,465.82463411177713,10.408254987102444,104.43547360738118,26.807763675053913,20.142248888015747,5.824754083951314,10.029018198649087,108.82799270629883,0.0
2022-01-16 20:00:00,1.9,14.7,20.5,21.1,5.5,4.498,28.379435,1.6258,61.930499999999995,-1.3333333333333333,4.666666666666667,185.0,0.0,89.33333333333333,10.0,1033.3333333333333,4.333333333333333,-3.333333333333333,10.0,1.0,434.6704796346028,467.3506801105368,10.553222008344143,103.77399647944392,26.66875299453735,20.249252882003784,5.822349824110667,10.020797503789264,112.10923919677734,0.0
2022-01-16 20:10:00,1.1,14.6,21.1,21.1,5.1,4.516,28.68069,1.5191,61.9442,-1.4444444444444444,4.555555555555555,184.5,0.0,89.44444444444444,10.0,1033.4444444444443,4.277777777777778,-3.4444444444444446,9.833333333333332,1.0,432.9712576118557,463.6418232218424,10.535873593637499,108.22630190423654,26.531461912790935,20.34124479929606,5.84640327612559,10.01156746864319,110.2692794672648,0.0
2022-01-16 20:20:00,1.4,14.6,21.7,21.1,5.3,4.49,28.601345,1.6184,61.9477,-1.5555555555555556,4.444444444444445,184.0,0.0,89.55555555555556,10.0,1033.5555555555557,4.222222222222222,-3.5555555555555554,9.666666666666666,1.0,431.28569325764977,466.6759824695807,10.63302590434834,108.70178420869645,26.443102966944377,20.422444397608437,5.951024715900421,10.012015601793925,110.86993110656738,0.0
2022-01-16 20:30:00,1.6,14.7,21.3,21.1,5.6,4.483,29.394439999999996,1.8559,61.9397,-1.6666666666666665,4.333333333333334,183.5,0.0,89.66666666666667,10.0,1033.6666666666667,4.166666666666667,-3.6666666666666665,9.5,1.0,428.56989843960463,463.3150667317708,10.765501877062738,109.65997764587402,26.374892632166546,20.48753603299459,5.844533367156982,10.012382095654806,109.33779753367105,0.0
2022-01-16 20:40:00,1.8,14.7,20.5,21.1,5.5,4.493,31.599845,1.7844000000000002,61.900999999999996,-1.7777777777777777,4.222222222222222,183.0,0.0,89.77777777777777,10.0,1033.7777777777778,4.111111111111111,-3.7777777777777777,9.333333333333332,1.0,435.2404749552409,466.09480173746744,11.786838184642253,117.01562134931316,26.278462146123253,20.518335005442303,5.920580900510152,10.015043873786926,110.78783884684245,0.0
2022-01-16 20:50:00,1.4,14.6,20.3,21.1,5.3,4.515,31.382785000000002,1.5132999999999999,61.8318,-1.8888888888888888,4.111111111111111,182.5,0.0,89.88888888888889,10.0,1033.888888888889,4.055555555555555,-3.888888888888889,9.166666666666666,1.0,437.2762493721096,465.4128859842235,11.818203733735166,116.82644136719784,26.181438830693565,20.53793639500936,5.912164460023244,10.00909422079722,110.79111342112223,0.0
2022-01-16 21:00:00,1.9,14.7,21.1,21.1,5.5,4.457,29.108365,1.6824999999999999,61.8097,-2.0,4.0,182.0,0.0,90.0,10.0,1034.0,4.0,-4.0,9.0,1.0,436.5879987589518,463.8384456345131,11.746476218363659,106.79638450105313,26.083941361109417,20.57487045923869,6.082687888940176,10.008847656250001,108.51846272786459,0.0
2022-01-16 21:10:00,1.9,14.9,21.8,21.1,5.9,4.5,27.225025,1.6564,61.758399999999995,-1.9444444444444444,4.055555555555555,182.11111111111111,0.0,89.94444444444444,10.0,1034.0555555555557,6.833333333333334,-3.9444444444444446,9.055555555555555,1.0,436.77771762190196,464.02670054117834,11.172288478000016,103.25445191270214,26.003772462209064,20.614689982732138,5.894528799851736,10.006193397839864,114.34767498016359,0.0
2022-01-16 21:20:00,2.0,14.8,21.4,21.1,5.8,4.482,27.773435,1.5115,61.7836,-1.8888888888888888,4.111111111111111,182.22222222222223,0.0,89.88888888888889,10.0,1034.111111111111,9.666666666666668,-3.888888888888889,9.11111111111111,1.0,431.2227414957682,464.3362861405296,10.972896431233249,105.8987433279436,25.934935903549196,20.640395959218345,5.989935092131297,10.003420240084331,106.98491751352944,0.0
2022-01-16 21:30:00,2.1,14.8,20.5,21.1,5.8,4.519,28.361444999999996,1.6632000000000002,61.8351,-1.8333333333333333,4.166666666666667,182.33333333333334,0.0,89.83333333333333,10.0,1034.1666666666667,12.5,-3.8333333333333335,9.166666666666666,1.0,431.6668282063803,462.13337259928386,11.245322611695629,111.84330773563708,25.847460343043007,20.673476003011068,5.941579693953196,10.006149870554605,108.50484513600668,0.0
2022-01-16 21:40:00,1.7,14.7,20.4,21.1,5.5,4.511,26.600630000000002,1.6806999999999999,61.8515,-1.7777777777777777,4.222222222222222,182.44444444444446,0.0,89.77777777777777,10.0,1034.2222222222222,15.333333333333334,-3.7777777777777777,9.222222222222221,1.0,432.98881592147654,464.009442756039,11.008517187517242,109.42908645586779,25.793585030237836,20.69678130785624,5.896763751506805,9.981047641436259,115.79644640604656,0.0
2022-01-16 21:50:00,1.3,14.6,21.2,21.1,5.4,4.504,24.38366,1.5749,61.827999999999996,-1.7222222222222223,4.277777777777778,182.55555555555554,0.0,89.72222222222223,10.0,1034.2777777777778,18.166666666666668,-3.7222222222222223,9.277777777777779,1.0,433.7336295572917,463.1818483023808,10.785380367666988,109.33054743276477,25.72724242846171,20.710933233896892,5.92138209104538,9.976146866480509,105.43257718404134,0.0
2022-01-16 22:00:00,1.5,14.7,21.8,21.1,5.5,4.482,22.78089,1.8645,61.8208,-1.6666666666666667,4.333333333333333,182.66666666666666,0.0,89.66666666666667,10.0,1034.3333333333333,21.0,-3.6666666666666665,9.333333333333334,1.0,430.0571762786514,465.1749127197266,10.504097798719245,107.75067642664506,25.64620664914449,20.732454357147216,6.006098282337189,9.984700345993042,117.04331775665284,0.0
2022-01-16 22:10:00,1.9,14.7,21.1,21.1,5.5,4.508,23.494965,1.9612000000000003,61.797900000000006,-1.6111111111111112,4.388888888888889,182.77777777777777,0.0,89.61111111111111,10.0,1034.388888888889,23.833333333333336,-3.611111111111111,9.38888888888889,1.0,432.92219757080073,462.5850188226809,10.951410077978661,111.47067271733688,25.5579611714681,20.757100575764973,5.897258120377858,9.961584154764811,112.59155804951986,0.0
2022-01-16 22:20:00,1.2,14.5,20.3,21.1,5.2,4.501,26.73929,2.3564,61.797000000000004,-1.5555555555555556,4.444444444444445,182.88888888888889,0.0,89.55555555555556,10.0,1034.4444444444443,26.666666666666668,-3.5555555555555554,9.444444444444445,1.0,438.2906199172447,456.9481824747721,10.89547655089427,112.93427005121264,25.460388892491657,20.809858757654826,6.153407568136851,9.981406755447388,112.86403956095378,0.0
2022-01-16 22:30:00,0.9,14.4,20.4,21.0,5.0,4.489,28.265865,2.4302,61.7577,-1.5,4.5,183.0,0.0,89.5,10.0,1034.5,29.500000000000004,-3.5,9.5,1.0,437.584143371582,450.667736970748,11.37699545590891,111.06587351825951,25.40771169026693,20.869719190597532,5.945748140017192,9.986581743558249,116.93672187805176,0.0
2022-01-16 22:40:00,1.3,14.5,21.1,21.0,5.0,4.496,28.56253,2.5572,61.682100000000005,-1.4444444444444444,4.555555555555555,183.11111111111111,0.0,89.44444444444444,10.0,1034.5555555555557,32.333333333333336,-3.4444444444444446,9.555555555555555,1.0,439.4591833741637,450.5931624243725,11.101460922316644,112.55981904153771,25.368645830154417,20.924783013661703,6.025887572765351,9.996230463981629,109.00135650634766,0.0
2022-01-16 22:50:00,1.5,14.6,21.8,21.0,5.3,4.489,29.529045000000004,2.7142,61.629,-1.3888888888888888,4.611111111111111,183.22222222222223,0.0,89.38888888888889,10.0,1034.611111111111,35.16666666666667,-3.388888888888889,9.61111111111111,1.0,442.2647726440429,456.7115047200521,11.081819445453794,115.50820984080687,25.322374505996706,20.99454874356588,6.028441290855407,10.012957612673443,108.74419045766194,0.0
2022-01-16 23:00:00,1.5,14.6,21.3,21.0,5.3,4.502,29.275560000000002,2.8036000000000003,61.6102,-1.3333333333333335,4.666666666666667,183.33333333333334,0.0,89.33333333333333,10.0,1034.6666666666667,38.0,-3.3333333333333335,9.666666666666666,1.0,437.77657583653246,454.3521114375673,11.012661374733273,111.61855974552995,25.29073987642924,21.04543624560038,6.1251508998870845,10.013402218818664,113.61805249532063,0.0
2022-01-16 23:10:00,1.6,14.6,20.5,21.1,5.5,4.499,29.00284,2.5585,61.5792,-1.2777777777777777,4.722222222222222,183.44444444444446,0.0,89.27777777777777,10.0,1034.7222222222222,40.833333333333336,-3.2777777777777777,9.722222222222221,1.0,440.2184463500977,455.54554779052734,11.024546818679337,112.16636326849122,25.319068113962807,21.071732597351076,6.001437786420186,10.011234057744344,107.38044044494629,0.0
2022-01-16 23:20:00,1.6,14.7,20.3,21.1,5.5,4.493,28.07774,2.3616,61.5245,-1.2222222222222223,4.777777777777778,183.55555555555554,0.0,89.22222222222223,10.0,1034.7777777777778,43.66666666666667,-3.2222222222222223,9.777777777777779,1.0,439.8430112045113,459.4797822518184,10.966667413954008,109.740468898493,25.332187519073486,21.080075019200642,6.042290167013804,10.019572649002075,105.85385946909587,0.0
2022-01-16 23:30:00,1.7,14.7,21.0,21.0,5.5,4.5,27.74241,2.6491,61.592600000000004,-1.1666666666666667,4.833333333333333,183.66666666666666,0.0,89.16666666666667,10.0,1034.8333333333333,46.5,-3.166666666666667,9.833333333333334,1.0,439.157018737793,458.47811678130057,10.579584381782402,109.61748946777172,25.338331616719564,21.06075524965922,6.107371257940928,10.004066443443298,111.06424950917562,0.0
2022-01-16 23:40:00,1.8,14.7,21.7,21.0,5.6,4.509,26.007505,2.6665,61.6078,-1.1111111111111112,4.888888888888889,183.77777777777777,0.0,89.11111111111111,10.0,1034.888888888889,49.333333333333336,-3.111111111111111,9.88888888888889,1.0,437.4939750653848,461.8619560750326,10.63722395118347,105.66052761638232,25.35616608937581,21.03757057507833,6.094272541205088,10.037377862930297,82.37972639719645,0.0
2022-01-16 23:50:00,1.9,14.7,21.4,21.0,5.7,4.499,24.50013,2.669,61.5809,-1.0555555555555556,4.944444444444445,183.88888888888889,0.0,89.05555555555556,10.0,1034.9444444444443,52.16666666666667,-3.0555555555555554,9.944444444444445,1.0,428.410127360026,459.42584020505,10.085490789197932,104.48262108732752,25.381917613347373,21.00733730634054,5.778946256637573,10.072320381800333,99.84135192871094,0.0
2022-01-17 00:00:00,1.8,14.7,20.7,21.1,5.7,4.501,23.673695000000002,2.7855999999999996,61.594500000000004,-1.0,5.0,184.0,0.0,89.0,10.0,1035.0,55.0,-3.0,10.0,1.0,424.30589975291286,455.77115020751955,10.257504123105841,104.54610951978607,25.402736355463666,20.94866899808248,6.139746729532877,10.03729200998942,115.0232955042521,0.0
2022-01-17 00:10:00,1.9,14.8,20.3,21.1,5.7,4.505,25.835079999999998,2.908,61.589,-1.0555555555555556,5.0,185.0,0.0,89.27777777777777,9.555555555555555,1035.111111111111,57.05555555555556,-2.9444444444444446,9.944444444444445,1.0,425.155327351888,459.0633143598184,10.695651087276007,114.08348519707803,25.45435906092326,20.90197408994039,6.23791553735733,10.017974130312602,103.1548114267985,0.0
2022-01-17 00:20:00,1.9,14.8,20.9,21.1,5.7,4.488,24.222915,2.3585000000000003,61.577600000000004,-1.1111111111111112,5.0,186.0,0.0,89.55555555555556,9.11111111111111,1035.2222222222222,59.111111111111114,-2.888888888888889,9.88888888888889,1.0,421.72515395592,456.903991394043,10.4167265674354,110.59428154401186,25.488982747395834,20.866866652170817,6.018483260472616,10.008033779462178,108.03575218200683,0.0
2022-01-17 00:30:00,1.9,14.8,21.6,21.1,5.7,4.515,23.568495,2.1704999999999997,61.5477,-1.1666666666666667,5.0,187.0,0.0,89.83333333333333,8.666666666666666,1035.3333333333333,61.166666666666664,-2.8333333333333335,9.833333333333334,1.0,424.0441975455448,463.305584548424,10.455041626078934,108.45761157299839,25.517074489593504,20.819107093811034,5.949772679011027,9.990059542655946,117.74389733632407,0.0
2022-01-17 00:40:00,2.0,14.7,21.4,21.1,5.6,4.483,23.24386,2.1445,61.5504,-1.2222222222222223,5.0,188.0,0.0,90.11111111111111,8.222222222222221,1035.4444444444443,63.22222222222222,-2.7777777777777777,9.777777777777779,1.0,420.20365330838615,457.5508214104313,10.146236004371428,109.32386911015053,25.564018421173095,20.770543467203776,6.093292468388876,9.958201899528504,103.59585163116455,0.0
2022-01-17 00:50:00,2.1,14.7,20.6,21.1,5.7,4.49,23.60303,2.2174,61.5847,-1.2777777777777777,5.0,189.0,0.0,90.38888888888889,7.777777777777778,1035.5555555555557,65.27777777777777,-2.7222222222222223,9.722222222222221,1.0,420.07441609700516,460.45292480468754,10.530322142132258,108.26930139703265,25.589297014872233,20.70544539451599,5.748355734348297,9.959745713869731,120.30810860951742,0.0
2022-01-17 01:00:00,2.1,14.8,20.3,21.1,5.9,4.503,23.900624999999998,2.2952,61.6376,-1.3333333333333333,5.0,190.0,0.0,90.66666666666667,7.333333333333334,1035.6666666666667,67.33333333333333,-2.6666666666666665,9.666666666666666,1.0,419.16209034536075,464.2802233535942,10.458370623453863,109.27389474793343,25.61140199979146,20.648585653305055,5.891947344144185,9.947904318173727,104.97640360514325,0.0
2022-01-17 01:10:00,2.3,14.9,20.9,21.1,6.0,4.509,24.221735000000002,2.4109000000000003,61.6383,-1.3888888888888888,5.0,191.0,0.0,90.94444444444444,6.888888888888889,1035.7777777777778,69.38888888888889,-2.611111111111111,9.61111111111111,1.0,421.09790466308596,459.768390604655,10.879943699675092,109.69395411755406,25.618760086695353,20.598962383270266,5.820331433614095,9.953104496002197,117.23912745157877,0.0
2022-01-17 01:20:00,2.2,14.8,21.6,21.1,5.8,4.516,24.30112,2.4556,61.6148,-1.4444444444444444,5.0,192.0,0.0,91.22222222222223,6.444444444444445,1035.888888888889,71.44444444444444,-2.5555555555555554,9.555555555555555,1.0,416.2785453463149,459.9008639806989,10.71029969872728,107.63538789113363,25.628045457204184,20.546373449961344,6.147336705525716,9.952019095420837,108.69135831197104,0.0
2022-01-17 01:30:00,1.8,14.7,21.4,21.1,5.6,4.477,24.121145000000002,2.5866,61.638,-1.5,5.0,193.0,0.0,91.5,6.0,1036.0,73.5,-2.5,9.5,1.0,411.7518016701183,459.29327214032753,10.551661707183062,111.57604433609268,25.636147658030193,20.501706380844116,5.886628833611806,9.951384828885397,111.90879614512126,0.0
