,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-17 01:40:00,1.8,14.8,20.7,21.0,5.9,4.502,23.748404999999998,2.5299,61.5893,-1.5555555555555556,5.0,194.0,0.0,91.77777777777777,5.555555555555555,1036.111111111111,75.55555555555556,-2.4444444444444446,9.444444444444445,1.0,416.81408804707144,459.03570319164754,10.887219486398212,111.38133087934075,25.640080191294352,20.46952562650045,6.039279253482819,9.963769003550212,105.04328498840331,0.0
2022-01-17 01:50:00,1.8,14.6,20.2,21.0,5.5,4.505,24.490205,2.5095,61.553200000000004,-1.6111111111111112,5.0,195.0,0.0,92.05555555555556,5.111111111111112,1036.2222222222222,77.61111111111111,-2.388888888888889,9.38888888888889,1.0,415.43818888346357,459.05260310030536,10.772902999112834,112.28928776390808,25.64760930697123,20.438517281214395,6.025756618181864,9.972961707115173,121.24581897735595,0.0
2022-01-17 02:00:00,2.3,14.8,20.8,21.0,5.9,4.49,25.342865,2.469,61.5581,-1.6666666666666665,5.0,196.0,0.0,92.33333333333333,4.666666666666667,1036.3333333333333,79.66666666666667,-2.3333333333333335,9.333333333333334,1.0,416.48853015768117,455.53032010834795,10.97273122014299,113.51387459016789,25.666064529418946,20.413006114959718,6.174871191978455,9.973837164243061,109.98487674713135,0.0
2022-01-17 02:10:00,1.9,14.8,21.6,21.0,5.7,4.498,25.932655,2.5176,61.553599999999996,-1.7222222222222223,5.0,197.0,0.0,92.61111111111111,4.222222222222222,1036.4444444444443,81.72222222222223,-2.2777777777777777,9.277777777777779,1.0,416.9114969889323,453.1657289632161,11.222013076254203,111.90400717525158,25.66310070355733,20.394310855865477,5.916013696988424,9.980103573799132,116.8976383336385,0.0
2022-01-17 02:20:00,1.9,14.8,21.8,21.0,5.8,4.485,26.039315,2.4504,61.528800000000004,-1.7777777777777777,5.0,198.0,0.0,92.88888888888889,3.7777777777777777,1036.5555555555557,83.77777777777777,-2.2222222222222223,9.222222222222221,1.0,422.5875523990324,457.9364738271428,11.426924212019323,111.01001070227326,25.662180039734487,20.384334228968218,5.87254930412702,9.985487817317079,114.08986598321948,0.0
2022-01-17 02:30:00,2.1,14.9,21.3,21.0,6.0,4.478,25.97289,2.3985,61.52419999999999,-1.8333333333333333,5.0,199.0,0.0,93.16666666666667,3.333333333333334,1036.6666666666667,85.83333333333333,-2.166666666666667,9.166666666666666,1.0,422.9117717488607,464.38971273838786,11.292915143347056,110.67141766607423,25.66141160329183,20.389315109252927,6.0161839199066165,9.99384475549062,107.0232477823893,0.0
2022-01-17 02:40:00,2.4,14.9,20.7,21.1,6.2,4.505,25.89572,2.2933,61.5519,-1.8888888888888888,5.0,200.0,0.0,93.44444444444444,2.8888888888888893,1036.7777777777778,87.88888888888889,-2.111111111111111,9.11111111111111,1.0,421.1653679788524,460.04811907888836,11.401054916435717,109.73747021389545,25.67382812817891,20.3935818195343,6.191026447614034,9.999260665575664,110.8343415705363,0.0
2022-01-17 02:50:00,2.4,14.9,20.2,21.0,6.1,4.499,24.892135000000003,2.4972000000000003,61.6279,-1.9444444444444444,5.0,201.0,0.0,93.72222222222223,2.4444444444444446,1036.888888888889,89.94444444444444,-2.0555555555555554,9.055555555555555,1.0,417.41536112467446,456.25688082289423,11.16884114195398,104.6864844704752,25.683132689793904,20.38889849980672,6.014649207592011,9.99614753405253,112.21034829457601,0.0
2022-01-17 03:00:00,2.3,14.8,20.1,21.0,5.9,4.535,25.82521,2.6489000000000003,61.6687,-2.0,5.0,202.0,0.0,94.0,2.0,1037.0,92.0,-2.0,9.0,1.0,419.95498530946924,454.7068589449477,10.806314027107367,107.1020304349048,25.68934981028239,20.369679072697956,6.084731492201487,9.994139914512633,110.22990917205811,0.0
2022-01-17 03:10:00,1.9,14.8,20.3,21.0,5.7,4.526,25.518975,2.3518999999999997,61.6145,-1.9444444444444444,4.944444444444445,201.22222222222223,0.0,94.16666666666667,2.4444444444444446,1037.0,92.44444444444444,-2.0,8.944444444444445,1.0,423.7855224609375,458.0226129150391,10.967057426770529,111.83016082849879,25.673966073989867,20.36834503173828,5.914210459391276,9.984770606358847,116.73253187815348,0.0
2022-01-17 03:20:00,1.9,14.8,20.8,21.0,5.8,4.493,26.134435000000003,2.4724,61.6163,-1.8888888888888888,4.888888888888889,200.44444444444446,0.0,94.33333333333333,2.888888888888889,1037.0,92.88888888888889,-2.0,8.88888888888889,1.0,419.01330301219025,451.23334216589217,10.560828901899736,110.8493122385316,25.67074607213338,20.357740313212076,5.932045631408691,9.982780702908833,105.00605557759602,0.0
2022-01-17 03:30:00,1.8,14.8,21.3,21.1,5.7,4.504,26.55088,2.3299,61.6096,-1.8333333333333333,4.833333333333333,199.66666666666666,0.0,94.5,3.333333333333333,1037.0,93.33333333333333,-2.0,8.833333333333334,1.0,426.32565226236983,450.2451440429688,11.082934874949483,111.10751059408241,25.670437199274698,20.36877128601074,5.9315885917345685,9.984913260142008,112.72032380421956,0.0
2022-01-17 03:40:00,1.9,14.7,21.7,21.0,5.7,4.499,26.199205,2.2245,61.5689,-1.7777777777777777,4.777777777777778,198.88888888888889,0.0,94.66666666666667,3.7777777777777777,1037.0,93.77777777777777,-2.0,8.777777777777779,1.0,421.0383936318584,454.2843157046965,10.948834495005634,112.7693341271352,25.671258964538573,20.355965801874795,5.897967440287272,9.987939052581787,109.40682984670005,0.0
2022-01-17 03:50:00,1.9,14.7,21.9,21.0,5.7,4.509,26.38453,2.2039999999999997,61.5847,-1.7222222222222223,4.722222222222222,198.11111111111111,0.0,94.83333333333333,4.222222222222222,1037.0,94.22222222222223,-2.0,8.722222222222221,1.0,423.52120473225915,457.7247138012414,10.565874777271251,112.79140297711906,25.666121616363522,20.381218287150066,5.840667352676392,9.988110152880349,107.42537701924641,0.0
2022-01-17 04:00:00,2.1,14.8,21.8,21.0,5.9,4.493,27.693175000000004,2.055,61.638,-1.6666666666666667,4.666666666666667,197.33333333333334,0.0,95.0,4.666666666666666,1037.0,94.66666666666667,-2.0,8.666666666666666,1.0,423.1341346898572,457.7645450846354,10.911641170722616,108.78194978487696,25.67373987833659,20.3836465549469,5.581121090253194,9.99107366402944,106.36584443410239,0.0
2022-01-17 04:10:00,2.1,14.7,21.2,21.0,5.6,4.492,26.812189999999998,1.9373,61.6648,-1.6111111111111112,4.611111111111111,196.55555555555554,0.0,95.16666666666667,5.111111111111111,1037.0,95.11111111111111,-2.0,8.61111111111111,1.0,417.27527699788413,457.9231954640356,10.537719286606137,108.93025050729007,25.667986882527668,20.429386412302655,5.692462892532349,9.987606922785442,118.89803230285645,0.0
2022-01-17 04:20:00,1.8,14.8,20.6,21.0,5.8,4.522,26.24785,1.9187,61.7016,-1.5555555555555556,4.555555555555555,195.77777777777777,0.0,95.33333333333333,5.555555555555555,1037.0,95.55555555555556,-2.0,8.555555555555555,1.0,415.500340635804,457.2734432983399,10.483074446424926,111.5543761590645,25.66302547454834,20.43562489191691,5.854200905958811,9.985751932462057,104.92693987528483,0.0
2022-01-17 04:30:00,1.9,14.8,20.2,21.0,5.8,4.495,25.572045,1.9203,61.7475,-1.5,4.5,195.0,0.0,95.5,6.0,1037.0,96.0,-2.0,8.5,1.0,416.7280676269531,454.215728619455,9.696946280069943,109.55967101986126,25.65308612823486,20.482395032246906,5.651962865988414,9.983728942871092,114.00343156178792,0.0
2022-01-17 04:40:00,2.1,14.8,20.0,21.0,5.8,4.517,25.80289,1.8739000000000001,61.7601,-1.4444444444444444,4.444444444444445,194.22222222222223,0.0,95.66666666666667,6.444444444444445,1037.0,96.44444444444444,-2.0,8.444444444444445,1.0,415.37828370192955,456.83350355126396,9.988409832749664,111.2767308563836,25.65382205327352,20.4868928082784,5.6756763823827105,9.974959586461384,106.34372889200847,0.0
2022-01-17 04:50:00,1.8,14.7,20.3,21.0,5.7,4.494,26.408825,1.8509,61.79110000000001,-1.3888888888888888,4.388888888888889,193.44444444444446,0.0,95.83333333333333,6.888888888888888,1037.0,96.88888888888889,-2.0,8.38888888888889,1.0,414.71860382080075,458.2291851806641,9.68367955086595,111.27180859538794,25.64245488166809,20.51476100285848,5.587432568073273,9.973522439002991,109.5517904027303,0.0
2022-01-17 05:00:00,1.6,14.6,20.7,21.0,5.5,4.502,25.284375,1.8127,61.9419,-1.3333333333333335,4.333333333333333,192.66666666666666,0.0,96.0,7.333333333333333,1037.0,97.33333333333333,-2.0,8.333333333333334,1.0,414.63340907655913,461.41203136224857,9.17783240500143,108.42867673669157,25.648394448662884,20.53105668585179,5.430446745850945,9.968690493174192,108.9802625250951,0.0
2022-01-17 05:10:00,1.5,14.6,21.1,21.0,5.4,4.492,24.234845,1.9647,62.416700000000006,-1.2777777777777777,4.277777777777778,191.88888888888889,0.0,96.16666666666667,7.777777777777778,1037.0,97.77777777777777,-2.0,8.277777777777779,1.0,418.74170043945315,455.94330521857603,9.084140073054254,109.74666009245618,25.642122481664025,20.56112582206726,5.454815277258556,9.967952300707498,105.96639523824055,0.0
2022-01-17 05:20:00,1.4,14.6,21.6,21.0,5.4,4.507,22.98708,1.9998,62.6675,-1.2222222222222223,4.222222222222222,191.11111111111111,0.0,96.33333333333333,8.222222222222221,1037.0,98.22222222222223,-2.0,8.222222222222221,1.0,415.98235861241136,454.1512437947591,8.392442428998354,107.72628373851884,25.620888795279416,20.596983567326447,5.292298682452551,9.96925554569953,107.61388751274902,0.0
2022-01-17 05:30:00,1.7,14.6,21.5,21.0,5.4,4.475,21.90594,2.0344,62.777499999999996,-1.1666666666666667,4.166666666666667,190.33333333333334,0.0,96.5,8.666666666666666,1037.0,98.66666666666667,-2.0,8.166666666666666,1.0,412.9697594583446,453.6130522594232,8.11045296895302,109.5766850052311,25.618691202799475,20.63409114519755,5.1078627459208175,9.966825586954753,123.86078362782796,0.0
2022-01-17 05:40:00,1.6,14.6,20.6,21.0,5.4,4.494,20.43246,2.1482,62.8386,-1.1111111111111112,4.111111111111111,189.55555555555554,0.0,96.66666666666667,9.11111111111111,1037.0,99.11111111111111,-2.0,8.11111111111111,1.0,409.9273575600811,455.4080231730143,7.401950494030774,109.26466798297429,25.61995343208313,20.686854893366494,4.778113392194112,9.954449365933737,117.39833366394043,0.0
2022-01-17 05:50:00,1.6,14.5,20.3,21.0,5.4,4.481,20.505285,2.2602,62.837199999999996,-1.0555555555555556,4.055555555555555,188.77777777777777,0.0,96.83333333333333,9.555555555555555,1037.0,99.55555555555556,-2.0,8.055555555555555,1.0,409.4547087605794,473.3107630025929,7.250659926193582,112.10901764993613,25.610505561828614,20.74591297785441,4.790091149012247,9.955642989476521,123.99507053375244,0.0
2022-01-17 06:00:00,1.3,14.6,20.8,21.0,5.4,4.488,21.819435,2.143,62.8337,-1.0,4.0,188.0,0.0,97.0,10.0,1037.0,100.0,-2.0,8.0,1.0,415.79145730204965,489.46911193847654,7.251047497091994,133.88106304685948,25.609650437037146,20.867563959757486,4.625152056614558,9.98436725139618,110.14767124176026,0.0
2022-01-17 06:10:00,1.4,14.6,20.9,21.0,5.5,4.486,22.507455,2.1559999999999997,62.8394,-0.9444444444444444,3.9444444444444446,188.38888888888889,0.0,96.72222222222223,10.0,1037.0,96.5,-1.9444444444444444,7.777777777777778,1.0555555555555556,418.4433680812792,501.2222832901177,7.107073599241548,356.8738260749774,25.656097485224404,20.968635317484537,4.77874985218048,9.993966875076293,109.82935738881429,0.0
2022-01-17 06:20:00,1.5,14.7,21.6,21.0,5.6,4.473,22.187440000000002,2.1542000000000003,62.86,-0.8888888888888888,3.888888888888889,188.77777777777777,0.0,96.44444444444444,10.0,1037.0,93.0,-1.8888888888888888,7.555555555555555,1.1111111111111112,419.0016337532833,494.6277517209108,7.1165725487504305,356.07166815547623,25.69832832018534,21.091530377070107,4.3427036698659265,9.989499479929606,110.13391539255778,0.0
2022-01-17 06:30:00,1.8,14.7,22.0,21.0,5.5,4.483,22.25856,2.1325,62.8584,-0.8333333333333334,3.8333333333333335,189.16666666666666,0.0,96.16666666666667,10.0,1037.0,89.5,-1.8333333333333333,7.333333333333333,1.1666666666666667,420.3727231852214,507.2656448364258,7.16673489406284,413.89840070218014,25.732670255219197,21.374448263631702,4.522179363528214,9.987687429977676,103.52098040930969,0.0
2022-01-17 06:40:00,2.0,14.7,21.2,21.1,5.6,4.464,24.380375,1.9087,62.8211,-0.7777777777777778,3.7777777777777777,189.55555555555554,0.0,95.88888888888889,10.0,1037.0,86.0,-1.7777777777777777,7.111111111111111,1.2222222222222223,427.11500940432495,500.2943565210803,7.85850726429352,337.88896807395804,25.74297967592875,21.59721055348714,4.248155158758164,9.983565979003906,125.15566862742108,0.0
2022-01-17 06:50:00,1.9,14.7,20.2,21.1,5.6,4.499,20.74734,1.9024999999999999,62.9415,-0.7222222222222222,3.7222222222222223,189.94444444444446,0.0,95.61111111111111,10.0,1037.0,82.5,-1.7222222222222223,6.888888888888889,1.2777777777777777,420.34697072347006,498.39158101399744,8.345378515275858,598.1362259247343,25.759039370218915,21.741262601216636,3.9839494693279263,9.978174721399943,123.37166776021323,0.0
2022-01-17 07:00:00,1.5,14.7,20.0,21.1,5.6,4.48,16.931065,2.0404,62.8269,-0.6666666666666667,3.6666666666666665,190.33333333333334,0.0,95.33333333333333,10.0,1037.0,79.0,-1.6666666666666667,6.666666666666667,1.3333333333333333,418.6649542096017,491.086456133963,6.683544040063007,778.8559397741631,25.76642908414205,21.796942043304444,3.859582974513372,9.979415510495503,111.1553735224406,0.0
2022-01-17 07:10:00,1.7,14.8,20.2,21.2,5.7,4.463,12.92346,2.5891,62.485400000000006,-0.6111111111111112,3.611111111111111,190.72222222222223,0.0,95.05555555555556,10.0,1037.0,75.5,-1.6111111111111112,6.444444444444445,1.3888888888888888,419.2702806599935,486.78790879523615,5.868914779390993,669.3480427197817,25.774933023452757,21.818016780217487,3.7670897467931113,9.98260055700938,107.8644467417399,0.0
2022-01-17 07:20:00,2.0,15.0,20.7,21.2,5.9,4.483,13.59572,2.7832999999999997,62.2259,-0.5555555555555556,3.5555555555555554,191.11111111111111,0.0,94.77777777777777,10.0,1037.0,72.0,-1.5555555555555556,6.222222222222222,1.4444444444444444,413.90792830193175,496.125388074853,5.014558941846514,720.7702909670037,25.787123076121013,21.815203199386595,3.5493320083618167,9.975163717269897,144.56000968933105,0.0
2022-01-17 07:30:00,2.1,14.9,21.0,21.3,5.8,4.454,12.281749999999999,2.6761,62.0206,-0.5,3.5,191.5,0.0,94.5,10.0,1037.0,68.5,-1.5,6.0,1.5,415.8802817789714,497.88525046863776,4.821102027078133,542.785928140414,25.84049385038473,21.82634808454136,3.3916448923154063,9.924096379333971,250.6649003588143,0.0
2022-01-17 07:40:00,1.5,14.9,21.5,21.3,5.6,4.453,12.25051,2.8404,61.9427,-0.4444444444444444,3.4444444444444446,191.88888888888889,0.0,94.22222222222223,10.0,1037.0,65.0,-1.4444444444444444,5.777777777777778,1.5555555555555556,424.2501141357422,499.14415435791017,4.337812330136865,430.36770918075644,25.936653289794926,21.818994801839192,2.9591930572191876,9.73651488939921,243.10673039754232,0.0
2022-01-17 07:50:00,1.5,14.9,21.8,21.4,5.6,4.477,12.335175,3.0065,61.883900000000004,-0.38888888888888895,3.388888888888889,192.27777777777777,0.0,93.94444444444444,10.0,1037.0,61.5,-1.3888888888888888,5.555555555555555,1.6111111111111112,432.9174907465091,493.20806889325723,4.40379121536589,342.28817961353366,26.061064602533975,21.80047499974569,2.997659786939621,9.546921995480854,216.4281458791097,0.0
2022-01-17 08:00:00,1.9,14.9,22.0,21.4,5.6,4.476,13.501259999999998,3.0359000000000003,61.8085,-0.33333333333333337,3.3333333333333335,192.66666666666666,0.0,93.66666666666667,10.0,1037.0,58.0,-1.3333333333333335,5.333333333333334,1.6666666666666665,440.97233896891277,488.4810444518342,4.270654691922463,306.02477910833846,26.203690710067747,21.774940576553345,2.8581628914674124,9.427723647753398,199.3233494567871,0.0
2022-01-17 08:10:00,2.4,15.1,22.0,21.5,5.9,4.471,17.652435,2.9016,61.739200000000004,-0.2777777777777778,3.2777777777777777,193.05555555555554,0.0,93.38888888888889,10.0,1037.0,54.5,-1.2777777777777777,5.111111111111111,1.7222222222222223,437.51095871497847,492.1340351359049,4.7752365104088,825.1857521867481,26.320090332031253,21.72393133163452,2.8001583234469094,9.406254852612815,174.4000932820638,0.0
2022-01-17 08:20:00,2.5,15.2,21.8,21.5,6.1,4.445,15.576775000000001,2.6219,61.7202,-0.2222222222222222,3.2222222222222223,193.44444444444446,0.0,93.11111111111111,10.0,1037.0,51.0,-1.2222222222222223,4.888888888888889,1.7777777777777777,438.65130859375006,487.0128837392522,4.841995278751783,992.5410105214954,26.459832156499225,21.656324860254923,2.6987859431902566,9.455067904790242,171.1968803660075,0.0
2022-01-17 08:30:00,2.2,15.2,21.2,21.6,6.3,4.492,14.21882,2.1121,61.7306,-0.16666666666666674,3.166666666666667,193.83333333333334,0.0,92.83333333333333,10.0,1037.0,47.5,-1.1666666666666667,4.666666666666667,1.8333333333333333,439.7480578157271,489.73214762369787,5.143993524090718,920.0030491646805,26.60756365776062,21.588259512583413,2.6084561268488566,9.54791352589925,148.76859343210856,0.0
2022-01-17 08:40:00,3.1,15.3,20.5,21.6,6.5,4.493,14.01839,1.8824,61.852700000000006,-0.11111111111111116,3.111111111111111,194.22222222222223,0.0,92.55555555555556,10.0,1037.0,44.0,-1.1111111111111112,4.444444444444445,1.8888888888888888,440.90923482259115,490.97757936324194,6.321635081848855,614.9121251786227,26.742770128250122,21.525521806081137,2.61327409585317,9.697246294021607,136.0191506067912,0.0
2022-01-17 08:50:00,2.2,15.2,20.1,21.6,6.1,4.488,13.6631,1.8388000000000002,61.9399,-0.05555555555555558,3.0555555555555554,194.61111111111111,0.0,92.27777777777777,10.0,1037.0,40.5,-1.0555555555555556,4.222222222222222,1.9444444444444444,436.2195511530734,483.7685028076172,5.362622815161775,519.8245551347463,26.86837753295898,21.468544565836588,2.6705014900366466,9.836854693094889,128.83071679433186,0.0
2022-01-17 09:00:00,2.2,15.2,20.1,21.7,6.1,4.512,12.77097,2.0316,61.9798,0.0,3.0,195.0,0.0,92.0,10.0,1037.0,37.0,-1.0,4.0,2.0,447.43783925374345,482.53970469507675,4.97358869694047,519.8178804723018,27.020716164906823,21.426421445210774,2.484012467463811,9.908442656199139,144.95978660583495,0.0
2022-01-17 09:10:00,2.1,15.2,20.4,21.7,6.0,4.504,14.309164999999998,2.696,61.949400000000004,0.2222222222222222,3.0555555555555554,198.83333333333334,0.0,90.88888888888889,10.0,1037.0,35.72222222222222,-1.0,4.055555555555555,2.0,455.2118435774179,479.50717777997596,4.991096010329359,414.4928414029051,27.185345589319866,21.37991538365682,2.432480629881223,9.942231079737345,143.14684233347575,0.0
2022-01-17 09:20:00,2.0,15.2,21.1,21.7,5.9,4.502,15.713995,2.8966000000000003,61.85119999999999,0.4444444444444444,3.111111111111111,202.66666666666666,0.0,89.77777777777777,10.0,1037.0,34.44444444444444,-1.0,4.111111111111111,2.0,471.8828407796224,480.52763783772787,4.8288414020861605,499.8970466786185,27.330709412892656,21.325692138671876,2.277999957005183,9.966332319577536,136.49523684183757,0.0
2022-01-17 09:30:00,1.9,15.2,21.6,21.7,5.9,4.49,18.940575000000003,3.3516,61.74249999999999,0.6666666666666666,3.1666666666666665,206.5,0.0,88.66666666666667,10.0,1037.0,33.166666666666664,-1.0,4.166666666666667,2.0,486.8788368593413,477.63033191198593,5.988708904436079,386.405207110906,27.49233775138855,21.2674995581309,2.371583483815193,9.98137840906779,119.87430744171142,0.0
2022-01-17 09:40:00,1.6,15.1,21.9,21.7,5.7,4.458,22.832829999999998,3.9412,61.780100000000004,0.8888888888888888,3.2222222222222223,210.33333333333334,0.0,87.55555555555556,10.0,1037.0,31.88888888888889,-1.0,4.222222222222222,2.0,488.81041198730463,472.79963609366587,6.831382993197037,292.81719561302054,27.642037003835043,21.21118579864502,2.414871133764585,9.989956472714741,132.41085980733234,0.0
2022-01-17 09:50:00,1.6,15.1,21.9,21.8,5.7,4.454,21.301144999999998,5.425,62.398199999999996,1.1111111111111112,3.2777777777777777,214.16666666666666,0.0,86.44444444444444,10.0,1037.0,30.61111111111111,-1.0,4.277777777777778,2.0,482.1100380417396,472.0280225626628,6.633361164876971,476.08026450464274,27.797463684082032,21.171321716308594,2.4580280687411626,9.997028338114422,79.7727849706014,0.0
2022-01-17 10:00:00,1.7,15.1,21.5,21.9,5.6,4.467,18.775714999999998,6.505199999999999,60.114200000000004,1.3333333333333333,3.3333333333333335,218.0,0.0,85.33333333333333,10.0,1037.0,29.333333333333332,-1.0,4.333333333333333,2.0,471.283223063151,483.2876678607107,6.572414837018245,438.31320376811055,27.977768710454306,21.244800380071005,2.532645486990611,10.02918772538503,40.107703660329186,0.0
2022-01-17 10:10:00,2.5,15.2,20.9,21.9,5.8,4.489,21.00628,7.7432,57.5924,1.5555555555555556,3.388888888888889,221.83333333333334,0.0,84.22222222222223,10.0,1037.0,28.055555555555557,-1.0,4.388888888888889,2.0,458.9176788891321,491.24530517578125,6.5931027423190525,318.5966976325256,28.150472547187178,21.42383940305866,2.5219942917914993,10.097320188590086,40.37223994614648,0.0
2022-01-17 10:20:00,1.5,15.3,20.3,22.0,5.9,4.492,57.74538,9.005199999999999,56.153999999999996,1.7777777777777777,3.4444444444444446,225.66666666666666,0.0,83.11111111111111,10.0,1037.0,26.77777777777778,-1.0,4.444444444444445,2.0,458.13044860839847,488.962667162665,6.5695951282641305,247.53027101592156,28.32880109786987,21.60427882830302,2.59322303712368,10.199562087059022,15.083553752899169,0.0
2022-01-17 10:30:00,2.7,15.5,20.1,22.0,6.3,4.508,37.61451,9.1122,55.327999999999996,2.0,3.5,229.5,0.0,82.0,10.0,1037.0,25.5,-1.0,4.5,2.0,460.10299839765173,484.38843164904364,6.535262606507641,521.0438573223049,28.543836733500164,21.81954184850057,2.5550075119733813,10.297173082033792,11.647031243642171,0.0
2022-01-17 10:40:00,2.2,15.5,20.5,22.1,6.2,4.487,18.03004,9.6631,54.9532,2.2222222222222223,3.5555555555555554,233.33333333333334,0.0,80.88888888888889,10.0,1037.0,24.22222222222222,-1.0,4.555555555555555,2.0,505.2527532958984,491.84617502848306,6.492078002563304,1890.3544295281877,28.759384244752063,22.025445949835856,2.5744873870428795,10.33673642215833,27.255846900705432,0.0
2022-01-17 10:50:00,2.2,15.5,21.1,22.1,6.2,4.498,18.582425,8.8326,55.7728,2.444444444444444,3.611111111111111,237.16666666666669,0.0,79.77777777777777,10.0,1037.0,22.944444444444443,-1.0,4.611111111111111,2.0,530.6961128252402,577.5675566153691,6.754459161529434,1315.8243422548112,28.99406149228414,22.303370078404747,2.625999031861623,10.254987500508626,67.79328447977703,0.0
2022-01-17 11:00:00,2.3,15.6,21.6,22.2,6.2,4.488,17.85922,7.850199999999999,57.713499999999996,2.6666666666666665,3.6666666666666665,241.0,0.0,78.66666666666667,10.0,1037.0,21.666666666666664,-1.0,4.666666666666667,2.0,599.5742323811849,621.4972113247575,6.553219785528668,945.9358737130893,29.199318307240805,22.550275904337564,2.6785345802704494,10.142162001927694,90.31822975158691,0.0
2022-01-17 11:10:00,2.9,15.8,21.3,22.3,6.5,4.46,16.215255,7.4764,59.1269,2.888888888888889,3.7222222222222223,244.83333333333334,0.0,77.55555555555556,10.0,1037.0,20.38888888888889,-1.0,4.722222222222222,2.0,633.2205597414916,714.3408658854166,5.574497898392758,855.8642495658572,29.318444604873655,22.88010310490926,3.2160181272029873,10.12284715652466,110.96611905415853,0.0
2022-01-17 11:20:00,3.5,16.0,20.3,22.4,7.0,4.484,15.208744999999999,7.296000000000001,60.040499999999994,3.111111111111111,3.7777777777777777,248.66666666666669,0.0,76.44444444444444,10.0,1037.0,19.11111111111111,-1.0,4.777777777777778,2.0,684.6780948893229,843.3936002534012,5.527584147466778,853.5824170059808,29.500345792770382,23.559846804936726,2.690750816265742,10.127799081802369,146.77479919433594,0.0
2022-01-17 11:30:00,3.8,16.2,21.4,22.5,7.4,4.454,15.476685,7.238899999999999,60.518100000000004,3.333333333333333,3.833333333333333,252.5,0.0,75.33333333333334,10.0,1037.0,17.833333333333332,-1.0,4.833333333333333,2.0,684.6853405691563,978.9244626100035,6.145473602006665,862.064548320878,29.719565123677903,24.44470270182917,2.6408436890312883,10.001425038322074,170.19328028902981,0.0
2022-01-17 11:40:00,4.6,16.7,21.3,22.5,8.2,4.454,14.156690000000001,7.2288,60.7,3.5555555555555554,3.888888888888889,256.3333333333333,0.0,74.22222222222223,10.0,1037.0,16.555555555555557,-1.0,4.888888888888889,2.0,657.8290541585286,1006.6915850830077,6.393215846368822,701.6135137525655,29.893531459172568,24.68160697937012,3.568044524987539,9.825018533070883,191.20846045176188,0.0
2022-01-17 11:50:00,4.2,16.6,20.4,22.5,8.0,4.453,15.493784999999999,6.927200000000001,60.7559,3.7777777777777777,3.9444444444444446,260.1666666666667,0.0,73.11111111111111,10.0,1037.0,15.277777777777779,-1.0,4.944444444444445,2.0,615.5590693611935,614.4426484417093,7.216720263769398,592.4109555941652,29.19262900988261,20.25620859146118,7.685383884906768,12.61467498143514,3.4527590358257294,0.0
2022-01-17 12:00:00,3.9,16.5,21.6,22.5,7.7,4.41,16.541555,6.556900000000001,60.774800000000006,4.0,4.0,264.0,0.0,72.0,10.0,1037.0,14.0,-1.0,5.0,2.0,584.2867100016276,524.8650396062039,7.523473844447378,411.1019792675299,28.30291161031671,19.251021176374675,8.558173682468185,21.56624761815931,1.000000238418579,96.0
2022-01-17 12:10:00,4.1,16.5,20.8,22.6,7.7,4.471,17.893915,6.5952,60.857000000000006,4.055555555555555,4.0,265.1666666666667,0.0,72.05555555555556,10.0,1036.9444444444443,13.444444444444445,-0.8888888888888888,4.944444444444445,2.0555555555555554,554.593284554317,495.86716399795705,7.552219427130316,246.99353648428192,27.61271833515724,19.208843338110384,8.893787818945171,33.50267600409641,1.000000238418579,0.0
2022-01-17 12:20:00,4.0,16.5,20.8,22.7,7.8,4.454,15.207735,6.6218,60.9485,4.111111111111111,4.0,266.3333333333333,0.0,72.11111111111111,10.0,1036.888888888889,12.88888888888889,-0.7777777777777778,4.888888888888889,2.111111111111111,507.9289661661784,472.3947057123294,8.508744787913932,153.4315486379936,27.019589207967122,19.265524616241454,8.352372624079386,40.51655986785889,1.000000238418579,0.0
2022-01-17 12:30:00,4.0,16.9,21.7,22.9,8.1,4.499,13.47515,6.885900000000001,60.97430000000001,4.166666666666667,4.0,267.5,0.0,72.16666666666667,10.0,1036.8333333333333,12.333333333333334,-0.6666666666666667,4.833333333333333,2.1666666666666665,480.0517921956381,466.74606038411457,8.457346353045965,135.16150484656208,26.524104264577225,19.523777672449746,7.412064788341522,41.795444107055665,1.000000238418579,0.0
2022-01-17 12:40:00,4.5,16.9,20.5,22.9,8.3,4.562,12.353530000000001,6.9458,60.9754,4.222222222222222,4.0,268.6666666666667,0.0,72.22222222222223,10.0,1036.7777777777778,11.777777777777779,-0.5555555555555556,4.777777777777778,2.2222222222222223,465.01828796386724,459.04038126978384,8.027749639621563,92.8043631175413,26.27933725039164,19.717890323003136,6.880638552506765,41.64809303919474,1.000000238418579,0.0
2022-01-17 12:50:00,4.7,17.2,21.7,22.9,8.7,4.603,12.033415,7.0901,60.9763,4.277777777777778,4.0,269.8333333333333,0.0,72.27777777777777,10.0,1036.7222222222222,11.222222222222221,-0.4444444444444444,4.722222222222222,2.2777777777777777,456.20403684068,446.27451197832477,6.588283550873987,53.29152151247875,26.69850139300029,19.631527964274092,6.193738014698028,40.58040303548177,1.000000238418579,0.0
2022-01-17 13:00:00,4.7,17.2,20.6,22.9,8.7,4.637,13.334579999999999,6.9525999999999994,60.94930000000001,4.333333333333333,4.0,271.0,0.0,72.33333333333333,10.0,1036.6666666666667,10.666666666666668,-0.33333333333333337,4.666666666666667,2.3333333333333335,456.6464808146159,449.12428548177087,5.986813551073021,100.11817899359148,27.51110823949178,19.169086834589642,6.078507788976033,39.56826286951701,1.000000238418579,0.0
2022-01-17 13:10:00,4.9,17.3,21.3,22.8,8.8,4.662,15.95269,6.7455,60.90259999999999,4.388888888888889,4.0,272.1666666666667,0.0,72.38888888888889,10.0,1036.611111111111,10.11111111111111,-0.2222222222222222,4.611111111111111,2.388888888888889,453.9822933188252,462.29251108454565,5.639172183201138,76.57083871410391,28.33168071746826,18.58357821146647,6.604630443255107,40.2079984219869,1.000000238418579,0.0
2022-01-17 13:20:00,5.1,17.4,21.1,22.8,8.8,4.676,15.301224999999999,6.6556,60.8812,4.444444444444445,4.0,273.3333333333333,0.0,72.44444444444444,10.0,1036.5555555555557,9.555555555555557,-0.11111111111111116,4.555555555555555,2.4444444444444446,456.22474477132164,461.85869791666664,5.518624351711596,77.19321339580299,28.944758278164056,17.82827594663276,7.128008425040323,43.15247041285364,1.000000238418579,0.0
2022-01-17 13:30:00,5.4,17.4,20.6,22.7,9.0,4.681,14.079925,6.5449,60.8575,4.5,4.0,274.5,0.0,72.5,10.0,1036.5,9.0,0.0,4.5,2.5,455.713317520317,454.71238678680066,5.061617011687177,71.34554453919836,29.435079081853235,17.04088374773661,7.013642311096191,46.075944093068436,1.000000238418579,0.0
2022-01-17 13:40:00,5.7,17.5,21.6,22.7,9.3,4.656,12.943504999999998,6.4205,60.849199999999996,4.555555555555555,4.0,275.6666666666667,0.0,72.55555555555556,10.0,1036.4444444444443,8.444444444444445,0.11111111111111116,4.444444444444445,2.5555555555555554,459.1636798095703,450.7146348694549,4.7648443608230115,47.61537046863534,29.802503913035157,16.41742620145037,6.111961289885266,42.39023069892424,1.000000238418579,0.0
2022-01-17 13:50:00,5.7,17.4,20.5,22.7,9.4,4.6,12.593914999999999,6.4758,60.87519999999999,4.611111111111111,4.0,276.8333333333333,0.0,72.61111111111111,10.0,1036.388888888889,7.888888888888889,0.2222222222222221,4.388888888888889,2.611111111111111,454.9936182657878,448.4170423380534,5.062762056097473,30.5032172892188,30.12112021128337,16.065744771957398,5.810715294679006,36.61448569615682,1.000000238418579,0.0
2022-01-17 14:00:00,5.7,17.4,21.2,22.6,9.4,4.599,12.353575000000001,6.3887,60.8858,4.666666666666667,4.0,278.0,0.0,72.66666666666667,10.0,1036.3333333333333,7.333333333333334,0.33333333333333326,4.333333333333333,2.6666666666666665,446.0894970001571,453.718944270693,5.225558801316946,46.0730866619692,30.30367503166199,15.84189414024353,5.7931143673261,34.09889176050822,1.000000238418579,0.0
2022-01-17 14:10:00,5.7,17.4,21.3,22.6,9.4,4.606,13.359199999999998,6.5598,60.9255,4.722222222222222,4.0,279.1666666666667,0.0,72.72222222222223,10.0,1036.2777777777778,6.777777777777779,0.4444444444444444,4.277777777777778,2.7222222222222223,436.00323862711593,443.4141328307404,5.242771272403372,42.04737939565195,30.497231874465946,15.580360986391701,5.7973625946044915,31.4974862130483,1.000163769721985,0.0
2022-01-17 14:20:00,6.0,17.5,20.6,22.6,9.6,4.615,13.252365000000001,6.5238,60.916700000000006,4.777777777777778,4.0,280.3333333333333,0.0,72.77777777777777,10.0,1036.2222222222222,6.222222222222223,0.5555555555555556,4.222222222222222,2.7777777777777777,439.95871027453194,444.0074599202474,5.731111126781183,38.093625700460315,31.104448088140437,15.382891430463946,4.002216959338371,27.195740790080503,100.11239402143681,0.0
2022-01-17 14:30:00,5.6,17.3,21.4,22.6,9.3,4.58,10.934045000000001,6.4975,60.881899999999995,4.833333333333333,4.0,281.5,0.0,72.83333333333333,10.0,1036.1666666666667,5.666666666666668,0.6666666666666665,4.166666666666667,2.833333333333333,440.14287933349607,468.581723324129,5.361954166538971,44.68665424616323,31.784841165542606,15.469129215876261,3.292885868946711,20.867294419606527,90.91186047554017,0.0
2022-01-17 14:40:00,5.8,17.1,20.4,22.5,9.2,4.572,12.9939,6.3827,60.9212,4.888888888888889,4.0,282.6666666666667,0.0,72.88888888888889,10.0,1036.111111111111,5.1111111111111125,0.7777777777777777,4.111111111111111,2.888888888888889,446.8162934086241,506.6563665771484,5.124186996201337,48.566490431640105,32.32637042999268,15.7208021402359,3.0809903268019356,16.717313078244526,62.10815954208374,0.0
2022-01-17 14:50:00,5.7,17.1,21.5,22.5,9.2,4.541,11.361920000000001,6.1216,60.9259,4.944444444444445,4.0,283.8333333333333,0.0,72.94444444444444,10.0,1036.0555555555557,4.555555555555557,0.8888888888888888,4.055555555555555,2.9444444444444446,450.40255747477215,495.4899488392095,5.011790486971537,40.85374403635661,32.71811506907146,15.887877214749654,2.8750680752595263,13.576270637512206,83.45769853591919,0.0
2022-01-17 15:00:00,5.7,17.1,20.4,22.5,9.2,4.557,8.649705,6.0052,60.936299999999996,5.0,4.0,285.0,0.0,73.0,10.0,1036.0,4.0,1.0,4.0,3.0,444.54376345930433,498.5726220387426,4.3743298058792695,49.01415622872821,32.95982729593912,15.978211900393168,2.946802351474762,11.190169011751811,164.0892586771647,0.0
2022-01-17 15:10:00,5.8,17.1,21.4,22.5,9.2,4.544,8.357015,6.0639,61.0218,4.722222222222222,4.0,276.3888888888889,0.0,74.0,10.0,1036.111111111111,4.166666666666667,0.8888888888888888,4.166666666666667,2.888888888888889,432.3922697957357,492.4193452962239,4.065471135775248,58.96325130462647,32.93803437550862,15.97355173110962,2.7222767452398937,9.854007945060731,157.05374549865724,0.0
2022-01-17 15:20:00,5.8,17.2,20.9,22.5,9.4,4.533,8.650034999999999,5.8503,61.0287,4.444444444444445,4.0,267.77777777777777,0.0,75.0,10.0,1036.2222222222222,4.333333333333333,0.7777777777777778,4.333333333333333,2.7777777777777777,435.26770100209905,489.64337638065734,3.998979945310765,88.4911059515355,32.71335207016742,16.04404716452614,3.29607768493272,9.005077959983074,86.13347508143858,0.0
2022-01-17 15:30:00,5.6,17.0,20.7,22.5,9.1,4.511,9.58688,5.8366,61.0586,4.166666666666667,4.0,259.1666666666667,0.0,76.0,10.0,1036.3333333333333,4.5,0.6666666666666667,4.5,2.6666666666666665,435.2871795654297,458.2303057861328,4.001415090143344,126.96001018200892,31.70584260304769,15.471835865974427,4.274594282706579,9.62873138745626,2.2613112022479376,0.0
2022-01-17 15:40:00,5.6,17.1,21.6,22.5,9.2,4.493,10.920449999999999,5.6988,61.128,3.8888888888888893,4.0,250.55555555555554,0.0,77.0,10.0,1036.4444444444443,4.666666666666667,0.5555555555555556,4.666666666666667,2.5555555555555554,424.72843432547035,441.8331271046606,4.376394894399212,108.81251888835497,30.500329103469845,15.31429051399231,4.759583219687144,12.601160559654236,1.000000238418579,0.0
2022-01-17 15:50:00,6.0,17.1,20.4,22.4,9.3,4.484,9.281690000000001,5.110799999999999,61.1373,3.611111111111111,4.0,241.94444444444446,0.0,78.0,10.0,1036.5555555555557,4.833333333333333,0.4444444444444444,4.833333333333333,2.4444444444444446,417.45087950958606,445.70212334994613,4.177878632235662,95.1561514978355,29.34045733133952,15.574267541567485,5.304345699151357,17.592058340708416,1.041434974471728,0.0
2022-01-17 16:00:00,5.5,17.0,21.1,22.4,9.0,4.523,9.691565,4.9101,61.2263,3.3333333333333335,4.0,233.33333333333331,0.0,79.0,10.0,1036.6666666666667,5.0,0.33333333333333337,5.0,2.3333333333333335,416.6714664678464,448.58652394612625,4.2682502965805895,89.53480632372495,28.461234474703264,16.10479238046323,5.664628028947798,22.713507671564653,1.1155885469001499,0.0
2022-01-17 16:10:00,5.1,16.8,21.2,22.4,8.7,4.535,18.69036,5.234,61.38869999999999,3.055555555555556,4.0,224.72222222222223,0.0,80.0,10.0,1036.7777777777778,5.166666666666667,0.2222222222222222,5.166666666666667,2.2222222222222223,413.672460123698,447.48307189590633,5.328023661152791,77.17214452431027,27.77004976908366,16.719730796813966,8.738361043930054,29.627478081385295,13.043390707174936,0.0
2022-01-17 16:20:00,5.5,17.0,20.5,22.4,9.0,4.506,17.664165,4.7706,61.4114,2.777777777777778,4.0,216.11111111111111,0.0,81.0,10.0,1036.888888888889,5.333333333333334,0.11111111111111116,5.333333333333334,2.111111111111111,415.82385123066524,452.84277069091803,5.721983479658762,68.69553734967937,27.153411941528322,17.31263831138611,9.081052301724752,40.49784668604533,3.6773527465264,0.0
2022-01-17 16:30:00,5.6,16.9,21.6,22.3,8.9,4.542,19.29957,4.885800000000001,61.4169,2.5,4.0,207.5,0.0,82.0,10.0,1037.0,5.5,0.0,5.5,2.0,413.9605550235441,448.6303160673997,5.877824524176323,62.17863907550014,26.537569621404014,17.941094573338827,10.187482274373373,54.78011929194132,15.048665343324345,0.0
2022-01-17 16:40:00,5.3,16.7,20.8,22.3,8.7,4.537,19.42842,5.0402000000000005,61.4043,2.2222222222222223,4.0,198.88888888888889,0.0,83.0,10.0,1037.111111111111,5.666666666666667,-0.11111111111111116,5.666666666666667,1.8888888888888888,417.53712328329857,458.57668393540655,5.918173610126905,54.23852603847697,26.23013494689608,18.453882525918264,9.641056706996562,54.75838698350667,130.77552440580774,0.0
2022-01-17 16:50:00,4.9,16.6,20.6,22.2,8.4,4.553,19.346265,5.0241,61.358399999999996,1.9444444444444446,4.0,190.27777777777777,0.0,84.0,10.0,1037.2222222222222,5.833333333333334,-0.2222222222222221,5.833333333333334,1.777777777777778,422.8350977579753,472.5645014444987,5.997287254495136,55.81990102800272,25.997480227152504,19.058020973205565,9.876607211430867,51.15435954411824,107.42902961730957,0.0
2022-01-17 17:00:00,4.9,16.5,21.6,22.1,8.4,4.529,19.04921,4.7987,61.2906,1.666666666666667,4.0,181.66666666666666,0.0,85.0,10.0,1037.3333333333333,6.0,-0.33333333333333326,6.0,1.6666666666666667,420.5563574078439,468.1516220057696,6.2505235345080745,65.18404889543179,25.816773277918497,19.517225100199383,9.8333655556043,50.3527465502421,75.42433717091879,0.0
2022-01-17 17:10:00,4.7,16.5,20.7,22.1,8.3,4.528,17.550800000000002,4.68,61.217499999999994,1.3888888888888893,4.0,173.05555555555554,0.0,86.0,10.0,1037.4444444444443,6.166666666666667,-0.4444444444444444,6.166666666666667,1.5555555555555556,421.1123853977248,470.6344385782878,6.241270944627665,77.19632836573541,25.65191144625346,19.892093760172525,9.193228538036347,53.88571388880412,91.58442090352376,0.0
2022-01-17 17:20:00,4.4,16.3,20.6,22.0,8.0,4.531,16.126555,4.5962000000000005,61.261,1.1111111111111116,4.0,164.44444444444446,0.0,87.0,10.0,1037.5555555555557,6.333333333333334,-0.5555555555555556,6.333333333333334,1.4444444444444444,425.5246593221029,472.1758124375618,5.8108844696195785,79.81234634959765,25.50224993069967,20.107449032465617,8.389982190132141,53.57563718795776,101.4578574879964,0.0
2022-01-17 17:30:00,4.2,16.2,21.6,22.0,7.8,4.532,16.175835,4.3964,61.2645,0.8333333333333339,4.0,155.83333333333331,0.0,88.0,10.0,1037.6666666666667,6.5,-0.6666666666666665,6.5,1.3333333333333335,426.3399243690228,505.7080444406092,5.7201706293073755,86.84129970787609,25.571302200953166,20.31823280652364,6.218208951950073,50.38157486597697,437.04249534606936,0.0
2022-01-17 17:40:00,4.4,16.2,20.7,22.0,7.9,4.524,14.779304999999999,4.4194,61.2876,0.5555555555555562,4.0,147.22222222222223,0.0,89.0,10.0,1037.7777777777778,6.666666666666667,-0.7777777777777777,6.666666666666667,1.2222222222222223,425.82075642903646,514.1449249267578,5.5323664622657045,101.72158564378987,25.85685214996338,20.456331675847373,5.01291312177976,44.35725571314494,405.2403895060221,0.0
2022-01-17 17:50:00,4.2,16.2,20.6,22.0,7.8,4.553,12.334615,4.4688,61.3103,0.27777777777777857,4.0,138.61111111111111,0.0,90.0,10.0,1037.888888888889,6.833333333333334,-0.8888888888888888,6.833333333333334,1.1111111111111112,419.54936954542137,506.29854356086116,5.001908277508902,106.48923251502258,26.19875703493754,20.480539814631143,4.5455690983931225,38.45845446268717,398.2792659505209,0.0
2022-01-17 18:00:00,4.2,16.1,21.6,21.9,7.8,4.523,11.008935,4.5057,61.318799999999996,0.0,4.0,130.0,0.0,91.0,10.0,1038.0,7.0,-1.0,7.0,1.0,414.2831632486979,503.43175543774134,4.645926367394668,100.33487175699008,26.538513345245832,20.45869362623899,4.223703919201082,32.85068145262706,380.5306032223572,0.0
2022-01-17 18:10:00,4.2,16.1,20.6,21.9,7.7,4.527,9.854915,4.5671,61.2968,-0.1111111111111111,4.055555555555555,129.44444444444446,0.0,91.0,10.0,1038.0555555555557,7.166666666666667,-1.1111111111111112,7.166666666666667,1.0,410.71225748347143,499.0938942464193,4.160721459267504,97.85543090152201,26.84508041569444,20.39120799293935,3.7930946897808973,27.5698507512202,369.36769470214847,0.0
2022-01-17 18:20:00,4.3,16.1,20.7,21.9,7.8,4.492,14.076595000000001,4.6972000000000005,61.254200000000004,-0.2222222222222222,4.111111111111111,128.88888888888889,0.0,91.0,10.0,1038.111111111111,7.333333333333333,-1.2222222222222223,7.333333333333333,1.0,409.7641326904297,500.32533925374344,4.919314087164604,106.39001008093021,27.114864149093627,20.313903493881227,3.6419718134403225,22.881596701939902,377.2953461201986,0.0
2022-01-17 18:30:00,4.3,16.2,21.6,21.9,7.8,4.469,15.542535,4.3443,61.2285,-0.3333333333333333,4.166666666666667,128.33333333333334,0.0,91.0,10.0,1038.1666666666667,7.5,-1.3333333333333333,7.5,1.0,411.86692850748693,495.8159444944886,5.522242508338669,115.55679520450742,27.347672713597614,20.249860719045003,3.529711406230926,19.06831009229024,373.8054458618164,0.0
2022-01-17 18:40:00,4.3,16.2,20.7,21.9,7.9,4.461,15.597190000000001,4.427,61.2427,-0.4444444444444444,4.222222222222222,127.77777777777777,0.0,91.0,10.0,1038.2222222222222,7.666666666666667,-1.4444444444444444,7.666666666666667,1.0,406.69607883847993,494.07838236490886,5.838255846163648,118.66076382760949,27.553656622568763,20.202160412470498,3.307813396453857,16.23811801592509,368.49446289062496,0.0
2022-01-17 18:50:00,4.0,16.1,20.6,21.9,7.7,4.499,13.459885,4.3759999999999994,61.2529,-0.5555555555555556,4.277777777777778,127.22222222222223,0.0,91.0,10.0,1038.2777777777778,7.833333333333333,-1.5555555555555556,7.833333333333333,1.0,406.722524210612,489.8893444613753,6.064426327950537,109.1812711340694,27.72273652712504,20.163897771835327,3.277817152738571,13.834305510520934,377.1059704081218,0.0
2022-01-17 19:00:00,4.1,16.1,21.7,21.8,7.7,4.491,13.02053181818182,4.253272727272727,61.271,-0.6666666666666666,4.333333333333333,126.66666666666667,0.0,91.0,10.0,1038.3333333333333,8.0,-1.6666666666666665,8.0,1.0,403.5112203383172,485.1740471394857,6.156165449296013,104.5358879503153,27.853855950037637,20.11855418841044,3.381560265223185,11.567811721165976,387.0693485005696,0.0
2022-01-17 19:10:00,4.4,16.2,20.9,21.9,8.0,4.475,12.494,4.3563,61.2981,-0.7777777777777778,4.388888888888889,126.11111111111111,0.0,91.0,10.0,1038.388888888889,8.166666666666666,-1.7777777777777777,8.166666666666666,1.0,402.92426462809243,482.15465122617525,6.255689143878592,101.70628426460223,27.981582635243733,20.079928646087644,3.2447953649361927,9.967202711105347,395.94155604044596,0.0
2022-01-17 19:20:00,4.3,16.2,20.5,21.8,7.9,4.488,10.61361,4.1663,61.2961,-0.8888888888888888,4.444444444444445,125.55555555555556,0.0,91.0,10.0,1038.4444444444443,8.333333333333334,-1.8888888888888888,8.333333333333334,1.0,402.87232445727824,477.8456783917307,5.574043221325524,97.82139172958117,28.08238603591919,20.034891147613525,3.1535088268915814,8.789333710670471,414.0966237894694,0.0
2022-01-17 19:30:00,3.9,16.2,21.6,21.8,7.9,4.492,8.847495,4.1131,61.30929999999999,-1.0,4.5,125.0,0.0,91.0,10.0,1038.5,8.5,-2.0,8.5,1.0,401.21929553854056,472.6090167236328,4.90792681844221,99.05381530201369,28.177635536193844,19.989887205759683,3.128973977168401,7.773724420865376,457.4813296000163,0.0
2022-01-17 19:40:00,4.3,16.3,21.1,21.8,8.1,4.474,9.415685,4.4239,61.3651,-1.1111111111111112,4.555555555555555,124.44444444444444,0.0,91.0,10.0,1038.5555555555557,8.666666666666666,-2.111111111111111,8.666666666666666,1.0,404.05760217425467,471.49539864375674,4.71044741145635,106.5778000365004,28.24680503662818,19.951999159745178,3.1424209646123353,6.75827761363462,490.0638376479852,0.0
2022-01-17 19:50:00,3.9,16.0,20.4,21.8,7.6,4.469,11.012135,4.569599999999999,61.3614,-1.222222222222222,4.611111111111111,123.88888888888889,0.0,91.0,10.0,1038.611111111111,8.833333333333334,-2.2222222222222223,8.833333333333334,1.0,406.21183583577476,468.92381591796874,4.9897088444434985,115.57286754931434,28.28167957305908,19.92698039372762,2.8440906139214834,5.9216740934054055,406.2914886983236,0.0
2022-01-17 20:00:00,3.8,16.0,21.4,21.8,7.6,4.493,12.361745,4.5217,61.2986,-1.3333333333333333,4.666666666666667,123.33333333333333,0.0,91.0,10.0,1038.6666666666667,9.0,-2.333333333333333,9.0,1.0,409.4287103517028,467.85116266711003,5.454021341046371,111.05059559989111,28.326185245513916,19.892161226272584,2.894007664124171,5.31717255751292,416.35046849568687,0.0
2022-01-17 20:10:00,3.9,15.9,21.4,21.8,7.5,4.469,12.80235,4.4361,61.2778,-1.4444444444444444,4.722222222222222,122.77777777777777,0.0,91.0,10.0,1038.7222222222222,9.166666666666668,-2.4444444444444446,9.166666666666668,1.0,419.14735805818407,471.341680231204,6.077171795704944,111.55769320665779,28.363347431818646,19.858651583989463,2.7304221419493357,4.7683744422594705,412.17932851155604,0.0
2022-01-17 20:20:00,4.0,16.0,20.3,21.8,7.6,4.477,14.294665,4.2466,61.2642,-1.5555555555555556,4.777777777777778,122.22222222222223,0.0,91.0,10.0,1038.7777777777778,9.333333333333334,-2.5555555555555554,9.333333333333334,1.0,422.65309193929033,466.1421903483073,6.196205840070369,113.54665308548233,28.38571887969971,19.826917737325033,2.961937285264333,4.367026676336924,260.5842886098226,0.0
2022-01-17 20:30:00,4.0,16.0,21.0,21.7,7.7,4.495,14.635625,4.0472,61.2691,-1.6666666666666665,4.833333333333333,121.66666666666667,0.0,91.0,10.0,1038.8333333333333,9.5,-2.6666666666666665,9.5,1.0,419.25566459568074,464.28811580263334,6.352100222609137,107.56880333701095,28.403931945165,19.806700598398844,2.832981244325638,4.226857069333394,241.34760584513347,0.0
2022-01-17 20:40:00,3.9,16.0,21.6,21.7,7.6,4.485,14.836689999999999,4.0131,61.3045,-1.7777777777777777,4.888888888888889,121.11111111111111,0.0,91.0,10.0,1038.888888888889,9.666666666666668,-2.7777777777777777,9.666666666666668,1.0,416.1300845336914,463.0105610569044,6.944905321382533,113.23316542501505,28.434013169606526,19.792443221410117,2.9037570452690127,4.207195834318797,253.2121486155192,0.0
2022-01-17 20:50:00,3.9,15.9,20.3,21.7,7.5,4.461,15.036655,4.0701,61.363200000000006,-1.8888888888888888,4.944444444444445,120.55555555555556,0.0,91.0,10.0,1038.9444444444443,9.833333333333334,-2.888888888888889,9.833333333333334,1.0,413.0545260620117,461.8100260416667,6.472470512551777,103.07852094768805,28.451355743408204,19.782326656977336,3.085050309499105,4.3116295329729715,188.11196964263917,0.0
2022-01-17 21:00:00,3.8,15.9,21.0,21.7,7.5,4.484,14.64112,3.8069,61.3581,-2.0,5.0,120.0,0.0,91.0,10.0,1039.0,10.0,-3.0,10.0,1.0,416.1403104409404,462.2984611248148,6.333716614300249,109.24742148878883,28.453172616958618,19.779917761484782,2.999213688373566,4.668452015717824,161.64738516489666,0.0
2022-01-17 21:10:00,3.9,15.9,21.6,21.7,7.6,4.481,15.031695,3.8266999999999998,61.34009999999999,-2.0,5.0,119.88888888888889,0.0,91.22222222222223,9.555555555555555,1038.9444444444443,10.722222222222221,-3.0,10.0,1.0,413.0947600301107,458.5753155587734,6.48412469576981,107.55799225543178,28.474336541493734,19.780886033376056,3.0067505860328674,5.0523343928654985,178.25408515930175,0.0
2022-01-17 21:20:00,4.1,15.9,20.3,21.6,7.5,4.487,17.006385,4.0464,61.4774,-2.0,5.0,119.77777777777777,0.0,91.44444444444444,9.11111111111111,1038.888888888889,11.444444444444445,-3.0,10.0,1.0,410.11315520889457,457.2883280330965,6.422759410068814,108.03721923289326,28.492800156275432,19.775302095413206,2.9396828560034436,5.345948825677236,132.61680725097656,0.0
2022-01-17 21:30:00,4.4,15.9,20.9,21.6,7.7,4.479,18.600575,4.1007,61.501099999999994,-2.0,5.0,119.66666666666667,0.0,91.66666666666667,8.666666666666666,1038.8333333333333,12.166666666666666,-3.0,10.0,1.0,412.5198075358073,463.6976736450195,6.781434665723036,114.83153852473545,28.495225286483766,19.76715414683024,3.122939760684967,5.69982005516688,120.82562507629396,0.0
2022-01-17 21:40:00,3.8,15.9,21.6,21.6,7.6,4.463,18.22967,4.104699999999999,61.456100000000006,-2.0,5.0,119.55555555555556,0.0,91.88888888888889,8.222222222222221,1038.7777777777778,12.88888888888889,-3.0,10.0,1.0,414.9524418903219,466.6132110806169,6.8968834208229834,111.50537090969624,28.50738539377848,19.763220930099486,2.941019355456034,6.005480702718099,142.91342203776043,0.0
2022-01-17 21:50:00,3.7,15.8,20.5,21.6,7.4,4.48,15.698235,3.807,61.4063,-2.0,5.0,119.44444444444444,0.0,92.11111111111111,7.777777777777778,1038.7222222222222,13.61111111111111,-3.0,10.0,1.0,414.6416244506836,458.12401062011725,6.9383517822168645,104.4547036896183,28.523061428070072,19.75766474088033,3.0728688577810925,6.240967473983765,122.04547337849935,0.0
2022-01-17 22:00:00,3.6,15.8,20.7,21.6,7.3,4.476,13.662155000000002,3.3430999999999997,61.40219999999999,-2.0,5.0,119.33333333333333,0.0,92.33333333333333,7.333333333333334,1038.6666666666667,14.333333333333332,-3.0,10.0,1.0,410.5587849644252,456.15946347992997,6.424558664270714,104.23172130994206,28.50521441777547,19.74750632286072,3.1375468027591706,6.565564312934876,90.8621211496989,0.0
2022-01-17 22:10:00,3.8,15.8,21.8,21.6,7.3,4.484,13.699959999999999,2.9976,61.5009,-2.0,5.0,119.22222222222223,0.0,92.55555555555556,6.888888888888889,1038.611111111111,15.055555555555555,-3.0,10.0,1.0,411.1627195581897,455.23361592610684,5.996521089157815,106.62696214643574,28.497729851404824,19.745756171544393,3.0763314259052277,6.900260818004608,136.12759784698486,0.0
