,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-17 22:20:00,3.7,15.8,20.7,21.6,7.3,4.454,14.703890000000001,2.6938,61.6244,-2.0,5.0,119.11111111111111,0.0,92.77777777777777,6.444444444444445,1038.5555555555557,15.777777777777779,-3.0,10.0,1.0,410.46127763419315,459.9264462280274,6.156811597616659,112.10222809139619,28.49464632670085,19.744449338912965,2.8467317831516263,7.047983992099762,109.2212374750773,0.0
2022-01-17 22:30:00,3.9,15.9,20.6,21.6,7.7,4.486,15.442575,2.399,61.7376,-2.0,5.0,119.0,0.0,93.0,6.0,1038.5,16.5,-3.0,10.0,1.0,407.9239404296875,456.92293013649424,6.139762703240928,112.4717782084147,28.479506530761718,19.735174032847087,3.0030164551734924,7.146061634222666,80.83010653177897,0.0
2022-01-17 22:40:00,4.1,15.9,21.6,21.6,7.6,4.49,14.648814999999999,2.5893,61.844500000000004,-2.0,5.0,118.88888888888889,0.0,93.22222222222223,5.555555555555555,1038.4444444444443,17.22222222222222,-3.0,10.0,1.0,401.05599261404456,455.1658367919922,6.09792177426613,103.1986875154743,28.482093165715536,19.732513618469238,2.9253701452414194,7.23861589829127,139.3240470377604,0.0
2022-01-17 22:50:00,4.0,15.8,21.1,21.6,7.4,4.496,14.765494999999998,2.7046,61.9702,-2.0,5.0,118.77777777777777,0.0,93.44444444444444,5.111111111111112,1038.388888888889,17.944444444444443,-3.0,10.0,1.0,400.79755544026693,454.2606202645137,6.084981441403513,103.08596311299814,28.507776228586835,19.72483688354492,2.8414947779973345,7.207678554852803,120.4373227183024,0.0
2022-01-17 23:00:00,3.5,15.8,20.3,21.6,7.3,4.496,15.2737,2.5671,61.9553,-2.0,5.0,118.66666666666667,0.0,93.66666666666667,4.666666666666667,1038.3333333333333,18.666666666666664,-3.0,10.0,1.0,397.21271795864766,452.17373795432604,6.175407064445948,107.92571319127487,28.5008953221639,19.706196422576905,2.8208235148588816,7.181089626153311,72.00585761388143,0.0
2022-01-17 23:10:00,3.1,15.7,21.4,21.6,7.0,4.481,16.887305,2.6048999999999998,62.209199999999996,-2.0,5.0,118.55555555555556,0.0,93.88888888888889,4.222222222222222,1038.2777777777778,19.38888888888889,-3.0,10.0,1.0,396.8723859659831,455.9192712402344,6.063177779596404,112.90302400599765,28.492400131225587,19.691699794133505,2.810808905363083,7.22805569489797,124.70933909098308,0.0
2022-01-17 23:20:00,2.8,15.5,21.0,21.5,6.7,4.477,17.568885,2.4347000000000003,62.6528,-2.0,5.0,118.44444444444444,0.0,94.11111111111111,3.7777777777777777,1038.2222222222222,20.11111111111111,-3.0,10.0,1.0,397.744077502722,455.93138950742525,6.050386106927516,115.79657107552566,28.511212393442786,19.682274901072184,2.809484532276789,7.217009433905284,117.80644990285236,0.0
2022-01-17 23:30:00,3.7,15.6,20.3,21.5,7.0,4.467,18.591835,1.8347000000000002,62.808299999999996,-2.0,5.0,118.33333333333333,0.0,94.33333333333333,3.333333333333334,1038.1666666666667,20.833333333333336,-3.0,10.0,1.0,399.91453496472593,450.7059383138021,6.055153513480041,109.24869313924326,28.512356024518038,19.66013429308198,2.8589434661630726,7.245959210291586,76.94859243163646,0.0
2022-01-17 23:40:00,3.0,15.5,21.2,21.5,6.8,4.479,19.65351,1.6280000000000001,62.9188,-2.0,5.0,118.22222222222223,0.0,94.55555555555556,2.8888888888888893,1038.111111111111,21.555555555555557,-3.0,10.0,1.0,407.907776229683,451.8977587013683,6.422485336314487,107.8380962007598,28.520523087183637,19.650948645273846,2.7002650427818295,7.371784755388896,130.96506941477458,0.0
2022-01-17 23:50:00,3.2,15.6,21.6,21.5,6.9,4.472,20.79435,1.8533000000000002,63.064499999999995,-2.0,5.0,118.11111111111111,0.0,94.77777777777777,2.4444444444444446,1038.0555555555557,22.27777777777778,-3.0,10.0,1.0,408.33828196207685,452.47687614353225,6.595592824523732,110.2895540756829,28.542371498743695,19.639884484608967,2.6522587680816647,7.45734314362208,102.90959383646648,0.0
2022-01-18 00:00:00,2.6,15.4,20.5,21.5,6.6,4.489,22.080189999999998,1.5975,63.077200000000005,-2.0,5.0,118.0,0.0,95.0,2.0,1038.0,23.0,-3.0,10.0,1.0,407.18937951449686,448.81807973225915,6.8274559829464065,110.65482752223473,28.535171267191572,19.62309444109599,2.705742223461469,7.5960792064666744,101.59656246185303,0.0
2022-01-18 00:10:00,3.0,15.4,20.6,21.5,6.6,4.466,23.266375,1.8423000000000003,63.172900000000006,-2.0555555555555554,5.055555555555555,116.83333333333333,0.0,94.94444444444444,2.4444444444444446,1038.0,23.166666666666668,-3.0555555555555554,10.222222222222221,1.0,410.02731183983815,451.64911118430655,7.290302282659347,109.11695888648599,28.555981903076173,19.618952051798505,2.8091039450963335,7.722434538205465,124.4938943608602,0.0
2022-01-18 00:20:00,2.3,15.3,21.6,21.5,6.3,4.481,23.26784,1.8442,63.2063,-2.111111111111111,5.111111111111111,115.66666666666667,0.0,94.88888888888889,2.888888888888889,1038.0,23.333333333333332,-3.111111111111111,10.444444444444445,1.0,415.50026251781946,454.97144134170713,7.680291257631981,110.13726012213756,28.576848389307656,19.605452569325767,2.7582386314868925,7.862357242107391,85.17296256383261,0.0
2022-01-18 00:30:00,2.3,15.2,21.3,21.5,6.2,4.456,23.155775,1.6034,63.1971,-2.1666666666666665,5.166666666666667,114.5,0.0,94.83333333333333,3.333333333333333,1038.0,23.5,-3.1666666666666665,10.666666666666666,1.0,419.94008575439454,461.5347875976562,7.697159618792561,108.9609518594257,28.584556818008423,19.591219727198283,2.832223895390828,8.114512598514557,124.61151584625244,0.0
2022-01-18 00:40:00,2.0,15.2,20.3,21.5,6.0,4.476,23.357395,1.5352000000000001,63.208299999999994,-2.2222222222222223,5.222222222222222,113.33333333333333,0.0,94.77777777777777,3.7777777777777777,1038.0,23.666666666666668,-3.2222222222222223,10.88888888888889,1.0,418.4689711296695,459.44763054507905,7.54242062376044,111.49779208576612,28.614404811859128,19.584800224304196,2.7971797366937006,8.342395728429159,105.45180866877237,0.0
2022-01-18 00:50:00,1.7,15.1,20.8,21.5,5.7,4.476,21.53732,1.6306,63.2306,-2.2777777777777777,5.277777777777778,112.16666666666667,0.0,94.72222222222223,4.222222222222222,1038.0,23.833333333333332,-3.2777777777777777,11.11111111111111,1.0,413.7782013956706,456.2444922892253,7.207011200384905,108.47901260569945,28.618213249842324,19.569968900680543,2.8811388262112936,8.668413939476014,77.93236245473227,0.0
2022-01-18 01:00:00,1.8,15.1,21.4,21.5,5.8,4.473,18.91068,1.4222,63.2623,-2.3333333333333335,5.333333333333333,111.0,0.0,94.66666666666667,4.666666666666666,1038.0,24.0,-3.3333333333333335,11.333333333333334,1.0,413.08107066888925,454.7902225994241,6.8808390144035645,107.40218515859485,28.633911657333375,19.567297881444297,2.760446881453196,9.011020406087239,134.19944661458334,0.0
2022-01-18 01:10:00,1.6,15.0,21.5,21.5,5.6,4.472,17.8908,1.2708,62.8889,-2.388888888888889,5.388888888888889,109.83333333333333,0.0,94.61111111111111,5.111111111111111,1038.0,24.166666666666668,-3.388888888888889,11.555555555555555,1.0,409.5002866617839,450.28335082306256,6.49865973541292,111.41826551017115,28.640567424284303,19.54935448729927,2.8742178767756688,9.239192424993046,74.32431865296078,0.0
2022-01-18 01:20:00,1.7,15.1,21.6,21.5,5.8,4.456,17.89783,0.9189999999999999,62.537099999999995,-2.4444444444444446,5.444444444444445,108.66666666666667,0.0,94.55555555555556,5.555555555555555,1038.0,24.333333333333332,-3.4444444444444446,11.777777777777779,1.0,409.0818277223083,453.28122080485025,6.26310158849436,111.94880924073989,28.643545678456626,19.5350026067098,2.7347419949372607,9.503218127886454,124.85292527516683,0.0
2022-01-18 01:30:00,1.6,15.0,21.6,21.5,5.6,4.482,17.412219999999998,0.9972,62.42809999999999,-2.5,5.5,107.5,0.0,94.5,6.0,1038.0,24.5,-3.5,12.0,1.0,411.0555391544035,452.8604264849082,6.078570489075224,111.64943871428063,28.653971192042036,19.520231421788534,2.7022339576482772,9.65601914246877,85.97788899739584,0.0
2022-01-18 01:40:00,1.8,15.1,21.7,21.5,5.7,4.495,17.44325,0.8787,62.3617,-2.5555555555555554,5.555555555555555,106.33333333333333,0.0,94.44444444444444,6.444444444444445,1038.0,24.666666666666668,-3.5555555555555554,12.222222222222221,1.0,408.58973608608903,457.5706792195638,6.082544094559837,107.72353224845929,28.642725222905476,19.50041024843852,2.608870537082354,9.806335272789003,100.07763073603311,0.0
2022-01-18 01:50:00,1.9,15.1,21.7,21.5,5.8,4.468,17.269325000000002,0.8266,62.3489,-2.611111111111111,5.611111111111111,105.16666666666667,0.0,94.38888888888889,6.888888888888888,1038.0,24.833333333333332,-3.611111111111111,12.444444444444445,1.0,412.5976536051432,458.21763493329627,5.811068440184082,111.02225337206308,28.656627991994224,19.493362782796225,2.4740327990055087,9.874669137001039,108.09758012135823,0.0
2022-01-18 02:00:00,1.9,15.1,21.8,21.5,5.9,4.466,17.42173,0.5732999999999999,62.3343,-2.6666666666666665,5.666666666666667,104.0,0.0,94.33333333333333,7.333333333333333,1038.0,25.0,-3.6666666666666665,12.666666666666666,1.0,416.2232154793575,455.23283803304037,5.93752321849435,109.06940157831052,28.647676572799686,19.4736612256368,2.5244841078917184,9.928920464515686,78.11565595626831,0.0
2022-01-18 02:10:00,1.6,15.0,21.9,21.5,5.6,4.46,17.51151,0.6312,62.349900000000005,-2.7222222222222223,5.722222222222222,102.83333333333333,0.0,94.27777777777777,7.777777777777778,1038.0,25.166666666666668,-3.7222222222222223,12.88888888888889,1.0,414.587336324056,455.07205219137256,6.0106991870659225,109.21875972855563,28.660934686139633,19.46395021537614,2.5422755503915044,9.951359548229991,131.37501044851834,0.0
2022-01-18 02:20:00,1.5,15.0,21.9,21.5,5.6,4.468,17.434075,0.42279999999999995,62.334799999999994,-2.7777777777777777,5.777777777777778,101.66666666666667,0.0,94.22222222222223,8.222222222222221,1038.0,25.333333333333332,-3.7777777777777777,13.11111111111111,1.0,417.84171348133304,449.832947829674,5.9828515466997185,107.95495912842833,28.669129406611127,19.440905005137125,2.6007050828138984,9.965856970151266,71.57541393280029,0.0
2022-01-18 02:30:00,1.6,14.9,22.0,21.5,5.5,4.471,18.667984999999998,0.34140000000000004,62.3694,-2.833333333333333,5.833333333333333,100.5,0.0,94.16666666666667,8.666666666666666,1038.0,25.5,-3.833333333333333,13.333333333333332,1.0,415.9257619222006,453.64710784912114,6.03405373119365,112.59230276204771,28.66663505554199,19.422507724761964,2.470076412161191,9.979063402811686,122.91610146840412,0.0
2022-01-18 02:40:00,1.0,14.8,22.0,21.5,5.2,4.478,19.359879999999997,0.4707,62.3965,-2.888888888888889,5.888888888888889,99.33333333333333,0.0,94.11111111111111,9.11111111111111,1038.0,25.666666666666668,-3.888888888888889,13.555555555555555,1.0,410.5479348158562,459.52516281654096,6.103079714047707,111.69069966095314,28.6956227906545,19.410432087580364,2.5088676913579304,9.96296350479126,93.20895341873168,0.0
2022-01-18 02:50:00,1.4,14.9,22.0,21.4,5.4,4.462,19.596545,0.4205,62.412400000000005,-2.9444444444444446,5.944444444444445,98.16666666666667,0.0,94.05555555555556,9.555555555555555,1038.0,25.833333333333332,-3.9444444444444446,13.777777777777779,1.0,407.00374969482425,457.7508820176398,5.825223701229203,110.35258677725065,28.694898557662963,19.38273105939229,2.439443714817365,9.98186093489329,96.2907746442159,0.0
2022-01-18 03:00:00,1.2,14.8,22.1,21.4,5.3,4.467,18.63177,0.4225,62.4063,-3.0,6.0,97.0,0.0,94.0,10.0,1038.0,26.0,-4.0,14.0,1.0,405.7074752491918,454.2870209757487,5.919242058419912,106.56741604950469,28.72340652783712,19.372277154922486,2.523838754693667,9.980429677963256,107.09244597752888,0.0
2022-01-18 03:10:00,1.1,14.8,22.1,21.4,5.1,4.465,18.573439999999998,0.23370000000000002,62.403499999999994,-3.0,6.055555555555555,96.66666666666667,0.0,93.94444444444444,10.0,1037.9444444444443,25.61111111111111,-4.0,14.0,1.0555555555555556,406.87657368977864,458.50344372979526,5.9383757567271,108.31147518976934,28.723302993774418,19.340046326319374,2.4833044598499936,9.991897843678792,80.2784576733907,0.0
2022-01-18 03:20:00,1.1,14.8,22.1,21.4,5.1,4.482,17.84188,0.49749999999999994,62.4239,-3.0,6.111111111111111,96.33333333333333,0.0,93.88888888888889,10.0,1037.888888888889,25.22222222222222,-4.0,14.0,1.1111111111111112,411.61584138015223,457.98769346390645,6.006706308160124,110.1208782394323,28.74369344075521,19.324526376724243,2.330026415387789,9.989521993001302,128.59365699768065,0.0
2022-01-18 03:30:00,0.9,14.7,22.2,21.4,5.0,4.466,18.864645000000003,0.3886,62.4372,-3.0,6.166666666666667,96.0,0.0,93.83333333333333,10.0,1037.8333333333333,24.833333333333332,-4.0,14.0,1.1666666666666667,405.3494281005859,454.6509943644206,5.792275784015656,108.05715047437593,28.753251558939617,19.295905338923138,2.3294272873799007,9.991540573438009,69.66266209920248,0.0
2022-01-18 03:40:00,0.9,14.7,22.2,21.5,5.0,4.436,18.67945,0.328,62.4461,-3.0,6.222222222222222,95.66666666666667,0.0,93.77777777777777,10.0,1037.7777777777778,24.444444444444443,-4.0,14.0,1.2222222222222223,407.3884051934604,459.05406508522475,5.86701549675505,105.53667882369737,28.760392201741535,19.274441073735556,2.2932930848995845,9.988437984784444,128.0293109003703,0.0
2022-01-18 03:50:00,1.1,14.8,22.3,21.4,5.2,4.467,18.749805000000002,0.3579,62.4474,-3.0,6.277777777777778,95.33333333333333,0.0,93.72222222222223,10.0,1037.7222222222222,24.055555555555557,-4.0,14.0,1.2777777777777777,402.31719380696615,460.28605814615884,5.692048806861296,104.10845965757207,28.761768871943154,19.251470956802372,2.357875621517499,9.985373851458231,61.020485312143954,0.0
2022-01-18 04:00:00,0.8,14.7,22.2,21.4,5.0,4.458,19.231765000000003,0.2504,62.4774,-3.0,6.333333333333333,95.0,0.0,93.66666666666667,10.0,1037.6666666666667,23.666666666666668,-4.0,14.0,1.3333333333333333,403.583654336162,458.14256585132114,5.717704511133291,109.32438818807657,28.75399098714193,19.23281663576762,2.224661646684011,9.976354613304139,130.14147099812826,0.0
2022-01-18 04:10:00,0.6,14.6,22.2,21.4,4.7,4.442,19.153200000000002,0.5065000000000001,62.948299999999996,-3.0,6.388888888888889,94.66666666666667,0.0,93.61111111111111,10.0,1037.611111111111,23.27777777777778,-4.0,14.0,1.3888888888888888,403.61146087646483,460.0098282982837,5.771357458769264,110.56121560436183,28.7741472307841,19.22408480644226,2.3103791161378227,9.924563806851705,83.1751279894511,0.0
2022-01-18 04:20:00,0.7,14.6,22.2,21.4,4.7,4.463,18.547729999999998,0.8511,63.3035,-3.0,6.444444444444445,94.33333333333333,0.0,93.55555555555556,10.0,1037.5555555555557,22.88888888888889,-4.0,14.0,1.4444444444444444,403.9957902825016,458.4385927327474,5.578267015090771,112.3725612388223,28.762896975123947,19.202404487469774,2.173901008098139,9.935800166426406,107.57987540778467,0.0
2022-01-18 04:30:00,1.1,14.8,22.1,21.4,5.1,4.46,17.638579999999997,0.8548,63.3852,-3.0,6.5,94.0,0.0,93.5,10.0,1037.5,22.5,-4.0,14.0,1.5,400.44922403971356,455.3508020019532,5.535226968816445,111.14668385069248,28.782373692038284,19.19315734826802,2.124829967953468,9.951678221942297,100.82205694490443,0.0
2022-01-18 04:40:00,0.8,14.7,22.2,21.4,5.0,4.487,17.606090000000002,0.3608,63.3655,-3.0,6.555555555555555,93.66666666666667,0.0,93.44444444444444,10.0,1037.4444444444443,22.11111111111111,-4.0,14.0,1.5555555555555556,409.6368518241795,450.39723169787175,5.535269978423576,111.47096400524939,28.76876321792603,19.167804177602132,2.1953265168269476,9.974821008046469,87.63796927134196,0.0
2022-01-18 04:50:00,1.2,14.8,22.1,21.4,5.1,4.478,17.756835000000002,0.2884,63.3541,-3.0,6.611111111111111,93.33333333333333,0.0,93.38888888888889,10.0,1037.388888888889,21.72222222222222,-4.0,14.0,1.6111111111111112,408.1690309651693,446.4108735148112,5.64664738271196,114.37096666842531,28.774346103668215,19.164830640157064,2.1514516953627267,9.982764131228128,109.00380828857422,0.0
2022-01-18 05:00:00,1.4,14.8,22.1,21.4,5.1,4.452,18.888524999999998,0.3364,63.3811,-3.0,6.666666666666667,93.0,0.0,93.33333333333333,10.0,1037.3333333333333,21.333333333333332,-4.0,14.0,1.6666666666666665,411.0139221857882,448.0717768140771,5.758303414522591,112.93535110516737,28.759975751496313,19.145502580397327,2.2175549509358694,10.00481573127912,62.89405517161572,0.0
2022-01-18 05:10:00,1.2,14.8,22.2,21.5,5.3,4.464,18.777535,0.2333,63.428399999999996,-3.0,6.722222222222222,92.66666666666667,0.0,93.27777777777777,10.0,1037.2777777777778,20.944444444444443,-4.0,14.0,1.7222222222222223,410.4023318481445,453.4208251462038,5.692304396817913,111.54933207323322,28.746601085824484,19.13003887682985,2.1262733318644056,10.024823690942451,104.28724058248228,0.0
2022-01-18 05:20:00,0.8,14.7,22.1,21.4,5.0,4.455,18.95058,0.0675,63.4569,-3.0,6.777777777777778,92.33333333333333,0.0,93.22222222222223,10.0,1037.2222222222222,20.555555555555557,-4.0,14.0,1.7777777777777777,414.02140157063803,455.130479617064,5.599063726643385,113.60777520325226,28.731487226486205,19.108655754725138,2.3090121187766393,10.07987401485443,66.08673137664795,0.0
2022-01-18 05:30:00,0.8,14.6,22.1,21.4,4.9,4.475,19.215004999999998,0.0412,63.5064,-3.0,6.833333333333333,92.0,0.0,93.16666666666667,10.0,1037.1666666666667,20.166666666666668,-4.0,14.0,1.8333333333333333,417.66977020263676,459.27548523650773,5.68063613661265,109.83460041606493,28.710332479476925,19.088201134999593,2.205440856019656,10.282261916796367,118.48288000742596,0.0
2022-01-18 05:40:00,1.0,14.7,22.1,21.4,5.1,4.467,19.385089999999998,-0.013800000000000002,63.4944,-3.0,6.888888888888889,91.66666666666667,0.0,93.11111111111111,10.0,1037.111111111111,19.77777777777778,-4.0,14.0,1.8888888888888888,418.54501491152007,460.367839457194,5.8623511384435965,107.55778956354001,28.720935039520263,19.067944828669233,2.2363634091615676,10.363048008282979,89.49373117446899,0.0
2022-01-18 05:50:00,0.7,14.7,22.1,21.4,4.9,4.448,21.141465,-0.0954,63.524800000000006,-3.0,6.944444444444445,91.33333333333333,0.0,93.05555555555556,10.0,1037.0555555555557,19.38888888888889,-4.0,14.0,1.9444444444444444,420.5193858846029,460.1744750450397,6.1499928432534645,115.23357658343127,28.7094592666626,19.01324605623881,2.237510171532631,10.462828817367555,105.18398769378662,0.0
2022-01-18 06:00:00,0.5,14.6,21.9,21.4,4.7,4.475,22.47695,-0.2525,63.4323,-3.0,7.0,91.0,0.0,93.0,10.0,1037.0,19.0,-4.0,14.0,2.0,415.0142136532137,460.07814546080846,6.246779110202682,108.65807387422035,28.72342806077946,18.99292749652755,2.2200244348534084,10.497135209525371,133.8854757276632,0.0
2022-01-18 06:10:00,0.3,14.5,21.7,21.4,4.6,4.468,22.526980000000002,-0.3201,62.95119999999999,-2.9444444444444446,6.944444444444445,90.94444444444444,0.0,92.66666666666667,10.0,1037.0,18.11111111111111,-4.0,13.88888888888889,2.0,415.10701965332026,453.4856209309896,6.0790027870566155,111.95890138162731,28.706030775705973,18.962939987182615,2.275707553625107,10.435770853360493,87.65778610229492,0.0
2022-01-18 06:20:00,0.2,14.5,21.8,21.4,4.6,4.453,22.040655,-0.22799999999999998,62.7395,-2.888888888888889,6.888888888888889,90.88888888888889,0.0,92.33333333333333,10.0,1037.0,17.22222222222222,-4.0,13.777777777777779,2.0,415.0189097297055,451.7850318715764,6.090731404945675,126.40937238919533,28.72000362078349,18.98759036064148,2.085739071766535,10.358912534713745,167.02194391886394,0.0
2022-01-18 06:30:00,0.1,14.4,21.9,21.4,4.4,4.446,21.91147,-0.08940000000000001,62.6324,-2.8333333333333335,6.833333333333333,90.83333333333333,0.0,92.0,10.0,1037.0,16.333333333333332,-4.0,13.666666666666666,2.0,431.5617172241211,451.55954671223964,6.154075470778902,259.6478599643168,28.742920457764534,19.037755200606956,2.128972939017129,10.188278452986378,97.36437893819001,0.0
2022-01-18 06:40:00,-0.1,14.3,22.0,21.3,4.2,4.449,19.87272,-0.0494,62.606700000000004,-2.7777777777777777,6.777777777777778,90.77777777777777,0.0,91.66666666666667,10.0,1037.0,15.444444444444445,-4.0,13.555555555555555,2.0,448.5344245472173,453.74489271843566,5.961859644994897,376.72740779381013,28.73796577771505,19.094488595326744,2.0264541604121526,10.10613462607066,134.3541355641683,0.0
2022-01-18 06:50:00,0.1,14.4,22.1,21.3,4.3,4.431,19.13306,-0.1633,62.552800000000005,-2.7222222222222223,6.722222222222222,90.72222222222223,0.0,91.33333333333333,10.0,1037.0,14.555555555555555,-4.0,13.444444444444445,2.0,456.39617065429684,459.93506553211427,5.503693565554538,342.07483835769915,28.771302331288656,19.15815908432007,2.085623625516891,10.053287409146627,115.88998072306315,0.0
2022-01-18 07:00:00,-0.1,14.4,22.1,21.3,4.4,4.431,15.873935,-0.1288,62.5092,-2.6666666666666665,6.666666666666667,90.66666666666667,0.0,91.0,10.0,1037.0,13.666666666666668,-4.0,13.333333333333334,2.0,457.746443818191,473.0912806193034,5.193482559953032,279.6068412987661,28.704043242136642,19.223538052241008,2.0316555319229765,10.087651495933532,37.663085317611696,0.0
2022-01-18 07:10:00,0.0,14.4,22.2,21.4,4.4,4.425,14.990174999999999,0.03560000000000001,62.5356,-2.611111111111111,6.611111111111111,90.61111111111111,0.0,90.66666666666667,10.0,1037.0,12.777777777777779,-4.0,13.222222222222221,2.0,460.5625595092773,467.6676961298099,4.810772138517455,247.9051967978612,28.545923358356884,19.287208059224703,2.116816386984566,10.237486681453252,32.5141567666113,0.0
2022-01-18 07:20:00,-0.1,14.4,22.3,21.4,4.3,4.404,15.050045,0.24,62.52329999999999,-2.5555555555555554,6.555555555555555,90.55555555555556,0.0,90.33333333333333,10.0,1037.0,11.88888888888889,-4.0,13.11111111111111,2.0,467.63914744059247,468.80722666422525,5.000297832125325,227.62969965789276,28.43079339027405,19.389732313156127,1.966673493583997,10.458678504625956,48.11807422637939,0.0
2022-01-18 07:30:00,-0.3,14.4,22.2,21.5,4.1,4.395,18.099045,0.6248,62.5438,-2.5,6.5,90.5,0.0,90.0,10.0,1037.0,11.0,-4.0,13.0,2.0,472.8678995803307,473.0098003413759,5.196735586163688,209.88197039329398,28.363264942169188,19.46975438117981,2.079260788758596,10.611942057609557,56.418749739329016,0.0
2022-01-18 07:40:00,0.1,14.5,22.2,21.5,4.3,4.416,19.049445,0.7684,62.514599999999994,-2.4444444444444446,6.444444444444445,90.44444444444444,0.0,89.66666666666667,10.0,1037.0,10.11111111111111,-4.0,12.88888888888889,2.0,472.94567718505857,473.5721925827553,5.017104599933839,201.68818606576005,28.308363021214802,19.57237982114156,2.255651484330495,10.724136613210042,71.43581858317057,0.0
2022-01-18 07:50:00,-0.1,14.5,22.2,21.6,4.3,4.423,21.21774,1.16,62.444500000000005,-2.388888888888889,6.388888888888889,90.38888888888889,0.0,89.33333333333333,10.0,1037.0,9.222222222222223,-4.0,12.777777777777779,2.0,482.14538094005366,475.7245161946615,5.339568000513282,174.00253679135426,28.22242707570394,19.762023630142213,2.2820100945234296,10.762809257507325,86.60819068908691,0.0
2022-01-18 08:00:00,-0.1,14.5,22.2,21.7,4.3,4.42,26.346330000000002,1.6122,62.3445,-2.3333333333333335,6.333333333333333,90.33333333333333,0.0,89.0,10.0,1037.0,8.333333333333334,-4.0,12.666666666666666,2.0,481.68834716796874,469.33755079598257,6.437941045532119,454.56582121423406,28.129030968348182,19.978725023269654,2.238021985292435,10.645736435254415,110.27998587290446,0.0
2022-01-18 08:10:00,-0.2,14.5,22.2,21.7,4.2,4.428,28.254845,1.9718,62.291,-2.2777777777777777,6.277777777777778,90.27777777777777,0.0,88.66666666666667,10.0,1037.0,7.444444444444445,-4.0,12.555555555555555,2.0,475.1965666146114,469.120508219401,6.133606180174876,438.8869299325027,28.06522996056551,20.09285128329433,1.9833998944631404,10.389206919885625,114.9592181271483,0.0
2022-01-18 08:20:00,0.0,14.6,22.2,21.7,4.4,4.425,28.315784999999998,2.1506,61.879200000000004,-2.2222222222222223,6.222222222222222,90.22222222222223,0.0,88.33333333333333,10.0,1037.0,6.555555555555555,-4.0,12.444444444444445,2.0,482.39506612141923,474.51769739962174,6.154722854619646,389.7920678460935,28.013836177190143,20.271582536697387,2.0472349782784782,10.204113815625508,119.08591406504313,0.0
2022-01-18 08:30:00,0.0,14.7,22.2,21.8,4.5,4.451,29.110245,2.5339,61.7678,-2.166666666666667,6.166666666666667,90.16666666666667,0.0,88.0,10.0,1037.0,5.666666666666668,-4.0,12.333333333333334,2.0,487.0305525435524,480.6906710920663,6.055221444442447,291.85484670908437,27.96105550765991,20.472161353429158,1.9931515713532764,10.108155236244201,110.44077442169188,0.0
2022-01-18 08:40:00,0.3,14.7,22.2,21.8,4.6,4.472,27.84946,2.8836,61.744600000000005,-2.111111111111111,6.111111111111111,90.11111111111111,0.0,87.66666666666667,10.0,1037.0,4.777777777777779,-4.0,12.222222222222221,2.0,485.71584409516436,487.95166859944663,6.220023897192573,276.5028484641899,27.931358871459963,20.60803817431132,2.00469097952048,10.069520896275838,110.35121885935466,0.0
2022-01-18 08:50:00,0.6,14.9,22.3,21.9,4.8,4.434,26.808100000000003,3.871,61.41459999999999,-2.0555555555555554,6.055555555555555,90.05555555555556,0.0,87.33333333333333,10.0,1037.0,3.8888888888888893,-4.0,12.11111111111111,2.0,489.05355384914355,485.768399524908,6.793394568357091,235.68747850838355,27.926837933858234,20.712479139963786,1.9665388083457949,10.037405856450398,131.88249680836995,0.0
2022-01-18 09:00:00,0.4,14.9,22.2,21.9,4.8,4.423,25.063565,5.3761,60.4997,-2.0,6.0,90.0,0.0,87.0,10.0,1037.0,3.0,-4.0,12.0,2.0,489.0021920776368,487.63654622395836,6.792909069249859,177.62500808026158,27.996517283121744,20.82149541536967,1.9425184698899585,10.019606269200642,90.09976804097494,0.0
2022-01-18 09:10:00,0.3,14.9,22.2,22.0,4.8,4.447,24.286585,6.060899999999999,58.637,-1.6666666666666665,6.222222222222222,88.11111111111111,0.0,86.16666666666667,10.0,1036.888888888889,2.8333333333333335,-3.8333333333333335,11.944444444444445,2.0,480.0032642759126,494.3575688504625,6.649524716940303,139.7600901570293,28.132084892725537,20.93652091705193,1.9673130206637464,10.031667473141082,91.25571168242202,0.0
2022-01-18 09:20:00,0.4,15.0,22.2,22.0,4.9,4.451,21.41968,6.4853,57.1872,-1.3333333333333333,6.444444444444445,86.22222222222223,0.0,85.33333333333333,10.0,1036.7777777777778,2.6666666666666665,-3.6666666666666665,11.88888888888889,2.0,484.45658467610673,502.17057637532554,6.523098132246632,200.86395883333884,28.301557375590004,21.06929404258728,1.8263593858480456,10.023710414568583,102.77689464569092,0.0
2022-01-18 09:30:00,0.6,15.0,22.3,22.1,4.9,4.451,21.576585,6.3629,56.28830000000001,-1.0,6.666666666666667,84.33333333333333,0.0,84.5,10.0,1036.6666666666667,2.5,-3.5,11.833333333333334,2.0,480.6108598766108,509.4107497467392,7.357640584377245,160.30830809986523,28.487647549311323,21.208632253011068,1.881864940325419,10.012649126052857,111.59709265391032,0.0
2022-01-18 09:40:00,0.6,15.0,22.2,22.1,4.9,4.447,21.187525,7.0182,55.999900000000004,-0.6666666666666665,6.888888888888889,82.44444444444444,0.0,83.66666666666667,10.0,1036.5555555555557,2.333333333333333,-3.333333333333333,11.777777777777779,2.0,470.53763895670573,507.77469754273864,7.631922513280211,224.50117468968625,28.714045171737673,21.328090734481812,1.911802934408188,10.004380459785462,111.42186461130777,0.0
2022-01-18 09:50:00,0.6,15.1,22.2,22.2,5.0,4.427,17.715255,8.418899999999999,55.7876,-0.33333333333333326,7.111111111111111,80.55555555555556,0.0,82.83333333333333,10.0,1036.4444444444443,2.1666666666666665,-3.1666666666666665,11.722222222222221,2.0,467.3852189513459,506.64818115234374,7.611884491484044,238.28764815335893,28.911757758458453,21.370664173762002,1.9763279261191689,9.994728871981303,111.66855662027994,0.0
2022-01-18 10:00:00,1.1,15.3,22.2,22.3,5.3,4.441,18.1297,7.7997,55.6487,0.0,7.333333333333333,78.66666666666667,0.0,82.0,10.0,1036.3333333333333,2.0,-3.0,11.666666666666666,2.0,463.5539412434896,502.89539710735454,7.90748727205783,232.08838495459258,29.156260445912682,21.373226242065428,2.0596419348319372,9.985288194020589,111.4945674387614,0.0
2022-01-18 10:10:00,1.5,15.5,22.2,22.3,5.6,4.474,17.801470000000002,7.5291,55.8532,0.3333333333333335,7.555555555555555,76.77777777777777,0.0,81.16666666666667,10.0,1036.2222222222222,1.8333333333333333,-2.833333333333333,11.61111111111111,2.0,465.9168698786593,507.39364986025055,7.460916066088918,220.8006099321613,29.385137764612836,21.340046259562175,2.0433617273966473,9.967630275090535,111.60760515848794,0.0
2022-01-18 10:20:00,1.6,15.6,22.2,22.4,5.8,4.435,17.931369999999998,8.1793,56.0197,0.666666666666667,7.777777777777778,74.88888888888889,0.0,80.33333333333333,10.0,1036.111111111111,1.6666666666666665,-2.6666666666666665,11.555555555555555,2.0,462.2696295166015,501.2891419474284,7.15807335061542,162.9264381042308,29.60534031867981,21.317097485860188,2.1280723049243293,9.944487155278525,112.5544562403361,0.0
2022-01-18 10:30:00,2.2,15.8,22.1,22.5,6.0,4.464,17.358134999999997,8.267100000000001,56.100699999999996,1.0,8.0,73.0,0.0,79.5,10.0,1036.0,1.5,-2.5,11.5,2.0,478.7492724714608,496.6799013791139,6.9822409830928525,276.9670384569761,29.80438081741333,21.17712292989095,2.9155922160545984,9.951089585622151,100.02696124235788,0.0
2022-01-18 10:40:00,2.7,15.9,21.9,22.6,6.4,4.438,16.605335,8.2624,56.1059,1.3333333333333335,8.222222222222221,71.11111111111111,0.0,78.66666666666667,10.0,1035.888888888889,1.3333333333333333,-2.333333333333333,11.444444444444445,2.0,561.5956262207031,468.0400844319662,6.40530239459485,491.4847743138889,29.272440176010132,18.64209606806437,5.92113689104716,12.037281478246054,7.803736298878988,0.0
2022-01-18 10:50:00,3.0,16.3,21.4,22.9,6.8,4.458,15.46265,8.2355,56.52720000000001,1.666666666666667,8.444444444444445,69.22222222222223,0.0,77.83333333333333,10.0,1035.7777777777778,1.1666666666666665,-2.1666666666666665,11.38888888888889,2.0,589.5522413793103,481.2467644176264,6.516400229526778,1061.1517374226198,29.233931461970013,18.90263211886088,3.253836303551992,15.104106529553732,147.08196329752604,0.0
2022-01-18 11:00:00,2.4,16.2,20.6,22.9,6.7,4.465,15.371865,7.559900000000001,57.881499999999996,2.0,8.666666666666666,67.33333333333334,0.0,77.0,10.0,1035.6666666666667,1.0,-2.0,11.333333333333334,2.0,609.884414469401,563.2556082504098,6.307497756319531,1366.4209351654913,29.37133010864258,19.9365730603536,3.0711373380819955,15.166876559257506,368.7484473927816,0.0
2022-01-18 11:10:00,2.0,16.1,20.2,22.9,6.4,4.458,15.42041,7.7003,59.1178,2.333333333333334,8.88888888888889,65.44444444444444,0.0,76.16666666666667,10.0,1035.5555555555557,0.833333333333333,-1.833333333333333,11.277777777777779,2.0,620.9379381131578,676.4424694824219,6.103485361007648,1120.5796901776157,29.558095963795985,21.15890333175659,3.0990864900747934,13.867627852757773,403.48793446858724,0.0
2022-01-18 11:20:00,2.2,16.1,20.0,22.8,6.4,4.478,14.350204999999999,7.216800000000001,59.7987,2.666666666666667,9.11111111111111,63.55555555555556,0.0,75.33333333333333,10.0,1035.4444444444443,0.6666666666666665,-1.6666666666666665,11.222222222222221,2.0,615.3593204752603,862.3765374475239,5.7653658317442,962.8090121097888,29.805943698883056,22.457831420898437,2.820338684717814,12.024694096247355,413.7817912801107,0.0
2022-01-18 11:30:00,2.7,16.2,19.9,22.8,6.6,4.499,13.803370000000001,7.0996,60.2226,3.0,9.333333333333332,61.66666666666667,0.0,74.5,10.0,1035.3333333333333,0.5,-1.5,11.166666666666666,2.0,613.5662200717268,914.8786889508126,6.121179812668407,974.4363715634103,30.075862639745075,22.98760780652364,3.403265153169632,10.521291435559592,330.8545402781168,0.0
2022-01-18 11:40:00,2.7,16.2,20.0,22.8,6.7,4.523,14.076490000000002,7.3247,60.472699999999996,3.333333333333334,9.555555555555555,59.77777777777778,0.0,73.66666666666667,10.0,1035.2222222222222,0.33333333333333304,-1.333333333333333,11.11111111111111,2.0,613.0469217936197,682.4014400227865,6.741863965328131,741.1981585589909,29.538533105850224,18.95674562772115,6.4455878885587055,10.136580204963684,74.17368901232878,0.0
2022-01-18 11:50:00,2.8,16.3,20.1,22.8,6.9,4.484,13.856069999999999,7.289700000000001,60.572,3.666666666666667,9.777777777777779,57.88888888888889,0.0,72.83333333333333,10.0,1035.111111111111,0.16666666666666652,-1.1666666666666665,11.055555555555555,2.0,607.1922330027613,489.7285816096163,6.747355585650536,700.4397211624404,28.198178806304934,16.410683914820353,7.935849436918895,12.344910561243694,1.000000238418579,0.0
2022-01-18 12:00:00,3.2,16.4,20.3,22.9,7.1,4.511,12.641265,7.1263000000000005,60.568799999999996,4.0,10.0,56.0,0.0,72.0,10.0,1035.0,0.0,-1.0,11.0,2.0,614.1365132649739,464.4987679036458,6.355899501008503,574.6364188035868,27.366316401756414,16.610907062756812,7.218980917310984,16.527891284355338,1.000000238418579,105.0
2022-01-18 12:10:00,3.8,16.6,20.7,22.9,7.5,4.466,14.35411,6.3747,60.51369999999999,4.0,10.055555555555555,55.5,0.0,72.27777777777777,10.0,1034.9444444444443,0.5555555555555555,-0.9444444444444444,11.166666666666666,2.0,600.6362573452654,454.2700458289837,6.654520694805404,389.3051867279225,26.788783292770386,16.94383991877238,7.391001691023509,22.330532557169597,1.000000238418579,0.0
2022-01-18 12:20:00,3.6,16.7,21.1,23.1,7.5,4.482,14.47259,6.403700000000001,60.5807,4.0,10.11111111111111,55.0,0.0,72.55555555555556,10.0,1034.888888888889,1.111111111111111,-0.8888888888888888,11.333333333333334,2.0,573.0924774169922,458.77512308756513,7.092847979540205,260.71903341261003,26.808266426722206,17.503635082244873,4.211740130980809,27.65583731651306,51.99746219535668,0.0
2022-01-18 12:30:00,3.6,16.7,21.6,23.2,7.6,4.485,14.02594,6.1971,60.6687,4.0,10.166666666666666,54.5,0.0,72.83333333333333,10.0,1034.8333333333333,1.6666666666666665,-0.8333333333333334,11.5,2.0,539.0495810111912,471.1136120921168,6.642281599920348,153.66388000186552,27.390687132851554,18.97128848312938,3.0174025762417895,27.21071823367965,60.424820466230145,0.0
2022-01-18 12:40:00,4.1,17.0,22.0,23.2,7.9,4.527,14.596635000000001,6.1044,60.68300000000001,4.0,10.222222222222221,54.0,0.0,73.11111111111111,10.0,1034.7777777777778,2.222222222222222,-0.7777777777777778,11.666666666666666,2.0,517.428958231608,471.246253321856,6.26018734777041,100.71814722287453,28.150649948120115,19.790101795196534,2.559241225719452,23.245080887476604,86.94730217615763,0.0
2022-01-18 12:50:00,4.4,17.1,22.0,23.2,8.1,4.584,14.681344999999999,6.0949,60.7559,4.0,10.277777777777779,53.5,0.0,73.38888888888889,10.0,1034.7222222222222,2.7777777777777777,-0.7222222222222222,11.833333333333334,2.0,495.76509796493355,488.7291226196289,6.577966405591049,75.22368987800039,29.58288703282674,20.06689609527588,2.4284383235375087,18.634864848454793,126.00826216379801,0.0
2022-01-18 13:00:00,4.7,17.3,21.8,23.2,8.5,4.59,14.621144999999999,6.3434,60.7827,4.0,10.333333333333334,53.0,0.0,73.66666666666667,10.0,1034.6666666666667,3.333333333333333,-0.6666666666666667,12.0,2.0,474.59941332236104,499.78228989524405,7.173712810742653,38.013604756102055,31.011991834640504,19.753645950953164,2.3578657708565394,14.609312114715575,216.4621824391683,0.0
2022-01-18 13:10:00,4.9,17.4,20.7,23.2,8.7,4.556,14.391735,6.3163,60.7544,4.0,10.38888888888889,52.5,0.0,73.94444444444444,10.0,1034.611111111111,3.8888888888888884,-0.6111111111111112,12.166666666666666,2.0,470.6634708658854,508.2882926818146,7.779611982235127,23.629564212594328,32.110326995849604,18.823800640106203,2.615025714437167,11.179124485651652,306.9929069519043,0.0
2022-01-18 13:20:00,4.6,17.3,20.6,23.2,8.5,4.567,14.515455,6.3403,60.709500000000006,4.0,10.444444444444445,52.0,0.0,74.22222222222223,10.0,1034.5555555555557,4.444444444444444,-0.5555555555555556,12.333333333333334,2.0,467.6388724210892,504.070466003418,6.893652774721889,10.224755986720156,33.04748527255866,17.803981109994357,2.320264477211921,9.324176762429744,401.7853069609762,0.0
2022-01-18 13:30:00,4.4,17.4,21.7,23.1,8.5,4.58,14.74297,6.3793,60.6673,4.0,10.5,51.5,0.0,74.5,10.0,1034.5,5.0,-0.5,12.5,2.0,463.94464965820316,493.3672926593649,6.708472084433344,36.68435419081968,33.692201175689696,16.834194679260253,2.5540954516331356,8.13843250910441,139.87364852905273,0.0
2022-01-18 13:40:00,4.6,17.4,21.2,23.1,8.5,4.551,14.53006,6.3911,60.6681,4.0,10.555555555555555,51.0,0.0,74.77777777777777,10.0,1034.4444444444443,5.555555555555555,-0.4444444444444444,12.666666666666666,2.0,462.54011350785174,480.89990240688985,6.259794650576209,64.98734917764611,34.20093345260691,15.931231343108681,2.5264681978859236,7.632357117144656,104.511299075485,0.0
2022-01-18 13:50:00,4.7,17.3,20.3,23.1,8.6,4.535,14.599799999999998,6.3127,60.6534,4.0,10.61111111111111,50.5,0.0,75.05555555555556,10.0,1034.388888888889,6.111111111111111,-0.38888888888888895,12.833333333333334,2.0,464.6258866373698,483.738283996582,6.376307515532284,57.658698327554816,34.543969535827635,15.287559215227763,2.5830698120594024,7.331890711784363,115.97488766988117,0.0
2022-01-18 14:00:00,5.0,17.2,21.5,23.0,8.6,4.544,13.874595,6.4353,60.661500000000004,4.0,10.666666666666666,50.0,0.0,75.33333333333333,10.0,1034.3333333333333,6.666666666666666,-0.33333333333333337,13.0,2.0,460.53594718845414,480.8266884043025,5.981262006490244,47.48563991966894,34.923439235687255,15.09978696982066,2.5042401993274686,6.913420394261678,112.49401434580486,0.0
2022-01-18 14:10:00,5.1,17.2,21.2,23.0,8.7,4.566,13.04832,6.2604999999999995,60.653200000000005,4.0,10.722222222222221,49.5,0.0,75.61111111111111,10.0,1034.2777777777778,7.222222222222221,-0.2777777777777778,13.166666666666668,2.0,458.44625986735025,475.2130304972331,5.35768637961587,44.16621555867168,35.05853443781535,14.353469471931458,2.9396946181853614,6.5146482714017235,47.670476007461545,0.0
2022-01-18 14:20:00,4.8,17.1,20.2,23.0,8.5,4.591,12.44232,6.3006,60.634299999999996,4.0,10.777777777777779,49.0,0.0,75.88888888888889,10.0,1034.2222222222222,7.777777777777777,-0.2222222222222222,13.333333333333334,2.0,460.3459609143488,476.27882245995534,5.349189525647352,38.02746329054321,35.29540920936455,14.040039604747363,2.2836255016569362,6.399157914455328,72.20919996229269,0.0
2022-01-18 14:30:00,5.2,17.2,21.3,23.0,8.8,4.602,12.061069999999999,6.224500000000001,60.621399999999994,4.0,10.833333333333334,48.5,0.0,76.16666666666667,10.0,1034.1666666666667,8.333333333333332,-0.16666666666666674,13.5,2.0,456.0564331054687,477.44511787853025,4.67873431773509,31.905519258746995,35.60515329360962,13.948229455947876,2.1055467921495437,6.300819475650788,95.27214731852213,0.0
2022-01-18 14:40:00,5.2,17.2,21.5,23.0,8.8,4.601,11.914725,6.2704,60.6438,4.0,10.88888888888889,48.0,0.0,76.44444444444444,10.0,1034.111111111111,8.888888888888888,-0.11111111111111116,13.666666666666668,2.0,451.92197761272564,488.4633451334636,4.413110204955279,32.58998797599879,35.831791687011716,14.142569246292116,1.9420991196235022,6.055844982465109,114.44423137664793,0.0
2022-01-18 14:50:00,5.4,17.4,20.5,23.0,9.1,4.642,11.26084,6.3016,60.674,4.0,10.944444444444445,47.5,0.0,76.72222222222223,10.0,1034.0555555555557,9.444444444444443,-0.05555555555555558,13.833333333333334,2.0,443.5006760660807,493.87815278151936,4.183474129020831,39.871451377222094,35.89044225692749,14.195348871548969,2.0418115945657096,5.786531767845154,96.08536051432291,0.0
2022-01-18 15:00:00,5.2,17.5,20.7,23.0,9.1,4.581,10.68666,6.2883,60.6754,4.0,11.0,47.0,0.0,77.0,10.0,1034.0,10.0,0.0,14.0,2.0,436.02999236358994,506.89674092610676,3.8266539736790848,62.43870771214114,35.7586238416036,14.325560337702433,1.8132834766308465,5.696611191431681,120.34105492909748,0.0
2022-01-18 15:10:00,5.4,17.5,21.7,22.9,9.1,4.591,8.64027,5.7263,60.7059,3.7222222222222223,10.722222222222221,47.666666666666664,0.0,77.88888888888889,10.0,1034.111111111111,11.333333333333334,-0.05555555555555555,13.88888888888889,1.9444444444444444,433.63711140950517,498.70820541908006,3.379694195164126,91.946194992712,35.43787593841553,14.608031748135883,1.8607763971885045,5.586571603616078,114.78522950490314,0.0
2022-01-18 15:20:00,5.3,17.2,21.0,22.9,8.9,4.552,8.58439,5.251399999999999,60.744499999999995,3.4444444444444446,10.444444444444445,48.333333333333336,0.0,78.77777777777777,10.0,1034.2222222222222,12.666666666666668,-0.1111111111111111,13.777777777777779,1.8888888888888888,431.819991276182,501.93617486011027,3.340323339693964,100.04112884823212,35.0342185084025,14.894180204073589,1.85936824520429,5.522500486373902,118.35046690622964,0.0
2022-01-18 15:30:00,5.4,17.3,20.3,22.9,9.0,4.573,8.58768,5.0347,60.83239999999999,3.166666666666667,10.166666666666666,49.0,0.0,79.66666666666667,10.0,1034.3333333333333,14.0,-0.16666666666666666,13.666666666666666,1.8333333333333333,427.7270569864909,495.70744679768876,3.0398655247216846,112.43709209442139,34.590138745712025,15.240623831102402,1.7150386777200268,5.519467417547259,108.36130924160197,0.0
2022-01-18 15:40:00,5.5,17.3,21.4,22.9,9.1,4.553,8.84991,4.772,60.9193,2.8888888888888893,9.88888888888889,49.666666666666664,0.0,80.55555555555556,10.0,1034.4444444444443,15.333333333333334,-0.2222222222222222,13.555555555555555,1.7777777777777777,424.0051212354639,495.69182876762306,2.821336394534946,87.1894607858604,34.11921632766724,15.634531730016073,1.6993403355280559,5.586899757385254,108.86548906962078,0.0
2022-01-18 15:50:00,5.6,17.3,21.4,22.9,9.1,4.54,8.808395,4.674300000000001,61.015,2.611111111111111,9.61111111111111,50.333333333333336,0.0,81.44444444444444,10.0,1034.5555555555557,16.666666666666668,-0.2777777777777778,13.444444444444445,1.7222222222222223,418.07138641357426,497.5803955078125,2.821891427235415,83.96710583185745,33.659491043090824,16.005834487279255,1.719249704082807,5.731535357634227,110.09387875874836,0.0
2022-01-18 16:00:00,5.7,17.4,20.4,22.9,9.3,4.504,9.074065000000001,4.6227,61.1923,2.3333333333333335,9.333333333333334,51.0,0.0,82.33333333333333,10.0,1034.6666666666667,18.0,-0.3333333333333333,13.333333333333334,1.6666666666666667,416.98960784912117,498.3062923247238,2.879095624516913,73.033089677843,33.243623701731366,16.375551487604778,1.5382047421733538,5.920685540835063,107.63543561299642,0.0
2022-01-18 16:10:00,5.1,17.2,20.9,22.8,8.9,4.515,9.641295,4.2561,61.6727,2.055555555555556,9.055555555555555,51.666666666666664,0.0,83.22222222222223,10.0,1034.7777777777778,19.333333333333336,-0.3888888888888889,13.222222222222221,1.6111111111111112,413.27529785156247,503.2960215987282,2.7895079803938243,66.21052328820956,32.88869620641073,16.71563143412272,1.4866854101419449,6.179635883172353,110.85338124593099,0.0
2022-01-18 16:20:00,4.7,17.0,21.5,22.7,8.5,4.529,10.5829,4.0710999999999995,61.9593,1.7777777777777781,8.777777777777779,52.333333333333336,0.0,84.11111111111111,10.0,1034.888888888889,20.666666666666668,-0.4444444444444444,13.11111111111111,1.5555555555555556,410.183201283422,496.832853554912,3.117613272195482,67.03061600097828,32.58544300079346,16.98466904640198,1.6727693090836209,6.506406832536061,105.12958401997885,0.0
2022-01-18 16:30:00,4.6,16.9,20.5,22.7,8.4,4.482,10.206775,3.8324,62.115700000000004,1.5,8.5,53.0,0.0,85.0,10.0,1035.0,22.0,-0.5,13.0,1.5,404.50273773193356,493.1405030559671,3.042079423295576,70.84293602830272,32.29317094167074,17.23147740681966,1.6158739650249483,6.948939758141836,111.0558485921224,0.0
2022-01-18 16:40:00,4.3,16.8,20.7,22.6,8.1,4.515,9.75087,3.7051000000000003,62.209900000000005,1.2222222222222223,8.222222222222221,53.666666666666664,0.0,85.88888888888889,10.0,1035.111111111111,23.333333333333336,-0.5555555555555556,12.88888888888889,1.4444444444444444,401.6711042206863,490.1542902628581,2.9627653427582006,59.32790509768125,32.0267032623291,17.466401646931967,1.703075930674871,7.425254414876302,107.81942914326984,0.0
2022-01-18 16:50:00,4.1,16.7,21.7,22.6,8.0,4.488,9.238385000000001,3.6494999999999997,62.2672,0.9444444444444446,7.944444444444445,54.333333333333336,0.0,86.77777777777777,10.0,1035.2222222222222,24.666666666666668,-0.611111111111111,12.777777777777779,1.3888888888888888,402.00970153808595,487.66537040271976,2.7945130423165985,59.90216183150555,31.763159062067665,17.650172033309936,1.5680474245548248,7.989429747263591,107.84540765126546,0.0
2022-01-18 17:00:00,4.1,16.6,20.9,22.5,7.9,4.521,9.320035,3.5947000000000005,62.329600000000006,0.666666666666667,7.666666666666667,55.0,0.0,87.66666666666667,10.0,1035.3333333333333,26.0,-0.6666666666666666,12.666666666666666,1.3333333333333335,397.4696412150065,487.90912739019285,2.7666458569138737,61.242494394011416,31.536227331161502,17.816325918833414,1.511480523745219,8.594859681129455,108.00357805887859,0.0
2022-01-18 17:10:00,3.9,16.5,20.1,22.4,7.8,4.522,9.197415,3.3649999999999998,62.3592,0.3888888888888893,7.388888888888889,55.66666666666667,0.0,88.55555555555556,10.0,1035.4444444444443,27.333333333333336,-0.7222222222222222,12.555555555555555,1.2777777777777777,392.6646863915454,487.39860941569015,2.707898319676771,64.49539298181479,31.331204226811725,17.979692821502688,1.4411111528674763,9.197722237904866,108.30367387135823,0.0
2022-01-18 17:20:00,3.7,16.4,20.2,22.4,7.6,4.495,9.05869,3.2872,62.393899999999995,0.1111111111111116,7.111111111111112,56.333333333333336,0.0,89.44444444444444,10.0,1035.5555555555557,28.666666666666668,-0.7777777777777778,12.444444444444445,1.2222222222222223,393.2198385620117,484.79094108143073,2.6561800388697177,65.56953130377215,31.139265813827517,18.119401470820108,1.4602932570377987,9.60318865776062,106.79395257314047,0.0
2022-01-18 17:30:00,3.5,16.3,20.6,22.3,7.4,4.472,9.129349999999999,3.2733,62.449,-0.16666666666666607,6.833333333333334,57.0,0.0,90.33333333333333,10.0,1035.6666666666667,30.0,-0.8333333333333333,12.333333333333334,1.1666666666666667,393.7198825353864,481.12921777484064,2.6025213390824486,73.46216930389404,30.98301837738746,18.25214531002149,1.4078518606860781,9.792557646407456,109.17363942776872,0.0
2022-01-18 17:40:00,3.4,16.2,21.1,22.3,7.3,4.49,9.24006,3.2801,62.455799999999996,-0.44444444444444375,6.555555555555556,57.66666666666667,0.0,91.22222222222223,10.0,1035.7777777777778,31.333333333333336,-0.8888888888888888,12.222222222222221,1.1111111111111112,397.3065215047201,475.2420317586263,2.664156733818647,73.03839242234741,30.814406572977703,18.372108497619628,1.3932950720191002,9.891316572825115,108.96623326619468,0.0
2022-01-18 17:50:00,3.3,16.2,21.5,22.2,7.2,4.492,9.222235000000001,3.2083,62.47859999999999,-0.7222222222222214,6.277777777777779,58.333333333333336,0.0,92.11111111111111,10.0,1035.888888888889,32.66666666666667,-0.9444444444444444,12.11111111111111,1.0555555555555556,392.7033084246756,472.16954167508527,2.7881925524089297,82.08647014617921,30.640621706590814,18.484239869683474,1.351383831169309,9.941067152831513,109.94847901726845,0.0
2022-01-18 18:00:00,3.3,16.1,21.9,22.2,7.2,4.503,9.53486,3.1066000000000003,62.3239,-1.0,6.0,59.0,0.0,93.0,10.0,1036.0,34.0,-1.0,12.0,1.0,387.5284917195638,474.1331142171224,2.6929858256194548,91.6840365503602,30.4932950597853,18.58395661185359,1.339280810462989,9.965736438810488,108.91259616007747,0.0
2022-01-18 18:10:00,3.1,16.0,22.0,22.2,7.1,4.497,9.716685,3.0512,61.8771,-1.0555555555555556,5.833333333333333,60.72222222222222,0.0,93.05555555555556,9.555555555555555,1036.0,34.333333333333336,-1.1111111111111112,11.61111111111111,1.0,387.77575500488285,469.574981117687,2.706007126037684,98.23445296228269,30.341148983637492,18.6778603553772,1.3596065584818522,9.983846252759298,108.12179412841797,0.0
2022-01-18 18:20:00,3.0,16.0,22.0,22.1,7.0,4.494,9.687315,2.993,61.6788,-1.1111111111111112,5.666666666666667,62.44444444444444,0.0,93.11111111111111,9.11111111111111,1036.0,34.666666666666664,-1.2222222222222223,11.222222222222221,1.0,385.06967987060546,471.1504306135506,2.8819595798664848,103.57646234286035,30.16975369771321,18.773772519429524,1.2824270489811898,9.995257199605305,107.73207722981769,0.0
2022-01-18 18:30:00,3.0,16.0,21.8,22.1,6.9,4.506,10.168015,2.9823,61.612300000000005,-1.1666666666666667,5.5,64.16666666666667,0.0,93.16666666666667,8.666666666666666,1036.0,35.0,-1.3333333333333333,10.833333333333334,1.0,379.6750187805877,466.68498240152996,2.896418409286919,105.39588365867311,30.00796810468038,18.90100906054179,1.2044293574492138,10.000655444463094,107.74689374287922,0.0
2022-01-18 18:40:00,2.9,15.9,21.6,22.1,6.9,4.518,9.97002,2.755,61.553700000000006,-1.2222222222222223,5.333333333333333,65.88888888888889,0.0,93.22222222222223,8.222222222222221,1036.0,35.333333333333336,-1.4444444444444444,10.444444444444445,1.0,385.3632583618164,466.05121975602776,2.887715948880729,108.40520414578711,29.85692721257444,19.020345142187317,1.3091038309110972,10.004267877542256,108.4468305379315,0.0
