,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-18 18:50:00,2.9,15.9,21.2,22.1,6.9,4.482,10.13587,2.2252,61.4953,-1.2777777777777777,5.166666666666667,67.61111111111111,0.0,93.27777777777777,7.777777777777778,1036.0,35.666666666666664,-1.5555555555555556,10.055555555555555,1.0,387.4601382902299,458.7597617734712,2.9651932530349256,112.08913232447738,29.691431341171267,19.13430666923523,1.3682769190271695,10.008999238014221,106.85239330291748,0.0
2022-01-18 19:00:00,2.7,15.8,21.0,22.1,6.8,4.503,10.19946,2.3251,61.5505,-1.3333333333333333,5.0,69.33333333333333,0.0,93.33333333333333,7.333333333333334,1036.0,36.0,-1.6666666666666665,9.666666666666666,1.0,393.90491923014326,457.0711162312826,3.3096501465436434,115.2331021984553,29.51591023763021,19.247395836512247,1.3317180383205414,10.028583736419678,107.58607395172119,0.0
2022-01-18 19:10:00,2.7,15.7,20.8,22.0,6.7,4.499,10.964555,1.9978000000000002,61.579100000000004,-1.3888888888888888,4.833333333333333,71.05555555555556,0.0,93.38888888888889,6.888888888888889,1036.0,36.333333333333336,-1.7777777777777777,9.277777777777779,1.0,392.24209694697936,459.478098134008,3.4140594165338634,114.4456959913006,29.36947983105977,19.361206092834472,1.501123019059499,10.083565157254537,109.69047041575114,0.0
2022-01-18 19:20:00,2.7,15.7,20.7,22.0,6.6,4.482,11.80702,1.5864,61.594899999999996,-1.4444444444444444,4.666666666666666,72.77777777777777,0.0,93.44444444444444,6.444444444444445,1036.0,36.666666666666664,-1.8888888888888888,8.88888888888889,1.0,392.76942270914714,457.92534698486327,3.7902278609868496,110.63731159210207,29.194782005945843,19.46753449122111,1.4922483086585998,10.153784691492715,112.69704385121663,0.0
2022-01-18 19:30:00,2.7,15.7,20.6,22.0,6.6,4.508,10.672284999999999,1.4271,61.65069999999999,-1.5,4.5,74.5,0.0,93.5,6.0,1036.0,37.0,-2.0,8.5,1.0,393.6292698476506,461.2215077577788,3.7107896099925717,105.01327600533007,29.030684359868367,19.57225302696228,1.5146245843172073,10.218551823298137,109.04680585225424,0.0
2022-01-18 19:40:00,2.3,15.5,20.4,22.0,6.3,4.501,9.244135,1.415,61.697199999999995,-1.5555555555555556,4.333333333333333,76.22222222222223,0.0,93.55555555555556,5.555555555555555,1036.0,37.333333333333336,-2.111111111111111,8.11111111111111,1.0,388.16713348388674,458.2826038965685,3.3643958198754804,98.91425212342861,28.87634255727132,19.67199705441793,1.4607651489973068,10.229280468622843,111.42235356648764,0.0
2022-01-18 19:50:00,2.1,15.3,20.2,22.0,6.0,4.508,10.99143,1.5379,61.770500000000006,-1.6111111111111112,4.166666666666666,77.94444444444444,0.0,93.61111111111111,5.111111111111112,1036.0,37.666666666666664,-2.2222222222222223,7.722222222222222,1.0,387.79739534575367,449.86664408365885,3.367013963070293,104.57077474928171,28.724629758199058,19.742119089762372,1.4496806852022808,10.134071601231891,108.10024555206299,0.0
2022-01-18 20:00:00,2.3,15.3,20.0,21.9,6.1,4.505,9.70372,1.5457,61.7899,-1.6666666666666665,4.0,79.66666666666667,0.0,93.66666666666667,4.666666666666667,1036.0,38.0,-2.333333333333333,7.333333333333333,1.0,392.990600382487,451.8613260519093,3.8279729153880964,110.5444228802697,28.57861731529236,19.79330637613932,1.4731368752320608,10.070866176287334,109.89138019561767,0.0
2022-01-18 20:10:00,2.0,15.2,19.9,21.9,5.9,4.5,12.84996,1.7591,61.830799999999996,-1.7222222222222223,3.833333333333333,81.38888888888889,0.0,93.72222222222223,4.222222222222222,1036.0,38.333333333333336,-2.4444444444444446,6.944444444444445,1.0,393.2363539000763,456.84766991275484,4.455514167789685,107.70858001515016,28.42506587982178,19.853400293986002,1.6567350725332897,10.04204240957896,108.74301170349122,0.0
2022-01-18 20:20:00,2.0,15.3,19.8,21.9,5.9,4.497,15.011235,1.6421,61.830600000000004,-1.7777777777777777,3.6666666666666665,83.11111111111111,0.0,93.77777777777777,3.7777777777777777,1036.0,38.666666666666664,-2.5555555555555554,6.555555555555555,1.0,398.4266974894206,450.77361195882156,4.601405364800308,113.26356997689284,28.27825821240743,19.915398693084718,1.6779322963953018,10.030667932828269,111.16044158935547,0.0
2022-01-18 20:30:00,1.8,15.2,20.2,21.9,5.7,4.499,15.671175,1.5605,61.795399999999994,-1.8333333333333333,3.5,84.83333333333334,0.0,93.83333333333333,3.333333333333334,1036.0,39.0,-2.6666666666666665,6.166666666666667,1.0,395.63513656440824,448.1341600931102,5.0539433374647365,113.57884218420686,28.130727790040396,19.98273692683444,1.8358119072907608,10.02316940771426,109.98141680983247,0.0
2022-01-18 20:40:00,2.1,15.2,20.9,21.9,5.9,4.514,16.32206,1.4670999999999998,61.78150000000001,-1.8888888888888888,3.333333333333333,86.55555555555556,0.0,93.88888888888889,2.8888888888888893,1036.0,39.333333333333336,-2.7777777777777777,5.777777777777778,1.0,399.9570775349935,452.0994058192461,5.56248793465943,112.16458563572944,27.995370248158775,20.0617715326945,1.9309271198511122,10.019094055493673,107.58329043070475,0.0
2022-01-18 20:50:00,1.5,15.1,21.6,21.9,5.5,4.469,16.46435,1.6006,61.8116,-1.9444444444444444,3.1666666666666665,88.27777777777777,0.0,93.94444444444444,2.4444444444444446,1036.0,39.666666666666664,-2.888888888888889,5.388888888888888,1.0,399.46789118975056,449.886218363444,5.684401084056682,105.80127590675139,27.920423323313393,20.11449828783671,1.9692634109656015,10.016184113820394,109.45294689178468,0.0
2022-01-18 21:00:00,2.0,15.2,21.7,21.8,5.8,4.468,16.33553,1.6887,61.796299999999995,-2.0,3.0,90.0,0.0,94.0,2.0,1036.0,40.0,-3.0,5.0,1.0,396.69867614746096,448.16497571923264,5.820950378738554,107.6776074953672,27.828107767105102,20.14454223950704,2.0287624792257946,10.0131449731191,108.7449285252889,0.0
2022-01-18 21:10:00,1.9,15.1,20.6,21.8,5.7,4.472,16.437485000000002,1.8435,61.717499999999994,-2.0,2.8333333333333335,96.55555555555556,0.0,93.88888888888889,2.4444444444444446,1035.9444444444443,40.666666666666664,-3.0,4.777777777777778,1.0,396.4290727251426,444.39686258951826,5.698759635855249,106.33051445589226,27.6978200785319,20.164597724278767,1.9728247183561325,10.004854137102763,113.12924401601155,0.0
2022-01-18 21:20:00,1.8,15.1,20.3,21.8,5.7,4.48,16.68352,1.8628999999999998,61.7346,-2.0,2.6666666666666665,103.11111111111111,0.0,93.77777777777777,2.888888888888889,1035.888888888889,41.333333333333336,-3.0,4.555555555555555,1.0,398.7560415649414,448.6834942100788,5.7322335994176274,107.7835689712783,27.543533657472686,20.196968024948895,2.2164442067732244,10.000619621007456,107.3596591798599,0.0
2022-01-18 21:30:00,1.6,15.0,21.2,21.8,5.5,4.464,17.274245,1.9487999999999999,61.741,-2.0,2.5,109.66666666666667,0.0,93.66666666666667,3.333333333333333,1035.8333333333333,42.0,-3.0,4.333333333333333,1.0,403.77585786315217,446.01031187912514,5.847807052984075,113.6997668508756,27.44441398302714,20.243085587819415,2.173968548178673,9.998883229891458,112.58690953572591,0.0
2022-01-18 21:40:00,1.4,15.0,21.5,21.8,5.4,4.462,17.500729999999997,1.9463000000000001,61.7216,-2.0,2.333333333333333,116.22222222222223,0.0,93.55555555555556,3.7777777777777777,1035.7777777777778,42.666666666666664,-3.0,4.111111111111111,1.0,407.13233947753906,442.21818176269534,5.990649737557449,108.86645588783222,27.36812873840332,20.277790088653568,2.19428706963857,9.996596285502116,106.88317527770997,0.0
2022-01-18 21:50:00,1.6,15.0,20.6,21.8,5.4,4.472,17.721605,1.9967,61.687400000000004,-2.0,2.1666666666666665,122.77777777777777,0.0,93.44444444444444,4.222222222222222,1035.7222222222222,43.333333333333336,-3.0,3.888888888888889,1.0,404.04092384075295,441.9271019245017,5.794538583957543,108.44636111372608,27.274152358373005,20.312244691848754,2.1413825146357217,9.998276508649191,113.13015485127767,0.0
2022-01-18 22:00:00,1.6,15.1,20.4,21.8,5.6,4.469,17.330379999999998,1.8745,61.685199999999995,-2.0,2.0,129.33333333333334,0.0,93.33333333333333,4.666666666666666,1035.6666666666667,44.0,-3.0,3.666666666666667,1.0,401.84245747884114,447.2890653483073,6.075349746046767,113.73788662409379,27.1665012772878,20.337883701324465,2.317770598133405,9.998502141634622,107.06262705485025,0.0
2022-01-18 22:10:00,1.5,15.0,21.3,21.7,5.5,4.455,17.160384999999998,1.543,61.6616,-2.0,1.8333333333333333,135.88888888888889,0.0,93.22222222222223,5.111111111111111,1035.611111111111,44.666666666666664,-3.0,3.4444444444444446,1.0,403.1140722796561,443.36009451679803,5.80463004485362,115.43120414410608,27.054589338302613,20.37970457712809,2.2215048571427665,9.998503424326579,110.07843654632568,0.0
2022-01-18 22:20:00,1.3,14.9,21.6,21.7,5.3,4.468,16.852629999999998,1.21,61.637699999999995,-2.0,1.6666666666666665,142.44444444444446,0.0,93.11111111111111,5.555555555555555,1035.5555555555557,45.333333333333336,-3.0,3.2222222222222223,1.0,402.3593778483073,447.0120067727977,5.7935235268248,126.74926307958398,26.98866242090861,20.414228165944415,2.1979624632994335,10.001407451629639,109.70601716359457,0.0
2022-01-18 22:30:00,1.2,14.9,20.6,21.8,5.2,4.471,18.94288,1.3879,61.7115,-2.0,1.5,149.0,0.0,93.0,6.0,1035.5,46.0,-3.0,3.0,1.0,395.51847686767576,449.2043341064453,6.098339008705764,109.69820137562724,26.907306111653646,20.442814515431724,2.2908462357521056,10.008057537078857,109.98155531565348,0.0
2022-01-18 22:40:00,1.1,14.8,20.3,21.7,5.1,4.465,21.678710000000002,1.4241,61.778099999999995,-2.0,1.3333333333333333,155.55555555555554,0.0,92.88888888888889,6.444444444444445,1035.4444444444443,46.666666666666664,-3.0,2.7777777777777777,1.0,395.89249893363865,444.9978602863181,6.3868834794173805,100.59453685523427,26.835621713002524,20.474244661331177,2.3817280785242714,10.011499312718708,108.00474728902182,0.0
2022-01-18 22:50:00,1.2,14.8,21.2,21.7,5.2,4.459,20.04062,1.4665000000000001,61.7653,-2.0,1.1666666666666665,162.11111111111111,0.0,92.77777777777777,6.888888888888888,1035.388888888889,47.333333333333336,-3.0,2.555555555555556,1.0,399.5350042724609,451.2537516276042,6.3554306991625635,98.05905587557346,26.767418549855552,20.49699527422587,2.2775676920016608,10.005951013565063,112.65458375295002,0.0
2022-01-18 23:00:00,1.0,14.8,21.7,21.7,5.0,4.465,18.840145,1.3248000000000002,61.7451,-2.0,1.0,168.66666666666669,0.0,92.66666666666667,7.333333333333333,1035.3333333333333,48.0,-3.0,2.3333333333333335,1.0,397.4760589108522,445.52167740394333,5.913239641499385,107.13091440340892,26.718388245577195,20.52193260667014,2.3597838607817723,10.000494124417925,107.16419924439683,0.0
2022-01-18 23:10:00,0.9,14.8,21.1,21.7,5.0,4.472,18.458035000000002,1.0596,61.7559,-2.0,0.833333333333333,175.22222222222223,0.0,92.55555555555556,7.777777777777778,1035.2777777777778,48.66666666666667,-3.0,2.111111111111111,1.0,400.76364257812503,442.91278409409796,5.71387467556754,112.1461229205805,26.663669754664102,20.53848832766215,2.350870369474093,9.996512076059977,112.19228374481202,0.0
2022-01-18 23:20:00,0.8,14.7,20.3,21.7,4.9,4.457,18.70299,1.2838,62.1247,-2.0,0.6666666666666665,181.77777777777777,0.0,92.44444444444444,8.222222222222221,1035.2222222222222,49.333333333333336,-3.0,1.8888888888888888,1.0,398.00188004767756,440.4967804972331,5.744295785036464,112.13139937406206,26.579657316207886,20.564736433029175,2.3704076210657754,9.994780844052633,103.82244683583579,0.0
2022-01-18 23:30:00,0.6,14.6,20.6,21.7,4.8,4.461,18.661095,1.128,62.449400000000004,-2.0,0.5,188.33333333333334,0.0,92.33333333333333,8.666666666666666,1035.1666666666667,50.0,-3.0,1.666666666666667,1.0,403.42734344482426,445.549233647489,5.611008050414801,107.92400829746225,26.498963301976524,20.600470285415646,2.3425435642401378,9.994690283139546,115.16949691772462,0.0
2022-01-18 23:40:00,0.8,14.6,21.4,21.6,4.8,4.439,19.037255,1.3961999999999999,62.5862,-2.0,0.33333333333333304,194.88888888888889,0.0,92.22222222222223,9.11111111111111,1035.111111111111,50.66666666666667,-3.0,1.4444444444444446,1.0,403.51602040608725,439.98119101338006,5.8272765492450045,112.31836006035239,26.45935847600301,20.629526329040527,2.2919253438711165,9.992453918457032,107.85622166951498,0.0
2022-01-18 23:50:00,1.0,14.7,21.8,21.6,5.0,4.459,19.6774,1.4665,62.607899999999994,-2.0,0.16666666666666652,201.44444444444446,0.0,92.11111111111111,9.555555555555555,1035.0555555555557,51.333333333333336,-3.0,1.2222222222222223,1.0,402.28275977825297,434.5630678304036,5.95242369857885,110.92939109716038,26.418234554926556,20.659459625879926,2.374880106250445,9.989960697491963,117.62563025156658,0.0
2022-01-19 00:00:00,1.1,14.8,20.8,21.6,5.1,4.48,19.09256,1.4519,62.558400000000006,-2.0,0.0,208.0,0.0,92.0,10.0,1035.0,52.0,-3.0,1.0,1.0,401.0116174035785,436.3664957682292,6.051720032180096,112.82311721327615,26.35955772362187,20.687145963280887,2.294299433702803,9.990469171906595,103.4690303830508,0.0
2022-01-19 00:10:00,1.1,14.7,20.2,21.6,5.1,4.467,18.97425,1.4307,62.4954,-2.0,0.16666666666666669,207.66666666666666,0.0,91.83333333333333,10.0,1034.9444444444443,50.72222222222222,-3.0,1.2222222222222223,1.0,400.7895086669922,438.55630574544267,6.204214052951942,107.46958092102223,26.312622111638387,20.716406373977662,2.455701502164205,9.999482111930847,115.46181001027426,0.0
2022-01-19 00:20:00,0.9,14.7,21.0,21.6,5.0,4.456,18.491255000000002,1.3556000000000001,62.4784,-2.0,0.33333333333333337,207.33333333333334,0.0,91.66666666666667,10.0,1034.888888888889,49.44444444444444,-3.0,1.4444444444444444,1.0,403.02167869830953,432.74737405009654,6.254729942804003,112.25780043693585,26.25085334459941,20.732845004399618,2.5104747203985847,10.002209676106771,110.13036050160727,0.0
2022-01-19 00:30:00,1.1,14.8,21.8,21.6,5.1,4.468,19.009125,1.6044,62.4951,-2.0,0.5,207.0,0.0,91.5,10.0,1034.8333333333333,48.166666666666664,-3.0,1.6666666666666665,1.0,401.70314646402994,435.7448200690609,6.229750235228889,109.89207697507352,26.20301681836446,20.750434096654256,2.460792076190313,10.010925189654033,111.47152985890708,0.0
2022-01-19 00:40:00,1.0,14.7,21.1,21.6,5.1,4.464,18.53829,1.3526,62.481399999999994,-2.0,0.6666666666666667,206.66666666666666,0.0,91.33333333333333,10.0,1034.7777777777778,46.888888888888886,-3.0,1.8888888888888888,1.0,403.20748262602706,441.8478731282552,6.371593009967588,110.53420622529283,26.129117007498014,20.769247448915813,2.511325994790611,10.010323281503666,115.51545683542888,0.0
2022-01-19 00:50:00,1.0,14.7,20.3,21.6,5.0,4.462,19.32124,1.2047,62.481100000000005,-2.0,0.8333333333333334,206.33333333333334,0.0,91.16666666666667,10.0,1034.7222222222222,45.611111111111114,-3.0,2.111111111111111,1.0,403.35585021972656,440.5372684382296,6.6138932556890495,108.21282362943316,26.095643113454184,20.787703418731688,2.5670570675532023,10.016182193756103,106.73367411295574,0.0
2022-01-19 01:00:00,1.2,14.8,20.0,21.6,5.3,4.478,19.700935,1.0828,62.548199999999994,-2.0,1.0,206.0,0.0,91.0,10.0,1034.6666666666667,44.333333333333336,-3.0,2.333333333333333,1.0,403.0609970689094,442.6567377726237,6.454927867698132,111.69778750123278,26.02105969429016,20.792796220779415,2.316909779906273,10.01604727904002,121.79143089294435,0.0
2022-01-19 01:10:00,1.3,14.8,20.3,21.6,5.1,4.47,19.853715,1.0924,62.6169,-2.0,1.1666666666666667,205.66666666666666,0.0,90.83333333333333,10.0,1034.611111111111,43.05555555555556,-3.0,2.5555555555555554,1.0,407.27466766357423,444.61994584708384,6.529586889891975,113.21882778038412,25.95249032672516,20.80486052356871,2.584218109761928,10.021024495868359,109.6644734437587,0.0
2022-01-19 01:20:00,1.3,14.7,20.7,21.6,5.0,4.462,19.83998,1.006,62.6191,-2.0,1.3333333333333335,205.33333333333334,0.0,90.66666666666667,10.0,1034.5555555555557,41.77777777777778,-3.0,2.7777777777777777,1.0,405.0638763252346,446.33690015770924,6.643772772260978,109.96852492553367,25.904696661631267,20.815222361882526,2.642045365571976,10.024143571853637,118.75812291463217,0.0
2022-01-19 01:30:00,0.8,14.7,21.2,21.6,5.0,4.449,19.45445,0.6883,62.73780000000001,-2.0,1.5,205.0,0.0,90.5,10.0,1034.5,40.5,-3.0,3.0,1.0,409.95576365152994,446.75971689860023,6.484636665872261,108.4718445606555,25.871689761479693,20.834302905400595,2.522475943565369,10.027601871490479,104.27936225891112,0.0
2022-01-19 01:40:00,0.9,14.8,21.7,21.6,5.1,4.452,19.07385,0.5524,62.7915,-2.0,1.6666666666666667,204.66666666666666,0.0,90.33333333333333,10.0,1034.4444444444443,39.22222222222222,-3.0,3.2222222222222223,1.0,409.41504833352974,445.43774922338025,6.526707004746474,109.19565039640092,25.835867875309315,20.846158783691752,2.5850600458807866,10.02224680703912,118.85185231548243,0.0
2022-01-19 01:50:00,1.4,14.8,22.0,21.6,5.2,4.465,19.110215,0.35829999999999995,62.865300000000005,-2.0,1.8333333333333335,204.33333333333334,0.0,90.16666666666667,10.0,1034.388888888889,37.94444444444444,-3.0,3.444444444444444,1.0,405.31758880615234,441.2348859659831,6.384352114025482,111.232362007098,25.787783365249634,20.857957998911537,2.6430624773104983,10.015298115412396,105.40786600748697,0.0
2022-01-19 02:00:00,1.1,14.7,22.0,21.6,5.0,4.453,19.763395,0.5,62.981399999999994,-2.0,2.0,204.0,0.0,90.0,10.0,1034.3333333333333,36.666666666666664,-3.0,3.6666666666666665,1.0,405.0249125232916,442.37524787288976,6.629176509272581,109.60145961071812,25.72369145711263,20.883016351064047,2.5659196098645527,10.011721460024516,120.76226647694905,0.0
2022-01-19 02:10:00,0.7,14.5,21.9,21.6,4.7,4.449,19.951990000000002,0.4871,63.0678,-2.0,2.166666666666667,203.66666666666666,0.0,89.83333333333333,10.0,1034.2777777777778,35.388888888888886,-3.0,3.888888888888889,1.0,404.0169958496094,435.10844320363015,6.689505078078663,109.5288855905048,25.66980215072632,20.90141053199768,2.6038720641533533,10.003653893470764,111.96361291249593,0.0
2022-01-19 02:20:00,0.4,14.6,21.8,21.5,4.7,4.45,20.021539999999998,0.3157,63.0489,-2.0,2.3333333333333335,203.33333333333334,0.0,89.66666666666667,10.0,1034.2222222222222,34.111111111111114,-3.0,4.111111111111111,1.0,407.01841146885664,433.1722374471028,6.6856719603107475,109.95463865743518,25.624865678043687,20.932163302480838,2.7199398632642238,10.00550476561832,111.49355603385106,0.0
2022-01-19 02:30:00,0.8,14.6,21.7,21.5,4.9,4.452,20.660975,0.3507,63.040200000000006,-2.0,2.5,203.0,0.0,89.5,10.0,1034.1666666666667,32.83333333333333,-3.0,4.333333333333333,1.0,408.05867858886717,438.87609937295144,6.941540061861782,110.73279010449426,25.543675842285158,20.949792909622193,2.6728938668966293,9.992248360315958,123.67648064931234,0.0
2022-01-19 02:40:00,0.8,14.6,21.7,21.6,4.7,4.461,20.712715,0.4593,63.0689,-2.0,2.666666666666667,202.66666666666666,0.0,89.33333333333333,10.0,1034.111111111111,31.555555555555557,-3.0,4.555555555555555,1.0,402.03207719824775,441.9018975303913,6.85137342368142,109.46167466028935,25.477717395987213,20.99130338216232,2.6718926542290187,9.995594236029069,105.30960155034468,0.0
2022-01-19 02:50:00,0.3,14.4,21.6,21.5,4.4,4.462,20.717345,0.5585,63.071400000000004,-2.0,2.8333333333333335,202.33333333333334,0.0,89.16666666666667,10.0,1034.0555555555557,30.27777777777778,-3.0,4.777777777777778,1.0,402.27698211669923,440.61571523030597,6.7254567301206,109.2694889294899,25.424730205535887,21.020957206090294,2.6229646428426108,9.988034130732219,120.23239271799723,0.0
2022-01-19 03:00:00,0.1,14.4,21.5,21.5,4.3,4.449,21.38329,0.21339999999999998,63.0191,-2.0,3.0,202.0,0.0,89.0,10.0,1034.0,29.0,-3.0,5.0,1.0,397.24253643868985,438.28604325919315,6.826914792357192,108.85798181264413,25.38357675643964,21.059276468470948,2.8082858434572056,9.990763847410342,103.48706026432879,0.0
2022-01-19 03:10:00,0.3,14.4,21.6,21.5,4.4,4.471,21.452472222222223,0.10277777777777779,62.96422222222222,-2.0555555555555554,3.0555555555555554,199.66666666666666,0.0,88.94444444444444,10.0,1033.9444444444443,27.555555555555557,-3.0555555555555554,5.166666666666667,1.0555555555555556,401.25716786702475,437.84727162679036,7.138085825470208,111.60231954757776,25.343823102315266,21.089518394470215,2.668790388504664,9.992682746251424,123.20477200826008,0.0
2022-01-19 03:20:00,0.7,14.5,21.6,21.5,4.5,4.456,21.61014,0.13540000000000002,62.7309,-2.111111111111111,3.111111111111111,197.33333333333334,0.0,88.88888888888889,10.0,1033.888888888889,26.11111111111111,-3.111111111111111,5.333333333333333,1.1111111111111112,403.79072048494186,437.68566645128976,7.039569356926417,110.494778246691,25.302744747797647,21.10437481880188,2.673838580052058,9.986952284177145,108.86155242919922,0.0
2022-01-19 03:30:00,1.2,14.5,21.6,21.5,4.8,4.486,21.904104999999998,-0.41769999999999996,62.8984,-2.1666666666666665,3.1666666666666665,195.0,0.0,88.83333333333333,10.0,1033.8333333333333,24.666666666666668,-3.1666666666666665,5.5,1.1666666666666667,403.96071177164714,443.9751244941799,7.171244577081863,109.48789121746343,25.299090712865194,21.122821108500165,2.8166881934801737,9.989712951978047,118.20778666178384,0.0
2022-01-19 03:40:00,1.0,14.5,21.6,21.5,4.8,4.458,22.889654999999998,-0.4081,63.0213,-2.2222222222222223,3.2222222222222223,192.66666666666666,0.0,88.77777777777777,10.0,1033.7777777777778,23.22222222222222,-3.2222222222222223,5.666666666666667,1.2222222222222223,409.1894128979212,445.72587463378903,6.9920484468223005,108.49575633463887,25.3038832060496,21.092465314865112,2.7786006645361585,9.957512369155882,116.24489187876384,0.0
2022-01-19 03:50:00,0.7,14.6,21.5,21.5,4.9,4.467,22.534615,-0.3336,63.1583,-2.2777777777777777,3.2777777777777777,190.33333333333334,0.0,88.72222222222223,10.0,1033.7222222222222,21.77777777777778,-3.2777777777777777,5.833333333333333,1.2777777777777777,407.4595219930013,443.24656338395744,7.138514300645409,106.02792252125714,25.297415726979573,21.070481532414753,2.7212440780798595,9.956629511515299,107.72532901763915,0.0
2022-01-19 04:00:00,0.6,14.5,21.4,21.5,4.7,4.472,21.994925000000002,-0.6767000000000001,63.192499999999995,-2.3333333333333335,3.3333333333333335,188.0,0.0,88.66666666666667,10.0,1033.6666666666667,20.333333333333336,-3.3333333333333335,6.0,1.3333333333333333,403.928449605306,442.39717000325516,7.2329709931820805,109.0098974753773,25.332597700754803,21.015243514378863,2.7426517911752066,9.96034754594167,94.63044807434082,0.0
2022-01-19 04:10:00,0.9,14.6,21.4,21.5,4.8,4.46,22.04878,-0.6597999999999999,63.2208,-2.388888888888889,3.388888888888889,185.66666666666666,0.0,88.61111111111111,10.0,1033.611111111111,18.88888888888889,-3.388888888888889,6.166666666666667,1.3888888888888888,405.6175607580426,440.67351325725684,7.16883616786892,112.59498111423127,25.375162375768024,20.921192944844563,2.858142507870992,9.976484889984132,98.33020315806071,0.0
2022-01-19 04:20:00,0.7,14.4,21.4,21.5,4.5,4.472,21.924505,-0.6125,63.2897,-2.4444444444444446,3.4444444444444446,183.33333333333334,0.0,88.55555555555556,10.0,1033.5555555555557,17.444444444444443,-3.4444444444444446,6.333333333333334,1.4444444444444444,406.52445129394533,438.33185233631355,7.146623942488331,111.36988465907208,25.392018905305594,20.82380273010771,2.6910074378743682,9.980255009845152,109.90138852006298,0.0
2022-01-19 04:30:00,-0.3,14.2,21.2,21.5,4.1,4.469,22.625975,-0.4497,63.345600000000005,-2.5,3.5,181.0,0.0,88.5,10.0,1033.5,16.0,-3.5,6.5,1.5,401.0969469758834,442.46912943522136,6.936962821389322,111.62756433670131,25.43998799641927,20.776920029322305,2.7165373400847117,9.986577978134155,109.70522337595621,0.0
2022-01-19 04:40:00,-0.1,14.2,21.1,21.4,4.0,4.442,22.705595,-0.7109,63.364599999999996,-2.5555555555555554,3.5555555555555554,178.66666666666666,0.0,88.44444444444444,10.0,1033.4444444444443,14.555555555555555,-3.5555555555555554,6.666666666666667,1.5555555555555556,405.97701253255207,447.5300071663693,7.050416034951722,108.10290492580434,25.480325924555462,20.70489590962728,2.839032693306605,9.994080888430277,104.98632507324218,0.0
2022-01-19 04:50:00,0.2,14.3,21.2,21.5,4.1,4.443,22.99168,-0.6838,63.359,-2.611111111111111,3.611111111111111,176.33333333333334,0.0,88.38888888888889,10.0,1033.388888888889,13.11111111111111,-3.611111111111111,6.833333333333334,1.6111111111111112,406.35039539556396,444.191919555664,7.0666773541499,112.59186492833715,25.511956469217935,20.632773427963258,2.760607926050822,9.99542499065399,120.76131886800131,0.0
2022-01-19 05:00:00,-0.4,14.1,21.2,21.5,3.8,4.472,24.34402,-0.9259000000000001,63.331500000000005,-2.6666666666666665,3.6666666666666665,174.0,0.0,88.33333333333333,10.0,1033.3333333333333,11.666666666666668,-3.6666666666666665,7.0,1.6666666666666665,410.5421081542969,445.86716713740907,7.190927668035367,109.68822086743717,25.56047220547994,20.57484691619873,2.8249195452531177,9.99814511458079,104.78227387746173,0.0
2022-01-19 05:10:00,0.0,14.2,21.3,21.4,4.1,4.448,23.26417,-1.0407,63.3173,-2.7222222222222223,3.7222222222222223,171.66666666666666,0.0,88.27777777777777,10.0,1033.2777777777778,10.222222222222221,-3.7222222222222223,7.166666666666667,1.7222222222222223,414.8658579789085,442.49793246565196,7.11090266928161,113.03465992857507,25.593368403116862,20.49312112172445,2.7886759551366174,10.002831308046977,112.49181051890055,0.0
2022-01-19 05:20:00,-0.2,14.2,21.4,21.4,4.0,4.474,23.238345000000002,-1.2030999999999998,63.2093,-2.7777777777777777,3.7777777777777777,169.33333333333334,0.0,88.22222222222223,10.0,1033.2222222222222,8.777777777777779,-3.7777777777777777,7.333333333333334,1.7777777777777777,414.970859375,444.34632385253906,6.748020218765669,108.73169114409193,25.637606847946255,20.43281659584261,2.7741374235840164,10.001207281452114,112.58828860805534,0.0
2022-01-19 05:30:00,-0.3,14.1,21.5,21.4,3.9,4.449,23.162100000000002,-1.2463000000000002,63.290200000000006,-2.833333333333333,3.833333333333333,167.0,0.0,88.16666666666667,10.0,1033.1666666666667,7.333333333333332,-3.833333333333333,7.5,1.8333333333333333,415.0633444494489,433.19047005488954,6.823480670182718,114.96182251084322,25.672453638712568,20.37198973973592,2.8187848560015363,10.003006873130797,104.20664166768393,0.0
2022-01-19 05:40:00,-0.6,14.0,21.4,21.4,3.7,4.46,23.661725,-1.1589,63.35,-2.888888888888889,3.888888888888889,164.66666666666666,0.0,88.11111111111111,10.0,1033.111111111111,5.888888888888889,-3.888888888888889,7.666666666666667,1.8888888888888888,416.2456051635742,440.20750752766924,6.930285482433556,115.57271891879498,25.70064463297526,20.315379851659138,2.7505658058325446,10.005447731018066,114.69063378651936,0.0
2022-01-19 05:50:00,-0.4,14.1,21.6,21.4,3.8,4.475,23.441415,-1.2653,63.393100000000004,-2.9444444444444446,3.9444444444444446,162.33333333333334,0.0,88.05555555555556,10.0,1033.0555555555557,4.444444444444443,-3.9444444444444446,7.833333333333334,1.9444444444444444,414.2447333009215,434.26468150522516,6.740576083875645,111.34256879860398,25.71548289934794,20.276992912292478,2.7900095999240877,10.008875726064046,104.1341585667928,0.0
2022-01-19 06:00:00,-0.6,14.0,21.8,21.4,3.7,4.449,24.35046,-1.2997,63.411199999999994,-3.0,4.0,160.0,0.0,88.0,10.0,1033.0,3.0,-4.0,8.0,2.0,416.37231831868496,444.28769907633466,6.756669262398434,117.02592946952345,25.73400654157003,20.24193482722266,2.873882693692116,10.008867868057077,119.7733366241024,0.0
2022-01-19 06:10:00,-0.6,14.1,20.5,21.4,3.8,4.447,24.257205,-1.2288999999999999,63.44349999999999,-2.9444444444444446,4.055555555555555,160.33333333333334,0.0,87.55555555555556,10.0,1032.9444444444443,2.8333333333333335,-4.055555555555555,8.11111111111111,2.0,422.3865840797863,442.4627608481222,6.595032260121599,130.74817478223036,25.750051339467365,20.226015427907306,2.654835617542267,10.013110025723774,102.90516897837321,0.0
2022-01-19 06:20:00,-0.8,14.0,20.2,21.4,3.6,4.42,24.91234,-1.1153,63.4935,-2.888888888888889,4.111111111111111,160.66666666666666,0.0,87.11111111111111,10.0,1032.888888888889,2.6666666666666665,-4.111111111111111,8.222222222222221,2.0,427.14393646240234,439.49353447925085,6.645584025948734,127.83560134348895,25.768293924331665,20.20939011891683,2.6113305546840033,10.02398247718811,121.15202894846598,0.0
2022-01-19 06:30:00,-0.9,14.0,20.9,21.4,3.5,4.44,24.81232,-0.9177,63.4961,-2.8333333333333335,4.166666666666667,161.0,0.0,86.66666666666667,10.0,1032.8333333333333,2.5,-4.166666666666667,8.333333333333334,2.0,434.75885662561177,443.24406656901044,7.04270593287581,137.7490164335434,25.788041785558068,20.208859554926555,2.5452316435178117,10.025916593869528,104.72121362050375,0.0
2022-01-19 06:40:00,-0.5,14.0,20.8,21.4,3.7,4.427,24.766245,-0.8326,63.4842,-2.7777777777777777,4.222222222222222,161.33333333333334,0.0,86.22222222222223,10.0,1032.7777777777778,2.333333333333333,-4.222222222222222,8.444444444444445,2.0,436.2759648640951,449.6801184678352,6.8522161551788034,139.89977174403305,25.79782099039541,20.222982721274853,2.5080609245421526,10.028095050181374,125.7076695757936,0.0
2022-01-19 06:50:00,-1.0,14.0,20.8,21.4,3.5,4.447,24.399045,-0.7039,63.489200000000004,-2.7222222222222223,4.277777777777778,161.66666666666666,0.0,85.77777777777777,10.0,1032.7222222222222,2.1666666666666665,-4.277777777777778,8.555555555555555,2.0,442.94547475529816,450.7269277954101,6.760150789675739,138.46892572176657,25.79972425142924,20.263265040715535,2.5827670713265736,10.033616898854575,106.2377622350057,0.0
2022-01-19 07:00:00,-1.0,14.0,20.8,21.5,3.5,4.423,24.06065,-0.4652,63.504200000000004,-2.6666666666666665,4.333333333333333,162.0,0.0,85.33333333333333,10.0,1032.6666666666667,2.0,-4.333333333333333,8.666666666666666,2.0,448.73952667236324,450.38697917719,6.510643900397133,139.27094176362465,25.802048416137694,20.320806249683187,2.4446055093592842,10.041821823982195,110.47060082775052,0.0
2022-01-19 07:10:00,-1.2,14.0,20.8,21.5,3.3,4.412,28.880380000000002,0.0762,63.466100000000004,-2.611111111111111,4.388888888888889,162.33333333333334,0.0,84.88888888888889,10.0,1032.611111111111,1.8333333333333333,-4.388888888888889,8.777777777777779,2.0,443.02602077440287,450.2443691560592,7.465638339155811,127.83969190996245,25.805929368336997,20.37950740178426,2.6313309331734973,10.09807293732961,101.6314008585612,0.0
2022-01-19 07:20:00,-1.2,14.0,20.8,21.6,3.3,4.432,36.396105,0.7563,63.1339,-2.5555555555555554,4.444444444444445,162.66666666666666,0.0,84.44444444444444,10.0,1032.5555555555557,1.6666666666666665,-4.444444444444445,8.88888888888889,2.0,437.8452005004883,452.42607286124394,8.990810363292693,116.92527463277182,25.793376722335815,20.43585163752238,2.5351096026102704,10.160994545618694,115.94828309377036,0.0
2022-01-19 07:30:00,-1.1,14.0,20.7,21.6,3.4,4.443,40.180369999999996,1.0594,62.4957,-2.5,4.5,163.0,0.0,84.0,10.0,1032.5,1.5,-4.5,9.0,2.0,440.9986494568573,457.12460754394533,9.781391706089515,113.10624784437277,25.798809259597867,20.512737704508723,2.7808874012454083,10.167630047771215,105.21300080487958,0.0
2022-01-19 07:40:00,-0.8,14.1,20.1,21.7,3.6,4.442,40.702015,1.3295,62.127300000000005,-2.4444444444444446,4.555555555555555,163.33333333333334,0.0,83.55555555555556,10.0,1032.4444444444443,1.3333333333333333,-4.555555555555555,9.11111111111111,2.0,442.7405860392253,458.6716151130063,9.560124461354508,140.96661429776984,25.800099929173786,20.564160312016803,2.7243593881527586,10.114981311162314,119.73879576365152,0.0
2022-01-19 07:50:00,-0.8,14.2,21.7,21.7,3.6,4.438,42.196145,1.4649,61.85940000000001,-2.388888888888889,4.611111111111111,163.66666666666666,0.0,83.11111111111111,10.0,1032.388888888889,1.1666666666666665,-4.611111111111111,9.222222222222221,2.0,455.4340732828776,456.51464457194015,9.962165254549792,256.6252318077303,25.815102462768557,20.656428594589233,2.859261614084244,10.0656019115448,107.59385417938233,0.0
2022-01-19 08:00:00,-0.4,14.3,21.5,21.7,3.8,4.442,42.16398,1.6888999999999998,61.844100000000005,-2.3333333333333335,4.666666666666667,164.0,0.0,82.66666666666667,10.0,1032.3333333333333,1.0,-4.666666666666667,9.333333333333334,2.0,464.58563446044917,450.7127152015423,10.221231514074034,263.837721357615,25.84212372645146,20.72741907205959,2.771672889021157,10.037446722229996,105.00048937867591,0.0
2022-01-19 08:10:00,-0.2,14.4,21.3,21.7,4.1,4.416,39.140555,1.7617999999999998,62.1764,-2.2777777777777777,4.722222222222222,164.33333333333334,0.0,82.22222222222223,10.0,1032.2777777777778,0.833333333333333,-4.722222222222222,9.444444444444445,2.0,452.78969887218256,453.75965108235675,9.612782760501581,197.89728450063933,25.896291907628374,20.80899757385254,2.5817007180054983,10.015993669827779,130.9335070037842,0.0
2022-01-19 08:20:00,0.1,14.5,20.9,21.7,4.3,4.427,32.48372,1.4179,62.160900000000005,-2.2222222222222223,4.777777777777778,164.66666666666666,0.0,81.77777777777777,10.0,1032.2222222222222,0.6666666666666665,-4.777777777777778,9.555555555555555,2.0,451.26803573433006,452.0292163787491,9.559477445015126,163.216356796006,26.0149787680308,20.868178129196167,2.6220383830865224,9.997329117457072,108.86680203755695,0.0
2022-01-19 08:30:00,0.3,14.5,20.4,21.7,4.4,4.443,31.047285,2.1010999999999997,62.4481,-2.166666666666667,4.833333333333333,165.0,0.0,81.33333333333333,10.0,1032.1666666666667,0.5,-4.833333333333333,9.666666666666666,2.0,448.5744274060479,453.2327865811052,9.155578117936344,190.14936406151725,26.103307940165205,20.865634997685753,2.4785876389344534,9.977573626836142,112.44828612009682,0.0
2022-01-19 08:40:00,0.4,14.6,20.2,21.8,4.5,4.458,30.480520000000002,2.5701,62.5342,-2.111111111111111,4.888888888888889,165.33333333333334,0.0,80.88888888888889,10.0,1032.111111111111,0.33333333333333304,-4.888888888888889,9.777777777777779,2.0,448.7281342569987,450.9477252197265,8.729925280546738,157.2029178744386,26.207218459447226,20.909403953552246,2.322322313586871,9.977121828397115,96.7679594039917,0.0
2022-01-19 08:50:00,0.4,14.8,20.2,21.9,4.6,4.446,30.706015,2.8734,60.8803,-2.0555555555555554,4.944444444444445,165.66666666666666,0.0,80.44444444444444,10.0,1032.0555555555557,0.16666666666666652,-4.944444444444445,9.88888888888889,2.0,452.7971282713441,455.45105419992035,8.610412845638512,115.58813234598622,26.330839309207466,20.99408925412065,2.339410711792903,10.00301690920598,100.01074028403073,0.0
2022-01-19 09:00:00,0.4,14.8,20.4,22.0,4.6,4.464,29.434495,3.3277,59.855500000000006,-2.0,5.0,166.0,0.0,80.0,10.0,1032.0,0.0,-5.0,10.0,2.0,460.4611165364583,457.5345892333984,8.673962937950416,108.92146714118914,26.47656798362732,21.11334934234619,2.276826981107394,10.027372678120932,107.89338933308917,0.0
2022-01-19 09:10:00,0.6,14.9,20.8,22.0,4.8,4.452,28.510849999999998,4.069999999999999,59.1673,-1.6111111111111112,5.0,171.44444444444446,0.0,79.11111111111111,10.0,1031.8333333333333,0.0,-4.777777777777778,9.777777777777779,2.0555555555555554,467.8202522470759,457.04347458762686,8.433377352757642,109.6263695633883,26.63621267000834,21.23169380187988,2.4591690546274187,10.050546409289042,108.05088743845621,0.0
2022-01-19 09:20:00,0.7,14.9,21.2,22.1,4.9,4.464,28.548505,4.2969,59.05800000000001,-1.2222222222222223,5.0,176.88888888888889,0.0,78.22222222222223,10.0,1031.6666666666667,0.0,-4.555555555555555,9.555555555555555,2.111111111111111,481.68741210937503,463.3683038330079,8.266556412149956,150.504821774542,26.79558463538434,21.293228946351736,2.437207342197666,10.055543246619447,112.14908015084131,0.0
2022-01-19 09:30:00,0.3,15.0,21.6,22.2,4.7,4.449,28.942764999999998,3.7966,58.760299999999994,-0.8333333333333333,5.0,182.33333333333334,0.0,77.33333333333333,10.0,1031.5,0.0,-4.333333333333333,9.333333333333334,2.1666666666666665,484.62243021647134,462.8204980819527,8.232132787300369,166.4158553292657,26.97004179954529,21.31913740158081,2.402418817679087,10.044166289965313,112.58570392608642,0.0
2022-01-19 09:40:00,0.8,15.2,21.9,22.3,5.1,4.468,29.10822,2.956,59.40840000000001,-0.4444444444444444,5.0,187.77777777777777,0.0,76.44444444444444,10.0,1031.3333333333333,0.0,-4.111111111111111,9.11111111111111,2.2222222222222223,483.9614714558919,464.87472196732443,8.743817068776169,137.16852166472182,27.098410037358597,21.275349044799803,2.4549504299958547,10.034769663810732,115.70057745615641,0.0
2022-01-19 09:50:00,0.6,15.1,22.0,22.4,4.8,4.441,28.752875,4.3091,60.7943,-0.05555555555555558,5.0,193.22222222222223,0.0,75.55555555555556,10.0,1031.1666666666667,0.0,-3.888888888888889,8.88888888888889,2.2777777777777777,488.42489582631777,478.11212972005217,8.333218988577524,112.81137462615966,27.244041639963786,21.244646558761595,2.259501957297325,10.023249052365621,107.98620712280274,0.0
2022-01-19 10:00:00,0.2,15.0,22.0,22.4,4.7,4.408,28.08865,5.114,60.651599999999995,0.3333333333333335,5.0,198.66666666666666,0.0,74.66666666666667,10.0,1031.0,0.0,-3.666666666666667,8.666666666666666,2.3333333333333335,482.1499162801107,485.97164488342986,8.183480777471079,117.17121981065824,27.41786153793335,21.287169233957925,2.1660966924826304,10.011491278012594,115.07234395345051,0.0
2022-01-19 10:10:00,0.7,15.1,22.1,22.5,4.9,4.45,28.170625,5.1984,59.187400000000004,0.7222222222222223,5.0,204.11111111111111,0.0,73.77777777777777,10.0,1030.8333333333333,0.0,-3.4444444444444446,8.444444444444445,2.388888888888889,482.9370952913131,493.62480711136743,8.812816779855954,172.78969176858158,27.665296981563678,21.338545885570976,2.31348036640108,10.00097901457447,110.6805096579945,0.0
2022-01-19 10:20:00,1.0,15.2,21.7,22.5,5.1,4.425,29.54909,5.1577,58.5952,1.1111111111111112,5.0,209.55555555555554,0.0,72.88888888888889,10.0,1030.6666666666667,0.0,-3.2222222222222223,8.222222222222221,2.4444444444444446,486.0711509195964,504.4821343994141,8.646304404978025,222.31854443135234,27.87871315638224,21.343207235336305,2.2757891964912416,9.993307716051737,110.27497042338055,0.0
2022-01-19 10:30:00,0.5,15.3,20.8,22.6,5.1,4.439,31.65386,5.4768,58.675,1.5,5.0,215.0,0.0,72.0,10.0,1030.5,0.0,-3.0,8.0,2.5,512.5692488606771,505.98042887019017,8.627917342414964,405.80972444609733,28.098877236048377,21.285889352162677,3.0486643515030543,9.998120155334473,106.84633337656658,0.0
2022-01-19 10:40:00,0.5,15.3,20.3,22.6,5.1,4.444,33.683655,6.1131,58.08,1.8888888888888888,5.0,220.44444444444446,0.0,71.11111111111111,10.0,1030.3333333333333,0.0,-2.7777777777777777,7.777777777777778,2.5555555555555554,598.0032260447535,553.0996092732747,8.581150400194073,589.2698968523101,28.247776041030885,21.222788213094073,2.630426551500956,10.074351638158163,147.76635950724284,0.0
2022-01-19 10:50:00,0.7,15.3,20.0,22.6,5.0,4.441,40.616585,5.8481000000000005,58.0665,2.2777777777777777,5.0,225.88888888888889,0.0,70.22222222222223,10.0,1030.1666666666667,0.0,-2.555555555555556,7.555555555555555,2.611111111111111,630.7043882242839,635.6280913184155,9.750127486482178,1265.4527282870017,28.579167852401735,21.616215629577635,2.33906957368056,9.975967547098795,193.4213287862142,0.0
2022-01-19 11:00:00,1.1,15.4,19.9,22.6,5.2,4.451,32.50877,6.0079,58.659000000000006,2.666666666666667,5.0,231.33333333333331,0.0,69.33333333333333,10.0,1030.0,0.0,-2.3333333333333335,7.333333333333334,2.6666666666666665,632.8043945522966,700.0686933214911,10.412575223001383,1706.8272015553273,28.81735782623291,22.145204703013103,3.530266190171242,9.709857234954834,230.54796844482422,0.0
2022-01-19 11:10:00,1.2,15.4,20.0,22.7,5.3,4.449,33.086645,5.6152999999999995,59.2211,3.0555555555555554,5.0,236.77777777777777,0.0,68.44444444444444,10.0,1029.8333333333333,0.0,-2.111111111111111,7.111111111111111,2.7222222222222223,613.2845475260417,822.927071926073,10.276827030397405,2460.2691614355745,28.966817773183188,22.7109001604716,2.9386769477526347,9.455694521268208,348.82805587768553,0.0
2022-01-19 11:20:00,1.1,15.6,20.3,22.9,5.5,4.44,32.948015,5.2682,59.68339999999999,3.4444444444444446,5.0,242.22222222222223,0.0,67.55555555555556,10.0,1029.6666666666667,0.0,-1.8888888888888888,6.888888888888889,2.7777777777777777,620.1525945834455,976.7356122668036,10.675289425688273,1519.6194146935416,29.23445066769918,23.840276050567628,2.6508899501959484,9.019285078048707,442.13749511718754,0.0
2022-01-19 11:30:00,1.1,15.6,20.8,22.9,5.4,4.505,33.03402,5.0781,60.0354,3.833333333333333,5.0,247.66666666666669,0.0,66.66666666666667,10.0,1029.5,0.0,-1.666666666666667,6.666666666666667,2.833333333333333,628.0294388834635,1048.8133231608072,11.01280327171929,906.1417368139925,29.465903743108118,24.634834553400676,3.4587658119201663,8.484811429977416,397.0494446818034,0.0
2022-01-19 11:40:00,1.3,15.7,21.3,22.9,5.6,4.455,33.176165000000005,4.7398,60.2583,4.222222222222222,5.0,253.11111111111111,0.0,65.77777777777777,10.0,1029.3333333333333,0.0,-1.4444444444444446,6.444444444444445,2.888888888888889,624.9887362285044,819.0557502273034,11.6570816292197,681.3133122089623,29.323137470881143,21.356743354797366,11.134891628821691,8.426328312555949,129.0874866394202,0.0
2022-01-19 11:50:00,1.8,15.8,21.9,22.9,5.9,4.467,33.60089,4.8748,60.387800000000006,4.611111111111112,5.0,258.55555555555554,0.0,64.88888888888889,10.0,1029.1666666666667,0.0,-1.2222222222222223,6.222222222222222,2.9444444444444446,616.0417954508464,552.4232763566642,11.86121323752538,576.2627551054012,28.58714172999064,17.26624829610189,15.443297195434571,10.860086274147033,1.0049532063802082,0.0
2022-01-19 12:00:00,1.6,15.9,22.0,22.9,6.0,4.465,34.100465,4.8083,60.4997,5.0,5.0,264.0,0.0,64.0,10.0,1029.0,0.0,-1.0,6.0,3.0,582.6523983448949,504.35806264241535,13.110892374367364,543.3691435379632,27.988856080373125,16.779027633666992,15.894060757954914,14.275035230318704,1.000000238418579,102.0
2022-01-19 12:10:00,2.0,16.0,21.5,23.0,6.2,4.436,33.939675,4.7490000000000006,60.5271,5.111111111111111,5.0,263.72222222222223,0.0,64.33333333333333,10.0,1028.8333333333333,0.0,-0.8333333333333333,5.944444444444445,3.0,546.8317224121095,489.4960382325622,12.673042115168382,353.7912817219018,27.431748110453288,16.751259196599324,16.381759799321493,16.557838331858317,1.000000238418579,0.0
2022-01-19 12:20:00,1.8,16.0,20.7,23.1,6.2,4.509,33.71053,4.7201,60.5779,5.222222222222222,5.0,263.44444444444446,0.0,64.66666666666667,10.0,1028.6666666666667,0.0,-0.6666666666666666,5.888888888888889,3.0,523.1566451009114,463.16452990301724,12.003153956057663,276.72577224731447,26.96954686164856,16.784668334325154,17.1180504322052,18.29735433578491,1.000000238418579,0.0
2022-01-19 12:30:00,1.8,16.2,20.2,23.0,6.4,4.522,34.711935,4.6708,60.641600000000004,5.333333333333333,5.0,263.1666666666667,0.0,65.0,10.0,1028.5,0.0,-0.5,5.833333333333333,3.0,520.4881567382812,455.04512010947036,11.535099869232393,203.353844712252,26.655868638356527,16.90506634394328,17.03800603230794,19.701587568918864,1.000000238418579,0.0
2022-01-19 12:40:00,1.8,16.3,20.2,23.1,6.4,4.563,34.96515,4.6969,60.6665,5.444444444444445,5.0,262.8888888888889,0.0,65.33333333333333,10.0,1028.3333333333333,0.0,-0.33333333333333326,5.777777777777778,3.0,521.0432881252245,453.0438153918036,11.56934968600839,308.2084458169021,26.498285155484904,17.11820775252951,17.061498701693647,20.684425976693966,1.000000238418579,0.0
2022-01-19 12:50:00,2.2,16.5,20.7,23.1,6.7,4.592,34.40213,4.7287,60.67569999999999,5.555555555555555,5.0,262.6111111111111,0.0,65.66666666666667,10.0,1028.1666666666667,0.0,-0.16666666666666663,5.722222222222222,3.0,517.3587487792968,449.4513678995769,12.363033257931638,192.9797668849277,26.693115285237628,17.180178575515747,16.82694907665253,21.137897996902463,1.000000238418579,0.0
2022-01-19 13:00:00,2.3,16.7,21.8,23.2,7.0,4.644,34.134024999999994,4.8420000000000005,60.667100000000005,5.666666666666667,5.0,262.3333333333333,0.0,66.0,10.0,1028.0,0.0,0.0,5.666666666666667,3.0,521.190147389379,444.9123825844951,12.901343015897073,132.37129509704934,27.203434012730916,17.017330582936605,15.453690268198647,21.680658146540324,1.000000238418579,0.0
2022-01-19 13:10:00,2.5,16.8,21.5,23.2,7.0,4.669,34.133105,5.01,60.689,5.777777777777778,5.0,262.05555555555554,0.0,66.33333333333333,10.0,1027.8333333333333,0.0,0.16666666666666674,5.611111111111111,3.0,508.6858262125651,444.4688209902007,12.52594770224081,90.92267436765681,27.68422082901001,16.718259677886962,15.087561294237773,23.06467750231425,1.000000238418579,0.0
2022-01-19 13:20:00,2.5,16.9,20.5,23.2,7.3,4.671,33.462875,5.0885,60.6977,5.888888888888889,5.0,261.77777777777777,0.0,66.66666666666667,10.0,1027.6666666666667,0.0,0.3333333333333335,5.555555555555555,3.0,506.22800046372686,436.325065205892,11.828829745438139,69.76712404951537,28.318240677515668,16.36211612065633,13.41993756453196,23.632683442433677,1.000000238418579,0.0
2022-01-19 13:30:00,2.9,16.9,20.8,23.2,7.3,4.673,33.416585,5.4384999999999994,60.7188,6.0,5.0,261.5,0.0,67.0,10.0,1027.5,0.0,0.5,5.5,3.0,501.6240254720052,439.64414083897384,10.705773909536457,47.00934498339723,28.696437139511108,15.912307839393616,13.675320014953613,23.680107386906943,1.000000238418579,0.0
2022-01-19 13:40:00,2.9,16.9,21.8,23.2,7.3,4.629,37.37267,5.7650999999999994,60.715700000000005,6.111111111111111,5.0,261.22222222222223,0.0,67.33333333333333,10.0,1027.3333333333333,0.0,0.6666666666666667,5.444444444444445,3.0,496.976487016349,434.5809701538086,9.621394980748494,40.73753054936727,28.396433061448867,15.720225036076906,14.207333103869592,23.41993132418832,1.000000238418579,0.0
2022-01-19 13:50:00,3.3,16.8,20.8,23.1,7.3,4.635,36.519335,5.8689,60.503099999999996,6.222222222222222,5.0,260.94444444444446,0.0,67.66666666666667,10.0,1027.1666666666667,0.0,0.8333333333333335,5.388888888888889,3.0,502.5983405558269,436.00559200243015,9.189933655275464,37.75007836287978,27.9885518582662,15.890972900390626,13.558955915768943,23.166986128489178,1.000000238418579,0.0
2022-01-19 14:00:00,3.5,16.8,20.5,23.1,7.5,4.589,32.915915,5.7729,60.355999999999995,6.333333333333333,5.0,260.6666666666667,0.0,68.0,10.0,1027.0,0.0,1.0,5.333333333333333,3.0,503.8052271525065,438.0444433663905,9.622135339914742,26.453242186422404,27.597548077901205,16.17385508219401,14.616837900479634,23.061922709147137,1.000000238418579,0.0
2022-01-19 14:10:00,3.7,17.0,21.6,23.2,7.7,4.592,32.93878,5.7916,60.3523,6.444444444444445,5.0,260.3888888888889,0.0,68.33333333333333,10.0,1026.8333333333333,0.0,1.166666666666667,5.277777777777778,3.0,503.82223991306347,441.062256266276,9.52176252591408,24.862433859992162,27.61641951851926,16.384256317224878,13.799073797269056,22.56279666340284,1.000000238418579,0.0
2022-01-19 14:20:00,3.6,16.9,21.0,23.1,7.6,4.526,32.216865,5.8082,60.3644,6.555555555555555,5.0,260.1111111111111,0.0,68.66666666666667,10.0,1026.6666666666667,0.0,1.3333333333333335,5.222222222222222,3.0,500.55585540771483,440.1031158762965,10.030407537040062,32.74976005963686,27.60811461130778,16.578591620127362,12.936926420529684,21.83372333844503,1.000000238418579,0.0
2022-01-19 14:30:00,3.4,16.6,20.3,23.1,7.3,4.565,31.85972,5.5516,60.341100000000004,6.666666666666666,5.0,259.8333333333333,0.0,69.0,10.0,1026.5,0.0,1.5,5.166666666666667,3.0,484.53728240265247,428.7944883219401,9.706899959246318,31.492515618006387,27.23865997950236,16.759160760243734,13.617520019213359,21.390869881312053,1.000000238418579,0.0
2022-01-19 14:40:00,3.8,16.7,21.6,23.0,7.4,4.519,33.29412,5.397399999999999,60.3583,6.777777777777778,5.0,259.55555555555554,0.0,69.33333333333333,10.0,1026.3333333333333,0.0,1.666666666666667,5.111111111111111,3.0,478.19044789632164,427.7897509905935,10.012001727125739,25.77690596715205,26.748300978342694,16.9980187450021,14.583735586182547,21.81285642957957,1.000000238418579,0.0
2022-01-19 14:50:00,3.8,16.7,20.8,23.0,7.5,4.515,34.19062,5.296200000000001,60.40650000000001,6.888888888888889,5.0,259.27777777777777,0.0,69.66666666666667,10.0,1026.1666666666667,0.0,1.8333333333333335,5.055555555555555,3.0,471.63653934873383,426.61020081267964,10.49044421694373,60.81715761631896,26.153440990447997,17.320697412490844,16.03917449792226,22.673798713684086,1.000000238418579,0.0
2022-01-19 15:00:00,3.8,16.6,20.5,22.9,7.4,4.561,32.963475,5.370900000000001,60.4785,7.0,5.0,259.0,0.0,70.0,10.0,1026.0,0.0,2.0,5.0,3.0,461.40556427001957,423.9785191853842,9.608407780464086,82.50877977381991,25.72563442230225,17.728501075108845,15.890894282658895,23.29014044443766,1.000000238418579,0.0
2022-01-19 15:10:00,4.0,16.6,21.7,22.8,7.5,4.533,34.77699,5.3198,60.5153,6.611111111111111,5.055555555555555,254.83333333333334,0.0,71.11111111111111,10.0,1026.0555555555557,2.222222222222222,1.7777777777777777,5.5,2.888888888888889,446.96062438964844,437.5144247892534,9.316791396787611,76.65467358928615,25.351088015238446,18.13543128013611,17.15521159331004,23.59887771288554,2.2384659190972647,0.0
