,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-19 15:20:00,3.9,16.7,20.7,22.8,7.6,4.538,31.93621,5.137700000000001,60.4929,6.222222222222222,5.111111111111111,250.66666666666666,0.0,72.22222222222223,10.0,1026.111111111111,4.444444444444444,1.5555555555555556,6.0,2.7777777777777777,445.8112711588542,419.57294230494006,9.12125496784846,86.3482648976644,25.019718653361004,18.539823563893638,16.249779888788858,23.471876786549885,5.421069547335307,0.0
2022-01-19 15:30:00,3.9,16.6,20.5,22.8,7.6,4.503,31.752969999999998,5.1329,60.50449999999999,5.833333333333333,5.166666666666667,246.5,0.0,73.33333333333333,10.0,1026.1666666666667,6.666666666666666,1.3333333333333335,6.5,2.6666666666666665,444.46044189453124,424.5343650309245,8.921900940695725,91.89591788922327,24.610192738387546,18.8993821366628,17.482752223149532,23.468122674974346,7.007373055795492,0.0
2022-01-19 15:40:00,3.7,16.6,21.6,22.8,7.4,4.533,31.4889,5.0341000000000005,60.52329999999999,5.444444444444445,5.222222222222222,242.33333333333334,0.0,74.44444444444444,10.0,1026.2222222222222,8.888888888888888,1.1111111111111112,7.0,2.5555555555555554,442.345995686849,427.6103497840619,8.876379682680982,77.20220099842481,24.358348417282105,19.397974389394122,11.793153415520987,23.534023605982462,34.84925476253032,0.0
2022-01-19 15:50:00,3.6,16.4,20.6,22.7,7.4,4.504,30.832819999999998,4.9011,60.533899999999996,5.055555555555555,5.277777777777778,238.16666666666666,0.0,75.55555555555556,10.0,1026.2777777777778,11.11111111111111,0.8888888888888888,7.5,2.4444444444444446,436.02282329340096,435.2324834187825,8.786436229412164,70.42785697613732,24.526741024653116,19.964610242843627,7.300414686203003,22.971678066253663,111.50930903752644,0.0
2022-01-19 16:00:00,3.6,16.3,20.6,22.6,7.3,4.47,33.0642,4.89,60.511300000000006,4.666666666666666,5.333333333333333,234.0,0.0,76.66666666666667,10.0,1026.3333333333333,13.333333333333332,0.6666666666666667,8.0,2.3333333333333335,436.711762084961,436.44929959351987,9.498441377386536,69.66903530207057,24.75393898963928,20.22003485997518,6.61735000928243,20.76432127316793,110.3271050643921,0.0
2022-01-19 16:10:00,3.6,16.3,21.6,22.6,7.3,4.478,32.31666,4.5805,60.499900000000004,4.277777777777778,5.388888888888889,229.83333333333334,0.0,77.77777777777777,10.0,1026.388888888889,15.555555555555554,0.4444444444444444,8.5,2.2222222222222223,433.619542766001,439.27654230227415,9.838370784285377,77.2135128105293,24.979687566757203,20.28470215479533,6.296516429583232,17.12782338778178,333.10617240905765,0.0
2022-01-19 16:20:00,3.6,16.3,20.6,22.6,7.3,4.493,31.648915,4.4177,60.553999999999995,3.888888888888889,5.444444444444445,225.66666666666669,0.0,78.88888888888889,10.0,1026.4444444444443,17.777777777777775,0.22222222222222232,9.0,2.111111111111111,429.0073723347982,443.1648185221355,9.586866839726765,80.4360631052653,25.181658272662407,20.295380495739522,5.565843184708202,13.817676764719902,433.5131409674176,0.0
2022-01-19 16:30:00,3.7,16.3,20.8,22.5,7.4,4.484,32.87459,4.3134,60.6198,3.5,5.5,221.5,0.0,80.0,10.0,1026.5,20.0,0.0,9.5,2.0,425.63846518330195,466.2657649002952,9.527171309789022,77.3769106736695,25.33270855585734,20.32625049273173,5.3210097177823386,11.187842423121134,476.54861445109043,0.0
2022-01-19 16:40:00,3.7,16.3,21.7,22.5,7.4,4.504,33.204135,4.3954,60.6996,3.111111111111111,5.555555555555555,217.33333333333334,0.0,81.11111111111111,10.0,1026.5555555555557,22.22222222222222,-0.22222222222222232,10.0,1.8888888888888888,428.7235758463542,547.5359615071615,9.576585774286992,77.06785940719863,25.477027794520062,20.807676299413043,5.297100515365601,9.713117869695028,543.2101117960613,0.0
2022-01-19 16:50:00,3.9,16.3,20.6,22.4,7.6,4.488,34.21919,4.3656999999999995,60.7529,2.7222222222222223,5.611111111111111,213.16666666666669,0.0,82.22222222222223,10.0,1026.611111111111,24.444444444444443,-0.4444444444444442,10.5,1.777777777777778,421.82558293134315,610.4782235893161,9.507261150812699,73.15101466248937,25.58518188794454,21.328205286661785,5.1339490278561914,8.658017587661742,733.3355721028646,0.0
2022-01-19 17:00:00,3.6,16.3,20.7,22.4,7.5,4.458,34.981035,4.551699999999999,60.7802,2.333333333333333,5.666666666666667,209.0,0.0,83.33333333333333,10.0,1026.6666666666667,26.666666666666664,-0.6666666666666665,11.0,1.6666666666666667,421.5400210571289,740.6345025845231,9.9856077679133,104.17940902343578,25.668003262773073,22.021470492950264,5.092373712520815,7.431169998053103,1544.2962168444617,0.0
2022-01-19 17:10:00,4.5,16.5,21.8,22.4,8.1,4.487,36.15164,4.6522,60.770399999999995,1.9444444444444446,5.722222222222222,204.83333333333334,0.0,84.44444444444444,10.0,1026.7222222222222,28.888888888888886,-0.8888888888888888,11.5,1.5555555555555556,420.9021677863461,876.3282853190103,10.161078083959676,140.46573491500595,25.75061733563741,22.83564492225647,4.959130257765452,6.005312519868215,2154.426857503255,0.0
2022-01-19 17:20:00,3.5,16.2,20.6,22.4,7.4,4.481,34.177075,4.3147,60.717600000000004,1.5555555555555554,5.777777777777778,200.66666666666669,0.0,85.55555555555556,10.0,1026.7777777777778,31.111111111111107,-1.1111111111111112,12.0,1.4444444444444444,419.84671590169273,1033.0020305975552,10.486875188606607,114.5970346752533,25.81725764592489,23.84749410311381,4.694257258176803,4.830826278527578,2416.767531738281,0.0
2022-01-19 17:30:00,4.2,16.4,20.8,22.3,7.8,4.45,33.972065,4.3482,60.715700000000005,1.166666666666667,5.833333333333333,196.5,0.0,86.66666666666666,10.0,1026.8333333333333,33.33333333333333,-1.333333333333333,12.5,1.3333333333333335,417.313974851411,1120.5066101635462,10.117439584651237,97.723148090341,25.877629782789846,24.698574800976253,4.7111959354217445,3.968598095252689,2318.2881384829075,0.0
2022-01-19 17:40:00,3.4,16.2,21.6,22.3,7.4,4.449,30.210095000000003,4.3216,60.708400000000005,0.7777777777777777,5.888888888888889,192.33333333333334,0.0,87.77777777777777,10.0,1026.888888888889,35.55555555555555,-1.5555555555555554,13.0,1.2222222222222223,412.01885589599607,1197.9147505696615,9.447644816509074,91.2006936427833,25.932099364598592,24.988391389846804,4.600652918815613,3.3641973276933035,2263.0990873209635,0.0
2022-01-19 17:50:00,3.4,16.1,20.5,22.3,7.3,4.465,25.98839,3.8017000000000003,60.678,0.3888888888888884,5.944444444444445,188.16666666666669,0.0,88.88888888888889,10.0,1026.9444444444443,37.77777777777777,-1.7777777777777777,13.5,1.1111111111111112,410.91135266183437,1192.6385659404184,8.496100812119952,86.38333421028267,25.956498298645023,24.96014357248942,4.318403409719467,2.921795934041341,2077.8466870117186,0.0
2022-01-19 18:00:00,3.8,16.2,20.7,22.2,7.4,4.462,25.54635,3.6218000000000004,60.7423,0.0,6.0,184.0,0.0,90.0,10.0,1027.0,40.0,-2.0,14.0,1.0,412.4631514485677,1188.1958736165366,8.283432113693259,83.70841908945202,25.95580762227376,24.920398597717288,4.286710035403569,2.658409826755524,1793.7958601888022,0.0
2022-01-19 18:10:00,3.5,16.1,21.6,22.2,7.3,4.495,24.77877,3.5603000000000002,60.8155,0.05555555555555555,6.0,185.0,0.0,89.72222222222223,10.0,1026.9444444444443,41.72222222222222,-2.0,13.88888888888889,1.0,409.63806211625024,1175.6892022915545,8.077239181523943,86.9284116656632,25.93295313517253,24.860679060618082,4.235074088573456,2.56580052057902,1570.6676346842446,0.0
2022-01-19 18:20:00,4.1,16.2,20.7,22.2,7.8,4.475,24.37289,3.5088999999999997,60.895399999999995,0.1111111111111111,6.0,186.0,0.0,89.44444444444444,10.0,1026.888888888889,43.44444444444444,-2.0,13.777777777777779,1.0,408.1282929484049,1171.496924641927,7.798797620299172,92.0767112494862,25.907297296524046,24.829363044102983,4.26894254485766,2.5854115223884584,1327.8618025716146,0.0
2022-01-19 18:30:00,3.8,16.1,20.6,22.2,7.5,4.466,24.839086363636362,3.441272727272727,60.93863636363637,0.16666666666666666,6.0,187.0,0.0,89.16666666666667,10.0,1026.8333333333333,45.166666666666664,-2.0,13.666666666666666,1.0,404.27329095950074,1178.8594031884204,7.8090395618966735,96.57894522413696,25.875721365610758,24.88722705523173,3.972879289786021,2.703518010775248,1209.9940403238932,0.0
2022-01-19 18:40:00,3.6,16.1,21.6,22.2,7.3,4.56,25.089975000000003,3.4185000000000003,60.98389999999999,0.2222222222222222,6.0,188.0,0.0,88.88888888888889,10.0,1026.7777777777778,46.888888888888886,-2.0,13.555555555555555,1.0,400.2772491455078,1181.5741499416308,8.168062346708977,97.76149471347614,25.832942419052124,24.930852991739908,3.7525043221314744,2.874747749567032,1018.970826212565,0.0
2022-01-19 18:50:00,3.0,16.1,20.8,22.2,7.1,4.515,25.102475000000002,3.3472999999999997,61.0092,0.2777777777777778,6.0,189.0,0.0,88.61111111111111,10.0,1026.7222222222222,48.611111111111114,-2.0,13.444444444444445,1.0,404.19852300885077,1138.650868186512,8.093928768998484,104.1958833571612,25.78279128710429,24.63576379140218,3.629321684837341,2.956716788212458,862.3204315185546,0.0
2022-01-19 19:00:00,2.7,16.0,20.4,22.2,6.8,4.566,25.119575,3.3399,61.0342,0.3333333333333333,6.0,190.0,0.0,88.33333333333333,10.0,1026.6666666666667,50.333333333333336,-2.0,13.333333333333334,1.0,402.13292083740237,1095.6862841796876,8.414819619857658,106.26668908113814,25.71282724380493,24.245712038675943,3.669910287062327,2.9409108122189838,718.6389724731446,0.0
2022-01-19 19:10:00,2.7,16.0,21.6,22.2,6.8,4.595,24.875495,3.4208,61.041999999999994,0.3888888888888889,6.0,191.0,0.0,88.05555555555556,10.0,1026.611111111111,52.05555555555556,-2.0,13.222222222222221,1.0,395.4910324938544,1045.1831505646103,8.019993595551636,105.08042860580704,25.656961545944217,23.95295968055725,3.548167039950689,2.8932891388734183,653.3131894938151,0.0
2022-01-19 19:20:00,2.6,16.0,21.3,22.2,6.8,4.588,22.348585,3.3897,61.037099999999995,0.4444444444444444,6.0,192.0,0.0,87.77777777777777,10.0,1026.5555555555557,53.77777777777778,-2.0,13.11111111111111,1.0,392.9244322713216,1006.3854530843098,7.908045663537278,106.51485633483715,25.600314712524415,23.673764880498247,3.63746666431427,2.8449484876791633,553.1243897501628,0.0
2022-01-19 19:30:00,2.5,15.9,20.2,22.1,6.7,4.583,20.93576,3.4674,61.031499999999994,0.5,6.0,193.0,0.0,87.5,10.0,1026.5,55.5,-2.0,13.0,1.0,396.915537351411,973.2532689026581,7.561029387840444,105.68149165654586,25.52795290629069,23.493975207010905,3.679321027994156,2.8686149338881175,530.2254642740885,0.0
2022-01-19 19:40:00,2.6,16.0,21.3,22.1,6.8,4.59,20.913485,3.5276000000000005,60.998900000000006,0.5555555555555556,6.0,194.0,0.0,87.22222222222223,10.0,1026.4444444444443,57.22222222222222,-2.0,12.88888888888889,1.0,397.46014923095703,931.4233591715496,7.424342957405047,108.43077211951132,25.45978202819824,23.33925800641378,3.697854981819789,2.9850654260317486,415.3034316507975,0.0
2022-01-19 19:50:00,2.6,16.0,21.4,22.1,6.8,4.582,20.130000000000003,3.4793,60.9929,0.611111111111111,6.0,195.0,0.0,86.94444444444444,10.0,1026.388888888889,58.94444444444444,-2.0,12.777777777777779,1.0,397.8497841670595,905.0888046790812,7.534448538122878,108.96437036632817,25.41605226198832,23.21713713328044,3.6603629040718078,3.191679104963938,399.6441400146484,0.0
2022-01-19 20:00:00,2.3,16.0,20.3,22.1,6.7,4.59,21.31766,3.3061,60.99059999999999,0.6666666666666666,6.0,196.0,0.0,86.66666666666667,10.0,1026.3333333333333,60.66666666666667,-2.0,12.666666666666666,1.0,393.7389164225261,880.0666882254063,7.4967436229711195,110.76281234094651,25.371224813461303,23.114292364120484,3.7393586945533754,3.4522250413894655,310.735986735026,0.0
2022-01-19 20:10:00,2.4,16.0,20.9,22.0,6.7,4.597,22.24075,3.6277999999999997,61.013400000000004,0.7222222222222222,6.0,197.0,0.0,86.38888888888889,10.0,1026.2777777777778,62.388888888888886,-2.0,12.555555555555555,1.0,394.1030231730143,852.7334623209636,7.844361205087543,109.74765258939927,25.326956719774508,22.97972298216884,3.645889727670285,3.7381824464458795,292.11924477401527,0.0
2022-01-19 20:20:00,2.4,16.0,21.8,22.0,6.6,4.58,23.826884999999997,3.9061,61.0268,0.7777777777777778,6.0,198.0,0.0,86.11111111111111,10.0,1026.2222222222222,64.11111111111111,-2.0,12.444444444444445,1.0,394.2628593532519,833.0782539876302,8.572480948631373,108.97476908516748,25.27908940633138,22.872853622436523,3.8546674084663395,3.99187415321668,248.30791592915853,0.0
2022-01-19 20:30:00,2.7,15.9,20.6,22.0,6.7,4.605,25.380029999999998,3.9341,60.9914,0.8333333333333333,6.0,199.0,0.0,85.83333333333333,10.0,1026.1666666666667,65.83333333333334,-2.0,12.333333333333334,1.0,396.1825735473633,804.1257165527344,8.288666937849616,110.70142674289855,25.28375072479248,22.762805500030517,3.8838950796922047,4.25207181374232,208.00445678710935,0.0
2022-01-19 20:40:00,2.3,15.9,20.5,22.0,6.6,4.592,24.76232,3.8442999999999996,60.956100000000006,0.8888888888888888,6.0,200.0,0.0,85.55555555555556,10.0,1026.111111111111,67.55555555555556,-2.0,12.222222222222221,1.0,397.46909061124956,787.8002882122171,8.432122245818208,109.69251461158365,25.273496923446654,22.67063402811686,3.89529412706693,4.5587741533915205,185.89318773905435,0.0
2022-01-19 20:50:00,2.4,15.9,21.5,22.0,6.6,4.617,24.325499999999998,3.9651000000000005,60.9165,0.9444444444444444,6.0,201.0,0.0,85.27777777777777,10.0,1026.0555555555557,69.27777777777777,-2.0,12.11111111111111,1.0,402.14840606689455,760.0364397702272,8.581033588856627,106.59832643713655,25.268161993026734,22.562101395924888,4.116963887214661,4.8518881464004515,151.26190038045246,0.0
2022-01-19 21:00:00,2.4,15.9,21.2,22.0,6.6,4.593,23.785315,3.8945,60.901599999999995,1.0,6.0,202.0,0.0,85.0,10.0,1026.0,71.0,-2.0,12.0,1.0,402.0349034030958,743.0511966959635,8.240684474430514,107.92038004772812,25.305449392189413,22.496125842649384,4.123828365075386,5.299525945456015,140.1943974674893,0.0
2022-01-19 21:10:00,2.4,15.9,20.2,21.9,6.6,4.621,20.88785,3.9347000000000003,60.825199999999995,0.9444444444444444,6.333333333333333,204.55555555555554,0.005555555555555556,85.55555555555556,9.722222222222221,1026.111111111111,72.61111111111111,-1.9444444444444444,12.38888888888889,1.0,396.3882819620768,731.5699155610183,7.843020907620252,109.46343217451019,25.330383427937825,22.411121282577515,4.035907706419627,5.824461661974589,123.13440549214681,0.0
2022-01-19 21:20:00,2.7,15.9,21.0,21.9,6.8,4.617,21.104885,3.9689,60.875299999999996,0.8888888888888888,6.666666666666667,207.11111111111111,0.011111111111111112,86.11111111111111,9.444444444444445,1026.2222222222222,74.22222222222223,-1.8888888888888888,12.777777777777779,1.0,396.8853348199253,710.2122158988865,7.703774733907085,110.77322412630933,25.347182709376018,22.319241600036623,4.07351210474968,6.238841253916423,120.87386043548585,0.0
2022-01-19 21:30:00,2.7,16.0,21.7,21.9,6.9,4.596,21.054775,3.9436999999999998,60.910199999999996,0.8333333333333334,7.0,209.66666666666666,0.01666666666666667,86.66666666666667,9.166666666666666,1026.3333333333333,75.83333333333333,-1.8333333333333333,13.166666666666666,1.0,399.0132406616211,689.5257867431641,7.412938887668868,110.90937509525968,25.38434322675069,22.26765117963155,4.3066172742843625,6.625580608844757,103.35542526245118,0.0
2022-01-19 21:40:00,2.8,15.8,20.4,21.9,6.7,4.605,21.41771,3.9459000000000004,60.920100000000005,0.7777777777777778,7.333333333333334,212.22222222222223,0.022222222222222223,87.22222222222223,8.88888888888889,1026.4444444444443,77.44444444444444,-1.7777777777777777,13.555555555555555,1.0,401.59783534959814,672.107134988719,7.45031403460745,111.16328769532974,25.401430887987384,22.21289796430512,4.123228731236216,6.98581372455015,111.00207323559259,0.0
2022-01-19 21:50:00,2.8,15.8,20.7,21.9,6.7,4.593,21.74677,3.8449,60.9422,0.7222222222222222,7.666666666666667,214.77777777777777,0.02777777777777778,87.77777777777777,8.61111111111111,1026.5555555555557,79.05555555555556,-1.7222222222222223,13.944444444444445,1.0,399.0610604858399,660.1082122171335,7.4068051353416875,109.90416366728013,25.42264669418335,22.18396399497986,4.047086572647094,7.319941021601359,108.31710620880126,0.0
2022-01-19 22:00:00,2.9,15.8,21.6,21.9,6.8,4.594,22.566255,3.6488,60.9452,0.6666666666666667,8.0,217.33333333333334,0.03333333333333334,88.33333333333333,8.333333333333334,1026.6666666666667,80.66666666666667,-1.6666666666666667,14.333333333333334,1.0,396.90576467229033,645.7721048990885,7.537276618601912,109.16134184217722,25.45084800084432,22.15068964958191,4.124013596375784,7.567497146129608,110.2990303548177,0.0
2022-01-19 22:10:00,2.8,15.8,20.9,21.9,6.7,4.599,23.893485000000002,3.3226,60.94969999999999,0.6111111111111112,8.333333333333334,219.88888888888889,0.038888888888888896,88.88888888888889,8.055555555555555,1026.7777777777778,82.27777777777777,-1.6111111111111112,14.722222222222221,1.0,400.0311865234375,638.6668838044967,7.980067345880519,115.2659438735617,25.47483426729838,22.128525489171345,3.871554636955261,7.783059646288554,108.11987436930337,0.0
2022-01-19 22:20:00,2.7,15.8,20.3,21.9,6.7,4.573,25.769555000000004,3.2783,60.99059999999999,0.5555555555555556,8.666666666666668,222.44444444444446,0.044444444444444446,89.44444444444444,7.777777777777779,1026.888888888889,83.88888888888889,-1.5555555555555556,15.11111111111111,1.0,399.53808659696034,629.0094439697266,8.247808836543628,112.2448052762996,25.50206137975057,22.096980609893798,4.120137030680974,8.03732659737269,112.42353318532307,0.0
2022-01-19 22:30:00,2.7,15.7,21.2,21.8,6.7,4.583,25.664205,3.1497,61.029399999999995,0.5,9.0,225.0,0.05,90.0,7.5,1027.0,85.5,-1.5,15.5,1.0,402.2893324788412,619.0428053020609,8.67278981401422,112.09493954717777,25.506580120722454,22.08791166305542,4.180609324773153,8.315990007718405,105.18523160298665,0.0
2022-01-19 22:40:00,2.9,15.8,21.6,21.8,6.8,4.563,25.903245,3.0467,61.0846,0.4444444444444444,9.333333333333334,227.55555555555554,0.05555555555555556,90.55555555555556,7.222222222222222,1027.111111111111,87.11111111111111,-1.4444444444444444,15.88888888888889,1.0,403.1304977346837,605.1789083265984,8.742465121678714,112.8907819157401,25.51383104173477,22.074081983512404,4.310087191580379,8.643691772498652,105.44416299852273,0.0
2022-01-19 22:50:00,2.8,15.8,20.4,21.8,6.8,4.586,23.478555,2.9178,61.1289,0.38888888888888895,9.666666666666668,230.11111111111111,0.061111111111111116,91.11111111111111,6.944444444444445,1027.2222222222222,88.72222222222223,-1.3888888888888888,16.27777777777778,1.0,403.69799458821615,597.110553623945,8.298694177913127,110.44514497552214,25.517142464319868,22.073686701456708,4.47350213487943,9.00262333393097,110.53913730621339,0.0
2022-01-19 23:00:00,2.7,15.8,20.7,21.9,6.7,4.571,23.037345,2.7896,61.1673,0.33333333333333337,10.0,232.66666666666666,0.06666666666666668,91.66666666666667,6.666666666666667,1027.3333333333333,90.33333333333334,-1.3333333333333335,16.666666666666668,1.0,401.78269200467514,586.8163677978516,8.377508393627101,107.39417498615504,25.537347002029417,22.049767637252806,4.295208194653194,9.387999129295348,103.76834297180176,0.0
2022-01-19 23:10:00,2.7,15.8,21.7,21.8,6.8,4.569,24.648735,2.9783999999999997,61.2308,0.2777777777777778,10.333333333333334,235.22222222222223,0.07222222222222223,92.22222222222223,6.388888888888889,1027.4444444444443,91.94444444444444,-1.2777777777777777,17.055555555555557,1.0,401.41215616861984,579.069076446884,8.129011367741278,110.24271716446526,25.540643030802407,22.04515631993612,4.158126759529114,9.67809024175008,111.95058045705159,0.0
2022-01-19 23:20:00,3.4,15.9,20.9,21.8,7.0,4.537,25.303105,3.0341,61.2795,0.2222222222222222,10.666666666666668,237.77777777777777,0.07777777777777779,92.77777777777777,6.111111111111112,1027.5555555555557,93.55555555555556,-1.2222222222222223,17.444444444444443,1.0,399.74007285984084,570.9985911051433,8.186487200327512,110.76913510726669,25.5536692905426,22.022281449635823,4.319715450604757,9.827656280199687,109.40093093872069,0.0
2022-01-19 23:30:00,2.9,15.7,20.4,21.8,6.7,4.536,26.114065,3.052,61.28189999999999,0.16666666666666674,11.0,240.33333333333334,0.08333333333333334,93.33333333333333,5.833333333333334,1027.6666666666667,95.16666666666667,-1.1666666666666667,17.833333333333332,1.0,399.08550303141277,558.2588983645385,8.043950437812482,112.00578121853414,25.551232109069822,22.02673367182414,4.373284428119659,9.906360967953999,109.11873767852782,0.0
2022-01-19 23:40:00,2.4,15.8,21.5,21.8,6.7,4.526,25.99057,2.8655999999999997,61.247299999999996,0.11111111111111116,11.333333333333334,242.88888888888889,0.08888888888888889,93.88888888888889,5.555555555555556,1027.7777777777778,96.77777777777777,-1.1111111111111112,18.22222222222222,1.0,401.42090885907754,554.8478671860969,8.102484437233985,111.31540158934513,25.55803393264319,22.01660966934292,4.3549549812998745,9.948928221821994,104.57151580648376,0.0
2022-01-19 23:50:00,3.0,15.8,21.3,21.8,6.8,4.539,24.759014999999998,2.8015,61.2503,0.05555555555555558,11.666666666666668,245.44444444444446,0.09444444444444446,94.44444444444444,5.277777777777779,1027.888888888889,98.38888888888889,-1.0555555555555556,18.61111111111111,1.0,398.8270938110352,553.4684427897135,7.689813592918848,110.37326409248308,25.562774629592898,22.03022473971049,4.067121239503225,9.971313447952271,112.18133949279786,0.0
2022-01-20 00:00:00,2.5,15.7,20.3,21.8,6.5,4.549,25.280495,2.9239,61.2983,0.0,12.0,248.0,0.1,95.0,5.0,1028.0,100.0,-1.0,19.0,1.0,402.293529571884,543.9649232570604,7.850071931787804,108.51883591624976,25.569922780990602,22.017688598632812,4.237122014760971,9.983489918708802,107.83220717112223,0.0
2022-01-20 00:10:00,2.1,15.5,20.9,21.8,6.3,4.523,26.073615,2.8461,61.3313,0.0,12.055555555555555,247.33333333333334,0.09444444444444446,95.05555555555556,5.277777777777778,1027.9444444444443,99.66666666666667,-1.0,19.11111111111111,1.0,404.47595743815106,540.1309708658854,7.938655361428772,110.74304095704676,25.5708989906311,22.01778612454732,4.200000948905945,9.987735500335694,110.9400407663981,0.0
2022-01-20 00:20:00,2.4,15.6,21.7,21.8,6.5,4.542,26.175835,2.8068,61.346000000000004,0.0,12.11111111111111,246.66666666666666,0.08888888888888889,95.11111111111111,5.555555555555555,1027.888888888889,99.33333333333333,-1.0,19.22222222222222,1.0,400.47472496295796,529.9195973644038,7.635077617114547,110.50006364165051,25.566925245920817,22.01688762664795,4.181169659296671,9.994843667348226,106.68952128092448,0.0
2022-01-20 00:30:00,2.7,15.5,20.8,21.7,6.5,4.536,26.25499,2.8934,61.3691,0.0,12.166666666666666,246.0,0.08333333333333334,95.16666666666667,5.833333333333333,1027.8333333333333,99.0,-1.0,19.333333333333332,1.0,395.19442718505854,526.1936370498833,7.839566906131594,109.72152183209434,25.571927289962765,22.022082576751707,4.208201049168904,9.995219764709471,108.6258597056071,0.0
2022-01-20 00:40:00,2.3,15.5,20.3,21.7,6.3,4.526,26.277265,2.891,61.3855,0.0,12.222222222222221,245.33333333333334,0.07777777777777778,95.22222222222223,6.111111111111111,1027.7777777777778,98.66666666666667,-1.0,19.444444444444443,1.0,398.8910049824331,519.2765986159752,7.819452679305426,110.08348933225298,25.583185936609905,22.02518580118815,4.177475312948227,9.994743852615356,107.6634969584147,0.0
2022-01-20 00:50:00,2.1,15.5,21.3,21.7,6.3,4.511,25.679465,2.8713,61.4088,0.0,12.277777777777779,244.66666666666666,0.07222222222222223,95.27777777777777,6.388888888888889,1027.7222222222222,98.33333333333333,-1.0,19.555555555555557,1.0,404.6911009724935,515.4761838119332,7.630661112346218,110.51268555829753,25.58727425893148,22.025969177881876,4.033460812568665,9.99112846851349,110.75443543752036,0.0
2022-01-20 01:00:00,2.4,15.3,21.5,21.7,6.2,4.525,24.6755,2.9074,61.41420000000001,0.0,12.333333333333334,244.0,0.06666666666666667,95.33333333333333,6.666666666666666,1027.6666666666667,98.0,-1.0,19.666666666666668,1.0,403.78884953290566,506.06147684733077,7.414630613219266,107.42474190491069,25.582751455307008,22.01827741940816,3.9020597080389656,9.99259769598643,98.39987506866456,0.0
2022-01-20 01:10:00,2.5,15.4,20.4,21.7,6.2,4.53,23.807045,2.872,61.40990000000001,0.0,12.38888888888889,243.33333333333334,0.06111111111111111,95.38888888888889,6.944444444444445,1027.611111111111,97.66666666666667,-1.0,19.77777777777778,1.0,399.92177744547524,504.9958536362922,6.97187192405011,109.93317163198007,25.578487431208295,22.028748699824014,3.934241003195445,9.995612910588582,112.71891695658367,0.0
2022-01-20 01:20:00,2.1,15.3,20.5,21.7,6.1,4.546,22.48873,3.1807,61.4173,0.0,12.444444444444445,242.66666666666666,0.05555555555555556,95.44444444444444,7.222222222222221,1027.5555555555557,97.33333333333333,-1.0,19.88888888888889,1.0,402.05854815954456,499.9590388085377,6.792904562653794,107.01760775506833,25.576456174850467,22.015954310099282,3.820980006853739,9.997238014539082,105.43450359344483,0.0
2022-01-20 01:30:00,2.3,15.4,21.6,21.7,6.3,4.548,21.822395,3.3481,61.4258,0.0,12.5,242.0,0.05,95.5,7.5,1027.5,97.0,-1.0,20.0,1.0,398.69703786214194,499.8936515299479,6.569787731291884,108.309372671095,25.58146598180135,22.020053272247317,3.8988901344935103,9.994405988057455,110.13212145487466,0.0
2022-01-20 01:40:00,2.8,15.4,21.3,21.7,6.4,4.54,23.084475,3.0042,61.3677,0.0,12.555555555555555,241.33333333333334,0.044444444444444446,95.55555555555556,7.777777777777778,1027.4444444444443,96.66666666666667,-1.0,20.11111111111111,1.0,398.25984887134075,494.0804464756758,6.80237696647644,108.88109648515949,25.593431317011515,21.992707379659016,3.789422236680984,9.992760685284932,107.2668989944458,0.0
2022-01-20 01:50:00,2.5,15.3,20.2,21.7,6.3,4.537,22.70262,2.8774,61.36710000000001,0.0,12.61111111111111,240.66666666666666,0.03888888888888889,95.61111111111111,8.055555555555555,1027.388888888889,96.33333333333333,-1.0,20.22222222222222,1.0,401.53666290283206,488.28228812732914,6.84395806847319,109.97374133330955,25.595859654744466,21.991191889444988,3.7062044914563494,9.994764784177145,115.25839496612548,0.0
2022-01-20 02:00:00,2.1,15.3,21.0,21.7,6.2,4.545,21.34285,2.8691000000000004,61.399699999999996,0.0,12.666666666666666,240.0,0.033333333333333326,95.66666666666667,8.333333333333332,1027.3333333333333,96.0,-1.0,20.333333333333332,1.0,401.2915625210466,481.8098531087239,6.679172714066371,108.02168213666496,25.57979758580526,21.96934344291687,3.707948920726776,9.995183358192445,107.78088698069254,0.0
2022-01-20 02:10:00,2.5,15.4,21.8,21.7,6.3,4.498,20.84718,2.8562000000000003,61.4182,0.0,12.722222222222221,239.33333333333334,0.027777777777777776,95.72222222222223,8.61111111111111,1027.2777777777778,95.66666666666667,-1.0,20.444444444444443,1.0,405.0389374796549,481.89525587761545,6.53171664270304,110.21738352694754,25.59261214574178,21.951134843826292,3.705605388879776,9.994095458984376,114.17299736022949,0.0
2022-01-20 02:20:00,2.7,15.4,20.8,21.7,6.3,4.494,20.35898,2.7771,61.4591,0.0,12.777777777777779,238.66666666666666,0.022222222222222213,95.77777777777777,8.88888888888889,1027.2222222222222,95.33333333333333,-1.0,20.555555555555557,1.0,404.32639970450566,480.56735909648324,6.371917113476554,109.27748922315695,25.583594557444254,21.940283851623537,3.6003887728850046,9.99321807384491,100.85853537241618,0.0
2022-01-20 02:30:00,2.6,15.4,20.4,21.7,6.3,4.518,16.933500000000002,2.8843,61.4956,0.0,12.833333333333334,238.0,0.016666666666666663,95.83333333333333,9.166666666666666,1027.1666666666667,95.0,-1.0,20.666666666666668,1.0,400.4748892211914,481.83851949055986,5.463416211658952,107.30801752359852,25.59277189254761,21.906150976816814,3.5703440018494925,9.991805537541707,114.37876183827719,0.0
2022-01-20 02:40:00,2.5,15.5,21.5,21.7,6.4,4.51,7.7478,3.6788,61.543600000000005,0.0,12.88888888888889,237.33333333333334,0.011111111111111113,95.88888888888889,9.444444444444443,1027.111111111111,94.66666666666667,-1.0,20.77777777777778,1.0,394.88503263977753,480.0194316750011,3.961734662709263,101.556332293796,25.58828805249963,21.850318322629967,3.209145785746358,9.989763433812028,102.35024134969892,0.0
2022-01-20 02:50:00,2.4,15.4,21.2,21.7,6.3,4.483,6.8661,3.9956000000000005,61.475,0.0,12.944444444444445,236.66666666666666,0.00555555555555555,95.94444444444444,9.722222222222221,1027.0555555555557,94.33333333333333,-1.0,20.88888888888889,1.0,398.1724208577474,477.9199540201823,3.4775292354249685,103.55262855637545,25.592616453655697,21.75884521349675,3.242267623594252,9.98948211564856,107.3026108260074,0.0
2022-01-20 03:00:00,2.9,15.5,20.3,21.7,6.4,4.502,8.10183,4.0668,61.364599999999996,0.0,13.0,236.0,0.0,96.0,10.0,1027.0,94.0,-1.0,21.0,1.0,396.918317972819,468.7921570245151,3.575163107194469,105.5626142544935,25.590110890070598,21.691447741190593,2.9896502073605857,9.986537024180095,110.67784334818523,0.0
2022-01-20 03:10:00,2.2,15.4,20.9,21.7,6.2,4.517,14.885534999999999,3.8021000000000003,61.2813,0.0,13.0,236.83333333333334,0.022222222222222223,96.11111111111111,9.555555555555555,1026.9444444444443,94.33333333333333,-0.9444444444444444,20.88888888888889,1.0,397.84146616617835,464.1896486409505,4.400840823151971,112.90560009196653,25.596525758107504,21.640399386088053,3.0944393531481422,9.98384625752767,112.61804206848144,0.0
2022-01-20 03:20:00,2.2,15.3,21.7,21.7,6.1,4.502,12.71951,3.6231,61.2204,0.0,13.0,237.66666666666666,0.044444444444444446,96.22222222222223,9.11111111111111,1026.888888888889,94.66666666666667,-0.8888888888888888,20.77777777777778,1.0,399.0667493131791,468.05745971679687,4.095920827435909,112.0496569925513,25.594794670740765,21.63119545618693,3.0526684220631917,9.983094701766968,112.84921517690023,0.0
2022-01-20 03:30:00,2.4,15.4,20.9,21.7,6.3,4.502,6.166135,3.8124000000000002,61.2179,0.0,13.0,238.5,0.06666666666666668,96.33333333333333,8.666666666666666,1026.8333333333333,95.0,-0.8333333333333334,20.666666666666668,1.0,397.18883693651225,464.24862852250027,3.048969074602181,103.4138790150012,25.58798915545146,21.599201939900716,2.887043868700663,9.986048030853272,104.00290742238363,0.0
2022-01-20 03:40:00,2.9,15.5,20.4,21.7,6.6,4.502,5.94632,3.8263,61.22709999999999,0.0,13.0,239.33333333333334,0.08888888888888889,96.44444444444444,8.222222222222221,1026.7777777777778,95.33333333333333,-0.7777777777777778,20.555555555555557,1.0,393.2222209360408,470.46820576985675,2.8528242734327156,113.61446344774322,25.576400372187297,21.577242800394693,2.6857328188419345,9.985681581497193,115.54041792551678,0.0
2022-01-20 03:50:00,3.1,15.6,21.4,21.7,6.8,4.496,5.4645649999999995,3.661,61.207899999999995,0.0,13.0,240.16666666666666,0.11111111111111112,96.55555555555556,7.777777777777778,1026.7222222222222,95.66666666666667,-0.7222222222222222,20.444444444444443,1.0,387.08879353841144,463.1003049618074,2.605613987563694,108.28514282980882,25.575754610697427,21.559352617263794,2.607878831624985,9.985446575482687,105.32272680918376,0.0
2022-01-20 04:00:00,3.1,15.6,21.3,21.7,6.9,4.521,4.89734,3.5206000000000004,61.213,0.0,13.0,241.0,0.13333333333333336,96.66666666666667,7.333333333333334,1026.6666666666667,96.0,-0.6666666666666667,20.333333333333332,1.0,388.64023813883466,462.5715251668295,2.181013320509323,111.11783672418971,25.565740235646565,21.552977803548178,2.4129153541723887,9.985428312619527,115.3264702351888,0.0
2022-01-20 04:10:00,3.2,15.6,20.2,21.7,6.9,4.498,4.5165500000000005,3.4652000000000003,61.20739999999999,0.0,13.0,241.83333333333334,0.15555555555555559,96.77777777777777,6.888888888888889,1026.611111111111,96.33333333333333,-0.6111111111111112,20.22222222222222,1.0,384.8166831461589,461.926033405874,2.1186278103367755,108.08716409478484,25.561276925404865,21.526027666727703,2.4860301216443377,9.986414073308309,104.45393463134765,0.0
2022-01-20 04:20:00,2.9,15.4,21.0,21.7,6.6,4.509,4.6123199999999995,3.3634,61.2299,0.0,13.0,242.66666666666666,0.17777777777777778,96.88888888888889,6.444444444444445,1026.5555555555557,96.66666666666667,-0.5555555555555556,20.11111111111111,1.0,390.9636240115111,461.13972127278646,1.9786117047812304,116.85803266298974,25.559241574605306,21.520967241923014,2.398595153888067,9.987126461664836,111.29654529571533,0.0
2022-01-20 04:30:00,2.8,15.5,21.7,21.7,6.6,4.502,4.577475,3.1477,61.24059999999999,0.0,13.0,243.5,0.2,97.0,6.0,1026.5,97.0,-0.5,20.0,1.0,384.8705992635091,455.08603321294675,1.7666495613492814,116.77915553292311,25.56101689974467,21.50049508094788,2.2538675530751546,9.98905242919922,103.3770595932007,0.0
2022-01-20 04:40:00,2.7,15.4,20.6,21.6,6.5,4.505,4.755229999999999,2.8908,61.227,0.0,13.0,244.33333333333334,0.22222222222222224,97.11111111111111,5.555555555555555,1026.4444444444443,97.33333333333333,-0.4444444444444444,19.88888888888889,1.0,384.8023543294271,449.82722312839553,1.8325672050687554,118.38577241110936,25.559976495107016,21.498886003494263,2.078981252908707,9.991423581441243,117.45193664550781,0.0
2022-01-20 04:50:00,2.6,15.4,20.5,21.6,6.4,4.473,4.81241,2.907,61.2956,0.0,13.0,245.16666666666666,0.24444444444444446,97.22222222222223,5.111111111111112,1026.388888888889,97.66666666666667,-0.38888888888888895,19.77777777777778,1.0,383.12146599079,450.17387725830076,1.73538850659031,110.84138712284928,25.563303632736204,21.499524676005045,2.1004193250338234,9.994534761110943,115.41520685831706,0.0
2022-01-20 05:00:00,2.4,15.2,21.6,21.6,6.2,4.474,5.132525,2.9453,61.3652,0.0,13.0,246.0,0.2666666666666667,97.33333333333333,4.666666666666667,1026.3333333333333,98.0,-0.33333333333333337,19.666666666666668,1.0,389.02367045084634,450.33888252346,1.8179016168104052,108.27198175936769,25.566095635096232,21.49375296274821,2.0024278153975805,9.996317602793376,103.7453053410848,0.0
2022-01-20 05:10:00,2.2,15.2,21.3,21.6,6.1,4.475,5.15151,2.8591,61.388200000000005,0.0,13.0,246.83333333333334,0.2888888888888889,97.44444444444444,4.222222222222222,1026.2777777777778,98.33333333333333,-0.2777777777777778,19.555555555555557,1.0,384.63412640451014,452.2078105216191,1.785318706998717,108.71039691213835,25.563341960906982,21.493480984369914,1.9226414354642234,9.997390087445577,108.74055899302164,0.0
2022-01-20 05:20:00,2.1,15.1,20.3,21.6,6.0,4.472,5.010815,2.8695,61.398199999999996,0.0,13.0,247.66666666666666,0.31111111111111117,97.55555555555556,3.7777777777777777,1026.2222222222222,98.66666666666667,-0.2222222222222222,19.444444444444443,1.0,384.58902872721353,452.3929663577025,1.8925198833854862,103.65863247434973,25.564238433837893,21.50021071434021,1.7957825861374537,9.999538501103718,105.43177838643392,0.0
2022-01-20 05:30:00,2.1,15.1,20.6,21.6,5.9,4.493,5.18065,2.9692999999999996,61.4183,0.0,13.0,248.5,0.33333333333333337,97.66666666666667,3.333333333333334,1026.1666666666667,99.0,-0.16666666666666674,19.333333333333332,1.0,388.03463929625764,454.62555075459096,1.8677278660987056,108.71973371473409,25.56395251829072,21.505096153000654,1.7097600316597243,10.005374546158786,106.85392162495414,0.0
2022-01-20 05:40:00,2.0,15.1,21.6,21.6,5.8,4.46,5.1596150000000005,3.1734999999999998,61.446299999999994,0.0,13.0,249.33333333333334,0.35555555555555557,97.77777777777777,2.8888888888888893,1026.111111111111,99.33333333333333,-0.11111111111111116,19.22222222222222,1.0,390.5159365844727,454.9517201741536,1.8606803130194294,111.53716909397795,25.550557578404746,21.49985684712728,1.7731493339935938,10.008587290445963,108.23719875335694,0.0
2022-01-20 05:50:00,2.0,15.0,21.3,21.6,5.8,4.503,5.309340000000001,3.1747,61.4316,0.0,13.0,250.16666666666666,0.3777777777777778,97.88888888888889,2.4444444444444446,1026.0555555555557,99.66666666666667,-0.05555555555555558,19.11111111111111,1.0,386.56562267785785,450.6892393020104,1.8650550948664293,113.49462827908789,25.55206587791443,21.49663182258606,1.7082774873574575,10.006193138758343,117.1187596766154,0.0
2022-01-20 06:00:00,2.0,15.0,20.3,21.6,5.8,4.499,5.562885,3.1596,61.41420000000001,0.0,13.0,251.0,0.4,98.0,2.0,1026.0,100.0,0.0,19.0,1.0,393.707465722095,443.0795218912761,1.9087199683108573,120.76899180654752,25.550809647834907,21.509527502868135,1.6468493334418635,10.003959900322608,105.70340193322822,0.0
2022-01-20 06:10:00,1.9,15.0,20.2,21.6,5.8,4.466,5.593495,3.2702,61.3768,0.0,13.0,251.94444444444446,0.41111111111111115,98.0,2.0,1026.0555555555557,100.0,0.0,19.0,1.0,393.1633564670607,447.4614877284258,2.0673924712878837,119.66521176052633,25.555647379557293,21.5239994653066,1.559212583899498,10.00457880973816,109.54959000905356,0.0
2022-01-20 06:20:00,1.9,15.0,20.8,21.6,5.8,4.472,5.86885,3.2337000000000002,61.3621,0.0,13.0,252.88888888888889,0.4222222222222222,98.0,2.0,1026.111111111111,100.0,0.0,19.0,1.0,394.05428100585937,450.95061061815284,2.2243109475556064,174.2847565953745,25.55815227508545,21.542508945465087,1.5991486958662668,10.009286015828451,104.00920228322347,0.0
2022-01-20 06:30:00,1.8,15.0,21.4,21.6,5.7,4.445,5.78681,3.1068000000000002,61.34779999999999,0.0,13.0,253.83333333333334,0.43333333333333335,98.0,2.0,1026.1666666666667,100.0,0.0,19.0,1.0,397.4753284357882,446.0031034342448,2.757761391374351,337.46549889602227,25.558642050425213,21.588638537724812,1.4809601219495137,10.010496610005696,116.61037344614665,0.0
2022-01-20 06:40:00,1.9,15.0,21.8,21.6,5.8,4.463,9.237105,2.5445,61.2841,0.0,13.0,254.77777777777777,0.4444444444444445,98.0,2.0,1026.2222222222222,100.0,0.0,19.0,1.0,394.7857637532552,443.07843646871635,2.8839274672566164,397.6579580809167,25.560450076410326,21.653241516479664,1.4508107158491168,10.008986037733866,108.60792861507437,0.0
2022-01-20 06:50:00,1.9,15.0,22.1,21.6,5.8,4.46,7.802495,2.634,61.3048,0.0,13.0,255.72222222222223,0.45555555555555555,98.0,2.0,1026.2777777777778,100.0,0.0,19.0,1.0,400.0964714944774,443.95606116985454,2.7153773974362068,334.56606340225136,25.558767766952514,21.72554181734721,1.44931349893411,10.009848953882853,110.9724205907186,0.0
2022-01-20 07:00:00,1.9,15.0,21.7,21.6,5.8,4.418,7.649859999999999,2.5919,61.380100000000006,0.0,13.0,256.6666666666667,0.4666666666666667,98.0,2.0,1026.3333333333333,100.0,0.0,19.0,1.0,404.9301526896159,440.11169281005857,2.517208745412234,464.06213099937656,25.56706816037496,21.791091051101684,1.3210776590307554,10.010467411677043,112.99471824645995,0.0
2022-01-20 07:10:00,2.0,15.2,20.9,21.7,5.9,4.433,7.763934999999999,2.5745999999999998,61.4046,0.0,13.0,257.6111111111111,0.4777777777777778,98.0,2.0,1026.388888888889,100.0,0.0,19.0,1.0,412.7629959176601,445.3357186994881,2.4900658465408334,461.0545490295065,25.570138912200928,21.859446598688763,1.3864780436952908,10.014888758659364,108.85444992065429,0.0
2022-01-20 07:20:00,2.0,15.2,20.3,21.8,5.9,4.444,9.29791,2.4386,61.4254,0.0,13.0,258.55555555555554,0.4888888888888889,98.0,2.0,1026.4444444444443,100.0,0.0,19.0,1.0,416.2315245564779,446.11369150797526,2.5919481365290067,389.79295451104974,25.582526048886574,21.907197893756933,1.3876884041886546,10.015617321709454,116.67570258361472,0.0
2022-01-20 07:30:00,2.2,15.3,20.1,21.8,6.0,4.476,12.30038,2.6259,61.4696,0.0,13.0,259.5,0.5,98.0,2.0,1026.5,100.0,0.0,19.0,1.0,412.17260589599607,445.3199697560278,3.1660670297967513,310.8981752307267,25.57859125773112,22.01927238782247,1.3479384650786717,10.016425477663676,108.61533217112223,0.0
2022-01-20 07:40:00,2.0,15.3,20.4,21.8,6.1,4.466,12.970429999999999,2.4661,61.4679,0.0,13.0,260.44444444444446,0.5111111111111111,98.0,2.0,1026.5555555555557,100.0,0.0,19.0,1.0,417.031567586263,460.38748861027864,3.4268327114743706,252.31382857716017,25.59739325523376,22.1306240940094,1.450472115476926,10.01740097840627,119.84059876759848,0.0
2022-01-20 07:50:00,1.7,15.3,20.9,21.9,6.0,4.479,12.331495,2.7085999999999997,61.4868,0.0,13.0,261.3888888888889,0.5222222222222223,98.0,2.0,1026.611111111111,100.0,0.0,19.0,1.0,419.8531866209534,470.790075378418,3.2337096973260246,201.88867091809288,25.595632298787432,22.308040116628014,1.4638199504216511,10.02534676392873,115.25438339233399,0.0
2022-01-20 08:00:00,1.7,15.2,21.3,21.9,5.6,4.476,11.810945,2.6884,61.468,0.0,13.0,262.3333333333333,0.5333333333333333,98.0,2.0,1026.6666666666667,100.0,0.0,19.0,1.0,427.10342051188155,465.14113472774113,3.246338218719946,289.4551035464012,25.611887916952877,22.406580160108664,1.4408205203316307,10.022801160111939,117.78153497577387,0.0
2022-01-20 08:10:00,1.8,15.2,21.7,21.9,5.7,4.457,11.127905,2.7626,61.454899999999995,0.0,13.0,263.27777777777777,0.5444444444444444,98.0,2.0,1026.7222222222222,100.0,0.0,19.0,1.0,436.79607358033627,474.2853182983398,3.0637218378425315,612.1160786101777,25.61994625091553,22.498625361124674,1.4271742949883144,10.011633516947429,198.6105631128947,0.0
2022-01-20 08:20:00,1.8,15.2,21.9,21.9,5.7,4.461,10.193895000000001,2.6506999999999996,61.430600000000005,0.0,13.0,264.22222222222223,0.5555555555555556,98.0,2.0,1026.7777777777778,100.0,0.0,19.0,1.0,444.86517883300786,518.5874229869623,3.0897042669414803,646.1273830193988,26.12064238548279,22.451418279012042,1.3925074090560279,9.990588587125142,233.11935185750326,0.0
2022-01-20 08:30:00,1.5,15.1,21.9,21.9,5.6,4.46,9.433775,2.7085999999999997,61.425,0.0,13.0,265.1666666666667,0.5666666666666667,98.0,2.0,1026.8333333333333,100.0,0.0,19.0,1.0,448.83259845251325,551.8758897031587,3.271725294765106,450.61393156838284,26.012568213144938,22.376739718119303,1.4045068313678106,9.98584445476532,209.13193837483723,0.0
2022-01-20 08:40:00,1.7,15.2,21.4,21.9,5.7,4.479,9.12039,2.9583,61.443000000000005,0.0,13.0,266.1111111111111,0.5777777777777777,98.0,2.0,1026.888888888889,100.0,0.0,19.0,1.0,458.2569642130534,558.5481445733433,3.064151143138692,310.3471869301661,25.806928838094073,22.574919007619222,1.6204970703522363,9.987207155227662,172.70641695658367,0.0
2022-01-20 08:50:00,2.2,15.2,20.8,21.9,5.8,4.493,9.13415,2.8771,61.4418,0.0,13.0,267.05555555555554,0.5888888888888889,98.0,2.0,1026.9444444444443,100.0,0.0,19.0,1.0,452.295986191322,540.112145540084,3.006505815686479,341.702096071405,25.68692630767822,22.66402251879374,1.830648519396782,10.011844112078348,166.61875617980957,0.0
2022-01-20 09:00:00,1.7,15.2,20.2,22.0,5.7,4.426,9.363785,3.0286999999999997,61.4485,0.0,13.0,268.0,0.6,98.0,2.0,1027.0,100.0,0.0,19.0,1.0,453.3248572794597,536.9595139426747,2.7241416257316784,412.15104358220503,25.647174507776896,22.663854729334513,1.6791649734973908,10.0598463900884,125.53271741231283,0.0
2022-01-20 09:10:00,2.0,15.3,20.2,22.0,5.9,4.485,10.48973,3.0078,61.3288,0.0,12.88888888888889,268.1111111111111,0.6055555555555555,97.77777777777777,2.0,1027.111111111111,100.0,-0.05555555555555555,18.77777777777778,1.0,442.97546631560925,535.9182845052084,2.890766352852859,286.0568278710317,25.644183210383698,22.714626848576433,1.536720603940177,10.031761653733119,110.1429656258276,0.0
2022-01-20 09:20:00,1.9,15.3,20.7,22.0,5.8,4.468,12.635299999999999,3.0472,61.3423,0.0,12.777777777777779,268.22222222222223,0.611111111111111,97.55555555555556,2.0,1027.2222222222222,100.0,-0.1111111111111111,18.555555555555557,1.0,439.0025695800781,528.9173660804486,3.3070573771404006,236.8289385469081,25.65274132728577,22.7463932800293,1.6926703963677088,10.020849135716755,99.06931186676026,0.0
2022-01-20 09:30:00,1.8,15.3,21.4,22.1,5.8,4.474,11.795359999999999,2.9484000000000004,61.38590000000001,0.0,12.666666666666666,268.3333333333333,0.6166666666666667,97.33333333333333,2.0,1027.3333333333333,100.0,-0.16666666666666666,18.333333333333332,1.0,443.83855257933163,525.6273689778645,3.3115264309597556,167.3979562998626,25.649294795989988,22.796810626983643,1.5575547017653784,10.021991127332052,103.72954602559408,0.0
2022-01-20 09:40:00,1.9,15.4,21.9,22.2,5.8,4.466,10.949995,2.9438,61.383900000000004,0.0,12.555555555555555,268.44444444444446,0.6222222222222222,97.11111111111111,2.0,1027.4444444444443,100.0,-0.2222222222222222,18.11111111111111,1.0,441.0231448364258,526.523872364965,3.7691095580286897,187.62697691750392,25.658773709528862,22.831837556591143,1.536911988263413,10.02996403510961,101.22179247538249,0.0
2022-01-20 09:50:00,1.9,15.4,21.7,22.2,5.8,4.499,11.405669999999999,2.8974,61.377700000000004,0.0,12.444444444444445,268.55555555555554,0.6277777777777778,96.88888888888889,2.0,1027.5555555555557,100.0,-0.2777777777777778,17.88888888888889,1.0,445.9490352692002,523.6056038621924,3.9406397415689156,264.02843941596944,25.668537543614708,22.90396889368693,1.4500990308324497,10.03006827990214,105.64063490549725,0.0
2022-01-20 10:00:00,2.0,15.5,21.1,22.2,6.0,4.483,10.861335,2.8120000000000003,61.36749999999999,0.0,12.333333333333334,268.6666666666667,0.6333333333333333,96.66666666666667,2.0,1027.6666666666667,100.0,-0.3333333333333333,17.666666666666668,1.0,442.9929287719727,516.0034244791666,5.294137915083244,385.41089517022255,25.67373466809591,22.951263465881347,1.5229838474591575,10.034685157140096,105.45399534861247,0.0
2022-01-20 10:10:00,2.0,15.5,20.4,22.2,6.1,4.479,10.191685,2.9655,61.395500000000006,0.0,12.222222222222221,268.77777777777777,0.6388888888888888,96.44444444444444,2.0,1027.7777777777778,100.0,-0.3888888888888889,17.444444444444443,1.0,442.5174300936995,518.5236982814745,4.416711299372258,359.8411763310836,25.684205554326375,23.014481007258098,1.5329044445355735,10.038635517756145,107.11974826812745,0.0
2022-01-20 10:20:00,2.0,15.5,20.1,22.3,6.0,4.463,6.89653,3.4084000000000003,61.4012,0.0,12.11111111111111,268.8888888888889,0.6444444444444444,96.22222222222223,2.0,1027.888888888889,100.0,-0.4444444444444444,17.22222222222222,1.0,442.38610371907555,513.3048182968867,3.5005626105386662,377.537742394054,25.696250435511274,23.010056864420573,1.3108337581157685,10.029628966649373,104.15329271952312,0.0
2022-01-20 10:30:00,2.0,15.6,20.5,22.3,6.1,4.487,3.72651,3.8882,61.4625,0.0,12.0,269.0,0.6499999999999999,96.0,2.0,1028.0,100.0,-0.5,17.0,1.0,444.7906756346253,511.2954406738281,2.6668849456512325,396.97360642169156,25.69607066790263,22.9890784740448,1.2390316385030746,10.019673376083373,104.96154426574708,0.0
2022-01-20 10:40:00,2.6,15.7,21.2,22.5,6.3,4.461,3.836265,4.0946,61.38969999999999,0.0,11.88888888888889,269.1111111111111,0.6555555555555556,95.77777777777777,2.0,1028.111111111111,100.0,-0.5555555555555556,16.77777777777778,1.0,541.2087425740559,506.189355363517,2.1312150451658813,517.7199191111764,25.714462125422592,22.988246183072107,1.2889225944590434,10.01535972449739,105.99562102323198,0.0
2022-01-20 10:50:00,2.6,15.8,22.0,22.5,6.4,4.487,4.172965,4.1144,61.641,0.0,11.777777777777779,269.22222222222223,0.6611111111111111,95.55555555555556,2.0,1028.2222222222222,100.0,-0.611111111111111,16.555555555555557,1.0,608.5768564439094,524.7840639241537,2.05606074689135,531.3250931018895,25.747322978973386,23.01705320040385,1.2580066997806232,10.006422088940939,110.68480150858561,0.0
2022-01-20 11:00:00,2.1,15.8,21.7,22.6,6.5,4.458,4.432095,4.147,61.8875,0.0,11.666666666666666,269.3333333333333,0.6666666666666666,95.33333333333333,2.0,1028.3333333333333,100.0,-0.6666666666666666,16.333333333333332,1.0,672.8718981933594,588.5705776731995,2.489734435374454,471.03445466036175,25.797949542999266,23.332629000345868,1.1845414587855339,9.987015504837036,126.53057046254476,0.0
2022-01-20 11:10:00,2.2,15.9,20.8,22.8,6.5,4.477,4.442159999999999,4.165,61.9952,0.0,11.555555555555555,269.44444444444446,0.6722222222222222,95.11111111111111,2.0,1028.4444444444443,100.0,-0.7222222222222222,16.11111111111111,1.0,729.2504436694617,678.3079157476316,2.630579524215332,1099.3981504899364,25.847337312698365,23.679715874989828,1.166965458492438,9.948054726918539,133.7120548248291,0.0
2022-01-20 11:20:00,2.6,15.9,20.1,22.7,6.5,4.492,4.5286349999999995,4.3032,62.0832,0.0,11.444444444444445,269.55555555555554,0.6777777777777777,94.88888888888889,2.0,1028.5555555555557,100.0,-0.7777777777777778,15.88888888888889,1.0,761.2309438069661,857.6223765055338,2.6687781869826344,1020.1845689073122,25.895090646743775,24.604114996592205,1.2033047365148861,9.870243515968323,180.15949747721353,0.0
2022-01-20 11:30:00,2.8,16.1,20.4,22.7,6.7,4.471,4.2864,4.242,62.0621,0.0,11.333333333333334,269.6666666666667,0.6833333333333333,94.66666666666667,2.0,1028.6666666666667,100.0,-0.8333333333333333,15.666666666666668,1.0,747.7442885405442,1018.5646822664108,3.0449074732179695,861.7838437613794,25.978681421172148,25.53462021622954,1.3922823318771722,9.718151003358054,201.3350655209816,0.0
