,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-20 11:40:00,2.8,16.1,21.1,22.7,6.7,4.469,4.4686900000000005,4.2279,62.028999999999996,0.0,11.222222222222221,269.77777777777777,0.6888888888888889,94.44444444444444,2.0,1028.7777777777778,100.0,-0.8888888888888888,15.444444444444445,1.0,693.1973343912761,1104.8704720052083,4.189678264687964,814.086237015374,26.069440549214683,26.115829070409138,1.5298342337210973,9.507015872001649,209.57322397867839,0.0
2022-01-20 11:50:00,2.7,16.1,21.8,22.7,6.7,4.455,4.107945,4.3902,62.0308,0.0,11.11111111111111,269.8888888888889,0.6944444444444444,94.22222222222223,2.0,1028.888888888889,100.0,-0.9444444444444444,15.222222222222221,1.0,641.3160925012347,1134.6496137947872,5.373723673483746,596.1113748582743,26.140109898249307,26.45216347058614,1.5838906782865525,9.306207364400228,200.96951716105144,0.0
2022-01-20 12:00:00,2.8,16.1,21.1,22.7,6.7,4.511,4.75527,4.565099999999999,62.0792,0.0,11.0,270.0,0.7,94.0,2.0,1029.0,100.0,-1.0,15.0,1.0,613.0564906819661,1141.8854383166083,6.19030263810508,432.3490173426051,26.15337377230326,26.434192415873206,1.6235949931542077,9.167785598436991,167.6051579030355,111.0
2022-01-20 12:10:00,2.7,16.1,20.4,22.8,6.8,4.485,4.08303,4.5633,62.041399999999996,0.0,10.722222222222221,271.44444444444446,0.6666666666666666,94.11111111111111,2.4444444444444446,1028.9444444444443,100.0,-1.0,14.61111111111111,1.0,582.1765488688151,1122.2270434570314,5.830114245589844,295.57610367424746,26.135816049575805,26.253848918279015,1.6970674504836398,9.120646880467733,139.00472382863364,0.0
2022-01-20 12:20:00,2.6,16.2,21.6,22.8,6.8,4.483,4.33076,4.7121,61.964200000000005,0.0,10.444444444444445,272.8888888888889,0.6333333333333333,94.22222222222223,2.888888888888889,1028.888888888889,100.0,-1.0,14.222222222222221,1.0,541.1781905461454,1096.6267019688398,5.267375392886878,185.875434630658,26.09948897771243,25.984963274163714,1.599872972682371,9.14876225175157,116.17894757416289,0.0
2022-01-20 12:30:00,2.7,16.4,21.5,22.9,7.0,4.516,3.995885,4.8482,61.9294,0.0,10.166666666666666,274.3333333333333,0.6,94.33333333333333,3.333333333333333,1028.8333333333333,100.0,-1.0,13.833333333333334,1.0,506.0887563069662,1066.4629024251303,4.644684049423132,121.78794578961734,26.064269762039185,25.81910666465759,1.6596573551495868,9.247489635149638,106.28508228302003,0.0
2022-01-20 12:40:00,2.7,16.5,20.5,23.0,7.1,4.559,4.0145800000000005,4.6793,61.8146,0.0,9.88888888888889,275.77777777777777,0.5666666666666667,94.44444444444444,3.7777777777777777,1028.7777777777778,100.0,-1.0,13.444444444444445,1.0,477.6578983035033,1031.5830346679688,5.06819419219669,87.58870145657642,26.023935117721557,25.68674213091532,1.9100506818294527,9.41166196346283,104.37427697499592,0.0
2022-01-20 12:50:00,2.9,16.6,20.4,22.9,7.3,4.585,4.169125,4.8793,61.435199999999995,0.0,9.61111111111111,277.22222222222223,0.5333333333333333,94.55555555555556,4.222222222222222,1028.7222222222222,100.0,-1.0,13.055555555555555,1.0,456.56438629150387,1004.691890742861,5.6040255894364615,62.71087831820472,25.960146554149475,25.5823501753403,1.820217894804006,9.634068966935583,105.16554868730448,0.0
2022-01-20 13:00:00,3.0,16.7,21.7,23.0,7.3,4.631,4.535035,4.9572,61.1846,0.0,9.333333333333334,278.6666666666667,0.49999999999999994,94.66666666666667,4.666666666666666,1028.6666666666667,100.0,-1.0,12.666666666666666,1.0,445.22639496551164,961.9451479295752,5.853050978116396,38.98092126474542,25.93388504346212,25.448772160212197,1.731213333408038,9.80786180973053,98.5641123199463,0.0
2022-01-20 13:10:00,3.1,16.9,21.4,22.9,7.6,4.627,4.161485000000001,4.9195,61.006299999999996,0.0,9.055555555555555,280.1111111111111,0.4666666666666666,94.77777777777777,5.111111111111111,1028.611111111111,100.0,-1.0,12.277777777777779,1.0,441.0112549529678,934.6266042073569,5.9967115027352245,25.765739519151587,25.943865655263266,25.297902139027915,1.7415183826287588,9.903494791984558,98.21018385569255,0.0
2022-01-20 13:20:00,3.2,16.9,20.3,22.9,7.6,4.634,4.600244999999999,4.7849,60.9273,0.0,8.777777777777779,281.55555555555554,0.4333333333333333,94.88888888888889,5.555555555555555,1028.5555555555557,100.0,-1.0,11.88888888888889,1.0,441.7509188106143,908.603911020564,5.58674376991509,23.950342993924846,25.920111153920494,25.167643575668336,1.7979555290937423,9.95118915081024,105.52595067342122,0.0
2022-01-20 13:30:00,3.3,17.0,20.8,22.9,7.6,4.663,4.348215,4.6537999999999995,60.926,0.0,8.5,283.0,0.39999999999999997,95.0,6.0,1028.5,100.0,-1.0,11.5,1.0,435.4311634318034,867.1458855008532,4.1771039976103825,23.52791697324333,25.887178592951283,24.986590510115114,1.7667106571204243,9.974498042305985,105.29614171130508,0.0
2022-01-20 13:40:00,3.4,17.0,21.8,22.9,7.9,4.657,4.21303,4.7441,60.9755,0.0,8.222222222222221,284.44444444444446,0.36666666666666664,95.11111111111111,6.444444444444445,1028.4444444444443,100.0,-1.0,11.11111111111111,1.0,434.72287906339795,834.139736629793,3.462130500004117,16.298518788612494,25.86190043449402,24.814377676645915,1.7280777003367742,9.990320514043173,103.76089501698812,0.0
2022-01-20 13:50:00,3.4,17.0,20.7,22.8,7.8,4.663,4.23275,4.8052,61.061800000000005,0.0,7.944444444444445,285.8888888888889,0.3333333333333333,95.22222222222223,6.888888888888888,1028.388888888889,100.0,-1.0,10.722222222222221,1.0,436.53935943603517,805.3848231523887,2.966229867214537,13.428436841210402,25.87645210584005,24.64654750506083,1.751280812819799,9.998666462898253,104.49373659769694,0.0
2022-01-20 14:00:00,3.3,16.9,20.5,22.8,7.7,4.725,4.398035,4.6913,60.9779,0.0,7.666666666666667,287.3333333333333,0.29999999999999993,95.33333333333333,7.333333333333333,1028.3333333333333,100.0,-1.0,10.333333333333332,1.0,440.70870141040325,785.000230481378,2.9055531284701352,18.53091331382256,25.905610710779825,24.472685381571452,1.8130439607302347,10.001968393325807,107.2797264734904,0.0
2022-01-20 14:10:00,3.5,16.9,21.7,22.8,7.7,4.717,4.518870000000001,4.7439,61.03189999999999,0.0,7.388888888888889,288.77777777777777,0.2666666666666666,95.44444444444444,7.777777777777778,1028.2777777777778,100.0,-1.0,9.944444444444445,1.0,441.6225022379557,761.4031589762369,2.5659659252564113,16.96708191871643,25.892536748250325,24.35388513247172,1.6371689265966416,10.002621564865112,106.72438044230144,0.0
2022-01-20 14:20:00,3.4,16.9,21.0,22.8,7.8,4.698,4.6219,4.7228,61.05030000000001,0.0,7.111111111111112,290.22222222222223,0.23333333333333328,95.55555555555556,8.222222222222221,1028.2222222222222,100.0,-1.0,9.555555555555555,1.0,439.3779116295124,735.326949547077,2.714275787428947,9.941359037746818,25.891886984507245,24.23552348136902,1.5554672811428705,10.007742686271667,103.69035059611004,0.0
2022-01-20 14:30:00,3.2,16.8,20.3,22.7,7.6,4.7,5.01872,4.8133,61.0723,0.0,6.833333333333334,291.6666666666667,0.19999999999999996,95.66666666666667,8.666666666666666,1028.1666666666667,100.0,-1.0,9.166666666666668,1.0,438.066601969401,711.0607645670573,2.172028967249865,8.912222768977538,25.888801940282185,24.108712666829426,1.6438347470760344,10.010562446912129,107.23886254628499,0.0
2022-01-20 14:40:00,3.2,16.7,21.5,22.7,7.4,4.653,4.55822,4.6846000000000005,61.0616,0.0,6.555555555555556,293.1111111111111,0.16666666666666663,95.77777777777777,9.11111111111111,1028.111111111111,100.0,-1.0,8.777777777777779,1.0,432.5561813214182,705.0325513747642,1.913640811069537,6.469137410511405,25.9200057888031,24.040910243988037,1.4137234434485435,10.008363080024719,108.1548683166504,0.0
2022-01-20 14:50:00,3.3,16.7,21.2,22.6,7.4,4.655,4.929164999999999,4.59,61.048500000000004,0.0,6.277777777777779,294.55555555555554,0.1333333333333333,95.88888888888889,9.555555555555555,1028.0555555555557,100.0,-1.0,8.38888888888889,1.0,435.67899525960286,681.8371004793014,2.128854730300984,10.688300217167807,25.9440367603302,23.94023952484131,1.537716306845347,10.008131829897563,104.2182879002889,0.0
2022-01-20 15:00:00,3.3,16.7,20.2,22.7,7.5,4.672,4.785159999999999,4.707800000000001,61.2479,0.0,6.0,296.0,0.1,96.0,10.0,1028.0,100.0,-1.0,8.0,1.0,434.3955881368703,674.5518572998046,2.045748214711577,22.01634473455828,26.0073107717805,23.89848151293178,1.4668279604605363,10.007556755960325,109.20661608184125,0.0
2022-01-20 15:10:00,3.4,16.8,21.4,22.7,7.5,4.693,4.586465,4.6613999999999995,61.739599999999996,-0.1111111111111111,5.944444444444445,293.55555555555554,0.11666666666666667,96.0,9.833333333333334,1028.111111111111,97.61111111111111,-1.1111111111111112,8.055555555555555,1.0,435.45217244466147,657.8212276555204,1.936951241095861,25.46049115498861,26.047525040308635,23.789998836517334,1.4799034297466278,10.00582545598348,106.07707897186279,0.0
2022-01-20 15:20:00,3.5,16.8,21.4,22.6,7.6,4.649,4.8581449999999995,4.5608,61.96470000000001,-0.2222222222222222,5.888888888888889,291.1111111111111,0.13333333333333336,96.0,9.666666666666666,1028.2222222222222,95.22222222222223,-1.2222222222222223,8.11111111111111,1.0,426.43404739906043,645.3124717203776,1.7538212141613503,24.967759097740476,26.055127000808717,23.70683491388957,1.4762183139721552,10.007795418103536,108.18300764719645,0.0
2022-01-20 15:30:00,3.4,16.7,20.2,22.6,7.6,4.662,4.57289,4.5143,62.0877,-0.3333333333333333,5.833333333333333,288.6666666666667,0.15000000000000002,96.0,9.5,1028.3333333333333,92.83333333333333,-1.3333333333333333,8.166666666666666,1.0,421.6097775268555,638.7879244328641,1.7509400594975315,23.619344265986296,26.08498413403829,23.660647395451864,1.4817321288585663,10.006076604525248,108.74387126922606,0.0
2022-01-20 15:40:00,3.5,16.7,21.2,22.6,7.6,4.614,4.801395,4.5161,62.1465,-0.4444444444444444,5.777777777777778,286.22222222222223,0.16666666666666669,96.0,9.333333333333334,1028.4444444444443,90.44444444444444,-1.4444444444444444,8.222222222222221,1.0,413.8222907546471,632.7603758572984,1.7606858821474227,28.06855762072202,26.06488706588745,23.60421246846517,1.3642852928241094,10.005734395980834,107.98672599792481,0.0
2022-01-20 15:50:00,3.5,16.6,21.5,22.5,7.6,4.606,4.95331,4.3962,62.1254,-0.5555555555555556,5.722222222222222,283.77777777777777,0.18333333333333335,96.0,9.166666666666666,1028.5555555555557,88.05555555555556,-1.5555555555555556,8.277777777777779,1.0,412.7022122718548,621.1253245035807,1.6738757981183165,31.931264729526752,26.050838772294213,23.55001547032157,1.4310274862418066,10.00476486071355,107.66152144674527,0.0
2022-01-20 16:00:00,3.5,16.5,20.3,22.5,7.4,4.602,4.885434999999999,4.3397,62.161199999999994,-0.6666666666666666,5.666666666666667,281.3333333333333,0.2,96.0,9.0,1028.6666666666667,85.66666666666667,-1.6666666666666665,8.333333333333334,1.0,412.7318368319808,609.7810769618243,1.7282741075484769,42.270274330613304,25.99123384475708,23.489573822021484,1.436163622736931,10.008263104756674,107.68033702850342,0.0
2022-01-20 16:10:00,3.3,16.5,21.1,22.5,7.4,4.613,5.49536,4.305400000000001,62.24400000000001,-0.7777777777777778,5.611111111111111,278.8888888888889,0.21666666666666667,96.0,8.833333333333334,1028.7777777777778,83.27777777777777,-1.7777777777777777,8.38888888888889,1.0,410.71946756998693,603.0671488444011,1.6045823478900778,52.97210603649334,25.936881883860934,23.465557276095197,1.2952025290737388,10.00910345765411,108.86508981590063,0.0
2022-01-20 16:20:00,3.2,16.4,21.4,22.4,7.3,4.589,4.9702649999999995,4.1692,62.302200000000006,-0.8888888888888888,5.555555555555555,276.44444444444446,0.23333333333333336,96.0,8.666666666666666,1028.888888888889,80.88888888888889,-1.8888888888888888,8.444444444444445,1.0,410.1361033507599,596.4217109066316,1.6607955629307,68.66960628487969,25.90017396291097,23.46605138460795,1.3833032729228338,10.015388981501262,107.63955206553142,0.0
2022-01-20 16:30:00,3.2,16.3,20.3,22.4,7.2,4.642,4.658105,4.025399999999999,62.3149,-1.0,5.5,274.0,0.25,96.0,8.5,1029.0,78.5,-2.0,8.5,1.0,414.44468617757155,594.0515247494052,1.6081276833404927,78.39085401179427,25.8689516321818,23.485590028762818,1.3156680484612784,10.014742013613382,110.39129559834798,0.0
2022-01-20 16:40:00,3.2,16.4,20.9,22.4,7.3,4.562,4.79119,4.090999999999999,62.3146,-1.1111111111111112,5.444444444444445,271.55555555555554,0.2666666666666667,96.0,8.333333333333334,1029.111111111111,76.11111111111111,-2.111111111111111,8.555555555555555,1.0,411.89646427198386,574.0105039469402,1.5424626445702914,76.18234685973259,25.851740611394245,23.493958485921222,1.3053098374605179,10.016054498354594,109.67990315755208,0.0
2022-01-20 16:50:00,3.3,16.4,21.7,22.4,7.4,4.565,5.26415,3.9513,62.339999999999996,-1.222222222222222,5.388888888888889,269.1111111111111,0.2833333333333333,96.0,8.166666666666666,1029.2222222222222,73.72222222222223,-2.2222222222222223,8.61111111111111,1.0,412.2293496704102,569.0046173516636,1.7093332478252505,83.73273076267566,25.82614343325297,23.50342758178711,1.2465875493486722,10.014343225161234,106.79045143127442,0.0
2022-01-20 17:00:00,3.3,16.4,20.5,22.4,7.4,4.586,5.339715,4.1622,62.1521,-1.3333333333333333,5.333333333333333,266.6666666666667,0.30000000000000004,96.0,8.0,1029.3333333333333,71.33333333333334,-2.333333333333333,8.666666666666666,1.0,406.85537892659505,558.9714198811849,1.7955936057722504,97.6070722633836,25.800104974110923,23.502900025049843,1.0587651838858922,10.035077018737795,107.20410259246826,0.0
2022-01-20 17:10:00,3.1,16.3,20.6,22.4,7.3,4.605,5.32006,4.3057,61.716899999999995,-1.4444444444444444,5.277777777777778,264.22222222222223,0.3166666666666667,96.0,7.833333333333333,1029.4444444444443,68.94444444444444,-2.4444444444444446,8.722222222222221,1.0,409.573750406901,552.245245136831,1.6774962907120332,110.9161023699227,25.770360949834192,23.505898555119835,1.1749510066707929,10.033876740137737,110.24611859639485,0.0
2022-01-20 17:20:00,3.1,16.2,21.8,22.4,7.2,4.557,5.034495,4.3578,61.519499999999994,-1.5555555555555556,5.222222222222222,261.77777777777777,0.33333333333333337,96.0,7.666666666666666,1029.5555555555557,66.55555555555556,-2.5555555555555554,8.777777777777779,1.0,404.929378290286,541.186691747205,1.7238441339421406,101.40691823323569,25.749935283660886,23.505600525538124,1.1438517875472705,10.029975468317668,108.96467484792072,0.0
2022-01-20 17:30:00,3.1,16.2,20.4,22.3,7.2,4.589,6.40236,4.3464,61.407000000000004,-1.6666666666666665,5.166666666666667,259.3333333333333,0.35,96.0,7.5,1029.6666666666667,64.16666666666667,-2.6666666666666665,8.833333333333334,1.0,401.9530201212565,537.3671213785807,1.7064097675866325,99.79412084654899,25.728407316207885,23.501260035832722,1.092580909828345,10.020594175656637,108.86359189351398,0.0
2022-01-20 17:40:00,3.2,16.2,20.8,22.2,7.2,4.58,5.87936,4.2616,61.32090000000001,-1.7777777777777777,5.111111111111111,256.8888888888889,0.3666666666666667,96.0,7.333333333333333,1029.7777777777778,61.77777777777778,-2.7777777777777777,8.88888888888889,1.0,403.0257668681528,533.6105451000697,1.7462393746773401,104.02546525772009,25.694578371047974,23.505785589218142,1.204764495988687,10.011965004603068,108.58517723083496,0.0
2022-01-20 17:50:00,3.2,16.2,21.6,22.2,7.2,4.562,6.580695,4.2383,61.2269,-1.8888888888888888,5.055555555555555,254.44444444444446,0.3833333333333334,96.0,7.166666666666666,1029.888888888889,59.38888888888889,-2.888888888888889,8.944444444444445,1.0,403.2436474609375,530.6136817598891,1.9721454208651505,107.95992601340774,25.6809810479482,23.523277851740517,1.2376085025072097,10.012463684082032,106.28897599538168,0.0
2022-01-20 18:00:00,3.2,16.1,20.5,22.1,7.2,4.562,5.84049,4.3042,61.2136,-2.0,5.0,252.0,0.4,96.0,7.0,1030.0,57.0,-3.0,9.0,1.0,404.12504472052916,514.8941654459635,1.9944239319751493,104.53780515940176,25.65767420132955,23.523964888254802,1.185505032936732,10.013509229024251,110.54778537750244,0.0
2022-01-20 18:10:00,3.2,16.1,20.6,22.1,7.2,4.565,5.88194,4.292,61.2112,-2.111111111111111,5.0,249.55555555555554,0.3777777777777778,96.0,6.722222222222222,1030.111111111111,55.22222222222222,-3.111111111111111,9.055555555555555,1.0,404.74022878011067,500.88070906014275,2.0400283700968584,106.93105407908811,25.59017628537159,23.40666232832739,1.4098362573069025,10.105051657256345,81.82591462041424,0.0
2022-01-20 18:20:00,3.2,16.1,21.6,22.1,7.2,4.523,5.86979,4.245900000000001,61.195899999999995,-2.2222222222222223,5.0,247.11111111111111,0.35555555555555557,96.0,6.444444444444445,1030.2222222222222,53.44444444444444,-3.2222222222222223,9.11111111111111,1.0,403.70832950285114,508.4439897664388,2.0544621246783747,102.3819644141332,25.529465451449433,23.310594317684508,1.2965209744346355,10.570195849157102,106.04377017309568,0.0
2022-01-20 18:30:00,3.3,16.1,20.9,22.0,7.2,4.55,6.211695000000001,4.1579,61.20550000000001,-2.3333333333333335,5.0,244.66666666666666,0.33333333333333337,96.0,6.166666666666667,1030.3333333333333,51.666666666666664,-3.3333333333333335,9.166666666666666,1.0,399.1151907348633,503.18873052487425,2.1600309518400556,108.59112991483872,25.529237206776934,23.38714420636495,1.139023691912492,10.659294455846151,109.09709946950277,0.0
2022-01-20 18:40:00,3.3,16.0,20.3,22.0,7.2,4.541,5.764875,4.1816,61.2633,-2.4444444444444446,5.0,242.22222222222223,0.3111111111111111,96.0,5.888888888888889,1030.4444444444443,49.888888888888886,-3.4444444444444446,9.222222222222221,1.0,398.25903770008307,500.08859927473395,2.021049256112616,107.1026696704067,25.536782579422,23.42994364420573,1.089371162255605,10.53032693227132,111.10783635457355,0.0
2022-01-20 18:50:00,3.3,16.1,21.6,22.0,7.2,4.535,5.741105,3.9149000000000003,61.2538,-2.5555555555555554,5.0,239.77777777777777,0.2888888888888889,96.0,5.611111111111111,1030.5555555555557,48.111111111111114,-3.5555555555555554,9.277777777777779,1.0,396.72785980224614,501.7367054239909,2.0441027558557057,108.1119127629167,25.515362663269045,23.46173762003581,1.1407297604282696,10.297063115437826,109.87802991231283,0.0
2022-01-20 19:00:00,3.3,16.1,21.1,22.0,7.2,4.498,5.417730000000001,3.7231,61.2419,-2.6666666666666665,5.0,237.33333333333334,0.26666666666666666,96.0,5.333333333333334,1030.6666666666667,46.333333333333336,-3.6666666666666665,9.333333333333334,1.0,392.6307652159943,495.78206822537834,2.06574704350388,105.11674971478132,25.51867215474447,23.476113217671713,1.1591475540399552,10.154778321584065,109.38969796498615,0.0
2022-01-20 19:10:00,3.1,15.9,20.3,22.0,7.1,4.539,4.76164,3.6976,61.269600000000004,-2.7777777777777777,5.0,234.88888888888889,0.24444444444444444,96.0,5.055555555555555,1030.7777777777778,44.55555555555556,-3.7777777777777777,9.38888888888889,1.0,395.61146118164066,492.8142283472522,2.0754340939501583,103.70286353957181,25.528069098790485,23.45660306294759,1.325295077462991,10.082427485783894,110.10860538482666,0.0
2022-01-20 19:20:00,3.1,15.9,21.4,22.0,6.9,4.545,3.441955,3.4806,61.2451,-2.888888888888889,5.0,232.44444444444446,0.22222222222222224,96.0,4.777777777777779,1030.888888888889,42.77777777777778,-3.888888888888889,9.444444444444445,1.0,392.96081229023554,485.85765576943584,1.7812864457483346,96.96980213359251,25.54428270657857,23.39501897176107,1.1971759841839473,10.040081111590068,109.3648424911499,0.0
2022-01-20 19:30:00,3.0,15.8,21.3,21.9,6.9,4.509,3.136625,3.3135,61.2587,-3.0,5.0,230.0,0.2,96.0,4.5,1031.0,41.0,-4.0,9.5,1.0,390.19582906087237,473.6355544938712,1.5020862284252199,93.34417847175384,25.537495606740315,23.32089255650838,1.2766492119431496,10.01670798778534,110.34564515431722,0.0
2022-01-20 19:40:00,3.0,15.7,20.2,21.9,6.9,4.521,3.39755,3.2944000000000004,61.302099999999996,-3.111111111111111,5.0,227.55555555555554,0.17777777777777778,96.0,4.222222222222222,1031.111111111111,39.22222222222222,-4.111111111111111,9.555555555555555,1.0,390.2612702433268,474.82735310872397,1.4960320956255757,104.22045783737958,25.54761455713074,23.231631350862195,1.2211570024607667,10.00498186707309,108.7342098307912,0.0
2022-01-20 19:50:00,3.1,15.8,21.2,21.9,6.9,4.515,3.5071849999999998,3.3064,61.364599999999996,-3.2222222222222223,5.0,225.11111111111111,0.15555555555555556,96.0,3.9444444444444446,1031.2222222222222,37.44444444444444,-4.222222222222222,9.61111111111111,1.0,389.8679799713485,475.71522752432986,1.4927823268020222,108.33289070775955,25.54942970275879,23.17028648694356,1.2536129346489908,9.99718475818634,110.16846566518147,0.0
2022-01-20 20:00:00,3.1,15.8,21.5,21.9,6.9,4.506,3.1835750000000003,3.3103000000000002,61.3833,-3.333333333333333,5.0,222.66666666666666,0.1333333333333333,96.0,3.666666666666667,1031.3333333333333,35.66666666666667,-4.333333333333333,9.666666666666666,1.0,387.8540534464518,472.73119258836766,1.4261948517453198,107.76609662524724,25.543933512369794,23.098775981267295,1.166331732571125,9.995090881983439,109.5333508046468,0.0
2022-01-20 20:10:00,3.0,15.7,20.4,21.9,6.8,4.538,2.981645,3.2062,61.3608,-3.4444444444444446,5.0,220.22222222222223,0.1111111111111111,96.0,3.3888888888888893,1031.4444444444443,33.888888888888886,-4.444444444444445,9.722222222222221,1.0,386.70179309011877,470.8540784708659,1.419547137251008,105.03285426425396,25.541603377660117,23.02728862762451,1.0743727653225263,9.990220096906025,109.46532375335694,0.0
2022-01-20 20:20:00,2.9,15.7,20.8,21.9,6.7,4.53,2.900505,3.2307,61.349000000000004,-3.5555555555555554,5.0,217.77777777777777,0.08888888888888885,96.0,3.1111111111111116,1031.5555555555557,32.111111111111114,-4.555555555555555,9.777777777777779,1.0,388.8723650105794,474.9045880197108,1.2714130833660815,108.22059187657416,25.52141286849976,22.962530676523844,1.211956057449182,9.986992737452189,108.77632286071778,0.0
2022-01-20 20:30:00,2.5,15.6,21.7,21.9,6.5,4.494,2.929255,3.2272,61.3538,-3.6666666666666665,5.0,215.33333333333331,0.06666666666666665,96.0,2.833333333333334,1031.6666666666667,30.333333333333336,-4.666666666666666,9.833333333333334,1.0,389.3029427644576,468.89117675781256,1.382580128943516,107.58118611244159,25.530554739634194,22.88935134569804,1.1784084709485372,9.982663124402364,107.94262613932293,0.0
2022-01-20 20:40:00,2.5,15.5,20.7,21.8,6.4,4.512,2.902190909090909,3.172636363636364,61.34972727272727,-3.7777777777777777,5.0,212.88888888888889,0.04444444444444445,96.0,2.5555555555555562,1031.7777777777778,28.555555555555557,-4.777777777777778,9.88888888888889,1.0,389.3522820027669,466.6654997516501,1.4550789038205552,101.37106643094855,25.507869889306242,22.834132589486128,1.2128025161324303,9.97711729612507,110.01938652809852,0.0
2022-01-20 20:50:00,2.3,15.4,20.5,21.8,6.2,4.52,2.742135,3.1242,61.311,-3.888888888888889,5.0,210.44444444444446,0.0222222222222222,96.0,2.2777777777777786,1031.888888888889,26.77777777777778,-4.888888888888889,9.944444444444445,1.0,386.0690462870981,458.60923000642623,1.3375889047138434,107.98356737427791,25.519938163757324,22.7449542872111,1.2189952211578687,9.973363107045492,108.40930449167888,0.0
2022-01-20 21:00:00,2.3,15.3,21.5,21.8,6.1,4.488,2.7594149999999997,2.9806999999999997,61.2586,-4.0,5.0,208.0,0.0,96.0,2.0,1032.0,25.0,-5.0,10.0,1.0,390.3587705485026,459.3576387532552,1.2601367789490074,108.11058679160426,25.51115742365519,22.695022455851237,1.1603847658634185,9.962367634773255,110.35836372375488,0.0
2022-01-20 21:10:00,2.2,15.3,21.3,21.8,6.1,4.474,2.020722222222222,2.942111111111111,61.21633333333333,-4.111111111111111,5.0,205.94444444444446,0.011111111111111112,95.94444444444444,2.2777777777777777,1032.0555555555557,28.166666666666668,-5.111111111111111,10.0,1.0,389.50126230174095,454.4901259499035,1.0993461945147838,107.71254653197897,25.510589526494346,22.630739657084145,1.1109787326057752,9.957950901985168,107.99246747334799,0.0
2022-01-20 21:20:00,2.1,15.3,20.4,21.7,6.1,4.498,1.950665,2.8788,61.270399999999995,-4.222222222222222,5.0,203.88888888888889,0.022222222222222223,95.88888888888889,2.5555555555555554,1032.111111111111,31.333333333333332,-5.222222222222222,10.0,1.0,388.5121424357097,455.4731157430013,1.016270375445401,107.03044328204655,25.52275499979655,22.577844146092733,1.1568059850732486,9.96324859937032,109.5774035644531,0.0
2022-01-20 21:30:00,2.1,15.3,20.7,21.7,6.0,4.484,2.03975,2.9192,61.3578,-4.333333333333333,5.0,201.83333333333334,0.03333333333333334,95.83333333333333,2.833333333333333,1032.1666666666667,34.5,-5.333333333333333,10.0,1.0,387.86043075386135,458.45989394615435,0.9373403893722653,110.76678664385263,25.5124768892924,22.528185335795083,1.0552384387453397,9.967298305829367,110.71829975128173,0.0
2022-01-20 21:40:00,2.2,15.3,21.6,21.7,6.0,4.497,2.05571,2.7504999999999997,61.3822,-4.444444444444445,5.0,199.77777777777777,0.044444444444444446,95.77777777777777,3.1111111111111107,1032.2222222222222,37.666666666666664,-5.444444444444445,10.0,1.0,384.91332255045575,459.8419471793339,0.8739977448774596,106.41055239187122,25.527839053471883,22.482195615768433,1.055429514447848,9.958370474179585,109.91072133382161,0.0
2022-01-20 21:50:00,2.1,15.2,21.2,21.7,6.0,4.481,2.08734,2.3571999999999997,61.335699999999996,-4.555555555555555,5.0,197.72222222222223,0.05555555555555556,95.72222222222223,3.388888888888889,1032.2777777777778,40.83333333333333,-5.555555555555555,10.0,1.0,388.40951360592896,456.8631850179037,0.8677834801939921,110.54768817599884,25.51688982327779,22.441833788553872,1.0926788231730462,9.96379942258199,108.29110239664715,0.0
2022-01-20 22:00:00,1.9,15.2,20.2,21.7,5.9,4.48,2.07827,2.1937,61.355,-4.666666666666667,5.0,195.66666666666666,0.06666666666666668,95.66666666666667,3.6666666666666665,1032.3333333333333,44.0,-5.666666666666667,10.0,1.0,386.29585734049476,451.71517960471664,0.8968606106591764,112.18891872082727,25.519635814030966,22.384559310277304,1.1155794903635978,9.970340105692546,108.49991177876791,0.0
2022-01-20 22:10:00,1.9,15.1,20.9,21.7,5.8,4.481,2.21185,2.3446000000000002,61.4178,-4.777777777777778,5.0,193.61111111111111,0.07777777777777779,95.61111111111111,3.944444444444444,1032.388888888889,47.166666666666664,-5.777777777777778,10.0,1.0,385.5458918148348,446.7596185302735,0.9516461447352743,116.34159167639953,25.50093502044678,22.35054990450541,1.1091244272391,9.974774174690246,108.88513295491536,0.0
2022-01-20 22:20:00,1.7,15.0,21.8,21.7,5.6,4.473,2.09063,2.6053,61.4573,-4.888888888888889,5.0,191.55555555555554,0.08888888888888889,95.55555555555556,4.222222222222221,1032.4444444444443,50.33333333333333,-5.888888888888889,10.0,1.0,384.58524739583333,450.25518183916466,0.8982928254493212,114.14240756428174,25.493333972295126,22.30592185974121,1.0334068790078164,9.98197071393331,110.51114411671956,0.0
2022-01-20 22:30:00,1.6,15.0,21.0,21.7,5.6,4.48,2.081365,2.5442,61.438300000000005,-5.0,5.0,189.5,0.1,95.5,4.5,1032.5,53.5,-6.0,10.0,1.0,381.7463587758733,449.63192117625266,0.8477236058121009,104.9223714936251,25.495563877606,22.26075311900488,1.0760270345178458,9.98714791310941,108.20254408747772,0.0
2022-01-20 22:40:00,1.7,15.0,20.2,21.6,5.6,4.478,1.8976700000000002,2.3733,61.4149,-5.111111111111111,5.0,187.44444444444446,0.11111111111111112,95.44444444444444,4.777777777777778,1032.5555555555557,56.666666666666664,-6.111111111111111,10.0,1.0,387.347749226888,448.10153004964195,0.9402791047938127,109.58731293996175,25.46848973910014,22.23209238688151,1.1192305011550585,9.987964835166931,110.77538773854573,0.0
2022-01-20 22:50:00,1.7,15.0,20.9,21.6,5.6,4.494,2.167925,2.3552,61.4144,-5.222222222222222,5.0,185.38888888888889,0.12222222222222223,95.38888888888889,5.055555555555555,1032.611111111111,59.83333333333333,-6.222222222222222,10.0,1.0,391.072491833917,441.6341211358432,0.9122531509938213,112.87588264508436,25.490931310653686,22.181701955795287,1.022449792424838,9.98911047299703,107.58434446970621,0.0
2022-01-20 23:00:00,1.6,15.0,21.7,21.6,5.5,4.488,2.113105,2.1411000000000002,61.3778,-5.333333333333333,5.0,183.33333333333334,0.13333333333333336,95.33333333333333,5.333333333333333,1032.6666666666667,63.0,-6.333333333333333,10.0,1.0,389.411023050944,442.3024078860229,0.8863785431092068,111.56600394469869,25.501817261377973,22.14265882492065,1.0246425127983092,9.990069667498272,109.47866907755534,0.0
2022-01-20 23:10:00,1.7,15.0,21.2,21.6,5.6,4.489,2.01096,2.5181,61.4046,-5.444444444444445,5.0,181.27777777777777,0.14444444444444446,95.27777777777777,5.611111111111111,1032.7222222222222,66.16666666666666,-6.444444444444445,10.0,1.0,388.94178613070784,441.07599202473955,0.8362870496923976,110.11404361186055,25.486653833389283,22.088108984629315,1.1271663279334703,9.992730067571005,107.61294111887614,0.0
2022-01-20 23:20:00,1.8,15.0,20.3,21.6,5.6,4.487,1.834095,2.6658,61.42569999999999,-5.555555555555555,5.0,179.22222222222223,0.15555555555555559,95.22222222222223,5.888888888888888,1032.7777777777778,69.33333333333333,-6.555555555555555,10.0,1.0,384.84378011067713,439.0039353293934,0.9438280374148471,104.84799697919081,25.49902427037557,22.031777439117434,1.0566295662522316,9.994846153259278,109.87146537780761,0.0
2022-01-20 23:30:00,1.9,15.0,20.7,21.6,5.7,4.487,1.76644,2.6614,61.395799999999994,-5.666666666666666,5.0,177.16666666666666,0.16666666666666669,95.16666666666667,6.166666666666666,1032.8333333333333,72.5,-6.666666666666666,10.0,1.0,386.36822896321615,442.30350779215496,0.8620918836053144,106.49618361198296,25.48537445386251,21.95706120491028,0.925069532195727,9.999166579246522,109.068325881958,0.0
2022-01-20 23:40:00,1.7,15.0,21.6,21.6,5.6,4.5,1.7885950000000002,2.4411,61.3335,-5.777777777777778,5.0,175.11111111111111,0.17777777777777778,95.11111111111111,6.444444444444444,1032.888888888889,75.66666666666666,-6.777777777777778,10.0,1.0,386.85164762650413,439.81548585738255,0.8273095352526776,101.79178697187349,25.47925424893697,21.887918329238893,0.9502576104799907,10.007161860466002,107.65083955128986,0.0
2022-01-20 23:50:00,1.6,14.9,21.4,21.6,5.5,4.477,1.84316,2.4664,61.3064,-5.888888888888889,5.0,173.05555555555554,0.1888888888888889,95.05555555555556,6.722222222222221,1032.9444444444443,78.83333333333333,-6.888888888888889,10.0,1.0,385.39692118326826,438.35332493924545,0.8359922491308659,107.82208967693782,25.45489839521505,21.828791482893088,1.0662263365839162,10.01459206979827,110.66389003214863,0.0
2022-01-21 00:00:00,1.6,14.8,20.4,21.6,5.4,4.477,1.8775300000000001,2.4143,61.2965,-6.0,5.0,171.0,0.2,95.0,7.0,1033.0,82.0,-7.0,10.0,1.0,387.8165034186703,439.3320427449545,0.8370080095226482,110.7205437794917,25.45532591501872,21.75281100908915,1.039850923717022,10.017541255950928,108.62794770558676,0.0
2022-01-21 00:10:00,1.5,14.8,20.4,21.6,5.3,4.487,1.83583,2.3579,61.281600000000005,-6.055555555555555,5.055555555555555,169.66666666666666,0.1888888888888889,95.0,6.722222222222222,1033.0555555555557,78.94444444444444,-7.055555555555555,10.11111111111111,1.0,386.6487870279948,443.39379390321926,0.943362562872764,106.42709691063833,25.4556894270579,21.685906721750893,1.0243396494785943,10.020940361022948,108.91433404286704,0.0
2022-01-21 00:20:00,1.6,14.8,21.3,21.6,5.4,4.475,1.8004227272727271,2.221363636363636,61.26318181818181,-6.111111111111111,5.111111111111111,168.33333333333334,0.17777777777777778,95.0,6.444444444444445,1033.111111111111,75.88888888888889,-7.111111111111111,10.222222222222221,1.0,387.1885585846298,439.40809102376306,0.9328250621200281,111.80945938670702,25.435339365005493,21.60895511309306,0.9774003820617994,10.024231804211933,109.7946649169922,0.0
2022-01-21 00:30:00,1.7,14.8,21.7,21.5,5.5,4.472,1.7494600000000002,2.2091000000000003,61.2394,-6.166666666666667,5.166666666666667,167.0,0.16666666666666669,95.0,6.166666666666667,1033.1666666666667,72.83333333333333,-7.166666666666667,10.333333333333334,1.0,382.971193745931,432.4169519534056,0.8665786051817534,110.25162540371134,25.439411646525066,21.549162152608236,0.9501312937339147,10.02272263367971,109.83158335367838,0.0
2022-01-21 00:40:00,1.5,14.8,20.9,21.5,5.4,4.48,1.820365,2.165,61.2327,-6.222222222222222,5.222222222222222,165.66666666666666,0.15555555555555556,95.0,5.888888888888889,1033.2222222222222,69.77777777777777,-7.222222222222222,10.444444444444445,1.0,387.86762993472746,434.5566492014917,0.8763087587083801,111.00057470052256,25.432347774505615,21.50261692682902,0.9436736051241557,10.019465656280518,108.48080479939779,0.0
2022-01-21 00:50:00,1.5,14.8,20.2,21.6,5.4,4.501,1.808605,2.2213000000000003,61.234500000000004,-6.277777777777778,5.277777777777778,164.33333333333334,0.14444444444444446,95.0,5.611111111111111,1033.2777777777778,66.72222222222223,-7.277777777777778,10.555555555555555,1.0,386.7781778971354,435.9444611612956,0.9614448442566866,108.80374402170128,25.444520832697552,21.42846824645996,0.970205990076065,10.016750928560892,108.60253451029459,0.0
2022-01-21 01:00:00,1.4,14.7,20.8,21.5,5.3,4.497,1.7759699999999998,2.1614,61.2211,-6.333333333333333,5.333333333333333,163.0,0.13333333333333333,95.0,5.333333333333334,1033.3333333333333,63.666666666666664,-7.333333333333333,10.666666666666666,1.0,388.13502745178926,437.94709173092895,0.9209567968134827,111.08348113388665,25.442119347254437,21.37760146458944,1.0109845784306526,10.011520223617554,109.58119366963703,0.0
2022-01-21 01:10:00,1.5,14.8,21.6,21.5,5.3,4.499,1.8841750000000002,2.2375,61.214099999999995,-6.388888888888889,5.388888888888889,161.66666666666666,0.12222222222222222,95.0,5.055555555555555,1033.388888888889,60.611111111111114,-7.388888888888889,10.777777777777779,1.0,388.2042244466146,436.4644321836275,0.8445664963639725,108.36081858295503,25.418112160364785,21.31524657249451,0.9188668604691823,10.008063991864523,108.90679175059002,0.0
2022-01-21 01:20:00,1.5,14.7,21.7,21.5,5.3,4.48,1.913335,2.3135000000000003,61.2198,-6.444444444444445,5.444444444444445,160.33333333333334,0.11111111111111112,95.0,4.777777777777779,1033.4444444444443,57.55555555555556,-7.444444444444445,10.88888888888889,1.0,383.8023429011202,434.5250362141927,0.9310864130184475,107.80391533630716,25.419181667963663,21.2729527759552,1.0354880398511885,10.001526145935058,108.90896123250324,0.0
2022-01-21 01:30:00,1.4,14.7,20.8,21.5,5.3,4.499,1.845545,2.4256,61.1853,-6.5,5.5,159.0,0.1,95.0,4.5,1033.5,54.5,-7.5,11.0,1.0,384.52079844156907,434.8319802400436,0.8245454203897277,110.39315829799673,25.41670779546102,21.22586579322815,1.0180315826336543,9.99329598903656,110.51917689005533,0.0
2022-01-21 01:40:00,1.3,14.7,20.2,21.5,5.2,4.471,1.90143,2.3048,61.1456,-6.555555555555555,5.555555555555555,157.66666666666666,0.08888888888888889,95.0,4.222222222222222,1033.5555555555557,51.44444444444444,-7.555555555555555,11.11111111111111,1.0,382.9055647260293,437.38369419492517,0.9046228228517845,107.9076324467201,25.41565962791443,21.168770163853964,1.0363548163572947,9.988119738896689,108.11884548187254,0.0
2022-01-21 01:50:00,1.2,14.7,20.7,21.5,5.2,4.475,1.80939,1.4421000000000002,61.07090000000001,-6.611111111111111,5.611111111111111,156.33333333333334,0.07777777777777778,95.0,3.9444444444444446,1033.611111111111,48.388888888888886,-7.611111111111111,11.222222222222221,1.0,383.72130686442057,437.96826324462893,0.9145621006990556,118.55642042149259,25.41671410560608,21.123669993082682,1.0194682418306669,9.982024666468302,110.6456465403239,0.0
2022-01-21 02:00:00,1.2,14.7,21.5,21.5,5.1,4.452,1.880415,1.2525,61.0852,-6.666666666666667,5.666666666666667,155.0,0.06666666666666665,95.0,3.666666666666667,1033.6666666666667,45.33333333333333,-7.666666666666667,11.333333333333334,1.0,385.01675717759406,431.0390157239191,0.9463264126831529,111.35881314875716,25.410038967132568,21.074230972925825,1.0436740871270498,9.980826319058735,108.60972206115723,0.0
2022-01-21 02:10:00,1.2,14.7,21.6,21.5,5.1,4.437,1.796515,1.1574,61.14790000000001,-6.722222222222222,5.722222222222222,153.66666666666666,0.05555555555555555,95.0,3.3888888888888893,1033.7222222222222,42.27777777777778,-7.722222222222222,11.444444444444445,1.0,387.107468363444,434.2901028442383,0.8765072777412705,105.67014161643336,25.411544644037882,21.049001487096152,0.9682313574353854,9.983409293492636,107.57728511810303,0.0
2022-01-21 02:20:00,1.2,14.7,20.8,21.5,5.1,4.464,1.807725,1.0885,61.204499999999996,-6.777777777777778,5.777777777777778,152.33333333333334,0.044444444444444425,95.0,3.1111111111111116,1033.7777777777778,39.22222222222222,-7.777777777777778,11.555555555555555,1.0,382.50101192781295,428.62821996579225,0.8842566566110331,111.09580983889305,25.411737457911176,21.02875819524129,0.9963661499818166,9.986856802304585,108.82321175893148,0.0
2022-01-21 02:30:00,1.4,14.7,20.3,21.5,5.3,4.438,1.8231549999999999,1.0934,61.24679999999999,-6.833333333333333,5.833333333333333,151.0,0.033333333333333326,95.0,2.833333333333334,1033.8333333333333,36.166666666666664,-7.833333333333333,11.666666666666666,1.0,385.8018496598869,423.99438629877005,0.9022319362139971,108.39229178002999,25.420966244228815,20.996421014494814,0.9178131746690152,9.986636314903949,108.76471907427083,0.0
2022-01-21 02:40:00,1.4,14.7,20.8,21.5,5.3,4.462,1.8653099999999998,1.0459,61.2885,-6.888888888888889,5.888888888888889,149.66666666666666,0.022222222222222227,95.0,2.5555555555555562,1033.888888888889,33.11111111111111,-7.888888888888889,11.777777777777779,1.0,384.72356507750766,428.04387563069656,0.8900491210363679,112.45816059414275,25.418535270690917,20.98645927111308,0.9569271589318911,9.984714392026266,109.88538686116537,0.0
2022-01-21 02:50:00,1.3,14.7,21.6,21.4,5.2,4.445,1.950105,1.1362999999999999,61.3086,-6.944444444444445,5.944444444444445,148.33333333333334,0.0111111111111111,95.0,2.2777777777777786,1033.9444444444443,30.05555555555555,-7.944444444444445,11.88888888888889,1.0,380.5348614501953,429.02337840463923,0.9330130240792609,110.87016692339364,25.41787743886312,20.955325740178427,1.0510886468489964,9.985796365737915,109.70235081990559,0.0
2022-01-21 03:00:00,1.2,14.6,21.6,21.4,5.1,4.456,1.9448149999999997,1.0586,61.3081,-7.0,6.0,147.0,0.0,95.0,2.0,1034.0,27.0,-8.0,12.0,1.0,381.9056949939947,434.9797624715169,0.9303435132951388,115.03179924894862,25.43296951929728,20.919591182072956,0.938259598016739,9.984849983851115,109.10025545756022,0.0
2022-01-21 03:10:00,1.1,14.6,20.6,21.5,5.0,4.453,2.07125,1.1385,61.3023,-7.055555555555555,5.944444444444445,146.16666666666666,0.0,94.94444444444444,2.0,1034.0,26.333333333333332,-8.055555555555555,11.944444444444445,1.0,378.0596487988001,427.82237529535405,0.9675748480915349,107.42440960339907,25.42726952870687,20.884030917485553,0.9457741069793701,9.987298304239909,108.55616364796956,0.0
2022-01-21 03:20:00,1.0,14.6,20.2,21.5,5.0,4.458,1.98239,1.3307,61.2977,-7.111111111111111,5.888888888888889,145.33333333333334,0.0,94.88888888888889,2.0,1034.0,25.666666666666668,-8.11111111111111,11.88888888888889,1.0,382.3155757404196,430.0129988712004,0.9627236914752567,106.85557240588517,25.423836609522503,20.854442996978758,0.9221818846464158,9.989958368937176,109.40660116831461,0.0
2022-01-21 03:30:00,1.0,14.6,20.9,21.4,4.9,4.456,1.98385,1.319,61.2596,-7.166666666666667,5.833333333333333,144.5,0.0,94.83333333333333,2.0,1034.0,25.0,-8.166666666666666,11.833333333333334,1.0,384.2529703776042,437.07588358561196,0.8827210349391745,115.3751342613953,25.41803711573283,20.832058293024698,0.9123723695675533,9.994115858078002,109.90665295918782,0.0
2022-01-21 03:40:00,1.0,14.6,21.6,21.4,5.0,4.434,1.989925,1.302,61.231899999999996,-7.222222222222222,5.777777777777778,143.66666666666666,0.0,94.77777777777777,2.0,1034.0,24.333333333333332,-8.222222222222221,11.777777777777779,1.0,381.92079485212054,435.41119121332275,0.8752937422583333,112.39044654673776,25.4058656056722,20.807522411346433,1.0187693561116855,9.995793077150982,109.72437034606935,0.0
2022-01-21 03:50:00,1.0,14.5,21.5,21.4,4.9,4.462,2.14189,1.2504,61.1885,-7.277777777777778,5.722222222222222,142.83333333333334,0.0,94.72222222222223,2.0,1034.0,23.666666666666668,-8.277777777777779,11.722222222222221,1.0,387.03111165364584,431.7968599937702,1.0033337876175419,111.16101315298997,25.406934153238932,20.80251602490743,0.9927851791183153,9.994121537208557,108.92549987792968,0.0
2022-01-21 04:00:00,1.0,14.5,20.6,21.4,4.9,4.43,2.84912,1.4608,61.1837,-7.333333333333333,5.666666666666667,142.0,0.0,94.66666666666667,2.0,1034.0,23.0,-8.333333333333334,11.666666666666666,1.0,386.81043571384475,435.35332955546767,1.1270966068297457,117.5273650377349,25.404719555834394,20.77525015208195,0.920781031840679,9.996324025304977,109.80349142502621,0.0
2022-01-21 04:10:00,0.9,14.5,20.2,21.4,4.9,4.452,3.07785,1.4506999999999999,61.174099999999996,-7.388888888888889,5.611111111111111,141.16666666666666,0.0,94.61111111111111,2.0,1034.0,22.333333333333332,-8.38888888888889,11.61111111111111,1.0,391.8966152954102,432.9178624997194,1.2171504537651767,123.21779118877346,25.41113232940217,20.756056071965354,1.0469881538059564,10.006480725978141,107.55263893491352,0.0
2022-01-21 04:20:00,0.9,14.5,20.9,21.4,4.8,4.46,3.050245,1.3979,61.143899999999995,-7.444444444444445,5.555555555555555,140.33333333333334,0.0,94.55555555555556,2.0,1034.0,21.666666666666664,-8.444444444444445,11.555555555555555,1.0,392.4188790472623,435.37049672444664,1.352905949300292,114.74259288572323,25.410020109812418,20.732271690368652,1.074067011475563,10.015767358144124,110.18798948923748,0.0
2022-01-21 04:30:00,0.9,14.5,21.7,21.4,4.9,4.444,3.0640799999999997,1.3321999999999998,61.121,-7.5,5.5,139.5,0.0,94.5,2.0,1034.0,21.0,-8.5,11.5,1.0,391.56667083038684,430.6816266290073,1.353915292858067,114.36457211963202,25.411645420096015,20.70872916663434,1.0296328468915434,10.020823544782434,108.89138314133984,0.0
2022-01-21 04:40:00,0.9,14.5,21.4,21.4,4.9,4.44,3.103905,1.3147,61.1374,-7.555555555555555,5.444444444444445,138.66666666666666,0.0,94.44444444444444,2.0,1034.0,20.333333333333332,-8.555555555555555,11.444444444444445,1.0,393.8112531780374,432.4333155314128,1.4596461144577986,111.24411286025398,25.417766596476238,20.703622258504232,1.0334783566991488,10.024728134473165,108.99551686604818,0.0
2022-01-21 04:50:00,0.9,14.5,20.5,21.4,4.8,4.456,3.22851,1.3600999999999999,61.1677,-7.611111111111111,5.388888888888889,137.83333333333334,0.0,94.38888888888889,2.0,1034.0,19.666666666666664,-8.61111111111111,11.38888888888889,1.0,398.4757602945964,434.55117736465627,1.3816952252674237,108.55100010176837,25.41553756395976,20.697207330067954,1.0206188088655472,10.04244158744812,110.01989068349204,0.0
2022-01-21 05:00:00,0.8,14.5,20.3,21.4,4.8,4.453,3.3150500000000003,1.285,61.161699999999996,-7.666666666666667,5.333333333333333,137.0,0.0,94.33333333333333,2.0,1034.0,19.0,-8.666666666666666,11.333333333333334,1.0,403.0642220332705,431.21630156418377,1.4264455689750821,114.66455736688302,25.42139036178589,20.672825574874878,1.0089530464013419,10.115356720288595,108.71768449147541,0.0
2022-01-21 05:10:00,0.8,14.5,21.0,21.4,4.8,4.447,3.5216499999999997,1.2583,61.180499999999995,-7.722222222222222,5.277777777777778,136.16666666666666,0.0,94.27777777777777,2.0,1034.0,18.333333333333332,-8.722222222222221,11.277777777777779,1.0,400.3693381754557,435.7191923014323,1.4557698694073546,110.67872441652806,25.419621349970498,20.675833673477175,1.2036438862482706,10.33094414393107,108.11253623962402,0.0
2022-01-21 05:20:00,0.7,14.4,21.7,21.4,4.7,4.447,3.21596,1.3878,61.2189,-7.777777777777778,5.222222222222222,135.33333333333334,0.0,94.22222222222223,2.0,1034.0,17.666666666666664,-8.777777777777779,11.222222222222221,1.0,402.49765807053143,435.17196448315156,1.5177517413352168,105.15920249895862,25.424037822087605,20.658230737050374,1.1414953411618867,10.686279784838359,109.23141498565674,0.0
2022-01-21 05:30:00,0.5,14.4,21.4,21.4,4.6,4.442,3.42399,1.0463,61.197199999999995,-7.833333333333333,5.166666666666667,134.5,0.0,94.16666666666667,2.0,1034.0,17.0,-8.833333333333334,11.166666666666666,1.0,403.7611655680339,432.5223652912008,1.4770313772070878,106.44950526889436,25.429300263722737,20.629281174341838,1.1390513691306114,11.044451659520467,109.54936386108398,0.0
2022-01-21 05:40:00,0.5,14.4,20.6,21.4,4.6,4.436,3.27928,0.8480000000000001,61.181000000000004,-7.888888888888889,5.111111111111111,133.66666666666666,0.0,94.11111111111111,2.0,1034.0,16.333333333333332,-8.88888888888889,11.11111111111111,1.0,401.64929705389613,432.4013344319662,1.5098874048695052,110.44643232033077,25.426836013793945,20.596346302032472,1.2437088084220886,11.379628877639771,106.67219926198325,0.0
2022-01-21 05:50:00,0.4,14.3,20.2,21.4,4.4,4.445,3.3137749999999997,1.0391,61.1961,-7.944444444444445,5.055555555555555,132.83333333333334,0.0,94.05555555555556,2.0,1034.0,15.666666666666666,-8.944444444444445,11.055555555555555,1.0,406.135615234375,433.79933461507164,1.452742814539516,118.32373318063337,25.433126162997745,20.57112554598663,1.0669267505154771,11.630978924729728,109.44760897038346,0.0
2022-01-21 06:00:00,0.3,14.3,20.7,21.4,4.4,4.44,3.144875,1.1022,61.2177,-8.0,5.0,132.0,0.0,94.0,2.0,1034.0,15.0,-9.0,11.0,1.0,403.77169433593747,438.02633982340495,1.4727671313723603,114.51291680115091,25.435029033025106,20.553475494384763,1.0867799345652263,11.757679341634113,106.70536739349366,0.0
2022-01-21 06:10:00,0.1,14.3,20.6,21.4,4.3,4.443,3.943645,1.121,61.2204,-7.944444444444445,5.0,132.33333333333334,0.0,93.72222222222223,2.4444444444444446,1034.0,14.833333333333334,-9.0,10.88888888888889,1.0555555555555556,409.45826395670576,435.6156619894094,1.3760365028974026,403.96533400109934,25.434264656702677,20.546371615727743,1.047695517639319,11.76700871626536,109.30086743672689,0.0
2022-01-21 06:20:00,0.1,14.2,20.8,21.4,4.3,4.411,3.60006,1.2052,61.2256,-7.888888888888889,5.0,132.66666666666666,0.0,93.44444444444444,2.888888888888889,1034.0,14.666666666666666,-9.0,10.777777777777779,1.1111111111111112,407.2245139146125,434.1925804681888,1.3649216325471631,368.9295391621563,25.436583398183185,20.55416087468465,1.1232761118809382,11.66148721853892,108.02072691599528,0.0
2022-01-21 06:30:00,0.2,14.3,21.0,21.4,4.3,4.434,4.066655,1.0623,61.224599999999995,-7.833333333333333,5.0,133.0,0.0,93.16666666666667,3.333333333333333,1034.0,14.5,-9.0,10.666666666666666,1.1666666666666667,405.5876272583008,432.4445887247722,1.5643682058315493,383.06553996716514,25.445800956090288,20.571516548792523,1.072632878124714,11.54571316242218,111.42554817199706,0.0
2022-01-21 06:40:00,0.2,14.3,20.9,21.4,4.3,4.432,4.407555,1.0413999999999999,61.2178,-7.777777777777778,5.0,133.33333333333334,0.0,92.88888888888889,3.7777777777777777,1034.0,14.333333333333334,-9.0,10.555555555555555,1.2222222222222223,406.9906437700644,436.63039190182747,1.8056258235779186,646.8029164278709,25.45083207766215,20.613023042678833,1.1891098534067472,11.40955970287323,108.87705900828044,0.0
2022-01-21 06:50:00,0.1,14.3,21.1,21.4,4.3,4.428,3.93772,0.9467000000000001,61.2128,-7.722222222222222,5.0,133.66666666666666,0.0,92.61111111111111,4.222222222222222,1034.0,14.166666666666666,-9.0,10.444444444444445,1.2777777777777777,407.8992553710938,442.22790855670803,2.3877438768087806,858.7454303754387,25.45065689722697,20.66395315806071,1.177143209775289,11.229251863161723,109.67820545196533,0.0
2022-01-21 07:00:00,0.1,14.3,21.2,21.4,4.3,4.415,3.7162549999999994,0.8926999999999999,61.212300000000006,-7.666666666666667,5.0,134.0,0.0,92.33333333333333,4.666666666666666,1034.0,14.0,-9.0,10.333333333333334,1.3333333333333333,413.33854705108996,443.9636285400391,3.0458253078608863,1105.5603274346474,25.458527704605274,20.72993093307409,1.231266763954513,10.978830363252069,110.95700924135197,0.0
2022-01-21 07:10:00,0.2,14.3,21.3,21.4,4.3,4.414,4.07687,0.8516,61.223299999999995,-7.611111111111111,5.0,134.33333333333334,0.0,92.05555555555556,5.111111111111111,1034.0,13.833333333333334,-9.0,10.222222222222221,1.3888888888888888,418.797607828776,448.1269226179452,2.3264800481675034,1278.7388879601428,25.46315231253198,20.826692996429184,1.1098157476654833,10.689009022362487,111.60133859408104,0.0
2022-01-21 07:20:00,0.1,14.3,21.4,21.5,4.3,4.433,3.992315,0.8301000000000001,61.221000000000004,-7.555555555555555,5.0,134.66666666666666,0.0,91.77777777777777,5.555555555555555,1034.0,13.666666666666666,-9.0,10.11111111111111,1.4444444444444444,417.0572523866851,446.28322204589847,2.5159945079835793,2143.6192371053753,25.46681040128072,20.94036678314209,1.207126137216886,10.394242040316263,113.59425277709961,0.0
