,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-21 07:30:00,0.1,14.4,21.3,21.6,4.3,4.425,3.706905,0.8161999999999999,61.2375,-7.5,5.0,135.0,0.0,91.5,6.0,1034.0,13.5,-9.0,10.0,1.5,425.8547389729818,448.08022724370846,2.4123682501996306,2001.6144836943029,25.505173238795965,21.031467564535923,1.1038181854825202,10.217048056347123,111.46234078558416,0.0
2022-01-21 07:40:00,0.3,14.5,21.4,21.6,4.4,4.416,3.65681,0.7761,61.2293,-7.444444444444445,5.0,135.33333333333334,0.0,91.22222222222223,6.444444444444445,1034.0,13.333333333333334,-9.0,9.88888888888889,1.5555555555555556,428.4071708030262,453.2746700593795,2.2178528167063236,1579.9049139162914,25.51736826578776,21.126964508692424,1.237569665412108,10.131772503852844,110.63111096700031,0.0
2022-01-21 07:50:00,0.2,14.5,21.6,21.7,4.4,4.465,3.7169199999999996,0.7952,61.2303,-7.388888888888889,5.0,135.66666666666666,0.0,90.94444444444444,6.888888888888888,1034.0,13.166666666666666,-9.0,9.777777777777779,1.6111111111111112,438.23247467041017,455.51941304524746,1.9942014310790994,1118.631919005658,25.553013474146525,21.196087385813392,1.196412581205368,10.097732108434041,112.03872956593833,0.0
2022-01-21 08:00:00,0.1,14.5,21.6,21.8,4.4,4.434,3.80328,0.8417,61.2362,-7.333333333333333,5.0,136.0,0.0,90.66666666666667,7.333333333333333,1034.0,13.0,-9.0,9.666666666666666,1.6666666666666665,453.0552727324387,462.21465089293736,1.9066153964349781,840.7027101523188,25.57994490348687,21.272186292174172,1.1365967023776749,10.075086026326412,111.42609989726611,0.0
2022-01-21 08:10:00,0.0,14.6,21.7,21.8,4.4,4.443,3.806265,0.9347,61.2341,-7.277777777777778,5.0,136.33333333333334,0.0,90.38888888888889,7.777777777777778,1034.0,12.833333333333332,-9.0,9.555555555555555,1.7222222222222223,465.4979514567058,461.94446902571053,2.2903842786611137,597.7690303858525,25.60687194188436,21.3418270333608,1.2192087476452191,10.048844566345215,110.1915551884969,0.0
2022-01-21 08:20:00,-0.1,14.6,21.6,21.9,4.3,4.404,3.9119099999999998,1.1073,61.216899999999995,-7.222222222222222,5.0,136.66666666666666,0.0,90.11111111111111,8.222222222222221,1034.0,12.666666666666666,-9.0,9.444444444444445,1.7777777777777777,466.0238072257206,463.30231536865233,2.3165833780893497,744.8384146368167,25.65650789578756,21.408468408584593,1.2250582378109296,10.031468113263449,110.61543495178223,0.0
2022-01-21 08:30:00,-0.1,14.6,21.7,21.9,4.3,4.434,4.01619,2.2244,61.8635,-7.166666666666667,5.0,137.0,0.0,89.83333333333333,8.666666666666666,1034.0,12.5,-9.0,9.333333333333334,1.8333333333333333,465.33469818115236,464.3717242080864,2.686870543108148,752.642758464921,25.720801625296378,21.48660088747665,1.0955683445246769,10.01539590319605,111.22190585171833,0.0
2022-01-21 08:40:00,0.0,14.6,21.8,22.0,4.3,4.427,3.887245,4.0194,60.987,-7.111111111111111,5.0,137.33333333333334,0.0,89.55555555555556,9.11111111111111,1034.0,12.333333333333332,-9.0,9.222222222222221,1.8888888888888888,456.8118304303049,472.35592376708985,2.174979264658723,579.8921116215765,25.827097339279465,21.518181666706937,1.1597323681277358,9.977524555434538,113.25098910109583,0.0
2022-01-21 08:50:00,-0.1,14.6,21.8,22.1,4.2,4.408,7.05463,4.5268999999999995,58.5278,-7.055555555555555,5.0,137.66666666666666,0.0,89.27777777777777,9.555555555555555,1034.0,12.166666666666666,-9.0,9.11111111111111,1.9444444444444444,459.24400828043616,473.64230793569277,2.1911995525144587,492.9501198573571,25.98890209833781,21.61877044995626,1.2548782454927763,9.886194035212199,105.12941121419271,0.0
2022-01-21 09:00:00,-0.1,14.6,21.9,22.1,4.3,4.415,7.795730000000001,4.6564,56.5227,-7.0,5.0,138.0,0.0,89.0,10.0,1034.0,12.0,-9.0,9.0,2.0,460.3350559488932,456.95093154381067,2.1776562134323822,380.00417261500814,25.772640864054363,19.980362202326457,2.0862310668826103,11.004723734855652,41.380517071882885,0.0
2022-01-21 09:10:00,0.0,14.7,22.0,22.1,4.3,4.428,3.6425666666666663,5.466666666666667,56.06522222222222,-6.666666666666667,4.888888888888889,130.55555555555554,0.0,88.0,10.0,1034.0,11.777777777777779,-8.833333333333334,8.666666666666666,2.0,459.5230942649403,464.2737868245443,2.0113156301355635,305.75297340781003,25.933497947057088,20.525095624923704,1.5937376467386881,12.404475061098735,81.27162488301596,0.0
2022-01-21 09:20:00,0.0,14.8,22.1,22.1,4.4,4.422,3.1265150000000004,4.8766,55.7967,-6.333333333333333,4.777777777777778,123.11111111111111,0.0,87.0,10.0,1034.0,11.555555555555555,-8.666666666666666,8.333333333333334,2.0,463.6675774129232,466.7770543240953,1.8439657402139598,361.78445832591945,26.223192310333253,20.80840174992879,1.546252153813839,12.75526171684265,101.35234396616617,0.0
2022-01-21 09:30:00,0.1,14.8,22.1,22.1,4.4,4.428,3.402445,3.4117999999999995,55.9193,-6.0,4.666666666666667,115.66666666666667,0.0,86.0,10.0,1034.0,11.333333333333334,-8.5,8.0,2.0,475.6261896769206,475.1852515876156,1.7828885883732704,400.1848248920333,26.48161298751831,21.05170913060506,1.4828837032119433,12.654758176803588,111.74596674601237,0.0
2022-01-21 09:40:00,0.7,14.9,22.1,22.2,4.8,4.417,3.3846249999999998,3.4395000000000002,57.924,-5.666666666666666,4.555555555555555,108.22222222222223,0.0,85.0,10.0,1034.0,11.11111111111111,-8.333333333333334,7.666666666666666,2.0,475.1524431355794,473.4176652018229,2.0740948816847666,305.3090258935616,26.692610371907552,21.196348187128706,1.407778462966283,12.052290447552998,115.34359514872233,0.0
2022-01-21 09:50:00,1.1,15.2,22.1,22.4,5.1,4.428,3.46186,4.2727,59.5797,-5.333333333333333,4.444444444444445,100.77777777777777,0.0,84.0,10.0,1034.0,10.88888888888889,-8.166666666666666,7.333333333333333,2.0,464.37750251857716,468.520338008486,2.5660660359718035,247.36789803111623,26.878158292770387,21.29407131830851,1.4268616711099944,11.112958725293478,127.49709585825603,0.0
2022-01-21 10:00:00,1.0,15.2,21.8,22.5,5.1,4.459,3.4624250000000005,4.5699,59.9286,-5.0,4.333333333333333,93.33333333333334,0.0,83.0,10.0,1034.0,10.666666666666666,-8.0,7.0,2.0,457.4119565836589,474.4571925897708,2.4721254469748946,282.5176170896541,27.066005455652874,21.43681372642517,1.2892291591564815,10.296314407984415,136.7659794108073,0.0
2022-01-21 10:10:00,1.3,15.4,21.5,22.6,5.4,4.417,3.759655,5.0769,59.5264,-4.666666666666666,4.222222222222222,85.88888888888889,0.0,82.0,10.0,1034.0,10.444444444444445,-7.833333333333333,6.666666666666666,2.0,440.93492858535944,472.884807434082,2.3697158649580627,215.74942063067593,27.250130939483643,21.595330187479654,1.3769471380114555,9.633679960568745,125.55575883229574,0.0
2022-01-21 10:20:00,1.5,15.4,21.1,22.7,5.4,4.425,3.80218,5.7973,58.4744,-4.333333333333333,4.111111111111111,78.44444444444444,0.0,81.0,10.0,1034.0,10.222222222222221,-7.666666666666666,6.333333333333333,2.0,435.3708925374349,473.36204371309833,2.3528273853676467,147.89432761046845,27.455207101010693,21.793818147582808,1.2941397744588325,9.0268147850624,117.1230489085442,0.0
2022-01-21 10:30:00,1.3,15.7,20.5,22.8,5.5,4.411,3.4621000000000004,6.0654,57.645900000000005,-4.0,4.0,71.0,0.0,80.0,10.0,1034.0,10.0,-7.5,6.0,2.0,428.63023522387977,474.7661607869466,2.098368348566826,112.1841632230942,27.68083833058675,21.956451139450074,1.3223048137625057,8.493068386713663,111.34602027893065,0.0
2022-01-21 10:40:00,0.8,15.5,20.0,22.7,5.3,4.415,3.7129950000000003,5.2638,56.851,-3.6666666666666665,3.888888888888889,63.55555555555556,0.0,79.0,10.0,1034.0,9.777777777777779,-7.333333333333333,5.666666666666666,2.0,451.6975094604492,457.772757498204,2.1113935035029376,178.70553479189255,27.450228678385418,19.230673723220825,2.1301640071471533,8.357994260787965,25.85877111077309,0.0
2022-01-21 10:50:00,1.2,15.5,19.9,22.7,5.4,4.407,3.63793,5.6782,57.352999999999994,-3.333333333333333,3.7777777777777777,56.111111111111114,0.0,78.0,10.0,1034.0,9.555555555555555,-7.166666666666666,5.333333333333333,2.0,494.8910421507386,450.5313472247946,2.1007219686110816,645.1738889200674,26.422959014062826,16.009811120383482,2.626339644180179,17.59899178319058,1.000000238418579,0.0
2022-01-21 11:00:00,1.3,15.6,20.1,22.8,5.5,4.417,3.3006,5.085,58.8202,-3.0,3.666666666666667,48.66666666666667,0.0,77.0,10.0,1034.0,9.333333333333334,-7.0,5.0,2.0,548.2913330078125,497.660612894694,2.0922406468788783,1299.2001883451817,26.19219573656718,16.62432432492574,2.519279640316963,28.42597935040792,4.032264853715897,0.0
2022-01-21 11:10:00,1.4,15.7,20.7,22.8,5.6,4.41,3.6218650000000006,4.3174,59.6062,-2.666666666666666,3.5555555555555554,41.22222222222223,0.0,76.0,10.0,1034.0,9.11111111111111,-6.833333333333333,4.666666666666666,2.0,575.0073993902097,519.6894147991312,2.96161998062484,1505.7905168160476,25.757344239552815,16.79032366434733,2.7754922842979433,26.902194115320846,1.9134309295813243,0.0
2022-01-21 11:20:00,1.4,15.8,21.4,22.9,5.7,4.388,3.6585799999999997,3.8212,60.005700000000004,-2.333333333333333,3.4444444444444446,33.777777777777786,0.0,75.0,10.0,1034.0,8.88888888888889,-6.666666666666666,4.333333333333333,2.0,596.0136393229167,547.9759854511831,3.524555812555518,1039.2090077976723,25.17928237915039,16.20565403620402,2.9599463657538094,20.45534460703532,1.3558864760398865,0.0
2022-01-21 11:30:00,1.4,15.7,21.8,22.8,5.6,4.396,5.19696,3.8854999999999995,60.4628,-2.0,3.3333333333333335,26.33333333333333,0.0,74.0,10.0,1034.0,8.666666666666668,-6.5,4.0,2.0,584.4122319644621,525.5201680501302,4.522972016435558,834.9945739021947,24.58979875510695,16.094980023755866,3.254725129584135,16.986820341207213,1.1892838781061819,0.0
2022-01-21 11:40:00,1.8,15.7,21.9,22.8,5.8,4.426,4.347005,4.0982,60.5227,-1.666666666666666,3.2222222222222223,18.888888888888886,0.0,73.0,10.0,1034.0,8.444444444444445,-6.333333333333333,3.666666666666666,2.0,542.9466056315105,515.9838814886685,7.1868777576543525,605.2825533850718,24.25594245592753,16.169519748687744,2.9639212306340537,15.90993637561798,1.2165820574760438,0.0
2022-01-21 11:50:00,1.3,15.6,21.2,22.8,5.6,4.45,4.31823,3.9674,60.08819999999999,-1.333333333333333,3.111111111111111,11.444444444444443,0.0,72.0,10.0,1034.0,8.222222222222221,-6.166666666666666,3.333333333333333,2.0,549.7503504119522,678.0088378134541,8.64287131494048,498.85447601145944,24.640349035263064,18.30309826215108,2.9171856039762494,14.116597485542297,61.86432043790818,0.0
2022-01-21 12:00:00,1.8,15.7,20.2,22.7,5.8,4.451,3.075395,4.4227,60.0022,-1.0,3.0,4.0,0.0,71.0,10.0,1034.0,8.0,-6.0,3.0,2.0,539.417948811849,727.9001259358723,7.931216603685907,352.3923062176893,25.06610346476237,19.75974562327067,2.6640917362769443,11.272331058184305,116.24643646240233,92.0
2022-01-21 12:10:00,2.0,15.8,21.2,22.8,6.0,4.472,2.641755,3.9713000000000003,59.86319999999999,-0.9444444444444444,3.0555555555555554,22.11111111111111,0.0,70.61111111111111,10.0,1033.888888888889,7.944444444444445,-6.0,3.0555555555555554,2.0,521.6746779343177,731.8470488589934,7.124856917063395,241.5818581644694,25.502508659362793,20.502836971282957,2.5908200645446775,9.419420812924702,131.8535587056478,0.0
2022-01-21 12:20:00,2.0,15.8,21.9,22.8,6.0,4.455,2.6596,4.1868,59.738,-0.8888888888888888,3.111111111111111,40.22222222222222,0.0,70.22222222222223,10.0,1033.7777777777778,7.888888888888889,-6.0,3.111111111111111,2.0,488.97821116129563,712.0717682586319,6.285892139127699,155.19421019408662,26.013182361516574,21.115230941341423,2.412169299654368,8.209414238364008,140.68468106329104,0.0
2022-01-21 12:30:00,1.8,15.9,21.7,22.9,6.0,4.454,2.9721249999999997,4.682,59.669000000000004,-0.8333333333333334,3.1666666666666665,58.33333333333333,0.0,69.83333333333333,10.0,1033.6666666666667,7.833333333333333,-6.0,3.1666666666666665,2.0,475.2517077005321,700.9993513997396,6.182227052699375,1022.1527382338788,26.517670323053995,21.395664383570352,2.120328791538874,7.228114109834036,143.93302808125813,0.0
2022-01-21 12:40:00,1.5,15.8,20.8,22.9,5.8,4.461,4.132545,4.9270000000000005,59.5533,-0.7777777777777778,3.2222222222222223,76.44444444444444,0.0,69.44444444444444,10.0,1033.5555555555557,7.777777777777778,-6.0,3.2222222222222223,2.0,468.2993670654297,687.091277907799,6.3739039518604175,692.2014739076432,27.089446032841998,21.559417708714804,2.130842929283778,6.398340462843577,183.50217564900717,0.0
2022-01-21 12:50:00,2.0,15.9,20.2,22.9,6.1,4.473,2.65483,4.4308,59.350300000000004,-0.7222222222222222,3.2777777777777777,94.55555555555554,0.0,69.05555555555556,10.0,1033.4444444444443,7.722222222222222,-6.0,3.2777777777777777,2.0,454.79650129647086,680.1736866497171,7.515843895693957,531.5858450455315,28.19756793340047,21.395704498291018,2.14788255016009,5.739223838647207,201.28204467773438,0.0
2022-01-21 13:00:00,2.2,16.1,20.1,22.9,6.3,4.487,2.6237749999999997,3.9425,59.3852,-0.6666666666666667,3.3333333333333335,112.66666666666666,0.0,68.66666666666667,10.0,1033.3333333333333,7.666666666666667,-6.0,3.3333333333333335,2.0,456.49487221904184,667.1978698730469,7.261652681612025,632.0764890129822,28.96396591822306,20.669335028330487,1.9475339780251186,5.239943058490754,199.59426094055175,0.0
2022-01-21 13:10:00,2.1,16.0,20.8,22.9,6.3,4.508,2.828125,4.0903,59.8971,-0.6111111111111112,3.388888888888889,130.77777777777777,0.0,68.27777777777777,10.0,1033.2222222222222,7.611111111111111,-6.0,3.388888888888889,2.0,452.605459240442,661.2547943816787,5.790793686855984,863.8968475186623,29.645446367263794,19.921801716486613,1.9454001986980436,4.914489847819011,213.5866416676839,0.0
2022-01-21 13:20:00,2.6,16.3,21.7,23.0,6.8,4.448,3.3133600000000003,4.0173000000000005,60.205,-0.5555555555555556,3.4444444444444446,148.88888888888889,0.0,67.88888888888889,10.0,1033.111111111111,7.555555555555555,-6.0,3.4444444444444446,2.0,449.6500263468424,627.324688405004,4.175960795495469,524.3902996998588,29.754858865946368,19.35231165870291,1.9489528311569184,4.6968522544767035,156.7778309785603,0.0
2022-01-21 13:30:00,2.5,16.3,21.8,23.1,6.6,4.534,3.50391,3.7115,60.413599999999995,-0.5,3.5,167.0,0.0,67.5,10.0,1033.0,7.5,-6.0,3.5,2.0,443.52449198404946,610.5547072347006,3.3587782537331017,322.34695895609883,29.716389576594036,18.92057656288147,1.966541199485461,4.690743766625722,126.99530345916749,0.0
2022-01-21 13:40:00,2.7,16.3,21.0,23.1,6.7,4.514,3.833285,3.4387999999999996,60.557100000000005,-0.4444444444444444,3.5555555555555554,185.1111111111111,0.0,67.11111111111111,10.0,1032.888888888889,7.444444444444445,-6.0,3.5555555555555554,2.0,436.0522005208333,595.2488203167093,3.1582973545015194,198.83756014247396,29.669225902557372,18.695499267578125,1.8941845939556756,4.793347149689993,113.15420984903972,0.0
2022-01-21 13:50:00,2.8,16.3,20.2,23.0,6.8,4.534,3.897565,3.4661,60.397400000000005,-0.38888888888888895,3.611111111111111,203.2222222222222,0.0,66.72222222222223,10.0,1032.7777777777778,7.388888888888889,-6.0,3.611111111111111,2.0,429.9145300117581,596.4289749145507,2.836533459701107,115.00643238304698,30.05386323928833,18.536569102605185,1.8450440082947412,4.880088737010956,109.00794514973958,0.0
2022-01-21 14:00:00,2.9,16.4,21.1,23.0,7.0,4.523,2.91142,3.4875,60.0511,-0.33333333333333337,3.6666666666666665,221.33333333333331,0.0,66.33333333333333,10.0,1032.6666666666667,7.333333333333333,-6.0,3.6666666666666665,2.0,425.63954366048176,505.1037016875169,2.338825255322591,68.87847390471205,30.40623994509379,14.323194952011107,2.027899912397067,5.5727309616406755,10.21629760980606,0.0
2022-01-21 14:10:00,2.4,16.4,21.4,23.0,6.7,4.53,2.7307200000000003,3.6473,59.962300000000006,-0.2777777777777778,3.7222222222222223,239.44444444444443,0.0,65.94444444444444,10.0,1032.5555555555557,7.277777777777778,-6.0,3.7222222222222223,2.0,428.4407313099126,486.27517576020335,2.5428966292082253,41.49218771239459,30.665445172930028,11.920711054515317,1.7708638619855452,8.857786277955999,1.000000238418579,0.0
2022-01-21 14:20:00,2.6,16.4,20.3,22.9,6.8,4.51,2.47227,3.7062,59.889700000000005,-0.2222222222222222,3.7777777777777777,257.55555555555554,0.0,65.55555555555556,10.0,1032.4444444444443,7.222222222222222,-6.0,3.7777777777777777,2.0,431.5853716023763,499.9523186238607,2.2204243826158976,18.657818089285815,31.54360251426697,12.683631992340088,1.6237342218557995,10.005591638882954,22.37406340340773,0.0
2022-01-21 14:30:00,2.6,16.3,21.3,22.8,6.7,4.528,2.557505,3.5982999999999996,59.728300000000004,-0.16666666666666674,3.833333333333333,275.66666666666663,0.0,65.16666666666667,10.0,1032.3333333333333,7.166666666666667,-6.0,3.833333333333333,2.0,425.8710156916476,499.95783286609867,1.7636967267087624,4.4562203013829595,32.2247816880544,13.401200545628864,1.5891536259651184,9.782232364018757,47.49787419637044,0.0
2022-01-21 14:40:00,2.2,16.1,21.7,22.7,6.5,4.531,2.5363350000000002,3.4964,59.6298,-0.11111111111111116,3.888888888888889,293.77777777777777,0.0,64.77777777777777,10.0,1032.2222222222222,7.111111111111111,-6.0,3.888888888888889,2.0,428.212505086263,476.640579297296,1.9076864837758287,10.586026788313509,32.39091791267604,12.729072589196793,1.5716106028406998,9.33248502796465,19.36976730797786,0.0
2022-01-21 14:50:00,2.0,16.0,20.3,22.7,6.2,4.536,2.849665,3.4322000000000004,59.650400000000005,-0.05555555555555558,3.9444444444444446,311.88888888888886,0.0,64.38888888888889,10.0,1032.111111111111,7.055555555555555,-6.0,3.9444444444444446,2.0,422.77914342419854,443.35618896484374,1.8476678186991795,28.047282694504087,31.433720070521037,10.34807725429535,1.8889584976434708,9.474969153404237,1.000000238418579,0.0
2022-01-21 15:00:00,2.0,16.0,21.0,22.7,6.3,4.524,2.71205,3.5701,59.7119,0.0,4.0,330.0,0.0,64.0,10.0,1032.0,7.0,-6.0,4.0,2.0,419.0837981160482,434.6853091079887,1.4697231746393409,75.90585610104145,30.523226551149712,9.664379410926111,1.7822213083212493,10.168231949389305,1.000000238418579,0.0
2022-01-21 15:10:00,2.4,16.1,21.8,22.7,6.5,4.54,2.706655,3.4691,59.751599999999996,-0.27777777777777773,4.055555555555555,320.55555555555554,0.0,65.5,10.0,1032.1666666666667,7.277777777777778,-6.055555555555555,4.388888888888889,1.9444444444444444,417.50800283147,436.58714072391905,1.4387065795063971,57.78655277500045,30.142305450439455,9.720101337432862,1.7473329701026281,10.97699059645335,1.000000238418579,0.0
2022-01-21 15:20:00,3.1,16.3,20.6,22.8,6.9,4.543,2.7812449999999997,3.4941000000000004,59.7971,-0.5555555555555555,4.111111111111111,311.1111111111111,0.0,67.0,10.0,1032.3333333333333,7.555555555555555,-6.111111111111111,4.777777777777778,1.8888888888888888,426.81169779459634,434.6684431966146,1.4544256541132927,45.57075727462769,30.113965881274698,10.39147295248313,1.6381396805376955,11.282493526192962,1.000000238418579,0.0
2022-01-21 15:30:00,2.6,16.2,20.6,22.8,6.6,4.516,2.8084800000000003,3.2192999999999996,59.8294,-0.8333333333333333,4.166666666666667,301.6666666666667,0.0,68.5,10.0,1032.5,7.833333333333333,-6.166666666666667,5.166666666666667,1.8333333333333333,431.27247360755655,435.37333119008736,1.4510507158253154,28.522505345102086,30.083927927017214,11.003279479344686,1.7363690664370854,11.059037799835206,1.000000238418579,0.0
2022-01-21 15:40:00,2.8,16.3,21.7,22.8,6.9,4.521,3.039545,3.2354999999999996,59.88440000000001,-1.111111111111111,4.222222222222222,292.22222222222223,0.0,70.0,10.0,1032.6666666666667,8.11111111111111,-6.222222222222222,5.555555555555555,1.7777777777777777,431.44602345784506,433.97740740195087,1.3585315169402434,15.521730313570487,29.94629770596822,11.504930257797241,1.6025104135274888,10.617625999450684,1.000000238418579,0.0
2022-01-21 15:50:00,2.7,16.3,20.8,22.8,6.8,4.52,3.0702100000000003,3.2028999999999996,59.9131,-1.3888888888888888,4.277777777777778,282.77777777777777,0.0,71.5,10.0,1032.8333333333333,8.38888888888889,-6.277777777777778,5.944444444444445,1.7222222222222223,426.9871028014435,443.8522619909528,1.3310228334308345,3.568180608156711,29.699939088821413,11.942791244188944,1.665446449915568,10.218645633061728,570.7271738018592,0.0
2022-01-21 16:00:00,2.7,16.2,20.5,22.8,6.7,4.536,3.3053399999999997,2.9728000000000003,59.913199999999996,-1.6666666666666665,4.333333333333333,273.3333333333333,0.0,73.0,10.0,1033.0,8.666666666666666,-6.333333333333333,6.333333333333334,1.6666666666666667,410.67972391764323,470.3231309000651,1.384016137727573,1.1884066407121507,28.988117745613142,12.191806760407536,2.278286332224236,9.775018878217605,802.6885343966458,0.0
2022-01-21 16:10:00,2.8,16.3,21.6,22.7,6.9,4.523,4.091415,2.7875,59.935199999999995,-1.9444444444444442,4.388888888888889,263.8888888888889,0.0,74.5,10.0,1033.1666666666667,8.944444444444445,-6.388888888888889,6.722222222222222,1.6111111111111112,405.09739667519756,481.0117132357894,1.2665562825048036,1.0652578602874345,28.09998620351156,12.24383499622345,2.247655276656151,10.283357804616292,330.48395985921223,0.0
2022-01-21 16:20:00,2.6,16.1,20.9,22.7,6.6,4.522,3.567525,2.295,59.96040000000001,-2.222222222222222,4.444444444444445,254.44444444444446,0.0,76.0,10.0,1033.3333333333333,9.222222222222221,-6.444444444444445,7.111111111111111,1.5555555555555556,402.987199605306,488.5521235148112,1.3808013928795266,1.034021807733902,27.56195300420125,12.641551405588787,2.3137040032943093,11.74253662109375,159.71492972691854,0.0
2022-01-21 16:30:00,2.2,16.0,20.3,22.7,6.4,4.529,3.6898400000000002,1.9446999999999999,59.954600000000006,-2.5,4.5,245.0,0.0,77.5,10.0,1033.5,9.5,-6.5,7.5,1.5,409.06775841723913,467.68505756923133,1.4646504718065263,1.0185694189866383,26.33355456352234,12.705779552459717,2.6818723930915196,20.959834720293678,24.707214920918148,0.0
2022-01-21 16:40:00,2.5,16.0,21.0,22.6,6.5,4.49,4.232635,1.7486000000000002,60.0249,-2.7777777777777777,4.555555555555555,235.55555555555554,0.0,79.0,10.0,1033.6666666666667,9.777777777777779,-6.555555555555555,7.888888888888889,1.4444444444444444,403.4866282741503,452.9185319220883,1.7072974672021164,7.841057823017492,25.27128698348999,13.00273328304291,3.165846555233002,32.7851675637563,29.987690785129864,0.0
2022-01-21 16:50:00,2.2,15.8,21.7,22.5,6.2,4.499,4.1287,1.4308999999999998,60.0827,-3.0555555555555554,4.611111111111111,226.1111111111111,0.0,80.5,10.0,1033.8333333333333,10.055555555555555,-6.611111111111111,8.277777777777779,1.3888888888888888,401.90590540041865,454.7870959472656,2.210470239974685,19.862112341196525,24.43905561765035,13.62091124534607,4.193510931332907,46.32365977605184,1.0032173599799474,0.0
2022-01-21 17:00:00,2.2,15.8,21.8,22.5,6.3,4.472,5.441685,1.1129,60.1543,-3.333333333333333,4.666666666666667,216.66666666666666,0.0,82.0,10.0,1034.0,10.333333333333332,-6.666666666666667,8.666666666666668,1.3333333333333335,410.7892679850261,452.63102375951314,2.3527994248018427,26.513861209309034,23.66595683227151,14.326068379569188,4.168411313470474,61.95204086023536,1.0000005960464478,0.0
2022-01-21 17:10:00,2.0,15.6,21.3,22.4,6.1,4.488,6.2188,1.342,60.2953,-3.6111111111111107,4.722222222222222,207.22222222222223,0.0,83.5,10.0,1034.1666666666667,10.61111111111111,-6.722222222222222,9.055555555555555,1.2777777777777777,406.525760722544,490.4784047444662,2.443560227135481,27.915012800141245,23.20004982948303,15.277264979680378,3.680188301404317,71.50615133921306,135.7788791380326,0.0
2022-01-21 17:20:00,1.8,15.5,20.6,22.3,5.9,4.484,4.86159,0.6269,60.299099999999996,-3.8888888888888884,4.777777777777778,197.77777777777777,0.0,85.0,10.0,1034.3333333333333,10.88888888888889,-6.777777777777778,9.444444444444445,1.2222222222222223,401.67554931640626,518.6478518887224,2.58411053510709,35.22459440538439,23.597129424413048,16.211427783966066,3.3804648776849113,69.1000540415446,413.46946253458657,0.0
2022-01-21 17:30:00,2.0,15.5,20.0,22.3,5.9,4.506,4.57979,0.6116,60.3421,-4.166666666666666,4.833333333333333,188.33333333333331,0.0,86.5,10.0,1034.5,11.166666666666666,-6.833333333333333,9.833333333333332,1.1666666666666667,404.62268497861663,548.0891384010754,2.4307113279259136,31.63016988608797,24.04597780227661,17.141554851531982,3.0060039736827213,57.42750190734863,838.9088489786784,0.0
2022-01-21 17:40:00,1.8,15.3,20.0,22.2,5.6,4.499,5.01665,0.5714,60.4313,-4.444444444444444,4.888888888888889,178.88888888888889,0.0,88.0,10.0,1034.6666666666667,11.444444444444443,-6.888888888888889,10.222222222222221,1.1111111111111112,405.09725677490235,598.826395670573,2.551713721937379,30.289156329052595,24.467161200841268,18.022497234344485,2.827595312198003,42.73756713867188,1360.0349835205077,0.0
2022-01-21 17:50:00,1.2,15.2,20.3,22.2,5.4,4.509,7.4535,0.5445,60.4821,-4.722222222222221,4.944444444444445,169.44444444444443,0.0,89.5,10.0,1034.8333333333333,11.722222222222221,-6.944444444444445,10.61111111111111,1.0555555555555556,399.76736442829,641.8374272699466,2.7310629947778198,28.981410836742423,24.83967297236125,18.569498456319174,2.595341916879018,33.64091783205668,1657.9579408772788,0.0
2022-01-21 18:00:00,1.2,15.1,20.8,22.1,5.3,4.485,7.465445,0.8086,60.5135,-5.0,5.0,160.0,0.0,91.0,10.0,1035.0,12.0,-7.0,11.0,1.0,394.96055979410806,695.9723931884766,2.820976543574683,30.022520304211117,25.161919768651327,19.018499492009482,2.3606127826372783,26.522061805725098,1863.6580352783203,0.0
2022-01-21 18:10:00,0.8,15.0,21.2,22.1,5.0,4.488,8.711715,1.2138,60.482899999999994,-5.055555555555555,5.111111111111111,160.33333333333334,0.0,90.88888888888889,10.0,1035.0555555555557,12.222222222222221,-7.055555555555555,11.166666666666666,1.0,396.1305360359981,748.6041946796988,3.024545635442949,33.37538432827104,25.4326651541392,19.36722628275553,2.358692367076874,21.252128000259397,2031.616928914388,0.0
2022-01-21 18:20:00,0.6,14.9,21.5,22.0,4.9,4.465,8.58906,1.2911,60.3938,-5.111111111111111,5.222222222222222,160.66666666666666,0.0,90.77777777777777,10.0,1035.111111111111,12.444444444444445,-7.111111111111111,11.333333333333334,1.0,399.5613845825195,793.0380614322355,3.227139165590038,41.53013576367481,25.646716140111288,19.68096179962158,2.207542561690013,17.27160023053487,2221.622116292318,0.0
2022-01-21 18:30:00,1.3,15.0,21.8,22.0,5.2,4.455,7.85214,1.077,60.2577,-5.166666666666667,5.333333333333333,161.0,0.0,90.66666666666667,10.0,1035.1666666666667,12.666666666666666,-7.166666666666667,11.5,1.0,404.23016364788185,852.8348421013492,3.4030583405494688,59.56870737711588,25.79749043146769,19.983181654612224,2.3469044150908784,14.029811771710715,2431.331169433594,0.0
2022-01-21 18:40:00,0.5,14.9,22.1,22.0,4.9,4.503,7.00008,1.0457,60.185900000000004,-5.222222222222222,5.444444444444445,161.33333333333334,0.0,90.55555555555556,10.0,1035.2222222222222,12.88888888888889,-7.222222222222222,11.666666666666666,1.0,402.23601369222007,863.9879244889884,3.251391095138539,86.23153234600348,25.931219205856326,20.206735108693444,2.2379908086856206,11.437821052869161,2351.0682560221353,0.0
2022-01-21 18:50:00,1.5,15.1,22.1,21.9,5.5,4.474,7.799049999999999,1.2652,60.217200000000005,-5.277777777777778,5.555555555555555,161.66666666666666,0.0,90.44444444444444,10.0,1035.2777777777778,13.11111111111111,-7.277777777777778,11.833333333333334,1.0,404.0085547120544,879.1367959489493,3.7604055642071414,100.36209122264452,26.012615915934248,20.40725194613139,2.1311814125378925,9.974171204566955,2251.232313639323,0.0
2022-01-21 19:00:00,0.7,14.9,21.9,21.9,5.0,4.474,7.8122,1.1285,60.20360000000001,-5.333333333333333,5.666666666666667,162.0,0.0,90.33333333333333,10.0,1035.3333333333333,13.333333333333334,-7.333333333333333,12.0,1.0,405.38718231201176,871.0594959057337,3.790924403970524,107.73387325200659,26.084200750986735,20.520171715418495,2.061109207868576,9.200934665997824,1922.1224267578123,0.0
2022-01-21 19:10:00,0.7,15.0,21.6,21.9,5.1,4.473,9.896815,1.1591,60.1743,-5.388888888888889,5.777777777777778,162.33333333333334,0.0,90.22222222222223,10.0,1035.388888888889,13.555555555555555,-7.388888888888889,12.166666666666666,1.0,401.57842071182426,828.1553675088114,3.8331518895073797,98.63247890687931,26.120086269378664,20.446650117238363,2.020390070478121,8.755083719889324,1541.4895186360677,0.0
2022-01-21 19:20:00,1.1,15.1,21.4,21.9,5.3,4.525,9.033005,1.3304,60.1299,-5.444444444444445,5.888888888888889,162.66666666666666,0.0,90.11111111111111,10.0,1035.4444444444443,13.777777777777779,-7.444444444444445,12.333333333333334,1.0,401.23999582926433,801.3275990804036,3.854107841448595,87.48500724727825,26.157941649754843,20.288506275812786,2.2051862531900404,8.449197438557942,1307.900462849935,0.0
2022-01-21 19:30:00,0.9,15.0,21.1,21.9,5.2,4.521,9.3598,1.2728,60.075599999999994,-5.5,6.0,163.0,0.0,90.0,10.0,1035.5,14.0,-7.5,12.5,1.0,400.339613314223,796.2325584183616,3.9482785931280104,84.84917711311815,26.179098962148032,20.132932125727336,2.140094984372457,8.194136683146159,1269.2525335693358,0.0
2022-01-21 19:40:00,0.5,15.1,20.9,21.9,5.0,4.535,8.81704,1.3079,60.0671,-5.555555555555555,6.111111111111111,163.33333333333334,0.0,89.88888888888889,10.0,1035.5555555555557,14.222222222222221,-7.555555555555555,12.666666666666666,1.0,399.3000021362305,821.3944052159101,4.147546968460083,93.11690820058188,26.187921425501504,20.07613623301188,2.237211593588193,7.874586381912232,2071.814036661784,0.0
2022-01-21 19:50:00,1.0,15.3,20.7,21.9,5.5,4.547,6.74088,1.064,60.027,-5.611111111111111,6.222222222222222,163.66666666666666,0.0,89.77777777777777,10.0,1035.611111111111,14.444444444444445,-7.611111111111111,12.833333333333334,1.0,403.2777197581324,779.3094116210938,3.831070771298166,90.16321184557037,26.178879566192627,19.93866203625997,2.218852253754934,7.330058573087056,1552.0340262858074,0.0
2022-01-21 20:00:00,0.9,15.2,20.5,21.9,5.1,4.589,6.474575,1.0689,60.033899999999996,-5.666666666666667,6.333333333333333,164.0,0.0,89.66666666666667,10.0,1035.6666666666667,14.666666666666666,-7.666666666666667,13.0,1.0,394.206476949056,785.5521644188891,3.5311680133800722,87.66197600628696,26.157782901128133,19.86825673421224,2.2380070549249647,6.908793358802795,1841.7274495442712,0.0
2022-01-21 20:10:00,0.5,15.1,20.4,21.9,5.1,4.614,7.311705000000001,0.9446,60.0558,-5.722222222222222,6.444444444444445,164.33333333333334,0.0,89.55555555555556,10.0,1035.7222222222222,14.88888888888889,-7.722222222222222,13.166666666666668,1.0,395.14425820536997,782.7613393147786,3.726410318384063,147.7146910767636,26.156243394215902,19.82922037442525,2.2566831346352894,6.491554004351298,1873.125620727539,0.0
2022-01-21 20:20:00,0.9,15.2,20.3,21.9,5.2,4.63,7.846210000000001,0.9942,60.0807,-5.777777777777778,6.555555555555555,164.66666666666666,0.0,89.44444444444444,10.0,1035.7777777777778,15.11111111111111,-7.777777777777778,13.333333333333334,1.0,398.89120391845705,769.5170447969984,3.8514512673070875,123.36408735199836,26.13932727000752,19.757894107839448,3.2555379779286726,6.150818812716854,1642.3185260076473,0.0
2022-01-21 20:30:00,0.8,15.1,20.0,21.9,5.0,4.598,6.928485,0.7866,60.075300000000006,-5.833333333333333,6.666666666666666,165.0,0.0,89.33333333333333,10.0,1035.8333333333333,15.333333333333332,-7.833333333333333,13.5,1.0,397.92374801811127,742.2575191945043,3.934935873430328,102.29955780891376,26.126265485300184,19.71531125478152,2.7223373475923376,5.944844344470461,1285.0311971683825,0.0
2022-01-21 20:40:00,0.6,15.1,19.9,21.8,5.0,4.64,6.34313,1.1100999999999999,60.1394,-5.888888888888889,6.777777777777778,165.33333333333334,0.0,89.22222222222223,10.0,1035.888888888889,15.555555555555555,-7.888888888888889,13.666666666666668,1.0,397.48750061035156,723.5684637801949,3.4516565687575578,90.40137205414854,26.11366217214774,19.66566193106484,3.0220269962366038,5.871356654147522,1209.398063471311,0.0
2022-01-21 20:50:00,1.3,15.3,20.0,21.8,5.6,4.591,6.60125,1.3466,60.1716,-5.944444444444445,6.888888888888889,165.66666666666666,0.0,89.11111111111111,10.0,1035.9444444444443,15.777777777777779,-7.944444444444445,13.833333333333334,1.0,402.20609867139797,689.4248593385192,3.494199240173997,79.35463606344105,26.08869113604228,19.58406997680664,2.880081001122792,5.887434793313345,937.8444880167642,0.0
2022-01-21 21:00:00,1.1,15.2,20.2,21.8,5.3,4.613,6.840705,0.9904,60.1434,-6.0,7.0,166.0,0.0,89.0,10.0,1036.0,16.0,-8.0,14.0,1.0,398.63034759521486,688.2104309292497,3.4456401703249937,88.50799471041577,26.068256753285727,19.52261701265971,2.885778777599335,5.96160560131073,1016.9369021606446,0.0
2022-01-21 21:10:00,0.8,15.0,20.4,21.8,4.9,4.624,6.834099999999999,0.9377000000000001,60.071600000000004,-6.0,6.944444444444445,165.88888888888889,0.0,88.88888888888889,10.0,1036.0555555555557,16.88888888888889,-8.0,14.0,1.0,402.8738366488753,679.5539086914061,3.4136237137869925,109.82013490321272,26.0575627040863,19.471940218607585,2.729858221411705,6.007648351987203,806.2923291015625,0.0
2022-01-21 21:20:00,0.5,15.0,20.6,21.8,5.1,4.611,6.536969999999999,0.6182000000000001,60.0025,-6.0,6.888888888888889,165.77777777777777,0.0,88.77777777777777,10.0,1036.111111111111,17.77777777777778,-8.0,14.0,1.0,403.69998962402343,672.2525693766277,3.8138140585799674,122.19230100276107,26.031996326446535,19.431684544881186,2.7938020769755045,6.076653799215952,868.3226743570964,0.0
2022-01-21 21:30:00,1.0,15.1,20.9,21.7,5.2,4.615,6.401515000000001,0.4487,60.028999999999996,-6.0,6.833333333333333,165.66666666666666,0.0,88.66666666666667,10.0,1036.1666666666667,18.666666666666668,-8.0,14.0,1.0,396.8694442924412,698.6915140787761,3.6671592916539835,108.17322292435642,25.965923042297362,19.634685382843017,3.1208541011810302,6.102522237300873,1041.9388811238607,0.0
2022-01-21 21:40:00,0.9,15.0,21.2,21.7,5.2,4.603,6.61165,0.5327,60.1442,-6.0,6.777777777777778,165.55555555555554,0.0,88.55555555555556,10.0,1036.2222222222222,19.555555555555557,-8.0,14.0,1.0,399.80231404622396,727.9728460693359,3.60804356970356,98.66480038637495,25.923729715347292,19.80529509226481,3.24141229112943,6.0693565352757775,1192.800923868815,0.0
2022-01-21 21:50:00,0.5,15.0,21.5,21.8,5.0,4.591,6.69021,0.5818000000000001,60.185500000000005,-6.0,6.722222222222222,165.44444444444446,0.0,88.44444444444444,10.0,1036.2777777777778,20.444444444444443,-8.0,14.0,1.0,403.0147102899661,712.3727366269868,3.469848635082191,101.8422827988964,25.89731620788574,19.86129904747009,3.050843311548233,6.046453778743744,970.1746045939128,0.0
2022-01-21 22:00:00,1.0,15.2,21.9,21.7,5.5,4.584,6.26356,0.5892999999999999,60.187400000000004,-6.0,6.666666666666667,165.33333333333334,0.0,88.33333333333333,10.0,1036.3333333333333,21.333333333333332,-8.0,14.0,1.0,403.05362294514975,691.9692356363933,3.2455869867235925,104.9364467879473,25.871103890736897,19.83692931175232,2.9941885254780454,6.0987338725725815,802.0354500325521,0.0
2022-01-21 22:10:00,1.1,15.2,22.0,21.7,5.4,4.538,6.36448,0.5601,60.1758,-6.0,6.611111111111111,165.22222222222223,0.0,88.22222222222223,10.0,1036.388888888889,22.22222222222222,-8.0,14.0,1.0,399.1296317019408,668.2056712744702,3.29334540938927,106.76671815516586,25.85217390060425,19.77834717432658,2.9378362973531087,6.237268246014913,647.2823935953777,0.0
2022-01-21 22:20:00,0.8,14.9,21.9,21.7,5.0,4.549,7.691475,1.0115,60.195299999999996,-6.0,6.555555555555555,165.11111111111111,0.0,88.11111111111111,10.0,1036.4444444444443,23.11111111111111,-8.0,14.0,1.0,401.0208987426758,649.7638080816159,3.5223966098437876,108.95564671683447,25.83129026412964,19.724662752151488,2.9318942407766975,6.466189579963684,565.7208250935872,0.0
2022-01-21 22:30:00,0.2,14.8,21.8,21.7,4.7,4.56,6.9982500000000005,0.7963,60.160900000000005,-6.0,6.5,165.0,0.0,88.0,10.0,1036.5,24.0,-8.0,14.0,1.0,397.26287179530357,640.9493426513671,3.484826315176689,109.36982580777615,25.797836011250816,19.68201265335083,2.806039776603381,6.734931069215139,473.47062052408853,0.0
2022-01-21 22:40:00,0.5,14.8,21.7,21.6,4.8,4.555,8.403745,0.6822,60.1241,-6.0,6.444444444444445,164.88888888888889,0.0,87.88888888888889,10.0,1036.5555555555557,24.88888888888889,-8.0,14.0,1.0,401.1190314737956,624.3106196050534,3.735409213964549,110.02221098625053,25.78851445833842,19.630791686375936,2.6885355226198833,7.019839537938436,397.65181640625,0.0
2022-01-21 22:50:00,0.5,14.9,21.6,21.7,4.9,4.579,6.167675,0.3318,60.068799999999996,-6.0,6.388888888888889,164.77777777777777,0.0,87.77777777777777,10.0,1036.611111111111,25.77777777777778,-8.0,14.0,1.0,399.2207517040735,614.9751542154947,3.5251152422603242,107.0658428668437,25.752516285578412,19.601394691467284,2.7352144265174867,7.343058831691742,338.62239237467446,0.0
2022-01-21 23:00:00,0.6,14.8,21.4,21.7,4.8,4.556,5.7573799999999995,0.2273,60.073800000000006,-6.0,6.333333333333333,164.66666666666666,0.0,87.66666666666667,10.0,1036.6666666666667,26.666666666666664,-8.0,14.0,1.0,394.5976202392578,600.3219315732758,3.3300351349378032,108.35276549905034,25.734783207575482,19.57541997273763,2.667925475438436,7.674721922874451,271.3660659027099,0.0
2022-01-21 23:10:00,0.2,14.8,21.3,21.6,4.8,4.582,5.350675,0.0201,60.0982,-6.0,6.277777777777778,164.55555555555554,0.0,87.55555555555556,10.0,1036.7222222222222,27.555555555555557,-8.0,14.0,1.0,396.4921677021597,590.6121948242187,3.053235458000905,108.30866592148602,25.72058966000875,19.54107086499532,2.6587814609209697,7.997035250663757,248.06046681722006,0.0
2022-01-21 23:20:00,0.6,14.8,21.3,21.6,4.9,4.561,5.23469,0.0721,60.17229999999999,-6.0,6.222222222222222,164.44444444444446,0.0,87.44444444444444,10.0,1036.7777777777778,28.444444444444443,-8.0,14.0,1.0,396.3106242879232,578.8123966050422,2.905973095153011,106.6393996481168,25.664942429860435,19.51145494143168,2.683846931656202,8.310290970802308,175.0885407511393,0.0
2022-01-21 23:30:00,0.7,14.8,21.2,21.6,5.0,4.553,5.278295,-0.0032000000000000015,60.265,-6.0,6.166666666666667,164.33333333333334,0.0,87.33333333333333,10.0,1036.8333333333333,29.333333333333332,-8.0,14.0,1.0,393.28787752699577,572.814754652703,2.759476169186123,105.52567802860237,25.642519731521606,19.513550593058266,2.3723499925931293,8.656105233828226,177.39682624816894,0.0
2022-01-21 23:40:00,0.5,14.7,21.1,21.6,4.7,4.572,5.40348,-0.014499999999999999,60.3428,-6.0,6.111111111111111,164.22222222222223,0.0,87.22222222222223,10.0,1036.888888888889,30.22222222222222,-8.0,14.0,1.0,392.59826802571615,563.746733601888,2.595569765237765,108.75050731809799,25.6291054706789,19.50590477092118,2.448353664831253,8.970647580771796,124.5714117007067,0.0
2022-01-21 23:50:00,0.1,14.7,20.7,21.6,4.6,4.58,5.0199300000000004,-0.1004,60.3879,-6.0,6.055555555555555,164.11111111111111,0.0,87.11111111111111,10.0,1036.9444444444443,31.11111111111111,-8.0,14.0,1.0,392.4908078353707,556.3929509936804,2.5157945255573186,106.01683436269813,25.614385852813722,19.488434858322144,2.3866376433769863,9.291321396827698,116.05044245402019,0.0
2022-01-22 00:00:00,0.7,14.8,20.6,21.6,4.9,4.561,4.893224999999999,-0.4659,60.352999999999994,-6.0,6.0,164.0,0.0,87.0,10.0,1037.0,32.0,-8.0,14.0,1.0,390.9031229654948,546.2106199417991,2.3812550080091937,107.6759561732664,25.59760559717814,19.492577724456787,2.325901508132617,9.595563011169434,96.71768768310548,0.0
2022-01-22 00:10:00,0.5,14.7,20.5,21.6,4.8,4.531,4.99602,-0.4133,60.327,-6.0,6.0,163.66666666666666,0.0,86.83333333333333,10.0,1037.0,32.833333333333336,-8.0,13.88888888888889,1.0,391.7026838315766,534.4280767822265,2.4789412607884005,111.39566580389854,25.588992465337117,19.475747140248618,2.3372461797793704,9.78273770014445,97.51085306803385,0.0
2022-01-22 00:20:00,0.3,14.7,20.2,21.6,4.5,4.549,4.704685,-0.46699999999999997,60.3999,-6.0,6.0,163.33333333333334,0.0,86.66666666666667,10.0,1037.0,33.666666666666664,-8.0,13.777777777777779,1.0,394.5945096842448,528.6186002744478,2.247668314774831,108.33918894449872,25.577433241558616,19.461281606437122,2.3931141568476195,9.880865144756553,97.34038495489433,0.0
2022-01-22 00:30:00,0.0,14.6,19.9,21.6,4.5,4.532,4.238300000000001,-0.614,60.4203,-6.0,6.0,163.0,0.0,86.5,10.0,1037.0,34.5,-8.0,13.666666666666666,1.0,391.7867845241503,521.6170423029757,2.342428846931727,111.59730239889716,25.57051097869873,19.450884300867717,2.264153908292452,9.931372146606446,85.57514586130779,0.0
2022-01-22 00:40:00,0.1,14.7,20.0,21.6,4.6,4.529,4.1904200000000005,-0.6971,60.4566,-6.0,6.0,162.66666666666666,0.0,86.33333333333333,10.0,1037.0,35.333333333333336,-8.0,13.555555555555555,1.0,394.70055297851565,518.7466562906901,2.1017757672744954,107.76445340905487,25.535155302683513,19.44549310048421,2.1640351297458014,9.960812493960063,96.04234523773194,0.0
2022-01-22 00:50:00,0.0,14.5,20.0,21.6,4.3,4.547,4.225015,-0.7622,60.481500000000004,-6.0,6.0,162.33333333333334,0.0,86.16666666666667,10.0,1037.0,36.166666666666664,-8.0,13.444444444444445,1.0,390.2547350162199,517.9177533730693,2.0069791845312226,109.74526186280332,25.512765800239002,19.46408049513391,2.1412467040988683,9.974427371348366,88.61876992435779,0.0
2022-01-22 01:00:00,-0.1,14.5,19.9,21.6,4.2,4.535,4.279965,-0.9384,60.5046,-6.0,6.0,162.0,0.0,86.0,10.0,1037.0,37.0,-8.0,13.333333333333334,1.0,394.92824513753254,513.0090583608342,1.9859115275791133,108.00345250620008,25.52594429016113,19.444984035491945,2.0040540941556295,9.983485043843586,96.92986011505127,0.0
2022-01-22 01:10:00,-0.6,14.4,19.8,21.5,4.0,4.551,4.244765,-1.0285,60.5278,-6.0,6.0,161.66666666666666,0.0,85.83333333333333,10.0,1037.0,37.833333333333336,-8.0,13.222222222222221,1.0,391.4951606697872,511.7310165405273,2.015499815260623,109.87349277323922,25.53534909248352,19.44412596066793,1.9412342294057212,9.988938946723938,89.57724514007569,0.0
2022-01-22 01:20:00,-0.7,14.4,19.8,21.5,4.0,4.543,4.216335,-1.1812,60.5348,-6.0,6.0,161.33333333333334,0.0,85.66666666666667,10.0,1037.0,38.666666666666664,-8.0,13.11111111111111,1.0,394.56946055094403,507.6821782640479,1.9976181797455932,112.14030116905599,25.55313624382019,19.414205973943076,1.9538765531778335,9.990162274042765,95.35334653218588,0.0
2022-01-22 01:30:00,-0.3,14.2,19.8,21.5,3.8,4.521,4.209565,-1.1774,60.558400000000006,-6.0,6.0,161.0,0.0,85.5,10.0,1037.0,39.5,-8.0,13.0,1.0,393.84163258870444,502.5029358927409,2.0709157490864984,109.91480229523222,25.5376535542806,19.394499359130858,1.9058738551537195,9.994551442464193,93.0566865793864,0.0
2022-01-22 01:40:00,-0.4,14.2,19.8,21.5,3.9,4.533,3.79333,-1.2193,60.5755,-6.0,6.0,160.66666666666666,0.0,85.33333333333333,10.0,1037.0,40.333333333333336,-8.0,12.88888888888889,1.0,387.2402500406901,497.3737669214709,1.9203896873717927,106.97307658955204,25.544320936203,19.351911506652833,1.8555597245693207,9.994748860994974,95.39983832041422,0.0
2022-01-22 01:50:00,-0.3,14.2,19.9,21.5,3.8,4.517,3.729655,-1.2801,60.578700000000005,-6.0,6.0,160.33333333333334,0.0,85.16666666666667,10.0,1037.0,41.166666666666664,-8.0,12.777777777777779,1.0,386.441647644043,496.0141802978516,1.9015138858994522,107.85842697057346,25.534845538758965,19.317657518764,1.7643210337256305,9.995176465659492,101.3954780740253,0.0
2022-01-22 02:00:00,-0.8,14.2,19.9,21.5,3.8,4.505,3.6097650000000003,-1.4928000000000001,60.5578,-6.0,6.0,160.0,0.0,85.0,10.0,1037.0,42.0,-8.0,12.666666666666666,1.0,383.4908366060805,487.20621140403307,1.7209178847074509,110.63275210062663,25.519364773432414,19.28466479619344,1.7113684592644376,9.993383569717409,93.52733085632323,0.0
2022-01-22 02:10:00,-0.3,14.3,20.0,21.5,4.1,4.493,3.73864,-1.6285,60.53959999999999,-6.0,6.0,159.66666666666666,0.0,84.83333333333333,10.0,1037.0,42.833333333333336,-8.0,12.555555555555555,1.0,384.71718821207685,489.4032395251044,1.7855964618887605,108.32270192011602,25.51284483909607,19.25846507072449,1.8248715056975684,9.992532073656717,110.54630612691244,0.0
2022-01-22 02:20:00,-0.9,14.1,20.0,21.5,3.7,4.493,3.67401,-1.5414999999999999,60.577999999999996,-6.0,6.0,159.33333333333334,0.0,84.66666666666667,10.0,1037.0,43.666666666666664,-8.0,12.444444444444445,1.0,385.94628131734913,483.6184899902344,1.6561887801299662,114.9455811611542,25.505204655329386,19.23498737335205,1.6047268263498942,9.993484064737956,97.91193495432535,0.0
2022-01-22 02:30:00,-0.5,14.0,20.2,21.4,3.6,4.489,3.5600949999999996,-1.4582000000000002,60.6189,-6.0,6.0,159.0,0.0,84.5,10.0,1037.0,44.5,-8.0,12.333333333333334,1.0,384.9171697998047,483.94973593525503,1.7360450818781126,109.58506758630612,25.506984895070396,19.211036418279015,1.668998521566391,9.992239298820497,101.52036112467448,0.0
2022-01-22 02:40:00,-0.8,14.0,20.3,21.4,3.6,4.505,3.3527250000000004,-1.2622,60.6442,-6.0,6.0,158.66666666666666,0.0,84.33333333333333,10.0,1037.0,45.333333333333336,-8.0,12.222222222222221,1.0,380.90673577319615,475.5740963745117,1.5585689090571162,108.85301609470346,25.478339235715275,19.184969033278986,1.5044268587888296,9.994810423770193,106.10525852505097,0.0
2022-01-22 02:50:00,-1.1,13.9,20.5,21.4,3.4,4.477,3.1912818181818183,-1.1332727272727272,60.58227272727272,-6.0,6.0,158.33333333333334,0.0,84.16666666666667,10.0,1037.0,46.166666666666664,-8.0,12.11111111111111,1.0,379.05428894042973,473.6550052476203,1.6246828148762387,108.22810043334962,25.465460408528646,19.169434515635174,1.477348933617274,9.994814365704855,96.80512050628663,0.0
2022-01-22 03:00:00,-1.0,14.0,20.6,21.4,3.5,4.492,3.070065,-0.7337,60.5105,-6.0,6.0,158.0,0.0,84.0,10.0,1037.0,47.0,-8.0,12.0,1.0,383.4177039205617,472.7820756828922,1.4727975041246684,104.73943546661549,25.474218044281006,19.129049905141194,1.4219830268621443,9.99560008207957,109.63159093221029,0.0
2022-01-22 03:10:00,-1.1,14.0,20.8,21.4,3.4,4.493,2.99297,-0.6115999999999999,60.4341,-6.0,6.0,158.44444444444446,0.0,83.94444444444444,10.0,1036.9444444444443,46.72222222222222,-8.055555555555555,12.055555555555555,1.0555555555555556,381.2715242513021,469.9880974219312,1.4707554263314284,106.46154559938248,25.452326164245605,19.089084545771282,1.557030766705672,9.997538213729857,102.73305601755779,0.0
2022-01-22 03:20:00,-1.4,13.9,21.0,21.4,3.1,4.483,2.85809,-0.5596,60.3331,-6.0,6.0,158.88888888888889,0.0,83.88888888888889,10.0,1036.888888888889,46.44444444444444,-8.11111111111111,12.11111111111111,1.1111111111111112,381.9649325386135,467.13065805369416,1.4612599633844559,110.64283429916296,25.45079012552897,19.058716338475545,1.5183623605966567,9.997126471201579,107.72314538319907,0.0
2022-01-22 03:30:00,-1.3,13.9,21.2,21.4,3.2,4.475,3.01921,-0.3815,60.2562,-6.0,6.0,159.33333333333334,0.0,83.83333333333333,10.0,1036.8333333333333,46.166666666666664,-8.166666666666666,12.166666666666666,1.1666666666666667,384.3015764363607,463.0509659830729,1.4144174577657787,113.43534046754999,25.43681900660197,19.036562592188517,1.5278442813952764,9.99772197564443,110.12370883941651,0.0
2022-01-22 03:40:00,-1.1,14.0,21.6,21.4,3.4,4.481,2.84267,-0.504,60.1682,-6.0,6.0,159.77777777777777,0.0,83.77777777777777,10.0,1036.7777777777778,45.888888888888886,-8.222222222222221,12.222222222222221,1.2222222222222223,386.36704959562456,462.34203023976295,1.3323727024982204,111.02095364263502,25.44778792063395,19.002109870910644,1.3791957065463065,9.998221270243326,103.75702826182048,0.0
2022-01-22 03:50:00,-0.3,14.1,21.9,21.4,3.8,4.47,2.784805,-0.4189,60.1536,-6.0,6.0,160.22222222222223,0.0,83.72222222222223,10.0,1036.7222222222222,45.611111111111114,-8.277777777777779,12.277777777777779,1.2777777777777777,386.15200571695965,468.44626865080033,1.5091149376139128,110.11629410221079,25.439655709940162,18.976685659009856,1.343610315327927,10.000403049194208,108.88014802641787,0.0
2022-01-22 04:00:00,-0.3,14.1,22.0,21.4,3.8,4.478,2.80933,-0.3507,60.13289999999999,-6.0,6.0,160.66666666666666,0.0,83.66666666666667,10.0,1036.6666666666667,45.333333333333336,-8.333333333333334,12.333333333333334,1.3333333333333333,388.8524961449634,462.91472798665365,1.3490058642524783,113.39847242603193,25.428599262237547,18.95759627024333,1.3117579470078151,10.002036528153853,100.33012514981357,0.0
2022-01-22 04:10:00,-0.6,14.0,22.1,21.4,3.6,4.487,2.789455,-0.3653,60.096000000000004,-6.0,6.0,161.11111111111111,0.0,83.61111111111111,10.0,1036.611111111111,45.05555555555556,-8.38888888888889,12.38888888888889,1.3888888888888888,389.4686732991537,462.26769910790455,1.3079113624493282,112.58440779368084,25.413619152704875,18.945968345006307,1.3598830377062163,10.002723202705383,112.6763942972819,0.0
2022-01-22 04:20:00,-0.9,14.1,22.1,21.4,3.5,4.504,2.82491,-0.3786,60.083000000000006,-6.0,6.0,161.55555555555554,0.0,83.55555555555556,10.0,1036.5555555555557,44.77777777777778,-8.444444444444445,12.444444444444445,1.4444444444444444,386.7594527812388,459.1270728766781,1.3600107211009258,106.65759258076295,25.424575023651123,18.933511737187704,1.3282166493932406,10.004588600794474,106.47404914855956,0.0
