,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-22 04:30:00,-0.8,14.1,22.2,21.4,3.6,4.464,2.6926449999999997,-0.3216,60.069500000000005,-6.0,6.0,162.0,0.0,83.5,10.0,1036.5,44.5,-8.5,12.5,1.5,384.40557057698567,453.6822650146484,1.407065927776913,110.35554165339065,25.424089426697982,18.920035159762968,1.2651459095471322,10.003495399184146,103.58731266345008,0.0
2022-01-22 04:40:00,-0.3,14.1,22.2,21.4,3.8,4.484,2.5379,-0.36960000000000004,60.037400000000005,-6.0,6.0,162.44444444444446,0.0,83.44444444444444,10.0,1036.4444444444443,44.22222222222222,-8.555555555555555,12.555555555555555,1.5555555555555556,379.11130687494386,450.5038748309256,1.201569222095659,107.85672887058581,25.417209987640383,18.908936223983766,1.216548786063989,10.004011460940044,108.32982070922851,0.0
2022-01-22 04:50:00,-0.3,14.1,22.1,21.4,3.7,4.456,2.5068349999999997,-0.24939999999999998,60.044799999999995,-6.0,6.0,162.88888888888889,0.0,83.38888888888889,10.0,1036.388888888889,43.94444444444444,-8.61111111111111,12.61111111111111,1.6111111111111112,383.0288084920247,448.3287294514974,1.0637900755230316,109.60159546717412,25.402621542612714,18.905276578267415,1.1899326979120572,10.00262962023417,104.05339964548746,0.0
2022-01-22 05:00:00,-0.6,14.1,22.1,21.4,3.7,4.47,2.333655,-0.353,60.02329999999999,-6.0,6.0,163.33333333333334,0.0,83.33333333333333,10.0,1036.3333333333333,43.666666666666664,-8.666666666666666,12.666666666666666,1.6666666666666665,385.71262060406565,448.5819056578888,1.2340187240673997,109.82614489690059,25.409981282552085,18.883927154541016,1.2221020204822222,10.000015133221945,112.57569610595704,0.0
2022-01-22 05:10:00,-1.0,14.0,22.1,21.4,3.5,4.456,2.329405,-0.2955,60.0213,-6.0,6.0,163.77777777777777,0.0,83.27777777777777,10.0,1036.2777777777778,43.388888888888886,-8.722222222222221,12.722222222222221,1.7222222222222223,385.73995188395185,452.21240240688985,1.0843635197126933,110.47699997357729,25.42049960772196,18.859279928207396,1.2021473694841067,9.999964458147684,106.23176849365234,0.0
2022-01-22 05:20:00,-0.8,14.1,22.1,21.4,3.7,4.468,2.295525,-0.27080000000000004,60.024300000000004,-6.0,6.0,164.22222222222223,0.0,83.22222222222223,10.0,1036.2222222222222,43.111111111111114,-8.777777777777779,12.777777777777779,1.7777777777777777,381.5168596956099,453.6146350097656,1.0898857841889065,109.71995082855226,25.423213698069254,18.825052111943563,1.1441530846556027,9.99998232046763,104.86375804901122,0.0
2022-01-22 05:30:00,-0.3,14.1,22.1,21.4,3.8,4.474,2.30286,-0.2613,60.0341,-6.0,6.0,164.66666666666666,0.0,83.16666666666667,10.0,1036.1666666666667,42.833333333333336,-8.833333333333334,12.833333333333334,1.8333333333333333,380.1792915852865,454.45209475813243,1.14713886735803,107.48688247723769,25.4204676962707,18.80700372119408,1.0043647358175052,10.000683266348759,111.04724440989521,0.0
2022-01-22 05:40:00,-0.5,14.1,22.0,21.4,3.7,4.468,2.3553100000000002,-0.1842,60.038599999999995,-6.0,6.0,165.11111111111111,0.0,83.11111111111111,10.0,1036.111111111111,42.55555555555556,-8.88888888888889,12.88888888888889,1.8888888888888888,383.6853170460668,450.68234100341795,1.119914970492239,108.82070262585657,25.433373839060465,18.78607794443766,1.2014158306519191,9.999238279660542,99.80101149241129,0.0
2022-01-22 05:50:00,-0.8,14.0,21.9,21.4,3.5,4.475,2.386425,-0.0935,60.0256,-6.0,6.0,165.55555555555554,0.0,83.05555555555556,10.0,1036.0555555555557,42.27777777777778,-8.944444444444445,12.944444444444445,1.9444444444444444,381.3525403849284,447.6266890286852,1.0677783728033137,110.82673449931171,25.424439474741618,18.774779682159426,1.0458937335014344,9.997379539807637,110.65927586873372,0.0
2022-01-22 06:00:00,-1.0,14.0,21.8,21.3,3.5,4.454,2.4757450000000003,-0.11440000000000002,59.9952,-6.0,6.0,166.0,0.0,83.0,10.0,1036.0,42.0,-9.0,13.0,2.0,378.32254136008777,449.5979243942787,1.0599450002652777,112.23154666728219,25.424544318517047,18.761461079915364,1.1144979226589204,9.997675595283507,102.23280404408773,0.0
2022-01-22 06:10:00,-0.7,14.1,21.4,21.3,3.8,4.458,2.440315,-0.0601,59.964,-5.833333333333333,5.888888888888889,167.38888888888889,0.0,82.61111111111111,10.0,1036.0,44.111111111111114,-8.88888888888889,12.722222222222221,1.9444444444444444,381.12130554199223,442.64435119628905,1.1635806784151637,110.90112618613378,25.413001152512717,18.75401432980252,1.0050429569496273,9.996650323409819,103.88849578663454,0.0
2022-01-22 06:20:00,-0.4,14.0,21.6,21.3,3.7,4.446,2.503045,-0.0467,59.9616,-5.666666666666667,5.777777777777778,168.77777777777777,0.0,82.22222222222223,10.0,1036.0,46.22222222222222,-8.777777777777779,12.444444444444445,1.8888888888888888,381.2558790921617,441.2909649517893,1.041236048276815,110.28549464834612,25.41946859995524,18.745761146545412,0.9245941830674808,9.998799222310385,112.40215066274007,0.0
2022-01-22 06:30:00,-0.6,14.0,21.5,21.4,3.7,4.461,2.434255,0.0504,59.9611,-5.5,5.666666666666667,170.16666666666666,0.0,81.83333333333333,10.0,1036.0,48.333333333333336,-8.666666666666666,12.166666666666666,1.8333333333333333,378.7899599202474,443.7206985684099,1.1963682843214376,108.17696986462438,25.41981562614441,18.73350625991821,0.976769954462846,9.99836148738861,103.13849034627279,0.0
2022-01-22 06:40:00,-0.5,14.0,21.3,21.4,3.6,4.437,2.462755,0.131,59.959900000000005,-5.333333333333333,5.555555555555555,171.55555555555554,0.0,81.44444444444444,10.0,1036.0,50.44444444444444,-8.555555555555555,11.88888888888889,1.7777777777777777,387.2547969774268,436.7751682535807,1.1119492349954647,113.49163028199794,25.421938133239745,18.726031837463378,0.9608826196193695,9.999136384328207,119.18848883310952,0.0
2022-01-22 06:50:00,-0.6,14.0,21.0,21.4,3.7,4.453,2.61624,0.1377,59.9529,-5.166666666666667,5.444444444444445,172.94444444444446,0.0,81.05555555555556,10.0,1036.0,52.55555555555556,-8.444444444444445,11.61111111111111,1.7222222222222223,385.13280497233075,433.9474881262066,1.1290969661518004,113.95971852297164,25.430338919957478,18.722989412943523,0.9439129173755646,10.00200768470764,110.61375603993733,0.0
2022-01-22 07:00:00,0.0,14.2,21.1,21.3,4.2,4.455,2.5115,0.4372,59.9465,-5.0,5.333333333333333,174.33333333333334,0.0,80.66666666666667,10.0,1036.0,54.66666666666667,-8.333333333333334,11.333333333333334,1.6666666666666667,385.16100260767445,439.70936604817706,1.0735875310264738,113.03787735330184,25.426435251128204,18.716179593134733,0.9402081947887349,10.002164334631235,106.61077338202524,0.0
2022-01-22 07:10:00,0.1,14.1,20.8,21.3,4.1,4.468,2.5162649999999998,0.352,59.919000000000004,-4.833333333333333,5.222222222222222,175.72222222222223,0.0,80.27777777777777,10.0,1036.0,56.77777777777778,-8.222222222222221,11.055555555555555,1.6111111111111112,388.29065877278646,434.83432909384544,1.096189061627213,115.31245764716198,25.424910771052044,18.742507184346515,0.9265160629649957,10.006045072873432,115.42546675364176,0.0
2022-01-22 07:20:00,-0.3,14.1,20.7,21.3,4.0,4.468,2.6280650000000003,0.345,59.8968,-4.666666666666666,5.111111111111111,177.11111111111111,0.0,79.88888888888889,10.0,1036.0,58.888888888888886,-8.11111111111111,10.777777777777779,1.5555555555555556,385.0080598362013,432.7017094754625,1.1511615048458348,106.49000164700094,25.42367652575175,18.747881682713828,0.884065453906854,10.006551744143168,100.13060057322184,0.0
2022-01-22 07:30:00,-0.5,14.1,20.6,21.4,3.8,4.455,2.7778300000000002,0.3452,59.8991,-4.5,5.0,178.5,0.0,79.5,10.0,1036.0,61.0,-8.0,10.5,1.5,390.5651775105795,435.5589910888672,1.1426141028485055,111.97044165595102,25.424130204518637,18.777368456522623,1.000396701792876,10.008169903755189,110.05544850667317,0.0
2022-01-22 07:40:00,-0.3,14.2,20.6,21.4,4.1,4.449,3.04777,0.4266,59.8836,-4.333333333333333,4.888888888888889,179.88888888888889,0.0,79.11111111111111,10.0,1036.0,63.111111111111114,-7.888888888888889,10.222222222222221,1.4444444444444444,386.7318215275907,434.62451953756397,1.2472494571407635,111.90641050457282,25.4360142548879,18.80314496358236,0.9391828946272532,10.014135314623514,103.36856075286866,0.0
2022-01-22 07:50:00,0.2,14.3,20.6,21.4,4.2,4.483,3.195255,0.44079999999999997,59.863699999999994,-4.166666666666666,4.777777777777778,181.27777777777777,0.0,78.72222222222223,10.0,1036.0,65.22222222222223,-7.777777777777778,9.944444444444445,1.3888888888888888,384.94229685465496,430.87612159465925,1.2874782969773153,108.15578140668276,25.443100461959837,18.79213036855062,0.8628084925810496,10.012501600583395,108.16762064615887,0.0
2022-01-22 08:00:00,0.6,14.3,20.5,21.4,4.4,4.478,3.2145400000000004,0.4739,59.834199999999996,-4.0,4.666666666666667,182.66666666666666,0.0,78.33333333333333,10.0,1036.0,67.33333333333334,-7.666666666666667,9.666666666666668,1.3333333333333335,387.16224506948186,436.7275133260091,1.3348185084600233,112.89791646149199,25.456006962458293,18.783484710057575,0.9662805825968583,10.01223201751709,117.98346055348713,0.0
2022-01-22 08:10:00,-0.2,14.1,20.4,21.4,4.0,4.468,3.366525,0.54,59.7975,-3.833333333333333,4.555555555555555,184.05555555555554,0.0,77.94444444444444,10.0,1036.0,69.44444444444444,-7.555555555555555,9.38888888888889,1.2777777777777777,387.25601460774743,436.41593942225666,1.3184448080160522,110.74375192523675,25.474275461832683,18.759282410939534,0.8968950173755488,10.010609520276388,99.33297510782877,0.0
2022-01-22 08:20:00,-0.4,14.1,20.3,21.4,4.0,4.441,3.454215,0.5984,59.8,-3.6666666666666665,4.444444444444445,185.44444444444446,0.0,77.55555555555556,10.0,1036.0,71.55555555555556,-7.444444444444445,9.11111111111111,1.2222222222222223,386.7948351594772,434.026344909668,1.43679525636347,108.79561174080197,25.514756931477347,18.786550023946386,0.9633669246977332,10.009277409564303,118.22097417346501,0.0
2022-01-22 08:30:00,0.2,14.2,20.3,21.4,4.3,4.472,3.654385,0.6940999999999999,59.7975,-3.5,4.333333333333334,186.83333333333334,0.0,77.16666666666667,10.0,1036.0,73.66666666666667,-7.333333333333334,8.833333333333334,1.1666666666666667,382.4811008707683,435.2183985497486,1.476010105249572,115.66629737444516,25.54568460782369,18.792492815653482,0.9284167536099751,10.008891599973044,98.74567611694337,0.0
2022-01-22 08:40:00,0.1,14.2,20.2,21.4,4.2,4.464,3.5143299999999997,0.9093,59.799099999999996,-3.333333333333333,4.222222222222222,188.22222222222223,0.0,76.77777777777777,10.0,1036.0,75.77777777777777,-7.222222222222222,8.555555555555557,1.1111111111111112,382.35582194361194,437.1853477179867,1.4239331413190919,113.26886653038068,25.572119967142743,18.79337266604106,0.9638969402511914,10.009065146446229,111.81587577819826,0.0
2022-01-22 08:50:00,-0.3,14.1,20.0,21.4,4.0,4.478,3.213375,1.0958,59.77569999999999,-3.1666666666666665,4.111111111111111,189.61111111111111,0.0,76.38888888888889,10.0,1036.0,77.88888888888889,-7.111111111111111,8.277777777777779,1.0555555555555556,384.10273223876953,437.8295588175456,1.3287213885952522,108.50021193315754,25.594359874725342,18.786213553746542,0.9011386788884799,10.009508037567139,103.50743371327717,0.0
2022-01-22 09:00:00,0.1,14.3,20.2,21.3,4.4,4.477,4.44215,1.3286,59.7596,-3.0,4.0,191.0,0.0,76.0,10.0,1036.0,80.0,-7.0,8.0,1.0,386.3117910626291,438.27936784415414,1.507068218615769,115.9014853362175,25.616140044530233,18.769785216649375,0.9755742600560188,10.00925683339437,104.309400545756,0.0
2022-01-22 09:10:00,-0.3,14.1,20.2,21.3,4.0,4.466,3.6729399999999996,1.3287,59.631299999999996,-2.7777777777777777,4.0,193.5,0.0,75.66666666666667,10.0,1035.9444444444443,80.27777777777777,-6.833333333333333,7.777777777777778,1.0,389.43483774820965,434.3776377816036,1.6388342607863204,108.29890241310423,25.64715375582377,18.78705185254415,0.9935637877384822,10.009266591072082,117.95596213022868,0.0
2022-01-22 09:20:00,-0.3,14.1,20.2,21.4,3.9,4.445,3.626015,1.303,59.5074,-2.5555555555555554,4.0,196.0,0.0,75.33333333333333,10.0,1035.888888888889,80.55555555555556,-6.666666666666667,7.555555555555555,1.0,394.8982796890434,439.160266011556,1.5850296518324458,109.46843717521195,25.69576595505752,18.778331287782745,0.9862436137327366,10.006630835371501,106.38457835073525,0.0
2022-01-22 09:30:00,-0.4,14.1,20.1,21.4,3.9,4.459,3.738335,1.3395,59.4543,-2.3333333333333335,4.0,198.5,0.0,75.0,10.0,1035.8333333333333,80.83333333333333,-6.5,7.333333333333333,1.0,392.0035399373372,432.9161565706099,1.56749002900164,110.88690667254778,25.745149043401085,18.819147316614785,0.9462439912557603,10.008380877176922,115.55740296681722,0.0
2022-01-22 09:40:00,0.0,14.2,20.1,21.4,4.1,4.475,3.87104,1.5573000000000001,59.4885,-2.111111111111111,4.0,201.0,0.0,74.66666666666667,10.0,1035.7777777777778,81.11111111111111,-6.333333333333333,7.111111111111111,1.0,391.468216089709,434.48090421479327,1.579337757189395,111.62515702349992,25.786845111846922,18.80232674598694,1.0601352613170942,10.008957188924153,105.86997385660807,0.0
2022-01-22 09:50:00,0.8,14.4,20.1,21.4,4.7,4.451,3.6495550000000003,1.7222000000000002,59.5092,-1.8888888888888888,4.0,203.5,0.0,74.33333333333333,10.0,1035.7222222222222,81.38888888888889,-6.166666666666667,6.888888888888889,1.0,388.86272491455077,430.0622815958659,1.56851025230467,112.45178434296517,25.85885897000631,18.80799443244934,1.0487023998300233,10.009788128534954,115.62987534840902,0.0
2022-01-22 10:00:00,0.1,14.2,20.0,21.3,4.3,4.462,3.5652299999999997,1.9034,59.4625,-1.6666666666666667,4.0,206.0,0.0,74.0,10.0,1035.6666666666667,81.66666666666667,-6.0,6.666666666666667,1.0,387.60522907476314,430.53019294826464,1.4579982662133577,106.94137865228167,25.910460405026452,18.77793879390436,0.9923318081807956,10.007667082689576,110.01470581528831,0.0
2022-01-22 10:10:00,0.3,14.3,20.0,21.4,4.4,4.451,3.351555,2.3491,59.422900000000006,-1.4444444444444444,4.0,208.5,0.0,73.66666666666667,10.0,1035.611111111111,81.94444444444444,-5.833333333333333,6.444444444444445,1.0,388.46065104166667,428.4419579060873,1.5577749832774286,106.70835429412496,26.00143969217936,18.80614361445109,0.9082785626252493,10.005523195266724,111.1125700378418,0.0
2022-01-22 10:20:00,0.7,14.5,20.0,21.4,4.9,4.461,3.36787,2.4882,59.27139999999999,-1.2222222222222223,4.0,211.0,0.0,73.33333333333333,10.0,1035.5555555555557,82.22222222222223,-5.666666666666666,6.222222222222222,1.0,391.6599746809335,426.6901840034572,1.5318127494814706,111.27990418428756,26.08113510131836,18.777894446055093,0.9331774761279423,10.004493192036946,113.37937934875488,0.0
2022-01-22 10:30:00,0.9,14.5,20.2,21.4,4.9,4.463,3.7539299999999995,2.2898,59.1023,-1.0,4.0,213.5,0.0,73.0,10.0,1035.5,82.5,-5.5,6.0,1.0,387.4678299967448,429.73047081958293,1.5970252706236758,106.02342831735557,26.196235499301196,18.754678762996264,1.0614428323608334,10.00678117859835,104.13152099695583,0.0
2022-01-22 10:40:00,0.5,14.4,20.5,21.4,4.6,4.449,4.185495,2.881,59.0895,-0.7777777777777777,4.0,216.0,0.0,72.66666666666667,10.0,1035.4444444444443,82.77777777777777,-5.333333333333333,5.777777777777778,1.0,387.48397372541757,427.09338404512954,1.5963264583766796,110.50697854187528,26.258875891367598,18.85211685180664,1.017212260067463,10.001752077738443,111.43002131144206,0.0
2022-01-22 10:50:00,0.8,14.6,20.9,21.4,5.0,4.45,4.214885,2.5603000000000002,58.8864,-0.5555555555555558,4.0,218.5,0.0,72.33333333333333,10.0,1035.388888888889,83.05555555555556,-5.166666666666666,5.555555555555555,1.0,389.3465775553385,430.3506420161806,1.6131779092651304,110.51998752572442,26.315935061772667,18.7602098719279,0.981174184779326,10.004148874282837,108.58137915293375,0.0
2022-01-22 11:00:00,1.0,14.7,21.4,21.4,5.3,4.46,4.29692,3.1647000000000003,58.9298,-0.3333333333333335,4.0,221.0,0.0,72.0,10.0,1035.3333333333333,83.33333333333333,-5.0,5.333333333333334,1.0,395.38186889648443,431.1546350097657,1.6558845505775033,113.53370166800116,26.37399706522624,18.788233963648477,1.0424608985582988,10.004842664400737,115.85212985992432,0.0
2022-01-22 11:10:00,1.3,14.6,21.7,21.4,5.0,4.473,4.41543,3.0347,58.865899999999996,-0.11111111111111116,4.0,223.5,0.0,71.66666666666667,10.0,1035.2777777777778,83.61111111111111,-4.833333333333333,5.111111111111111,1.0,387.9778830832997,433.74775584955324,1.818664054274559,112.84097376505534,26.47556074686643,18.869716896067906,1.0150202453725756,9.99807991176002,137.0106830799512,0.0
2022-01-22 11:20:00,1.0,14.6,21.8,21.4,5.0,4.465,4.382275,3.5137,58.7547,0.11111111111111116,4.0,226.0,0.0,71.33333333333333,10.0,1035.2222222222222,83.88888888888889,-4.666666666666666,4.888888888888889,1.0,383.9556478881836,432.84058554112227,1.7614761428610752,111.49736626705881,26.609141560120197,18.853092622762258,1.063988448519519,10.005995746643288,107.0928688970539,0.0
2022-01-22 11:30:00,1.7,14.8,22.0,21.4,5.4,4.449,4.43524,4.2644,58.6717,0.33333333333333304,4.0,228.5,0.0,71.0,10.0,1035.1666666666667,84.16666666666667,-4.5,4.666666666666667,1.0,389.01111979166666,433.15099426269535,1.8385803090616808,112.53468399198714,26.7820145286895,18.774804934526998,1.052193977352595,10.0081921485213,113.15245277949592,0.0
2022-01-22 11:40:00,1.7,14.7,21.8,21.5,5.4,4.463,4.51088,3.8843000000000005,58.471199999999996,0.5555555555555554,4.0,231.0,0.0,70.66666666666667,10.0,1035.111111111111,84.44444444444444,-4.333333333333333,4.444444444444445,1.0,390.73752746582034,431.53445923903894,1.7130103110122143,106.7538312470172,26.999771899099404,18.622626698165288,1.0102323024757838,10.00344334691258,111.70879978567868,0.0
2022-01-22 11:50:00,1.3,14.6,21.1,21.5,5.2,4.465,4.374805,3.1614,58.375,0.7777777777777777,4.0,233.5,0.0,70.33333333333333,10.0,1035.0555555555557,84.72222222222223,-4.166666666666666,4.222222222222222,1.0,394.43487612318717,436.246308926988,1.7974761750300725,110.47629976908365,27.161539869308474,18.500070225397746,1.0795172641674677,10.006156617800395,106.27595216115317,0.0
2022-01-22 12:00:00,1.3,14.7,20.5,21.5,5.2,4.447,4.506175000000001,3.3186,58.5766,1.0,4.0,236.0,0.0,70.0,10.0,1035.0,85.0,-4.0,4.0,1.0,391.58471903483075,436.37972015380853,1.834030532517002,113.1984732075061,27.3001203250885,18.383500830332437,1.1590646239121756,10.006928693453471,104.35864920298259,0.0
2022-01-22 12:10:00,1.5,14.7,20.1,21.5,5.4,4.466,4.4379550000000005,3.461,58.6453,1.0,3.9444444444444446,235.72222222222223,0.0,71.05555555555556,10.0,1035.0,85.72222222222223,-3.8333333333333335,4.0,1.0,393.18665493318406,436.76955792657265,1.850980713441547,111.99491221023818,27.399201526641843,18.308689794540406,1.1517058764894803,10.011211829185486,107.15017940521241,0.0
2022-01-22 12:20:00,1.7,14.7,20.0,21.5,5.3,4.463,4.422985,3.4406999999999996,58.7617,1.0,3.888888888888889,235.44444444444446,0.0,72.11111111111111,10.0,1035.0,86.44444444444444,-3.6666666666666665,4.0,1.0,389.6462489827474,435.69981933593755,1.9125794510686465,108.90754988395561,27.520893161909175,18.27897783873511,1.0740739866065199,10.00497509125152,122.35151874646462,0.0
2022-01-22 12:30:00,1.6,14.8,20.4,21.5,5.5,4.447,4.19086,3.5193,58.8258,1.0,3.8333333333333335,235.16666666666666,0.0,73.16666666666667,10.0,1035.0,87.16666666666667,-3.5,4.0,1.0,390.4972650953271,432.51833750406905,1.7687326811060395,107.60456834027995,27.711620628604784,18.316860305872343,1.118433369869566,9.99447435459848,113.96605646855414,0.0
2022-01-22 12:40:00,2.0,14.9,20.9,21.6,5.7,4.449,4.070964999999999,3.5149,58.739700000000006,1.0,3.7777777777777777,234.88888888888889,0.0,74.22222222222223,10.0,1035.0,87.88888888888889,-3.333333333333333,4.0,1.0,390.19773559570314,438.12631803315264,1.7430795517614333,108.75652595476916,27.86077441215515,18.275450868606566,1.0692008180419603,9.99535765806834,102.21655691782634,0.0
2022-01-22 12:50:00,1.8,14.9,21.4,21.6,5.7,4.458,4.107605,3.2952,58.6726,1.0,3.7222222222222223,234.61111111111111,0.0,75.27777777777777,10.0,1035.0,88.61111111111111,-3.1666666666666665,4.0,1.0,387.6983340243636,440.5500147501628,1.7637364146466983,111.00040368785967,28.22736903315685,18.16606488957431,1.1198402799478644,9.998027337809079,109.18225334209171,0.0
2022-01-22 13:00:00,1.9,14.9,21.7,21.6,5.6,4.455,3.98255,3.4289,58.7869,1.0,3.6666666666666665,234.33333333333334,0.0,76.33333333333333,10.0,1035.0,89.33333333333333,-3.0,4.0,1.0,386.5696885172526,442.95882301067485,1.67825701991717,105.67341059108239,29.276742350260417,17.837606496810913,1.0793919462958972,9.987672152519227,130.5919660441081,0.0
2022-01-22 13:10:00,1.8,14.9,21.1,21.5,5.6,4.45,4.31798,3.6856999999999998,58.8876,1.0,3.611111111111111,234.05555555555554,0.0,77.38888888888889,10.0,1035.0,90.05555555555556,-2.833333333333333,4.0,1.0,387.98261410768004,446.01409001843683,1.7934533585128136,114.14053540181305,29.944817997614543,17.368720722198486,1.1205915839473406,9.974863920211792,141.71348302205405,0.0
2022-01-22 13:20:00,2.0,14.9,20.3,21.5,5.7,4.46,4.64306,3.9698,58.995799999999996,1.0,3.5555555555555554,233.77777777777777,0.0,78.44444444444444,10.0,1035.0,90.77777777777777,-2.6666666666666665,4.0,1.0,384.44572896321614,454.2162450154622,1.7454471131468896,116.06059918247374,30.248791275024416,16.92138280550639,1.1098860728740694,9.971794128417969,128.7819094848633,0.0
2022-01-22 13:30:00,2.3,15.0,20.6,21.6,5.9,4.46,4.996775,3.9253,58.9063,1.0,3.5,233.5,0.0,79.5,10.0,1035.0,91.5,-2.5,4.0,1.0,390.41408219962284,457.79845942003976,1.8527384062035612,111.90709615006958,30.036515067418417,16.659903043111164,0.9865957610805829,9.98984390894572,88.42884621938069,0.0
2022-01-22 13:40:00,2.0,15.0,21.4,21.6,5.8,4.466,5.086505,3.8272999999999997,58.8335,1.0,3.4444444444444446,233.22222222222223,0.0,80.55555555555556,10.0,1035.0,92.22222222222223,-2.333333333333333,4.0,1.0,399.21743255615235,445.6852757350878,2.0111593277137834,113.98608450248416,29.85914073944092,16.537888650894164,1.170391249557336,10.02725619951884,85.0702924601237,0.0
2022-01-22 13:50:00,2.9,15.2,21.6,21.6,6.3,4.452,5.29631,3.815,58.830499999999994,1.0,3.388888888888889,232.94444444444446,0.0,81.61111111111111,10.0,1035.0,92.94444444444444,-2.1666666666666665,4.0,1.0,386.94906784233,449.5989668782552,2.004508367820648,112.25564794292556,29.66705574353536,16.535563955307005,1.208878710567951,10.050320051511127,99.34292218526204,0.0
2022-01-22 14:00:00,2.7,15.2,20.8,21.6,6.3,4.487,5.451765,3.836,58.8131,1.0,3.3333333333333335,232.66666666666666,0.0,82.66666666666667,10.0,1035.0,93.66666666666667,-2.0,4.0,1.0,387.5844966634114,444.88718665813576,2.1521059436851973,112.90737396369545,29.478157094319663,16.603073031107584,1.240151705245177,10.047875819206238,106.05005886077882,0.0
2022-01-22 14:10:00,3.1,15.3,20.3,21.7,6.4,4.492,5.098879999999999,3.7232,58.79729999999999,1.0,3.2777777777777777,232.38888888888889,0.0,83.72222222222223,10.0,1035.0,94.38888888888889,-1.833333333333333,4.0,1.0,384.91578201118557,447.4939959646641,2.0146688004570494,108.70018071858897,29.287938884099326,16.70668611208598,1.2484829778472581,10.045521171887716,111.66201516469319,0.0
2022-01-22 14:20:00,2.7,15.3,21.2,21.7,6.5,4.495,4.823645,3.7755,58.8178,1.0,3.2222222222222223,232.11111111111111,0.0,84.77777777777777,10.0,1035.0,95.11111111111111,-1.6666666666666665,4.0,1.0,385.54537709554035,452.16592295328775,2.082228870284086,109.37047995184776,29.13111110687256,16.823602965672812,1.1941594909628233,10.034056927363078,109.13386404673258,0.0
2022-01-22 14:30:00,2.8,15.4,21.6,21.7,6.5,4.49,4.588015,3.6400999999999994,58.8784,1.0,3.166666666666667,231.83333333333334,0.0,85.83333333333333,10.0,1035.0,95.83333333333333,-1.5,4.0,1.0,386.8650415459995,443.6215014929059,1.878927398795462,110.25855251096736,29.012371956507366,16.94552532196045,1.2892943633596103,10.033864301045735,107.91932464599608,0.0
2022-01-22 14:40:00,2.6,15.2,21.0,21.7,6.3,4.458,4.90499,3.6713,58.913199999999996,1.0,3.111111111111111,231.55555555555554,0.0,86.88888888888889,10.0,1035.0,96.55555555555556,-1.333333333333333,4.0,1.0,381.78691630045574,442.7245924886068,1.9789133097189293,112.04097734828454,28.866447051366173,17.05571856498718,1.3084660234053929,10.052977458635967,107.2385130182902,0.0
2022-01-22 14:50:00,2.5,15.2,20.4,21.6,6.2,4.472,4.5663350000000005,3.6956,58.936699999999995,1.0,3.0555555555555554,231.27777777777777,0.0,87.94444444444444,10.0,1035.0,97.27777777777777,-1.1666666666666665,4.0,1.0,389.1843300479582,443.66035123276987,1.9888056140733976,110.82692674001058,28.660481929779053,17.174721298217772,1.2842315677801768,10.100089904467264,107.62297261555989,0.0
2022-01-22 15:00:00,3.0,15.3,20.7,21.6,6.4,4.454,4.37835,3.7011000000000003,58.987199999999994,1.0,3.0,231.0,0.0,89.0,10.0,1035.0,98.0,-1.0,4.0,1.0,387.2753505452474,442.29780082965715,1.9721000248227416,106.29703647979909,28.489273983533263,17.28834669999086,1.337655588018764,10.146288735853519,109.3374484457214,0.0
2022-01-22 15:10:00,2.9,15.3,21.5,21.6,6.4,4.475,4.149835,3.4807,59.0256,0.9444444444444444,3.0555555555555554,228.5,0.005555555555555556,89.5,9.722222222222221,1035.0,98.05555555555556,-0.9444444444444444,4.166666666666667,1.0,384.4232044018274,441.668340250651,1.8903629524997398,109.68081947412868,28.303456144332888,17.368972215652466,1.2854703617095946,10.130329120953878,108.08623015085854,0.0
2022-01-22 15:20:00,2.7,15.2,21.6,21.6,6.3,4.454,4.6465000000000005,3.6781999999999995,59.045,0.8888888888888888,3.111111111111111,226.0,0.011111111111111112,90.0,9.444444444444445,1035.0,98.11111111111111,-0.8888888888888888,4.333333333333333,1.0,385.3949082438151,444.9512832010203,2.25859638537054,109.92829388828602,28.13060514767965,17.45388465563456,1.3559318017959594,10.08724551041921,110.15016142527261,0.0
2022-01-22 15:30:00,2.8,15.3,20.8,21.6,6.6,4.469,4.5844949999999995,3.6961,59.0621,0.8333333333333334,3.1666666666666665,223.5,0.01666666666666667,90.5,9.166666666666666,1035.0,98.16666666666667,-0.8333333333333334,4.5,1.0,381.98223926412646,442.9470642510776,2.086042166719329,113.11851196008885,27.98032985687256,17.55925626118978,1.3642015891273815,10.055604198773702,109.76505507151285,0.0
2022-01-22 15:40:00,3.1,15.3,20.4,21.6,6.7,4.469,4.36336,3.8918999999999997,59.099000000000004,0.7777777777777778,3.2222222222222223,221.0,0.022222222222222223,91.0,8.88888888888889,1035.0,98.22222222222223,-0.7777777777777778,4.666666666666667,1.0,383.0696027628581,442.57435892740887,1.9556757880705224,111.83666549251578,27.796213760375974,17.661025444666542,1.2813702201843262,10.037098523775736,108.91647537231445,0.0
2022-01-22 15:50:00,2.8,15.3,21.2,21.6,6.5,4.477,4.2766150000000005,3.7110999999999996,59.0862,0.7222222222222222,3.2777777777777777,218.5,0.02777777777777778,91.5,8.61111111111111,1035.0,98.27777777777777,-0.7222222222222222,4.833333333333333,1.0,384.40981529498924,438.47618498001975,1.9400251174579233,109.1544881122395,27.596330124485036,17.75598107963312,1.2685746867734877,10.024660649273565,110.9918394009533,0.0
2022-01-22 16:00:00,2.8,15.3,21.7,21.6,6.5,4.465,4.82381,3.5369,59.0928,0.6666666666666667,3.3333333333333335,216.0,0.03333333333333334,92.0,8.333333333333334,1035.0,98.33333333333333,-0.6666666666666667,5.0,1.0,382.90653849283854,436.19916432698574,1.9631428289783877,110.84614416736667,27.436768315633138,17.858584178288776,1.3886125447352726,10.017434657414755,108.60993342081706,0.0
2022-01-22 16:10:00,3.3,15.4,20.9,21.5,6.8,4.474,4.95233,3.5746,59.1016,0.6111111111111112,3.388888888888889,213.5,0.038888888888888896,92.5,8.055555555555555,1035.0,98.38888888888889,-0.6111111111111112,5.166666666666667,1.0,385.5031179599104,436.2194435452867,1.9334222358263145,110.67502073083219,27.285478267669674,17.955692755381268,1.3654445864756901,10.012823557853698,112.2237748336792,0.0
2022-01-22 16:20:00,3.3,15.4,20.4,21.5,6.7,4.474,5.381130000000001,3.5639000000000003,59.127700000000004,0.5555555555555556,3.4444444444444446,211.0,0.044444444444444446,93.0,7.777777777777779,1035.0,98.44444444444444,-0.5555555555555556,5.333333333333334,1.0,387.69403340657556,435.5197307753289,2.3306606118423114,116.45700365939383,27.132964585622155,18.06075066884359,1.4052600679794947,10.011011864344278,108.11958974202476,0.0
2022-01-22 16:30:00,2.8,15.2,21.0,21.5,6.5,4.478,5.94109,3.0383,59.111000000000004,0.5,3.5,208.5,0.05,93.5,7.5,1035.0,98.5,-0.5,5.5,1.0,387.7185405161189,438.9013009643555,2.2154112194790008,118.02034697279419,26.987588952382406,18.16648211479187,1.476336023012797,10.012848499615988,112.8457802581787,0.0
2022-01-22 16:40:00,3.2,15.4,21.7,21.5,6.8,4.471,5.307634999999999,2.7527999999999997,59.157399999999996,0.4444444444444444,3.5555555555555554,206.0,0.05555555555555556,94.0,7.222222222222222,1035.0,98.55555555555556,-0.4444444444444444,5.666666666666667,1.0,384.571684366862,443.3861554200622,2.502126340131975,122.70434717878784,26.862529633139484,18.295441566833667,1.5232137584231666,10.00884789900591,107.29750250778629,0.0
2022-01-22 16:50:00,3.0,15.3,21.0,21.5,6.7,4.446,5.2504550000000005,2.364,59.2346,0.38888888888888895,3.611111111111111,203.5,0.061111111111111116,94.5,6.944444444444445,1035.0,98.61111111111111,-0.38888888888888895,5.833333333333334,1.0,383.37747237282235,444.45846041975346,2.60073292449706,128.44970651788225,26.730241133371987,18.377624432245888,1.4309471827745437,10.02004540602366,111.12750822703042,0.0
2022-01-22 17:00:00,2.8,15.2,20.3,21.5,6.5,4.486,4.932385,2.2496,59.38680000000001,0.33333333333333337,3.6666666666666665,201.0,0.06666666666666668,95.0,6.666666666666667,1035.0,98.66666666666667,-0.33333333333333337,6.0,1.0,385.2845500691732,445.3554110717773,2.6163164588489103,107.06004558390816,26.59351420402527,18.467285890579223,1.4517050304015477,10.018756690025329,110.1576676050822,0.0
2022-01-22 17:10:00,3.1,15.4,20.8,21.5,6.8,4.479,6.462059999999999,1.9695,59.5192,0.2777777777777778,3.7222222222222223,198.5,0.07222222222222223,95.5,6.388888888888889,1035.0,98.72222222222223,-0.2777777777777778,6.166666666666667,1.0,386.96097124121655,443.3811419186647,2.5470972539004633,106.05257966812049,26.475808763504027,18.540490204493203,1.4824897544582685,10.019253158569336,109.74543071746825,0.0
2022-01-22 17:20:00,3.3,15.4,21.6,21.5,6.8,4.457,22.58392,1.9719000000000002,59.6299,0.2222222222222222,3.7777777777777777,196.0,0.07777777777777779,96.0,6.111111111111112,1035.0,98.77777777777777,-0.2222222222222222,6.333333333333334,1.0,387.97037516276043,441.73464894612636,3.2456385059814665,111.60700772409386,26.34787210782369,18.612408259709674,1.5289726963639259,10.01229855855306,112.1595931371053,0.0
2022-01-22 17:30:00,2.8,15.2,21.4,21.5,6.5,4.457,6.650450000000001,2.0761,59.722,0.16666666666666674,3.833333333333333,193.5,0.08333333333333334,96.5,5.833333333333334,1035.0,98.83333333333333,-0.16666666666666674,6.5,1.0,383.52126787909145,444.3419371330875,3.0025067289198857,109.36865109955525,26.20184408823649,18.67699862798055,1.5766793453693388,10.006927881240845,111.1631419245402,0.0
2022-01-22 17:40:00,2.5,15.2,20.5,21.4,6.4,4.446,7.15442,1.9521000000000002,59.7451,0.11111111111111116,3.888888888888889,191.0,0.08888888888888889,97.0,5.555555555555556,1035.0,98.88888888888889,-0.11111111111111116,6.666666666666667,1.0,383.8539055379232,442.9553597566452,3.0096966257472495,110.78433138723426,26.06157324473063,18.74715653737386,1.6229001939296723,10.005285936991374,109.48677801767985,0.0
2022-01-22 17:50:00,2.9,15.3,20.4,21.4,6.6,4.435,9.0319,1.8391000000000002,59.768299999999996,0.05555555555555558,3.9444444444444446,188.5,0.09444444444444446,97.5,5.277777777777779,1035.0,98.94444444444444,-0.05555555555555558,6.833333333333334,1.0,383.92192650805947,439.45278839111336,3.648299793590934,116.85577645899886,25.975303007761635,18.799093691507977,1.6709570558865863,10.006495412190755,108.13318154652913,0.0
2022-01-22 18:00:00,2.5,15.1,21.2,21.4,6.2,4.476,9.750295,1.5718999999999999,59.784000000000006,0.0,4.0,186.0,0.1,98.0,5.0,1035.0,99.0,0.0,7.0,1.0,389.2429759724935,441.2116523444515,3.9656186764792536,115.29693500367935,25.899014418919883,18.844017696380615,1.732697621186574,10.003015483220418,110.22367530822753,0.0
2022-01-22 18:10:00,2.1,14.9,21.7,21.4,5.9,4.465,10.6155,1.6568,59.820299999999996,0.0,4.055555555555555,184.11111111111111,0.09444444444444446,97.94444444444444,4.722222222222222,1035.0555555555557,97.83333333333333,-0.05555555555555555,7.111111111111111,1.0,389.79616752887597,440.0840530711207,4.004752991455423,111.9276895850661,25.841561791102087,18.896475731531776,1.6935512187083561,9.99928998152415,118.86077721913655,0.0
2022-01-22 18:20:00,2.5,15.1,20.9,21.4,6.2,4.462,10.71359,1.3165,59.819900000000004,0.0,4.111111111111111,182.22222222222223,0.08888888888888889,97.88888888888889,4.444444444444445,1035.111111111111,96.66666666666667,-0.1111111111111111,7.222222222222222,1.0,390.47258829752604,446.36797275937835,4.588280393161343,117.30163682625118,25.82634134168679,18.94056164725352,1.957214389234613,9.994430273158402,107.0867811071536,0.0
2022-01-22 18:30:00,2.6,15.0,20.3,21.4,6.1,4.476,15.236215000000001,1.4248,59.8784,0.0,4.166666666666667,180.33333333333334,0.08333333333333334,97.83333333333333,4.166666666666667,1035.1666666666667,95.5,-0.16666666666666666,7.333333333333333,1.0,390.8149989511775,439.62038942183574,5.146731960759999,118.09438531886386,25.806508185068765,18.953608249028527,1.8238784503936767,10.002337560653686,113.8752506128947,0.0
2022-01-22 18:40:00,2.4,14.9,20.8,21.4,5.9,4.468,9.470605,1.0821,59.8753,0.0,4.222222222222222,178.44444444444446,0.07777777777777778,97.77777777777777,3.8888888888888893,1035.2222222222222,94.33333333333333,-0.2222222222222222,7.444444444444445,1.0,394.58914347330733,443.14240712483723,5.365357473745185,113.43378190660208,25.81167258580526,18.968099015553793,2.028336965839068,9.999526432355244,116.73671178181966,0.0
2022-01-22 18:50:00,2.0,14.9,21.6,21.4,5.9,4.463,9.69283,1.1374,59.904999999999994,0.0,4.277777777777778,176.55555555555554,0.07222222222222223,97.72222222222223,3.611111111111111,1035.2777777777778,93.16666666666667,-0.2777777777777778,7.555555555555555,1.0,397.1422063612664,447.4352393279679,4.909709984030427,109.75899667190292,25.8214523156484,18.975387973785402,1.989294235110283,9.997074155807496,112.88652548472086,0.0
2022-01-22 19:00:00,2.5,15.0,21.5,21.4,6.1,4.463,11.146939999999999,1.0308,59.932100000000005,0.0,4.333333333333333,174.66666666666666,0.06666666666666667,97.66666666666667,3.3333333333333335,1035.3333333333333,92.0,-0.3333333333333333,7.666666666666667,1.0,398.52473225911456,439.2180813598633,5.183339247703552,112.76459575609972,25.837461427052812,18.938686078389487,2.1024886747201283,9.99715262889862,105.96718270619711,0.0
2022-01-22 19:10:00,2.7,15.0,20.5,21.4,6.1,4.463,16.464215,1.0271000000000001,59.9393,0.0,4.388888888888889,172.77777777777777,0.06111111111111111,97.61111111111111,3.055555555555556,1035.388888888889,90.83333333333333,-0.3888888888888889,7.777777777777778,1.0,399.96319240175444,438.04431711481914,5.608571276287575,111.5267100906372,25.839857947031657,18.923795398076376,2.336222078204155,9.998493746121724,113.89324134826661,0.0
2022-01-22 19:20:00,2.1,14.8,20.4,21.4,5.7,4.48,11.89492,0.671,59.9423,0.0,4.444444444444445,170.88888888888889,0.05555555555555556,97.55555555555556,2.777777777777778,1035.4444444444443,89.66666666666667,-0.4444444444444444,7.888888888888889,1.0,399.888635559082,446.11375010172526,5.760567127190067,111.79512187246549,25.826896466077386,18.8885830210023,2.3135407246607174,10.003838907204104,110.2805868890191,0.0
2022-01-22 19:30:00,1.8,14.8,21.2,21.4,5.7,4.466,10.318760000000001,0.8315999999999999,59.9721,0.0,4.5,169.0,0.05,97.5,2.5,1035.5,88.5,-0.5,8.0,1.0,397.65604887863685,443.4300646692035,5.2846201272738185,109.51594595936058,25.819809916814165,18.883556439081826,2.3643230789899827,10.005542907714844,106.54793766021729,0.0
2022-01-22 19:40:00,2.2,14.9,21.8,21.3,5.9,4.459,14.956545,0.5889,59.9849,0.0,4.555555555555555,167.11111111111111,0.044444444444444446,97.44444444444444,2.2222222222222223,1035.5555555555557,87.33333333333333,-0.5555555555555556,8.11111111111111,1.0,397.26817677815757,441.54378832586883,5.166722725097743,110.95244022563352,25.819469401614914,18.851528084603817,2.4587206489303726,10.007129750355997,107.83517510023273,0.0
2022-01-22 19:50:00,2.1,14.8,20.9,21.3,5.8,4.463,29.287895,0.6947,60.0056,0.0,4.611111111111111,165.22222222222223,0.03888888888888889,97.38888888888889,1.9444444444444446,1035.611111111111,86.16666666666667,-0.611111111111111,8.222222222222221,1.0,397.3288940184144,438.7941385904948,6.459915175976727,111.43191184200137,25.808844566345215,18.843215287526448,2.6701812811692553,10.003408795992533,113.46908187866211,0.0
2022-01-22 20:00:00,2.2,14.8,20.2,21.3,5.7,4.482,17.509155,0.7819,60.166,0.0,4.666666666666667,163.33333333333334,0.033333333333333326,97.33333333333333,1.666666666666667,1035.6666666666667,85.0,-0.6666666666666666,8.333333333333334,1.0,397.12168151855474,441.57856769430225,6.426865604907105,106.22793489423847,25.798641691207887,18.81257159868876,2.5997162107626597,10.000648016929627,110.2863521448771,0.0
2022-01-22 20:10:00,1.4,14.6,20.8,21.4,5.3,4.461,19.097025,0.8929,60.6428,0.0,4.722222222222222,161.44444444444446,0.027777777777777776,97.27777777777777,1.3888888888888893,1035.7222222222222,83.83333333333333,-0.7222222222222222,8.444444444444445,1.0,396.30463730384565,445.63475581377406,6.042259590922102,110.51812304265081,25.789841197331747,18.800474087397255,2.887844706773758,9.999056296348574,111.4806298828125,0.0
2022-01-22 20:20:00,1.6,14.8,21.6,21.4,5.5,4.438,27.97159,0.49429999999999996,60.83820000000001,0.0,4.777777777777778,159.55555555555554,0.022222222222222213,97.22222222222223,1.1111111111111116,1035.7777777777778,82.66666666666667,-0.7777777777777778,8.555555555555555,1.0,399.4881166585286,444.5030945841471,6.609173396266786,113.97962377365027,25.776633640925088,18.77549800872803,2.8903626410166425,9.993455079396565,113.63805642445882,0.0
2022-01-22 20:30:00,1.5,14.7,21.7,21.3,5.5,4.466,20.31973,0.16040000000000001,60.908699999999996,0.0,4.833333333333333,157.66666666666666,0.016666666666666663,97.16666666666667,0.8333333333333339,1035.8333333333333,81.5,-0.8333333333333333,8.666666666666666,1.0,406.5016686134777,448.66876456074334,7.6179535277280435,123.28146705411923,25.751368951797485,18.771755475997924,3.0078263270854952,9.989721692403158,108.76264678955079,0.0
2022-01-22 20:40:00,1.5,14.6,21.4,21.3,5.2,4.474,13.86418,0.2213,60.9806,0.0,4.888888888888889,155.77777777777777,0.011111111111111113,97.11111111111111,0.5555555555555562,1035.888888888889,80.33333333333333,-0.8888888888888888,8.777777777777779,1.0,402.6477935791016,445.5529733276368,6.4324269018200155,113.112810445667,25.755096934636434,18.763314119974773,3.103602697451909,9.989311043421427,107.74568421681722,0.0
2022-01-22 20:50:00,1.4,14.5,20.9,21.3,5.0,4.473,13.659360000000001,0.059399999999999994,60.9978,0.0,4.944444444444445,153.88888888888889,0.00555555555555555,97.05555555555556,0.27777777777777857,1035.9444444444443,79.16666666666667,-0.9444444444444444,8.88888888888889,1.0,399.8368309354234,443.21729823320766,5.738812586897511,104.20518597015553,25.73711955671477,18.752958991910237,3.115844823857463,9.988598698478414,113.30878409980392,0.0
2022-01-22 21:00:00,1.2,14.5,20.5,21.3,5.0,4.492,10.772785,0.1286,61.0441,0.0,5.0,152.0,0.0,97.0,0.0,1036.0,78.0,-1.0,9.0,1.0,399.8249708048503,441.8645562042587,5.611580703177695,110.30729053174034,25.73325620421328,18.743788108727635,2.89821232206978,9.990165022052173,107.23402275784652,0.0
2022-01-22 21:10:00,1.0,14.4,20.3,21.3,4.9,4.462,9.88894,-0.054700000000000006,61.0105,-0.2222222222222222,5.055555555555555,150.44444444444446,0.0,96.88888888888889,0.1111111111111111,1036.0,75.44444444444444,-1.2222222222222223,9.222222222222221,1.0,398.1372946833468,441.14844706217445,5.129943070856191,111.97577433052709,25.70844017028809,18.749418544769288,2.958257899284363,9.988951323827107,111.66074478149415,0.0
2022-01-22 21:20:00,0.7,14.3,20.1,21.3,4.7,4.494,10.107135,0.0861,60.9919,-0.4444444444444444,5.111111111111111,148.88888888888889,0.0,96.77777777777777,0.2222222222222222,1036.0,72.88888888888889,-1.4444444444444444,9.444444444444445,1.0,398.72637349446615,444.320107874377,4.6696755022383005,110.51246317049876,25.694487438020833,18.755258584020314,3.0273541323096596,9.991598233397145,110.5793432822779,0.0
2022-01-22 21:30:00,0.7,14.3,20.0,21.3,4.6,4.451,8.82569,0.09419999999999999,61.071799999999996,-0.6666666666666666,5.166666666666667,147.33333333333334,0.0,96.66666666666667,0.3333333333333333,1036.0,70.33333333333333,-1.6666666666666665,9.666666666666666,1.0,398.38745663697694,445.4097338516411,4.4867275321955065,107.56206916852186,25.678647193908695,18.75380674044291,3.01766224304835,9.992459959983826,113.79601904551188,0.0
2022-01-22 21:40:00,1.0,14.4,19.9,21.3,4.8,4.459,9.088355,-0.18080000000000002,61.094100000000005,-0.8888888888888888,5.222222222222222,145.77777777777777,0.0,96.55555555555556,0.4444444444444444,1036.0,67.77777777777777,-1.8888888888888888,9.88888888888889,1.0,395.25498708089196,446.59467712402346,4.469300651947657,107.5086404811191,25.67077085812887,18.764359315236412,2.922877098321915,9.99235213279724,111.39099619547525,0.0
2022-01-22 21:50:00,0.9,14.4,19.9,21.3,4.9,4.477,9.05463,-0.3799,61.1176,-1.1111111111111112,5.277777777777778,144.22222222222223,0.0,96.44444444444444,0.5555555555555556,1036.0,65.22222222222223,-2.111111111111111,10.11111111111111,1.0,398.76479459565263,444.9398967278141,4.420154788090011,109.00788380509717,25.654986071612665,18.769700459704374,2.935900325553665,9.992152026259834,107.22641247462704,0.0
2022-01-22 22:00:00,0.4,14.2,19.9,21.3,4.5,4.471,8.33954,-0.1694,60.9577,-1.3333333333333333,5.333333333333333,142.66666666666666,0.0,96.33333333333333,0.6666666666666666,1036.0,62.666666666666664,-2.333333333333333,10.333333333333334,1.0,397.6960678100586,448.7922312734319,4.360654767515969,107.44604683719785,25.636879011374816,18.775794157810076,2.960347049825112,9.990813718110177,112.13749472677549,0.0
2022-01-22 22:10:00,0.5,14.2,20.1,21.2,4.5,4.502,8.02955,-0.0624,60.5587,-1.5555555555555556,5.388888888888889,141.11111111111111,0.0,96.22222222222223,0.7777777777777778,1036.0,60.111111111111114,-2.5555555555555554,10.555555555555555,1.0,396.6296255563319,444.3539052678251,4.075795431157291,108.42444525680973,25.628295100031817,18.773829409268163,3.096946719384717,9.990062205611064,106.74005458359056,0.0
2022-01-22 22:20:00,0.2,14.1,20.2,21.2,4.3,4.475,8.109770000000001,-0.1605,60.3667,-1.7777777777777777,5.444444444444445,139.55555555555554,0.0,96.11111111111111,0.8888888888888888,1036.0,57.55555555555556,-2.7777777777777777,10.777777777777779,1.0,398.55808420817056,432.23742072094444,3.9317029530382426,109.2933846007094,25.625517633863318,18.783365997693558,2.885371027136993,9.989738344985422,115.81462185027192,0.0
2022-01-22 22:30:00,0.3,14.1,20.2,21.3,4.3,4.46,8.517154999999999,-0.1121,60.2846,-2.0,5.5,138.0,0.0,96.0,1.0,1036.0,55.0,-3.0,11.0,1.0,403.23222404743063,435.4904001871745,3.919044980174404,105.28923419499802,25.60713673909505,18.784784215291342,2.819655813376109,10.00576548576355,107.60594450632732,0.0
2022-01-22 22:40:00,0.3,14.1,20.4,21.3,4.2,4.465,8.515965,-0.403,60.2208,-2.2222222222222223,5.555555555555555,136.44444444444446,0.0,95.88888888888889,1.1111111111111112,1036.0,52.44444444444444,-3.2222222222222223,11.222222222222221,1.0,398.48471893310546,441.5829538770654,3.8692526455114113,109.62049122589455,25.59509512901306,18.784006703694665,2.7265347123146055,10.017910877863567,108.04085787455242,0.0
2022-01-22 22:50:00,0.4,14.1,20.4,21.2,4.2,4.48,8.255355,-0.4569,60.2105,-2.444444444444444,5.611111111111111,134.88888888888889,0.0,95.77777777777777,1.222222222222222,1036.0,49.888888888888886,-3.444444444444444,11.444444444444445,1.0,399.6255223065957,440.53183955400834,3.8686946213043343,109.28629321707172,25.58409150759379,18.77981997172038,2.7168335914611816,10.01207829316457,113.62759943644205,0.0
2022-01-22 23:00:00,0.2,14.0,20.4,21.2,4.2,4.472,8.058724999999999,-0.5083,60.2059,-2.6666666666666665,5.666666666666667,133.33333333333334,0.0,95.66666666666667,1.3333333333333333,1036.0,47.33333333333333,-3.6666666666666665,11.666666666666666,1.0,399.3686462402344,439.50523264567056,3.907947288717927,109.595662409249,25.562684739430747,18.78840816815694,2.718314958810806,10.005889390309651,107.12519980112711,0.0
2022-01-22 23:10:00,0.2,14.0,20.5,21.2,4.2,4.486,7.852545000000001,-0.42460000000000003,60.21470000000001,-2.888888888888889,5.722222222222222,131.77777777777777,0.0,95.55555555555556,1.4444444444444444,1036.0,44.77777777777778,-3.888888888888889,11.88888888888889,1.0,402.52801010307223,438.0211655855727,3.79299995018264,108.28843001672776,25.547651487986247,18.795268287658693,2.6608058524131777,10.001241060892742,114.40913028717041,0.0
2022-01-22 23:20:00,-0.1,13.9,20.3,21.2,4.0,4.489,8.039565,-0.497,60.2217,-3.111111111111111,5.777777777777778,130.22222222222223,0.0,95.44444444444444,1.5555555555555556,1036.0,42.22222222222222,-4.111111111111111,12.11111111111111,1.0,399.6404310099284,437.5253002929688,3.7157673358109036,107.73070708668165,25.552262070973715,18.778135690689087,2.76584530711174,9.997530426979065,106.08189297993977,0.0
2022-01-22 23:30:00,0.0,14.0,20.3,21.2,4.0,4.458,8.166985,-0.5530999999999999,60.224199999999996,-3.333333333333333,5.833333333333333,128.66666666666666,0.0,95.33333333333333,1.6666666666666665,1036.0,39.666666666666664,-4.333333333333333,12.333333333333332,1.0,396.5440945364415,437.149377792183,3.731453176649277,113.81700667796163,25.537450647354127,18.781117159525554,2.591739979585012,9.987966725031535,117.95784900665282,0.0
2022-01-22 23:40:00,-0.2,13.9,20.2,21.2,3.9,4.484,8.253595,-0.6674,60.224599999999995,-3.5555555555555554,5.888888888888889,127.11111111111111,0.0,95.22222222222223,1.7777777777777777,1036.0,37.111111111111114,-4.555555555555555,12.555555555555555,1.0,406.2403825887044,438.4358637772483,3.687923693064242,108.62773339804957,25.5221429726856,18.776428698190575,2.747405747067733,9.98433395732296,111.5800519032296,0.0
2022-01-22 23:50:00,0.0,14.0,20.1,21.2,4.0,4.462,8.545735,-0.9268000000000001,60.218,-3.7777777777777777,5.944444444444445,125.55555555555556,0.0,95.11111111111111,1.8888888888888888,1036.0,34.55555555555556,-4.777777777777778,12.777777777777779,1.0,416.08467644351657,442.1251466878255,3.7958163491682817,111.27556868838727,25.51174944559733,18.778269052505493,2.7260937662919362,9.98476628780365,110.45544267018636,0.0
2022-01-23 00:00:00,-0.3,13.9,20.0,21.2,3.8,4.483,8.67304,-0.9509000000000001,60.2359,-4.0,6.0,124.0,0.0,95.0,2.0,1036.0,32.0,-5.0,13.0,1.0,416.1672252400716,444.75110880183075,3.8783530277922997,113.64984726318532,25.480412257512413,18.775212316513063,2.64812939008077,9.985479151407878,112.57321051279703,0.0
2022-01-23 00:10:00,0.0,13.9,20.0,21.2,3.9,4.471,8.408905,-0.8987,60.27380000000001,-4.0,6.0,123.55555555555556,0.0,94.94444444444444,2.0,1035.9444444444443,32.0,-4.944444444444445,13.0,1.0,415.51660212023506,448.2180930968537,3.802563320330981,108.95235233974995,25.457240104675293,18.786227696736653,2.5723497970898945,9.987871794700622,108.3773420715332,0.0
2022-01-23 00:20:00,-0.2,13.9,20.0,21.2,3.9,4.483,7.664,-0.7467,60.315200000000004,-4.0,6.0,123.11111111111111,0.0,94.88888888888889,2.0,1035.888888888889,32.0,-4.888888888888889,13.0,1.0,410.4708793131511,449.5062283325195,3.5567194231755317,107.14435941793151,25.44534015973409,18.799235788981118,2.5004912932713825,9.987451484998067,115.47608651479086,0.0
2022-01-23 00:30:00,-0.3,13.9,20.0,21.2,3.8,4.476,7.358169999999999,-0.5473,60.34740000000001,-4.0,6.0,122.66666666666667,0.0,94.83333333333333,2.0,1035.8333333333333,32.0,-4.833333333333333,13.0,1.0,417.75947838443454,448.5894279567675,3.2972742864843143,110.7567717348519,25.440782483418783,18.80269679705302,2.621496438185374,9.99192095597585,104.12775091807048,0.0
2022-01-23 00:40:00,-0.3,13.8,19.9,21.2,3.8,4.469,7.12144,-0.6204,60.3466,-4.0,6.0,122.22222222222223,0.0,94.77777777777777,2.0,1035.7777777777778,32.0,-4.777777777777778,13.0,1.0,418.76124867757164,448.0653490684773,3.3523260341256353,111.7764802480148,25.444150301615398,18.813166364034014,2.475801637570063,9.994627873102825,112.01211184183755,0.0
