,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-23 00:50:00,-0.3,13.9,20.0,21.2,3.8,4.468,7.67428,-0.7652,60.3067,-4.0,6.0,121.77777777777777,0.0,94.72222222222223,2.0,1035.7222222222222,32.0,-4.722222222222222,13.0,1.0,422.6031643080438,448.2021576944987,3.429523660658443,111.00071353071829,25.43481673558553,18.820551042556765,2.4812658804655077,9.997986214955649,112.60116224924722,0.0
2022-01-23 01:00:00,-0.5,13.7,20.0,21.1,3.6,4.463,7.793425000000001,-0.7699,60.3149,-4.0,6.0,121.33333333333333,0.0,94.66666666666667,2.0,1035.6666666666667,32.0,-4.666666666666667,13.0,1.0,421.8687365722656,440.22062717481595,3.396417553357485,112.94180228238724,25.429075371424357,18.82444219271342,2.4431195084253945,9.997615335782369,107.26506736755371,0.0
2022-01-23 01:10:00,-0.3,13.8,20.3,21.1,3.7,4.452,7.706975,-0.6375,60.3226,-4.0,6.0,120.88888888888889,0.0,94.61111111111111,2.0,1035.611111111111,32.0,-4.611111111111111,13.0,1.0,415.66211728501594,435.32655466715494,3.4722632126754283,106.92308962159237,25.428443775177,18.829593973159792,2.565914307832718,9.997412711779276,117.01054926554362,0.0
2022-01-23 01:20:00,-0.3,13.8,20.4,21.2,3.7,4.482,7.815389999999999,-0.7186,60.325300000000006,-4.0,6.0,120.44444444444444,0.0,94.55555555555556,2.0,1035.5555555555557,32.0,-4.555555555555555,13.0,1.0,423.375385945638,442.2416135590652,3.589673244764576,110.23075791288905,25.413403619130452,18.825048840840658,2.508050883213679,9.999366124471027,105.6375347518921,0.0
2022-01-23 01:30:00,-0.5,13.7,20.8,21.1,3.5,4.46,8.04871,-0.9681,60.331399999999995,-4.0,6.0,120.0,0.0,94.5,2.0,1035.5,32.0,-4.5,13.0,1.0,422.90019923418424,445.4457884724935,3.589849982807192,115.80832597851081,25.396003551483155,18.843838386535644,2.4816522332032522,9.999271518389383,113.23830922444661,0.0
2022-01-23 01:40:00,-0.7,13.7,21.1,21.1,3.5,4.454,8.019615,-0.8863,60.3491,-4.0,6.0,119.55555555555556,0.0,94.44444444444444,2.0,1035.4444444444443,32.0,-4.444444444444445,13.0,1.0,426.0958827718099,445.79134090730514,3.5399547202506314,113.13292989482989,25.38299403190613,18.843232955932613,2.448166369597117,9.998428411483765,110.53160574595134,0.0
2022-01-23 01:50:00,-0.6,13.7,21.3,21.1,3.5,4.447,7.9606200000000005,-0.9807,60.3692,-4.0,6.0,119.11111111111111,0.0,94.38888888888889,2.0,1035.388888888889,32.0,-4.388888888888889,13.0,1.0,422.9592893859161,449.09532296016295,3.5031355967764126,107.77916057931502,25.375588251749676,18.86051943143209,2.303663756052653,9.993982431093851,108.64181846618654,0.0
2022-01-23 02:00:00,-0.7,13.7,21.6,21.1,3.4,4.453,8.12167,-0.8727,60.379200000000004,-4.0,6.0,118.66666666666667,0.0,94.33333333333333,2.0,1035.3333333333333,32.0,-4.333333333333333,13.0,1.0,416.90761383056645,447.84338012695315,3.554348770548395,105.63232574161164,25.367850859959923,18.863834431966147,2.3846200587352113,9.992214514414469,114.42832670847574,0.0
2022-01-23 02:10:00,-0.6,13.6,21.8,21.1,3.4,4.471,7.71031,-0.9451,60.3797,-4.0,6.0,118.22222222222223,0.0,94.27777777777777,2.0,1035.2777777777778,32.0,-4.277777777777778,13.0,1.0,417.106881973442,450.49510533826106,3.6733439388921703,110.5481434724021,25.36946719487508,18.8564120833079,2.46513536632061,9.990052076975505,107.90823232014975,0.0
2022-01-23 02:20:00,-0.6,13.7,22.0,21.1,3.4,4.458,7.99057,-0.6618,60.416,-4.0,6.0,117.77777777777777,0.0,94.22222222222223,2.0,1035.2222222222222,32.0,-4.222222222222222,13.0,1.0,420.4572665405273,446.1996527099609,3.441954482888098,105.47769375925012,25.37648856163025,18.83915387471517,2.3290355171759924,9.988227237065633,112.58772349039714,0.0
2022-01-23 02:30:00,-0.5,13.7,22.1,21.1,3.4,4.472,8.332865,-0.7373999999999999,60.4141,-4.0,6.0,117.33333333333333,0.0,94.16666666666667,2.0,1035.1666666666667,32.0,-4.166666666666667,13.0,1.0,422.83434362301875,444.82039289803345,3.7480039184174294,111.88953935439977,25.368045295079547,18.82350682258606,2.3218321228027343,9.990149828592935,112.82109313964845,0.0
2022-01-23 02:40:00,-0.9,13.6,22.1,21.1,3.2,4.477,8.511165,-1.0515,60.339,-4.0,6.0,116.88888888888889,0.0,94.11111111111111,2.0,1035.111111111111,32.0,-4.111111111111111,13.0,1.0,424.18333740234374,448.703620994831,3.6947479429487458,111.81034205054159,25.373172160706236,18.812134802250263,2.394227966018062,9.989609138587785,113.44980489720413,0.0
2022-01-23 02:50:00,-0.5,13.7,22.0,21.1,3.4,4.462,8.288245,-0.9446999999999999,60.367,-4.0,6.0,116.44444444444444,0.0,94.05555555555556,2.0,1035.0555555555557,32.0,-4.055555555555555,13.0,1.0,422.3072677717538,445.4553474934896,3.6185364015627712,109.98203279549118,25.36444902420044,18.81696186383565,2.3645475655794144,9.993252210617067,110.33974386850994,0.0
2022-01-23 03:00:00,-0.7,13.6,21.7,21.1,3.4,4.447,8.582125,-1.0154,60.372299999999996,-4.0,6.0,116.0,0.0,94.0,2.0,1035.0,32.0,-4.0,13.0,1.0,418.74751342773436,443.16070449653716,3.668501202864836,116.00929637262377,25.36802850076708,18.82226765341678,2.284440876582248,9.996402337376008,105.54251810278598,0.0
2022-01-23 03:10:00,-1.1,13.5,21.4,21.1,3.1,4.458,8.728525000000001,-1.0055999999999998,60.385299999999994,-4.0,6.0,115.88888888888889,0.0,94.0,2.0,1035.0,32.0,-4.055555555555555,13.055555555555555,1.0,425.0885756849969,443.79395904541013,3.759204372807411,115.54752491363698,25.360211369196573,18.833853883743288,2.365350588957469,9.999150978724161,113.748849512736,0.0
2022-01-23 03:20:00,-1.1,13.5,21.0,21.1,3.1,4.481,9.09516,-1.0173,60.4104,-4.0,6.0,115.77777777777777,0.0,94.0,2.0,1035.0,32.0,-4.111111111111111,13.11111111111111,1.0,427.71556081136066,446.39391723632815,3.6315051689659805,109.26704883510783,25.344660501480103,18.849124813079833,2.500625488758087,10.003573954900105,114.29181425730387,0.0
2022-01-23 03:30:00,-1.0,13.6,20.7,21.1,3.3,4.454,8.9231,-0.8119,60.4868,-4.0,6.0,115.66666666666667,0.0,94.0,2.0,1035.0,32.0,-4.166666666666667,13.166666666666666,1.0,428.11651765669905,448.97243290692916,3.5623262776695404,107.47721333131952,25.344846852620442,18.86117159207662,2.295980191230774,10.002727208137511,111.82295413970947,0.0
2022-01-23 03:40:00,-0.8,13.6,20.4,21.1,3.3,4.49,9.127365000000001,-1.2212999999999998,60.46319999999999,-4.0,6.0,115.55555555555556,0.0,94.0,2.0,1035.0,32.0,-4.222222222222222,13.222222222222221,1.0,428.1132905069987,442.1754518636068,3.8124282587113356,111.2988666019332,25.34853755315145,18.871912972132364,2.3156019459168116,10.005525053342183,110.41606833140057,0.0
2022-01-23 03:50:00,-0.5,13.7,20.1,21.1,3.5,4.482,9.842635,-1.4463,60.3937,-4.0,6.0,115.44444444444444,0.0,94.0,2.0,1035.0,32.0,-4.277777777777778,13.277777777777779,1.0,430.6368437457907,442.4086568792935,3.848391568169082,108.74234912117996,25.33879884989248,18.90564570502373,2.2739193657057433,10.004201138356311,105.64525724163164,0.0
2022-01-23 04:00:00,-0.6,13.7,19.9,21.1,3.5,4.47,9.972525000000001,-1.3613,60.411500000000004,-4.0,6.0,115.33333333333333,0.0,94.0,2.0,1035.0,32.0,-4.333333333333333,13.333333333333334,1.0,432.52954833984376,446.6507137184582,4.074778664711505,114.13899393739,25.32421085357666,18.922720120747886,2.433495175043742,10.004256424903868,113.20669573465985,0.0
2022-01-23 04:10:00,-0.9,13.5,19.8,21.1,3.3,4.47,10.43858,-1.4456,60.4688,-4.0,6.0,115.22222222222223,0.0,94.0,2.0,1035.0,32.0,-4.388888888888889,13.38888888888889,1.0,429.0290979600227,446.8015680948894,4.059857426491161,110.7610303592143,25.325518712997436,18.936909923553465,2.4194991183280945,10.006088132858277,109.601515528361,0.0
2022-01-23 04:20:00,-0.7,13.5,19.9,21.1,3.3,4.456,10.62573,-1.3878,60.5098,-4.0,6.0,115.11111111111111,0.0,94.0,2.0,1035.0,32.0,-4.444444444444445,13.444444444444445,1.0,430.49018727620444,448.1952373110015,4.218845949954233,111.6044113238922,25.33295754432678,18.922911949157715,2.2695868955055873,10.006424204508464,112.06503237406412,0.0
2022-01-23 04:30:00,-0.7,13.6,20.2,21.1,3.4,4.458,10.808530000000001,-1.4617,60.53099999999999,-4.0,6.0,115.0,0.0,94.0,2.0,1035.0,32.0,-4.5,13.5,1.0,427.4111783748934,446.17881978352864,4.3362611884316475,113.35247917994268,25.320091015497844,18.922243932088215,2.385858087539673,10.017174792289733,115.8531904856364,0.0
2022-01-23 04:40:00,-0.4,13.7,20.6,21.1,3.6,4.451,11.359485,-1.5505,60.5157,-4.0,6.0,114.88888888888889,0.0,94.0,2.0,1035.0,32.0,-4.555555555555555,13.555555555555555,1.0,431.39202596028645,447.73115581643987,4.477968759583888,111.3205813831394,25.327319259643556,18.911344763437906,2.4586179306109743,10.022161135673525,103.47541684468588,0.0
2022-01-23 04:50:00,-0.8,13.6,21.0,21.1,3.4,4.459,12.045695,-1.669,60.5465,-4.0,6.0,114.77777777777777,0.0,94.0,2.0,1035.0,32.0,-4.611111111111111,13.61111111111111,1.0,426.64597155691564,448.16501549380945,4.3659523851925375,112.87466000637767,25.329496917724608,18.92177970568339,2.3579256995519002,10.020338319142658,118.70804623921713,0.0
2022-01-23 05:00:00,-0.9,13.6,21.4,21.1,3.2,4.468,13.48415,-1.7102,60.52720000000001,-4.0,6.0,114.66666666666667,0.0,94.0,2.0,1035.0,32.0,-4.666666666666667,13.666666666666666,1.0,428.1649022876257,444.57236033121745,4.61199954232927,111.11077692796955,25.326402187347412,18.930991961161293,2.442930784424146,10.018200496037801,105.35983907063803,0.0
2022-01-23 05:10:00,-1.0,13.5,21.8,21.0,3.2,4.455,13.8302,-1.7376,60.538700000000006,-4.0,6.0,114.55555555555556,0.0,94.0,2.0,1035.0,32.0,-4.722222222222222,13.722222222222221,1.0,431.22373046875,448.4558380793429,4.661352823784123,110.52342379596948,25.322778612772623,18.94715326944987,2.4361635986963908,10.01625947634379,103.22635676066082,0.0
2022-01-23 05:20:00,-1.1,13.5,22.1,21.0,3.1,4.455,15.298165000000001,-1.6591,60.5881,-4.0,6.0,114.44444444444444,0.0,94.0,2.0,1035.0,32.0,-4.777777777777778,13.777777777777779,1.0,431.71166096654434,443.9542645263672,4.98108389920434,110.69153435033593,25.31666428248088,18.95042273839315,2.4922494822740555,10.01952941417694,113.39576473236085,0.0
2022-01-23 05:30:00,-1.2,13.4,22.1,21.0,3.0,4.474,16.410825,-1.7784,60.5932,-4.0,6.0,114.33333333333333,0.0,94.0,2.0,1035.0,32.0,-4.833333333333333,13.833333333333334,1.0,436.44067749023435,445.67567452967853,5.323106288371113,109.17400699593927,25.314344078699747,18.934049215316772,2.6287786324818927,10.018681241671244,103.9902897898356,0.0
2022-01-23 05:40:00,-1.2,13.5,22.0,21.1,3.0,4.448,16.653264999999998,-1.6629,60.6221,-4.0,6.0,114.22222222222223,0.0,94.0,2.0,1035.0,32.0,-4.888888888888889,13.88888888888889,1.0,438.2460925363124,443.3483511773471,5.141115364139363,112.35124054278359,25.309739151000976,18.93119318008423,2.5253610771894452,10.020537486076355,116.0539897028605,0.0
2022-01-23 05:50:00,-1.1,13.4,21.6,21.0,3.0,4.457,17.580779999999997,-1.6758,60.65220000000001,-4.0,6.0,114.11111111111111,0.0,94.0,2.0,1035.0,32.0,-4.944444444444445,13.944444444444445,1.0,442.10035349528,450.70337605794276,5.641602229506282,114.09509509954076,25.313601868947348,18.93413202603658,2.5784985023736953,10.041672188440959,116.18414422353108,0.0
2022-01-23 06:00:00,-1.2,13.5,21.3,21.0,3.1,4.443,17.829565,-1.8154,60.6572,-4.0,6.0,114.0,0.0,94.0,2.0,1035.0,32.0,-5.0,14.0,1.0,446.3740144505994,453.1362485232298,5.626636911637365,110.3484226858279,25.32252993061044,18.919256542335123,2.678101461027975,10.053014227980274,103.59103819636975,0.0
2022-01-23 06:10:00,-1.5,13.4,20.3,21.0,2.9,4.458,17.73058,-1.9444,60.634,-3.9444444444444446,5.944444444444445,112.66666666666667,0.0,93.83333333333333,2.4444444444444446,1034.9444444444443,30.88888888888889,-4.944444444444445,13.777777777777779,1.0555555555555556,443.8645642089844,460.81819664966105,5.838895667784632,109.61021958065571,25.3168585840861,18.917499958674114,2.5867257418235146,10.054102401733399,126.33927496592204,0.0
2022-01-23 06:20:00,-1.5,13.3,19.6,21.0,2.8,4.436,16.971705,-1.7006000000000001,60.6811,-3.888888888888889,5.888888888888889,111.33333333333333,0.0,93.66666666666667,2.888888888888889,1034.888888888889,29.77777777777778,-4.888888888888889,13.555555555555555,1.1111111111111112,449.48724817736394,463.43860229492185,5.809429333816141,110.60924560999467,25.319447167714436,18.90946601867676,2.5956581979990005,10.044004448254903,103.66541414896646,0.0
2022-01-23 06:30:00,-1.4,13.4,19.9,21.0,2.9,4.444,16.47334,-1.6486,60.7069,-3.8333333333333335,5.833333333333333,110.0,0.0,93.5,3.333333333333333,1034.8333333333333,28.666666666666668,-4.833333333333333,13.333333333333334,1.1666666666666667,450.1392690584029,464.7437002353011,5.781162363459162,109.76593154691707,25.313665742874143,18.922377799352013,2.545885712901751,10.03640521844228,119.1357642364502,0.0
2022-01-23 06:40:00,-1.6,13.3,20.3,21.1,2.7,4.449,16.580015,-1.6181,60.7007,-3.7777777777777777,5.777777777777778,108.66666666666667,0.0,93.33333333333333,3.7777777777777777,1034.7777777777778,27.555555555555557,-4.777777777777778,13.11111111111111,1.2222222222222223,446.9349152102415,462.10760695884966,5.974168785736386,108.1589220057773,25.309461212158205,18.935199991861978,2.765619006554286,10.033777503967285,115.35554131825765,0.0
2022-01-23 06:50:00,-1.6,13.3,20.8,21.1,2.7,4.467,17.985885,-1.4708999999999999,60.7145,-3.7222222222222223,5.722222222222222,107.33333333333333,0.0,93.16666666666667,4.222222222222222,1034.7222222222222,26.444444444444443,-4.722222222222222,12.88888888888889,1.2777777777777777,449.3342353312175,459.3894838460286,6.450776964796465,108.96354643827105,25.314993756612143,18.954021304448446,2.6162939508756002,10.025769069989522,105.98489031473795,0.0
2022-01-23 07:00:00,-1.9,13.2,21.2,21.0,2.5,4.435,17.56004,-1.7401,60.679700000000004,-3.6666666666666665,5.666666666666667,106.0,0.0,93.0,4.666666666666666,1034.6666666666667,25.333333333333336,-4.666666666666667,12.666666666666666,1.3333333333333333,443.24846059514186,462.96237667741445,6.2905682719090565,112.85119184224618,25.318188778559367,18.976740347544354,2.7616975061098734,10.02170177300771,119.2619655863444,0.0
2022-01-23 07:10:00,-1.8,13.2,21.7,21.0,2.5,4.44,16.701355,-1.8506999999999998,60.7448,-3.611111111111111,5.611111111111111,104.66666666666667,0.0,92.83333333333333,5.111111111111111,1034.611111111111,24.22222222222222,-4.611111111111111,12.444444444444445,1.3888888888888888,446.2829278564453,462.36212402343756,6.175993747010743,108.11761664094224,25.313472595214844,18.998529011408486,2.7158788784344994,10.022795248031617,101.00943752288819,0.0
2022-01-23 07:20:00,-1.5,13.4,22.1,21.0,2.9,4.436,16.45309,-1.8268,61.2752,-3.5555555555555554,5.555555555555555,103.33333333333333,0.0,92.66666666666667,5.555555555555555,1034.5555555555557,23.111111111111114,-4.555555555555555,12.222222222222221,1.4444444444444444,443.9707472807786,464.0311827315407,5.857219641222119,111.38771992742679,25.31738126118978,19.03443280220032,2.6893263471126554,10.015858060518902,118.6190704981486,0.0
2022-01-23 07:30:00,-1.7,13.4,22.2,21.0,2.8,4.42,15.770750000000001,-1.7848,61.5246,-3.5,5.5,102.0,0.0,92.5,6.0,1034.5,22.0,-4.5,12.0,1.5,442.30358734130857,460.8389573546662,5.84734358602998,113.3807805844754,25.330670855840047,19.078540353775026,2.957184306383133,10.010702163378397,100.31964063008627,0.0
2022-01-23 07:40:00,-1.8,13.3,22.2,21.0,2.6,4.431,16.26898,-1.5051,61.665099999999995,-3.4444444444444446,5.444444444444445,100.66666666666667,0.0,92.33333333333333,6.444444444444445,1034.4444444444443,20.88888888888889,-4.444444444444445,11.777777777777779,1.5555555555555556,443.92953247070307,469.35949554443357,5.7953322096733055,110.09274296992241,25.36314600491928,19.22488839758318,2.8410306051491343,9.999480577134817,113.27607845651228,0.0
2022-01-23 07:50:00,-1.4,13.3,22.0,21.0,2.7,4.464,16.52611,-1.0177999999999998,61.727599999999995,-3.388888888888889,5.388888888888889,99.33333333333333,0.0,92.16666666666667,6.888888888888888,1034.388888888889,19.77777777777778,-4.388888888888889,11.555555555555555,1.6111111111111112,447.8672210693359,462.110012210539,5.896641385918956,109.93795629361254,25.438375323613485,19.348620106379194,2.8383067707220713,9.989766972859702,103.46858243306478,0.0
2022-01-23 08:00:00,-1.6,13.4,21.7,21.1,2.7,4.435,16.780085,-0.63,61.689699999999995,-3.3333333333333335,5.333333333333333,98.0,0.0,92.0,7.333333333333333,1034.3333333333333,18.666666666666668,-4.333333333333333,11.333333333333334,1.6666666666666665,448.5492605310199,465.6203298950196,5.853417595443079,107.01568068876104,25.530800479253134,19.43914122581482,2.7212598657608034,9.988258198102315,110.87345246632894,0.0
2022-01-23 08:10:00,-1.9,13.2,21.3,21.0,2.5,4.453,16.063579999999998,-0.2237,61.606700000000004,-3.2777777777777777,5.277777777777778,96.66666666666666,0.0,91.83333333333333,7.777777777777778,1034.2777777777778,17.555555555555557,-4.277777777777778,11.11111111111111,1.7222222222222223,443.52926676432287,468.0255912552757,5.560825307059423,109.57171714049949,25.63322383562724,19.41948628425598,2.5990552870432535,9.962880086898803,119.61619294484456,0.0
2022-01-23 08:20:00,-1.8,13.3,20.9,21.0,2.6,4.43,16.064619999999998,0.23890000000000003,61.53830000000001,-3.2222222222222223,5.222222222222222,95.33333333333333,0.0,91.66666666666667,8.222222222222221,1034.2222222222222,16.444444444444446,-4.222222222222222,10.88888888888889,1.7777777777777777,435.6116343846814,461.06759152818006,5.5924049990460025,108.872372453765,25.724581963221233,19.394780639012655,2.5827762202421822,9.912871638933817,131.06164087931316,0.0
2022-01-23 08:30:00,-1.1,13.3,20.5,21.1,2.7,4.474,17.513935,1.2289999999999999,62.235699999999994,-3.166666666666667,5.166666666666667,94.0,0.0,91.5,8.666666666666666,1034.1666666666667,15.333333333333336,-4.166666666666667,10.666666666666668,1.8333333333333333,435.16796112060547,457.68550537109377,5.870627688566843,110.07276583353678,25.811218837102253,19.416732753117877,2.437050701578458,9.839435569445293,121.76884545644126,0.0
2022-01-23 08:40:00,-1.8,13.3,20.1,21.0,2.7,4.468,18.15415,2.778,61.1302,-3.111111111111111,5.111111111111111,92.66666666666666,0.0,91.33333333333333,9.11111111111111,1034.111111111111,14.222222222222225,-4.111111111111111,10.444444444444445,1.8888888888888888,435.8000023747587,458.8012875471444,6.200123344195091,113.10102378543488,25.91418168067932,19.464904867808023,2.582461946407954,9.82123684724172,87.28406152089437,0.0
2022-01-23 08:50:00,-0.9,13.6,20.0,21.1,3.3,4.465,15.285544999999999,3.4401,58.7039,-3.0555555555555554,5.055555555555555,91.33333333333333,0.0,91.16666666666667,9.555555555555555,1034.0555555555557,13.111111111111114,-4.055555555555555,10.222222222222221,1.9444444444444444,436.5031705729167,462.6009190877279,5.965209890045015,110.01641186493264,26.055115315119423,19.548433554967243,2.616381752490997,9.89274007797241,98.55418039957684,0.0
2022-01-23 09:00:00,-1.3,13.5,19.8,21.2,3.1,4.45,12.709035,4.371,57.204600000000006,-3.0,5.0,90.0,0.0,91.0,10.0,1034.0,12.0,-4.0,10.0,2.0,438.44524736426337,462.9068091872643,5.246574102997107,108.2678946696567,26.217521235148116,19.645923341115314,2.5714289100964867,9.938376134236654,108.45203539530436,0.0
2022-01-23 09:10:00,-1.2,13.5,19.7,21.3,3.1,4.451,12.886663636363636,4.8931818181818185,56.236090909090905,-2.6666666666666665,5.111111111111111,87.88888888888889,0.0,90.38888888888889,10.0,1033.9444444444443,11.38888888888889,-3.7777777777777777,9.88888888888889,2.0,435.6841411336263,463.3391428840023,4.883370600790627,110.54563706672798,26.379592955907185,19.73424751917521,2.4669379715124764,9.961495502789814,110.33672963460285,0.0
2022-01-23 09:20:00,-0.8,13.7,19.8,21.3,3.3,4.462,14.076035,5.1327,55.7351,-2.333333333333333,5.222222222222222,85.77777777777777,0.0,89.77777777777777,10.0,1033.888888888889,10.777777777777779,-3.5555555555555554,9.777777777777779,2.0,440.3787745473577,467.5921104939779,5.093597806685389,112.35049603456832,26.575548321406046,19.81580057779948,2.404052936434746,9.974637689590455,112.02630493164062,0.0
2022-01-23 09:30:00,-0.6,13.9,20.0,21.4,3.6,4.437,14.781865,4.5041,55.4628,-2.0,5.333333333333333,83.66666666666667,0.0,89.16666666666667,10.0,1033.8333333333333,10.166666666666666,-3.3333333333333335,9.666666666666666,2.0,437.1841016642253,464.8901465861003,5.451679239448181,112.07858427942135,26.75518436749776,19.883493359883627,2.3786647591988244,9.979564550717672,112.67941942850749,0.0
2022-01-23 09:40:00,-0.6,13.9,20.0,21.4,3.6,4.455,14.741125,5.3499,55.5099,-1.6666666666666665,5.444444444444445,81.55555555555556,0.0,88.55555555555556,10.0,1033.7777777777778,9.555555555555555,-3.111111111111111,9.555555555555555,2.0,435.7898546346029,466.14513515779345,5.645221362693162,108.30202417621506,26.96752102216085,19.957909250259398,2.5472899945576986,9.981976289749145,112.58190870920816,0.0
2022-01-23 09:50:00,-0.3,14.0,20.3,21.4,3.8,4.456,14.614545000000001,5.9222,55.34349999999999,-1.3333333333333333,5.555555555555555,79.44444444444444,0.0,87.94444444444444,10.0,1033.7222222222222,8.944444444444445,-2.888888888888889,9.444444444444445,2.0,442.3548075042374,460.67081176757813,5.633428534114428,106.68530443719551,27.192233661015827,20.005060482025147,2.3417887995640436,9.982444316546122,111.9844509379069,0.0
2022-01-23 10:00:00,-0.7,14.0,20.5,21.5,3.7,4.43,12.214295,5.2364,55.197199999999995,-1.0,5.666666666666667,77.33333333333333,0.0,87.33333333333333,10.0,1033.6666666666667,8.333333333333332,-2.666666666666667,9.333333333333334,2.0,439.31991648356126,454.78621609391837,5.068351769272217,107.49750068211958,27.42670413335164,20.10066161155701,2.252210866212845,9.977119870185852,113.61896957397462,0.0
2022-01-23 10:10:00,-0.4,14.0,20.7,21.6,3.7,4.434,12.838685000000002,5.5381,55.4447,-0.6666666666666665,5.777777777777778,75.22222222222223,0.0,86.72222222222223,10.0,1033.611111111111,7.722222222222221,-2.4444444444444446,9.222222222222221,2.0,433.321795380691,459.12240336100257,5.429221481131969,109.35965179529566,27.669930737813313,20.1487287012736,2.353731925090154,9.976476403872173,111.39368961334227,0.0
2022-01-23 10:20:00,-0.2,14.0,20.8,21.6,3.7,4.447,11.89927,6.051399999999999,55.7346,-0.33333333333333304,5.888888888888889,73.11111111111111,0.0,86.11111111111111,10.0,1033.5555555555557,7.111111111111111,-2.2222222222222223,9.11111111111111,2.0,434.3123696899414,460.92745642300304,4.981521797570805,109.1294066464699,27.864826784133914,20.21917871157328,2.226385099689166,9.970289069811503,112.4493320719401,0.0
2022-01-23 10:30:00,0.2,14.1,21.0,21.6,4.0,4.443,13.244470000000002,6.2707999999999995,55.8704,0.0,6.0,71.0,0.0,85.5,10.0,1033.5,6.499999999999999,-2.0,9.0,2.0,431.7193522907126,456.3548975065385,5.345354728213811,107.8816914313796,28.090431814193728,20.28080359141032,2.136232903003693,9.956760098139444,112.32806204477947,0.0
2022-01-23 10:40:00,0.2,14.3,21.0,21.6,4.3,4.453,14.433564999999998,6.5725,55.71810000000001,0.3333333333333335,6.111111111111111,68.88888888888889,0.0,84.88888888888889,10.0,1033.4444444444443,5.888888888888888,-1.7777777777777777,8.88888888888889,2.0,430.46314493815106,459.16096024787294,5.154340874731204,112.97352907256217,28.307089471817015,20.375322999954225,2.1556046483914058,9.928220257759094,110.85076574961344,0.0
2022-01-23 10:50:00,0.7,14.5,20.6,21.7,4.8,4.447,15.528364999999999,6.6432,56.473800000000004,0.666666666666667,6.222222222222222,66.77777777777777,0.0,84.27777777777777,10.0,1033.388888888889,5.277777777777777,-1.5555555555555558,8.777777777777779,2.0,425.7758603045584,458.52851032125534,5.5062235872758984,113.83864251670191,28.538081038792928,20.43571120262146,2.0548588850100833,9.899853676160177,109.80693131764731,0.0
2022-01-23 11:00:00,1.4,14.6,20.2,21.7,5.0,4.468,15.5668,6.0822,57.8669,1.0,6.333333333333333,64.66666666666666,0.0,83.66666666666667,10.0,1033.3333333333333,4.666666666666666,-1.3333333333333335,8.666666666666666,2.0,426.77662353515626,457.55284403483074,5.740724859183791,108.73804363918843,28.75234782854716,20.517424599329633,2.129028091231982,9.900322771072387,110.3202307764689,0.0
2022-01-23 11:10:00,1.4,14.7,20.3,21.7,5.2,4.434,16.246895000000002,6.0169,58.82619999999999,1.333333333333334,6.444444444444445,62.55555555555556,0.0,83.05555555555556,10.0,1033.2777777777778,4.0555555555555545,-1.1111111111111112,8.555555555555555,2.0,433.2399059111496,456.02605476116315,5.688793096892578,110.27031317005051,28.93176711587958,20.52432670754813,2.1130737449204338,9.926338273267277,111.37913194458342,0.0
2022-01-23 11:20:00,1.5,14.8,21.0,21.7,5.3,4.448,15.538515,5.7334,59.519600000000004,1.666666666666667,6.555555555555555,60.44444444444444,0.0,82.44444444444444,10.0,1033.2222222222222,3.444444444444443,-0.8888888888888888,8.444444444444445,2.0,434.21534448733274,457.41040201822915,5.3537089923276735,112.14797527356336,29.119904556274413,20.554864206314086,2.0908424961566925,9.947118693987528,112.15384713490803,0.0
2022-01-23 11:30:00,2.0,14.9,21.6,21.7,5.6,4.462,15.549885,5.682,59.8846,2.0,6.666666666666666,58.33333333333333,0.0,81.83333333333333,10.0,1033.1666666666667,2.833333333333332,-0.666666666666667,8.333333333333334,2.0,431.54822301755013,457.24999008003323,5.46641761864646,109.29577474432476,29.285431496302287,20.532860377629596,2.063085306485494,9.958134231567382,109.43014931996663,0.0
2022-01-23 11:40:00,1.5,14.8,21.5,21.7,5.3,4.448,15.47642,5.5381,60.0868,2.333333333333334,6.777777777777778,56.22222222222222,0.0,81.22222222222223,10.0,1033.111111111111,2.2222222222222214,-0.44444444444444464,8.222222222222221,2.0,427.42132273356117,461.3672157164826,5.13974144326765,111.930322133727,29.51360104878744,20.569072837829587,1.996750135421753,9.962519496281942,112.69420160929363,0.0
2022-01-23 11:50:00,1.3,14.8,20.8,21.7,5.3,4.455,14.761165,5.524,60.2364,2.666666666666667,6.888888888888889,54.11111111111111,0.0,80.61111111111111,10.0,1033.0555555555557,1.6111111111111107,-0.22222222222222232,8.11111111111111,2.0,431.21043922512007,460.07554880777997,4.963081576689488,111.32191839918578,29.688294982910158,20.52261619567871,2.065438103278478,9.966551458040872,110.58736727396646,0.0
2022-01-23 12:00:00,1.5,14.8,20.3,21.7,5.4,4.461,12.739255,5.0459000000000005,60.227999999999994,3.0,7.0,52.0,0.0,80.0,10.0,1033.0,1.0,0.0,8.0,2.0,429.6931982421876,465.24614816599876,4.596768820346412,108.39034521523168,29.888110977808633,20.54255580584208,1.865555935104688,9.963444348971048,112.08888768513998,0.0
2022-01-23 12:10:00,1.8,14.9,20.9,21.7,5.6,4.471,10.30019,5.01,60.2547,3.0,7.055555555555555,51.833333333333336,0.0,80.16666666666667,10.0,1032.888888888889,1.6666666666666667,0.0,8.11111111111111,2.0,429.3322483387213,458.30347351074215,4.06832829117775,102.17684167226156,30.082582836151126,20.471283089319865,1.8316129847367606,9.965097691218059,113.1507736968994,0.0
2022-01-23 12:20:00,2.2,15.0,21.7,21.7,5.8,4.455,10.912845,4.832800000000001,60.2807,3.0,7.111111111111111,51.666666666666664,0.0,80.33333333333333,10.0,1032.7777777777778,2.3333333333333335,0.0,8.222222222222221,2.0,427.78270263671874,460.2367953105357,4.148749121158136,109.15221361968477,30.285973167419435,20.37589104016622,1.8933601025740305,9.962334521611531,112.7305420557658,0.0
2022-01-23 12:30:00,2.2,15.0,21.5,21.7,5.8,4.453,10.2945,4.5031,60.281600000000005,3.0,7.166666666666667,51.5,0.0,80.5,10.0,1032.6666666666667,3.0,0.0,8.333333333333334,2.0,428.99931799526877,461.34468571454624,3.550694323697333,111.07616465444619,30.520906539562624,20.28656116631513,1.7915719235269099,9.952004726753861,143.43788627749583,0.0
2022-01-23 12:40:00,2.3,15.2,20.6,21.7,6.1,4.49,10.525205,4.6554,60.3591,3.0,7.222222222222222,51.333333333333336,0.0,80.66666666666667,10.0,1032.5555555555557,3.666666666666667,0.0,8.444444444444445,2.0,433.69658005637683,459.64543487548826,3.6416645792648614,109.60536913036626,30.83375617980957,20.130303974151612,1.712443749308586,9.902044452031454,190.56518638610842,0.0
2022-01-23 12:50:00,2.5,15.2,20.5,21.7,6.2,4.472,10.950775,4.691,60.3971,3.0,7.277777777777778,51.166666666666664,0.0,80.83333333333333,10.0,1032.4444444444443,4.333333333333334,0.0,8.555555555555555,2.0,431.89977661132815,458.7240497948657,3.475304997896744,112.66747981249276,31.695340944925942,19.8109946568807,1.68374731083711,9.793179157574972,287.52207611083986,0.0
2022-01-23 13:00:00,2.8,15.3,21.2,21.7,6.3,4.458,10.86602,4.8423,60.4042,3.0,7.333333333333333,51.0,0.0,81.0,10.0,1032.3333333333333,5.0,0.0,8.666666666666666,2.0,428.708312479655,460.0630028279622,3.653690465863815,111.76158037174893,32.81632909045193,18.933767830843482,1.7674214264766763,9.624104542289276,356.8781649138237,0.0
2022-01-23 13:10:00,2.7,15.3,21.7,21.7,6.4,4.446,10.329225,4.8019,60.256600000000006,3.0,7.388888888888889,50.833333333333336,0.0,81.16666666666667,10.0,1032.2222222222222,5.666666666666667,0.0,8.777777777777779,2.0,426.5796929826408,464.8560917856501,3.468894065524225,109.67915839739439,33.82929468154907,17.96231265703837,1.730168405175209,9.413284424146017,459.8857391357422,0.0
2022-01-23 13:20:00,3.0,15.4,20.7,21.7,6.7,4.456,10.55523,4.7817,60.260400000000004,3.0,7.444444444444445,50.666666666666664,0.0,81.33333333333333,10.0,1032.111111111111,6.333333333333334,0.0,8.88888888888889,2.0,424.2895067727977,455.6335468827171,3.566534134897135,110.23780528117034,34.54605984369913,17.16643580754598,1.5551843752463657,9.133092368443808,277.45567817687987,0.0
2022-01-23 13:30:00,2.9,15.4,20.5,21.7,6.5,4.469,10.093824999999999,4.8369,60.302800000000005,3.0,7.5,50.5,0.0,81.5,10.0,1032.0,7.0,0.0,9.0,2.0,423.2749992879232,462.33985290527346,3.3306140597055185,110.70870480553579,35.24018945610588,16.47032952715139,1.53661280777285,8.931742532448691,143.67482903308556,0.0
2022-01-23 13:40:00,3.0,15.4,21.3,21.7,6.6,4.45,9.646519999999999,4.9388,60.3197,3.0,7.555555555555555,50.333333333333336,0.0,81.66666666666667,10.0,1031.888888888889,7.666666666666667,0.0,9.11111111111111,2.0,424.38259531656905,460.45152164503077,3.144316900995492,109.22553794365145,35.807057259877524,15.821525448163351,1.5760931406418481,8.833242621421814,96.11007994969685,0.0
2022-01-23 13:50:00,3.2,15.5,21.7,21.7,6.8,4.47,9.73591,4.8931,60.3125,3.0,7.611111111111111,50.166666666666664,0.0,81.83333333333333,10.0,1031.7777777777778,8.333333333333334,0.0,9.222222222222221,2.0,422.27646923196727,456.5504308590944,3.178533791640384,108.472919520793,36.31880221570124,15.289746578847124,1.454398455694725,8.793296236392578,70.66636415564949,0.0
2022-01-23 14:00:00,3.4,15.6,20.8,21.8,6.9,4.457,9.544335,4.9439,60.2842,3.0,7.666666666666667,50.0,0.0,82.0,10.0,1031.6666666666667,9.0,0.0,9.333333333333334,2.0,429.93373046875,458.37927937825515,3.139936225953075,112.30471171384477,36.69603835423787,14.896427954037984,1.4947072805960973,8.785997467041016,86.36819077809652,0.0
2022-01-23 14:10:00,3.3,15.6,20.4,21.8,7.0,4.481,8.52795,4.9957,60.260400000000004,3.0,7.722222222222222,49.833333333333336,0.0,82.16666666666667,10.0,1031.5555555555557,9.666666666666668,0.0,9.444444444444445,2.0,429.5131420442428,457.6657137851057,3.029292786916097,110.10814078013102,37.08667044957478,14.54886952241262,1.491046993235747,8.795884914398194,102.44547302246094,0.0
2022-01-23 14:20:00,3.4,15.6,21.2,21.8,7.0,4.475,7.384539999999999,5.0725999999999996,60.2495,3.0,7.777777777777778,49.666666666666664,0.0,82.33333333333333,10.0,1031.4444444444443,10.333333333333334,0.0,9.555555555555555,2.0,426.6869129329988,454.36834839217966,2.5593974408322135,106.1058806319156,37.403106409708656,14.27974419116974,1.3858794437845547,8.804141950607299,112.2544744237264,0.0
2022-01-23 14:30:00,3.5,15.7,21.8,21.8,7.1,4.489,7.96584,5.1596,60.2475,3.0,7.833333333333333,49.5,0.0,82.5,10.0,1031.3333333333333,11.0,0.0,9.666666666666666,2.0,430.71595876057944,452.4906635082727,2.7588371356732426,111.73666291597871,37.63051175769439,14.069846097870734,1.3377870307669126,8.801432438273888,113.73476863020558,0.0
2022-01-23 14:40:00,3.9,15.8,20.6,21.8,7.3,4.465,7.955265,5.225,60.2626,3.0,7.888888888888889,49.333333333333336,0.0,82.66666666666667,10.0,1031.2222222222222,11.666666666666668,0.0,9.777777777777779,2.0,427.05881927490236,448.36859547932943,2.561692164291096,109.254748779771,37.74321510314941,13.944684173266092,1.286644002298514,8.797160979906717,114.29002274831137,0.0
2022-01-23 14:50:00,3.8,15.7,20.5,21.8,7.2,4.475,8.161085,5.2218,60.2494,3.0,7.944444444444445,49.166666666666664,0.0,82.83333333333333,10.0,1031.111111111111,12.333333333333334,0.0,9.88888888888889,2.0,419.2868951907103,445.3857923064835,2.753922086368173,111.61724662479034,37.771730721035496,13.86809849453158,1.2610953225715575,8.841962708438492,110.20071757042508,0.0
2022-01-23 15:00:00,3.9,15.9,21.4,21.9,7.4,4.5,8.275409999999999,5.1705,60.273799999999994,3.0,8.0,49.0,0.0,83.0,10.0,1031.0,13.0,0.0,10.0,2.0,416.4183721923828,449.69410462127337,2.6896103803047353,111.2485347288746,37.69664497246176,13.843337026854693,1.247997521795122,8.973394906345735,109.77103090361686,0.0
2022-01-23 15:10:00,4.1,16.0,21.5,21.9,7.7,4.484,8.44081,5.0885,60.13629999999999,2.7222222222222223,7.888888888888889,51.333333333333336,0.0,83.77777777777777,9.444444444444445,1031.111111111111,14.777777777777779,-0.16666666666666669,10.166666666666666,1.9444444444444444,414.64100525603897,443.582869992311,2.6249592708329024,110.65967987879522,37.50193025588989,13.874276863733929,1.2403529847661654,9.186465722719827,109.37088317871094,0.0
2022-01-23 15:20:00,4.1,15.9,20.4,21.9,7.5,4.468,8.735285000000001,5.0774,59.7417,2.4444444444444446,7.777777777777778,53.666666666666664,0.0,84.55555555555556,8.88888888888889,1031.2222222222222,16.555555555555557,-0.33333333333333337,10.333333333333334,1.8888888888888888,415.51580810546875,439.0536006673177,2.5668006818038593,107.6682847388316,37.17617109298706,13.972908601760867,1.2763306286931038,9.459726168314615,108.56227977752685,0.0
2022-01-23 15:30:00,4.1,16.0,20.8,21.9,7.6,4.483,8.89786,5.011,59.5692,2.166666666666667,7.666666666666667,56.0,0.0,85.33333333333333,8.333333333333334,1031.3333333333333,18.333333333333332,-0.5,10.5,1.8333333333333333,412.5185723947108,441.0849197177229,2.730623169315737,109.0537967147396,36.77079753875732,14.148589436213175,1.2511542086799938,9.710380574862162,108.48563547770182,0.0
2022-01-23 15:40:00,4.3,16.0,21.7,22.0,7.7,4.465,8.956615,4.8967,59.5047,1.888888888888889,7.555555555555555,58.333333333333336,0.0,86.11111111111111,7.777777777777779,1031.4444444444443,20.11111111111111,-0.6666666666666667,10.666666666666666,1.7777777777777777,410.8191063435873,441.5316324554093,2.6143480345152192,110.62392683621854,36.29676112492879,14.368722081184387,1.3309734882911046,9.847853264808656,106.91163542429607,0.0
2022-01-23 15:50:00,4.7,16.1,20.7,22.0,8.0,4.471,8.78468,4.5525,59.500099999999996,1.6111111111111112,7.444444444444445,60.666666666666664,0.0,86.88888888888889,7.222222222222222,1031.5555555555557,21.88888888888889,-0.8333333333333334,10.833333333333334,1.7222222222222223,413.2487938541105,440.84659250895186,2.5946485755335815,110.7709130551182,35.764038537343346,14.621030464172364,1.3722109990318616,9.924248445828756,105.64344159444174,0.0
2022-01-23 16:00:00,4.7,16.2,20.8,22.0,8.0,4.471,8.48414,4.0258,59.488699999999994,1.3333333333333335,7.333333333333333,63.0,0.0,87.66666666666667,6.666666666666667,1031.6666666666667,23.666666666666664,-1.0,11.0,1.6666666666666667,410.9217101033529,442.80695062045396,2.593284339904785,112.3306219482422,35.22950652440389,14.856135873794557,1.2716755295793216,9.970840296745301,105.00282511393229,0.0
2022-01-23 16:10:00,4.4,16.1,21.7,22.0,7.9,4.46,8.657195,3.3821,59.5207,1.0555555555555558,7.222222222222222,65.33333333333333,0.0,88.44444444444444,6.111111111111112,1031.7777777777778,25.444444444444443,-1.1666666666666667,11.166666666666666,1.6111111111111112,411.5331769149605,439.4681152659449,2.602028424046134,111.80153741502492,34.69676553726196,15.094470686912535,1.2584478865067164,10.006964983940126,105.6369324874878,0.0
2022-01-23 16:20:00,4.2,16.1,20.9,22.0,7.8,4.482,9.450005,2.9302,59.6125,0.7777777777777781,7.111111111111111,67.66666666666667,0.0,89.22222222222223,5.555555555555556,1031.888888888889,27.22222222222222,-1.3333333333333335,11.333333333333334,1.5555555555555556,416.1506281534831,442.98784627278644,2.627139484262736,110.64629332634016,34.17318639755249,15.33644338607788,1.282128735979398,10.043734129269918,107.44774524688721,0.0
2022-01-23 16:30:00,4.3,16.1,20.5,22.0,7.8,4.496,17.985715,2.5012999999999996,59.7134,0.5,7.0,70.0,0.0,90.0,5.0,1032.0,29.0,-1.5,11.5,1.5,416.9121497914983,441.1724842711701,3.0871910924628634,118.08929594266212,33.68539030710856,15.590317093531292,1.424713443815708,10.101651550928752,106.71750324249267,0.0
2022-01-23 16:40:00,4.1,15.9,21.6,21.9,7.5,4.487,19.41403,2.2812,59.815200000000004,0.22222222222222232,6.888888888888889,72.33333333333333,0.0,90.77777777777777,4.444444444444445,1032.111111111111,30.77777777777778,-1.6666666666666667,11.666666666666666,1.4444444444444444,415.14669565836596,439.2278931751471,4.910905240491285,134.2890934324534,33.26861415227255,15.834368000030517,2.1283967216809594,10.190257261594137,106.43597473144533,0.0
2022-01-23 16:50:00,4.0,15.9,20.9,21.8,7.6,4.463,34.35881,2.032,59.910199999999996,-0.05555555555555536,6.777777777777778,74.66666666666667,0.0,91.55555555555556,3.8888888888888893,1032.2222222222222,32.55555555555556,-1.8333333333333335,11.833333333333334,1.3888888888888888,418.6410563151042,441.4107655457245,7.918201202201304,165.16057237872968,32.90889078776041,16.02318212032318,2.80375134507815,10.291930241584778,106.23615337371825,0.0
2022-01-23 17:00:00,3.9,15.8,20.3,21.8,7.5,4.482,16.52908,1.9225999999999999,59.9954,-0.33333333333333304,6.666666666666667,77.0,0.0,92.33333333333333,3.333333333333334,1032.3333333333333,34.33333333333333,-2.0,12.0,1.3333333333333335,418.5844170125326,441.96526022373945,8.349599599838257,162.81301246643065,32.600698549760494,16.18057933885543,2.834393968771064,10.379314586373628,107.87592102926286,0.0
2022-01-23 17:10:00,3.7,15.7,21.2,21.7,7.2,4.478,22.750525,2.13,60.11130000000001,-0.6111111111111107,6.555555555555555,79.33333333333333,0.0,93.11111111111111,2.7777777777777786,1032.4444444444443,36.111111111111114,-2.166666666666667,12.166666666666668,1.2777777777777777,422.12957219266343,438.37284169514976,7.658411928085284,145.97316678063345,32.303394648234054,16.30948989232381,2.6779364355405173,10.463629938761393,106.63505964914957,0.0
2022-01-23 17:20:00,3.6,15.6,21.4,21.7,7.1,4.44,10.223605000000001,1.7844000000000002,60.148900000000005,-0.8888888888888884,6.444444444444445,81.66666666666666,0.0,93.88888888888889,2.222222222222223,1032.5555555555557,37.888888888888886,-2.3333333333333335,12.333333333333334,1.2222222222222223,417.7583263142904,438.09831661180516,6.736788658233685,134.85147279426877,32.04745233853659,16.439340114593506,2.482194397846858,10.570548354784647,107.58425098419191,0.0
2022-01-23 17:30:00,3.1,15.5,20.4,21.6,6.8,4.452,8.287635,1.6926999999999999,60.168899999999994,-1.166666666666666,6.333333333333334,84.0,0.0,94.66666666666667,1.6666666666666679,1032.6666666666667,39.666666666666664,-2.5,12.5,1.1666666666666667,418.3774687317597,440.9341335042318,4.959385795189162,107.18731363285733,31.779727961222328,16.56298712094625,2.5054644272724786,10.582740399042766,107.44264792124432,0.0
2022-01-23 17:40:00,2.7,15.3,20.7,21.5,6.4,4.476,8.30236,1.514,60.199400000000004,-1.4444444444444438,6.222222222222222,86.33333333333334,0.0,95.44444444444444,1.1111111111111125,1032.7777777777778,41.44444444444444,-2.666666666666667,12.666666666666668,1.1111111111111112,422.0867046101888,439.83093579873275,4.401222103436789,98.76558687845866,31.54669057528178,16.691314894358317,2.333843706250191,10.485435395240783,108.70537667592366,0.0
2022-01-23 17:50:00,2.4,15.1,21.5,21.5,6.2,4.479,11.666715,2.0888999999999998,60.2621,-1.7222222222222214,6.111111111111111,88.66666666666666,0.0,96.22222222222223,0.5555555555555571,1032.888888888889,43.22222222222222,-2.8333333333333335,12.833333333333334,1.0555555555555556,420.329162646765,439.69271619774827,4.221430664830288,102.61513699439959,31.360182790756227,16.796776580810548,2.3116334905227025,10.344475604693095,107.06976969401042,0.0
2022-01-23 18:00:00,2.3,15.0,21.1,21.5,6.0,4.46,10.403324999999999,2.1708,60.291700000000006,-2.0,6.0,91.0,0.0,97.0,0.0,1033.0,45.0,-3.0,13.0,1.0,414.9787377929688,437.15158508300783,4.091967333912176,105.28734419052209,31.16038233121236,16.8939825630188,2.045204889178276,10.225353428522746,107.76481426239013,0.0
2022-01-23 18:10:00,2.3,15.0,20.4,21.5,6.0,4.464,9.647960000000001,1.6620000000000001,60.169000000000004,-2.0555555555555554,6.0,91.27777777777777,0.0,97.0,0.1111111111111111,1033.0555555555557,45.388888888888886,-3.0555555555555554,13.0,1.0,413.8520780225732,434.4253520956807,3.9216457505549416,106.12123085151283,31.00132260062004,16.980370777057168,2.262497519502223,10.180117186770413,107.86560512396807,0.0
2022-01-23 18:20:00,2.3,15.0,20.6,21.5,6.0,4.454,10.711459999999999,1.7818999999999998,60.17139999999999,-2.111111111111111,6.0,91.55555555555556,0.0,97.0,0.2222222222222222,1033.111111111111,45.77777777777778,-3.111111111111111,13.0,1.0,417.39612904866533,432.5310443010001,3.949510359602459,110.94205388257733,30.849115521113077,17.056583121617635,2.222855105996132,10.142781087557475,109.1129494603475,0.0
2022-01-23 18:30:00,1.9,14.9,21.3,21.5,5.7,4.482,11.137935,1.8044,60.2327,-2.1666666666666665,6.0,91.83333333333333,0.0,97.0,0.3333333333333333,1033.1666666666667,46.166666666666664,-3.1666666666666665,13.0,1.0,416.94730202510436,432.2532342529297,3.965425247156014,107.42865175279522,30.6781961355053,17.12374648214038,2.2422835746814647,10.092637782175034,107.70963641661766,0.0
2022-01-23 18:40:00,2.2,15.0,21.7,21.4,6.0,4.451,11.908645,1.4213,60.19070000000001,-2.2222222222222223,6.0,92.11111111111111,0.0,97.0,0.4444444444444444,1033.2222222222222,46.55555555555556,-3.2222222222222223,13.0,1.0,412.62513814290367,434.5168518136562,4.1147358641112595,114.58110692924024,30.51426756223043,17.192871465682984,2.240140482385953,10.056376967430115,110.74332061767579,0.0
2022-01-23 18:50:00,2.1,14.9,21.1,21.4,5.9,4.453,10.214535,1.4382,60.2047,-2.2777777777777777,6.0,92.38888888888889,0.0,97.0,0.5555555555555556,1033.2777777777778,46.94444444444444,-3.2777777777777777,13.0,1.0,412.59115262437143,432.56218271891277,3.9826092410828435,110.59123292976854,30.349162274084456,17.27175424304816,2.2415251386817037,10.032804758509652,107.36682130261197,0.0
2022-01-23 19:00:00,2.2,14.9,20.3,21.4,5.9,4.459,12.46519,1.3218999999999999,60.2635,-2.3333333333333335,6.0,92.66666666666667,0.0,97.0,0.6666666666666666,1033.3333333333333,47.333333333333336,-3.3333333333333335,13.0,1.0,411.32096415201823,430.7378486229907,3.9897094563239035,108.5147682901156,30.17934553782145,17.350117991765337,2.2290658102432888,10.02012668609619,106.85963942209881,0.0
2022-01-23 19:10:00,1.8,14.8,20.7,21.4,5.7,4.46,12.567505,1.2726,60.24249999999999,-2.388888888888889,6.0,92.94444444444444,0.0,97.0,0.7777777777777778,1033.388888888889,47.72222222222222,-3.388888888888889,13.0,1.0,413.4006430852981,432.19693631226994,4.342237490644562,117.94411728832009,30.014188261032103,17.43703795115153,2.194734650850296,10.01385747909546,109.66897129058839,0.0
2022-01-23 19:20:00,1.4,14.7,21.5,21.4,5.5,4.45,11.31878,0.9695,60.250099999999996,-2.4444444444444446,6.0,93.22222222222223,0.0,97.0,0.8888888888888888,1033.4444444444443,48.111111111111114,-3.4444444444444446,13.0,1.0,418.61541503906255,432.6119640096029,4.577694465272171,109.54596525483211,29.849875977834067,17.545383021036784,2.2852180890242257,10.00701287428538,110.34345055898032,0.0
2022-01-23 19:30:00,1.9,14.8,21.7,21.4,5.6,4.439,12.713695,1.0435,60.273900000000005,-2.5,6.0,93.5,0.0,97.0,1.0,1033.5,48.5,-3.5,13.0,1.0,412.62457204533723,435.5739100348812,5.276501221939669,116.44278024598032,29.660449940363566,17.665374399820962,2.350581663052241,10.001799305280048,111.10230976104735,0.0
2022-01-23 19:40:00,2.0,14.7,21.0,21.4,5.5,4.477,14.30332,1.0664,60.322900000000004,-2.5555555555555554,6.0,93.77777777777777,0.0,97.0,1.1111111111111112,1033.5555555555557,48.888888888888886,-3.5555555555555554,13.0,1.0,418.06745503743485,434.0112558895418,5.234924417323311,109.47861096807792,29.501427796681718,17.788784755071003,2.408446121017138,10.010285676320393,107.88570191701254,0.0
2022-01-23 19:50:00,1.5,14.6,20.3,21.4,5.3,4.461,15.44629,0.7293000000000001,60.3409,-2.611111111111111,6.0,94.05555555555556,0.0,97.0,1.222222222222222,1033.611111111111,49.27777777777778,-3.611111111111111,13.0,1.0,415.59144907633464,433.2347678629558,5.383270351496121,112.44526518266753,29.350294733047484,17.90670732498169,2.3556533382336298,10.021635971069337,110.28173797607421,0.0
2022-01-23 20:00:00,1.6,14.7,20.6,21.4,5.5,4.465,17.060175,0.6017,60.3549,-2.6666666666666665,6.0,94.33333333333333,0.0,97.0,1.3333333333333333,1033.6666666666667,49.666666666666664,-3.6666666666666665,13.0,1.0,416.3457377010653,436.40972248647404,5.39222941183101,115.06561888937222,29.197389148076375,18.01619380950928,2.4356876595815025,10.042521363894144,108.5940480295817,0.0
2022-01-23 20:10:00,1.0,14.5,21.3,21.3,5.0,4.478,19.04991,0.4436,60.3531,-2.7222222222222223,6.0,94.61111111111111,0.0,97.0,1.4444444444444444,1033.7222222222222,50.05555555555556,-3.7222222222222223,13.0,1.0,423.7336767683358,435.87432524582437,6.7011356787762395,117.75201351144219,29.051741485595706,18.123618625005086,2.5165793307622275,10.104799027442933,110.33442624409993,0.0
2022-01-23 20:20:00,1.2,14.5,21.7,21.3,5.0,4.456,16.393909999999998,0.5035999999999999,60.4088,-2.7777777777777777,6.0,94.88888888888889,0.0,97.0,1.5555555555555556,1033.7777777777778,50.44444444444444,-3.7777777777777777,13.0,1.0,426.1924542236328,439.1074517822266,7.1843990002783,109.81105891642599,28.9278645851573,18.234420298435648,2.709112421111331,10.20543595478183,108.86375518444456,0.0
2022-01-23 20:30:00,1.0,14.4,21.2,21.3,4.9,4.444,16.646895,0.3516,60.4116,-2.833333333333333,6.0,95.16666666666667,0.0,97.0,1.6666666666666665,1033.8333333333333,50.833333333333336,-3.833333333333333,13.0,1.0,421.5449831451767,442.5973863869152,7.246424230370818,107.62858571823033,28.766865708033244,18.334892781575522,2.6982756110032398,10.361645644505819,108.84966636657714,0.0
2022-01-23 20:40:00,1.0,14.4,20.5,21.3,4.9,4.468,16.90361,0.5006999999999999,60.443200000000004,-2.888888888888889,6.0,95.44444444444444,0.0,97.0,1.7777777777777777,1033.888888888889,51.22222222222222,-3.888888888888889,13.0,1.0,421.42539693196613,445.08977416992184,6.849745232479721,110.33738477049576,28.59079916636149,18.42872993151347,2.8012204587459566,10.553986903826395,109.5650657272339,0.0
2022-01-23 20:50:00,1.1,14.5,20.3,21.3,4.9,4.474,16.60004,0.4561,60.4653,-2.9444444444444446,6.0,95.72222222222223,0.0,97.0,1.8888888888888888,1033.9444444444443,51.611111111111114,-3.9444444444444446,13.0,1.0,427.668721110026,444.1637050690048,6.764359028352855,108.895435015145,28.431291446685794,18.547549295425416,2.7947560322284697,10.658748710950215,109.49761412302652,0.0
2022-01-23 21:00:00,0.9,14.4,20.8,21.3,4.8,4.455,15.814805000000002,0.0238,60.45739999999999,-3.0,6.0,96.0,0.0,97.0,2.0,1034.0,52.0,-4.0,13.0,1.0,426.4052338418193,443.49384785619276,6.533023921675602,109.17950713550977,28.28484361330668,18.648960803349812,2.9078973964850108,10.698901918729145,110.31519819895425,0.0
2022-01-23 21:10:00,0.6,14.3,21.4,21.3,4.6,4.479,16.763370000000002,-0.0764,60.4491,-3.0555555555555554,5.944444444444445,97.16666666666667,0.0,96.94444444444444,2.0,1034.0,50.5,-4.0,12.833333333333334,1.0,427.7326691691081,445.9043265787761,6.824688407580058,113.60785673777264,28.143908042907714,18.736635576883952,3.0214142298698428,10.697677294413248,109.96092334747314,0.0
2022-01-23 21:20:00,0.7,14.3,21.6,21.3,4.6,4.464,16.14674,0.147,60.4615,-3.111111111111111,5.888888888888889,98.33333333333333,0.0,96.88888888888889,2.0,1034.0,49.0,-4.0,12.666666666666666,1.0,429.72622558593747,451.2082223721209,7.063513867693432,112.96159997562904,28.011232744852702,18.820429258346557,2.986755088965098,10.670226198832195,109.14081259409586,0.0
