,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-23 21:30:00,0.5,14.3,21.2,21.3,4.5,4.457,15.984915,0.016799999999999995,60.4972,-3.1666666666666665,5.833333333333333,99.5,0.0,96.83333333333333,2.0,1034.0,47.5,-4.0,12.5,1.0,425.86594207763676,453.5801254272461,6.962172964171501,113.23791699598064,27.89805682818095,18.89929926554362,3.2232094156742095,10.621940463383991,107.80581704457602,0.0
2022-01-23 21:40:00,0.5,14.2,20.5,21.3,4.4,4.472,15.541455,-0.1326,60.5139,-3.2222222222222223,5.777777777777778,100.66666666666667,0.0,96.77777777777777,2.0,1034.0,46.0,-4.0,12.333333333333334,1.0,432.3380269122946,452.69938500064546,6.714693553757533,110.13421678661628,27.77127318064372,18.96254851659139,3.319804485241572,10.582771844863892,109.93768367767333,0.0
2022-01-23 21:50:00,0.5,14.2,20.2,21.3,4.5,4.482,16.09477,-0.13740000000000002,60.5467,-3.2777777777777777,5.722222222222222,101.83333333333333,0.0,96.72222222222223,2.0,1034.0,44.5,-4.0,12.166666666666666,1.0,433.9704896036784,456.2660261097174,6.611019152072863,110.89804501398808,27.63253994305928,19.026376514434816,3.1765587302049,10.527750832239787,109.8316132481893,0.0
2022-01-23 22:00:00,0.7,14.3,20.6,21.3,4.6,4.445,15.263665,-0.4154,60.6678,-3.3333333333333335,5.666666666666667,103.0,0.0,96.66666666666667,2.0,1034.0,43.0,-4.0,12.0,1.0,434.6571339153422,456.5153325398763,6.931214712164497,107.92210944676803,27.507247603734335,19.088282572428387,3.1076205682754514,10.425682158470154,107.80272719065348,0.0
2022-01-23 22:10:00,0.4,14.2,21.1,21.3,4.4,4.47,16.943115,-0.0979,61.1761,-3.388888888888889,5.611111111111111,104.16666666666667,0.0,96.61111111111111,2.0,1034.0,41.5,-4.0,11.833333333333334,1.0,426.73530158382727,456.35370400965894,6.552343148282692,106.3710998817487,27.409439534671968,19.14919109287158,3.278185974939274,10.330360384326164,108.19890161399633,0.0
2022-01-23 22:20:00,0.3,14.1,21.6,21.2,4.3,4.484,15.581725,-0.3169,61.40990000000001,-3.4444444444444446,5.555555555555555,105.33333333333333,0.0,96.55555555555556,2.0,1034.0,40.0,-4.0,11.666666666666666,1.0,429.10550109863277,457.4125400411672,6.770571986470519,106.46243130161265,27.327578767140704,19.21243086496989,3.303170011043549,10.277714330355327,112.1265184020996,0.0
2022-01-23 22:30:00,0.9,14.3,21.8,21.2,4.7,4.464,16.637639999999998,-0.3963,61.516,-3.5,5.5,106.5,0.0,96.5,2.0,1034.0,38.5,-4.0,11.5,1.0,430.7421703329854,457.1949806722005,6.723186211599469,112.63167392967785,27.24375288963318,19.25944301923116,3.3575247927506764,10.208345135052998,109.6655701828003,0.0
2022-01-23 22:40:00,0.5,14.1,21.3,21.2,4.2,4.462,17.41194,-0.5032,61.5844,-3.5555555555555554,5.444444444444445,107.66666666666667,0.0,96.44444444444444,2.0,1034.0,37.0,-4.0,11.333333333333334,1.0,435.6400739542643,459.28353617701043,6.984378485491047,114.66775199588407,27.136967430114748,19.298759810129802,3.4037703220049544,10.125927116076152,112.05914216359456,0.0
2022-01-23 22:50:00,1.1,14.2,21.1,21.2,4.5,4.467,20.46706,-0.495,61.6148,-3.611111111111111,5.388888888888889,108.83333333333333,0.0,96.38888888888889,2.0,1034.0,35.5,-4.0,11.166666666666666,1.0,429.7320797098094,456.3786321425164,7.347637215522722,113.39810370838575,27.030055875778196,19.346764237085978,3.383151888847351,10.08451795578003,109.47455317179363,0.0
2022-01-23 23:00:00,0.3,14.2,21.0,21.2,4.4,4.467,18.3826,-0.4406,61.646100000000004,-3.6666666666666665,5.333333333333333,110.0,0.0,96.33333333333333,2.0,1034.0,34.0,-4.0,11.0,1.0,431.4274119059245,449.0950334676107,7.492396799278798,110.13260991931637,26.953758913675944,19.388067782719933,3.4896663610140486,10.054292120933534,115.42803980509441,0.0
2022-01-23 23:10:00,0.1,14.0,20.7,21.2,4.1,4.461,18.100315000000002,-0.6538,61.677,-3.7222222222222223,5.277777777777778,111.16666666666667,0.0,96.27777777777777,2.0,1034.0,32.5,-4.0,10.833333333333332,1.0,433.87227539062496,452.62571954836795,8.129482306167905,115.35793705051228,26.884655958811443,19.426523427963257,3.9090656109650928,10.040826857884726,106.09458786010744,0.0
2022-01-23 23:20:00,-0.1,14.0,20.9,21.2,4.0,4.45,18.921025,-0.7007,61.6999,-3.7777777777777777,5.222222222222222,112.33333333333333,0.0,96.22222222222223,2.0,1034.0,31.0,-4.0,10.666666666666666,1.0,435.40234617737514,456.79238138834637,7.992517480688579,109.38238568817829,26.809313029217435,19.46338866150356,3.7202625812918457,10.038540396411253,110.9181356698994,0.0
2022-01-23 23:30:00,-0.2,13.9,21.1,21.2,3.9,4.493,19.00781,-0.4566,61.725699999999996,-3.833333333333333,5.166666666666667,113.5,0.0,96.16666666666667,2.0,1034.0,29.5,-4.0,10.5,1.0,443.00108133951824,457.2935647232231,7.443037144801037,105.11649796911551,26.71689912077298,19.497011822142888,3.7421724584807707,10.041321282038327,104.08157956296034,0.0
2022-01-23 23:40:00,-0.2,13.9,21.3,21.2,3.9,4.463,16.967295,-0.4165,61.717,-3.888888888888889,5.111111111111111,114.66666666666667,0.0,96.11111111111111,2.0,1034.0,28.0,-4.0,10.333333333333332,1.0,443.09660859908183,450.1071018894239,7.421785170237223,107.28861918131511,26.579388926823935,19.540992631912232,3.9193434786796573,10.068929964701335,112.8887435277303,0.0
2022-01-23 23:50:00,0.0,13.9,21.4,21.2,4.0,4.469,16.033735,-0.5205,61.7538,-3.9444444444444446,5.055555555555555,115.83333333333333,0.0,96.05555555555556,2.0,1034.0,26.5,-4.0,10.166666666666666,1.0,439.44223907470706,453.6137549845377,6.518238950543484,103.65151963702704,26.48524841944377,19.594330698649088,3.631555273135503,10.062466659545898,105.0707716369629,0.0
2022-01-24 00:00:00,-0.3,13.9,21.7,21.2,3.8,4.446,13.251245,-0.2121,61.6816,-4.0,5.0,117.0,0.0,96.0,2.0,1034.0,25.0,-4.0,10.0,1.0,436.06738260203394,450.57162866702026,5.748108910908133,97.91434355719615,26.419149707158407,19.63131113052368,3.720245084365209,10.038823370933532,111.65998226165773,0.0
2022-01-24 00:10:00,-0.2,13.9,21.7,21.2,3.8,4.455,11.87558,0.013599999999999998,61.68150000000001,-4.055555555555555,4.944444444444445,118.33333333333333,0.0,95.94444444444444,2.0,1034.0,24.88888888888889,-4.111111111111111,9.944444444444445,1.0,430.5205394104705,452.2661876424154,5.262485049956263,96.39178037395585,26.373107633511204,19.647483863498454,3.5708153912921055,10.016125674101117,112.53938739944434,0.0
2022-01-24 00:20:00,-0.4,13.8,21.9,21.2,3.7,4.441,11.608605,-0.024,61.23350000000001,-4.111111111111111,4.888888888888889,119.66666666666667,0.0,95.88888888888889,2.0,1034.0,24.77777777777778,-4.222222222222222,9.88888888888889,1.0,429.4118817138672,454.30510294947135,5.11412096896414,101.96339372688769,26.32121299425761,19.641730337142942,3.536292978525162,10.000114261309305,104.04842007954915,0.0
2022-01-24 00:30:00,-0.4,13.8,22.0,21.2,3.6,4.457,11.38896,-0.0163,60.93300000000001,-4.166666666666667,4.833333333333333,121.0,0.0,95.83333333333333,2.0,1034.0,24.666666666666668,-4.333333333333333,9.833333333333334,1.0,427.7472006225586,451.9069766480895,5.061920873095087,106.16356758527164,26.219834966659544,19.633342218399047,3.471270591815313,9.988354353904723,115.62312994639078,0.0
2022-01-24 00:40:00,-0.2,13.8,22.1,21.2,3.8,4.449,10.978190000000001,0.029699999999999997,60.7854,-4.222222222222222,4.777777777777778,122.33333333333333,0.0,95.77777777777777,2.0,1034.0,24.555555555555557,-4.444444444444445,9.777777777777779,1.0,424.0337192368782,454.56477722167966,4.501874920547346,108.52418921519134,26.141003032329955,19.63813050832905,3.287743095166045,9.970169138647819,105.23052904014378,0.0
2022-01-24 00:50:00,-0.2,13.9,22.1,21.2,3.8,4.468,11.071195,-0.2545,60.6768,-4.277777777777778,4.722222222222222,123.66666666666667,0.0,95.72222222222223,2.0,1034.0,24.444444444444443,-4.555555555555555,9.722222222222221,1.0,421.47653513590495,448.4677072985419,4.6022591353540365,107.18748634769418,26.066339422861734,19.64883086204529,3.2580180708567306,9.917924831708273,122.51941080729166,0.0
2022-01-24 01:00:00,-0.2,13.9,22.0,21.2,3.8,4.481,12.058265,-0.2428,60.7666,-4.333333333333333,4.666666666666667,125.0,0.0,95.66666666666667,2.0,1034.0,24.333333333333332,-4.666666666666667,9.666666666666666,1.0,423.14943971831224,453.20331238494526,4.612278493474433,109.661813396303,26.010075731277464,19.662172015508016,3.232456383705139,9.819758070309957,109.62484287261964,0.0
2022-01-24 01:10:00,-0.1,13.9,21.9,21.2,3.9,4.482,12.667235,-0.15030000000000002,61.246399999999994,-4.388888888888889,4.611111111111111,126.33333333333333,0.0,95.61111111111111,2.0,1034.0,24.22222222222222,-4.777777777777778,9.61111111111111,1.0,424.4688161459737,451.059087117513,4.536094372036767,113.72195773388708,25.939616438547773,19.669606240590415,2.910332504908244,9.744396443367005,113.37204025268554,0.0
2022-01-24 01:20:00,-0.1,13.9,21.7,21.2,3.9,4.452,13.053004999999999,-0.4588,61.450900000000004,-4.444444444444445,4.555555555555555,127.66666666666667,0.0,95.55555555555556,2.0,1034.0,24.11111111111111,-4.888888888888889,9.555555555555555,1.0,424.542837570015,449.8651975083625,4.696611416178234,110.38736317650746,25.881323258082073,19.689651037851966,2.9503964416186017,9.665653031667073,107.69284210205078,0.0
2022-01-24 01:30:00,-0.3,13.8,21.4,21.1,3.7,4.446,13.43092,-0.1839,61.5748,-4.5,4.5,129.0,0.0,95.5,2.0,1034.0,24.0,-5.0,9.5,1.0,423.52979532877606,448.7373569918227,4.643611269549462,106.421249143094,25.834010146458944,19.708860804239908,3.032416266997655,9.64730743408203,105.3792149480184,0.0
2022-01-24 01:40:00,-0.3,13.8,21.2,21.1,3.7,4.45,12.415304545454546,0.2782727272727273,61.64081818181818,-4.555555555555555,4.444444444444445,130.33333333333334,0.0,95.44444444444444,2.0,1034.0,23.88888888888889,-5.111111111111111,9.444444444444445,1.0,425.49778181054126,445.00855529785156,4.541639115244655,109.83799346040198,25.748197053273522,19.730349451700846,2.8267892436186473,9.665071751276653,110.44699172973633,0.0
2022-01-24 01:50:00,-0.3,13.8,21.0,21.1,3.8,4.496,13.177085,0.4184,61.6004,-4.611111111111111,4.388888888888889,131.66666666666666,0.0,95.38888888888889,2.0,1034.0,23.77777777777778,-5.222222222222222,9.38888888888889,1.0,422.84071614583337,448.65318638242525,4.592149851362584,110.38990388320664,25.703786926269533,19.758775269190473,2.8891077800591787,9.693604203859966,109.91663283030191,0.0
2022-01-24 02:00:00,-0.2,13.8,20.7,21.1,3.8,4.449,13.058765,0.5553,61.6225,-4.666666666666667,4.333333333333333,133.0,0.0,95.33333333333333,2.0,1034.0,23.666666666666668,-5.333333333333333,9.333333333333334,1.0,423.2478353636292,448.27024831136066,4.7563638491751785,111.2135801504965,25.632965580622358,19.783841826121012,2.890766223669052,9.756095555623371,118.99065170288085,0.0
2022-01-24 02:10:00,-0.3,13.8,20.4,21.1,3.7,4.456,14.033455,0.6515000000000001,61.587,-4.722222222222222,4.277777777777778,134.33333333333334,0.0,95.27777777777777,2.0,1034.0,23.555555555555557,-5.444444444444445,9.277777777777779,1.0,425.9559071858724,448.7768701031564,4.862407608638375,112.54745077488785,25.572796158009332,19.812654560972742,2.8530845223779733,9.814818301012286,104.81998276769778,0.0
2022-01-24 02:20:00,-0.3,13.8,20.2,21.1,3.7,4.487,14.525045,0.5422,61.5346,-4.777777777777778,4.222222222222222,135.66666666666666,0.0,95.22222222222223,2.0,1034.0,23.444444444444443,-5.555555555555555,9.222222222222221,1.0,423.49584574030735,446.43967219911775,5.080096573708421,111.9573414038534,25.504990301132203,19.84488043467204,2.8234907205899558,9.885743400255839,111.69240028381346,0.0
2022-01-24 02:30:00,-0.3,13.8,20.0,21.1,3.8,4.486,15.261105,0.4523,61.50789999999999,-4.833333333333333,4.166666666666667,137.0,0.0,95.16666666666667,2.0,1034.0,23.333333333333332,-5.666666666666666,9.166666666666666,1.0,422.46098052978516,446.6107368977865,5.150753492904921,110.37017000553972,25.426587692896526,19.877095397313436,2.845538611014684,9.922379833857217,112.94533982594808,0.0
2022-01-24 02:40:00,-0.1,13.8,19.9,21.1,3.8,4.471,16.001695,0.47759999999999997,61.509,-4.888888888888889,4.111111111111111,138.33333333333334,0.0,95.11111111111111,2.0,1034.0,23.22222222222222,-5.777777777777778,9.11111111111111,1.0,424.51079519337617,445.2851223298873,5.487852841501182,114.72877633412679,25.377209825515745,19.938880424499512,2.7474539057413736,9.951141277949016,106.06837726593017,0.0
2022-01-24 02:50:00,-0.2,13.8,19.9,21.1,3.8,4.465,15.881345,0.5323,61.5044,-4.944444444444445,4.055555555555555,139.66666666666666,0.0,95.05555555555556,2.0,1034.0,23.11111111111111,-5.888888888888889,9.055555555555555,1.0,426.82166768391926,448.24379059539444,5.477386399487317,108.18841026672536,25.32458251473682,19.983912945731742,2.906832530941468,9.967270870469306,113.63291779043895,0.0
2022-01-24 03:00:00,-0.3,13.8,19.9,21.1,3.8,4.449,16.488035,0.5343,61.2254,-5.0,4.0,141.0,0.0,95.0,2.0,1034.0,23.0,-6.0,9.0,1.0,420.6048499973341,449.50945780436194,5.499282597054195,108.93731894627804,25.290768580355888,20.022914175529262,2.685585140973161,9.980106559446302,106.26453767916578,0.0
2022-01-24 03:10:00,-0.1,13.8,20.1,21.1,3.9,4.448,17.022945,0.7301,60.8144,-5.0,4.0,141.27777777777777,0.0,94.94444444444444,2.0,1034.0,23.5,-6.0,8.944444444444445,1.0,421.174474995931,447.9281884765625,5.472091001117297,113.26022213628737,25.220350742340088,20.047604996363322,2.670529848734538,9.980976104736328,119.73654603322348,0.0
2022-01-24 03:20:00,-0.1,13.8,20.3,21.1,3.9,4.457,17.05932,0.6223,60.5991,-5.0,4.0,141.55555555555554,0.0,94.88888888888889,2.0,1034.0,24.0,-6.0,8.88888888888889,1.0,426.1909316279971,444.3584402185199,5.4210639339651765,112.27645025501144,25.183879903157553,20.071025136311853,2.6409997300306953,9.980687708854674,110.96716692606608,0.0
2022-01-24 03:30:00,0.0,13.9,20.4,21.1,4.0,4.467,17.134125,0.3647,60.451499999999996,-5.0,4.0,141.83333333333334,0.0,94.83333333333333,2.0,1034.0,24.5,-6.0,8.833333333333334,1.0,432.03966939290365,446.1498784102517,5.48555735992173,112.29393061923443,25.194647665023805,20.09099546432495,2.6084115250905358,9.987577527364095,119.86883823394776,0.0
2022-01-24 03:40:00,0.2,14.0,20.7,21.1,4.1,4.485,16.74062,0.1736,60.3738,-5.0,4.0,142.11111111111111,0.0,94.77777777777777,2.0,1034.0,25.0,-6.0,8.777777777777779,1.0,433.850399787289,444.03819244384766,5.682636641715206,113.78038962735968,25.21432492574056,20.077120949427286,2.538984680175781,9.989634413719177,110.20935002644858,0.0
2022-01-24 03:50:00,0.0,13.9,20.9,21.1,3.9,4.474,17.174190000000003,0.0889,60.3673,-5.0,4.0,142.38888888888889,0.0,94.72222222222223,2.0,1034.0,25.5,-6.0,8.722222222222221,1.0,435.47292144775395,447.90226158405176,5.706966483121538,109.98662216983946,25.218003886540732,20.067836627960205,2.766114887992541,9.998400444984437,114.51912598927815,0.0
2022-01-24 04:00:00,0.0,13.9,21.1,21.1,4.0,4.46,17.70744,0.2237,60.4572,-5.0,4.0,142.66666666666666,0.0,94.66666666666667,2.0,1034.0,26.0,-6.0,8.666666666666666,1.0,436.0088975998451,451.28427047554106,6.124869153971053,111.9896058794873,25.26539088567098,20.051598091125488,2.591943083405495,10.005021405220031,95.84051369984944,0.0
2022-01-24 04:10:00,0.1,13.9,21.4,21.1,4.1,4.483,17.917009999999998,0.3348,60.9153,-5.0,4.0,142.94444444444446,0.0,94.61111111111111,2.0,1034.0,26.5,-6.0,8.61111111111111,1.0,440.2207697550456,457.73621541341146,6.324562145559128,111.57975323736332,25.320690825780233,19.99485500653585,2.767994480530421,10.010989095369975,105.87224400838215,0.0
2022-01-24 04:20:00,0.0,13.9,21.6,21.1,4.0,4.456,17.83871,0.47459999999999997,61.2008,-5.0,4.0,143.22222222222223,0.0,94.55555555555556,2.0,1034.0,27.0,-6.0,8.555555555555555,1.0,436.77994484737,455.7129004748114,6.2035043418070694,110.17837181263724,25.345141817728678,19.927553437550863,2.7057751496632894,10.023530832926431,103.98539019266764,0.0
2022-01-24 04:30:00,-0.3,13.8,21.7,21.1,3.8,4.455,18.28854,0.4843,61.309400000000004,-5.0,4.0,143.5,0.0,94.5,2.0,1034.0,27.5,-6.0,8.5,1.0,439.74180033365883,456.47974955240886,6.259375807578954,112.11247748013943,25.35924271583557,19.9020247109731,2.75611429532369,10.030009306271872,107.3613878631592,0.0
2022-01-24 04:40:00,-0.3,13.9,21.8,21.1,3.8,4.453,18.977854999999998,0.4277,61.3428,-5.0,4.0,143.77777777777777,0.0,94.44444444444444,2.0,1034.0,28.0,-6.0,8.444444444444445,1.0,442.53803476969404,454.0810752710803,6.3754426923848815,110.26829195291982,25.394557539621992,19.877712984085083,2.748914115826289,10.03365805943807,105.29219483693441,0.0
2022-01-24 04:50:00,-0.2,13.9,22.0,21.1,4.0,4.452,19.4191,0.3494,61.2956,-5.0,4.0,144.05555555555554,0.0,94.38888888888889,2.0,1034.0,28.5,-6.0,8.38888888888889,1.0,438.24514475504554,449.93933674779436,6.510324246829512,111.21417132167494,25.4519880755473,19.816038740395154,2.744551625073293,10.031695094216342,108.3885482085492,0.0
2022-01-24 05:00:00,0.3,14.0,22.1,21.1,4.1,4.442,18.96619,0.3264,61.31420000000001,-5.0,4.0,144.33333333333334,0.0,94.33333333333333,2.0,1034.0,29.0,-6.0,8.333333333333334,1.0,439.7764822387695,452.1842041015625,6.656084443835889,110.94271103487176,25.47730840365092,19.7817080116272,2.7367280522982282,10.025861037572225,109.61834033966065,0.0
2022-01-24 05:10:00,0.3,13.9,22.1,21.1,4.1,4.48,19.6459,0.3184,61.3548,-5.0,4.0,144.61111111111111,0.0,94.27777777777777,2.0,1034.0,29.5,-6.0,8.277777777777779,1.0,442.5527621249495,451.72920189517674,6.723580933075167,113.59113906472416,25.493628797531127,19.746834217707317,2.9967069764931997,10.022329216003417,113.43592372894287,0.0
2022-01-24 05:20:00,0.4,13.9,22.0,21.1,4.0,4.464,19.959855,0.40380000000000005,61.4062,-5.0,4.0,144.88888888888889,0.0,94.22222222222223,2.0,1034.0,30.0,-6.0,8.222222222222221,1.0,438.8222665405274,455.26958873880324,6.574653101048227,109.45252269012106,25.516042702992756,19.761834897994994,2.76503036737442,10.015837217966716,111.67001214345296,0.0
2022-01-24 05:30:00,-0.3,13.9,22.0,21.1,3.9,4.475,19.914225,0.4231,61.425599999999996,-5.0,4.0,145.16666666666666,0.0,94.16666666666667,2.0,1034.0,30.5,-6.0,8.166666666666666,1.0,436.7976269320784,466.2542953491211,6.717785264314232,112.4069806850024,25.56221864700317,22.75538280169169,3.0785854105154673,9.944676861763,135.00043535868326,0.0
2022-01-24 05:40:00,-0.2,13.9,21.9,21.1,4.0,4.471,19.490154999999998,0.4847,61.4184,-5.0,4.0,145.44444444444446,0.0,94.11111111111111,2.0,1034.0,31.0,-6.0,8.11111111111111,1.0,435.76146128336586,475.3545945652052,6.4604088357612905,112.38230394740563,25.61240022977193,25.193623297793717,2.998893558076546,9.46052673167428,133.63987336131814,0.0
2022-01-24 05:50:00,0.1,14.0,21.9,21.1,4.2,4.453,20.31776,0.4713,61.427499999999995,-5.0,4.0,145.72222222222223,0.0,94.05555555555556,2.0,1034.0,31.5,-6.0,8.055555555555555,1.0,441.69023280352013,482.0289710595142,6.542292017115038,154.00357349094025,25.65499590555827,24.833521839777628,2.910419470469157,8.950768675804138,113.60932648976643,0.0
2022-01-24 06:00:00,0.4,14.0,21.7,21.1,4.2,4.466,19.941935,0.5848,61.3361,-5.0,4.0,146.0,0.0,94.0,2.0,1034.0,32.0,-6.0,8.0,1.0,442.923518371582,483.5140295725855,6.318007014861888,432.32668760655287,25.688965695699057,24.202683674494427,2.885327333609263,8.688433966636657,133.3983032099406,0.0
2022-01-24 06:10:00,0.0,13.9,20.9,21.1,4.0,4.444,19.649359999999998,0.724,60.91179999999999,-4.888888888888889,3.888888888888889,144.38888888888889,0.0,93.77777777777777,2.4444444444444446,1034.0555555555557,31.555555555555557,-5.944444444444445,7.777777777777778,1.0555555555555556,441.315481111373,492.9225235230895,6.196039044089237,331.7394313264836,25.705837949117022,23.60214416186015,2.949988445838293,8.56837373415629,104.67159788767496,0.0
2022-01-24 06:20:00,0.2,13.9,20.9,21.1,4.0,4.467,19.966910000000002,0.7654,60.650400000000005,-4.777777777777778,3.7777777777777777,142.77777777777777,0.0,93.55555555555556,2.888888888888889,1034.111111111111,31.11111111111111,-5.888888888888889,7.555555555555555,1.1111111111111112,437.33736195882165,485.9144423421224,6.274414230888173,272.9311927631615,25.72502586682638,23.096305837631228,2.6970480640729266,8.648112443288166,126.08133644104002,0.0
2022-01-24 06:30:00,-0.2,14.0,21.1,21.1,4.1,4.459,21.185235,0.8984,60.545,-4.666666666666667,3.6666666666666665,141.16666666666666,0.0,93.33333333333333,3.333333333333333,1034.1666666666667,30.666666666666668,-5.833333333333333,7.333333333333333,1.1666666666666667,438.58216735138296,478.74111182903425,6.002814411308806,223.26896853301486,25.740598114035226,22.65226523819616,2.7451029084361878,8.865184755675537,100.37225852147334,0.0
2022-01-24 06:40:00,0.1,14.0,21.0,21.1,4.3,4.455,21.68812,0.8513,60.4678,-4.555555555555555,3.5555555555555554,139.55555555555554,0.0,93.11111111111111,3.7777777777777777,1034.2222222222222,30.22222222222222,-5.777777777777778,7.111111111111111,1.2222222222222223,447.99686391194666,482.47871734268364,6.904842143449406,197.99386309564449,25.728919019699095,22.326129213968915,2.6879869000116985,9.213912467956543,114.4346831512451,0.0
2022-01-24 06:50:00,0.1,14.0,21.0,21.1,4.1,4.471,22.483515,1.1385,60.4328,-4.444444444444445,3.4444444444444446,137.94444444444446,0.0,92.88888888888889,4.222222222222222,1034.2777777777778,29.77777777777778,-5.722222222222222,6.888888888888889,1.2777777777777777,450.26450270027954,481.8382228597005,6.480153791459941,288.8875904027217,25.74972031911214,22.05042960166931,2.6796393990516663,9.582186373074851,108.08529907226561,0.0
2022-01-24 07:00:00,0.1,13.9,21.0,21.1,4.0,4.457,22.812625,0.9752000000000001,60.375699999999995,-4.333333333333333,3.3333333333333335,136.33333333333334,0.0,92.66666666666667,4.666666666666666,1034.3333333333333,29.333333333333332,-5.666666666666667,6.666666666666667,1.3333333333333333,455.9719722142712,475.28859117529856,7.135495400105492,315.15606938938635,25.757171840667723,21.854066435496016,2.5022634297609327,9.790978118578593,108.7130979792277,0.0
2022-01-24 07:10:00,0.3,14.0,21.1,21.2,4.1,4.438,24.04588,1.0554000000000001,60.3649,-4.222222222222222,3.2222222222222223,134.72222222222223,0.0,92.44444444444444,5.111111111111111,1034.388888888889,28.88888888888889,-5.611111111111111,6.444444444444445,1.3888888888888888,459.4449040730794,476.6585185750326,7.247048406466253,530.9090102433889,25.77155388514201,21.688287267684935,2.540147887468338,9.900055769284567,118.1639347076416,0.0
2022-01-24 07:20:00,0.0,14.1,20.9,21.2,4.2,4.431,25.189320000000002,1.2166000000000001,60.3125,-4.111111111111111,3.111111111111111,133.11111111111111,0.0,92.22222222222223,5.555555555555555,1034.4444444444443,28.444444444444443,-5.555555555555555,6.222222222222222,1.4444444444444444,466.94497248507093,479.54114407243395,7.1931557847551035,509.0442702566028,25.78398554801941,21.601284643809002,2.524454705516497,9.958416104316711,99.36041769663493,0.0
2022-01-24 07:30:00,0.2,14.2,21.1,21.3,4.4,4.451,25.567015,1.2265000000000001,60.2931,-4.0,3.0,131.5,0.0,92.0,6.0,1034.5,28.0,-5.5,6.0,1.5,467.8551417032878,478.59314054291826,7.2433594796347744,388.58658462179585,25.799916467666627,21.512726122538247,2.446376731991768,9.99440439383189,128.3911891301473,0.0
2022-01-24 07:40:00,0.7,14.2,21.0,21.3,4.5,4.434,26.202215000000002,1.0996000000000001,60.2365,-3.888888888888889,2.888888888888889,129.88888888888889,0.0,91.77777777777777,6.444444444444445,1034.5555555555557,27.555555555555557,-5.444444444444445,5.777777777777778,1.5555555555555556,466.9421159871419,477.98642283121745,7.0422338572599115,446.738069360593,25.802776190439864,21.46176573753357,2.657422993183136,10.015080087979635,96.77446539560954,0.0
2022-01-24 07:50:00,0.6,14.3,21.0,21.4,4.5,4.455,26.243905,1.2001,60.2599,-3.7777777777777777,2.7777777777777777,128.27777777777777,0.0,91.55555555555556,6.888888888888888,1034.611111111111,27.11111111111111,-5.388888888888889,5.555555555555555,1.6111111111111112,463.0105807986205,480.10173013972144,6.997558368316478,321.8325728844249,25.81432251256738,21.4204020235094,2.6164674075006764,10.033494653944242,126.612019287368,0.0
2022-01-24 08:00:00,0.3,14.3,21.0,21.4,4.4,4.445,26.94706,1.2781,60.2649,-3.666666666666667,2.666666666666667,126.66666666666666,0.0,91.33333333333333,7.333333333333333,1034.6666666666667,26.666666666666668,-5.333333333333333,5.333333333333334,1.6666666666666665,466.3508302815755,488.13192397194354,7.231484709809729,253.68232812267237,25.829340938523245,21.38301347722033,2.7002312552079877,10.038348142082983,93.74025319646263,0.0
2022-01-24 08:10:00,0.3,14.4,20.9,21.6,4.5,4.443,25.27763,1.4781,60.27569999999999,-3.5555555555555554,2.5555555555555554,125.05555555555556,0.0,91.11111111111111,7.777777777777778,1034.7222222222222,26.22222222222222,-5.277777777777778,5.111111111111111,1.7222222222222223,468.6898922413793,491.5381312052409,6.779419362545013,235.04787679036457,25.82975818167663,21.334951562634153,2.6618310588906846,10.038224926103073,112.0182679023718,0.0
2022-01-24 08:20:00,0.8,14.5,21.2,21.7,4.6,4.427,24.699234999999998,1.4688,60.2487,-3.4444444444444446,2.4444444444444446,123.44444444444444,0.0,90.88888888888889,8.222222222222221,1034.7777777777778,25.77777777777778,-5.222222222222222,4.888888888888889,1.7777777777777777,471.8528181966146,488.0772490578136,7.586591959457612,275.5332811267228,25.847835483551023,21.269810587565104,2.549538590510686,10.028267976442972,103.80971191406249,0.0
2022-01-24 08:30:00,0.9,14.5,21.3,21.7,4.7,4.457,30.504739999999998,1.2606,60.19109999999999,-3.3333333333333335,2.3333333333333335,121.83333333333333,0.0,90.66666666666667,8.666666666666666,1034.8333333333333,25.333333333333336,-5.166666666666667,4.666666666666667,1.8333333333333333,472.36999611339354,494.44291890462245,8.721280572212349,756.0828024990276,25.856073163350423,21.225533119837444,2.619181980689367,10.015333213806153,110.53494009653727,0.0
2022-01-24 08:40:00,0.5,14.5,21.4,21.7,4.5,4.431,21.24375,1.2516,60.1896,-3.2222222222222223,2.2222222222222223,120.22222222222223,0.0,90.44444444444444,9.11111111111111,1034.888888888889,24.88888888888889,-5.111111111111111,4.444444444444445,1.8888888888888888,468.3823255411784,497.1172636185569,8.397969239566285,820.7015985659152,25.886715672810872,21.181227299372356,2.7086238272984824,10.014331895510356,105.32973838806151,0.0
2022-01-24 08:50:00,0.5,14.6,21.5,21.8,4.7,4.446,26.546825000000002,1.1691,60.1736,-3.111111111111111,2.111111111111111,118.61111111111111,0.0,90.22222222222223,9.555555555555555,1034.9444444444443,24.444444444444443,-5.055555555555555,4.222222222222222,1.9444444444444444,464.6912460467459,496.3090719604493,6.93480333414455,668.4981950318072,25.911520735422773,21.135618597666422,2.4896847599744794,10.017508524258933,104.79459566752116,0.0
2022-01-24 09:00:00,1.0,14.7,21.7,21.8,4.9,4.46,20.885830000000002,1.1324999999999998,60.1773,-3.0,2.0,117.0,0.0,90.0,10.0,1035.0,24.0,-5.0,4.0,2.0,462.3281861368815,496.9951525107197,6.656635981400808,916.8649411010741,25.907379457883245,21.11140264861328,2.4540554962622916,10.017417207976518,115.99185007429392,0.0
2022-01-24 09:10:00,0.3,14.5,21.7,21.8,4.5,4.434,21.82776,1.4122,60.238099999999996,-2.7777777777777777,2.0555555555555554,111.27777777777777,0.0,89.5,10.0,1034.9444444444443,23.72222222222222,-4.833333333333333,4.0,2.0,467.9825691801926,495.6203271168676,6.6686784701832265,934.6491881169034,25.927255153656006,21.107065175374352,2.548171704411507,10.010842518806458,99.93801204681397,0.0
2022-01-24 09:20:00,0.3,14.5,21.8,21.8,4.4,4.476,28.38966,1.4028,60.1908,-2.5555555555555554,2.111111111111111,105.55555555555556,0.0,89.0,10.0,1034.888888888889,23.444444444444443,-4.666666666666667,4.0,2.0,468.1254428100586,488.52932332356767,7.5675205420774265,742.0393941674529,25.936743030548097,21.104156484603884,2.4063918371995294,10.00730404218038,124.23260723114012,0.0
2022-01-24 09:30:00,0.2,14.5,22.0,21.8,4.4,4.455,32.336169999999996,1.5297,60.206500000000005,-2.3333333333333335,2.1666666666666665,99.83333333333333,0.0,88.5,10.0,1034.8333333333333,23.166666666666668,-4.5,4.0,2.0,486.32223485486264,497.1416809538041,8.463932639582683,519.433902448234,25.964028933842975,21.100239861806234,2.7678089656432467,9.999768540064494,110.91216924031576,0.0
2022-01-24 09:40:00,-0.1,14.4,22.1,21.8,4.2,4.458,32.183620000000005,1.4205999999999999,60.150099999999995,-2.111111111111111,2.2222222222222223,94.11111111111111,0.0,88.0,10.0,1034.7777777777778,22.88888888888889,-4.333333333333333,4.0,2.0,488.76737752278643,500.2562535253064,8.91955053755119,343.4987456215034,25.98534920056661,21.110036573410035,2.5092246119181314,9.992617286046345,109.7433878072103,0.0
2022-01-24 09:50:00,-0.2,14.4,22.1,21.8,4.1,4.445,31.939519999999998,1.3599999999999999,60.1091,-1.8888888888888888,2.2777777777777777,88.38888888888889,0.0,87.5,10.0,1034.7222222222222,22.61111111111111,-4.166666666666667,4.0,2.0,481.1307203516467,497.9589497884114,8.441681601799141,252.66452270249187,26.02003099123637,21.09190200169881,2.6065241030852,9.980723881721497,114.79255711873373,0.0
2022-01-24 10:00:00,-0.1,14.4,22.1,21.8,4.2,4.468,31.467525000000002,1.6684,60.1035,-1.6666666666666667,2.3333333333333335,82.66666666666666,0.0,87.0,10.0,1034.6666666666667,22.333333333333332,-4.0,4.0,2.0,478.81943949381514,496.05810032987046,8.404917346003366,183.8290685207561,26.061135336558028,21.060255346298216,2.5446126013994217,9.962587297757466,104.72993867238362,0.0
2022-01-24 10:10:00,0.1,14.5,22.1,21.8,4.3,4.463,31.502015,1.9541,60.0923,-1.4444444444444444,2.388888888888889,76.94444444444444,0.0,86.5,10.0,1034.611111111111,22.055555555555557,-3.833333333333333,4.0,2.0,474.54380105906523,493.51040693261155,8.312903120005872,132.8310533596836,26.083796501159668,21.073749726613364,2.535090318918228,9.93839254061381,118.04017925262451,0.0
2022-01-24 10:20:00,0.2,14.6,22.2,21.9,4.4,4.437,80.26243500000001,2.2108999999999996,60.0592,-1.2222222222222223,2.4444444444444446,71.22222222222223,0.0,86.0,10.0,1034.5555555555557,21.77777777777778,-3.6666666666666665,4.0,2.0,474.29158711751296,489.00614746093754,8.061461979979175,120.31048603467347,26.11808968226115,21.047448574701946,2.5297097488244376,9.899434844652813,105.61479869842529,0.0
2022-01-24 10:30:00,0.3,14.7,22.1,21.9,4.5,4.451,133.37429,1.937,59.9616,-1.0,2.5,65.5,0.0,85.5,10.0,1034.5,21.5,-3.5,4.0,2.0,480.05848840472345,491.79942199005484,9.436340001195164,257.8370633387161,26.143384523391724,21.06131855328878,2.6647845284144083,9.850084455808004,104.3362775293986,0.0
2022-01-24 10:40:00,0.7,14.8,22.0,21.9,4.8,4.457,33.773665,2.0166999999999997,59.964,-0.7777777777777777,2.5555555555555554,59.77777777777778,0.0,85.0,10.0,1034.4444444444443,21.22222222222222,-3.333333333333333,4.0,2.0,523.5821850585937,555.0029278353987,8.000672119269936,481.3420178438176,26.197644198735553,21.152408272425333,2.5912389902273816,9.865837926864625,167.52226028442382,0.0
2022-01-24 10:50:00,0.9,15.0,21.8,22.0,5.1,4.443,32.935895,1.7945999999999998,59.9485,-0.5555555555555558,2.611111111111111,54.05555555555556,0.0,84.5,10.0,1034.388888888889,20.944444444444443,-3.1666666666666665,4.0,2.0,559.887128709815,707.1262317736396,8.138423273145815,666.1784500001379,26.241287628809612,21.842080529530843,2.5811984952290854,9.888683946927388,234.68207677205405,0.0
2022-01-24 11:00:00,1.2,15.0,21.6,22.1,5.1,4.453,32.72395,1.8351,59.9404,-0.3333333333333335,2.6666666666666665,48.33333333333333,0.0,84.0,10.0,1034.3333333333333,20.666666666666668,-3.0,4.0,2.0,602.1880253092447,822.0974046027522,7.810154384960562,979.2910453839492,26.311254269282024,22.403708772659304,2.400486116806666,9.867596084276835,302.7042870076497,0.0
2022-01-24 11:10:00,0.6,14.9,21.2,22.1,4.8,4.458,32.466590000000004,2.0686,59.9979,-0.11111111111111116,2.7222222222222223,42.611111111111114,0.0,83.5,10.0,1034.2777777777778,20.38888888888889,-2.833333333333333,4.0,2.0,656.4136183464664,965.5118621054462,7.80405013493899,962.4102507338011,26.388153009414673,23.01290090560913,3.2743907805283867,9.751838286717733,447.1208955891927,0.0
2022-01-24 11:20:00,0.8,15.0,21.1,22.3,4.9,4.45,31.175275,2.0474,59.9567,0.11111111111111116,2.7777777777777777,36.888888888888886,0.0,83.0,10.0,1034.2222222222222,20.11111111111111,-2.6666666666666665,4.0,2.0,699.9675939941405,998.1459888256555,8.012460327768057,1009.6677182834432,26.351242195765177,23.142653512954713,4.741613123814265,9.766550340652467,346.2938924407959,0.0
2022-01-24 11:30:00,0.4,14.9,20.7,22.3,4.7,4.455,31.21272,2.0675999999999997,59.914,0.33333333333333304,2.833333333333333,31.16666666666667,0.0,82.5,10.0,1034.1666666666667,19.833333333333336,-2.5,4.0,2.0,693.8019469092358,1233.9839218806123,8.293072412525866,723.8763670530158,26.374701236089074,24.111575311024986,3.1030141991376876,9.820795950889586,414.26059616088867,0.0
2022-01-24 11:40:00,0.5,15.0,20.3,22.3,4.8,4.446,28.913940000000004,2.0805,59.91609999999999,0.5555555555555554,2.888888888888889,25.444444444444443,0.0,82.0,10.0,1034.111111111111,19.555555555555557,-2.333333333333333,4.0,2.0,678.7370239257813,1320.5599930826822,8.468885963111273,597.4554307030285,26.449144404729207,24.759924402236937,2.768571276664734,9.748562091191609,348.2189077758789,0.0
2022-01-24 11:50:00,0.6,15.0,20.1,22.2,4.9,4.476,29.155215,2.0856000000000003,59.886,0.7777777777777777,2.9444444444444446,19.72222222222223,0.0,81.5,10.0,1034.0555555555557,19.27777777777778,-2.1666666666666665,4.0,2.0,672.1230561214754,1350.8304965034572,8.642408990388535,1015.5309432276493,26.52179919503426,24.960345474409927,2.590282759712042,9.747147594957404,312.36064743959184,0.0
2022-01-24 12:00:00,0.6,15.0,19.9,22.2,4.9,4.465,29.107285,2.2215,59.8245,1.0,3.0,14.0,0.0,81.0,10.0,1034.0,19.0,-2.0,4.0,2.0,632.4662626139323,1373.3949617513022,9.355971462362904,828.386803728524,26.578439467748005,24.997797673543296,2.5748007412751517,9.79165589173635,315.4135545349121,103.0
2022-01-24 12:10:00,0.7,15.1,19.9,22.3,5.2,4.438,28.866175,2.6551,59.827600000000004,1.1111111111111112,3.0,13.722222222222221,0.0,81.05555555555556,10.0,1033.888888888889,18.333333333333332,-1.8888888888888888,3.9444444444444446,2.0,589.0438499924232,1393.6507030408136,10.634052403902604,605.8679514756715,26.63990566889445,25.044120098749794,2.674876012802124,9.82383961836497,289.2756548055013,0.0
2022-01-24 12:20:00,0.6,15.2,20.1,22.4,5.2,4.465,28.784384999999997,2.9726,59.732299999999995,1.2222222222222223,3.0,13.444444444444445,0.0,81.11111111111111,10.0,1033.7777777777778,17.666666666666668,-1.7777777777777777,3.888888888888889,2.0,551.42458984375,1376.6753326065239,10.474585050405082,389.320162918177,26.720202678044636,24.924684772491453,2.637026749253273,9.871505414644876,258.03370424906416,0.0
2022-01-24 12:30:00,0.7,15.4,20.3,22.5,5.3,4.483,28.982139999999998,3.2849000000000004,59.56079999999999,1.3333333333333333,3.0,13.166666666666666,0.0,81.16666666666667,10.0,1033.6666666666667,17.0,-1.6666666666666667,3.8333333333333335,2.0,519.6292440655587,1317.7247965494794,9.440271246042629,242.17498678131966,26.83126963933309,24.642967812220256,2.5691076109806694,9.919053772290548,222.2871533457438,0.0
2022-01-24 12:40:00,0.6,15.6,20.6,22.6,5.6,4.559,28.667835000000004,3.3226,59.414,1.4444444444444444,3.0,12.88888888888889,0.0,81.22222222222223,10.0,1033.5555555555557,16.333333333333332,-1.5555555555555556,3.7777777777777777,2.0,498.3405587768555,1257.4986625443382,10.056363531990915,137.84802709762658,27.061353257497153,24.289089085261026,2.6193437151114147,9.945964531898499,193.43020431518556,0.0
2022-01-24 12:50:00,1.0,15.7,20.9,22.6,5.7,4.578,28.329674999999998,3.3263,59.360400000000006,1.5555555555555556,3.0,12.61111111111111,0.0,81.27777777777777,10.0,1033.4444444444443,15.666666666666666,-1.4444444444444444,3.7222222222222223,2.0,483.9544442222858,1180.9968631998697,10.627124623255542,159.71460630427646,27.64948098818461,23.7716920820872,2.5908737430969877,9.96486456712087,158.99444559733075,0.0
2022-01-24 13:00:00,0.8,15.8,21.3,22.5,5.7,4.658,27.817465,3.0768999999999997,59.35699999999999,1.6666666666666665,3.0,12.333333333333334,0.0,81.33333333333333,10.0,1033.3333333333333,15.0,-1.3333333333333335,3.6666666666666665,2.0,472.0211162312826,1112.9312103061018,11.401938051261471,291.8934412233169,28.591230522791545,22.90261173884074,2.4420726784070332,9.977319884300233,124.62230419158936,0.0
2022-01-24 13:10:00,1.2,16.0,21.7,22.5,6.0,4.655,28.383595000000003,2.9943,59.4295,1.7777777777777777,3.0,12.055555555555555,0.0,81.38888888888889,10.0,1033.2222222222222,14.333333333333332,-1.2222222222222223,3.611111111111111,2.0,471.36620612484285,1039.9290645345052,10.532503956886334,369.34245273568536,29.535492438227756,21.868441994411697,2.650015778342883,9.983248046108933,109.3867079210542,0.0
2022-01-24 13:20:00,1.3,16.1,22.0,22.4,6.1,4.7,28.239614999999997,3.1426000000000003,59.5742,1.8888888888888888,3.0,11.777777777777779,0.0,81.44444444444444,10.0,1033.111111111111,13.666666666666666,-1.1111111111111112,3.5555555555555554,2.0,467.19687001546225,992.2029099527996,9.147701904302263,306.82021782223114,30.284390487670898,20.921745001475017,2.606583923697472,9.984222003618877,128.8302368036906,0.0
2022-01-24 13:30:00,1.3,16.1,22.1,22.4,6.1,4.725,28.751150000000003,3.09,59.702999999999996,2.0,3.0,11.5,0.0,81.5,10.0,1033.0,13.0,-1.0,3.5,2.0,467.373923003098,976.7419673454899,8.68844745788197,176.0729425893665,30.971731421152754,20.191230618158976,2.408008396029472,9.979447153409321,118.11730009714763,0.0
2022-01-24 13:40:00,1.5,16.2,22.1,22.4,6.2,4.691,28.78272,3.0326,59.7712,2.111111111111111,3.0,11.222222222222221,0.0,81.55555555555556,10.0,1032.888888888889,12.333333333333332,-0.8888888888888888,3.4444444444444446,2.0,462.8403265380859,953.3249591064454,8.481457580994752,172.51415764760162,31.640964546203612,19.536188049316408,2.3472711127996444,9.968619734446207,109.50523943583171,0.0
2022-01-24 13:50:00,2.0,16.3,21.8,22.4,6.5,4.715,28.824059999999996,3.0745999999999998,59.8101,2.2222222222222223,3.0,10.944444444444445,0.0,81.61111111111111,10.0,1032.7777777777778,11.666666666666666,-0.7777777777777779,3.388888888888889,2.0,462.18879272460936,910.3371702768611,8.151025491205314,159.95178043387028,32.15718469619751,18.799510650634765,2.5657923090457917,9.9708988793691,85.36008574167887,0.0
2022-01-24 14:00:00,2.0,16.3,21.1,22.4,6.5,4.702,29.169365,2.9923,59.8325,2.333333333333333,3.0,10.666666666666668,0.0,81.66666666666667,10.0,1032.6666666666667,11.0,-0.6666666666666667,3.3333333333333335,2.0,456.8756962182056,867.9119525006174,8.04876309041923,84.60185828559142,32.60144721713874,18.147246127415222,2.5238383557236257,9.974320716284662,82.42983575205986,0.0
2022-01-24 14:10:00,1.8,16.4,20.4,22.5,6.5,4.699,29.037105000000004,3.0979,59.8491,2.4444444444444446,3.0,10.38888888888889,0.0,81.72222222222223,10.0,1032.5555555555557,10.333333333333332,-0.5555555555555556,3.2777777777777777,2.0,456.28173125869927,703.6265211995443,8.11218253739136,45.208861938088624,32.70731602986653,16.309578534762064,7.7920740373929345,10.075491809844971,32.792203724980354,0.0
2022-01-24 14:20:00,2.0,16.4,20.0,22.5,6.6,4.672,28.791005000000002,3.0677,59.9249,2.5555555555555554,3.0,10.11111111111111,0.0,81.77777777777777,10.0,1032.4444444444443,9.666666666666666,-0.4444444444444444,3.2222222222222223,2.0,456.21085093180346,519.6320361293048,7.438732586674772,17.347663237725275,31.486230758031212,13.642953599294026,13.083709241549176,11.858379213015239,1.000000238418579,0.0
2022-01-24 14:30:00,1.9,16.3,20.3,22.5,6.5,4.707,28.75161,3.1205,59.9447,2.6666666666666665,3.0,9.833333333333334,0.0,81.83333333333333,10.0,1032.3333333333333,9.0,-0.3333333333333335,3.166666666666667,2.0,456.00298258463545,495.1784109497071,7.442814792495662,2.133418573865109,30.347736649747752,13.349620632656286,13.351182303715273,15.6008557086955,1.000000238418579,0.0
2022-01-24 14:40:00,1.8,16.4,20.8,22.5,6.5,4.702,29.467809999999997,3.0056000000000003,59.9234,2.7777777777777777,3.0,9.555555555555557,0.0,81.88888888888889,10.0,1032.2222222222222,8.333333333333332,-0.22222222222222232,3.111111111111111,2.0,475.2256105059043,474.02075606773644,7.620303926467895,1.1751062913735708,29.352956034342448,13.514010612169901,14.064087158838907,19.586409076054892,1.000000238418579,0.0
2022-01-24 14:50:00,2.1,16.4,21.3,22.5,6.5,4.725,29.39486,2.9445,59.977700000000006,2.888888888888889,3.0,9.277777777777779,0.0,81.94444444444444,10.0,1032.111111111111,7.666666666666666,-0.11111111111111116,3.0555555555555554,2.0,483.6665211188656,468.7580506844356,7.467126753155121,1.1332942887180943,28.368036403656003,13.923026625315348,14.421952233314514,23.541878169377647,1.000000238418579,0.0
2022-01-24 15:00:00,1.9,16.4,21.8,22.5,6.5,4.705,29.89223,2.8885,60.0099,3.0,3.0,9.0,0.0,82.0,10.0,1032.0,7.0,0.0,3.0,2.0,488.15433672323996,467.1840841674804,7.656154895152076,1.0686413200797333,27.468240324656172,14.513916169802348,15.121651584307353,27.511508633295694,1.000000238418579,0.0
2022-01-24 15:10:00,1.9,16.3,22.0,22.5,6.4,4.671,30.007195000000003,2.7946999999999997,60.058400000000006,2.7222222222222223,3.0555555555555554,17.27777777777778,0.0,82.77777777777777,9.555555555555555,1032.1666666666667,7.777777777777778,-0.16666666666666669,3.2777777777777777,1.9444444444444444,494.12141367594404,462.0741308698983,7.939531462165595,21.693520031857624,26.57963904062907,15.140135498046874,15.785142707824708,30.716449171702067,1.000000238418579,0.0
2022-01-24 15:20:00,2.2,16.2,21.5,22.4,6.5,4.693,29.490765,2.8479,60.128099999999996,2.4444444444444446,3.111111111111111,25.555555555555557,0.0,83.55555555555556,9.11111111111111,1032.3333333333333,8.555555555555555,-0.33333333333333337,3.5555555555555554,1.8888888888888888,500.16519704884496,458.95371636752424,7.853166697025299,32.548430846532185,25.705239629745485,15.84120766321818,15.962762109438577,34.309428418477374,1.000000238418579,0.0
2022-01-24 15:30:00,2.2,16.2,20.8,22.4,6.5,4.684,30.03003,2.6954000000000002,60.1611,2.166666666666667,3.1666666666666665,33.833333333333336,0.0,84.33333333333333,8.666666666666666,1032.5,9.333333333333334,-0.5,3.833333333333333,1.8333333333333333,502.91463358561197,457.6711307323938,7.725425982421401,18.75637670939925,24.85748771985372,16.591374991734824,16.816648891766867,40.48793999989827,1.000000238418579,0.0
2022-01-24 15:40:00,1.9,16.2,20.2,22.4,6.4,4.652,30.556875,2.7694,60.207899999999995,1.888888888888889,3.2222222222222223,42.111111111111114,0.0,85.11111111111111,8.222222222222221,1032.6666666666667,10.11111111111111,-0.6666666666666667,4.111111111111111,1.7777777777777777,494.6961945842874,463.61890272820136,7.723052011856251,6.143686856506235,24.153125054041546,17.368378537495932,16.955760571161907,48.47700511932373,1.000000238418579,0.0
2022-01-24 15:50:00,2.1,16.2,20.0,22.4,6.5,4.655,30.117425000000004,2.6258,60.24400000000001,1.6111111111111112,3.2777777777777777,50.38888888888889,0.0,85.88888888888889,7.777777777777778,1032.8333333333333,10.88888888888889,-0.8333333333333334,4.388888888888889,1.7222222222222223,484.1423657226563,462.84892740885414,7.51771023289632,136.88702431048378,23.510041087468466,18.063115250269572,17.345273615519204,52.45147072474161,1.000000238418579,0.0
2022-01-24 16:00:00,1.9,16.0,20.4,22.4,6.3,4.63,30.698484999999998,2.4851,60.266999999999996,1.3333333333333335,3.3333333333333335,58.66666666666667,0.0,86.66666666666667,7.333333333333334,1033.0,11.666666666666668,-1.0,4.666666666666666,1.6666666666666667,471.8988398479593,463.0484484933437,7.527789994404141,134.07942054295944,23.043343901553396,18.786680238691424,14.09390372839351,56.897631402527544,1.7962791628790442,0.0
2022-01-24 16:10:00,2.0,16.0,20.9,22.4,6.4,4.615,31.597885,2.3316,60.299400000000006,1.0555555555555558,3.388888888888889,66.94444444444444,0.0,87.44444444444444,6.888888888888889,1033.1666666666667,12.444444444444445,-1.1666666666666667,4.944444444444445,1.6111111111111112,462.9641122436524,470.48355895996093,8.086345746517182,94.19305723007116,23.417112630208333,19.326055291493734,7.154474019209545,57.09319872538249,11.284845368067424,0.0
2022-01-24 16:20:00,1.8,16.0,21.6,22.4,6.4,4.579,31.237074999999997,1.9332,60.3128,0.7777777777777781,3.4444444444444446,75.22222222222223,0.0,88.22222222222223,6.444444444444445,1033.3333333333333,13.222222222222221,-1.3333333333333335,5.222222222222221,1.5555555555555556,456.99272183122304,473.9789529559256,8.200063551859667,63.66704773822073,23.900045216878254,19.676999142964682,5.457460073630015,53.193159955342615,46.18589902559916,0.0
2022-01-24 16:30:00,1.9,15.8,21.9,22.3,6.2,4.562,31.096690000000002,1.4385,60.306,0.5,3.5,83.5,0.0,89.0,6.0,1033.5,14.0,-1.5,5.5,1.5,450.1288038126628,479.2919862137718,7.96364093589244,38.12342646383296,24.319164508183796,19.865546964009603,4.925195564428965,48.4401770846049,90.2929983774821,0.0
2022-01-24 16:40:00,1.8,15.7,21.8,22.3,6.0,4.539,34.75366,1.0687,60.363200000000006,0.22222222222222232,3.5555555555555554,91.77777777777779,0.0,89.77777777777777,5.555555555555555,1033.6666666666667,14.777777777777779,-1.6666666666666667,5.777777777777778,1.4444444444444444,442.8991520533068,481.708849995931,8.015621185019864,23.348055078323277,24.65155577023824,20.111513532002768,4.308865475654602,43.71069096247355,122.39390567779542,0.0
2022-01-24 16:50:00,1.6,15.5,21.5,22.2,5.8,4.515,39.250195000000005,0.8497999999999999,60.44199999999999,-0.05555555555555536,3.611111111111111,100.05555555555556,0.0,90.55555555555556,5.111111111111112,1033.8333333333333,15.555555555555555,-1.8333333333333335,6.055555555555555,1.3888888888888888,442.04156402587887,489.7033738375259,8.41638170046995,11.297498128818253,24.9182558409373,20.32911017100016,4.51693959236145,40.105896905263265,66.187079085509,0.0
2022-01-24 17:00:00,1.4,15.4,21.1,22.2,5.6,4.533,38.966395,0.6607999999999999,60.50169999999999,-0.33333333333333304,3.6666666666666665,108.33333333333334,0.0,91.33333333333333,4.666666666666667,1034.0,16.333333333333336,-2.0,6.333333333333333,1.3333333333333335,437.57373715455503,486.4170924500213,9.634833441777417,2.682003683986637,25.12929092089335,20.477472105026244,4.194567136764526,38.81997188568115,20.46084592183431,0.0
2022-01-24 17:10:00,1.4,15.4,20.6,22.1,5.6,4.529,45.71959,0.48739999999999994,60.5697,-0.6111111111111107,3.7222222222222223,116.61111111111111,0.0,92.11111111111111,4.222222222222222,1034.1666666666667,17.11111111111111,-2.166666666666667,6.611111111111111,1.2777777777777777,441.5785827636719,486.2324932861328,9.385456090404489,1.3472521863549443,25.298113724390667,20.528898782730103,4.203613168795903,37.28268266677857,26.336772311528524,0.0
2022-01-24 17:20:00,1.4,15.3,20.2,22.1,5.5,4.532,42.152065,0.5641,60.6557,-0.8888888888888884,3.7777777777777777,124.88888888888889,0.0,92.88888888888889,3.7777777777777777,1034.3333333333333,17.88888888888889,-2.3333333333333335,6.888888888888888,1.2222222222222223,444.53595826247647,488.55810546173444,9.493904894193014,1.170220583875974,25.429205687840778,20.573275502522783,4.049361956516902,35.328103637695314,44.39990604400635,0.0
2022-01-24 17:30:00,1.3,15.2,19.9,22.0,5.5,4.527,74.91364999999999,0.3684,60.708400000000005,-1.166666666666666,3.833333333333333,133.16666666666669,0.0,93.66666666666667,3.333333333333334,1034.5,18.666666666666664,-2.5,7.166666666666666,1.1666666666666667,445.4260719807943,481.26778660916733,11.240607886799312,1.1195650835192137,25.502186733881633,20.590990997950236,3.810317838191986,32.06456309318543,304.9955054219564,0.0
2022-01-24 17:40:00,1.0,15.1,19.9,21.9,5.3,4.533,44.91178,0.7407,60.776300000000006,-1.4444444444444438,3.888888888888889,141.44444444444446,0.0,94.44444444444444,2.8888888888888893,1034.6666666666667,19.444444444444443,-2.666666666666667,7.444444444444444,1.1111111111111112,438.9280722992996,486.39047892252603,11.77426065633526,1.1585625390178067,25.563600015640258,20.62788907686869,4.429927239020666,27.52457178433736,333.44983350118,0.0
2022-01-24 17:50:00,0.8,15.0,20.1,21.9,5.1,4.527,36.794124999999994,0.7424999999999999,60.7749,-1.7222222222222214,3.9444444444444446,149.72222222222223,0.0,95.22222222222223,2.4444444444444446,1034.8333333333333,20.22222222222222,-2.8333333333333335,7.722222222222221,1.0555555555555556,435.8795161946615,485.7750459622789,10.869778890017063,1.1132301977226289,25.580891138227646,20.66068386384996,4.07239621718051,24.922253381168776,258.1495750526385,0.0
