,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-24 18:00:00,0.7,15.0,20.5,21.9,5.0,4.538,36.899885,1.0499,60.7659,-2.0,4.0,158.0,0.0,96.0,2.0,1035.0,21.0,-3.0,8.0,1.0,434.6373865377492,484.78413950602214,9.508565520620616,1.1330738827535662,25.661659927368163,20.71227689743042,3.956997287273407,23.294633849461874,251.72689847310386,0.0
2022-01-24 18:10:00,0.5,14.9,20.8,21.8,4.9,4.522,32.5591,1.2128,60.6725,-2.0555555555555554,4.055555555555555,157.61111111111111,0.0,96.0,2.0,1035.0555555555557,21.444444444444443,-3.0555555555555554,8.11111111111111,1.0,432.99326975504556,484.69308255951984,9.330399009763857,1.2316937107723311,25.745635073979695,20.687508010864256,3.8918301784992217,21.884733130137125,223.23541056315102,0.0
2022-01-24 18:20:00,0.5,14.9,21.3,21.8,4.8,4.491,31.594974999999998,1.2953,60.5971,-2.111111111111111,4.111111111111111,157.22222222222223,0.0,96.0,2.0,1035.111111111111,21.88888888888889,-3.111111111111111,8.222222222222221,1.0,427.2860199430619,483.34947564837574,9.258155331315294,1.4385050783992488,25.788109041849772,20.65483011563619,3.746854969263077,20.633591766357423,221.141928024292,0.0
2022-01-24 18:30:00,0.6,14.9,21.6,21.8,4.8,4.473,32.328770000000006,1.3563,60.5308,-2.1666666666666665,4.166666666666667,156.83333333333334,0.0,96.0,2.0,1035.1666666666667,22.333333333333332,-3.1666666666666665,8.333333333333334,1.0,427.5847170003255,485.7965650431315,9.227504358526136,3.454147747312529,25.832712076585846,20.62409994308558,3.7762825666309077,19.269719945508882,181.28896568901794,0.0
2022-01-24 18:40:00,0.5,14.8,21.9,21.8,4.8,4.479,33.130105,1.5076,60.4772,-2.2222222222222223,4.222222222222222,156.44444444444446,0.0,96.0,2.0,1035.2222222222222,22.77777777777778,-3.2222222222222223,8.444444444444445,1.0,429.3203425475373,488.51286683532015,9.026951469688091,6.627174296163569,25.850864095687864,20.609596738815306,3.7720700931549076,17.978844057718913,186.45659034729005,0.0
2022-01-24 18:50:00,0.4,14.8,22.0,21.7,4.8,4.478,35.079705000000004,1.7556999999999998,60.429700000000004,-2.2777777777777777,4.277777777777778,156.05555555555554,0.0,96.0,2.0,1035.2777777777778,23.22222222222222,-3.2777777777777777,8.555555555555555,1.0,428.9324862670898,487.7259665162536,9.5330484832074,9.550736635876241,25.862305348714195,20.621153100331625,3.834631250301997,16.716425148646035,171.69957964579265,0.0
2022-01-24 19:00:00,0.9,14.9,22.0,21.8,5.0,4.479,34.81809,1.7927,60.349900000000005,-2.3333333333333335,4.333333333333333,155.66666666666666,0.0,96.0,2.0,1035.3333333333333,23.666666666666668,-3.3333333333333335,8.666666666666666,1.0,429.58015825293535,490.3292093912761,9.67437910629531,11.991791110442858,25.877945715586343,20.65155923207601,3.7417266289393103,15.765154466629028,152.23982405344645,0.0
2022-01-24 19:10:00,0.9,15.0,21.6,21.8,5.1,4.49,34.556955,1.9002,60.3011,-2.388888888888889,4.388888888888889,155.27777777777777,0.0,96.0,2.0,1035.388888888889,24.11111111111111,-3.388888888888889,8.777777777777779,1.0,430.33125457763674,490.56525787353513,9.581975863262759,13.26257869178966,25.871733436584474,20.68095145225525,3.9445095439751947,14.864379261334738,149.5079400889079,0.0
2022-01-24 19:20:00,0.9,14.9,21.0,21.7,5.1,4.484,34.770535,1.8820000000000001,60.2682,-2.4444444444444446,4.444444444444445,154.88888888888889,0.0,96.0,2.0,1035.4444444444443,24.555555555555557,-3.4444444444444446,8.88888888888889,1.0,428.7901593999753,489.08967763264974,9.682753950350703,16.15517438651478,25.87635168393453,20.68862406094869,3.710385452111562,14.069091264406842,125.2438566080729,0.0
2022-01-24 19:30:00,0.8,14.8,20.6,21.7,5.0,4.478,34.01938,1.6304000000000003,60.20270000000001,-2.5,4.5,154.5,0.0,96.0,2.0,1035.5,25.0,-3.5,9.0,1.0,427.23995981852215,490.88441514640016,9.98988562826383,17.669427982804468,25.849748506546018,20.686412687301633,3.894422632058461,13.31330682436625,125.82911187489829,0.0
2022-01-24 19:40:00,0.9,14.8,20.3,21.7,5.0,4.482,35.07111,1.8419,60.2294,-2.5555555555555554,4.555555555555555,154.11111111111111,0.0,96.0,2.0,1035.5555555555557,25.444444444444443,-3.5555555555555554,9.11111111111111,1.0,428.6539084879557,482.0927761279578,9.942375310504504,20.57307853919638,25.84550744692485,20.680623222986856,3.9597633731365205,12.605753957430522,109.2427261988322,0.0
2022-01-24 19:50:00,1.0,14.8,19.9,21.7,5.1,4.485,36.543365,1.8260999999999998,60.2667,-2.611111111111111,4.611111111111111,153.72222222222223,0.0,96.0,2.0,1035.611111111111,25.88888888888889,-3.611111111111111,9.222222222222221,1.0,434.0398003168216,481.7711518351237,10.407723314560066,29.940154403427904,25.803891971825202,20.676705937897417,4.036558505970206,11.907158331359174,114.43531048295188,0.0
2022-01-24 20:00:00,1.2,14.8,20.0,21.6,5.2,4.481,37.691340000000004,1.8626999999999998,60.2453,-2.6666666666666665,4.666666666666667,153.33333333333334,0.0,96.0,2.0,1035.6666666666667,26.333333333333332,-3.6666666666666665,9.333333333333334,1.0,434.1958047485352,483.8010898844401,10.85411771189695,40.68393477057333,25.78602398872376,20.69621964454651,4.0715507626533505,11.17008082707723,111.55166552225748,0.0
2022-01-24 20:10:00,1.1,14.8,20.1,21.6,5.2,4.488,37.968644999999995,1.8949000000000003,60.219500000000004,-2.7222222222222223,4.722222222222222,152.94444444444446,0.0,96.0,2.0,1035.7222222222222,26.77777777777778,-3.7222222222222223,9.444444444444445,1.0,436.18307969016587,482.0400767008464,11.091428424059334,51.56498873737572,25.757806959152227,20.706965023676553,4.098060385386149,10.57272561232249,115.92802171071371,0.0
2022-01-24 20:20:00,1.1,14.8,20.3,21.6,5.1,4.495,37.263035,1.8481999999999998,60.2016,-2.7777777777777777,4.777777777777778,152.55555555555554,0.0,96.0,2.0,1035.7777777777778,27.22222222222222,-3.7777777777777777,9.555555555555555,1.0,438.8210996325262,482.78920951054016,11.290722549325329,60.23308533910978,25.7590416431427,20.732650747299193,4.234513326485952,10.292842233975728,100.25568248748779,0.0
2022-01-24 20:30:00,1.2,14.8,20.6,21.6,5.1,4.52,38.64361,1.6843,60.20360000000001,-2.833333333333333,4.833333333333333,152.16666666666666,0.0,96.0,2.0,1035.8333333333333,27.666666666666664,-3.833333333333333,9.666666666666666,1.0,442.860837896939,480.4977051588036,11.573971954792906,70.23471796779309,25.72456958134969,20.707981309890748,4.31492296497027,10.148037199974059,105.78760836283365,0.0
2022-01-24 20:40:00,1.1,14.7,20.9,21.6,5.1,4.488,38.42751,1.9312,60.21040000000001,-2.888888888888889,4.888888888888889,151.77777777777777,0.0,96.0,2.0,1035.888888888889,28.11111111111111,-3.888888888888889,9.777777777777779,1.0,439.02762278238936,479.19266713460286,11.944351773800822,85.89170033772787,25.71184828440348,20.72602835973104,4.370105433066686,10.071494784355163,110.07649944305419,0.0
2022-01-24 20:50:00,1.0,14.8,21.2,21.6,5.0,4.49,38.465235,1.9651,60.2081,-2.9444444444444446,4.944444444444445,151.38888888888889,0.0,96.0,2.0,1035.9444444444443,28.555555555555557,-3.9444444444444446,9.88888888888889,1.0,439.39377290572247,482.950038806433,11.890817182104467,94.86798366525079,25.699778369267783,20.717863245010374,4.425390544335047,10.029216291109721,98.40688622156779,0.0
2022-01-24 21:00:00,0.9,14.7,21.5,21.5,5.0,4.515,37.197514999999996,1.6778,60.1896,-3.0,5.0,151.0,0.0,96.0,2.0,1036.0,29.0,-4.0,10.0,1.0,437.6073301188151,479.78187804474226,11.956863930292723,91.01452978382002,25.693277746498932,20.71883835846863,4.330553571819719,10.004170533121322,101.29364929178902,0.0
2022-01-24 21:10:00,1.1,14.8,21.8,21.5,5.1,4.505,38.136379999999996,1.7048999999999999,60.2217,-3.0555555555555554,4.944444444444445,150.66666666666666,0.0,95.94444444444444,2.0,1036.0555555555557,28.72222222222222,-4.055555555555555,9.944444444444445,1.0,434.15448149933206,480.95029317220053,12.093649304573145,95.83365442890232,25.679032907485965,20.70344457626343,4.2881110771497095,9.977491765022277,103.84380298614501,0.0
2022-01-24 21:20:00,1.2,14.7,21.9,21.5,5.1,4.515,38.79012,1.7061,60.1715,-3.111111111111111,4.888888888888889,150.33333333333334,0.0,95.88888888888889,2.0,1036.111111111111,28.444444444444443,-4.111111111111111,9.88888888888889,1.0,431.0087466430665,479.93811622707324,11.838732254814968,102.72466508983891,25.66417977015177,20.705670591990152,4.3076319873332976,9.961276987393697,97.63686267852783,0.0
2022-01-24 21:30:00,1.0,14.7,21.8,21.5,5.0,4.502,38.9166,1.5926,60.233799999999995,-3.1666666666666665,4.833333333333333,150.0,0.0,95.83333333333333,2.0,1036.1666666666667,28.166666666666668,-4.166666666666667,9.833333333333334,1.0,429.07273007798466,483.52372090657553,11.801130596958313,108.99386726465602,25.64973601659139,20.68884654045105,4.476316543420156,9.96638893445333,82.87906821568808,0.0
2022-01-24 21:40:00,1.1,14.7,21.3,21.5,5.0,4.498,39.138815,1.6789,60.290499999999994,-3.2222222222222223,4.777777777777778,149.66666666666666,0.0,95.77777777777777,2.0,1036.2222222222222,27.88888888888889,-4.222222222222222,9.777777777777779,1.0,426.6597333780925,485.1288266973385,11.765714685687911,110.5558732204114,25.616958983739217,20.68238478342692,4.3045164505640665,9.96886250813802,103.14814110438029,0.0
2022-01-24 21:50:00,1.2,14.8,20.8,21.5,5.3,4.481,39.857175,1.6196000000000002,60.303999999999995,-3.2777777777777777,4.722222222222222,149.33333333333334,0.0,95.72222222222223,2.0,1036.2777777777778,27.61111111111111,-4.277777777777778,9.722222222222221,1.0,423.05824823839913,476.56892788591057,11.656480473529147,111.46364776675985,25.60307178815206,20.695487724939984,4.377145152886709,9.970615860621134,83.65801572163899,0.0
2022-01-24 22:00:00,1.2,14.7,20.3,21.5,5.0,4.488,39.73097,1.4958,60.2971,-3.3333333333333335,4.666666666666667,149.0,0.0,95.66666666666667,2.0,1036.3333333333333,27.333333333333332,-4.333333333333333,9.666666666666666,1.0,425.9017550694258,477.6732357788086,11.731365853514376,107.75470512433242,25.596364898681642,20.6910555934906,4.091648427248002,9.973298660914104,105.81197511672974,0.0
2022-01-24 22:10:00,1.5,14.7,20.0,21.5,5.2,4.511,39.65745,1.3986,60.2919,-3.388888888888889,4.611111111111111,148.66666666666666,0.0,95.61111111111111,2.0,1036.388888888889,27.055555555555557,-4.388888888888889,9.61111111111111,1.0,427.2802950418407,476.62938999921425,11.96228248202868,108.33148268467963,25.570290095011394,20.702400121688843,4.294944868882498,9.976916790008545,88.36505322138468,0.0
2022-01-24 22:20:00,1.1,14.7,20.1,21.4,5.2,4.505,38.928075,1.3751,60.3138,-3.4444444444444446,4.555555555555555,148.33333333333334,0.0,95.55555555555556,2.0,1036.4444444444443,26.77777777777778,-4.444444444444445,9.555555555555555,1.0,427.83924896240234,479.8103574625651,11.603285609692502,109.41586797768113,25.556259304143616,20.71374669888599,4.297284709013114,9.982757385922017,101.57708807929087,0.0
2022-01-24 22:30:00,1.1,14.6,20.4,21.4,5.1,4.496,39.143795,1.3503,60.342200000000005,-3.5,4.5,148.0,0.0,95.5,2.0,1036.5,26.5,-4.5,9.5,1.0,427.5703484370791,469.70976129290705,11.409457632080983,109.08006548348119,25.55800014813741,20.72902982711792,4.235282799005509,9.98503984451294,87.7172259648641,0.0
2022-01-24 22:40:00,1.4,14.7,20.6,21.4,5.3,4.489,40.04141,1.2999,60.3726,-3.5555555555555554,4.444444444444445,147.66666666666666,0.0,95.44444444444444,2.0,1036.5555555555557,26.22222222222222,-4.555555555555555,9.444444444444445,1.0,428.38039754231767,472.2328792317709,11.680081346425633,108.49322734918971,25.574644559224446,20.707096338272095,4.311736438274384,9.985572420756023,109.41064732869465,0.0
2022-01-24 22:50:00,1.2,14.6,20.9,21.4,5.1,4.514,39.892700000000005,1.2806000000000002,60.3978,-3.611111111111111,4.388888888888889,147.33333333333334,0.0,95.38888888888889,2.0,1036.611111111111,25.944444444444443,-4.611111111111111,9.38888888888889,1.0,426.1020816075117,475.31601688779637,11.721154619017563,107.75328308364092,25.56867070833842,20.70714123090108,4.210479708512624,9.983844272295633,92.24457023620606,0.0
2022-01-24 23:00:00,0.9,14.6,21.3,21.4,5.0,4.467,39.871445,1.2821,60.4212,-3.6666666666666665,4.333333333333333,147.0,0.0,95.33333333333333,2.0,1036.6666666666667,25.666666666666668,-4.666666666666667,9.333333333333334,1.0,423.73336619059245,476.67245384830164,11.728740658463732,109.56159140268963,25.590486005147298,20.68687603314718,4.288027026255926,9.9747287495931,103.86421419779458,0.0
2022-01-24 23:10:00,1.0,14.6,21.7,21.4,5.1,4.464,39.774635,1.2604,60.4363,-3.7222222222222223,4.277777777777778,146.66666666666666,0.0,95.27777777777777,2.0,1036.7222222222222,25.38888888888889,-4.722222222222222,9.277777777777779,1.0,424.8820799343065,480.29147969563803,11.641471999001368,112.58897795445503,25.581937883991305,20.680636441774958,4.046295392991459,9.973897431341268,102.73643089229776,0.0
2022-01-24 23:20:00,1.2,14.7,22.0,21.4,5.2,4.462,40.18715,1.24,60.389625,-3.7777777777777777,4.222222222222222,146.33333333333334,0.0,95.22222222222223,2.0,1036.7777777777778,25.11111111111111,-4.777777777777778,9.222222222222221,1.0,426.0358939615886,479.5608054921819,11.654492168426513,108.92360990664379,25.582932370503745,20.644820575714114,4.399860575596492,9.974307122230531,106.08883856455486,0.0
2022-01-24 23:30:00,1.1,14.6,21.9,21.4,5.0,4.462,40.43979,1.2657,60.584900000000005,-3.833333333333333,4.166666666666667,146.0,0.0,95.16666666666667,2.0,1036.8333333333333,24.833333333333336,-4.833333333333333,9.166666666666666,1.0,424.62549246601674,476.8827731112777,11.640044328183103,108.51610138866188,25.58337428728739,20.64040802637736,4.096076156695684,9.979021749496459,100.56020905812582,0.0
2022-01-24 23:40:00,0.7,14.4,21.4,21.4,4.7,4.486,40.388605,1.2119,61.036500000000004,-3.888888888888889,4.111111111111111,145.66666666666666,0.0,95.11111111111111,2.0,1036.888888888889,24.555555555555557,-4.888888888888889,9.11111111111111,1.0,426.3861250603336,480.2422576904297,11.81949536081088,110.24756710505082,25.568390254974368,20.631450935999553,4.393223006327947,9.979936242103577,107.91041469573975,0.0
2022-01-24 23:50:00,0.6,14.4,21.2,21.3,4.6,4.482,40.628724999999996,1.1407,61.2543,-3.9444444444444446,4.055555555555555,145.33333333333334,0.0,95.05555555555556,2.0,1036.9444444444443,24.27777777777778,-4.944444444444445,9.055555555555555,1.0,429.85247289197196,475.9397219883711,11.800302242343708,110.32392827459648,25.573328752517703,20.62159665107727,4.2562056732177735,9.981827333768209,105.17373395284017,0.0
2022-01-25 00:00:00,0.6,14.4,21.0,21.3,4.6,4.46,41.09062,1.3235,61.3846,-4.0,4.0,145.0,0.0,95.0,2.0,1037.0,24.0,-5.0,9.0,1.0,424.9399067179362,482.4531565348308,11.739387010612058,108.85406849360061,25.55789833402903,20.612702734941816,4.113280929320276,9.984063806533815,112.63444011580472,0.0
2022-01-25 00:10:00,1.0,14.5,20.6,21.4,4.9,4.467,38.0384,1.4651,61.400800000000004,-4.0,4.0,144.33333333333334,0.0,94.94444444444444,2.0,1037.0,23.88888888888889,-5.0,9.0,1.0,424.7516051088531,480.3665662077104,11.119398529165881,106.72747522752836,25.587305618921913,20.576575463612876,4.031110847393672,9.981797200838724,108.41039746602375,0.0
2022-01-25 00:20:00,0.6,14.4,20.2,21.4,4.6,4.49,34.131725,1.5682,61.3694,-4.0,4.0,143.66666666666666,0.0,94.88888888888889,2.0,1037.0,23.77777777777778,-5.0,9.0,1.0,424.6875420125326,479.7059406885607,10.947793647448222,107.80123942057291,25.575814450581866,20.553359994888307,4.2246063196659085,9.984660738309225,105.8939052581787,0.0
2022-01-25 00:30:00,0.5,14.3,20.1,21.4,4.5,4.459,35.66291,1.58,61.3808,-4.0,4.0,143.0,0.0,94.83333333333333,2.0,1037.0,23.666666666666668,-5.0,9.0,1.0,424.223631483056,480.14799580891923,11.192861136123959,107.03750093126027,25.591569569905598,20.50429539680481,4.24043333252271,9.982003496487936,114.35275369008382,0.0
2022-01-25 00:40:00,0.6,14.3,20.1,21.4,4.5,4.486,37.924645,1.6234000000000002,61.40409999999999,-4.0,4.0,142.33333333333334,0.0,94.77777777777777,2.0,1037.0,23.555555555555557,-5.0,9.0,1.0,428.8260703531902,474.51650172091075,11.62719123231489,110.60940632275943,25.588122049967446,20.49665662765503,4.324899826844534,9.981454428037008,107.23380550384522,0.0
2022-01-25 00:50:00,0.4,14.3,20.2,21.4,4.4,4.488,38.835725000000004,1.3913,61.390600000000006,-4.0,4.0,141.66666666666666,0.0,94.72222222222223,2.0,1037.0,23.444444444444443,-5.0,9.0,1.0,425.5993327033383,470.02970408121746,11.731798808857546,110.16181740949382,25.586260681529502,20.46652443018337,4.3451919722152965,9.982273814826362,109.57912488064524,0.0
2022-01-25 01:00:00,1.1,14.4,20.2,21.4,4.8,4.485,37.68205,1.3079,61.392100000000006,-4.0,4.0,141.0,0.0,94.66666666666667,2.0,1037.0,23.333333333333332,-5.0,9.0,1.0,421.3065585327148,477.01701533175066,11.787278658683691,112.6337292592539,25.58657351175944,20.454524593353273,4.400557420253754,9.983271223704019,110.96596038818359,0.0
2022-01-25 01:10:00,0.5,14.4,20.3,21.4,4.6,4.473,38.049115,1.2077,61.456,-4.0,4.0,140.33333333333334,0.0,94.61111111111111,2.0,1037.0,23.22222222222222,-5.0,9.0,1.0,420.2820821792778,474.279745248378,11.38682581009838,110.28752619770287,25.556783266067505,20.449650917053223,4.43415799220403,9.985720988909403,106.13131799062094,0.0
2022-01-25 01:20:00,0.4,14.3,20.3,21.4,4.5,4.467,38.53745,1.2021000000000002,61.5823,-4.0,4.0,139.66666666666666,0.0,94.55555555555556,2.0,1037.0,23.11111111111111,-5.0,9.0,1.0,422.46781443277996,467.8890238444011,11.799488289423582,108.86943997614802,25.56075753314347,20.462729347897117,4.126297546126748,9.987669132092577,111.98355675153138,0.0
2022-01-25 01:30:00,0.4,14.4,20.3,21.4,4.5,4.469,38.666935,1.2421,61.4763,-4.0,4.0,139.0,0.0,94.5,2.0,1037.0,23.0,-5.0,9.0,1.0,414.81997237983785,477.1268111516141,11.349990304796036,110.21432299619342,25.576122563680013,20.467719914118447,4.400406999190649,9.989590730667114,112.49263984680177,0.0
2022-01-25 01:40:00,0.5,14.4,20.3,21.4,4.5,4.451,39.448725,1.2102,61.5327,-4.0,4.0,138.33333333333334,0.0,94.44444444444444,2.0,1037.0,22.88888888888889,-5.0,9.0,1.0,418.62552797164045,471.37838533598807,11.71815372488593,111.62368374280337,25.591139307022097,20.454481833775837,4.108364604314168,9.989413447380064,110.40487238566081,0.0
2022-01-25 01:50:00,0.3,14.4,20.2,21.4,4.5,4.48,40.204989999999995,1.2417,61.3319,-4.0,4.0,137.66666666666666,0.0,94.38888888888889,2.0,1037.0,22.77777777777778,-5.0,9.0,1.0,416.47333116904076,476.0962945556641,11.616289019665476,109.07079527386165,25.58007294477043,20.450736770144964,4.155684576768659,9.99587765375773,109.01508890313616,0.0
2022-01-25 02:00:00,0.2,14.3,20.3,21.4,4.3,4.487,40.11807,1.2931,60.839,-4.0,4.0,137.0,0.0,94.33333333333333,2.0,1037.0,22.666666666666668,-5.0,9.0,1.0,418.93416280110677,478.8997204133834,11.9885117511426,109.39674651690123,25.58637360572815,20.443483050664266,4.188669356107711,9.994201423327128,108.7678144200643,0.0
2022-01-25 02:10:00,0.1,14.2,20.3,21.4,4.2,4.463,40.317875,1.1380000000000001,60.7127,-4.0,4.0,136.33333333333334,0.0,94.27777777777777,2.0,1037.0,22.555555555555557,-5.0,9.0,1.0,423.67488368944186,479.3372395833333,11.772500493243589,109.0210907260442,25.568473831812543,20.442309188842774,4.3913877920309705,9.995821533203124,104.22750228881837,0.0
2022-01-25 02:20:00,0.1,14.2,20.5,21.4,4.2,4.448,39.906414999999996,1.2292,60.673,-4.0,4.0,135.66666666666666,0.0,94.22222222222223,2.0,1037.0,22.444444444444443,-5.0,9.0,1.0,422.7625927734375,479.97930391508964,11.793141636201891,111.29123783197781,25.569305229941328,20.442619805793974,4.446086473060866,9.995549319504345,106.85244180711649,0.0
2022-01-25 02:30:00,0.1,14.2,20.6,21.4,4.2,4.488,39.777665,1.1682000000000001,60.6588,-4.0,4.0,135.0,0.0,94.16666666666667,2.0,1037.0,22.333333333333332,-5.0,9.0,1.0,425.94031122668036,474.0323897017555,11.563488489786783,109.4235924726152,25.581340850194294,20.449013827641807,4.351064077218373,9.992432874043782,111.23539246877036,0.0
2022-01-25 02:40:00,0.2,14.2,20.7,21.4,4.2,4.444,39.846785,0.962,60.6477,-4.0,4.0,134.33333333333334,0.0,94.11111111111111,2.0,1037.0,22.22222222222222,-5.0,9.0,1.0,424.19334340413405,469.4594391886393,11.321862947927356,111.21563491842842,25.57606837908427,20.433342355092364,4.165833466450374,9.993841900825501,99.3746212641398,0.0
2022-01-25 02:50:00,0.1,14.2,20.8,21.4,4.3,4.46,40.69409,1.0106,60.6616,-4.0,4.0,133.66666666666666,0.0,94.05555555555556,2.0,1037.0,22.11111111111111,-5.0,9.0,1.0,423.17456016803607,474.32254795118314,11.871247454093673,111.06939469569147,25.570853198369342,20.436760683059692,4.304855782985688,9.99113794485728,121.1673010635376,0.0
2022-01-25 03:00:00,0.2,14.3,20.9,21.4,4.2,4.46,39.58564,0.9776,60.6035,-4.0,4.0,133.0,0.0,94.0,2.0,1037.0,22.0,-5.0,9.0,1.0,423.36250537740773,469.80167409261065,11.761999135879474,109.11747768833138,25.578470939000447,20.419801565806072,4.386536256074906,9.990458095868428,101.17257970174153,0.0
2022-01-25 03:10:00,0.0,14.2,20.9,21.4,4.2,4.461,40.66426,0.8744999999999999,60.624300000000005,-4.0,4.0,133.88888888888889,0.0,94.0,2.4444444444444446,1037.0,21.666666666666668,-5.0,9.0,1.0555555555555556,424.22765490301725,478.7529093003547,12.010202638281267,111.16108281065515,25.579222946166993,20.420207624435424,4.236486269235611,9.9864892466863,118.30032681783041,0.0
2022-01-25 03:20:00,0.0,14.2,21.0,21.4,4.2,4.48,41.44446,0.9494,60.643299999999996,-4.0,4.0,134.77777777777777,0.0,94.0,2.888888888888889,1037.0,21.333333333333332,-5.0,9.0,1.1111111111111112,431.3931284586589,478.5888696990616,12.10196241446134,110.64725967752058,25.584818436843527,20.40400433842072,4.352495676871746,9.988593621469487,108.36315933205988,0.0
2022-01-25 03:30:00,0.1,14.2,21.2,21.4,4.1,4.454,41.74127,0.8953,60.645,-4.0,4.0,135.66666666666666,0.0,94.0,3.333333333333333,1037.0,21.0,-5.0,9.0,1.1666666666666667,431.4298377166398,477.1395266723633,12.166588909935816,110.16002199140647,25.579001439412433,20.391112149556477,4.420873376528422,9.990960137049358,112.08697830200197,0.0
2022-01-25 03:40:00,0.0,14.2,22.2,21.3,4.1,4.474,41.473055,0.7995,60.650099999999995,-4.0,4.0,136.55555555555554,0.0,94.0,3.7777777777777777,1037.0,20.666666666666668,-5.0,9.0,1.2222222222222223,429.20878326416016,477.5864991391938,12.40434748671149,112.12642169779977,25.563171091079713,20.382638177871705,4.2410630639394125,9.99257344563802,112.48045201619466,0.0
2022-01-25 03:50:00,0.0,14.1,22.5,21.3,4.1,4.48,41.96016,0.9865,60.6503,-4.0,4.0,137.44444444444446,0.0,94.0,4.222222222222222,1037.0,20.333333333333332,-5.0,9.0,1.2777777777777777,430.56156355233026,473.39056966145836,12.075944479252659,107.62202028587039,25.571241289774576,20.362860215504966,4.378150041103362,9.99678117911021,105.2879946645101,0.0
2022-01-25 04:00:00,0.0,14.2,21.9,21.4,4.1,4.457,40.679694999999995,0.9125,60.6182,-4.0,4.0,138.33333333333334,0.0,94.0,4.666666666666666,1037.0,20.0,-5.0,9.0,1.3333333333333333,428.6781605021159,478.00095440042435,12.239298538353484,109.33448036064536,25.566039447784426,20.34543680826823,4.354666694800059,10.001707118352254,119.59791777292887,0.0
2022-01-25 04:10:00,0.0,14.2,20.8,21.4,4.1,4.478,38.82206,0.9423999999999999,60.581100000000006,-4.0,4.0,139.22222222222223,0.0,94.0,5.111111111111111,1037.0,19.666666666666668,-5.0,9.0,1.3888888888888888,428.0335033513212,478.83750935872393,11.620971205625157,110.2075816666339,25.550782012939454,20.325568542480468,4.3193536790212,10.00235864798228,102.0480863571167,0.0
2022-01-25 04:20:00,-0.1,14.2,19.7,21.4,4.1,4.459,39.30369,0.9942,60.6075,-4.0,4.0,140.11111111111111,0.0,94.0,5.555555555555555,1037.0,19.333333333333332,-5.0,9.0,1.4444444444444444,433.0601099650065,481.82152932704184,11.552182861963908,107.9851465733846,25.52933099412649,20.346275055071725,4.176588500845904,10.000974862077141,123.7608893067958,0.0
2022-01-25 04:30:00,-0.1,14.1,19.4,21.4,4.0,4.475,40.5696,0.7432000000000001,60.652499999999996,-4.0,4.0,141.0,0.0,94.0,6.0,1037.0,19.0,-5.0,9.0,1.5,437.43899658553903,477.1186501057943,11.276112511009819,112.29697594184658,25.540543886820476,20.334609203338623,4.318306189775467,9.998672924041747,98.04758112589518,0.0
2022-01-25 04:40:00,-0.3,14.1,20.5,21.3,3.9,4.433,39.55778,0.7899,60.662,-4.0,4.0,141.88888888888889,0.0,94.0,6.444444444444445,1037.0,18.666666666666668,-5.0,9.0,1.5555555555555556,433.2992478434245,475.24775607405036,11.482640934690917,110.43056102989758,25.551522130966188,20.336401894887288,4.138284878730774,9.99610017299652,118.13557523091633,0.0
2022-01-25 04:50:00,-0.1,14.1,22.1,21.3,4.0,4.45,39.458935000000004,0.8474999999999999,60.64020000000001,-4.0,4.0,142.77777777777777,0.0,94.0,6.888888888888888,1037.0,18.333333333333332,-5.0,9.0,1.6111111111111112,440.17394836425785,479.8325464147809,11.545107801755268,109.46857205708821,25.562868162790934,20.337638228734335,4.429243191878001,9.99544802347819,103.38902896881105,0.0
2022-01-25 05:00:00,-0.1,14.2,22.6,21.4,4.0,4.455,40.37481,0.677,60.624300000000005,-4.0,4.0,143.66666666666666,0.0,94.0,7.333333333333333,1037.0,18.0,-5.0,9.0,1.6666666666666665,444.2037197139345,477.8412881469727,11.350484860334019,111.18909703076895,25.57599763568512,20.31053050957157,4.108240965685602,9.995074631480847,111.8780234034048,0.0
2022-01-25 05:10:00,-0.1,14.1,21.8,21.3,4.0,4.442,38.277768421052635,0.6583157894736843,60.58336842105263,-4.0,4.0,144.55555555555554,0.0,94.0,7.777777777777778,1037.0,17.666666666666664,-5.0,9.0,1.7222222222222223,440.539837137858,479.1424187425635,11.325522218477929,111.52783995051841,25.580032517115274,20.29134768486023,4.069319163163503,9.997842210133872,111.23748532613119,0.0
2022-01-25 05:20:00,-0.2,14.1,20.4,21.3,4.0,4.464,38.434704999999994,0.7474999999999999,60.6399,-4.0,4.0,145.44444444444446,0.0,94.0,8.222222222222221,1037.0,17.333333333333332,-5.0,9.0,1.7777777777777777,436.7370554325498,475.99869578043615,11.473171990038985,108.88686198929608,25.59369964847457,20.265718746454702,4.1045638612771445,10.000035147182013,107.41590480825997,0.0
2022-01-25 05:30:00,-0.2,14.1,19.4,21.4,3.9,4.465,39.40985,0.6872,60.686699999999995,-4.0,4.0,146.33333333333334,0.0,94.0,8.666666666666666,1037.0,17.0,-5.0,9.0,1.8333333333333333,437.3266098022461,479.91558643911077,11.152664356581909,110.8865656448623,25.586292530695598,20.259898897806803,4.180302946567535,10.004849030176798,119.05613563537597,0.0
2022-01-25 05:40:00,-0.3,14.1,19.7,21.4,3.9,4.458,39.324605000000005,0.3761,60.6409,-4.0,4.0,147.22222222222223,0.0,94.0,9.11111111111111,1037.0,16.666666666666664,-5.0,9.0,1.8888888888888888,439.3555845273774,478.99045379638676,11.153090512550483,251.35123332395392,25.589272031784056,20.241343170801798,4.24997315565745,10.005390256245931,102.37707406361898,0.0
2022-01-25 05:50:00,-0.3,14.1,21.2,21.3,3.9,4.438,39.1406,0.2071,60.6192,-4.0,4.0,148.11111111111111,0.0,94.0,9.555555555555555,1037.0,16.333333333333332,-5.0,9.0,1.9444444444444444,438.460217183431,475.0761729378536,10.902504973115219,350.8332346365546,25.573085409369174,20.243288912584553,4.0792125590440245,10.007845108980513,119.59295559619106,0.0
2022-01-25 06:00:00,-0.3,14.1,22.4,21.3,3.9,4.444,39.234204999999996,0.4664,60.6922,-4.0,4.0,149.0,0.0,94.0,10.0,1037.0,16.0,-5.0,9.0,2.0,433.88149973200655,476.00309928455573,10.998815547867682,279.29840123666884,25.583852421442668,20.239121427536013,4.335456114212672,10.010756505330402,97.53394105275473,0.0
2022-01-25 06:10:00,-0.5,14.1,22.0,21.3,3.8,4.43,39.77024,0.6393,60.727,-3.9444444444444446,3.9444444444444446,148.0,0.0,93.72222222222223,10.0,1037.0,15.38888888888889,-4.944444444444445,8.88888888888889,2.0,435.5199457804362,480.6637833658854,11.085595115941796,228.17357008766993,25.585185675216934,20.21697229423092,4.247320129891573,10.01486324129805,124.81549753372278,0.0
2022-01-25 06:20:00,-0.4,14.0,22.2,21.3,3.8,4.427,39.944275,0.6096999999999999,60.7044,-3.888888888888889,3.888888888888889,147.0,0.0,93.44444444444444,10.0,1037.0,14.777777777777779,-4.888888888888889,8.777777777777779,2.0,432.02839247078737,480.30112782094676,10.965584319028476,188.96403159103824,25.58737171490987,20.219609486262005,4.059217204650244,10.013737099965415,108.60873404184977,0.0
2022-01-25 06:30:00,-0.4,14.1,22.2,21.3,3.8,4.445,39.629785,0.8178000000000001,60.669799999999995,-3.8333333333333335,3.8333333333333335,146.0,0.0,93.16666666666667,10.0,1037.0,14.166666666666666,-4.833333333333333,8.666666666666666,2.0,433.0040055338542,482.9800265292464,10.83090175709482,343.6071903241691,25.58690204846657,20.246894953614575,3.923905097758029,10.01083922111382,119.0143230785219,0.0
2022-01-25 06:40:00,-0.7,14.0,22.3,21.3,3.8,4.425,40.046835,0.7746,60.6761,-3.7777777777777777,3.7777777777777777,145.0,0.0,92.88888888888889,10.0,1037.0,13.555555555555555,-4.777777777777778,8.555555555555555,2.0,439.8723275581448,476.43019897460937,10.429867934318585,386.5439352072161,25.591262861887614,20.308043127059936,3.817359394232432,10.00675040245056,115.29090693155925,0.0
2022-01-25 06:50:00,-0.7,14.0,22.3,21.4,3.7,4.422,41.17742727272727,0.7926363636363636,60.67827272727273,-3.7222222222222223,3.7222222222222223,144.0,0.0,92.61111111111111,10.0,1037.0,12.944444444444445,-4.722222222222222,8.444444444444445,2.0,439.9088193766276,479.39734071928876,10.60144374968642,312.78996807464773,25.596344610850018,20.373859469095866,3.624601957003276,10.000731658935546,115.8982541656494,0.0
2022-01-25 07:00:00,-0.8,14.0,22.2,21.4,3.6,4.444,41.52249,0.5873,60.6032,-3.6666666666666665,3.6666666666666665,143.0,0.0,92.33333333333333,10.0,1037.0,12.333333333333332,-4.666666666666667,8.333333333333334,2.0,438.06675344883706,477.32383789062504,10.161945892969767,286.27856058023747,25.598155415852865,20.458385349909467,3.6743257137139635,9.999328324000041,124.74000500996908,0.0
2022-01-25 07:10:00,-0.6,14.1,21.3,21.5,3.8,4.419,41.305226315789476,0.5548421052631579,60.63384210526316,-3.611111111111111,3.611111111111111,142.0,0.0,92.05555555555556,10.0,1037.0,11.722222222222221,-4.611111111111111,8.222222222222221,2.0,442.412883605957,479.33125647183124,10.060196363616125,236.3590373695503,25.608883872651784,20.534478993604413,3.558861643042268,9.997834245094472,116.22996386921338,0.0
2022-01-25 07:20:00,-0.8,14.1,19.8,21.5,3.7,4.437,40.326995,0.7824,60.6644,-3.5555555555555554,3.5555555555555554,141.0,0.0,91.77777777777777,10.0,1037.0,11.11111111111111,-4.555555555555555,8.11111111111111,2.0,458.23017984324485,482.1486510774459,10.448463513595236,238.41014096491753,25.613025970458985,20.622098445892334,3.567459137439728,10.000468665758769,123.64156107584635,0.0
2022-01-25 07:30:00,-0.5,14.2,19.3,21.5,3.9,4.426,40.81305,0.8513,60.669799999999995,-3.5,3.5,140.0,0.0,91.5,10.0,1037.0,10.5,-4.5,8.0,2.0,467.2269541422526,479.96016662597657,10.166596857248726,549.8211615352308,25.624524122873943,20.693715620040894,3.7472391768296562,10.001606081326802,109.88701159159343,0.0
2022-01-25 07:40:00,-0.7,14.2,20.3,21.6,3.8,4.448,41.0483,0.9961,60.661500000000004,-3.4444444444444446,3.4444444444444446,139.0,0.0,91.22222222222223,10.0,1037.0,9.88888888888889,-4.444444444444445,7.888888888888889,2.0,476.98150829446723,478.91369336709215,10.614926679659698,454.4102768065027,25.63375654366057,20.75786022956762,3.5242035404706407,10.001481084958309,128.59943558924616,0.0
2022-01-25 07:50:00,-0.5,14.3,21.8,21.6,3.8,4.401,41.513819999999996,1.1056000000000001,60.642100000000006,-3.388888888888889,3.388888888888889,138.0,0.0,90.94444444444444,10.0,1037.0,9.277777777777777,-4.388888888888889,7.777777777777778,2.0,486.17225606282557,480.80943532307947,10.409788108087529,364.0448456207103,25.660140171051022,20.826682739257812,3.6362906030813855,10.004615887006125,107.88794902801514,0.0
2022-01-25 08:00:00,-0.7,14.2,22.6,21.7,3.7,4.413,42.41945,0.9558,60.5846,-3.3333333333333335,3.3333333333333335,137.0,0.0,90.66666666666667,10.0,1037.0,8.666666666666666,-4.333333333333333,7.666666666666667,2.0,506.71034921229574,486.9019400375191,10.404561977628934,322.47426936693785,25.6783761437734,20.887283458709717,3.1585816593964897,10.005367579460145,134.18835489908855,0.0
2022-01-25 08:10:00,-0.6,14.2,22.3,21.7,3.8,4.45,41.11081,0.8751,60.564,-3.2777777777777777,3.2777777777777777,136.0,0.0,90.38888888888889,10.0,1037.0,8.055555555555554,-4.277777777777778,7.555555555555555,2.0,521.4814423624674,486.8866265693752,10.184214968304175,372.18685927310236,25.691998125712075,20.986176465352376,3.458102825085322,10.00724498430888,106.79930408477783,0.0
2022-01-25 08:20:00,-0.2,14.4,21.2,21.7,4.0,4.408,41.30806,0.7173,60.5604,-3.2222222222222223,3.2222222222222223,135.0,0.0,90.11111111111111,10.0,1037.0,7.444444444444443,-4.222222222222222,7.444444444444445,2.0,530.4807290894958,494.5610154215495,10.02002431220254,789.8455130366956,25.70931730270386,21.064548330307005,3.1100222655137384,10.007527373631795,126.76975504557292,0.0
2022-01-25 08:30:00,-0.4,14.3,19.9,21.8,4.0,4.424,41.55591,0.7923,60.5472,-3.166666666666667,3.166666666666667,134.0,0.0,89.83333333333333,10.0,1037.0,6.833333333333332,-4.166666666666667,7.333333333333334,2.0,535.841196492513,492.4538753114898,10.33664594429361,771.1461015431894,25.73969388961792,21.12495682080587,3.359812942345937,10.011075843175252,101.90589855194092,0.0
2022-01-25 08:40:00,-0.4,14.3,19.3,21.8,3.9,4.464,41.536705,0.8916000000000001,60.5409,-3.111111111111111,3.111111111111111,133.0,0.0,89.55555555555556,10.0,1037.0,6.222222222222221,-4.111111111111111,7.222222222222222,2.0,523.3902318283607,493.3866920874585,10.029563298602563,839.8123633536646,25.77417721198777,21.175545036887048,3.264384268872482,10.01351441884445,118.28032524367511,0.0
2022-01-25 08:50:00,-0.5,14.4,20.1,21.8,4.0,4.437,41.089785,0.8850999999999999,60.5283,-3.0555555555555554,3.0555555555555554,132.0,0.0,89.27777777777777,10.0,1037.0,5.611111111111111,-4.055555555555555,7.111111111111111,2.0,535.4946457926433,492.9887270100911,9.865414882595257,685.1588108886029,25.800859657923382,21.22494875272115,3.4881324005126957,10.010200295448303,102.30000877380371,0.0
2022-01-25 09:00:00,-0.5,14.4,21.6,21.8,4.0,4.44,41.58898,0.8676,60.4997,-3.0,3.0,131.0,0.0,89.0,10.0,1037.0,5.0,-4.0,7.0,2.0,551.6030785361104,499.9343036800692,10.374871793682292,466.6001892176052,25.83117520968119,21.269366385142007,3.3009594933191932,10.011354996363321,120.87946734110514,0.0
2022-01-25 09:10:00,-0.5,14.4,22.6,21.8,4.0,4.441,41.935545000000005,0.8074999999999999,60.471500000000006,-2.5555555555555554,3.0,124.22222222222223,0.0,88.33333333333333,10.0,1036.9444444444443,4.722222222222222,-3.7222222222222223,6.777777777777778,2.0,550.6450274658202,503.26607240172643,10.405804121292244,589.9756991111626,25.871939519246418,21.27614953994751,3.5250416119893386,10.013335687319437,99.19222668965658,0.0
2022-01-25 09:20:00,-0.7,14.3,22.5,21.9,3.8,4.447,41.418324999999996,1.0039,60.3817,-2.111111111111111,3.0,117.44444444444444,0.0,87.66666666666667,10.0,1036.888888888889,4.444444444444445,-3.4444444444444446,6.555555555555555,2.0,548.1189122482826,503.15456451416014,10.41670932360288,349.30552853945284,25.91021870219775,21.247512867167845,3.399832028884672,10.009716250909923,120.85940255655407,0.0
2022-01-25 09:30:00,-0.5,14.4,21.4,21.9,4.0,4.452,39.80457,0.7558,60.3451,-1.6666666666666667,3.0,110.66666666666667,0.0,87.0,10.0,1036.8333333333333,4.166666666666667,-3.166666666666667,6.333333333333333,2.0,570.9896811930338,509.4490553862473,10.401564464596031,356.67909034858314,25.970695193608606,21.24869034767151,3.6260826476415,10.005604303677877,101.48011487325033,0.0
2022-01-25 09:40:00,-0.6,14.4,20.1,21.9,4.0,4.446,40.545305,0.8528,60.341100000000004,-1.2222222222222223,3.0,103.88888888888889,0.0,86.33333333333333,10.0,1036.7777777777778,3.8888888888888893,-2.8888888888888893,6.111111111111111,2.0,567.8726174821525,522.5942968749999,11.100148749459262,294.0930185626186,26.03513601620992,21.245002021789553,3.269054422775904,9.999327476819357,112.88879305521648,0.0
2022-01-25 09:50:00,-0.6,14.4,19.3,22.1,3.8,4.459,40.762825,1.4868999999999999,60.398900000000005,-0.7777777777777777,3.0,97.11111111111111,0.0,85.66666666666667,10.0,1036.7222222222222,3.611111111111111,-2.611111111111111,5.888888888888889,2.0,532.6547564697265,521.8419003260822,10.785132983498654,252.8901385239423,26.123716805775963,21.222267831166583,3.5485891354084016,10.005484170913697,109.74751427968343,0.0
2022-01-25 10:00:00,-0.8,14.4,19.7,22.1,3.8,4.442,39.218090000000004,1.6854,60.275400000000005,-0.3333333333333335,3.0,90.33333333333334,0.0,85.0,10.0,1036.6666666666667,3.3333333333333335,-2.3333333333333335,5.666666666666667,2.0,516.7047951604033,524.5462106007543,11.061482127130368,235.92914653885836,26.213163725535075,21.265485467910768,3.5484298507372536,10.004898716608684,96.59706377665202,0.0
2022-01-25 10:10:00,-0.5,14.5,21.0,22.1,3.9,4.451,37.215725,1.4824,60.113099999999996,0.11111111111111116,3.0,83.55555555555556,0.0,84.33333333333333,10.0,1036.611111111111,3.055555555555556,-2.055555555555556,5.444444444444445,2.0,500.9574399820964,522.1721553548177,10.522738208986272,231.6327202386371,26.290671888987227,21.320900904337567,3.4376777680714925,9.992255514462789,107.78527694702147,0.0
2022-01-25 10:20:00,-0.5,14.5,22.3,22.1,4.0,4.423,37.77658,1.5024,59.9457,0.5555555555555554,3.0,76.77777777777777,0.0,83.66666666666667,10.0,1036.5555555555557,2.777777777777778,-1.7777777777777781,5.222222222222222,2.0,493.3448039403455,520.4386220647,10.16828225758116,199.27109422285002,26.339723955790202,21.285665823618572,3.5715278883775077,10.00274449825287,113.54358224232992,0.0
2022-01-25 10:30:00,-0.5,14.6,22.6,22.2,4.0,4.443,38.40403,1.7007999999999999,59.8886,1.0,3.0,70.0,0.0,83.0,10.0,1036.5,2.5,-1.5,5.0,2.0,495.84465098063157,517.3467082722982,9.860528858394947,531.2310075572385,26.400939261118573,21.26161002159119,3.3601138699054713,10.00437212308248,104.58494202931722,0.0
2022-01-25 10:40:00,-0.5,14.7,21.9,22.3,4.3,4.436,38.189965,1.6710999999999998,59.900099999999995,1.4444444444444446,3.0,63.22222222222223,0.0,82.33333333333333,10.0,1036.4444444444443,2.2222222222222223,-1.2222222222222223,4.777777777777778,2.0,545.3857178225462,533.6313154724824,10.31250665632345,1251.6810994957532,26.466975529988606,21.27021885871887,3.5991081062952675,9.998251825968424,107.06679597218832,0.0
2022-01-25 10:50:00,-0.1,14.7,20.7,22.4,4.3,4.47,38.671115,2.1122,59.9566,1.8888888888888884,3.0,56.44444444444444,0.0,81.66666666666667,10.0,1036.388888888889,1.9444444444444446,-0.9444444444444446,4.555555555555555,2.0,627.0204463704428,647.1872421510192,10.464685441356593,903.618144212281,26.488399585088093,21.686424198150636,3.6404275425275165,9.9861802482605,143.80345507303872,0.0
2022-01-25 11:00:00,-0.3,14.7,19.6,22.4,4.3,4.514,38.800125,2.3403,59.9054,2.333333333333333,3.0,49.66666666666667,0.0,81.0,10.0,1036.3333333333333,1.666666666666667,-0.666666666666667,4.333333333333334,2.0,681.4445206074331,704.9055371935614,10.869843927211008,1167.3134370930989,26.53177598317464,22.111316194534304,3.6074188192685446,9.962049334843954,163.61211855570474,0.0
2022-01-25 11:10:00,-0.3,14.8,19.5,22.5,4.2,4.476,38.20351,2.3247,59.810199999999995,2.7777777777777777,3.0,42.8888888888889,0.0,80.33333333333333,10.0,1036.2777777777778,1.3888888888888893,-0.3888888888888893,4.111111111111111,2.0,750.5765702311198,834.3023480575387,10.835435856722167,1142.62776735295,26.621832911173506,22.536277141571045,3.855277593135834,9.957841334342955,183.87076688130696,0.0
2022-01-25 11:20:00,-0.1,14.9,21.3,22.6,4.4,4.473,38.743325,2.6298,59.76649999999999,3.2222222222222223,3.0,36.111111111111114,0.0,79.66666666666667,10.0,1036.2222222222222,1.1111111111111116,-0.1111111111111116,3.888888888888889,2.0,764.9599304690306,1089.6802154541015,10.811411986943693,1103.4370389983615,26.774630915323893,23.706768115361534,3.4117835541566217,9.911487530072531,247.16738512674965,0.0
2022-01-25 11:30:00,0.0,14.9,22.6,22.6,4.3,4.477,38.842895,2.8951000000000002,59.6894,3.666666666666666,3.0,29.333333333333343,0.0,79.0,10.0,1036.1666666666667,0.8333333333333339,0.16666666666666607,3.666666666666667,2.0,814.9403948974609,1327.201635447535,11.689847309629796,1182.7822980357025,26.995325187047325,24.970417216618856,3.6138261457284293,9.717016108830771,311.8177571105957,0.0
2022-01-25 11:40:00,0.1,15.0,22.0,22.5,4.6,4.477,38.011745000000005,2.7404,59.5207,4.111111111111111,3.0,22.555555555555557,0.0,78.33333333333333,10.0,1036.111111111111,0.5555555555555562,0.44444444444444375,3.4444444444444446,2.0,801.5790074490953,1406.5703494157463,12.666944530239213,927.2826913210768,27.17297454516093,25.663289416631063,3.837346144517263,9.515678181648255,366.6660725402832,0.0
2022-01-25 11:50:00,0.2,15.1,20.1,22.6,4.8,4.465,38.762575,2.9049,59.438,4.555555555555555,3.0,15.777777777777786,0.0,77.66666666666667,10.0,1036.0555555555557,0.27777777777777857,0.7222222222222214,3.2222222222222223,2.0,768.6295426432291,1430.5864506022135,13.32230709962252,711.2733958185056,27.313469012578327,25.76071282704671,3.9658659684658053,9.418503847122192,283.5323208618164,0.0
2022-01-25 12:00:00,0.4,15.1,19.5,22.6,4.9,4.496,38.82881,2.9714,59.498400000000004,5.0,3.0,9.0,0.0,77.0,10.0,1036.0,0.0,1.0,3.0,2.0,735.9099256002492,1371.6650056264593,12.198983195191722,496.8350921777413,27.448769289652507,25.384202763239543,3.8766226534048713,9.45096940835317,318.87685030619303,117.0
2022-01-25 12:10:00,0.5,15.4,20.3,22.6,5.3,4.509,40.3234,2.6318,59.602,5.0,3.0,8.944444444444445,0.0,77.16666666666667,10.0,1035.9444444444443,0.3888888888888889,1.0,3.0555555555555554,2.0,649.7108333333333,1327.1554614257814,13.913316503002145,300.453933943409,27.628868509928388,24.98117698987325,3.7982946217060087,9.569558029174804,356.3703649902344,0.0
2022-01-25 12:20:00,0.6,15.5,21.4,22.7,5.3,4.502,41.11191,2.6571000000000002,59.6875,5.0,3.0,8.88888888888889,0.0,77.33333333333333,10.0,1035.888888888889,0.7777777777777778,1.0,3.111111111111111,2.0,597.5797949429216,1286.5777092874462,13.699681017304545,195.6964719442594,27.843308161282145,24.77540467293536,3.6593442202917217,9.72975819168195,285.7987110125432,0.0
2022-01-25 12:30:00,0.7,15.6,21.5,22.7,5.6,4.503,40.578694999999996,2.7401,59.823299999999996,5.0,3.0,8.833333333333334,0.0,77.5,10.0,1035.8333333333333,1.1666666666666667,1.0,3.1666666666666665,2.0,570.0987660725912,1246.056954542138,13.87350398381551,141.25552231740144,28.129117358525594,24.60815511703491,3.6314545230070747,9.840918386777242,312.9636861673991,0.0
2022-01-25 12:40:00,1.1,15.8,21.5,22.8,5.9,4.535,40.906885,2.6448,59.9211,5.0,3.0,8.777777777777779,0.0,77.66666666666667,10.0,1035.7777777777778,1.5555555555555556,1.0,3.2222222222222223,2.0,546.0171073896036,1209.7581921386718,14.463084745380167,111.23734247110659,28.46641525586446,24.37224650700887,3.4585524189472197,9.891645288467407,358.18965995788574,0.0
2022-01-25 12:50:00,1.3,16.0,22.1,22.9,6.1,4.594,41.293355,2.4605,59.982600000000005,5.0,3.0,8.722222222222221,0.0,77.83333333333333,10.0,1035.7222222222222,1.9444444444444444,1.0,3.2777777777777777,2.0,533.3278542073567,1167.9027686248428,15.278730452559088,99.50865348751262,29.26979146639506,23.84560089747111,3.3095169977347054,9.906304519971211,437.6139312744141,0.0
2022-01-25 13:00:00,1.0,16.2,22.5,23.0,6.3,4.651,41.75775,2.3929,60.075599999999994,5.0,3.0,8.666666666666666,0.0,78.0,10.0,1035.6666666666667,2.3333333333333335,1.0,3.3333333333333335,2.0,526.0958937721691,1109.7182827934178,15.474250212604716,69.1738478528039,30.346200173695884,22.763294763565064,3.6525410759449004,9.92340402762095,351.85810104370114,0.0
2022-01-25 13:10:00,1.4,16.5,22.4,23.1,6.5,4.622,42.406925,2.4276,60.13869999999999,5.0,3.0,8.61111111111111,0.0,78.16666666666667,10.0,1035.611111111111,2.7222222222222223,1.0,3.388888888888889,2.0,538.2647497558594,1071.8021435546875,14.519836286178418,48.565019204845534,31.197796535491943,21.683825674057008,3.618047629992167,9.953559075991313,264.8737515513102,0.0
2022-01-25 13:20:00,1.3,16.3,22.2,23.0,6.3,4.664,42.94318,2.3791,60.1909,5.0,3.0,8.555555555555555,0.0,78.33333333333333,10.0,1035.5555555555557,3.111111111111111,1.0,3.4444444444444446,2.0,536.6441449185075,1053.485606703484,14.832559939993303,59.46273532802776,31.913885793685914,20.635500507354738,4.206518878142039,9.982255997657775,161.00614968617757,0.0
2022-01-25 13:30:00,1.1,16.5,22.2,23.1,6.6,4.732,43.639745,2.5585,60.239599999999996,5.0,3.0,8.5,0.0,78.5,10.0,1035.5,3.5,1.0,3.5,2.0,518.5638610839844,1040.1512152099608,13.988905280754391,39.37584191079867,32.61284754539448,19.88324834067965,4.08669009844462,9.992648206330388,132.7455486191296,0.0
2022-01-25 13:40:00,1.6,16.7,22.1,23.1,6.8,4.707,43.278435,2.5765000000000002,60.4222,5.0,3.0,8.444444444444445,0.0,78.66666666666667,10.0,1035.4444444444443,3.888888888888889,1.0,3.5555555555555554,2.0,516.5835109456381,1020.9353389485677,13.238724569627795,42.33721958235832,33.22837179819743,19.239404446283977,3.9006074492136635,9.996085588137309,106.56142068227132,0.0
2022-01-25 13:50:00,1.8,16.8,22.1,23.1,6.9,4.741,43.8138,2.714,60.8519,5.0,3.0,8.38888888888889,0.0,78.83333333333333,10.0,1035.388888888889,4.277777777777778,1.0,3.611111111111111,2.0,517.1952342732748,995.076156812646,12.38376408878693,30.065621758962084,33.76302976274751,18.712601836522417,3.826844270274939,9.988101393407812,96.68096838716602,0.0
2022-01-25 14:00:00,1.3,16.7,22.0,23.0,6.6,4.756,43.464725,2.9009,61.0566,5.0,3.0,8.333333333333334,0.0,79.0,10.0,1035.3333333333333,4.666666666666667,1.0,3.6666666666666665,2.0,522.9794043038905,901.6171681722005,11.844737133494878,28.250516036136002,34.17661897023519,17.790267937978108,7.9892335836092645,10.004906090100606,64.81181460281213,0.0
2022-01-25 14:10:00,1.7,16.7,21.8,23.0,6.8,4.767,42.59834,3.0972999999999997,61.138,5.0,3.0,8.277777777777779,0.0,79.16666666666667,10.0,1035.2777777777778,5.055555555555555,1.0,3.7222222222222223,2.0,525.1721500651041,570.1991465355884,11.897046021095104,26.447604495549605,33.43525361128844,13.624373812857874,19.898527365199858,12.752106289029772,1.0000006369749705,0.0
2022-01-25 14:20:00,2.0,16.8,21.9,23.0,6.9,4.752,45.675830000000005,2.9081,61.1374,5.0,3.0,8.222222222222221,0.0,79.33333333333333,10.0,1035.2222222222222,5.444444444444445,1.0,3.7777777777777777,2.0,519.4709236583491,525.728363300192,10.807512091458854,25.46803802641098,32.74495501836141,13.056324880917867,21.343395493825277,21.125798002878824,1.000000238418579,0.0
2022-01-25 14:30:00,1.6,16.7,21.8,23.1,6.7,4.757,41.978494999999995,3.1347,61.1125,5.0,3.0,8.166666666666666,0.0,79.5,10.0,1035.1666666666667,5.833333333333333,1.0,3.833333333333333,2.0,510.29710184733074,512.5595245869955,11.906887817975491,26.363530014652316,32.02447781562805,12.98984452088674,21.22054986635844,27.40821667989095,1.000000238418579,0.0
2022-01-25 14:40:00,1.8,16.7,21.7,23.0,6.7,4.749,42.16512,2.9933,61.10209999999999,5.0,3.0,8.11111111111111,0.0,79.66666666666667,10.0,1035.111111111111,6.222222222222222,1.0,3.888888888888889,2.0,504.6637390733039,493.5512654447008,12.771910291822618,22.99167470923925,31.238607176327314,13.1464747504719,22.040781256722624,31.98329633207269,1.000000238418579,0.0
2022-01-25 14:50:00,1.7,16.7,21.7,23.0,6.6,4.755,41.77628,2.9623999999999997,61.15650000000001,5.0,3.0,8.055555555555555,0.0,79.83333333333333,10.0,1035.0555555555557,6.611111111111112,1.0,3.9444444444444446,2.0,488.0236111450196,495.8020056888975,12.716134311304256,12.322428401984737,30.570497805277505,13.434284435908001,22.813013801574705,36.99026877721151,1.000000238418579,0.0
2022-01-25 15:00:00,1.8,16.7,21.7,23.0,6.7,4.75,41.824275,2.9392,61.1899,5.0,3.0,8.0,0.0,80.0,10.0,1035.0,7.0,1.0,4.0,2.0,488.9246838098285,485.9557109578451,11.627091077492063,99.1462738206831,29.856033747990928,13.790653785069784,23.59756127357483,41.38624875386556,1.000000238418579,0.0
2022-01-25 15:10:00,2.1,16.7,21.7,23.0,6.7,4.721,42.156715,3.0612000000000004,61.248000000000005,4.666666666666667,3.111111111111111,15.333333333333334,0.0,80.83333333333333,9.555555555555555,1035.0555555555557,7.166666666666667,0.8333333333333333,4.333333333333333,1.9444444444444444,516.0853318277995,482.61430174728923,12.485861910588323,122.64465553779387,29.240390621821085,14.227756628990173,23.733781728744507,45.07788600285848,1.000000238418579,0.0
