,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-25 15:20:00,2.2,16.8,21.6,23.0,6.8,4.725,42.94424,2.8591,61.252700000000004,4.333333333333333,3.2222222222222223,22.666666666666668,0.0,81.66666666666667,9.11111111111111,1035.111111111111,7.333333333333333,0.6666666666666666,4.666666666666667,1.8888888888888888,511.7966955215629,488.14963104248045,12.082906962491698,92.14866265226892,28.57962672848519,14.769946196170451,23.89194531894121,48.3069202931722,1.000000238418579,0.0
2022-01-25 15:30:00,2.9,16.9,21.8,22.9,7.1,4.679,42.478145,2.7948,61.3282,4.0,3.3333333333333335,30.0,0.0,82.5,8.666666666666666,1035.1666666666667,7.5,0.5,5.0,1.8333333333333333,503.0183411661784,484.86397457780515,12.146964074070171,71.59321670478347,27.793650099436444,15.341950011253356,25.08017100016276,52.711157658894855,1.000000238418579,0.0
2022-01-25 15:40:00,2.8,16.8,21.8,22.9,7.0,4.667,42.22621,2.7874,61.269000000000005,3.6666666666666665,3.4444444444444446,37.333333333333336,0.0,83.33333333333333,8.222222222222221,1035.2222222222222,7.666666666666667,0.33333333333333326,5.333333333333334,1.7777777777777777,495.3369740663726,486.55313559696594,12.201081750675783,59.67561096525462,27.157724669774375,15.96417930761973,23.692677342096964,58.440061531066895,1.000000238418579,0.0
2022-01-25 15:50:00,2.5,16.7,21.9,22.9,6.8,4.709,42.202695,2.8788,61.4132,3.333333333333333,3.5555555555555554,44.666666666666664,0.0,84.16666666666667,7.777777777777778,1035.2777777777778,7.833333333333333,0.16666666666666663,5.666666666666667,1.7222222222222223,487.5985254923503,500.264799194336,12.11109493344517,70.13138012503501,27.183670562108357,16.57134835243225,15.289918800989787,59.766943047841394,1.0051403176784515,0.0
2022-01-25 16:00:00,2.8,16.5,22.0,22.9,6.7,4.673,42.043365,2.8098,61.4876,3.0,3.6666666666666665,52.0,0.0,85.0,7.333333333333334,1035.3333333333333,8.0,0.0,6.0,1.6666666666666667,483.91027730305984,502.41878157341614,12.144806093172837,134.43953963349767,27.376626892089842,17.24679134686788,10.63386760075887,53.37797183990479,19.092689715425173,0.0
2022-01-25 16:10:00,2.5,16.5,22.0,22.9,6.6,4.628,42.051575,2.431,61.5024,2.6666666666666665,3.7777777777777777,59.333333333333336,0.0,85.83333333333333,6.888888888888889,1035.388888888889,8.166666666666666,-0.16666666666666674,6.333333333333334,1.6111111111111112,478.8603934487529,511.10690304460195,12.195299010222914,105.52153525013034,27.482227023442583,17.810486812591552,9.598486216862998,45.034284070332845,295.67424529075623,0.0
2022-01-25 16:20:00,2.4,16.4,21.8,22.8,6.6,4.609,42.639675,2.2004,61.5644,2.333333333333333,3.888888888888889,66.66666666666667,0.0,86.66666666666667,6.444444444444445,1035.4444444444443,8.333333333333334,-0.3333333333333335,6.666666666666667,1.5555555555555556,464.41258758544916,522.2778211466472,12.289856867197543,86.37331301069528,27.554855308532716,18.37796795845032,8.738145492076873,36.7851499303182,473.9190840148925,0.0
2022-01-25 16:30:00,2.4,16.1,21.4,22.7,6.3,4.593,42.975135,1.9265,61.6246,2.0,4.0,74.0,0.0,87.5,6.0,1035.5,8.5,-0.5,7.0,1.5,466.64469288442325,551.3809059300916,12.331736585568574,78.67847198486328,27.588060461680094,18.838095563252768,8.686334971586863,33.103714323043825,391.6439216105143,0.0
2022-01-25 16:40:00,2.3,16.1,21.0,22.7,6.4,4.573,43.380759999999995,1.6962,61.697799999999994,1.6666666666666665,4.111111111111111,81.33333333333333,0.0,88.33333333333333,5.555555555555555,1035.5555555555557,8.666666666666666,-0.6666666666666667,7.333333333333334,1.4444444444444444,464.2811701456706,558.1869888200431,12.439206295525286,73.1768128756076,27.547408396402993,19.2060977935791,8.368478444417317,30.84288515408834,298.5948220316569,0.0
2022-01-25 16:50:00,2.5,16.2,20.8,22.6,6.5,4.574,41.97787,1.5343,61.7343,1.333333333333333,4.222222222222222,88.66666666666667,0.0,89.16666666666667,5.111111111111112,1035.611111111111,8.833333333333334,-0.8333333333333335,7.666666666666667,1.3888888888888888,462.85718179286215,546.7885892740885,12.597629489602342,69.89727703568624,27.470527216593428,19.44154347419739,7.964587877591451,29.344611374537152,232.13232045491537,0.0
2022-01-25 17:00:00,2.2,15.9,20.5,22.5,6.2,4.586,42.59477,1.4596,61.8078,1.0,4.333333333333333,96.0,0.0,90.0,4.666666666666667,1035.6666666666667,9.0,-1.0,8.0,1.3333333333333335,458.7393747965495,548.4553201188712,12.36804422400092,57.3660907038457,27.382674636840818,19.647077439626056,7.8261096477508545,28.076891406377154,190.4316183980306,0.0
2022-01-25 17:10:00,2.5,16.1,20.2,22.5,6.6,4.557,43.769754999999996,1.6255,61.8934,0.6666666666666661,4.444444444444445,103.33333333333334,0.0,90.83333333333333,4.222222222222222,1035.7222222222222,9.166666666666668,-1.166666666666667,8.333333333333334,1.2777777777777777,456.6317316235071,543.4545387776692,12.734093671895689,52.9992711975615,27.293253936767577,19.80854872385661,7.7194600566228235,26.90771336555481,152.49161204020183,0.0
2022-01-25 17:20:00,2.7,15.9,20.1,22.4,6.4,4.544,41.58128000000001,1.4113,61.9301,0.33333333333333304,4.555555555555555,110.66666666666667,0.0,91.66666666666667,3.7777777777777777,1035.7777777777778,9.333333333333334,-1.3333333333333335,8.666666666666668,1.2222222222222223,455.24080362955726,532.9236127410538,12.434755566699357,61.286692096796415,27.2001426188151,19.946869633992513,7.502359371185302,26.01186117172241,120.14562494913737,0.0
2022-01-25 17:30:00,1.8,15.8,20.0,22.3,6.1,4.526,43.307785,1.1996,61.9524,0.0,4.666666666666666,118.0,0.0,92.5,3.333333333333334,1035.8333333333333,9.5,-1.5,9.0,1.1666666666666667,458.8964399877088,532.8905143088856,12.660710731899671,64.55716357139545,27.10902468363444,20.066985524495443,7.119212431907654,25.231421178181968,105.93796468098958,0.0
2022-01-25 17:40:00,2.2,15.7,19.9,22.3,6.1,4.529,45.108775,1.0566,61.7005,-0.3333333333333339,4.777777777777778,125.33333333333334,0.0,93.33333333333333,2.8888888888888893,1035.888888888889,9.666666666666668,-1.666666666666667,9.333333333333334,1.1111111111111112,452.6057757568359,532.0300207519531,12.84152009589524,68.93370971291753,27.03200469017029,20.196956135431925,7.065880716641745,24.547864716847737,99.28162242889405,0.0
2022-01-25 17:50:00,1.5,15.5,19.8,22.2,5.8,4.526,44.57317,0.7875,61.3362,-0.666666666666667,4.888888888888889,132.66666666666669,0.0,94.16666666666667,2.4444444444444446,1035.9444444444443,9.833333333333334,-1.8333333333333335,9.666666666666668,1.0555555555555556,451.83598458827225,530.3260686484151,13.291465825064709,71.23956780751546,26.95457678159078,20.314681517283123,7.092567255496979,23.92779176394145,98.35041217803955,0.0
2022-01-25 18:00:00,2.1,15.7,19.8,22.2,6.1,4.531,45.121685,0.7773,61.2093,-1.0,5.0,140.0,0.0,95.0,2.0,1036.0,10.0,-2.0,10.0,1.0,451.75420043945314,526.7207903491492,13.85892742439852,73.10111069350593,26.895715420936625,20.40560136002921,7.253261620946269,23.225403756938995,97.11222202342717,0.0
2022-01-25 18:10:00,1.6,15.5,19.8,22.2,5.8,4.548,44.73116,0.7322,61.190599999999996,-1.1111111111111112,5.0,139.05555555555554,0.0,94.94444444444444,2.0,1036.0555555555557,9.944444444444445,-2.0555555555555554,10.055555555555555,1.0,452.6722527164152,521.4538934326172,13.664971891015261,79.44162059654624,26.832724943161008,20.50957833925883,7.2105547682444255,22.4730090713501,99.94307037353515,0.0
2022-01-25 18:20:00,1.3,15.4,19.8,22.1,5.6,4.541,47.22031,0.5257,61.165099999999995,-1.2222222222222223,5.0,138.11111111111111,0.0,94.88888888888889,2.0,1036.111111111111,9.88888888888889,-2.111111111111111,10.11111111111111,1.0,452.5906861368815,518.746988988416,13.916582808790906,85.63503881702316,26.747535355885823,20.59556692759196,7.088446497917175,21.69501728375753,102.89899810791016,0.0
2022-01-25 18:30:00,1.7,15.3,19.8,22.1,5.6,4.527,46.016965,0.5185000000000001,61.169000000000004,-1.3333333333333333,5.0,137.16666666666666,0.0,94.83333333333333,2.0,1036.1666666666667,9.833333333333334,-2.1666666666666665,10.166666666666666,1.0,447.79173720085765,520.4584458414713,14.041838522630897,86.09892225750421,26.652848595156986,20.671765239314922,7.225767308051712,20.95538415207138,105.47195303313211,0.0
2022-01-25 18:40:00,1.3,15.2,19.7,22.0,5.4,4.54,46.783335,0.5622,61.1881,-1.4444444444444444,5.0,136.22222222222223,0.0,94.77777777777777,2.0,1036.2222222222222,9.777777777777779,-2.2222222222222223,10.222222222222221,1.0,445.43649108886723,517.1567984955886,14.158181698228006,95.92507852090954,26.54110390345256,20.766719045639036,7.186080211003622,20.162304213841757,108.10356605529785,0.0
2022-01-25 18:50:00,1.7,15.3,19.8,22.0,5.7,4.537,47.070615,0.4591,61.203100000000006,-1.5555555555555556,5.0,135.27777777777777,0.0,94.72222222222223,2.0,1036.2777777777778,9.722222222222221,-2.2777777777777777,10.277777777777779,1.0,443.27282655562476,516.4227794919068,14.244086643127398,98.34285550650904,26.453083079655965,20.873211243947345,7.27234069108963,19.273241001764934,106.39014424641928,0.0
2022-01-25 19:00:00,1.8,15.3,19.8,22.0,5.7,4.548,45.901740000000004,0.335,61.2062,-1.6666666666666665,5.0,134.33333333333334,0.0,94.66666666666667,2.0,1036.3333333333333,9.666666666666666,-2.3333333333333335,10.333333333333334,1.0,442.07151194254556,523.9975954182943,14.571110723463155,102.6721315427015,26.384608729680384,20.9724724038442,6.985783949693044,18.443389123280845,108.16893953959148,0.0
2022-01-25 19:10:00,1.0,15.2,19.7,21.9,5.3,4.526,46.483195,0.4439,61.2112,-1.7777777777777777,5.0,133.38888888888889,0.0,94.61111111111111,2.0,1036.388888888889,9.61111111111111,-2.388888888888889,10.38888888888889,1.0,441.5606984666846,519.1768340853987,14.35880330850849,106.28156765027236,26.34143220901489,20.995266183217367,7.095786316394806,17.534615262349448,108.4955224609375,0.0
2022-01-25 19:20:00,1.4,15.1,19.7,21.9,5.3,4.533,44.456720000000004,0.38079999999999997,61.2264,-1.8888888888888888,5.0,132.44444444444446,0.0,94.55555555555556,2.0,1036.4444444444443,9.555555555555555,-2.4444444444444446,10.444444444444445,1.0,443.38197418212894,512.3215184038535,14.34870054172257,107.46222842588263,26.28654492378235,20.967480513254802,7.233258346716563,16.69211499532064,108.76381595611572,0.0
2022-01-25 19:30:00,1.2,15.1,19.7,22.0,5.2,4.516,43.67559,0.34740000000000004,61.2187,-2.0,5.0,131.5,0.0,94.5,2.0,1036.5,9.5,-2.5,10.5,1.0,447.97186695668887,514.683717019969,14.319671450469453,108.82394383597509,26.20578729306237,20.950245856699972,7.1010205501890455,16.00745718721616,111.98963076446016,0.0
2022-01-25 19:40:00,0.7,15.0,19.7,21.9,5.0,4.549,42.831185,0.5024,61.229200000000006,-2.111111111111111,5.0,130.55555555555554,0.0,94.44444444444444,2.0,1036.5555555555557,9.444444444444445,-2.5555555555555554,10.555555555555555,1.0,455.8840496826172,517.4261172485351,14.162090651544474,111.48678158862442,26.127989956537885,20.968036127090453,6.817309956550598,15.333956171671549,108.66587600708007,0.0
2022-01-25 19:50:00,0.8,15.0,19.8,21.9,5.0,4.542,41.10871,0.43810000000000004,61.1828,-2.2222222222222223,5.0,129.61111111111111,0.0,94.38888888888889,2.0,1036.611111111111,9.38888888888889,-2.611111111111111,10.61111111111111,1.0,453.1328924981479,514.5252150086151,13.890562376060055,112.05364587449758,26.081664813359577,20.96308819770813,7.06504939397176,14.766149706840514,109.8331026204427,0.0
2022-01-25 20:00:00,0.6,14.9,19.9,21.9,4.9,4.541,43.49184,0.1005,61.161,-2.333333333333333,5.0,128.66666666666666,0.0,94.33333333333333,2.0,1036.6666666666667,9.333333333333334,-2.6666666666666665,10.666666666666666,1.0,456.6549634806315,523.5817220052083,13.930202226315515,106.24106821027854,26.062062708536786,20.96556306838989,7.07630812883377,14.191501585642495,108.54568790435792,0.0
2022-01-25 20:10:00,0.7,14.9,20.0,21.8,4.8,4.541,49.39958,0.1367,61.1697,-2.4444444444444446,5.0,127.72222222222223,0.0,94.27777777777777,2.0,1036.7222222222222,9.277777777777779,-2.7222222222222223,10.722222222222221,1.0,454.3899785359701,513.5444411319426,14.203411534654219,106.1736026005287,26.01765904426575,20.977246885299685,7.086795372962952,13.526612264315286,110.90826127370198,0.0
2022-01-25 20:20:00,0.5,14.8,20.3,21.8,4.7,4.499,45.43097,0.13130000000000003,61.192499999999995,-2.5555555555555554,5.0,126.77777777777777,0.0,94.22222222222223,2.0,1036.7777777777778,9.222222222222221,-2.7777777777777777,10.777777777777779,1.0,450.0202298990886,509.5912091976473,13.982847910978027,107.89148832849189,26.014145679473877,20.971324637730916,7.184651144345601,12.881237014134726,108.17618371327717,0.0
2022-01-25 20:30:00,0.7,14.9,20.1,21.8,4.9,4.506,40.740435000000005,0.0553,61.224000000000004,-2.6666666666666665,5.0,125.83333333333333,0.0,94.16666666666667,2.0,1036.8333333333333,9.166666666666666,-2.833333333333333,10.833333333333334,1.0,444.54038810993063,506.1771158854167,14.679757113079566,110.38364410982292,25.979548498789473,20.95973983446757,7.22537572145462,12.269714886347453,111.07215761820476,0.0
2022-01-25 20:40:00,0.7,14.9,20.1,21.8,4.9,4.501,37.19646,-0.046700000000000005,61.2082,-2.7777777777777777,5.0,124.88888888888889,0.0,94.11111111111111,2.0,1036.888888888889,9.11111111111111,-2.888888888888889,10.88888888888889,1.0,448.2329615275065,511.44755399506664,13.937960013050144,107.33018766672596,26.00138648668925,20.932171080907185,7.185119562149048,11.550923986434936,108.65977203369141,0.0
2022-01-25 20:50:00,0.6,14.9,20.6,21.8,4.9,4.512,41.06449,0.017599999999999998,61.2198,-2.888888888888889,5.0,123.94444444444444,0.0,94.05555555555556,2.0,1036.9444444444443,9.055555555555555,-2.9444444444444446,10.944444444444445,1.0,447.21096614793794,504.60039774576825,13.943109070217542,107.12927497712906,25.979614359807158,20.88840686232357,7.194680745386134,10.898011049362225,111.444591568338,0.0
2022-01-25 21:00:00,0.8,14.9,21.2,21.7,4.9,4.515,39.643695,-0.15889999999999999,61.3274,-3.0,5.0,123.0,0.0,94.0,2.0,1037.0,9.0,-3.0,11.0,1.0,448.6736842854818,510.0024309320559,13.697839283108038,111.68029520562814,25.995470596949257,20.845577414830526,7.143255237738292,10.45008852481842,110.49124600728354,0.0
2022-01-25 21:10:00,0.7,14.9,21.5,21.7,5.0,4.516,38.74013,-0.08449999999999999,61.7924,-3.0,5.055555555555555,125.27777777777777,0.0,93.83333333333333,2.4444444444444446,1036.888888888889,8.5,-3.0555555555555554,11.055555555555555,1.0,446.1197316277165,508.24023172663544,13.692711111812267,107.0644502458734,25.972541793187464,20.81337889989217,7.287083214918772,10.225758614540101,105.15056813557942,0.0
2022-01-25 21:20:00,0.7,14.8,21.7,21.7,5.0,4.48,39.094685,0.2117,62.000699999999995,-3.0,5.111111111111111,127.55555555555556,0.0,93.66666666666667,2.888888888888889,1036.7777777777778,8.0,-3.111111111111111,11.11111111111111,1.0,445.65014282226565,511.03942108154297,13.453195238328922,108.32243708357298,25.97529182434082,20.776022005081177,7.243719721635183,10.112122966448466,110.51256846110024,0.0
2022-01-25 21:30:00,0.5,14.7,21.9,21.7,4.7,4.506,40.984425,0.16360000000000002,62.187400000000004,-3.0,5.166666666666667,129.83333333333334,0.0,93.5,3.333333333333333,1036.6666666666667,7.5,-3.1666666666666665,11.166666666666666,1.0,444.3498895123362,502.8745205092156,13.595790627501106,111.40114701869125,25.960316368738813,20.747936108907062,6.959637325604757,10.05788118203481,108.26552595774334,0.0
2022-01-25 21:40:00,0.3,14.7,21.9,21.7,4.6,4.521,43.238925,-0.1035,62.238800000000005,-3.0,5.222222222222222,132.11111111111111,0.0,93.33333333333333,3.7777777777777777,1036.5555555555557,7.0,-3.2222222222222223,11.222222222222221,1.0,447.70090759277343,505.3532065135035,14.075746811338737,109.73342927426268,25.949953244527183,20.722242437998453,6.9832550652821865,10.015871804555257,110.1673174794515,0.0
2022-01-25 21:50:00,0.5,14.7,22.0,21.6,4.7,4.506,43.118775,-0.1756,62.262699999999995,-3.0,5.277777777777778,134.38888888888889,0.0,93.16666666666667,4.222222222222222,1036.4444444444443,6.5,-3.2777777777777777,11.277777777777779,1.0,445.90460433784574,505.92235239664717,14.281400578304874,111.83734415603897,25.93741274515788,20.706898914972943,7.213793535232544,10.000000349680583,110.06211474100749,0.0
2022-01-25 22:00:00,0.4,14.7,21.9,21.6,4.7,4.516,44.048289999999994,-0.1531,62.2907,-3.0,5.333333333333333,136.66666666666666,0.0,93.0,4.666666666666666,1036.3333333333333,6.0,-3.3333333333333335,11.333333333333334,1.0,445.2228418986003,508.03080697245986,14.339086706274646,110.8787378671075,25.920603501001995,20.6846462059021,7.315631324450175,9.987293481826782,107.9309648768107,0.0
2022-01-25 22:10:00,0.9,14.7,21.8,21.6,4.8,4.503,44.140280000000004,-0.1492,62.2848,-3.0,5.388888888888889,138.94444444444446,0.0,92.83333333333333,5.111111111111111,1036.2222222222222,5.5,-3.388888888888889,11.38888888888889,1.0,446.4968392628637,500.424220893246,14.576760086770784,112.67617760609774,25.90005266825358,20.680362227757772,7.156786076227824,9.98572954336802,111.15576042175294,0.0
2022-01-25 22:20:00,0.3,14.7,21.6,21.6,4.7,4.514,44.83013,-0.0858,62.33200000000001,-3.0,5.444444444444445,141.22222222222223,0.0,92.66666666666667,5.555555555555555,1036.111111111111,5.0,-3.4444444444444446,11.444444444444445,1.0,452.3911697387695,505.56141377766926,14.493773648482932,110.694855877289,25.88766326268514,20.672894353866575,7.218068932692209,9.99186488310496,108.11389676411946,0.0
2022-01-25 22:30:00,0.5,14.8,21.2,21.6,5.0,4.511,43.70693,-0.3238,62.33239999999999,-3.0,5.5,143.5,0.0,92.5,6.0,1036.0,4.5,-3.5,11.5,1.0,450.5088035601035,503.530863254591,14.418660329775623,110.12036388224801,25.874914156595867,20.667547874450683,7.362234356403351,9.99498027642568,111.24705388387045,0.0
2022-01-25 22:40:00,0.8,14.8,20.8,21.6,5.0,4.495,41.907145,-0.34450000000000003,62.3741,-3.0,5.555555555555555,145.77777777777777,0.0,92.33333333333333,6.444444444444445,1035.888888888889,4.0,-3.5555555555555554,11.555555555555555,1.0,456.5950675455729,501.64821794882585,13.990382283636404,107.39724240146788,25.87379885673523,20.655961275100708,7.398296822706858,9.997314060529074,103.11748583475749,0.0
2022-01-25 22:50:00,0.8,14.7,20.3,21.6,4.7,4.518,40.149074999999996,-0.39039999999999997,62.3466,-3.0,5.611111111111111,148.05555555555554,0.0,92.16666666666667,6.888888888888888,1035.7777777777778,3.5,-3.611111111111111,11.61111111111111,1.0,460.8696707854874,507.81686411539715,13.46528917872973,108.80795693866278,25.866299918492636,20.645066607793172,7.315648299853007,9.99637888590495,117.48215395609539,0.0
2022-01-25 23:00:00,0.3,14.7,20.0,21.6,4.7,4.507,40.263975,-0.5135,62.147299999999994,-3.0,5.666666666666667,150.33333333333334,0.0,92.0,7.333333333333333,1035.6666666666667,3.0,-3.6666666666666665,11.666666666666666,1.0,459.656704305013,508.0604573953563,13.70109284255464,109.31916963135457,25.857244606018064,20.637305736541748,7.214425282478333,9.999247649510702,105.47673901875814,0.0
2022-01-25 23:10:00,1.1,14.8,20.0,21.6,5.0,4.519,40.048325,-0.6061,61.7047,-3.0,5.722222222222222,152.61111111111111,0.0,91.83333333333333,7.777777777777778,1035.5555555555557,2.5,-3.7222222222222223,11.722222222222221,1.0,455.8636786204371,500.50239135742186,13.539015793450133,110.26776596263304,25.827651014328,20.63833656311035,7.101708625952402,9.996263001759846,114.77734193166097,0.0
2022-01-25 23:20:00,0.7,14.7,19.9,21.6,4.8,4.519,40.083659999999995,-0.5513,61.5433,-3.0,5.777777777777778,154.88888888888889,0.0,91.66666666666667,8.222222222222221,1035.4444444444443,2.0,-3.7777777777777777,11.777777777777779,1.0,454.5796867879232,502.5669523743378,13.498407083123416,106.69347044669976,25.816703141530354,20.650815420150757,7.066349957784017,9.993111402193707,105.31258251190187,0.0
2022-01-25 23:30:00,0.4,14.6,19.9,21.6,4.6,4.532,40.48972,-0.45970000000000005,61.478899999999996,-3.0,5.833333333333333,157.16666666666669,0.0,91.5,8.666666666666666,1035.3333333333333,1.5000000000000009,-3.833333333333333,11.833333333333334,1.0,450.08060084025067,505.56617082266973,13.661403304897458,107.93229140330168,25.79527050971985,20.651475782394407,7.303187690575918,9.997288920084635,112.05339004516603,0.0
2022-01-25 23:40:00,0.1,14.6,19.9,21.5,4.6,4.51,40.292145,-0.4861,61.4667,-3.0,5.888888888888889,159.44444444444446,0.0,91.33333333333333,9.11111111111111,1035.2222222222222,1.0000000000000009,-3.888888888888889,11.88888888888889,1.0,447.2054702758789,502.76088633219405,13.72487043000884,109.79672385393562,25.78261037826538,20.64860536893209,7.371650249163309,9.99865626335144,109.33500120798746,0.0
2022-01-25 23:50:00,0.8,14.7,19.9,21.5,4.9,4.511,40.626755,-0.5138,61.4519,-3.0,5.944444444444445,161.72222222222223,0.0,91.16666666666667,9.555555555555555,1035.111111111111,0.5,-3.9444444444444446,11.944444444444445,1.0,446.32457054401266,503.4455197950341,13.559278075627688,111.85465572852873,25.76493932723999,20.64308224995931,7.503626603285471,10.004288322130838,105.07788436889648,0.0
2022-01-26 00:00:00,0.7,14.6,19.9,21.5,4.7,4.517,40.31986,-0.6298999999999999,61.42190000000001,-3.0,6.0,164.0,0.0,91.0,10.0,1035.0,0.0,-4.0,12.0,1.0,449.3307678222656,500.50930201387956,13.654975073566543,108.53296811357056,25.74774650935432,20.640325598223423,7.124825790612093,10.011797987177955,114.37166213751127,0.0
2022-01-26 00:10:00,0.5,14.5,19.9,21.5,4.5,4.498,40.461565,-0.6244,61.4122,-3.0,6.0,164.22222222222223,0.0,91.0,10.0,1035.0,0.1111111111111111,-4.0,12.0,1.0,444.97090221536575,500.919977722168,13.40993748608282,108.60943224222646,25.72675185322088,20.633762065057702,7.283380416907834,10.014619256143515,105.05262830120023,0.0
2022-01-26 00:20:00,-0.1,14.5,19.8,21.5,4.4,4.515,40.573930000000004,-0.4319,61.440599999999996,-3.0,6.0,164.44444444444446,0.0,91.0,10.0,1035.0,0.2222222222222222,-4.0,12.0,1.0,439.0864530436198,499.7029027829225,13.762679634902437,108.60368565316928,25.711983105341595,20.630317624409994,7.2564038872718815,10.006647624969483,116.72297367095948,0.0
2022-01-26 00:30:00,0.3,14.7,19.9,21.5,4.7,4.5,40.866550000000004,-0.4002727272727272,61.42618181818182,-3.0,6.0,164.66666666666666,0.0,91.0,10.0,1035.0,0.3333333333333333,-4.0,12.0,1.0,440.0892707877323,500.22634994331446,14.089501742777852,108.29675140165338,25.70370391845703,20.618575321833294,7.729747606913248,10.003457193374633,106.92258758544922,0.0
2022-01-26 00:40:00,0.2,14.5,19.9,21.5,4.4,4.508,40.38107,-0.7622,61.40599999999999,-3.0,6.0,164.88888888888889,0.0,91.0,10.0,1035.0,0.4444444444444444,-4.0,12.0,1.0,439.479545694987,499.4265482584636,13.991148990992098,107.57220777091334,25.689032274882,20.602853450775147,7.19791712919871,10.003419987360637,111.08648131052652,0.0
2022-01-26 00:50:00,-0.1,14.4,19.8,21.5,4.2,4.503,39.853030000000004,-0.9901,61.37570000000001,-3.0,6.0,165.11111111111111,0.0,91.0,10.0,1035.0,0.5555555555555556,-4.0,12.0,1.0,441.21143205664623,502.46809571364827,13.816521088228388,111.49007823965644,25.675585724512736,20.598777497609454,7.658318963845571,10.001131312052408,107.97580225626628,0.0
2022-01-26 01:00:00,-0.3,14.4,19.8,21.5,4.2,4.508,39.869945,-0.9198000000000001,61.3923,-3.0,6.0,165.33333333333334,0.0,91.0,10.0,1035.0,0.6666666666666666,-4.0,12.0,1.0,441.94383188883467,503.1002283732097,13.988074544917392,109.74088558649612,25.66597144762675,20.590844004948934,7.446472840309143,10.00288647333781,107.3991370900472,0.0
2022-01-26 01:10:00,-0.2,14.5,19.8,21.5,4.3,4.515,39.28219,-1.1175000000000002,61.4097,-3.0,6.0,165.55555555555554,0.0,91.0,10.0,1035.0,0.7777777777777778,-4.0,12.0,1.0,441.1860115559895,501.22431990700204,13.870948011161243,108.84982872871356,25.654353656768798,20.58854757944743,7.299436085224151,10.001499271392822,115.4605782063802,0.0
2022-01-26 01:20:00,-0.2,14.4,19.8,21.5,4.2,4.514,39.517615,-0.9612,61.46130000000001,-3.0,6.0,165.77777777777777,0.0,91.0,10.0,1035.0,0.8888888888888888,-4.0,12.0,1.0,445.1800508521069,497.17743998209636,13.585328945978887,110.78782065806415,25.63438440958659,20.579821249643963,7.789570473829906,9.998959019978841,103.02096438090007,0.0
2022-01-26 01:30:00,-0.1,14.4,19.8,21.4,4.2,4.506,39.86522,-0.6452,61.5029,-3.0,6.0,166.0,0.0,91.0,10.0,1035.0,1.0,-4.0,12.0,1.0,446.98747172037764,497.62944830532734,13.413413475623912,108.22870273115946,25.62887924194336,20.580193119049074,7.415744937260946,9.996094840367636,111.74311828613281,0.0
2022-01-26 01:40:00,-0.1,14.4,19.8,21.5,4.3,4.501,41.28816,-0.3326,61.5321,-3.0,6.0,166.22222222222223,0.0,91.0,10.0,1035.0,1.1111111111111112,-4.0,12.0,1.0,447.9783291625977,502.1783922252436,13.658427744477482,108.32064416809945,25.611237138112386,20.575686155954998,7.45878824075063,10.000727154413859,108.54258401234945,0.0
2022-01-26 01:50:00,-0.6,14.3,19.8,21.4,3.9,4.514,37.756925,-0.466,61.4911,-3.0,6.0,166.44444444444446,0.0,91.0,10.0,1035.0,1.222222222222222,-4.0,12.0,1.0,448.7887400309245,503.5972639973958,12.929196460826251,108.42402312715174,25.590537656148275,20.57734746615092,7.495811468760172,10.002470582326254,111.86883012135823,0.0
2022-01-26 02:00:00,-0.6,14.3,19.8,21.4,3.9,4.508,34.71215,-0.39790000000000003,61.451699999999995,-3.0,6.0,166.66666666666666,0.0,91.0,10.0,1035.0,1.3333333333333333,-4.0,12.0,1.0,444.62322404532597,496.30646193230285,12.37741096418456,103.50454995171499,25.57872214953105,20.586711807250975,7.3233108361562085,10.000063611666361,112.77103998819987,0.0
2022-01-26 02:10:00,-0.5,14.3,19.8,21.4,3.9,4.511,34.253229999999995,-0.5835,61.407799999999995,-3.0,6.0,166.88888888888889,0.0,91.0,10.0,1035.0,1.4444444444444444,-4.0,12.0,1.0,444.89485666910804,492.73755910237634,11.978411935412952,110.4438732532997,25.568235251108806,20.566116275787355,7.2768071190516155,9.996628616650899,108.85247451782227,0.0
2022-01-26 02:20:00,-0.5,14.2,19.8,21.4,3.9,4.502,33.515010000000004,-0.9939,61.344500000000004,-3.0,6.0,167.11111111111111,0.0,91.0,10.0,1035.0,1.5555555555555556,-4.0,12.0,1.0,446.7042157719053,496.3369627362832,11.750748531697159,110.23733708484023,25.572256253560386,20.547217191060383,7.140284318129221,9.993683452606202,116.03408905029296,0.0
2022-01-26 02:30:00,-0.6,14.2,19.9,21.4,3.9,4.49,32.130645,-1.2494999999999998,61.3221,-3.0,6.0,167.33333333333334,0.0,91.0,10.0,1035.0,1.6666666666666665,-4.0,12.0,1.0,445.73527028401696,499.8438348844682,11.508104699910698,110.96101682630635,25.54142266047203,20.51990827452665,7.075156447469851,9.996470164309788,106.48809783418301,0.0
2022-01-26 02:40:00,-0.5,14.2,20.0,21.4,3.9,4.518,32.415405,-1.1334,61.392100000000006,-3.0,6.0,167.55555555555554,0.0,91.0,10.0,1035.0,1.7777777777777777,-4.0,12.0,1.0,444.14226501464844,491.25657338460286,11.297437472909184,111.26932230372886,25.517345959345498,20.509539880752563,6.841016353766124,9.993150703112285,114.47587829589843,0.0
2022-01-26 02:50:00,-0.4,14.3,20.0,21.4,4.0,4.505,31.70906,-1.3801999999999999,61.4258,-3.0,6.0,167.77777777777777,0.0,91.0,10.0,1035.0,1.8888888888888888,-4.0,12.0,1.0,452.3278983561198,496.336376198955,11.066241892636834,106.63465622616351,25.489113807678223,20.506575746536253,6.853126169840495,9.992016248703004,111.15299802144368,0.0
2022-01-26 03:00:00,-0.6,14.2,19.9,21.4,3.7,4.506,32.641065000000005,-1.3791,61.433299999999996,-3.0,6.0,168.0,0.0,91.0,10.0,1035.0,2.0,-4.0,12.0,1.0,454.0307505886034,500.1967116292318,11.146200234687935,109.77045022091622,25.498798354466757,20.484007743199665,6.677714246114095,9.986376967430115,110.60492053985595,0.0
2022-01-26 03:10:00,-0.8,14.2,19.8,21.4,3.8,4.529,32.418085000000005,-1.334,61.5068,-3.0,5.944444444444445,168.05555555555554,0.0,90.94444444444444,10.0,1034.9444444444443,2.0,-4.0,11.88888888888889,1.0555555555555556,455.2450880940755,497.97261927111396,10.86352875607162,109.80011365707313,25.482037811279298,20.472591813405355,6.660061413447062,9.985001298586528,116.30852521260579,0.0
2022-01-26 03:20:00,-0.9,14.1,19.9,21.4,3.6,4.506,32.22154,-1.1798,61.552499999999995,-3.0,5.888888888888889,168.11111111111111,0.0,90.88888888888889,10.0,1034.888888888889,2.0,-4.0,11.777777777777779,1.1111111111111112,455.8585511586858,499.1583503214518,10.551840452124171,111.54348215092372,25.469859323501588,20.45507851600647,6.841926693916321,9.987292704582215,102.46618567148843,0.0
2022-01-26 03:30:00,-0.9,14.1,20.0,21.4,3.6,4.517,32.51263,-0.7998999999999999,61.5225,-3.0,5.833333333333333,168.16666666666666,0.0,90.83333333333333,10.0,1034.8333333333333,2.0,-4.0,11.666666666666666,1.1666666666666667,458.1365914916993,496.10464310920105,11.175677730323232,114.8427766351646,25.46350385348002,20.45460207939148,6.730606477260589,9.992258687019348,116.638122660319,0.0
2022-01-26 03:40:00,-0.4,14.2,20.1,21.3,3.8,4.516,32.53936,-0.6876,61.44199999999999,-3.0,5.777777777777778,168.22222222222223,0.0,90.77777777777777,10.0,1034.7777777777778,2.0,-4.0,11.555555555555555,1.2222222222222223,457.130712950257,497.0177151384025,10.913754757164561,109.46436775918735,25.44902857462565,20.456810909907023,6.82471338669459,9.99736593723297,109.47991644541423,0.0
2022-01-26 03:50:00,-1.3,13.9,20.3,21.3,3.3,4.511,33.69038,-0.6089,61.337300000000006,-3.0,5.722222222222222,168.27777777777777,0.0,90.72222222222223,10.0,1034.7222222222222,2.0,-4.0,11.444444444444445,1.2777777777777777,455.2858540852864,498.6306214396159,11.193198592406882,112.55540861679336,25.44060433069865,20.463114115397136,6.726008547941843,9.998445890744527,109.31814473470051,0.0
2022-01-26 04:00:00,-1.2,14.0,20.2,21.4,3.3,4.534,33.603265,-0.6841999999999999,61.2938,-3.0,5.666666666666667,168.33333333333334,0.0,90.66666666666667,10.0,1034.6666666666667,2.0,-4.0,11.333333333333334,1.3333333333333333,453.09710697217923,499.799036342577,11.337351020958465,109.03418083902133,25.422217585245768,20.483434890111287,6.662140304247538,9.997593528429666,114.67686308542889,0.0
2022-01-26 04:10:00,-1.1,14.0,20.4,21.3,3.4,4.509,33.201765,-0.89,61.3472,-3.0,5.611111111111111,168.38888888888889,0.0,90.61111111111111,10.0,1034.611111111111,2.0,-4.0,11.222222222222221,1.3888888888888888,455.8564826456706,499.55407872693297,11.479728383748546,112.09305239187123,25.414165484110516,20.484517393112185,6.546337261199952,10.001607648531596,104.09951112111409,0.0
2022-01-26 04:20:00,-1.0,13.9,20.6,21.3,3.4,4.504,32.800275,-1.1401,61.3337,-3.0,5.555555555555555,168.44444444444446,0.0,90.55555555555556,10.0,1034.5555555555557,2.0,-4.0,11.11111111111111,1.4444444444444444,456.19261088404164,499.44838165633985,11.242693051160392,110.2865214965303,25.425814949671427,20.488466793696084,6.600731613636017,10.004600462913512,116.57337654113769,0.0
2022-01-26 04:30:00,-1.0,13.9,20.8,21.3,3.4,4.493,32.381975,-1.4276,61.3313,-3.0,5.5,168.5,0.0,90.5,10.0,1034.5,2.0,-4.0,11.0,1.5,463.48857496590455,497.58783464804463,10.798746197641233,108.60731214383227,25.419802430470785,20.484430433909097,6.669158322811127,10.004116722742717,107.97498817443848,0.0
2022-01-26 04:40:00,-0.4,14.2,21.2,21.3,3.9,4.482,34.11003,-1.5884,61.407000000000004,-3.0,5.444444444444445,168.55555555555554,0.0,90.44444444444444,10.0,1034.4444444444443,2.0,-4.0,10.88888888888889,1.5555555555555556,462.42946621598867,500.438042195638,10.650258132535859,110.78047505545752,25.41542639096578,20.489437745412193,6.5122269503275545,10.000341593424478,109.8983126703898,0.0
2022-01-26 04:50:00,-0.6,14.1,21.3,21.3,3.8,4.515,31.91467,-1.4643000000000002,61.480399999999996,-3.0,5.388888888888889,168.61111111111111,0.0,90.38888888888889,10.0,1034.388888888889,2.0,-4.0,10.777777777777779,1.6111111111111112,460.9639639282226,506.2732119365122,10.459090592551366,108.97102410397288,25.397755082448324,20.50731820742289,6.456307638486227,10.000916225115457,114.04415922800699,0.0
2022-01-26 05:00:00,-0.7,14.1,21.5,21.3,3.7,4.501,32.369965,-1.2922,61.494499999999995,-3.0,5.333333333333333,168.66666666666666,0.0,90.33333333333333,10.0,1034.3333333333333,2.0,-4.0,10.666666666666666,1.6666666666666665,456.7890504017096,500.73529434379486,10.033115564712697,106.25774977991136,25.405722395579023,20.504582920074462,6.343011666933696,10.000699489911398,103.24163113911945,0.0
2022-01-26 05:10:00,-0.7,14.1,21.7,21.3,3.7,4.495,34.003735,-1.239,61.4481,-3.0,5.277777777777778,168.72222222222223,0.0,90.27777777777777,10.0,1034.2777777777778,2.0,-4.0,10.555555555555555,1.7222222222222223,453.9239053344727,502.22064290364585,9.707975849081567,108.55532942367813,25.412776521046958,20.508657433191935,6.253813072045644,10.001569452285768,118.75252507527668,0.0
2022-01-26 05:20:00,-0.8,14.1,21.8,21.3,3.7,4.495,32.62169,-0.9096,61.413,-3.0,5.222222222222222,168.77777777777777,0.0,90.22222222222223,10.0,1034.2222222222222,2.0,-4.0,10.444444444444445,1.7777777777777777,452.5968613512763,500.88739921131355,9.142872973108023,111.55826198599432,25.412427733739218,20.503463748296102,6.398007764021555,9.998106567064921,107.68390805562338,0.0
2022-01-26 05:30:00,-0.8,14.1,22.0,21.3,3.7,4.486,32.930425,-0.8271000000000001,61.3686,-3.0,5.166666666666667,168.83333333333334,0.0,90.16666666666667,10.0,1034.1666666666667,2.0,-4.0,10.333333333333334,1.8333333333333333,449.4673647054036,503.80288236771503,9.148032672539943,115.9740634601399,25.41261123193859,20.51941134716831,6.5710635038014855,9.99944536397686,112.05073091323766,0.0
2022-01-26 05:40:00,-0.9,14.1,21.9,21.3,3.6,4.491,33.445265,-0.7509,61.3245,-3.0,5.111111111111111,168.88888888888889,0.0,90.11111111111111,10.0,1034.111111111111,2.0,-4.0,10.222222222222221,1.8888888888888888,453.84099448017685,502.11446370442707,9.24954094797878,119.88271213251319,25.407067222595213,20.508080339431764,6.531670389175415,10.00539405822754,110.88811953226725,0.0
2022-01-26 05:50:00,-1.3,13.9,21.9,21.3,3.3,4.494,34.538105,-0.44719999999999993,61.2875,-3.0,5.055555555555555,168.94444444444446,0.0,90.05555555555556,10.0,1034.0555555555557,2.0,-4.0,10.11111111111111,1.9444444444444444,454.2341838582357,501.8213321378861,9.298483330543432,111.65368805298024,25.422494484583538,20.476885878245035,6.701675189336141,10.013337008158365,101.96454627990722,0.0
2022-01-26 06:00:00,-1.5,13.9,22.1,21.3,3.2,4.527,34.650005,-0.2933,61.227,-3.0,5.0,169.0,0.0,90.0,10.0,1034.0,2.0,-4.0,10.0,2.0,457.25258183271035,500.61692759897517,9.363195582971734,115.4015070776212,25.428294853652265,20.458208126671572,6.526634560830175,10.015245297291859,119.45268333197987,0.0
2022-01-26 06:10:00,-1.6,13.9,21.2,21.3,3.2,4.475,34.21324,-0.2129,61.1999,-2.9444444444444446,4.944444444444445,169.05555555555554,0.0,89.77777777777777,10.0,1034.0,2.0555555555555554,-4.0,9.88888888888889,2.0,457.9187198893229,501.1832781982422,9.294669902257327,120.1051861598128,25.442243026097614,20.447035779953005,6.439938914775849,10.01277974764506,106.58626865386964,0.0
2022-01-26 06:20:00,-1.6,13.8,20.5,21.3,3.2,4.509,39.56946,-0.13240000000000002,61.168600000000005,-2.888888888888889,4.888888888888889,169.11111111111111,0.0,89.55555555555556,10.0,1034.0,2.111111111111111,-4.0,9.777777777777779,2.0,463.27145241873603,513.7896973919046,9.512220667499609,110.22739467125155,25.454676605860392,20.485334418614705,6.219053495724996,10.002016461690266,124.32058326721192,0.0
2022-01-26 06:30:00,-1.6,13.9,20.1,21.3,3.2,4.504,34.457295,-0.25739999999999996,61.1582,-2.8333333333333335,4.833333333333333,169.16666666666666,0.0,89.33333333333333,10.0,1034.0,2.1666666666666665,-4.0,9.666666666666666,2.0,463.3751680606535,522.5087657218144,9.773224828876344,119.7929923489673,25.472284952799477,20.579480899175007,6.312195546627045,9.995905563036601,115.10943262736002,0.0
2022-01-26 06:40:00,-1.6,13.9,20.6,21.3,3.2,4.48,33.913005,-0.5378999999999999,61.08489999999999,-2.7777777777777777,4.777777777777778,169.22222222222223,0.0,89.11111111111111,10.0,1034.0,2.2222222222222223,-4.0,9.555555555555555,2.0,469.5415359251527,524.7792852783202,9.421318382543358,138.1322797967081,25.47976907412211,20.678615697224934,5.867850582599639,9.994185676574707,111.13248875935872,0.0
2022-01-26 06:50:00,-1.4,13.9,21.5,21.4,3.3,4.492,34.614135,-0.4748,61.114599999999996,-2.7222222222222223,4.722222222222222,169.27777777777777,0.0,88.88888888888889,10.0,1034.0,2.2777777777777777,-4.0,9.444444444444445,2.0,470.2087228393555,534.5393753437613,8.993555472745735,130.06361383879926,25.489423138300577,20.790088059107465,6.079087489446004,9.997245486577352,120.14280682881675,0.0
2022-01-26 07:00:00,-1.2,14.0,21.7,21.4,3.3,4.498,33.80341,-0.4726,61.1601,-2.6666666666666665,4.666666666666667,169.33333333333334,0.0,88.66666666666667,10.0,1034.0,2.3333333333333335,-4.0,9.333333333333334,2.0,470.55326077165273,537.0112044691765,9.132221955714254,119.96086963114765,25.50400110244751,20.890701306660972,5.952602343559265,10.00656768321991,104.2968924331665,0.0
2022-01-26 07:10:00,-1.0,14.1,21.9,21.4,3.5,4.478,32.826385,-0.3693,61.182100000000005,-2.611111111111111,4.611111111111111,169.38888888888889,0.0,88.44444444444444,10.0,1034.0,2.388888888888889,-4.0,9.222222222222221,2.0,472.3102153523763,540.2809305826823,8.952591315528093,140.74823911138847,25.519096082051597,20.970349661509196,5.902861134211223,10.010763169924418,107.52281202952068,0.0
2022-01-26 07:20:00,-1.0,14.1,21.8,21.5,3.5,4.464,32.61597,-0.5511,61.18300000000001,-2.5555555555555554,4.555555555555555,169.44444444444446,0.0,88.22222222222223,10.0,1034.0,2.4444444444444446,-4.0,9.11111111111111,2.0,483.225676167806,535.0410545050961,8.392138369985894,152.7601230479095,25.488742723464966,21.028959763844806,5.949490768909454,10.070352606773376,95.01949761708578,0.0
2022-01-26 07:30:00,-1.3,14.2,22.0,21.5,3.5,4.473,29.709674999999997,-0.8994,61.157799999999995,-2.5,4.5,169.5,0.0,88.0,10.0,1034.0,2.5,-4.0,9.0,2.0,485.8142945107646,534.7217277018228,8.044735165140724,159.0615610564496,25.49249973932902,21.118656673431396,5.60327277024587,10.075271716117859,115.5040216700236,0.0
2022-01-26 07:40:00,-1.4,14.2,22.1,21.6,3.5,4.47,34.44067,-0.5826,61.2232,-2.4444444444444446,4.444444444444445,169.55555555555554,0.0,87.77777777777777,10.0,1034.0,2.5555555555555554,-4.0,8.88888888888889,2.0,486.7689251744062,527.7779558975395,8.157046807755185,203.3719961871131,25.499127655029298,21.22294443130493,5.573710878690084,10.039513274828593,113.88599496205647,0.0
2022-01-26 07:50:00,-1.3,14.2,22.1,21.6,3.5,4.443,28.66726,-0.5254,61.246500000000005,-2.388888888888889,4.388888888888889,169.61111111111111,0.0,87.55555555555556,10.0,1034.0,2.611111111111111,-4.0,8.777777777777779,2.0,485.6415678037446,528.9536274947243,7.759519131668543,298.6328708980582,25.518229786554972,21.298225679397582,5.289982957839966,10.016537505785625,121.97816827138266,0.0
2022-01-26 08:00:00,-1.3,14.2,21.6,21.6,3.5,4.497,31.025740000000003,-0.2746,61.26369999999999,-2.3333333333333335,4.333333333333333,169.66666666666666,0.0,87.33333333333333,10.0,1034.0,2.6666666666666665,-4.0,8.666666666666666,2.0,489.35711954752605,534.4792539679868,8.054133196725683,249.54590284487622,25.547398919574285,21.382352928549558,5.275846226794572,10.005482125470866,115.84196386865304,0.0
2022-01-26 08:10:00,-1.2,14.2,21.1,21.6,3.5,4.516,31.999815,-0.08449999999999999,61.2731,-2.2777777777777777,4.277777777777778,169.72222222222223,0.0,87.11111111111111,10.0,1034.0,2.7222222222222223,-4.0,8.555555555555555,2.0,504.0983270123361,533.1500163742592,8.083831542144386,219.47739443849036,25.590206502278647,21.436840855280558,4.980201552708944,9.99912249883016,124.36749626159667,0.0
2022-01-26 08:20:00,-1.4,14.1,20.9,21.6,3.4,4.483,31.5616,0.4413,61.256299999999996,-2.2222222222222223,4.222222222222222,169.77777777777777,0.0,86.88888888888889,10.0,1034.0,2.7777777777777777,-4.0,8.444444444444445,2.0,522.1310985310872,542.4182421875,7.951128911150377,196.42848156643453,25.629922612508135,21.485713500976562,5.244497466087341,9.898361290295918,586.0091925048828,0.0
2022-01-26 08:30:00,-1.8,14.1,20.4,21.6,3.2,4.488,31.35345,0.4965,61.254,-2.166666666666667,4.166666666666667,169.83333333333334,0.0,86.66666666666667,10.0,1034.0,2.833333333333333,-4.0,8.333333333333334,2.0,528.5501459441788,546.2898322024291,8.215393868152706,177.472863316509,25.670243701934815,21.555382528305053,5.557747388680776,8.572727664311726,1554.1684154256186,0.0
2022-01-26 08:40:00,-1.7,14.1,20.2,21.7,3.3,4.469,30.035854999999998,0.5354,61.642100000000006,-2.111111111111111,4.111111111111111,169.88888888888889,0.0,86.44444444444444,10.0,1034.0,2.888888888888889,-4.0,8.222222222222221,2.0,526.876064046224,553.944625131892,7.995041631143645,148.5368401203048,25.728849716186524,21.60667341550191,5.156068941752116,6.443030647436778,1454.82242574056,0.0
2022-01-26 08:50:00,-1.7,14.2,20.2,21.9,3.3,4.474,29.989050000000002,0.49349999999999994,61.7904,-2.0555555555555554,4.055555555555555,169.94444444444446,0.0,86.22222222222223,10.0,1034.0,2.9444444444444446,-4.0,8.11111111111111,2.0,530.2973831913389,552.5473203531901,8.77678126368819,164.84829220658642,25.771736046473183,21.65678542772929,5.41476320028305,5.169965047836304,1272.4744498697917,0.0
2022-01-26 09:00:00,-1.5,14.3,21.2,22.0,3.4,4.478,31.760025000000002,0.8760999999999999,61.86370000000001,-2.0,4.0,170.0,0.0,86.0,10.0,1034.0,3.0,-4.0,8.0,2.0,541.8303084309896,568.985998191395,9.16892961675838,190.57693472652113,25.816269828882593,21.729546681474154,6.174895110965449,4.454230301676497,1234.9383374126887,0.0
2022-01-26 09:10:00,-1.4,14.4,22.5,22.1,3.5,4.497,31.671159999999997,1.0901999999999998,61.879200000000004,-1.6111111111111112,4.0,175.94444444444446,0.0,85.11111111111111,10.0,1033.9444444444443,3.0,-3.8333333333333335,7.833333333333333,2.0,525.8616261589664,577.0993539042856,8.921516017832998,137.6707354999262,25.860302645365397,21.821262528101602,6.199352366129557,4.1231662464141845,1021.9214103190104,0.0
2022-01-26 09:20:00,-1.0,14.5,22.8,22.0,3.7,4.456,30.99335,1.1115,61.705999999999996,-1.2222222222222223,4.0,181.88888888888889,0.0,84.22222222222223,10.0,1033.888888888889,3.0,-3.6666666666666665,7.666666666666667,2.0,522.6133907063802,585.3564430745442,8.747325525122175,108.03514144746597,25.918271112442017,21.833374703725177,6.158659400145213,4.074517811139424,879.4843062337238,0.0
2022-01-26 09:30:00,-1.3,14.4,22.1,22.0,3.6,4.475,30.59563,0.917,61.6656,-0.8333333333333333,4.0,187.83333333333334,0.0,83.33333333333333,10.0,1033.8333333333333,3.0,-3.5,7.5,2.0,528.7145515950521,580.7946523661997,8.703905188390763,151.21042368118373,25.95434530021107,21.8175126997091,5.825329649919844,4.326258482825285,713.8344326885676,0.0
2022-01-26 09:40:00,-0.9,14.5,21.1,22.1,3.7,4.485,31.683,1.0781,61.7676,-0.4444444444444444,4.0,193.77777777777777,0.0,82.44444444444444,10.0,1033.7777777777778,3.0,-3.333333333333333,7.333333333333333,2.0,528.5082025146485,581.9377587610004,9.290857990394205,215.2624690815554,26.013791742324827,21.768190695444744,5.83111048857371,4.766870599587758,617.7977281697591,0.0
2022-01-26 09:50:00,-0.8,14.6,20.0,22.1,4.0,4.476,29.093285,1.0977999999999999,61.849000000000004,-0.05555555555555558,4.0,199.72222222222223,0.0,81.55555555555556,10.0,1033.7222222222222,3.0,-3.1666666666666665,7.166666666666667,2.0,524.5518319737226,584.5280613199869,9.233872674966262,200.70427451570157,26.07349579811096,21.731604557037354,5.914768141905467,5.334657478332519,521.363979136149,0.0
2022-01-26 10:00:00,-0.7,14.7,19.6,22.1,4.1,4.506,28.581995,1.1176,61.82190000000001,0.3333333333333335,4.0,205.66666666666669,0.0,80.66666666666667,10.0,1033.6666666666667,3.0,-3.0,7.0,2.0,516.3264217122396,577.9219340146822,8.681104876281179,163.15897584042307,26.1416260433197,21.72385445912679,5.767540146509806,5.922593467235565,443.21286036173507,0.0
2022-01-26 10:10:00,-0.7,14.7,19.6,22.2,4.1,4.509,25.135804999999998,1.8605,61.9083,0.7222222222222223,4.0,211.61111111111111,0.0,79.77777777777777,10.0,1033.611111111111,3.0,-2.833333333333333,6.833333333333333,2.0,509.6752325088676,575.5224644873608,8.401489438175481,169.5276253436245,26.2321516332788,21.77115471123302,5.520060810584806,6.3805396137803285,373.2332897888873,0.0
2022-01-26 10:20:00,-0.6,14.8,20.1,22.2,4.1,4.493,29.470184999999997,3.5764000000000005,62.575599999999994,1.1111111111111112,4.0,217.55555555555554,0.0,78.88888888888889,10.0,1033.5555555555557,3.0,-2.6666666666666665,6.666666666666666,2.0,513.1219287986316,580.238983968099,7.706632385711886,162.6834676042115,26.32857396761576,21.725282560984294,5.014400060574213,6.811935251553853,329.8233133443197,0.0
2022-01-26 10:30:00,-0.9,14.8,20.9,22.2,4.2,4.487,23.768539999999998,4.6093,60.057100000000005,1.5,4.0,223.5,0.0,78.0,10.0,1033.5,3.0,-2.5,6.5,2.0,526.1999982391006,570.0185442624147,8.084814148582307,273.50266290697,26.465404148101804,21.711854190826415,5.101974205176036,7.237524429957072,273.4350376383464,0.0
2022-01-26 10:40:00,-0.8,14.8,21.7,22.2,4.2,4.505,22.520760000000003,5.2654,57.2975,1.8888888888888888,4.0,229.44444444444446,0.0,77.11111111111111,10.0,1033.4444444444443,3.0,-2.333333333333333,6.333333333333333,2.0,630.3436421712239,575.3701029459636,7.625009460920668,1203.51711436471,26.643627274831136,21.7846936861674,5.027519028981527,7.701646898587545,243.37174911499022,0.0
2022-01-26 10:50:00,-0.7,14.8,22.4,22.3,4.2,4.475,23.777144999999997,4.1293999999999995,56.5308,2.2777777777777777,4.0,235.38888888888889,0.0,76.22222222222223,10.0,1033.388888888889,3.0,-2.1666666666666665,6.166666666666666,2.0,726.9609342447917,675.2680994143432,8.035366265490904,941.9427190024165,26.834760971069336,22.48989804585775,4.9869490814208985,8.174303470452626,240.22373692830402,0.0
2022-01-26 11:00:00,-0.8,14.9,22.7,22.5,4.2,4.501,26.140515,2.6306000000000003,57.9482,2.666666666666667,4.0,241.33333333333334,0.0,75.33333333333333,10.0,1033.3333333333333,3.0,-2.0,6.0,2.0,737.1121857811938,768.0355345767668,8.773074228372952,616.6428789981476,27.075439484914142,23.3595938650767,4.7750330654780075,8.551123350461324,222.7283476003011,0.0
2022-01-26 11:10:00,-0.8,14.9,22.2,22.5,4.2,4.477,29.24837,2.3407,58.9251,3.0555555555555554,4.0,247.27777777777777,0.0,74.44444444444444,10.0,1033.2777777777778,3.0,-1.833333333333333,5.833333333333333,2.0,719.8299687808683,929.0348642985025,9.263642857532716,725.088064594161,27.298033510843915,24.10944400469462,4.447600140571594,8.829368569056193,211.6488961791992,0.0
2022-01-26 11:20:00,-0.6,15.0,21.7,22.5,4.5,4.468,29.956329999999998,2.3159,59.570299999999996,3.4444444444444446,4.0,253.22222222222223,0.0,73.55555555555556,10.0,1033.2222222222222,3.0,-1.6666666666666665,5.666666666666666,2.0,759.2493479410807,1143.6062184651694,9.933744319791849,923.9603904405152,27.487637259165446,25.09593166351318,4.471008478800456,8.977888011932373,215.6009199523926,0.0
2022-01-26 11:30:00,0.0,15.2,21.2,22.6,4.9,4.514,29.118195000000004,1.9858,59.9765,3.833333333333333,4.0,259.1666666666667,0.0,72.66666666666667,10.0,1033.1666666666667,3.0,-1.5,5.5,2.0,756.8969362386067,1333.1622630573142,10.568934324932638,561.194240895072,27.664187412261963,25.970205640792848,4.4679967451095575,9.043333516120912,203.4066469828288,0.0
2022-01-26 11:40:00,0.3,15.3,20.5,22.7,5.1,4.48,27.619765,2.4268,60.425,4.222222222222222,4.0,265.1111111111111,0.0,71.77777777777777,10.0,1033.111111111111,3.0,-1.333333333333333,5.333333333333333,2.0,727.5627943788726,1445.7406251122486,10.390654375324141,377.6572236417781,27.84774955749512,26.499584035873415,4.835765608946483,9.10467518488566,187.89859865824383,0.0
2022-01-26 11:50:00,1.0,15.8,20.5,22.9,5.8,4.516,30.006970000000003,3.093,60.5453,4.611111111111112,4.0,271.05555555555554,0.0,70.88888888888889,10.0,1033.0555555555557,3.0,-1.1666666666666665,5.166666666666666,2.0,698.364037475586,1501.5071284572557,10.999800953137672,279.60163627236574,28.105917797088626,26.714711904525757,4.86482053955396,9.261230737368265,182.1224403889974,0.0
2022-01-26 12:00:00,0.4,15.8,20.8,22.9,5.7,4.486,27.97612,3.0578,60.3001,5.0,4.0,277.0,0.0,70.0,10.0,1033.0,3.0,-1.0,5.0,2.0,649.5576304819392,1497.5027213401356,10.817112697692915,230.2999347966943,28.314317808151248,26.813981380462643,5.27505542675654,9.509917724927266,177.39497533162435,121.0
2022-01-26 12:10:00,0.3,15.7,20.9,22.9,5.5,4.523,28.11041,2.9145,60.268100000000004,5.055555555555555,3.9444444444444446,275.8888888888889,0.0,70.22222222222223,10.0,1032.9444444444443,3.0,-0.8333333333333333,4.944444444444445,2.0555555555555554,626.2122277832032,1373.4472553542564,10.633127726969745,227.20210791981154,28.476519765853887,26.411097895304362,6.077740080356598,9.820365320841471,135.30646258036296,0.0
