,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-26 12:20:00,0.5,15.8,21.1,22.9,5.8,4.48,29.584265,2.8887,60.4039,5.111111111111111,3.888888888888889,274.77777777777777,0.0,70.44444444444444,10.0,1032.888888888889,3.0,-0.6666666666666666,4.888888888888889,2.111111111111111,607.7904746921583,1332.479595414085,10.69214807510376,345.4902904510498,28.69196407636007,26.095602693557737,6.18813845872879,10.078416800498962,112.9235823949178,0.0
2022-01-26 12:30:00,0.3,15.8,21.3,22.9,5.7,4.574,29.50483,2.9132,60.4976,5.166666666666667,3.8333333333333335,273.6666666666667,0.0,70.66666666666667,10.0,1032.8333333333333,3.0,-0.5,4.833333333333333,2.1666666666666665,576.5494063313802,1282.9536739095051,10.889243285507806,239.01204881657313,28.90964411735535,25.755030800501505,6.576609536012013,10.098772651354471,107.81170111338297,0.0
2022-01-26 12:40:00,0.2,15.8,21.4,22.9,5.7,4.588,30.28302,2.785,60.5687,5.222222222222222,3.7777777777777777,272.55555555555554,0.0,70.88888888888889,10.0,1032.7777777777778,3.0,-0.33333333333333326,4.777777777777778,2.2222222222222223,574.0983162925984,1244.1064469401042,10.738204423586527,168.87107714335121,29.19164408047994,25.367061411539716,6.483394756317139,10.037255074183147,133.04318813323977,0.0
2022-01-26 12:50:00,0.1,16.0,21.5,23.0,5.8,4.62,29.94455,2.8518999999999997,60.620000000000005,5.277777777777778,3.7222222222222223,271.44444444444446,0.0,71.11111111111111,10.0,1032.7222222222222,3.0,-0.16666666666666663,4.722222222222222,2.2777777777777777,573.2670210774739,1204.2725952148437,10.733100315648958,125.11782509388897,30.043047835032144,24.540350084304812,6.432174540360769,9.92028256893158,179.5338776143392,0.0
2022-01-26 13:00:00,0.7,16.2,21.6,23.1,6.0,4.656,30.152845000000003,2.5052,60.636300000000006,5.333333333333333,3.6666666666666665,270.3333333333333,0.0,71.33333333333333,10.0,1032.6666666666667,3.0,0.0,4.666666666666667,2.3333333333333335,567.9837136525122,1162.1727528679507,10.965252850850423,100.5872164662679,30.75875943183899,23.358854942321777,6.377548424402873,9.808136382102967,146.90188182830812,0.0
2022-01-26 13:10:00,1.2,16.4,21.8,23.1,6.4,4.665,29.516579999999998,2.8785,60.677499999999995,5.388888888888889,3.611111111111111,269.22222222222223,0.0,71.55555555555556,10.0,1032.611111111111,3.0,0.16666666666666674,4.611111111111111,2.388888888888889,549.0159962972004,1138.0738230036593,11.8674021631715,93.29458259668726,31.744412695566815,22.438458569844563,6.575875855286915,9.765328493118286,125.5660912958781,0.0
2022-01-26 13:20:00,1.7,16.8,22.2,23.2,6.8,4.724,28.500009999999996,3.4604,60.738099999999996,5.444444444444445,3.5555555555555554,268.1111111111111,0.0,71.77777777777777,10.0,1032.5555555555557,3.0,0.3333333333333335,4.555555555555555,2.4444444444444446,546.1876533595995,1118.3764046223957,11.586279281330649,106.19449864403677,32.640831883748376,21.409164562225342,6.433655458291372,9.743423315684002,112.60309398651123,0.0
2022-01-26 13:30:00,1.3,16.8,22.2,23.3,6.8,4.694,26.555635000000002,4.1681,60.763400000000004,5.5,3.5,267.0,0.0,72.0,10.0,1032.5,3.0,0.5,4.5,2.5,548.5544836425781,1037.1169814186535,10.064626189867656,129.3608813603719,33.394429136912024,20.172290131251017,6.606938774585724,9.781056044896443,60.02983936309814,0.0
2022-01-26 13:40:00,1.6,16.8,22.0,23.3,6.9,4.724,21.45734,4.7781,60.7,5.555555555555555,3.4444444444444446,265.8888888888889,0.0,72.22222222222223,10.0,1032.4444444444443,3.0,0.6666666666666667,4.444444444444445,2.5555555555555554,546.5138676435097,987.080975657496,8.757012541199808,89.64398499763618,33.88684860771471,18.954163713611543,6.35616558648198,10.179822856767583,57.215092719656525,0.0
2022-01-26 13:50:00,1.8,17.0,21.6,23.3,7.4,4.765,26.552165000000002,4.6855,60.5299,5.611111111111111,3.388888888888889,264.77777777777777,0.0,72.44444444444444,10.0,1032.388888888889,3.0,0.8333333333333335,4.388888888888889,2.611111111111111,575.7006052652995,963.9036791992187,9.526505549398518,80.83467422916391,34.405702355702715,18.401075410842896,5.877188581625621,10.382466479937236,69.90476053237914,0.0
2022-01-26 14:00:00,1.6,16.9,21.1,23.4,7.2,4.756,28.121850000000002,4.2009,60.4147,5.666666666666667,3.3333333333333335,263.6666666666667,0.0,72.66666666666667,10.0,1032.3333333333333,3.0,1.0,4.333333333333333,2.6666666666666665,571.465316274358,919.7315579960265,9.763038232259158,64.30729211440868,34.91425347135366,17.966079864970972,5.904419579427751,10.21331182279222,69.40556021664312,0.0
2022-01-26 14:10:00,1.4,16.9,20.6,23.3,7.0,4.773,29.18069,3.7891,60.810199999999995,5.722222222222222,3.2777777777777777,262.55555555555554,0.0,72.88888888888889,10.0,1032.2777777777778,3.0,1.166666666666667,4.277777777777778,2.7222222222222223,568.2639072672525,737.4383898925781,9.197487688387856,48.35450962045098,35.14873699824015,16.077969845136007,9.742795485655467,10.229793659845988,28.962409599820774,0.0
2022-01-26 14:20:00,1.8,17.1,20.3,23.3,7.1,4.78,29.019920000000003,3.6154,61.1271,5.777777777777778,3.2222222222222223,261.44444444444446,0.0,73.11111111111111,10.0,1032.2222222222222,3.0,1.3333333333333335,4.222222222222222,2.7777777777777777,565.2618027820806,554.0793068616143,8.950272908668733,46.91204584638952,33.96124768429115,13.315556988064708,14.2334788514747,15.48856201422019,1.000000238418579,0.0
2022-01-26 14:30:00,2.7,17.2,20.1,23.3,7.5,4.749,29.538065,3.7369999999999997,61.326800000000006,5.833333333333333,3.166666666666667,260.3333333333333,0.0,73.33333333333333,10.0,1032.1666666666667,3.0,1.5,4.166666666666667,2.833333333333333,535.3194995117187,524.9727067513302,8.705744961331792,34.28103597975047,32.68861907323201,13.107502018610637,15.10303898493449,23.7173518371582,1.000000238418579,0.0
2022-01-26 14:40:00,4.1,17.5,20.6,23.2,8.0,4.779,29.425765000000002,3.6473999999999998,61.435,5.888888888888889,3.111111111111111,259.22222222222223,0.0,73.55555555555556,10.0,1032.111111111111,3.0,1.666666666666667,4.111111111111111,2.888888888888889,526.520311005691,514.3529525335904,8.495154472003549,31.592011601992247,31.510569740931192,13.42489452521006,16.46294902165731,29.83111389795939,1.000000238418579,0.0
2022-01-26 14:50:00,5.1,17.8,21.6,23.2,8.5,4.752,29.303765,3.8211,61.508799999999994,5.944444444444445,3.0555555555555554,258.1111111111111,0.0,73.77777777777777,10.0,1032.0555555555557,3.0,1.8333333333333335,4.055555555555555,2.9444444444444446,523.0236313883463,515.5034735107422,8.629683121759339,29.99096684175696,30.916925152846375,14.055056444230626,12.289868372046882,35.33875260264496,1.000000238418579,0.0
2022-01-26 15:00:00,4.0,17.6,20.9,23.2,8.1,4.768,29.44461,3.8471,61.5832,6.0,3.0,257.0,0.0,74.0,10.0,1032.0,3.0,2.0,4.0,3.0,517.4729137902972,541.2935476228561,8.377856402895544,35.49887212537776,31.3801611550649,14.716511022249858,9.68816255569458,36.167514355977374,1.000000238418579,0.0
2022-01-26 15:10:00,3.9,17.4,20.4,23.2,7.8,4.757,29.25247,4.1747,61.6654,5.666666666666667,3.1666666666666665,251.83333333333334,0.0,75.05555555555556,10.0,1032.111111111111,3.111111111111111,1.8333333333333333,4.5,2.888888888888889,514.3295795449443,542.0269753642466,8.546708917914136,30.880786274732166,31.851214364369707,15.09576244990031,9.280170413653057,34.4057931137085,1.000000238418579,0.0
2022-01-26 15:20:00,3.0,17.1,21.5,23.1,7.4,4.79,30.389004999999997,4.0021,61.6841,5.333333333333333,3.3333333333333335,246.66666666666666,0.0,76.11111111111111,10.0,1032.2222222222222,3.2222222222222223,1.6666666666666665,5.0,2.7777777777777777,515.6408914640581,533.6177013142903,8.605268822053059,40.71731015156892,32.15741460164388,15.289748471577962,9.040148962338765,31.79232588132222,1.000000238418579,0.0
2022-01-26 15:30:00,3.1,17.0,20.8,23.1,7.3,4.764,30.008975,3.7399999999999998,61.672900000000006,5.0,3.5,241.5,0.0,77.16666666666667,10.0,1032.3333333333333,3.3333333333333335,1.5,5.5,2.6666666666666665,519.6650356038411,530.0897877730447,8.89121142981416,51.83778269708493,32.27922848383586,15.43760450363159,9.03645835320155,29.552138996124267,1.000000238418579,0.0
2022-01-26 15:40:00,3.4,17.1,20.4,23.1,7.5,4.754,29.824595,3.7795,61.688300000000005,4.666666666666666,3.666666666666667,236.33333333333334,0.0,78.22222222222223,10.0,1032.4444444444443,3.4444444444444446,1.3333333333333333,6.0,2.5555555555555554,521.4889906328574,540.1209736861306,8.877047018627662,59.601079523118884,32.32362738583257,15.592225179307448,8.832163664539003,27.693626992168323,1.000000238418579,0.0
2022-01-26 15:50:00,3.0,17.0,21.5,23.0,7.3,4.698,30.528660000000002,3.7040999999999995,61.766999999999996,4.333333333333333,3.8333333333333335,231.16666666666666,0.0,79.27777777777777,10.0,1032.5555555555557,3.5555555555555554,1.1666666666666665,6.5,2.4444444444444446,518.7168343098958,541.1758355712891,8.853870540648531,58.569357216614115,32.22930056254069,15.662156823476156,9.311785422166189,26.564064296086627,1.000000238418579,0.0
2022-01-26 16:00:00,3.4,17.0,21.2,23.0,7.4,4.652,30.58464,3.5688000000000004,61.67659999999999,4.0,4.0,226.0,0.0,80.33333333333333,10.0,1032.6666666666667,3.6666666666666665,1.0,7.0,2.3333333333333335,524.35476444639,540.2858483956874,9.0315587497431,83.44370508506474,31.9467035929362,15.71761149565379,9.531178132692974,26.06399447441101,1.000000238418579,0.0
2022-01-26 16:10:00,3.9,17.0,20.3,22.9,7.6,4.644,30.117815,3.1817,61.248400000000004,3.6666666666666665,4.166666666666667,220.83333333333331,0.0,81.38888888888889,10.0,1032.7777777777778,3.7777777777777777,0.8333333333333333,7.5,2.2222222222222223,525.5189811197916,534.4145027669271,9.205012810607416,134.4139857142389,31.508476467132567,15.85144680182139,9.550791458288828,25.852335637410484,1.000000238418579,0.0
2022-01-26 16:20:00,4.0,17.1,21.5,22.9,7.9,4.631,28.765565,2.8155,61.078599999999994,3.333333333333333,4.333333333333334,215.66666666666666,0.0,82.44444444444444,10.0,1032.888888888889,3.888888888888889,0.6666666666666665,8.0,2.111111111111111,516.6186584472656,527.8165352867389,9.174736711938502,109.92492630435922,30.089386752446494,15.763977421124775,14.782630106608073,27.420700572331747,1.000000238418579,0.0
2022-01-26 16:30:00,3.6,16.9,20.8,22.9,7.6,4.668,28.120780000000003,2.7486,61.081100000000006,3.0,4.5,210.5,0.0,83.5,10.0,1033.0,4.0,0.5,8.5,2.0,506.4586524454752,543.7952574771574,9.101490251236715,88.59522362962281,28.42323273340861,15.88641135374705,15.363859680493672,33.01665840148926,1.000000238418579,0.0
2022-01-26 16:40:00,3.7,16.8,20.6,22.8,7.5,4.625,26.851265,2.3668,61.098299999999995,2.6666666666666665,4.666666666666667,205.33333333333331,0.0,84.55555555555556,10.0,1033.111111111111,4.111111111111111,0.33333333333333326,9.0,1.8888888888888888,497.2893568052094,535.3096807861327,8.647064067886374,74.18351545236878,27.066271635691322,16.343186140060425,15.786559069951375,37.94671448389689,1.000000238418579,0.0
2022-01-26 16:50:00,3.5,16.6,21.6,22.7,7.3,4.607,27.75423,2.6732,61.17960000000001,2.333333333333333,4.833333333333334,200.16666666666666,0.0,85.61111111111111,10.0,1033.2222222222222,4.222222222222222,0.16666666666666652,9.5,1.777777777777778,485.97497924804685,545.1727172360476,8.811427814071461,64.27851749635686,26.101367762883505,17.12402281443278,15.605602809588115,41.347558422088625,1.000000238418579,0.0
2022-01-26 17:00:00,3.3,16.5,20.8,22.7,7.1,4.558,27.269155,2.5175,61.2467,2.0,5.0,195.0,0.0,86.66666666666667,10.0,1033.3333333333333,4.333333333333333,0.0,10.0,1.6666666666666667,481.27440618756174,565.4002480061848,9.018433930227312,61.71209211963719,25.826830383936567,18.147528909047445,13.066817243893942,42.27756980260213,19.33421319146951,0.0
2022-01-26 17:10:00,3.6,16.3,20.2,22.6,7.1,4.559,27.60259,2.0027999999999997,61.2026,1.666666666666666,5.166666666666667,189.83333333333331,0.0,87.72222222222223,10.0,1033.4444444444443,4.444444444444445,-0.16666666666666696,10.5,1.5555555555555556,479.27092665047485,567.8041131942574,9.168581461529273,76.22744676600742,25.881362792462276,18.688630860862084,11.824547698430422,40.65612051344188,114.84495298439501,0.0
2022-01-26 17:20:00,3.0,16.3,21.5,22.6,7.0,4.564,27.106965000000002,1.7086999999999999,61.2041,1.333333333333333,5.333333333333334,184.66666666666666,0.0,88.77777777777777,10.0,1033.5555555555557,4.555555555555555,-0.3333333333333335,11.0,1.4444444444444444,475.1017523403825,554.5347070733433,8.958196377956261,70.31657405206712,25.88051734606425,18.943319794336954,11.518345306714377,38.669007275899254,74.47811423619588,0.0
2022-01-26 17:30:00,3.0,16.2,21.3,22.5,6.8,4.568,32.045165,1.8897,61.2826,1.0,5.5,179.5,0.0,89.83333333333333,10.0,1033.6666666666667,4.666666666666666,-0.5,11.5,1.3333333333333335,472.4777849324544,548.7988905843099,9.18125057893958,76.95311888657048,25.870252024332682,19.017420822779336,11.866506339708964,38.527024586995445,50.61687295277913,0.0
2022-01-26 17:40:00,2.7,16.1,20.2,22.5,6.7,4.58,28.629469999999998,1.5042,61.319399999999995,0.6666666666666661,5.666666666666667,174.33333333333331,0.0,90.88888888888889,10.0,1033.7777777777778,4.777777777777778,-0.666666666666667,12.0,1.2222222222222223,468.8100315348307,536.744571217504,9.21859478131526,83.2786512803762,25.84184705534897,18.976771616477752,11.916530226502715,38.7028456844179,38.43792577167015,0.0
2022-01-26 17:50:00,2.9,16.1,20.9,22.4,6.8,4.564,35.479925,1.4161,61.3635,0.33333333333333304,5.833333333333334,169.16666666666666,0.0,91.94444444444444,10.0,1033.888888888889,4.888888888888889,-0.8333333333333335,12.5,1.1111111111111112,469.6526499465416,534.3305286205774,9.627431110958595,109.76216769697976,25.784002049763995,18.925002355575565,12.114682184855145,38.7585655784607,27.8886030292511,0.0
2022-01-26 18:00:00,2.9,16.0,21.6,22.3,6.7,4.592,29.8522,1.1884000000000001,61.374300000000005,0.0,6.0,164.0,0.0,93.0,10.0,1034.0,5.0,-1.0,13.0,1.0,466.71480662028,531.282646891276,9.702753110039705,91.29556221935036,25.68722972551982,18.86190320332845,12.198429470062255,38.598784694671636,24.470760513941446,0.0
2022-01-26 18:10:00,2.5,15.9,20.4,22.3,6.5,4.569,29.085665,1.0307,61.3984,-0.1111111111111111,5.944444444444445,163.05555555555554,0.0,93.0,10.0,1034.0555555555557,4.944444444444445,-1.1111111111111112,12.88888888888889,1.0,464.2990910918137,531.5127774924792,9.721907564987571,86.49313742147328,25.55327997062166,18.82375764076319,12.595665296646162,38.326250418646865,21.478328290659157,0.0
2022-01-26 18:20:00,3.0,15.9,20.1,22.2,6.6,4.569,28.118090000000002,0.7458,61.4245,-0.2222222222222222,5.888888888888889,162.11111111111111,0.0,93.0,10.0,1034.111111111111,4.888888888888889,-1.2222222222222223,12.777777777777779,1.0,463.616784769694,532.8165500895182,9.817580546955606,88.88880693899037,25.418450949986777,18.841977043151857,12.360251808166504,38.27533875147502,22.400771074295044,0.0
2022-01-26 18:30:00,2.4,15.8,20.7,22.2,6.4,4.569,29.332720000000002,0.7224,61.454499999999996,-0.3333333333333333,5.833333333333333,161.16666666666666,0.0,93.0,10.0,1034.1666666666667,4.833333333333333,-1.3333333333333333,12.666666666666666,1.0,465.672548722892,527.7825348742256,10.074682149348286,100.1806043911519,25.28440143041018,18.9090491409625,12.807527009268938,38.03899230138057,25.34616690786545,0.0
2022-01-26 18:40:00,1.8,15.7,21.4,22.2,6.1,4.588,29.51945,0.6737,61.4782,-0.4444444444444444,5.777777777777778,160.22222222222223,0.0,93.0,10.0,1034.2222222222222,4.777777777777778,-1.4444444444444444,12.555555555555555,1.0,469.3490262858073,525.1727036469558,10.279964694114728,111.58900498794296,25.12417512257894,18.935088389714558,12.957491950988771,37.619629344940186,26.07615562756856,0.0
2022-01-26 18:50:00,2.2,15.6,21.8,22.1,6.1,4.558,31.840230000000002,0.754,61.5052,-0.5555555555555556,5.722222222222222,159.27777777777777,0.0,93.0,10.0,1034.2777777777778,4.722222222222222,-1.5555555555555556,12.444444444444445,1.0,468.2439856448119,523.4948410279724,10.610816526251323,105.79952146088337,24.990260067255484,19.001065476250513,12.529592584378301,36.02548439704766,39.0804125916217,0.0
2022-01-26 19:00:00,1.6,15.5,21.2,22.1,5.9,4.555,34.697140000000005,0.6614,61.5237,-0.6666666666666666,5.666666666666667,158.33333333333334,0.0,93.0,10.0,1034.3333333333333,4.666666666666667,-1.6666666666666665,12.333333333333334,1.0,467.1354961140951,527.5637698539647,11.14254837556074,108.41527616921118,24.917219292322795,19.140997021993,12.288389364878336,34.28162748972575,52.0252490679423,0.0
2022-01-26 19:10:00,1.5,15.5,20.5,22.1,5.8,4.534,31.51528,0.6435,61.516099999999994,-0.7777777777777778,5.611111111111111,157.38888888888889,0.0,93.0,10.0,1034.388888888889,4.611111111111111,-1.7777777777777777,12.222222222222221,1.0,463.6264653488685,525.8387591552735,11.258730293290089,104.91399552016608,24.84387444496155,19.260401852925618,12.492993036905924,33.16880986531576,63.864632568359376,0.0
2022-01-26 19:20:00,1.6,15.4,20.1,22.0,5.8,4.561,32.94146,0.5751999999999999,61.5289,-0.8888888888888888,5.555555555555555,156.44444444444446,0.0,93.0,10.0,1034.4444444444443,4.555555555555555,-1.8888888888888888,12.11111111111111,1.0,459.96068267822267,525.2044110177578,10.89560633573155,104.97820419527042,24.7396246358365,19.39833830170712,12.527474178836844,32.41945680779926,69.43636836682336,0.0
2022-01-26 19:30:00,1.7,15.4,20.8,22.0,5.8,4.571,31.671715,0.4391,61.533100000000005,-1.0,5.5,155.5,0.0,93.0,10.0,1034.5,4.5,-2.0,12.0,1.0,459.8894004839316,520.3610344687276,10.64169580373387,104.35408214375124,24.588079020182292,19.544634256362915,12.084986882209778,31.907629680633544,78.59294661204021,0.0
2022-01-26 19:40:00,1.4,15.2,21.5,22.0,5.6,4.553,26.956045,0.3508,61.5591,-1.1111111111111112,5.444444444444445,154.55555555555554,0.0,93.0,10.0,1034.5555555555557,4.444444444444445,-2.111111111111111,11.88888888888889,1.0,459.59599161783854,522.588193766276,10.29644497340682,105.12596729925124,24.46228881518046,19.684953333536782,12.208745684623718,31.32954964955648,74.96649342854818,0.0
2022-01-26 19:50:00,1.9,15.4,21.9,22.0,5.9,4.559,27.038670000000003,0.41209999999999997,61.573800000000006,-1.222222222222222,5.388888888888889,153.61111111111111,0.0,93.0,10.0,1034.611111111111,4.388888888888889,-2.2222222222222223,11.777777777777779,1.0,459.5779844542755,513.1124051394407,10.561982948039212,111.35244963866842,24.385720987319946,19.775793590545653,12.211048432985942,30.599054702123006,88.89984339396159,0.0
2022-01-26 20:00:00,1.5,15.3,21.9,22.0,5.8,4.548,30.478785,0.6218,61.6,-1.3333333333333333,5.333333333333333,152.66666666666666,0.0,93.0,10.0,1034.6666666666667,4.333333333333333,-2.333333333333333,11.666666666666666,1.0,459.54155904134115,523.8342530629827,10.610084305240608,110.30060687199826,24.402924166048987,19.82868053770335,11.949648494935978,30.227040791484598,83.56994403343415,0.0
2022-01-26 20:10:00,1.2,15.2,21.8,22.0,5.5,4.538,28.79857,0.2653,61.601,-1.4444444444444444,5.277777777777778,151.72222222222223,0.0,93.0,10.0,1034.7222222222222,4.277777777777778,-2.4444444444444446,11.555555555555555,1.0,462.0370146407204,513.5824015299479,10.626325360907,107.69833332643671,24.435819390614828,19.88278528213501,11.576371013323465,30.044289306004845,124.38880013783773,0.0
2022-01-26 20:20:00,1.2,15.2,21.4,21.9,5.4,4.534,29.971035,0.1921,61.58969999999999,-1.5555555555555556,5.222222222222222,150.77777777777777,0.0,93.0,10.0,1034.7777777777778,4.222222222222222,-2.5555555555555554,11.444444444444445,1.0,463.24262369791666,514.3992288313241,10.202637074276552,108.05302840992556,24.505759600246904,19.859669841721487,12.168123603276968,29.800673720173517,92.91021560545639,0.0
2022-01-26 20:30:00,1.2,15.1,21.0,21.9,5.3,4.529,27.675565,0.18819999999999998,61.6202,-1.6666666666666665,5.166666666666667,149.83333333333334,0.0,93.0,10.0,1034.8333333333333,4.166666666666667,-2.6666666666666665,11.333333333333334,1.0,467.44439817582054,518.7774314371745,10.120878254033752,107.73697747548422,24.560553142687695,19.794496212490536,11.418954509234023,29.81828485742127,135.073473382077,0.0
2022-01-26 20:40:00,0.8,15.0,20.6,21.8,5.0,4.56,27.78809,0.2687,61.603899999999996,-1.7777777777777777,5.111111111111111,148.88888888888889,0.0,93.0,10.0,1034.888888888889,4.111111111111111,-2.7777777777777777,11.222222222222221,1.0,464.93137990315756,524.8774739092246,10.144299512825443,108.5551953709058,24.598583710988365,19.729779357910157,11.23315855026245,29.497741845448815,91.16859742482504,0.0
2022-01-26 20:50:00,0.7,14.9,20.3,21.8,4.9,4.559,26.335410000000003,0.1743,61.588,-1.8888888888888888,5.055555555555555,147.94444444444446,0.0,93.0,10.0,1034.9444444444443,4.055555555555555,-2.888888888888889,11.11111111111111,1.0,466.8825651848453,528.4864322776356,9.907142417659866,108.54191314352434,24.6421594842275,19.672257630030316,10.507752027511597,29.36764942487081,134.63413623809816,0.0
2022-01-26 21:00:00,1.2,15.0,20.2,21.8,5.2,4.533,25.92616,-0.1255,61.5943,-2.0,5.0,147.0,0.0,93.0,10.0,1035.0,4.0,-3.0,11.0,1.0,466.69690877278646,525.3140352376302,9.64305360998811,109.31983907322426,24.66090463002523,19.605965646107993,10.714658288955688,28.971450300216674,111.0780440012614,0.0
2022-01-26 21:10:00,1.1,15.0,20.0,21.8,5.3,4.549,25.82546,-0.1756,61.605399999999996,-2.0555555555555554,5.0,147.61111111111111,0.0,92.83333333333333,10.0,1034.9444444444443,4.055555555555555,-3.0555555555555554,11.0,1.0,463.0237260665017,520.7677240832098,9.209321908223426,108.62593454651912,24.69309299151103,19.52095574061076,10.156471201578777,28.531905536651614,119.75789580027262,0.0
2022-01-26 21:20:00,0.8,14.9,20.0,21.8,5.0,4.539,24.951240000000002,-0.3133,61.518299999999996,-2.111111111111111,5.0,148.22222222222223,0.0,92.66666666666667,10.0,1034.888888888889,4.111111111111111,-3.111111111111111,11.0,1.0,462.60398162841796,518.98130859375,9.024562843856165,110.19631982426185,24.700024604797363,19.384673986434937,10.006644404729206,27.8339715607961,128.44351534525555,0.0
2022-01-26 21:30:00,0.5,14.8,20.2,21.7,4.8,4.535,23.81266,-0.3196,61.566700000000004,-2.1666666666666665,5.0,148.83333333333334,0.0,92.5,10.0,1034.8333333333333,4.166666666666667,-3.1666666666666665,11.0,1.0,466.3248718261719,516.1014474136529,8.9382220445245,107.81203580306749,24.697765250663974,19.244920184679625,9.868928158350583,26.66861259476613,101.72018977299922,0.0
2022-01-26 21:40:00,0.7,14.8,20.3,21.7,4.8,4.544,22.769334999999998,-0.2838,61.6013,-2.2222222222222223,5.0,149.44444444444446,0.0,92.33333333333333,10.0,1034.7777777777778,4.222222222222222,-3.2222222222222223,11.0,1.0,464.2449415079753,516.9395831228674,9.204289670960378,108.87106909843487,24.700364049275716,19.134548858006795,9.810740925470988,25.884001379013064,120.8759199523926,0.0
2022-01-26 21:50:00,0.7,14.8,20.6,21.7,4.9,4.539,23.54848,-0.3563,62.1408,-2.2777777777777777,5.0,150.05555555555554,0.0,92.16666666666667,10.0,1034.7222222222222,4.277777777777778,-3.2777777777777777,11.0,1.0,461.75692156912265,516.2853399658203,8.939656640473059,108.37224374911207,24.684566078186037,19.06288703918457,9.656768697897594,25.242168617248534,114.1292874399821,0.0
2022-01-26 22:00:00,0.6,14.8,21.0,21.7,4.9,4.519,24.401310000000002,-0.4478,62.481399999999994,-2.3333333333333335,5.0,150.66666666666666,0.0,92.0,10.0,1034.6666666666667,4.333333333333333,-3.3333333333333335,11.0,1.0,462.9047424316406,509.83183095997776,8.825709619225757,107.84990742893542,24.706733824843067,19.01906501532948,10.050942181220837,24.395014185070316,113.44040249732927,0.0
2022-01-26 22:10:00,0.5,14.8,21.3,21.7,4.8,4.535,26.921030000000002,-0.437,62.6275,-2.388888888888889,5.0,151.27777777777777,0.0,91.83333333333333,10.0,1034.611111111111,4.388888888888889,-3.388888888888889,11.0,1.0,463.3048461703596,514.9715120197164,8.857708149845317,115.35543507613704,24.710329364140826,19.005704905192054,9.935172890027363,23.70450146039327,134.68676005045572,0.0
2022-01-26 22:20:00,0.5,14.7,21.4,21.7,4.7,4.521,29.041385000000002,-0.5786,62.699400000000004,-2.4444444444444446,5.0,151.88888888888889,0.0,91.66666666666667,10.0,1034.5555555555557,4.444444444444445,-3.4444444444444446,11.0,1.0,466.10543263753254,514.1011503092448,9.473009742208793,124.04722507778533,24.71628381093343,18.993103869756062,10.659895523389181,23.12404541015625,106.8186622238159,0.0
2022-01-26 22:30:00,1.1,14.8,21.6,21.6,4.9,4.551,25.987270000000002,-0.4627,62.6885,-2.5,5.0,152.5,0.0,91.5,10.0,1034.5,4.5,-3.5,11.0,1.0,459.37731786618286,511.3568105202159,9.565179238400216,107.65502079462601,24.711535081863403,18.9766996383667,10.299064690272015,22.705607817967735,118.96991065979005,0.0
2022-01-26 22:40:00,0.3,14.7,21.9,21.6,4.8,4.512,24.261425,-0.756,62.702200000000005,-2.5555555555555554,5.0,153.11111111111111,0.0,91.33333333333333,10.0,1034.4444444444443,4.555555555555555,-3.5555555555555554,11.0,1.0,464.7253082275391,515.0426366170248,9.39554304039411,109.79555228605109,24.67532922857899,18.964542568874897,9.795581191946557,22.06316848528587,122.32463342828267,0.0
2022-01-26 22:50:00,0.1,14.6,22.0,21.6,4.4,4.53,24.396855,-0.6819,62.7413,-2.611111111111111,5.0,153.72222222222223,0.0,91.16666666666667,10.0,1034.388888888889,4.611111111111111,-3.611111111111111,11.0,1.0,466.3568478779409,519.6745919624416,9.162802912798305,111.1481163395596,24.659933808644613,18.95093360265096,10.237966701189677,21.337262802124023,101.27230944315593,0.0
2022-01-26 23:00:00,-0.1,14.5,22.0,21.6,4.3,4.545,24.271515,-0.7151,62.7818,-2.6666666666666665,5.0,154.33333333333334,0.0,91.0,10.0,1034.3333333333333,4.666666666666667,-3.6666666666666665,11.0,1.0,468.3576833089193,520.6739894402165,8.81589281247834,108.32263666982706,24.66108254114787,18.937639039357503,9.70945989926656,20.710575955708823,129.78843897501628,0.0
2022-01-26 23:10:00,-0.1,14.5,22.0,21.6,4.3,4.525,23.567755,-0.9155,62.7636,-2.7222222222222223,5.0,154.94444444444446,0.0,90.83333333333333,10.0,1034.2777777777778,4.722222222222222,-3.7222222222222223,11.0,1.0,465.95462457064923,521.0574674479167,8.797073030431392,103.46325172424318,24.663867116109124,18.909165455015366,9.810866351289265,19.849782374646033,112.07529494549594,0.0
2022-01-26 23:20:00,-0.3,14.4,22.0,21.6,4.1,4.532,24.16468,-0.8305,62.7779,-2.7777777777777777,5.0,155.55555555555554,0.0,90.66666666666667,10.0,1034.2222222222222,4.777777777777778,-3.7777777777777777,11.0,1.0,464.5391477457682,515.2311553709535,8.88042762585279,107.78503382968363,24.653290262222292,18.854208952585857,9.531869201660156,19.00121795018514,107.02073341369628,0.0
2022-01-26 23:30:00,0.0,14.5,21.9,21.6,4.2,4.521,23.843545,-0.9311999999999999,62.7894,-2.833333333333333,5.0,156.16666666666666,0.0,90.5,10.0,1034.1666666666667,4.833333333333333,-3.833333333333333,11.0,1.0,473.21319563240843,520.1234606161885,8.487919662281618,106.6855009930282,24.631684719721477,18.772483545939128,9.6636985317866,18.14707120259603,130.13419701894125,0.0
2022-01-26 23:40:00,0.1,14.4,21.9,21.6,4.2,4.535,23.603839999999998,-1.1337,62.7063,-2.888888888888889,5.0,156.77777777777777,0.0,90.33333333333333,10.0,1034.111111111111,4.888888888888889,-3.888888888888889,11.0,1.0,473.63691070556644,521.3822890218099,8.595028366544152,108.16515584784038,24.624859126408893,18.69484182993571,9.865133646329244,17.281665817896524,98.75663859049479,0.0
2022-01-26 23:50:00,0.0,14.5,22.0,21.5,4.3,4.532,24.31893,-1.1336,62.699,-2.9444444444444446,5.0,157.38888888888889,0.0,90.16666666666667,10.0,1034.0555555555557,4.944444444444445,-3.9444444444444446,11.0,1.0,477.866188568466,526.5081042129692,9.027795357798452,110.94512293346857,24.613794039656213,18.644071134955198,9.771088650644163,16.75025778678851,122.50673242558193,0.0
2022-01-27 00:00:00,-0.2,14.4,21.9,21.5,4.2,4.529,24.180435,-0.9183999999999999,62.7889,-3.0,5.0,158.0,0.0,90.0,10.0,1034.0,5.0,-4.0,11.0,1.0,470.2744206746419,523.6190287272136,9.12234232195353,111.25493101583363,24.602942066192625,18.60453310330709,9.788502435684205,16.130037565231323,118.9562450281779,0.0
2022-01-27 00:10:00,-0.1,14.4,21.9,21.5,4.2,4.513,24.272489999999998,-1.1843,62.8269,-3.0,5.055555555555555,158.22222222222223,0.0,89.88888888888889,10.0,1033.9444444444443,4.944444444444445,-4.055555555555555,11.055555555555555,1.0,465.76329130326195,524.0863866415791,8.837150233963788,110.58663375854492,24.5846067905426,18.59333294868469,10.134677122433981,15.621858023007713,97.2134383392334,0.0
2022-01-27 00:20:00,-0.5,14.3,21.8,21.5,4.0,4.525,24.187485000000002,-1.2593,62.8525,-3.0,5.111111111111111,158.44444444444446,0.0,89.77777777777777,10.0,1033.888888888889,4.888888888888889,-4.111111111111111,11.11111111111111,1.0,467.99810540911795,528.1313289388021,8.853720780819824,107.60397221753826,24.572050037384034,18.5773925558726,10.021293053627016,15.23577043692271,116.51414518992105,0.0
2022-01-27 00:30:00,-0.6,14.2,21.7,21.5,3.8,4.541,23.468915000000003,-1.3529,62.851800000000004,-3.0,5.166666666666667,158.66666666666666,0.0,89.66666666666667,10.0,1033.8333333333333,4.833333333333333,-4.166666666666667,11.166666666666666,1.0,465.6169673525054,522.4455349135125,8.8896728067883,106.90938119274074,24.558788753714264,18.527818389450765,9.905359949634573,14.81692156815933,102.1753920299724,0.0
2022-01-27 00:40:00,-0.4,14.3,21.7,21.5,4.0,4.545,24.04656,-1.4114,62.8447,-3.0,5.222222222222222,158.88888888888889,0.0,89.55555555555556,10.0,1033.7777777777778,4.777777777777778,-4.222222222222222,11.222222222222221,1.0,469.6465529378255,518.6328865209119,8.988970839815625,107.33840181727867,24.546323528289793,18.483968467712405,9.897319839795431,14.409110469818113,108.8210335413615,0.0
2022-01-27 00:50:00,-0.8,14.2,21.6,21.5,3.7,4.518,23.62725,-1.3206,62.8568,-3.0,5.277777777777778,159.11111111111111,0.0,89.44444444444444,10.0,1033.7222222222222,4.722222222222222,-4.277777777777778,11.277777777777779,1.0,463.185051016972,521.3146173095704,8.900709840133365,109.1463135940207,24.511427176793415,18.4414444510142,9.931377159754437,14.069228068987528,122.88942267100015,0.0
2022-01-27 01:00:00,-0.8,14.1,21.8,21.5,3.6,4.533,23.553395000000002,-1.1667999999999998,62.90069999999999,-3.0,5.333333333333333,159.33333333333334,0.0,89.33333333333333,10.0,1033.6666666666667,4.666666666666667,-4.333333333333333,11.333333333333334,1.0,462.1216135660808,518.8500613298087,8.523182497388225,108.18721868461134,24.48892770131429,18.39450398763021,9.747756145795186,13.837417346636453,98.30451911926271,0.0
2022-01-27 01:10:00,-0.6,14.2,22.1,21.5,3.8,4.539,22.378505,-1.3976,62.897299999999994,-3.0,5.388888888888889,159.55555555555554,0.0,89.22222222222223,10.0,1033.611111111111,4.611111111111111,-4.388888888888889,11.38888888888889,1.0,464.4066182454427,515.2405195600137,8.640592115518064,109.44058597715562,24.46680012067159,18.364733079274494,9.692686414718628,13.562871454556785,118.53387858072918,0.0
2022-01-27 01:20:00,-0.7,14.2,22.1,21.5,3.8,4.505,21.56989,-1.9042999999999999,62.8231,-3.0,5.444444444444445,159.77777777777777,0.0,89.11111111111111,10.0,1033.5555555555557,4.555555555555555,-4.444444444444445,11.444444444444445,1.0,463.087420380691,515.3632013956706,8.988566281310582,109.41051651539776,24.444033485617343,18.340786889555766,9.958778890270297,13.10407298389801,110.18015622004278,0.0
2022-01-27 01:30:00,-0.6,14.2,22.1,21.4,3.7,4.554,21.58905,-2.1471,62.77419999999999,-3.0,5.5,160.0,0.0,89.0,10.0,1033.5,4.5,-4.5,11.5,1.0,463.1123422241211,520.5059481425669,8.52933892906049,106.71766783848993,24.415593802134197,18.3160959815979,9.676395511627197,12.648139079411823,108.22800357818603,0.0
2022-01-27 01:40:00,0.3,14.4,22.1,21.4,4.2,4.545,22.01511,-2.1050999999999997,62.7158,-3.0,5.555555555555555,160.22222222222223,0.0,88.88888888888889,10.0,1033.4444444444443,4.444444444444445,-4.555555555555555,11.555555555555555,1.0,463.46715366758144,526.6583062042587,8.485244698187724,107.78223032568808,24.407750123341877,18.267411406834917,9.7675341908137,12.20610568523407,134.94905838012696,0.0
2022-01-27 01:50:00,-0.7,14.2,22.0,21.4,3.8,4.536,22.48707,-2.0056000000000003,62.729600000000005,-3.0,5.611111111111111,160.44444444444446,0.0,88.77777777777777,10.0,1033.388888888889,4.388888888888889,-4.611111111111111,11.61111111111111,1.0,464.4012193806966,525.5447670491536,8.386193988336682,104.22159564476229,24.40697759628296,18.166094255447387,9.546763401031495,11.750497290293376,101.37056110382079,0.0
2022-01-27 02:00:00,-1.1,14.1,21.9,21.4,3.5,4.523,22.354575,-1.8225000000000002,62.869899999999994,-3.0,5.666666666666667,160.66666666666666,0.0,88.66666666666667,10.0,1033.3333333333333,4.333333333333333,-4.666666666666667,11.666666666666666,1.0,465.7275198995656,522.3096236165364,8.484268402837765,108.50225858418955,24.39417299238302,18.064011866089988,9.590394224716444,11.274656532955708,110.79181954378461,0.0
2022-01-27 02:10:00,-1.1,14.0,21.8,21.4,3.4,4.545,22.89141,-1.8813,62.829899999999995,-3.0,5.722222222222222,160.88888888888889,0.0,88.55555555555556,10.0,1033.2777777777778,4.277777777777778,-4.722222222222222,11.722222222222221,1.0,468.73470804850257,523.439910523864,8.44658840400351,109.05340234681037,24.38108649253845,17.997984670003255,9.592661587397258,10.760990134874978,125.05268283843995,0.0
2022-01-27 02:20:00,-1.2,14.0,21.6,21.4,3.3,4.54,23.252965,-2.0959,62.743399999999994,-3.0,5.777777777777778,161.11111111111111,0.0,88.44444444444444,10.0,1033.2222222222222,4.222222222222222,-4.777777777777778,11.777777777777779,1.0,467.4596154434379,524.7194937133788,8.617570553230028,111.49722069174557,24.36299020131429,17.967220706939695,9.828572657903035,10.398185979525248,88.27937490463258,0.0
2022-01-27 02:30:00,-1.5,13.9,21.3,21.4,3.2,4.534,24.11117,-2.2211,62.67530000000001,-3.0,5.833333333333333,161.33333333333334,0.0,88.33333333333333,10.0,1033.1666666666667,4.166666666666667,-4.833333333333333,11.833333333333334,1.0,465.13933553059894,522.7655680408697,8.657273030119427,109.37749459476795,24.35595101992289,17.96506538391113,9.738111248016356,10.20412426630656,125.6902124150594,0.0
2022-01-27 02:40:00,-1.7,13.8,21.1,21.4,2.9,4.529,23.45985,-2.4551000000000003,62.6185,-3.0,5.888888888888889,161.55555555555554,0.0,88.22222222222223,10.0,1033.111111111111,4.111111111111111,-4.888888888888889,11.88888888888889,1.0,459.40477473467246,516.8216653442383,8.583293792487538,108.63796153698938,24.34903411547343,17.933792772293092,9.870670140584311,10.109507665634155,107.36273910522462,0.0
2022-01-27 02:50:00,-1.7,13.8,20.9,21.4,2.9,4.538,22.36448,-2.2847999999999997,62.6558,-3.0,5.944444444444445,161.77777777777777,0.0,88.11111111111111,10.0,1033.0555555555557,4.055555555555555,-4.944444444444445,11.944444444444445,1.0,458.3297836303711,521.2503747698904,8.428897094537984,109.78640592736713,24.34923087755839,17.85650347073873,9.478321397304535,10.03628611723582,105.87768196105958,0.0
2022-01-27 03:00:00,-2.0,13.7,20.5,21.4,2.7,4.526,20.848165,-2.5397,62.652499999999996,-3.0,6.0,162.0,0.0,88.0,10.0,1033.0,4.0,-5.0,12.0,1.0,465.9673217773437,525.7299757472949,8.32683260665775,107.34535854705982,24.343315499623618,17.722802028656005,9.334442882537843,9.982567642529805,120.1540491104126,0.0
2022-01-27 03:10:00,-1.8,13.7,20.2,21.4,2.8,4.551,20.809565,-2.5231000000000003,62.6675,-3.0,5.944444444444445,162.5,0.0,87.94444444444444,10.0,1032.9444444444443,3.888888888888889,-5.0,11.944444444444445,1.0555555555555556,468.09385365804036,526.367207845052,8.283452835594867,109.01349783514851,24.33646064440409,17.57495984395345,8.995141695340475,9.898862458864848,102.48482944488526,0.0
2022-01-27 03:20:00,-1.7,13.7,20.0,21.3,2.9,4.534,20.37285,-2.5232,62.687400000000004,-3.0,5.888888888888889,163.0,0.0,87.88888888888889,10.0,1032.888888888889,3.7777777777777777,-5.0,11.88888888888889,1.1111111111111112,467.90407585056346,524.4486999231098,8.035728137951114,112.97826320152498,24.334168949288838,17.457121410585394,9.197542658094632,9.873362328858025,118.03286429345944,0.0
2022-01-27 03:30:00,-2.0,13.7,19.8,21.3,2.7,4.572,21.04955,-2.5448,62.7444,-3.0,5.833333333333333,163.5,0.0,87.83333333333333,10.0,1032.8333333333333,3.6666666666666665,-5.0,11.833333333333334,1.1666666666666667,468.77281382242836,524.5178169688959,8.110489426911887,111.31987421262063,24.328243862787883,17.35887679417928,8.895283642609915,9.898090847333274,99.40016164143881,0.0
2022-01-27 03:40:00,-2.0,13.7,19.7,21.3,2.6,4.543,21.52283,-2.3608000000000002,62.7436,-3.0,5.777777777777778,164.0,0.0,87.77777777777777,10.0,1032.7777777777778,3.5555555555555554,-5.0,11.777777777777779,1.2222222222222223,471.82823050663393,524.2082486979167,8.180088157828918,109.783253128569,24.31926706314087,17.294438851674396,9.038370079199472,9.911956377029417,106.5053019841512,0.0
2022-01-27 03:50:00,-2.5,13.5,19.8,21.3,2.2,4.552,24.49373,-2.1192,62.742200000000004,-3.0,5.722222222222222,164.5,0.0,87.72222222222223,10.0,1032.7222222222222,3.4444444444444446,-5.0,11.722222222222221,1.2777777777777777,472.6468509928385,520.9522167898594,8.435314692952538,111.6528828335347,24.309067538579306,17.26434257189433,9.20961130142212,9.954036540985108,108.86628790537516,0.0
2022-01-27 04:00:00,-2.6,13.3,20.2,21.3,2.0,4.494,26.173575,-1.9652999999999998,62.730999999999995,-3.0,5.666666666666667,165.0,0.0,87.66666666666667,10.0,1032.6666666666667,3.3333333333333335,-5.0,11.666666666666666,1.3333333333333333,474.4397054282002,518.4093754910875,8.776882890132862,108.72166478410279,24.297333857218426,17.293174053827922,9.749836883544923,9.978477967580158,100.51195693969727,0.0
2022-01-27 04:10:00,-2.5,13.4,20.7,21.3,2.0,4.534,26.828660000000003,-1.8064,62.618399999999994,-3.0,5.611111111111111,165.5,0.0,87.61111111111111,10.0,1032.611111111111,3.2222222222222223,-5.0,11.61111111111111,1.3888888888888888,472.62596740722654,519.2314854203148,9.078899602324276,109.19251777929101,24.288914113825996,17.382888962050615,9.916936414147502,9.983346450827217,122.56605678773869,0.0
2022-01-27 04:20:00,-2.6,13.4,21.1,21.3,2.2,4.531,27.17672,-1.6015000000000001,62.557399999999994,-3.0,5.555555555555555,166.0,0.0,87.55555555555556,10.0,1032.5555555555557,3.111111111111111,-5.0,11.555555555555555,1.4444444444444444,466.98728009454135,514.0971236796762,9.106327798353076,111.66004729901331,24.275202738444012,17.495329802831016,9.801619016329449,10.010996483167013,98.64172189076741,0.0
2022-01-27 04:30:00,-2.4,13.6,21.7,21.3,2.6,4.522,27.733865,-1.3123999999999998,62.498599999999996,-3.0,5.5,166.5,0.0,87.5,10.0,1032.5,3.0,-5.0,11.5,1.5,471.8596672566731,508.78098724365236,8.898234815947754,112.37465237375034,24.281439307530725,17.631938088734945,9.995178152720133,10.030992897351583,116.1574194463094,0.0
2022-01-27 04:40:00,-2.1,13.6,22.1,21.3,2.5,4.516,28.031705,-1.3112,62.4165,-3.0,5.444444444444445,167.0,0.0,87.44444444444444,10.0,1032.4444444444443,2.888888888888889,-5.0,11.444444444444445,1.5555555555555556,470.88168099940515,511.6255445247957,8.727217158314872,110.33716150186831,24.28008137702942,17.762806224823,9.941364677747092,10.059758566220601,108.28386114756265,0.0
2022-01-27 04:50:00,-1.8,13.6,22.2,21.3,2.6,4.529,28.047535,-1.3785,62.3205,-3.0,5.388888888888889,167.5,0.0,87.38888888888889,10.0,1032.388888888889,2.7777777777777777,-5.0,11.38888888888889,1.6111111111111112,468.7402966308594,510.5720595296224,8.236240875572808,111.37337432581153,24.27808273778797,17.884713697056313,9.788899370937024,10.047871534783962,109.56806431204586,0.0
2022-01-27 05:00:00,-2.4,13.5,22.2,21.3,2.4,4.546,27.508845,-1.1716000000000002,62.3095,-3.0,5.333333333333333,168.0,0.0,87.33333333333333,10.0,1032.3333333333333,2.666666666666667,-5.0,11.333333333333334,1.6666666666666665,466.67994462988844,503.8800953481389,7.854479622531072,112.51559108432404,24.26335437774658,17.997655385335285,9.849692533810934,10.040894645055136,116.32890104929606,0.0
2022-01-27 05:10:00,-2.2,13.6,22.1,21.3,2.5,4.511,27.689535,-0.9807,62.3378,-3.0,5.277777777777778,168.5,0.0,87.27777777777777,10.0,1032.2777777777778,2.5555555555555554,-5.0,11.277777777777779,1.7222222222222223,461.31553070068355,504.7898791574062,7.72282810523685,112.84370745147017,24.251996262221688,18.08867301994798,10.327731087005745,10.040435483280548,90.15003566979016,0.0
2022-01-27 05:20:00,-2.0,13.6,21.8,21.3,2.6,4.527,27.31563,-1.0153,62.31849999999999,-3.0,5.222222222222222,169.0,0.0,87.22222222222223,10.0,1032.2222222222222,2.4444444444444446,-5.0,11.222222222222221,1.7777777777777777,464.5687636802936,506.4604797363281,7.60113089798534,112.50395063109318,24.243082186381024,18.169829861323038,9.909045060475668,10.07643503189087,119.4653915278117,0.0
2022-01-27 05:30:00,-1.8,13.6,21.5,21.3,2.8,4.535,28.721365000000002,-1.1307,62.291599999999995,-3.0,5.166666666666667,169.5,0.0,87.16666666666667,10.0,1032.1666666666667,2.3333333333333335,-5.0,11.166666666666666,1.8333333333333333,468.1196892293295,510.62528945045904,7.783477856277746,108.34760175888148,24.228393907546998,18.24900925954183,9.973829011917115,10.044714237848918,109.37900754292805,0.0
2022-01-27 05:40:00,-2.0,13.7,21.1,21.3,2.7,4.532,28.208695,-0.9249,62.260000000000005,-3.0,5.111111111111111,170.0,0.0,87.11111111111111,10.0,1032.111111111111,2.2222222222222223,-5.0,11.11111111111111,1.8888888888888888,469.31661942756034,512.124813200852,7.508056692134188,108.93978198638744,24.242972662704812,18.322086352278284,10.096619291278603,10.032750257637542,118.63640814118466,0.0
2022-01-27 05:50:00,-2.1,13.6,20.8,21.3,2.7,4.521,30.188869999999998,-1.0463,61.9273,-3.0,5.055555555555555,170.5,0.0,87.05555555555556,10.0,1032.0555555555557,2.111111111111111,-5.0,11.055555555555555,1.9444444444444444,463.5048643405959,510.7577479044597,7.139217892366614,109.30364163070075,24.249671732584638,18.373783572514853,10.101796326637269,10.132539432843526,115.04532423655192,0.0
2022-01-27 06:00:00,-2.1,13.6,20.4,21.3,2.7,4.545,26.46413,-1.0318,61.66459999999999,-3.0,5.0,171.0,0.0,87.0,10.0,1032.0,2.0,-5.0,11.0,2.0,463.41403040743427,510.4474426094142,6.9692164662867615,110.79051159874868,24.25337871233622,18.40287027359009,9.789710804621379,10.112149764696758,90.46357882181803,0.0
2022-01-27 06:10:00,-2.1,13.6,19.5,21.3,2.7,4.506,25.07499,-1.005,61.582100000000004,-2.9444444444444446,4.944444444444445,171.55555555555554,0.0,86.66666666666667,10.0,1032.0,2.3333333333333335,-5.0,10.88888888888889,2.0,467.6692343139648,510.8281936961207,6.657289050474006,113.50992520326949,24.24276022275289,18.41185956954956,9.650384335517883,10.090454319318136,135.35683685302735,0.0
2022-01-27 06:20:00,-2.0,13.7,19.9,21.3,2.8,4.513,24.001755,-1.2553,61.5157,-2.888888888888889,4.888888888888889,172.11111111111111,0.0,86.33333333333333,10.0,1032.0,2.666666666666667,-5.0,10.777777777777779,2.0,464.589716782844,508.8941665684491,6.406609165749307,124.03913831161239,24.265671214303055,18.396636620968746,9.163435023490992,10.050199748001528,115.62867753152793,0.0
2022-01-27 06:30:00,-1.9,13.8,21.0,21.3,2.9,4.511,22.80444,-1.2832000000000001,61.5252,-2.8333333333333335,4.833333333333333,172.66666666666666,0.0,86.0,10.0,1032.0,3.0,-5.0,10.666666666666666,2.0,469.28810719807944,510.11004677958874,6.37196456782562,136.73331866679217,24.287812897364297,18.36449766476949,8.967529164155325,10.019498984018963,134.2680880355835,0.0
2022-01-27 06:40:00,-1.9,13.7,22.6,21.3,2.8,4.52,22.573425,-1.2282,61.5702,-2.7777777777777777,4.777777777777778,173.22222222222223,0.0,85.66666666666667,10.0,1032.0,3.3333333333333335,-5.0,10.555555555555555,2.0,463.4808997739595,503.6116087849935,6.861888205560587,145.29543952381545,24.31357235461305,18.30921209545459,8.934149426780852,10.007921063320785,108.45643609483363,0.0
2022-01-27 06:50:00,-2.0,13.7,22.2,21.3,2.8,4.528,22.686795,-1.5721,61.5726,-2.7222222222222223,4.722222222222222,173.77777777777777,0.0,85.33333333333333,10.0,1032.0,3.666666666666667,-5.0,10.444444444444445,2.0,455.3035513305664,504.6514499322299,6.693896297128861,139.36958626827953,24.331884469985958,18.271694447199504,8.49084884484609,9.97709122021993,129.32824645996092,0.0
2022-01-27 07:00:00,-1.9,13.7,21.5,21.3,2.8,4.536,24.394065,-1.6800000000000002,61.706,-2.6666666666666665,4.666666666666667,174.33333333333334,0.0,85.0,10.0,1032.0,4.0,-5.0,10.333333333333334,2.0,465.85687710816836,509.8019585199466,7.444492919296868,162.1946330067263,24.35113208770752,18.233320156733193,8.816688573360443,9.862191195487977,108.90652214686077,0.0
2022-01-27 07:10:00,-2.1,13.7,20.6,21.4,2.8,4.469,24.806854545454545,-1.4603636363636363,62.263000000000005,-2.611111111111111,4.611111111111111,174.88888888888889,0.0,84.66666666666667,10.0,1032.0,4.333333333333334,-5.0,10.222222222222221,2.0,481.86559672037765,508.9451651000976,6.980783244916948,190.86151822321833,24.374488734552415,18.21302407431737,8.579008384464824,9.849635889866931,123.90364276260979,0.0
2022-01-27 07:20:00,-2.3,13.7,19.6,21.4,2.7,4.506,26.679905,-1.2629,62.54260000000001,-2.5555555555555554,4.555555555555555,175.44444444444446,0.0,84.33333333333333,10.0,1032.0,4.666666666666667,-5.0,10.11111111111111,2.0,492.86693629473103,515.107153144924,7.053948372609197,332.8278299295027,24.401804860432943,18.2095121828715,8.342364466985066,9.905135614077249,120.95067459106444,0.0
2022-01-27 07:30:00,-2.5,13.7,19.7,21.5,2.5,4.501,24.50855,-1.0028000000000001,62.661199999999994,-2.5,4.5,176.0,0.0,84.0,10.0,1032.0,5.0,-5.0,10.0,2.0,494.42865814208983,519.4672514466034,6.8557552277705085,317.06621954880194,24.43244559573588,18.200863948434087,8.539214572435046,9.937894377681495,106.28327766095177,0.0
2022-01-27 07:40:00,-2.4,13.7,21.2,21.5,2.5,4.486,24.462685,-0.8741,62.6626,-2.4444444444444446,4.444444444444445,176.55555555555554,0.0,83.66666666666667,10.0,1032.0,5.333333333333334,-5.0,9.88888888888889,2.0,496.5007856382173,519.9814255777994,7.13023585300661,348.6112643277443,24.474636074701944,18.21265968322754,8.827883551120758,9.966348141034445,113.95766120910646,0.0
2022-01-27 07:50:00,-2.4,13.8,22.7,21.5,2.6,4.447,24.589930000000003,-0.3021,62.681200000000004,-2.388888888888889,4.388888888888889,177.11111111111111,0.0,83.33333333333333,10.0,1032.0,5.666666666666667,-5.0,9.777777777777779,2.0,498.3717716471354,537.3089195093614,7.36160252495674,388.6521597764182,24.527784220431485,18.243115000374573,8.799799139688243,9.992967915346394,108.33493333266954,0.0
2022-01-27 08:00:00,-2.5,13.8,22.1,21.6,2.5,4.497,26.57864,-0.5844,62.565200000000004,-2.3333333333333335,4.333333333333333,177.66666666666666,0.0,83.0,10.0,1032.0,6.0,-5.0,9.666666666666666,2.0,512.557240811052,544.073794148763,7.349487417619781,411.4754178649558,24.5674080880483,18.294549627304075,8.893501124382018,10.007231251398721,107.87643999735515,0.0
2022-01-27 08:10:00,-2.4,13.8,20.4,21.7,2.6,4.493,26.268279999999997,-0.744,62.4517,-2.2777777777777777,4.277777777777778,178.22222222222223,0.0,82.66666666666667,10.0,1032.0,6.333333333333334,-5.0,9.555555555555555,2.0,531.4976123046874,552.5116371523101,7.441811248111186,354.37851215772037,24.60365504582723,18.374822619756063,8.789386837482452,10.020072132746378,116.4850770823161,0.0
2022-01-27 08:20:00,-2.2,13.9,19.3,21.7,2.7,4.515,25.55318,-1.0402,62.4295,-2.2222222222222223,4.222222222222222,178.77777777777777,0.0,82.33333333333333,10.0,1032.0,6.666666666666667,-5.0,9.444444444444445,2.0,540.2747963460286,553.9756038692079,7.578228998978932,320.51568239459885,25.060207840116682,18.269903416768305,9.295212350107182,10.054103438301947,109.81904732009112,0.0
2022-01-27 08:30:00,-2.3,13.9,20.0,21.8,2.7,4.53,25.824464999999996,-1.2033999999999998,62.4293,-2.166666666666667,4.166666666666667,179.33333333333334,0.0,82.0,10.0,1032.0,7.0,-5.0,9.333333333333334,2.0,529.9542248675467,559.3461665852865,7.66146969797921,277.18762932297875,25.006359996795656,18.118141209284467,9.109247357050577,10.097358603477478,118.95713830312093,0.0
2022-01-27 08:40:00,-2.2,13.9,21.8,21.8,2.7,4.486,26.077575000000003,-1.0008,62.5141,-2.111111111111111,4.111111111111111,179.88888888888889,0.0,81.66666666666667,10.0,1032.0,7.333333333333334,-5.0,9.222222222222221,2.0,527.1648708650434,556.8362114075409,7.576007974780886,204.4419259384931,24.856571662277823,18.113828966873513,9.247528536117683,10.073122237011537,111.0684141316387,0.0
