,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-27 08:50:00,-2.0,14.0,22.5,21.8,2.8,4.5,25.405565000000003,-0.6673,62.589,-2.0555555555555554,4.055555555555555,180.44444444444446,0.0,81.33333333333333,10.0,1032.0,7.666666666666667,-5.0,9.11111111111111,2.0,523.035942179362,545.5732806396484,7.384034882709804,149.9551333924202,24.807101984024047,18.119499346415203,9.230718353589376,10.054929855664572,97.68993895212809,0.0
2022-01-27 09:00:00,-2.0,14.0,22.0,21.8,2.8,4.484,25.18287,-0.3714,62.322,-2.0,4.0,181.0,0.0,81.0,10.0,1032.0,8.0,-5.0,9.0,2.0,511.2922772041408,540.383762740212,7.482659612793033,111.75730010490634,24.806916408538818,18.121904582977297,9.212132167816161,10.06198068936666,118.1259474182129,0.0
2022-01-27 09:10:00,-2.2,13.9,20.4,21.8,2.8,4.495,26.207935,-0.223,61.781000000000006,-1.6111111111111112,4.055555555555555,186.11111111111111,0.0,80.11111111111111,10.0,1031.888888888889,7.666666666666667,-4.777777777777778,8.777777777777779,2.0,498.9453463745117,537.0024198475103,7.547091473590183,117.46965958697646,24.829137624104817,18.11022088368734,8.82785367012024,10.05287942091624,110.29985537211101,0.0
2022-01-27 09:20:00,-2.2,14.0,19.3,21.8,2.8,4.514,26.40705,-0.10866666666666666,61.44155555555556,-1.2222222222222223,4.111111111111111,191.22222222222223,0.0,79.22222222222223,10.0,1031.7777777777778,7.333333333333333,-4.555555555555555,8.555555555555555,2.0,510.2022357107579,531.698241780599,7.699900412896258,116.39086512032202,24.84756679561852,18.11787640092063,9.465544307568653,10.047037042170595,86.94398103961836,0.0
2022-01-27 09:30:00,-2.4,14.0,20.1,21.9,2.7,4.525,26.85428,-0.34950000000000003,61.25320000000001,-0.8333333333333333,4.166666666666667,196.33333333333334,0.0,78.33333333333333,10.0,1031.6666666666667,7.0,-4.333333333333333,8.333333333333334,2.0,519.2471525065105,523.6315846971534,7.821554899323457,152.24608014898786,24.882255160013834,18.125090176264443,9.368719817002615,10.05280871550242,100.5870502726237,0.0
2022-01-27 09:40:00,-2.1,14.0,21.4,21.9,2.8,4.505,27.005444999999998,-0.3176,61.1306,-0.4444444444444444,4.222222222222222,201.44444444444446,0.0,77.44444444444444,10.0,1031.5555555555557,6.666666666666666,-4.111111111111111,8.11111111111111,2.0,516.6956403570065,521.7728538215023,8.111636215158775,141.658609381207,24.906239557266236,18.117776171366373,9.61868904431661,10.070253033638,72.09786382039388,0.0
2022-01-27 09:50:00,-2.0,14.1,22.5,21.9,2.9,4.503,27.21884,-0.0917,61.06,-0.05555555555555558,4.277777777777778,206.55555555555554,0.0,76.55555555555556,10.0,1031.4444444444443,6.333333333333333,-3.888888888888889,7.888888888888889,2.0,523.3625719864067,515.7514286295573,8.736902460364972,148.05958650750628,24.94458108077615,18.082988506036962,9.430428577762537,10.140455341150531,91.25758396644378,0.0
2022-01-27 10:00:00,-1.9,14.1,22.1,21.9,2.9,4.502,26.448964999999998,0.3854,61.17190000000001,0.3333333333333335,4.333333333333333,211.66666666666666,0.0,75.66666666666667,10.0,1031.3333333333333,6.0,-3.666666666666667,7.666666666666667,2.0,518.7564560953776,514.2732444745645,8.873437887154058,153.2971769080728,24.99051444689433,18.031091594696044,9.685843494733174,10.13243191242218,105.54371280670166,0.0
2022-01-27 10:10:00,-1.8,14.2,21.3,22.0,3.1,4.497,24.448365000000003,0.4638,61.1228,0.7222222222222223,4.388888888888889,216.77777777777777,0.0,74.77777777777777,10.0,1031.2222222222222,5.666666666666666,-3.4444444444444446,7.444444444444445,2.0,508.4104510322659,511.55336079915367,8.317905621353516,152.57106253025896,25.05587644668622,17.956168554219822,9.595704968770345,10.087225760955594,82.92776170504295,0.0
2022-01-27 10:20:00,-1.1,14.3,20.4,22.0,3.4,4.528,25.33379,0.4276,60.9926,1.1111111111111112,4.444444444444445,221.88888888888889,0.0,73.88888888888889,10.0,1031.111111111111,5.333333333333333,-3.2222222222222223,7.222222222222222,2.0,509.299640815121,504.3515320245151,9.035521999254065,157.74371479487016,25.115239884058635,17.945531590779623,9.278897716204325,10.097532593409221,125.3680151494344,0.0
2022-01-27 10:30:00,-1.6,14.3,19.7,22.1,3.4,4.492,26.461989999999997,0.6181,60.991,1.5,4.5,227.0,0.0,73.0,10.0,1031.0,5.0,-3.0,7.0,2.0,510.75676411946614,506.19022442697104,9.178831731613073,219.2597259564588,25.20146251996358,17.9552414449056,9.301906968752544,10.067059416770935,116.99745658874512,0.0
2022-01-27 10:40:00,-1.2,14.4,19.5,22.2,3.5,4.502,26.487029999999997,0.7419,60.903800000000004,1.8888888888888888,4.555555555555555,232.11111111111111,0.0,72.11111111111111,10.0,1030.888888888889,4.666666666666666,-2.7777777777777777,6.777777777777778,2.0,566.0399035644531,503.6155728149414,9.19340994751386,290.1007658765545,25.284912177048163,17.95201278196216,9.42072713186512,9.977207917897715,115.17554190748828,0.0
2022-01-27 10:50:00,-1.4,14.5,19.7,22.3,3.6,4.523,28.68499,0.5344,60.8541,2.2777777777777777,4.611111111111111,237.22222222222223,0.0,71.22222222222223,10.0,1030.7777777777778,4.333333333333333,-2.555555555555556,6.555555555555555,2.0,621.4051440429687,509.18917736185006,9.547987735823721,1074.8896973949368,25.335800863901774,17.98324820200602,9.456646798451741,9.968505942026773,89.08781148910523,0.0
2022-01-27 11:00:00,-1.3,14.6,20.4,22.3,3.7,4.504,29.59262,1.1535,60.908699999999996,2.666666666666667,4.666666666666667,242.33333333333334,0.0,70.33333333333333,10.0,1030.6666666666667,4.0,-2.3333333333333335,6.333333333333334,2.0,694.7427007846175,625.4157025146485,10.065355817746308,1550.901523009909,25.496963156306812,18.414500511783665,9.79208248022586,9.709275515362368,268.50977877557614,0.0
2022-01-27 11:10:00,-1.0,14.7,21.5,22.4,4.0,4.51,29.932775,1.4157,60.647000000000006,3.0555555555555554,4.722222222222222,247.44444444444446,0.0,69.44444444444444,10.0,1030.5555555555557,3.666666666666666,-2.111111111111111,6.111111111111111,2.0,722.2837326155038,903.0065832168755,9.926008281977163,1403.3991839944442,25.713980696996053,20.094146944681803,9.033299066225688,7.728064081668853,581.6541850789388,0.0
2022-01-27 11:20:00,-1.1,14.7,22.3,22.4,3.9,4.494,28.57962,1.9413,60.49929999999999,3.4444444444444446,4.777777777777778,252.55555555555554,0.0,68.55555555555556,10.0,1030.4444444444443,3.333333333333333,-1.8888888888888888,5.888888888888889,2.0,703.4746244303385,1164.1860279021867,10.394791858613829,973.8635256147654,25.95705594698588,22.10684308052063,9.08424776395162,4.70169921040535,818.6744529215495,0.0
2022-01-27 11:30:00,-1.1,14.8,22.4,22.5,4.0,4.495,27.32178,2.1713999999999998,60.501099999999994,3.833333333333333,4.833333333333333,257.6666666666667,0.0,67.66666666666667,10.0,1030.3333333333333,3.0,-1.666666666666667,5.666666666666667,2.0,739.0413378415162,1430.4850439453126,10.620259323982195,763.4220657072767,26.232756770451864,23.896275148391723,9.215295437177023,2.5253089000781377,876.5711730957031,0.0
2022-01-27 11:40:00,-0.7,14.9,22.3,22.5,4.2,4.497,27.597215,2.5914,60.4655,4.222222222222222,4.888888888888889,262.77777777777777,0.0,66.77777777777777,10.0,1030.2222222222222,2.666666666666666,-1.4444444444444446,5.444444444444445,2.0,735.0126455232466,1439.8695009007947,10.6677011680603,465.9996331933663,26.46394268035889,24.735125665664672,9.989022542635599,1.6102188587188722,627.14572265625,0.0
2022-01-27 11:50:00,-0.6,14.9,21.9,22.5,4.2,4.534,28.18569,2.4673000000000003,60.4174,4.611111111111112,4.944444444444445,267.8888888888889,0.0,65.88888888888889,10.0,1030.111111111111,2.333333333333333,-1.2222222222222223,5.222222222222222,2.0,685.1688336392107,1304.174519085062,11.540324741433569,294.4636773634226,26.607228940327964,24.39272415161133,10.602586787541707,1.3212795033057532,449.7838416544597,0.0
2022-01-27 12:00:00,-0.4,15.1,21.4,22.6,4.6,4.494,27.678680000000004,2.4859,60.4673,5.0,5.0,273.0,0.0,65.0,10.0,1030.0,2.0,-1.0,5.0,2.0,665.6459089537873,1164.4502954101563,11.9705604138078,216.87705841754115,26.636205995311844,23.313503422279144,10.549190623746753,1.1896458468060036,322.5637384524588,110.0
2022-01-27 12:10:00,0.0,15.3,21.5,22.7,5.0,4.538,27.91272,2.7654,60.538,5.111111111111111,5.0,272.27777777777777,0.0,65.38888888888889,10.0,1029.888888888889,1.8888888888888888,-0.7777777777777778,5.055555555555555,2.0555555555555554,638.0522662353516,1092.4338573657508,10.743708683649698,120.81166774749757,26.64363787651062,22.54168967882792,10.673213877677918,1.3641763929526012,270.1472376759847,0.0
2022-01-27 12:20:00,-0.1,15.4,21.6,22.8,5.0,4.542,28.142565,2.8007,60.5237,5.222222222222222,5.0,271.55555555555554,0.0,65.77777777777777,10.0,1029.7777777777778,1.7777777777777777,-0.5555555555555556,5.111111111111111,2.111111111111111,610.8363753255209,1031.554541878536,10.901417066121507,81.66151445097843,26.702628272374472,22.00228405316671,10.436169160207111,1.9182266942660013,219.10950782775882,0.0
2022-01-27 12:30:00,0.3,15.6,21.8,23.0,5.4,4.52,28.014310000000002,2.321,60.4611,5.333333333333333,5.0,270.8333333333333,0.0,66.16666666666667,10.0,1029.6666666666667,1.6666666666666667,-0.33333333333333337,5.166666666666667,2.1666666666666665,596.3841376504131,982.13619140625,10.397132649421692,57.886084317137296,26.827297547658283,21.62457695643107,10.293599403699238,2.659072293440501,167.41707041422526,0.0
2022-01-27 12:40:00,0.8,16.1,22.1,23.1,5.9,4.569,27.698685,2.5347999999999997,60.5465,5.444444444444445,5.0,270.1111111111111,0.0,66.55555555555556,10.0,1029.5555555555557,1.5555555555555556,-0.11111111111111116,5.222222222222222,2.2222222222222223,583.8580190022786,900.9658638509114,9.943946724746187,44.78297716571787,27.004868849792047,21.13967006882705,10.53450351038895,3.596345165429142,117.45947897119038,0.0
2022-01-27 12:50:00,0.9,16.4,22.1,23.2,6.3,4.609,27.84658,3.1233,60.6773,5.555555555555555,5.0,269.3888888888889,0.0,66.94444444444444,10.0,1029.4444444444443,1.4444444444444444,0.11111111111111116,5.277777777777778,2.2777777777777777,556.0493465169271,832.7111590576172,10.561729532392686,59.04133380480405,27.491162118911745,20.452230243682862,10.516950761477151,4.70073804696401,97.20093832651774,0.0
2022-01-27 13:00:00,0.7,16.5,21.6,23.2,6.4,4.708,29.159477272727273,3.194363636363636,60.66863636363637,5.666666666666667,5.0,268.6666666666667,0.0,67.33333333333333,10.0,1029.3333333333333,1.3333333333333335,0.33333333333333326,5.333333333333333,2.3333333333333335,528.9663364664714,789.1438956565419,11.30724701016636,67.68857122238073,28.13293312072754,19.635161962509155,10.888890144030253,5.849682730833689,92.91051368713379,0.0
2022-01-27 13:10:00,1.1,16.7,20.6,23.2,6.4,4.755,30.21542,3.0965,60.604099999999995,5.777777777777778,5.0,267.94444444444446,0.0,67.72222222222223,10.0,1029.2222222222222,1.2222222222222223,0.5555555555555556,5.388888888888889,2.388888888888889,536.9642333352976,740.6140947153376,12.199060469724364,109.90094443240409,28.864033638636272,18.845491549173992,11.19671153386434,6.801869145234425,86.93832581837972,0.0
2022-01-27 13:20:00,1.7,16.9,20.2,23.1,6.7,4.806,30.330355000000004,3.1651,60.6169,5.888888888888889,5.0,267.22222222222223,0.0,68.11111111111111,10.0,1029.111111111111,1.1111111111111112,0.7777777777777777,5.444444444444445,2.4444444444444446,533.1372007242838,719.687882157249,13.945345924776154,133.1389418432807,29.567480341593427,18.083258142471315,11.054339162508645,7.457955520153045,84.61756451924643,0.0
2022-01-27 13:30:00,1.3,16.9,21.1,23.1,6.5,4.795,29.372265,3.0383,60.63869999999999,6.0,5.0,266.5,0.0,68.5,10.0,1029.0,1.0,1.0,5.5,2.5,527.6069219970702,684.328888016624,13.16111982957118,102.06486698344602,30.170481904347735,17.368114868799843,10.827577643394472,7.927458396752675,81.93058046976725,0.0
2022-01-27 13:40:00,1.1,16.8,21.9,23.1,6.4,4.819,28.8979,3.1083000000000003,60.6854,6.111111111111111,5.0,265.77777777777777,0.0,68.88888888888889,10.0,1028.888888888889,0.8888888888888888,1.2222222222222223,5.555555555555555,2.5555555555555554,520.0318896484375,664.7734082241716,12.125502308101977,91.10312350149209,30.725874217351276,16.76090447425842,10.642484968503314,8.273758959770202,89.2705006535848,0.0
2022-01-27 13:50:00,1.6,16.9,22.0,23.2,6.7,4.813,28.242579999999997,3.6223,60.763200000000005,6.222222222222222,5.0,265.05555555555554,0.0,69.27777777777777,10.0,1028.7777777777778,0.7777777777777779,1.4444444444444442,5.611111111111111,2.611111111111111,526.9796888259361,652.2038063557942,11.147258967679774,80.74705838521322,31.309230124155683,16.23233616511027,10.043788725535075,8.501663846969604,102.54226905822755,0.0
2022-01-27 14:00:00,1.8,17.0,21.6,23.2,7.0,4.838,29.430325,3.5951999999999997,60.729499999999994,6.333333333333333,5.0,264.3333333333333,0.0,69.66666666666667,10.0,1028.6666666666667,0.6666666666666667,1.6666666666666665,5.666666666666667,2.6666666666666665,527.3777439371745,629.1326432502133,10.811697306902396,124.70450672322075,31.862400369644167,15.73313437461853,10.411391313870748,8.521704643567404,105.32831417083742,0.0
2022-01-27 14:10:00,2.1,17.1,20.8,23.2,7.2,4.82,27.786705,3.3206,60.65650000000001,6.444444444444445,5.0,263.6111111111111,0.0,70.05555555555556,10.0,1028.5555555555557,0.5555555555555556,1.8888888888888888,5.722222222222222,2.7222222222222223,541.1864558778959,620.0515736897786,10.103129470927566,327.71834286102467,32.500500846404194,15.312898677580995,9.872771019805324,8.316208585963222,114.93546916503071,0.0
2022-01-27 14:20:00,2.4,17.1,20.5,23.2,7.3,4.826,26.982465,3.3646000000000003,60.669500000000006,6.555555555555555,5.0,262.8888888888889,0.0,70.44444444444444,10.0,1028.4444444444443,0.4444444444444444,2.111111111111111,5.777777777777778,2.7777777777777777,556.9458931477864,631.7229234717358,9.541696571172293,267.589891007849,33.152665284474686,14.972571813265484,9.621638083457947,7.81271781762441,119.07387400309244,0.0
2022-01-27 14:30:00,2.3,17.0,21.6,23.2,7.2,4.772,26.203695,3.6847000000000003,60.69259999999999,6.666666666666666,5.0,262.1666666666667,0.0,70.83333333333333,10.0,1028.3333333333333,0.3333333333333335,2.333333333333333,5.833333333333333,2.833333333333333,571.3565066773864,654.7724339066428,9.245814397483223,177.1802206614866,33.635285472765645,14.828737865745044,8.959900260492752,7.0489299218120465,122.0749535822217,0.0
2022-01-27 14:40:00,2.0,16.9,21.3,23.1,7.0,4.766,24.872835000000002,3.8314,60.682399999999994,6.777777777777778,5.0,261.44444444444446,0.0,71.22222222222223,10.0,1028.2222222222222,0.22222222222222232,2.5555555555555554,5.888888888888889,2.888888888888889,571.4200701904297,652.9947202555338,9.154170015518275,153.69026048520192,34.08341428120931,14.703561210632325,8.378273192246755,6.209271723429362,118.67065335591636,0.0
2022-01-27 14:50:00,2.4,16.9,20.2,23.1,7.1,4.744,24.45816,3.8314999999999997,60.6572,6.888888888888889,5.0,260.72222222222223,0.0,71.61111111111111,10.0,1028.111111111111,0.11111111111111116,2.7777777777777777,5.944444444444445,2.9444444444444446,564.7235769688398,634.4493691420281,8.851236811842622,146.7537781291897,34.451536089579264,14.40069331328074,8.548296943505605,5.540145589510599,106.67806153615315,0.0
2022-01-27 15:00:00,3.5,17.1,21.4,23.1,7.4,4.716,25.3307,3.6256,60.5741,7.0,5.0,260.0,0.0,72.0,10.0,1028.0,0.0,3.0,6.0,3.0,560.3503434244792,626.1759691190172,8.947836538438743,122.37320114027982,34.60131259918213,14.144553621610006,8.166690253416697,5.088212787310282,113.05070672353108,0.0
2022-01-27 15:10:00,2.8,17.0,21.1,23.1,7.2,4.725,25.52399,3.5510999999999995,60.630500000000005,6.666666666666667,5.166666666666667,256.0,0.0,73.05555555555556,10.0,1028.111111111111,0.0,2.8333333333333335,6.555555555555555,2.888888888888889,540.9183241640288,628.4690148925781,8.903161465353886,97.17686701327395,34.52372469427807,14.011136216674348,8.016798473212237,4.810447748059132,111.09490290845027,0.0
2022-01-27 15:20:00,2.6,16.8,20.2,23.1,6.9,4.7,24.638550000000002,3.5762,60.70700000000001,6.333333333333333,5.333333333333333,252.0,0.0,74.11111111111111,10.0,1028.2222222222222,0.0,2.6666666666666665,7.111111111111111,2.7777777777777777,530.3369706217447,610.9005723624393,8.827313893770768,2214.4807441196335,34.22203570683797,13.97508758544922,8.46404108206431,4.721014406681061,286.6365887800853,0.0
2022-01-27 15:30:00,3.1,16.9,21.4,23.1,7.2,4.675,24.45588,3.6348999999999996,60.803200000000004,6.0,5.5,248.0,0.0,75.16666666666667,10.0,1028.3333333333333,0.0,2.5,7.666666666666666,2.6666666666666665,518.7691379696199,511.9364727783203,8.865002987182747,1923.4269908633476,31.015682945251466,12.914574392636618,14.427457512219746,6.204239882628123,132.5158376733462,0.0
2022-01-27 15:40:00,3.7,17.0,21.4,23.1,7.5,4.704,24.831355,3.5098999999999996,60.88680000000001,5.666666666666666,5.666666666666667,244.0,0.0,76.22222222222223,10.0,1028.4444444444443,0.0,2.333333333333333,8.222222222222221,2.5555555555555554,508.362055460612,516.0094953339676,8.663907136122386,880.1003865473688,27.7889496421814,13.74018603483836,16.766030435562136,12.333796025911967,72.64796892901262,0.0
2022-01-27 15:50:00,3.9,17.0,20.3,23.1,7.6,4.665,25.65684,3.2997,60.9279,5.333333333333333,5.833333333333333,240.0,0.0,77.27777777777777,10.0,1028.5555555555557,0.0,2.1666666666666665,8.777777777777779,2.4444444444444446,505.4012166270991,501.3260132081481,8.76194405078888,471.3600683085124,25.418488073349,15.93365125179291,16.78445570151011,16.469540071487426,9.528930808703105,0.0
2022-01-27 16:00:00,3.5,17.1,21.2,23.1,7.6,4.672,28.62253,2.9966999999999997,60.962,5.0,6.0,236.0,0.0,78.33333333333333,10.0,1028.6666666666667,0.0,2.0,9.333333333333332,2.3333333333333335,497.13742472330733,499.3417913309733,8.858716966540126,251.20861559377553,23.375449384753985,17.867398416713133,17.896556237538654,22.651286925191933,92.20631262345839,0.0
2022-01-27 16:10:00,3.3,16.9,21.5,23.0,7.3,4.659,26.529005,2.876,61.025999999999996,4.666666666666666,6.166666666666667,232.0,0.0,79.38888888888889,10.0,1028.7777777777778,0.0,1.8333333333333333,9.88888888888889,2.2222222222222223,487.6910697147764,515.8882342459142,8.851538700855384,139.6113613785997,21.27317595799764,20.49637578646342,18.78626828511556,25.686050675710042,90.03647425194582,0.0
2022-01-27 16:20:00,3.7,17.0,20.3,23.0,7.6,4.663,24.96051,2.2236000000000002,61.033,4.333333333333333,6.333333333333334,228.0,0.0,80.44444444444444,10.0,1028.888888888889,0.0,1.6666666666666665,10.444444444444443,2.111111111111111,485.69317650805954,499.44610799153645,8.957963751103245,83.00106327983619,19.891124271349717,22.36826318503773,19.467866610456994,29.280306079778295,84.2478607426929,0.0
2022-01-27 16:30:00,3.7,17.0,21.0,22.9,7.7,4.672,22.857495,2.0774999999999997,61.095299999999995,4.0,6.5,224.0,0.0,81.5,10.0,1029.0,0.0,1.5,11.0,2.0,482.6396988721825,498.80513814290373,8.879885272898917,46.49998701461964,18.71695196976096,23.806276895770917,18.025934814463902,30.53009467178819,582.5295373083811,0.0
2022-01-27 16:40:00,3.6,16.9,21.7,22.9,7.5,4.638,21.055325,2.7081,61.3036,3.6666666666666665,6.666666666666667,220.0,0.0,82.55555555555556,10.0,1029.111111111111,0.0,1.3333333333333333,11.555555555555555,1.8888888888888888,473.2736906941732,505.5908977534853,8.2561916775892,21.76913003253398,18.376468623479205,24.303027906417846,15.118275047938027,29.745112822850547,2486.3634956359865,0.0
2022-01-27 16:50:00,3.2,16.8,20.4,22.8,7.3,4.646,23.28114,2.8529,61.338499999999996,3.333333333333333,6.833333333333334,216.0,0.0,83.61111111111111,10.0,1029.2222222222222,0.0,1.1666666666666665,12.11111111111111,1.777777777777778,468.97347567854257,535.8300665213048,8.30541987114707,6.137957601806538,19.183208495695037,24.540814859961387,13.013835344799494,21.57660470181266,5438.129298240532,0.0
2022-01-27 17:00:00,3.2,16.5,20.7,22.7,7.1,4.66,22.18188,2.777,61.271100000000004,3.0,7.0,212.0,0.0,84.66666666666667,10.0,1029.3333333333333,0.0,1.0,12.666666666666666,1.6666666666666667,466.7381389363607,578.5783085123697,8.401578855056547,1.0101500271403858,19.98282501215315,24.40424523649916,11.420505544344584,15.921030950411566,5734.320282747948,0.0
2022-01-27 17:10:00,3.0,16.4,21.6,22.6,7.0,4.567,22.55019,2.4884,61.220000000000006,2.666666666666666,7.166666666666667,208.0,0.0,85.72222222222223,10.0,1029.4444444444443,0.0,0.833333333333333,13.222222222222221,1.5555555555555556,466.64801866202527,612.3468023190553,8.66335061260536,1.005962237449689,20.696386102956566,24.04659289747982,11.069763751407127,13.57683792060378,5239.486604500464,0.0
2022-01-27 17:20:00,2.7,16.3,20.5,22.5,6.8,4.565,26.208755000000004,2.1701,61.2016,2.333333333333333,7.333333333333334,204.0,0.0,86.77777777777777,10.0,1029.5555555555557,0.0,0.6666666666666665,13.777777777777777,1.4444444444444444,462.2781563313803,622.8583295028511,9.184948623045688,1.0030062538924192,21.306099119186403,23.55489498774211,10.856198806762695,11.614491812388103,5005.819151204427,0.0
2022-01-27 17:30:00,2.4,16.1,20.3,22.5,6.4,4.613,23.75666,1.5267,61.169799999999995,2.0,7.5,200.0,0.0,87.83333333333333,10.0,1029.6666666666667,0.0,0.5,14.333333333333332,1.3333333333333335,462.1803358126235,644.3398736572266,9.244305710172924,1.0016351184265762,21.863645554127668,23.04294516789711,10.758329105458017,10.299108704146693,4124.623249946207,0.0
2022-01-27 17:40:00,2.7,16.0,21.1,22.4,6.5,4.591,24.435755,1.7073,61.27290000000001,1.666666666666666,7.666666666666667,196.0,0.0,88.88888888888889,10.0,1029.7777777777778,0.0,0.33333333333333304,14.888888888888888,1.2222222222222223,458.14495473225907,667.8889229259272,9.125522332784147,22.975180783702832,22.325909843175424,22.627443582620998,10.769965370981033,9.648758679648576,3444.853446320787,0.0
2022-01-27 17:50:00,2.6,16.0,21.5,22.4,6.6,4.559,24.991925000000002,1.5112999999999999,61.3297,1.333333333333333,7.833333333333334,192.0,0.0,89.94444444444444,10.0,1029.888888888889,0.0,0.16666666666666652,15.444444444444443,1.1111111111111112,456.8251328216202,669.3318511962891,9.121633909004556,227.7567920271017,22.69355182011922,22.13444211324056,10.334464387893677,9.32682067235311,3018.035273030599,0.0
2022-01-27 18:00:00,2.7,15.9,20.5,22.3,6.5,4.593,25.221455,1.2041,61.3614,1.0,8.0,188.0,0.0,91.0,10.0,1030.0,0.0,0.0,16.0,1.0,453.470080871582,674.4950880379513,8.908820996984923,180.17868225614902,23.01769148805047,21.71053730382758,10.224210099877611,9.067391659257101,2726.27866179213,0.0
2022-01-27 18:10:00,2.4,15.8,20.1,22.3,6.4,4.583,25.237045000000002,1.1181,61.3942,0.8333333333333333,8.0,188.05555555555554,0.0,90.88888888888889,10.0,1030.0,0.0,-0.16666666666666669,16.055555555555557,1.0,453.9822796981636,664.9061020914713,8.872120758382614,148.96844175866767,23.289180320103963,21.388175299962363,10.206156199773153,8.950026399294535,2252.3888454182943,0.0
2022-01-27 18:20:00,2.0,15.6,20.9,22.2,6.0,4.552,24.98838,0.9419000000000001,61.413599999999995,0.6666666666666666,8.0,188.11111111111111,0.0,90.77777777777777,10.0,1030.0,0.0,-0.33333333333333337,16.11111111111111,1.0,452.89940073649086,643.5721110446973,8.849854392938022,127.05882829224322,23.531320783485803,21.030483741921895,9.99341443872721,9.054140535640178,1778.132255586958,0.0
2022-01-27 18:30:00,1.8,15.5,21.7,22.2,5.9,4.547,25.445619999999998,0.9949999999999999,61.4747,0.5,8.0,188.16666666666666,0.0,90.66666666666667,10.0,1030.0,0.0,-0.5,16.166666666666668,1.0,455.6566031199488,616.4668422444662,8.710271534650339,90.70061065199685,23.70056040860839,20.681627242255345,9.91967429020984,9.386583121455995,1375.9315487343308,0.0
2022-01-27 18:40:00,1.7,15.4,21.5,22.2,5.8,4.563,25.30487,0.4514,61.4378,0.33333333333333326,8.0,188.22222222222223,0.0,90.55555555555556,10.0,1030.0,0.0,-0.6666666666666667,16.22222222222222,1.0,451.6698056030274,598.0523779858119,9.037114813597189,65.94551644912548,23.82363227526347,20.331904411315918,9.634091232617696,9.698299555778503,1072.8268324788412,0.0
2022-01-27 18:50:00,1.5,15.4,20.9,22.1,5.7,4.574,26.19759,0.8688,61.5059,0.16666666666666663,8.0,188.27777777777777,0.0,90.44444444444444,10.0,1030.0,0.0,-0.8333333333333334,16.27777777777778,1.0,449.7378039550781,585.509363726035,8.86898181511184,46.74704151940211,23.949251396750327,20.03989005902393,9.885672485922688,9.848690564322606,869.3025939079328,0.0
2022-01-27 19:00:00,1.6,15.3,20.5,22.1,5.7,4.574,26.682470000000002,1.0726,61.5852,0.0,8.0,188.33333333333334,0.0,90.33333333333333,10.0,1030.0,0.0,-1.0,16.333333333333332,1.0,447.67093739827476,567.4099938964844,9.505700305760918,29.974657651718054,24.062771917978925,19.734359671274824,10.274226252237955,9.944378490447999,687.4905446370442,0.0
2022-01-27 19:10:00,1.9,15.4,20.0,22.0,5.9,4.587,26.502605,0.6834,61.53490000000001,-0.16666666666666674,8.0,188.38888888888889,0.0,90.22222222222223,10.0,1030.0,0.0,-1.1666666666666667,16.38888888888889,1.0,448.4022867733309,551.5002054569638,9.384732897726156,21.20501694873228,24.150630776087443,19.46349629720052,10.46464388370514,10.034259366989136,524.7520947774251,0.0
2022-01-27 19:20:00,1.6,15.3,20.3,22.0,5.6,4.567,26.48415,0.6027,61.5029,-0.3333333333333335,8.0,188.44444444444446,0.0,90.11111111111111,10.0,1030.0,0.0,-1.3333333333333335,16.444444444444443,1.0,449.3720441691081,550.7423248361172,9.439063154182865,14.536938247087985,24.210711133924583,19.25028886412497,10.527675038569392,10.2326646673612,412.753878973837,0.0
2022-01-27 19:30:00,1.2,15.2,21.2,22.0,5.4,4.581,27.067680000000003,0.49000000000000005,61.472699999999996,-0.5,8.0,188.5,0.0,90.0,10.0,1030.0,0.0,-1.5,16.5,1.0,445.1008830664624,537.9853306070963,9.5805475886124,11.614263417922846,24.233582604726156,19.082755123774213,10.75049593448639,10.446548919677735,328.929800567627,0.0
2022-01-27 19:40:00,0.9,15.0,21.6,22.0,5.2,4.575,26.36515,0.7918999999999999,61.5135,-0.6666666666666667,8.0,188.55555555555554,0.0,89.88888888888889,10.0,1030.0,0.0,-1.6666666666666667,16.555555555555557,1.0,443.137158610026,527.2272434488932,9.448662304096976,8.838933621665179,24.252672980626425,18.962383314768473,10.530747564633687,10.677446436882018,248.69263529459636,0.0
2022-01-27 19:50:00,0.8,15.0,20.5,22.0,5.2,4.571,26.33258,1.0636,61.4696,-0.8333333333333335,8.0,188.61111111111111,0.0,89.77777777777777,10.0,1030.0,0.0,-1.8333333333333335,16.61111111111111,1.0,447.92993418375653,526.351065252896,9.409231543379315,9.475603856339967,24.260216267903644,18.883498989741007,10.690260864893595,10.828498962720236,198.90381225585938,0.0
2022-01-27 20:00:00,1.5,15.2,20.2,21.9,5.5,4.583,26.22455,1.0756999999999999,61.349199999999996,-1.0,8.0,188.66666666666666,0.0,89.66666666666667,10.0,1030.0,0.0,-2.0,16.666666666666668,1.0,449.4332747921999,523.0271407063802,9.49740115903865,10.853692096882622,24.24070702234904,18.852420409520466,10.799192182223003,10.95939551035563,153.39180071512857,0.0
2022-01-27 20:10:00,1.1,15.0,20.7,21.9,5.2,4.587,27.64814,1.4727999999999999,61.314800000000005,-1.166666666666667,8.0,188.72222222222223,0.0,89.55555555555556,10.0,1030.0,0.0,-2.166666666666667,16.72222222222222,1.0,454.5544432576497,517.0560667752671,10.036658727597382,13.291333754291642,24.21906362765253,18.866399041730805,10.871693885824774,11.106452989686007,124.8142246489875,0.0
2022-01-27 20:20:00,1.1,15.0,21.3,21.9,5.1,4.586,29.03245,1.6222,61.251599999999996,-1.3333333333333335,8.0,188.77777777777777,0.0,89.44444444444444,10.0,1030.0,0.0,-2.3333333333333335,16.77777777777778,1.0,458.4510220968312,514.6494801839192,9.860461326911624,17.860890138755412,24.220926891962687,18.89710923830668,11.525541326204936,11.138227718671164,101.75668018341065,0.0
2022-01-27 20:30:00,0.8,14.9,21.8,21.9,5.0,4.58,28.513945,1.9068,61.20270000000001,-1.5,8.0,188.83333333333334,0.0,89.33333333333333,10.0,1030.0,0.0,-2.5,16.833333333333332,1.0,457.97900492350266,511.62629653053716,10.163735696717172,21.564261164422764,24.20479319793356,18.928523530906205,11.52770490244957,11.121842390669268,93.56448544690838,0.0
2022-01-27 20:40:00,0.8,14.9,21.9,21.8,5.0,4.547,28.681939999999997,1.9960999999999998,61.1438,-1.666666666666667,8.0,188.88888888888889,0.0,89.22222222222223,10.0,1030.0,0.0,-2.666666666666667,16.88888888888889,1.0,461.37036398701287,511.10707938007926,10.47731150204179,26.104643092613436,24.18379724184672,18.956426836649577,11.845477345784506,11.088209263483684,99.37694245656331,0.0
2022-01-27 20:50:00,0.8,14.9,21.9,21.8,5.0,4.555,28.525329999999997,1.8699999999999999,61.0674,-1.8333333333333335,8.0,188.94444444444446,0.0,89.11111111111111,10.0,1030.0,0.0,-2.8333333333333335,16.944444444444443,1.0,456.67178517659505,511.66109792073564,10.542953748191144,29.56750580987015,24.188147010803224,18.980651528040568,11.849084749221802,11.010261936187744,88.69870468139649,0.0
2022-01-27 21:00:00,0.8,15.0,21.9,21.8,5.1,4.545,26.951425,1.7488,61.028800000000004,-2.0,8.0,189.0,0.0,89.0,10.0,1030.0,0.0,-3.0,17.0,1.0,450.94608026964914,506.6552789797728,10.484668963453863,33.613265854140465,24.19713803291321,19.000190057754516,11.2832332722346,10.86747021039327,92.18663092295328,0.0
2022-01-27 21:10:00,1.3,15.0,21.4,21.8,5.3,4.583,28.462915,1.5798,61.005700000000004,-1.9444444444444444,7.888888888888889,189.44444444444446,0.0,88.72222222222223,10.0,1030.1666666666667,3.2777777777777777,-3.0,16.77777777777778,1.0,454.65153442382814,502.1041761271159,10.454205525258168,36.12737436876459,24.191633072845406,18.987207177879306,11.547308242761108,10.630251944694209,90.73248198435462,0.0
2022-01-27 21:20:00,1.1,15.0,21.1,21.8,5.3,4.572,28.006405555555556,1.5266666666666666,60.98777777777778,-1.8888888888888888,7.777777777777778,189.88888888888889,0.0,88.44444444444444,10.0,1030.3333333333333,6.555555555555555,-3.0,16.555555555555557,1.0,451.8498304801152,499.0337487792969,10.841326451840374,43.81721517810713,24.18559647878011,18.961682001749672,11.805411636034648,10.3395307858785,94.23797963460287,0.0
2022-01-27 21:30:00,1.2,15.0,20.5,21.8,5.3,4.577,26.01722,1.6252,61.3929,-1.8333333333333333,7.666666666666667,190.33333333333334,0.0,88.16666666666667,10.0,1030.5,9.833333333333334,-3.0,16.333333333333332,1.0,452.78455830891926,499.1667998215248,10.598892472908322,46.52758249034989,24.185133017146654,18.89387622876356,11.61007107357521,10.209467735802386,90.28305234251722,0.0
2022-01-27 21:40:00,1.2,15.0,20.1,21.8,5.3,4.557,26.304154999999998,1.6133,61.7814,-1.7777777777777777,7.555555555555555,190.77777777777777,0.0,87.88888888888889,10.0,1030.6666666666667,13.11111111111111,-3.0,16.11111111111111,1.0,451.2476599401715,502.2900409952799,10.359716713738306,52.1832595855368,24.183453941345213,18.8118847211202,11.668408813476562,10.134623154004414,95.42635111490885,0.0
2022-01-27 21:50:00,1.5,15.0,20.0,21.7,5.5,4.545,27.209929999999996,1.7082000000000002,61.9331,-1.7222222222222223,7.444444444444445,191.22222222222223,0.0,87.61111111111111,10.0,1030.8333333333333,16.38888888888889,-3.0,15.88888888888889,1.0,446.6088441975911,500.07076128378685,10.300635096420676,60.812979392574334,24.177326596577963,18.77785400390625,11.862208008766174,10.068642274538677,102.0547114944458,0.0
2022-01-27 22:00:00,1.3,15.1,20.4,21.8,5.4,4.57,28.394074999999997,1.8638,62.0125,-1.6666666666666667,7.333333333333333,191.66666666666666,0.0,87.33333333333333,10.0,1031.0,19.666666666666668,-3.0,15.666666666666666,1.0,448.9031337097869,498.9608207404476,10.61215057378435,69.29445024177853,24.16135603586833,18.776205088297527,11.978722899754843,10.01305988629659,98.93635425567626,0.0
2022-01-27 22:10:00,1.0,15.0,20.8,21.8,5.2,4.568,27.166535,1.9014,62.033,-1.6111111111111112,7.222222222222222,192.11111111111111,0.0,87.05555555555556,10.0,1031.1666666666667,22.944444444444446,-3.0,15.444444444444445,1.0,443.4329504394532,494.5325975545247,10.56231110527017,74.3849764932751,24.155028769013573,18.79755386066976,11.658845827431328,10.012793269750087,100.91380681377346,0.0
2022-01-27 22:20:00,1.1,15.0,21.1,21.7,5.2,4.528,27.094900000000003,1.5664,61.9908,-1.5555555555555556,7.111111111111111,192.55555555555554,0.0,86.77777777777777,10.0,1031.3333333333333,26.22222222222222,-3.0,15.222222222222221,1.0,439.03818650519713,493.8048944793351,10.283600618071477,81.95864607751706,24.156845862070718,18.80622802098592,11.651135986646016,10.017393695513407,105.08623610178628,0.0
2022-01-27 22:30:00,1.2,15.0,21.7,21.7,5.2,4.537,27.326725,1.2671,61.957100000000004,-1.5,7.0,193.0,0.0,86.5,10.0,1031.5,29.5,-3.0,15.0,1.0,439.1161749267579,497.9534690979705,10.550563536067468,90.98416022715597,24.15926276842753,18.83300220489502,11.435622042020162,10.042801168759663,101.59630016326904,0.0
2022-01-27 22:40:00,1.0,14.9,22.0,21.7,5.1,4.514,27.089045,0.9907,62.0262,-1.4444444444444444,6.888888888888889,193.44444444444446,0.0,86.22222222222223,10.0,1031.6666666666667,32.77777777777778,-3.0,14.777777777777779,1.0,441.1266480298974,495.6994582077553,10.360504791830893,101.9267612332274,24.152004194259643,18.892664327621457,11.702022159894309,10.031883263587952,111.8123047765096,0.0
2022-01-27 22:50:00,1.1,15.0,21.9,21.7,5.2,4.53,27.29558,0.9720000000000001,62.1023,-1.3888888888888888,6.777777777777778,193.88888888888889,0.0,85.94444444444444,10.0,1031.8333333333333,36.05555555555556,-3.0,14.555555555555555,1.0,440.1339338175456,491.9404095809761,10.326616767058939,108.76302053613179,24.15193111737569,18.99135269800822,11.49447775363922,10.012627428372701,104.42276262919108,0.0
2022-01-27 23:00:00,1.3,15.0,21.5,21.7,5.3,4.519,27.257205,1.1339000000000001,62.1448,-1.3333333333333335,6.666666666666667,194.33333333333334,0.0,85.66666666666667,10.0,1032.0,39.333333333333336,-3.0,14.333333333333334,1.0,435.8356777568247,486.2608360799153,10.037471583872865,110.683851275902,24.156838512420656,19.104387057622272,11.175096031824747,10.006002380053202,109.93895876566569,0.0
2022-01-27 23:10:00,1.3,15.1,20.9,21.7,5.4,4.53,27.49128,1.3096,62.2505,-1.2777777777777777,6.555555555555555,194.77777777777777,0.0,85.38888888888889,10.0,1032.1666666666667,42.611111111111114,-3.0,14.11111111111111,1.0,438.1530827910325,488.7873853065228,9.890678560585625,109.94121168190478,24.149350827534995,19.226961867014566,11.538164812723796,9.9746128988266,106.8634832127889,0.0
2022-01-27 23:20:00,1.3,15.0,20.3,21.7,5.3,4.523,28.69894,1.3506,62.2428,-1.2222222222222223,6.444444444444445,195.22222222222223,0.0,85.11111111111111,10.0,1032.3333333333333,45.88888888888889,-3.0,13.88888888888889,1.0,439.9631263539983,484.91831990559893,9.732047104135072,110.23191206765041,24.158087034225463,19.362639614741006,11.15975526491801,10.006914170583089,106.89527294158935,0.0
2022-01-27 23:30:00,0.8,14.9,20.0,21.7,5.1,4.531,28.882205,1.3196999999999999,62.1278,-1.1666666666666667,6.333333333333334,195.66666666666666,0.0,84.83333333333333,10.0,1032.5,49.16666666666667,-3.0,13.666666666666668,1.0,440.0894487508138,492.76421181865123,9.66740420147524,111.46788820643883,24.161231842041015,19.49813802083333,11.377289207776387,10.029930528004964,107.89531107584635,0.0
2022-01-27 23:40:00,0.5,14.8,20.3,21.7,4.9,4.514,29.155585000000002,1.3438,62.192600000000006,-1.1111111111111112,6.222222222222222,196.11111111111111,0.0,84.55555555555556,10.0,1032.6666666666667,52.44444444444444,-3.0,13.444444444444445,1.0,438.93667287190755,482.7074715625281,9.856120646606056,109.40654377479339,24.16700957740094,19.632361479721503,11.129439033384376,10.033228029288814,106.98571087077512,0.0
2022-01-27 23:50:00,0.4,14.7,21.0,21.6,4.7,4.52,28.788484999999998,1.0961,62.173199999999994,-1.0555555555555556,6.111111111111111,196.55555555555554,0.0,84.27777777777777,10.0,1032.8333333333333,55.72222222222222,-3.0,13.222222222222221,1.0,439.0001061134777,480.9985325499787,9.655663792157577,110.8152646285666,24.161337884267173,19.764407154719034,11.2035586531957,10.00497541109721,108.36588742574057,0.0
2022-01-28 00:00:00,0.5,14.7,21.7,21.6,4.7,4.534,29.173064999999998,1.2933,62.247,-1.0,6.0,197.0,0.0,84.0,10.0,1033.0,59.0,-3.0,13.0,1.0,436.52464469821973,484.4274366251628,9.188643703272113,107.88963901713741,24.147380234400433,19.878019193013508,11.23839781920115,9.962331295013428,110.73628520965576,0.0
2022-01-28 00:10:00,0.6,14.7,21.4,21.6,4.7,4.51,28.468220000000002,1.1353,62.2707,-0.8888888888888888,5.944444444444445,197.11111111111111,0.0,84.16666666666667,10.0,1033.0,61.27777777777778,-2.9444444444444446,12.777777777777779,1.0,437.06075937906905,482.8684210345389,9.10199951223061,110.92609140062063,24.142147766749066,19.984366200764974,10.762055687904358,9.968810526529946,106.64668292999268,0.0
2022-01-28 00:20:00,0.6,14.7,20.5,21.6,4.8,4.506,29.580965,1.1732,62.277300000000004,-0.7777777777777778,5.888888888888889,197.22222222222223,0.0,84.33333333333333,10.0,1033.0,63.55555555555556,-2.888888888888889,12.555555555555555,1.0,436.33191824025124,488.97553090413413,9.287073901036365,110.86199339505643,24.136406653722126,20.078206424713134,10.690981950759888,9.990265471140543,106.33238618214925,0.0
2022-01-28 00:30:00,0.6,14.7,20.4,21.6,4.9,4.542,30.1067,1.2286,62.302099999999996,-0.6666666666666667,5.833333333333333,197.33333333333334,0.0,84.5,10.0,1033.0,65.83333333333333,-2.8333333333333335,12.333333333333334,1.0,433.859758605957,488.3087903042498,9.364673424305888,110.23132443616619,24.123463881918266,20.164062721554167,11.126794574489702,10.0097944915362,100.80018005026264,0.0
2022-01-28 00:40:00,0.6,14.7,21.2,21.6,4.9,4.522,29.057015,1.3244,62.3334,-0.5555555555555556,5.777777777777778,197.44444444444446,0.0,84.66666666666667,10.0,1033.0,68.11111111111111,-2.7777777777777777,12.11111111111111,1.0,437.5583300676017,485.7222827779836,9.309760945395562,110.10010214444608,24.116997531255087,20.245970837275188,10.726683622996012,10.004423704147339,110.68009490966797,0.0
2022-01-28 00:50:00,0.5,14.7,21.8,21.6,4.8,4.498,27.709474999999998,1.4434,62.376200000000004,-0.4444444444444444,5.722222222222222,197.55555555555554,0.0,84.83333333333333,10.0,1033.0,70.38888888888889,-2.7222222222222223,11.88888888888889,1.0,437.9480322265625,484.9686567565216,9.01867417467516,111.25710856184449,24.113805811283953,20.305886781660178,10.43513658898025,9.993205885078947,108.4370962140789,0.0
2022-01-28 01:00:00,0.7,14.7,21.1,21.6,4.9,4.528,26.377249999999997,1.2971,62.381299999999996,-0.33333333333333337,5.666666666666667,197.66666666666666,0.0,85.0,10.0,1033.0,72.66666666666667,-2.6666666666666665,11.666666666666666,1.0,436.39717687497193,487.8327176920573,8.690023465075736,107.29864482082216,24.101472930908205,20.365490967432656,9.988540879885356,9.982325665156047,113.09039595286052,0.0
2022-01-28 01:10:00,0.9,14.8,20.3,21.6,5.0,4.515,26.09513636363636,1.3375454545454544,62.37136363636364,-0.2222222222222222,5.611111111111111,197.77777777777777,0.0,85.16666666666667,10.0,1033.0,74.94444444444444,-2.611111111111111,11.444444444444445,1.0,432.01804585774744,481.18688181559247,8.317504977897062,110.64942722191245,24.10098714828491,20.402954292297363,9.396759854952494,9.891561692555745,107.2373544184367,0.0
2022-01-28 01:20:00,0.9,14.8,20.7,21.6,5.0,4.522,27.76776,1.4103999999999999,62.3414,-0.11111111111111116,5.555555555555555,197.88888888888889,0.0,85.33333333333333,10.0,1033.0,77.22222222222223,-2.5555555555555554,11.222222222222221,1.0,433.60333916324305,480.2446021174288,8.244683011750045,109.71334477570096,24.094101988474527,20.445083233515422,9.616832385063171,9.884832386970519,107.82029029846191,0.0
2022-01-28 01:30:00,0.8,14.8,21.5,21.6,5.0,4.521,28.631185,1.3237,61.9073,0.0,5.5,198.0,0.0,85.5,10.0,1033.0,79.5,-2.5,11.0,1.0,433.2250283813476,484.89461963522024,8.712287798102967,109.60928705635718,24.09497493943252,20.477756956014254,9.31766990718195,9.942267252711925,107.80339258506474,0.0
2022-01-28 01:40:00,1.3,14.9,21.7,21.6,5.2,4.523,26.92881,1.2814,61.6099,0.11111111111111116,5.444444444444445,198.11111111111111,0.0,85.66666666666667,10.0,1033.0,81.77777777777777,-2.4444444444444446,10.777777777777779,1.0,431.476812617861,484.55669047037765,8.268241674805765,110.36008407420358,24.09258778254191,20.515908889770508,8.9741912094752,9.973122984568278,106.71998644510904,0.0
2022-01-28 01:50:00,1.5,14.9,20.8,21.6,5.3,4.528,27.28621,1.3927,61.5384,0.2222222222222221,5.388888888888889,198.22222222222223,0.0,85.83333333333333,10.0,1033.0,84.05555555555556,-2.388888888888889,10.555555555555555,1.0,434.8792408243815,484.16117817845844,7.894846337973061,111.19433985607773,24.087733923594154,20.553760363260903,8.690391741593679,9.996455494562785,109.25361274719239,0.0
2022-01-28 02:00:00,1.1,14.8,20.3,21.6,5.2,4.512,27.147969999999997,1.384,61.44199999999999,0.33333333333333326,5.333333333333333,198.33333333333334,0.0,86.0,10.0,1033.0,86.33333333333334,-2.3333333333333335,10.333333333333334,1.0,431.75476299768206,486.6426979573568,7.854432922096575,107.85020512316859,24.07892941146247,20.581884018849518,8.815498339227364,9.998960654021657,107.76493942152983,0.0
2022-01-28 02:10:00,0.8,14.8,21.0,21.6,5.1,4.525,25.41141,1.5779,61.4283,0.4444444444444444,5.277777777777778,198.44444444444446,0.0,86.16666666666667,10.0,1033.0,88.61111111111111,-2.2777777777777777,10.11111111111111,1.0,434.0853359985352,485.01499408941163,7.711773650551921,110.48690302423165,24.081353149414063,20.61585152943929,8.617993099689484,10.005526731808981,109.04052429199218,0.0
2022-01-28 02:20:00,1.5,14.9,21.8,21.6,5.4,4.511,20.76145,1.5201,61.423199999999994,0.5555555555555556,5.222222222222222,198.55555555555554,0.0,86.33333333333333,10.0,1033.0,90.88888888888889,-2.2222222222222223,9.88888888888889,1.0,440.46491873554805,484.8195892895227,6.586848530823228,108.19188616499389,24.076703313191732,20.654532667795817,7.749090087413788,10.05188579082489,109.75271045684815,0.0
2022-01-28 02:30:00,1.0,14.9,21.3,21.6,5.2,4.503,20.73391,1.544,61.4053,0.6666666666666665,5.166666666666667,198.66666666666666,0.0,86.5,10.0,1033.0,93.16666666666667,-2.166666666666667,9.666666666666668,1.0,436.24095896402997,485.09292002360024,6.6398269484137415,112.42732757158872,24.07828245162964,20.695482199986778,7.683592808246613,10.215455279350282,109.94846970876058,0.0
2022-01-28 02:40:00,0.8,14.8,20.3,21.6,5.0,4.509,22.25319,1.4491,61.4019,0.7777777777777777,5.111111111111111,198.77777777777777,0.0,86.66666666666667,10.0,1033.0,95.44444444444446,-2.111111111111111,9.444444444444445,1.0,437.2892500813802,488.2698496921583,6.729340353429654,109.46036165248202,24.078366463979087,20.733731040954588,7.354217642943064,10.3655481783549,108.99447456359863,0.0
2022-01-28 02:50:00,0.9,14.8,20.6,21.6,5.1,4.511,22.504365,1.5324,61.4403,0.8888888888888888,5.055555555555555,198.88888888888889,0.0,86.83333333333333,10.0,1033.0,97.72222222222223,-2.0555555555555554,9.222222222222221,1.0,436.49258206773084,483.17155507756377,6.942878207756301,110.82979427466958,24.077133305867513,20.76405509630839,7.527629752159119,10.41419819990794,108.38708956400554,0.0
2022-01-28 03:00:00,1.1,14.9,21.5,21.6,5.2,4.497,18.23319,1.634,61.429899999999996,1.0,5.0,199.0,0.0,87.0,10.0,1033.0,100.0,-2.0,9.0,1.0,437.26798451741536,480.89366404215497,6.190180308576357,108.38631080347265,24.07625102043152,20.785544335047405,6.841273672580719,10.304537156422933,109.17061573028563,0.0
2022-01-28 03:10:00,0.8,14.8,21.5,21.6,5.0,4.482,15.39764,1.7571999999999999,61.462199999999996,0.9444444444444444,4.944444444444445,200.05555555555554,0.005555555555555556,87.38888888888889,9.722222222222221,1033.0555555555557,100.0,-1.9444444444444444,8.88888888888889,1.0,435.82157363716215,488.8308456348238,5.411222434501864,110.56527051505395,24.077529732386274,20.805367024739585,6.282041436831156,10.151418623924256,108.42332386016847,0.0
2022-01-28 03:20:00,0.8,14.8,20.5,21.6,5.0,4.484,16.542894999999998,2.1079999999999997,61.5222,0.8888888888888888,4.888888888888889,201.11111111111111,0.011111111111111112,87.77777777777777,9.444444444444445,1033.111111111111,100.0,-1.8888888888888888,8.777777777777779,1.0,434.5017714436849,490.133366800944,4.923274110670143,110.87963046316372,24.07554386704655,20.832011675484434,6.095786028905104,10.073380568929984,106.78323687407931,0.0
2022-01-28 03:30:00,1.0,14.8,20.3,21.6,5.1,4.506,16.790485,2.1116,61.4886,0.8333333333333334,4.833333333333333,202.16666666666666,0.01666666666666667,88.16666666666667,9.166666666666666,1033.1666666666667,100.0,-1.8333333333333333,8.666666666666666,1.0,440.7180039679867,485.6948758776434,4.96576614289634,109.5471182925553,24.0595041847229,20.868289534250895,5.997855937480926,10.03886825879415,105.61723730723062,0.0
2022-01-28 03:40:00,1.3,14.8,21.2,21.6,5.2,4.505,18.77865,1.9597000000000002,61.4212,0.7777777777777778,4.777777777777778,203.22222222222223,0.022222222222222223,88.55555555555556,8.88888888888889,1033.2222222222222,100.0,-1.7777777777777777,8.555555555555555,1.0,443.76981150309246,485.879610536071,5.25379463077265,108.98329780837237,24.061577014923095,20.89763841311137,5.783880838553111,10.031433312098184,105.45458642323811,0.0
2022-01-28 03:50:00,1.5,14.8,21.8,21.6,5.2,4.504,18.545560000000002,1.7925,61.39020000000001,0.7222222222222222,4.722222222222222,204.27777777777777,0.02777777777777778,88.94444444444444,8.61111111111111,1033.2777777777778,100.0,-1.7222222222222223,8.444444444444445,1.0,441.066337090854,492.5188311837734,5.4281648729615295,110.2042451755071,24.039648170471192,20.924528907140093,5.91110906680425,10.087489679654439,111.91409984588623,0.0
2022-01-28 04:00:00,1.1,14.8,21.1,21.6,5.1,4.505,20.05942,1.7556,61.348299999999995,0.6666666666666667,4.666666666666667,205.33333333333334,0.03333333333333334,89.33333333333333,8.333333333333334,1033.3333333333333,100.0,-1.6666666666666667,8.333333333333334,1.0,442.0879334513346,490.6966321256791,5.670185649879908,110.01591665257169,24.040198884198894,20.945798586290437,5.896469013488899,10.122742844678587,110.62357569699907,0.0
2022-01-28 04:10:00,1.1,14.8,20.3,21.6,5.1,4.508,20.034465,1.8645,61.4054,0.6111111111111112,4.611111111111111,206.38888888888889,0.038888888888888896,89.72222222222223,8.055555555555555,1033.388888888889,100.0,-1.6111111111111112,8.222222222222221,1.0,437.9404291753659,484.1914967714507,5.6063860259891225,111.36378408852269,24.044200092951456,20.961435918807986,5.943916765054067,10.061655329068502,113.66687232971192,0.0
2022-01-28 04:20:00,1.4,14.8,20.6,21.6,5.3,4.501,19.128715,2.0568999999999997,61.4686,0.5555555555555556,4.555555555555555,207.44444444444446,0.044444444444444446,90.11111111111111,7.777777777777779,1033.4444444444443,100.0,-1.5555555555555556,8.11111111111111,1.0,438.9628541056315,489.3837555948893,5.600832197800868,109.3584162277825,24.040345293680826,20.970415369669595,5.733494613170624,9.982287526130676,111.1738119506836,0.0
2022-01-28 04:30:00,1.4,14.8,21.4,21.5,5.3,4.496,19.90343,1.9342,61.4722,0.5,4.5,208.5,0.05,90.5,7.5,1033.5,100.0,-1.5,8.0,1.0,441.1062873296628,487.82889712278876,5.4744926801105,109.0974375439229,24.037142538512494,20.987905241378957,5.8130320493649625,9.947529854989995,111.54862263566356,0.0
2022-01-28 04:40:00,1.3,14.8,21.7,21.6,5.3,4.51,20.31448,1.906,61.4655,0.4444444444444444,4.444444444444445,209.55555555555554,0.05555555555555556,90.88888888888889,7.222222222222222,1033.5555555555557,100.0,-1.4444444444444444,7.888888888888889,1.0,441.51788533528645,493.6670767317147,5.592221512781025,112.36226869917184,24.034879938761396,21.006323223114016,5.853958017031352,9.972577474912008,102.55086185455323,0.0
2022-01-28 04:50:00,1.6,14.9,21.0,21.6,5.5,4.519,19.42724,1.999,61.4683,0.38888888888888895,4.388888888888889,210.61111111111111,0.061111111111111116,91.27777777777777,6.944444444444445,1033.611111111111,100.0,-1.3888888888888888,7.777777777777778,1.0,443.70871287027995,493.6795748901367,5.528353501309109,109.50422392225535,24.026162033081057,21.029789009094237,5.558886799812317,10.022599471410116,112.2988963953654,0.0
2022-01-28 05:00:00,1.4,14.8,20.3,21.6,5.3,4.494,18.68148,2.0936,61.473800000000004,0.33333333333333337,4.333333333333333,211.66666666666666,0.06666666666666668,91.66666666666667,6.666666666666667,1033.6666666666667,100.0,-1.3333333333333335,7.666666666666667,1.0,444.6663734944661,490.4937417918239,5.2715982842714775,109.84005631700074,24.037427010401494,21.040818786459454,5.346695400793,9.988981549322268,106.19451240884382,0.0
