,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-28 05:10:00,1.3,14.9,20.7,21.5,5.4,4.475,21.456245000000003,2.2188,61.4707,0.2777777777777778,4.277777777777778,212.72222222222223,0.07222222222222223,92.05555555555556,6.388888888888889,1033.7222222222222,100.0,-1.2777777777777777,7.555555555555555,1.0,445.9734176916364,485.8111594645182,5.468923342322226,111.0594141405181,24.032247473398844,21.05598427772522,5.512449159622192,9.983430455525717,113.35043426513671,0.0
2022-01-28 05:20:00,1.4,14.9,21.5,21.5,5.4,4.506,23.371969999999997,2.0755,61.454600000000006,0.2222222222222222,4.222222222222222,213.77777777777777,0.07777777777777779,92.44444444444444,6.111111111111112,1033.7777777777778,100.0,-1.2222222222222223,7.444444444444445,1.0,439.72541453043624,485.5247193189599,5.989941597106093,111.49713852424406,24.021717562179518,21.0926769478789,5.889328818716274,9.986657102512764,115.84035901292494,0.0
2022-01-28 05:30:00,1.6,14.9,21.6,21.5,5.4,4.482,23.131764999999998,1.8881999999999999,61.459199999999996,0.16666666666666674,4.166666666666667,214.83333333333334,0.08333333333333334,92.83333333333333,5.833333333333334,1033.8333333333333,100.0,-1.1666666666666667,7.333333333333334,1.0,444.5863947059368,493.2540953537514,6.186405918288366,111.23793458755407,24.030138902664184,21.15137298266093,5.974034196535746,9.991518793106078,111.76540373484292,0.0
2022-01-28 05:40:00,1.9,14.9,20.8,21.5,5.5,4.507,23.499180000000003,1.8762,61.554899999999996,0.11111111111111116,4.111111111111111,215.88888888888889,0.08888888888888889,93.22222222222223,5.555555555555556,1033.888888888889,100.0,-1.1111111111111112,7.222222222222222,1.0,449.31333872477217,502.1174142456055,6.260172751744588,137.86654845932782,24.030933128992718,21.195599660873413,6.119901353518168,10.012214938799541,113.17287701924643,0.0
2022-01-28 05:50:00,1.4,14.9,20.3,21.6,5.5,4.505,23.955765,1.6977,61.628600000000006,0.05555555555555558,4.055555555555555,216.94444444444446,0.09444444444444446,93.61111111111111,5.277777777777779,1033.9444444444443,100.0,-1.0555555555555556,7.111111111111111,1.0,450.8190386927813,496.0173586159191,6.406908983645467,322.7493459182136,24.050555344543888,21.22390578183751,6.403693034433376,10.014564811200072,105.1668916947963,0.0
2022-01-28 06:00:00,1.5,14.9,20.9,21.6,5.5,4.505,24.21961,1.7348,61.687599999999996,0.0,4.0,218.0,0.1,94.0,5.0,1034.0,100.0,-1.0,7.0,1.0,451.0190227254232,500.2120781488528,6.488768925922739,697.967307840983,24.057276204427083,21.232460187276203,5.993729173342387,10.01183720588684,118.6288177363078,0.0
2022-01-28 06:10:00,1.5,15.0,21.1,21.5,5.5,4.498,24.476025,1.9335,61.7284,0.0,4.0,219.0,0.09444444444444446,94.11111111111111,4.833333333333333,1034.0555555555557,99.44444444444444,-1.0,6.944444444444445,1.0,458.7042969311243,501.27681152343746,7.274155574760869,583.4517487667106,24.068619024793982,21.229522853571144,6.033158639581864,9.98930867992552,144.36102592080326,0.0
2022-01-28 06:20:00,1.4,14.9,21.7,21.5,5.5,4.484,23.628295,1.8468,61.726800000000004,0.0,4.0,220.0,0.08888888888888889,94.22222222222223,4.666666666666667,1034.111111111111,98.88888888888889,-1.0,6.888888888888889,1.0,460.62913421630867,502.00070716594826,6.678812128743209,383.0793545946024,24.099805472691855,21.21640695254008,5.841591540177663,9.880274823506673,145.1495741144816,0.0
2022-01-28 06:30:00,1.4,15.0,21.8,21.5,5.5,4.472,24.675485000000002,1.9619,61.721799999999995,0.0,4.0,221.0,0.08333333333333334,94.33333333333333,4.5,1034.1666666666667,98.33333333333333,-1.0,6.833333333333333,1.0,455.03719968247685,497.7189713541667,6.673670178469965,270.5251952711202,24.13134241233438,21.20176519167625,5.77474646758225,9.713208791091617,126.69835385144768,0.0
2022-01-28 06:40:00,1.9,15.0,21.3,21.5,5.7,4.487,25.49674,2.1925,61.7093,0.0,4.0,222.0,0.07777777777777778,94.44444444444444,4.333333333333333,1034.2222222222222,97.77777777777777,-1.0,6.777777777777778,1.0,451.22775950113936,497.62133723116466,6.526556364695232,212.3302226287497,24.18510731379191,21.186710561116534,5.308447244167327,9.532185468673706,143.37644587198892,0.0
2022-01-28 06:50:00,1.8,15.0,20.9,21.6,5.7,4.515,24.337675,2.192,61.6414,0.0,4.0,223.0,0.07222222222222223,94.55555555555556,4.166666666666667,1034.2777777777778,97.22222222222223,-1.0,6.722222222222222,1.0,453.50321905728043,498.47080039890335,6.607999101843538,173.56541142221224,24.237586612701413,21.1787815729777,5.762608786424002,9.286146818796793,121.64146905263264,0.0
2022-01-28 07:00:00,1.5,15.0,20.3,21.6,5.6,4.475,24.058635000000002,2.0892,61.54600000000001,0.0,4.0,224.0,0.06666666666666667,94.66666666666667,4.0,1034.3333333333333,96.66666666666667,-1.0,6.666666666666667,1.0,461.22003570556643,493.3537571207682,6.239282738394657,139.25142318747137,24.278869552612306,21.16957372347514,5.843349288304647,9.162436378796896,104.57025802612304,0.0
2022-01-28 07:10:00,1.7,15.2,20.1,21.7,5.9,4.466,23.857419999999998,2.1158,61.5643,0.0,4.0,225.0,0.06111111111111111,94.77777777777777,3.833333333333333,1034.388888888889,96.11111111111111,-1.0,6.611111111111111,1.0,471.6027151173559,499.87945987745263,6.228136855087711,122.91084601062839,24.310126141370354,21.18510379074657,5.584752336450889,9.311315054677973,108.67813012376344,0.0
2022-01-28 07:20:00,2.1,15.3,20.4,21.8,6.0,4.467,27.793335000000003,2.184,61.6121,0.0,4.0,226.0,0.05555555555555556,94.88888888888889,3.6666666666666665,1034.4444444444443,95.55555555555556,-1.0,6.555555555555555,1.0,478.2960118611653,497.7429998112822,6.407124022467661,251.24131170218948,24.33320420583089,21.17965685844421,5.4483379427591965,9.544481174151102,111.84483503977458,0.0
2022-01-28 07:30:00,1.4,15.2,20.7,21.8,5.7,4.458,31.473955,2.0883,61.6071,0.0,4.0,227.0,0.05,95.0,3.5,1034.5,95.0,-1.0,6.5,1.0,485.52755416694725,493.8768027750651,7.310744289543669,331.0940732449461,24.356200030644736,21.160887743631996,6.080120596090953,9.719566047986348,119.69642506917319,0.0
2022-01-28 07:40:00,1.5,15.2,21.1,21.9,5.6,4.505,28.487509999999997,2.2403,61.6151,0.0,4.0,228.0,0.044444444444444446,95.11111111111111,3.333333333333333,1034.5555555555557,94.44444444444444,-1.0,6.444444444444445,1.0,517.1015373738608,498.5630959942697,7.3473888712414235,351.3413607822569,24.380813289523797,21.141078300745473,6.133845705447223,9.853569689174156,122.71515672047933,0.0
2022-01-28 07:50:00,2.0,15.3,21.6,21.9,5.9,4.474,27.160535,2.3873,61.6323,0.0,4.0,229.0,0.03888888888888889,95.22222222222223,3.1666666666666665,1034.611111111111,93.88888888888889,-1.0,6.388888888888889,1.0,555.4822977701823,499.1197766113281,7.210584960468745,296.2457447220107,24.420934371948242,21.1301069800059,6.271123736699423,9.91164172331492,114.04700022379556,0.0
2022-01-28 08:00:00,2.2,15.4,21.9,21.9,6.0,4.483,23.871625,2.5239000000000003,61.62670000000001,0.0,4.0,230.0,0.033333333333333326,95.33333333333333,3.0,1034.6666666666667,93.33333333333333,-1.0,6.333333333333333,1.0,565.1978940836589,495.7071653659865,7.197344814357111,303.9073301541603,24.46303005040702,21.130742483839477,5.9885986415006345,9.961691574888714,105.05588581753315,0.0
2022-01-28 08:10:00,1.7,15.3,22.1,22.0,5.9,4.464,23.807589999999998,2.7805,61.563599999999994,0.0,4.0,231.0,0.027777777777777776,95.44444444444444,2.833333333333333,1034.7222222222222,92.77777777777777,-1.0,6.277777777777778,1.0,555.6382275811557,499.01783237851896,6.849060113753302,237.41566757934916,24.493491773605346,21.139633156458537,6.171830273469289,9.992134265899658,91.3419669977824,0.0
2022-01-28 08:20:00,2.4,15.5,22.1,22.0,6.1,4.471,23.98108,2.8132,61.4687,0.0,4.0,232.0,0.022222222222222213,95.55555555555556,2.6666666666666665,1034.7777777777778,92.22222222222223,-1.0,6.222222222222222,1.0,542.1288623046875,509.2208879597982,7.206972902292586,164.22838410372114,24.543787778218586,21.172294689814247,6.200693754355113,9.9814759794871,110.9243420791626,0.0
2022-01-28 08:30:00,2.0,15.5,21.5,22.0,6.1,4.473,23.809469999999997,2.9989,61.356100000000005,0.0,4.0,233.0,0.016666666666666663,95.66666666666667,2.5,1034.8333333333333,91.66666666666667,-1.0,6.166666666666667,1.0,537.7377586627829,528.3617749444369,6.694546497568572,164.0108328212587,24.606031059275914,21.35625704646784,6.04779768161181,9.953442741706546,93.07160724424372,0.0
2022-01-28 08:40:00,1.6,15.4,21.0,22.1,5.9,4.499,23.19482,3.189,61.2356,0.0,4.0,234.0,0.011111111111111113,95.77777777777777,2.333333333333333,1034.888888888889,91.11111111111111,-1.0,6.111111111111111,1.0,534.6900231933594,529.2661554726787,6.6121991223130525,146.93644706208826,24.668300682703652,21.504535776774087,6.088156841595968,9.96474937915802,74.3900169245402,0.0
2022-01-28 08:50:00,2.5,15.7,20.6,22.2,6.3,4.483,23.039,4.156899999999999,61.4526,0.0,4.0,235.0,0.00555555555555555,95.88888888888889,2.1666666666666665,1034.9444444444443,90.55555555555556,-1.0,6.055555555555555,1.0,522.4737283991672,519.2573280843098,6.695274561219295,111.29447540390963,24.740571734110514,21.483677028020224,5.720495179494222,9.970293528238932,88.09373823801675,0.0
2022-01-28 09:00:00,2.3,15.6,20.1,22.2,6.2,4.506,23.345679999999998,5.3801000000000005,61.465700000000005,0.0,4.0,236.0,0.0,96.0,2.0,1035.0,90.0,-1.0,6.0,1.0,510.2025833129883,527.0016064733746,6.876968095356462,103.96216849763513,24.833551724751793,21.461831137339274,5.67344388961792,9.92254885673523,97.36030672709147,0.0
2022-01-28 09:10:00,2.0,15.6,20.1,22.2,6.2,4.497,23.1871,5.5835,60.2778,0.16666666666666669,4.166666666666667,236.16666666666666,0.005555555555555556,95.27777777777777,2.2777777777777777,1035.0555555555557,89.88888888888889,-0.9444444444444444,6.166666666666667,1.0,505.61381896271104,527.8704088373294,6.6644293484310655,97.86680528242036,24.96195294380188,21.446585982640585,5.611779259840647,9.718426966667176,103.55094557444254,0.0
2022-01-28 09:20:00,2.6,15.8,20.8,22.3,6.5,4.491,21.467477777777777,6.724777777777778,59.23833333333333,0.33333333333333337,4.333333333333333,236.33333333333334,0.011111111111111112,94.55555555555556,2.5555555555555554,1035.111111111111,89.77777777777777,-0.8888888888888888,6.333333333333333,1.0,496.48947967529296,517.677541402181,6.374387500366923,153.7760572161917,25.052112124653185,21.500777879327032,5.655992315138801,9.559086130406223,99.57993498182566,0.0
2022-01-28 09:30:00,2.7,15.8,21.5,22.3,6.4,4.48,20.72895,7.044199999999999,58.3327,0.5,4.5,236.5,0.01666666666666667,93.83333333333333,2.833333333333333,1035.1666666666667,89.66666666666667,-0.8333333333333334,6.5,1.0,499.25192465946594,520.3961673254255,6.542489521503448,166.42113388061523,25.15518342336019,21.576994291941325,5.406445670922597,9.435042622884115,104.03526097615561,0.0
2022-01-28 09:40:00,2.3,15.9,21.9,22.4,6.5,4.478,19.120795,7.6163,57.311,0.6666666666666667,4.666666666666667,236.66666666666666,0.022222222222222223,93.11111111111111,3.1111111111111107,1035.2222222222222,89.55555555555556,-0.7777777777777778,6.666666666666667,1.0,490.20276896158856,521.5876306152344,6.821754553398843,145.8416972329522,25.30588884671529,21.65983631134033,5.266969586213429,9.363332939147949,108.47260697682698,0.0
2022-01-28 09:50:00,2.6,15.9,21.8,22.4,6.5,4.478,18.597345,7.306100000000001,56.453599999999994,0.8333333333333334,4.833333333333333,236.83333333333334,0.02777777777777778,92.38888888888889,3.388888888888889,1035.2777777777778,89.44444444444444,-0.7222222222222222,6.833333333333333,1.0,486.50674556337555,513.3732574112114,6.61813006980271,128.40953046184475,25.531036456425984,21.72925003051758,5.071697981357575,9.396184891064962,111.50791076660157,0.0
2022-01-28 10:00:00,2.5,15.9,21.1,22.4,6.6,4.503,19.595080000000003,9.1762,56.7014,1.0,5.0,237.0,0.03333333333333334,91.66666666666667,3.6666666666666665,1035.3333333333333,89.33333333333333,-0.6666666666666667,7.0,1.0,477.8740405273437,513.0662414656015,7.115842516961071,149.02887032762084,25.70844452857971,21.766517848968505,5.070820577939352,9.365992916425068,111.97344561258952,0.0
2022-01-28 10:10:00,3.1,16.0,20.3,22.5,6.8,4.493,17.288204999999998,8.925999999999998,56.3553,1.1666666666666667,5.166666666666667,237.16666666666666,0.038888888888888896,90.94444444444444,3.944444444444444,1035.388888888889,89.22222222222223,-0.6111111111111112,7.166666666666667,1.0,470.86946625808184,507.08936086018883,6.35537121865709,161.63719057374084,25.82740445137024,21.81744179725647,4.912289955615997,9.222346210479737,109.52785120646158,0.0
2022-01-28 10:20:00,3.1,16.1,20.5,22.5,6.9,4.489,16.62273,8.844100000000001,56.141999999999996,1.3333333333333335,5.333333333333334,237.33333333333334,0.044444444444444446,90.22222222222223,4.222222222222221,1035.4444444444443,89.11111111111111,-0.5555555555555556,7.333333333333334,1.0,471.09556620279943,505.3783178710937,5.7417549649604975,153.4651162349033,25.914424629211425,21.89686754544576,4.680235146284103,8.907335095405578,113.66009106953939,0.0
2022-01-28 10:30:00,2.9,16.2,21.6,22.7,6.9,4.507,15.500535,8.7111,56.14919999999999,1.5,5.5,237.5,0.05,89.5,4.5,1035.5,89.0,-0.5,7.5,1.0,470.2487474919461,534.3124245198568,5.576428045458713,441.31706230982553,25.983531030019122,22.12480395634969,4.430153772433599,8.43437914689382,129.43789229075114,0.0
2022-01-28 10:40:00,3.6,16.3,21.1,22.7,7.2,4.493,15.14395,8.842,55.953700000000005,1.6666666666666667,5.666666666666667,237.66666666666666,0.05555555555555556,88.77777777777777,4.777777777777778,1035.5555555555557,88.88888888888889,-0.4444444444444444,7.666666666666667,1.0,498.5037907918295,580.9119355089911,5.496334098974864,443.46510340372726,26.0609285982059,22.5288208009897,4.29182539786146,7.812204354786482,140.3139540183479,0.0
2022-01-28 10:50:00,3.3,16.5,20.4,22.9,7.4,4.515,14.44801,8.695400000000001,56.9149,1.8333333333333335,5.833333333333334,237.83333333333334,0.061111111111111116,88.05555555555556,5.055555555555555,1035.611111111111,88.77777777777777,-0.38888888888888895,7.833333333333334,1.0,536.6446832485857,639.0202245532507,6.054464972423295,487.64136563748286,26.18870945930481,23.094669392903647,4.617868177493413,7.005212626457213,172.72595110575358,0.0
2022-01-28 11:00:00,3.8,16.7,21.7,23.0,7.6,4.45,15.94693,8.0847,58.59930000000001,2.0,6.0,238.0,0.06666666666666668,87.33333333333333,5.333333333333333,1035.6666666666667,88.66666666666667,-0.33333333333333337,8.0,1.0,573.7069989013672,682.5607489013671,5.79841202089342,616.5573803340244,26.298402598698935,23.670091492335,4.576647732655208,6.110161636670431,177.65121775309245,0.0
2022-01-28 11:10:00,3.7,16.7,21.0,23.1,7.7,4.494,16.28669,7.431100000000001,59.8312,2.166666666666667,6.166666666666667,238.16666666666666,0.07222222222222223,86.61111111111111,5.611111111111111,1035.7222222222222,88.55555555555556,-0.2777777777777778,8.166666666666668,1.0,578.1642308658293,824.8933317758845,6.0151543466384805,746.5532347891425,26.426957518259684,24.414442564646404,4.486780155499776,5.481477715174357,372.34358083089194,0.0
2022-01-28 11:20:00,3.7,16.8,20.3,23.3,7.6,4.506,17.02114,6.7437,60.3107,2.3333333333333335,6.333333333333334,238.33333333333334,0.07777777777777779,85.88888888888889,5.888888888888888,1035.7777777777778,88.44444444444444,-0.2222222222222222,8.333333333333334,1.0,592.5336789957682,1089.555742475137,7.072149833016477,780.7775504367635,26.618754583994548,25.995191011428837,4.602528661886851,4.601351725260416,669.3416644287109,0.0
2022-01-28 11:30:00,3.8,16.8,21.4,23.2,7.6,4.499,17.190585,6.917,60.5519,2.5,6.5,238.5,0.08333333333333334,85.16666666666667,6.166666666666666,1035.8333333333333,88.33333333333333,-0.16666666666666674,8.5,1.0,606.8482703268116,1196.0673897298177,7.491927783031248,741.3415108063261,26.779742190043134,26.88881021499634,5.028332992792129,3.7461233615875242,563.4964721679687,0.0
2022-01-28 11:40:00,3.7,16.7,21.3,23.1,7.6,4.505,15.630154999999998,7.1885,60.978300000000004,2.666666666666667,6.666666666666667,238.66666666666666,0.08888888888888889,84.44444444444444,6.444444444444444,1035.888888888889,88.22222222222223,-0.11111111111111116,8.666666666666668,1.0,598.3561427815755,1268.293456231479,8.85338621980053,648.3618862570207,26.98381697654724,27.716898406346637,4.759265304406484,3.023552985986074,470.6052213033041,0.0
2022-01-28 11:50:00,3.9,16.8,20.4,23.1,7.8,4.514,16.562925,7.2114,60.878499999999995,2.8333333333333335,6.833333333333334,238.83333333333334,0.09444444444444446,83.72222222222223,6.722222222222221,1035.9444444444443,88.11111111111111,-0.05555555555555558,8.833333333333334,1.0,592.3845678851249,1181.0998614852729,9.61037947654724,426.8324771118164,27.21405152883686,27.919832979577485,5.172566226180134,2.368068362500498,357.6489567249069,0.0
2022-01-28 12:00:00,4.5,17.0,21.6,23.2,8.2,4.476,17.105895,7.2941,60.4954,3.0,7.0,239.0,0.1,83.0,7.0,1036.0,88.0,0.0,9.0,1.0,586.4716434733073,1105.0391743977866,9.592599601449265,321.6795056609245,27.422776006062826,27.66479502360026,5.354119582970937,1.8829048035542173,283.3141778818766,92.0
2022-01-28 12:10:00,4.2,17.0,21.0,23.2,8.1,4.492,17.406,7.0161,60.2368,3.0555555555555554,7.055555555555555,240.66666666666666,0.09444444444444446,82.61111111111111,7.166666666666667,1035.9444444444443,84.27777777777777,0.0,9.055555555555555,1.0555555555555556,565.2069234703328,1012.5283986760281,8.859142219521905,231.3382439254502,27.66341054916382,26.678073533376057,5.116222604115804,1.6064683328072231,212.96152203877767,0.0
2022-01-28 12:20:00,4.1,17.0,20.6,23.3,8.1,4.541,17.30667,7.2901,60.230500000000006,3.111111111111111,7.111111111111111,242.33333333333334,0.08888888888888889,82.22222222222223,7.333333333333333,1035.888888888889,80.55555555555556,0.0,9.11111111111111,1.1111111111111112,541.8861842854818,940.3398565814139,8.08843344955121,170.1014827568787,27.887638103193275,25.691745594629175,5.279413893783028,1.526190966957254,166.1882668417008,0.0
2022-01-28 12:30:00,4.1,17.2,21.7,23.3,8.2,4.533,17.838784999999998,7.051900000000001,60.210699999999996,3.1666666666666665,7.166666666666667,244.0,0.08333333333333334,81.83333333333333,7.5,1035.8333333333333,76.83333333333333,0.0,9.166666666666666,1.1666666666666667,523.7510528494297,862.7778729248046,8.062331628893727,141.6309364652903,28.117151791254678,24.830327612559,5.017702447573344,1.584501422047615,124.5104992421468,0.0
2022-01-28 12:40:00,4.3,17.3,20.8,23.5,8.4,4.606,17.55807,7.0542,60.177800000000005,3.2222222222222223,7.222222222222222,245.66666666666666,0.07777777777777778,81.44444444444444,7.666666666666667,1035.7777777777778,73.11111111111111,0.0,9.222222222222221,1.2222222222222223,521.5150168863931,807.0104504955774,8.415111138766768,123.2455807208476,28.410116237004598,24.117661549250283,4.954827188650767,1.8002257398764292,101.01855063120524,0.0
2022-01-28 12:50:00,4.6,17.6,20.8,23.6,8.7,4.635,16.77492,6.8621,60.1552,3.2777777777777777,7.277777777777778,247.33333333333334,0.07222222222222223,81.05555555555556,7.833333333333333,1035.7222222222222,69.38888888888889,0.0,9.277777777777779,1.2777777777777777,512.7514906468884,760.1610931396484,8.500711267843084,136.07711520609882,29.117349180992836,23.2640797852167,4.704224819707089,2.097079542986031,101.8173301484155,0.0
2022-01-28 13:00:00,4.5,17.8,21.8,23.6,9.0,4.639,16.291050000000002,6.9148,60.197199999999995,3.3333333333333335,7.333333333333333,249.0,0.06666666666666667,80.66666666666667,8.0,1035.6666666666667,65.66666666666667,0.0,9.333333333333334,1.3333333333333333,490.3944598388672,723.3222154709389,8.005051681268013,111.10966576980331,30.060031239191694,22.03582134882609,4.553089099327723,2.3332184422016145,96.58920808156331,0.0
2022-01-28 13:10:00,5.1,18.0,20.7,23.6,9.3,4.696,17.20831,7.0104,60.3293,3.388888888888889,7.388888888888889,250.66666666666666,0.06111111111111111,80.27777777777777,8.166666666666666,1035.611111111111,61.94444444444444,0.0,9.38888888888889,1.3888888888888888,484.4923762950678,692.6324691386607,6.933845006315048,159.60334475651973,30.96603035291036,20.861914545694987,4.383729010820389,2.5347227263450622,97.0746524556478,0.0
2022-01-28 13:20:00,4.9,18.1,21.5,23.7,9.3,4.716,15.824965,7.0779,60.3346,3.4444444444444446,7.444444444444445,252.33333333333334,0.05555555555555556,79.88888888888889,8.333333333333334,1035.5555555555557,58.22222222222222,0.0,9.444444444444445,1.4444444444444444,491.0568869018554,666.2893666585286,5.91254877743748,222.76402081850557,31.78631011504293,19.823562966904355,4.056936375586713,2.6573586310063555,107.10877212816249,0.0
2022-01-28 13:30:00,5.4,18.2,21.0,23.7,9.6,4.652,15.51678,7.191,60.3326,3.5,7.5,254.0,0.05,79.5,8.5,1035.5,54.5,0.0,9.5,1.5,490.54816788245887,614.5895370799097,5.384838700011625,167.01499271112647,32.019079837799076,18.65210873603821,5.254999370574952,2.709347678422928,51.97242827733358,0.0
2022-01-28 13:40:00,5.4,18.1,20.9,23.6,9.4,4.729,15.264195,7.4475,60.3122,3.5555555555555554,7.555555555555555,255.66666666666666,0.044444444444444446,79.11111111111111,8.666666666666666,1035.4444444444443,50.77777777777778,0.0,9.555555555555555,1.5555555555555556,487.9005302937826,566.6323745727539,4.985797344937836,112.44199447200796,31.061922721862793,17.91687294324239,5.676355530818304,3.3704310941696165,16.12122643272082,0.0
2022-01-28 13:50:00,5.4,18.1,21.5,23.6,9.5,4.724,15.382175,7.2795000000000005,60.1623,3.611111111111111,7.611111111111111,257.3333333333333,0.03888888888888889,78.72222222222223,8.833333333333334,1035.388888888889,47.05555555555556,0.0,9.61111111111111,1.6111111111111112,480.88859567576435,528.9663699375899,4.831211547770743,66.78382734578881,29.97246961911519,17.86091301282247,6.927966894308726,4.634783674875895,1.8291911937793095,0.0
2022-01-28 14:00:00,5.6,18.0,20.6,23.5,9.4,4.714,14.14264,7.176699999999999,60.027499999999996,3.6666666666666665,7.666666666666667,259.0,0.033333333333333326,78.33333333333333,9.0,1035.3333333333333,43.333333333333336,0.0,9.666666666666666,1.6666666666666665,478.35058186848954,464.45273095492655,4.619812570911343,39.91871330142695,27.46397255261739,18.09675092061361,8.796397682825724,6.754085788726806,1.0003683932622274,0.0
2022-01-28 14:10:00,5.4,18.1,20.9,23.5,9.4,4.748,12.61178,7.3277,60.0283,3.7222222222222223,7.722222222222222,260.6666666666667,0.027777777777777776,77.94444444444444,9.166666666666668,1035.2777777777778,39.611111111111114,0.0,9.722222222222221,1.7222222222222223,473.8997582972735,468.088708190918,3.871791953777863,15.851517446202745,25.994582681655885,18.870018606185916,8.437889511585237,10.558788022994994,1.0001487640539806,0.0
2022-01-28 14:20:00,5.9,18.1,21.4,23.4,9.6,4.736,12.513715000000001,7.303,60.0519,3.7777777777777777,7.777777777777778,262.3333333333333,0.022222222222222213,77.55555555555556,9.333333333333334,1035.2222222222222,35.88888888888889,0.0,9.777777777777779,1.7777777777777777,464.57029062906906,467.55729357489224,3.745470988272274,3.3564192356430205,24.80418625831604,19.73761812210083,8.710747046470642,14.345006020863853,1.0000817612806956,0.0
2022-01-28 14:30:00,5.9,18.1,20.5,23.4,9.7,4.736,12.612585,7.1821,60.045399999999994,3.833333333333333,7.833333333333333,264.0,0.016666666666666663,77.16666666666667,9.5,1035.1666666666667,32.166666666666664,0.0,9.833333333333334,1.8333333333333333,458.31648914907174,474.43993184407555,3.7816816687651276,1.0028043247212124,24.21079796699481,20.933650284406156,6.647151445871019,19.121051052384455,1.0000456469442884,0.0
2022-01-28 14:40:00,6.0,18.1,21.7,23.4,9.7,4.674,13.019544999999999,6.9888,60.044000000000004,3.888888888888889,7.888888888888889,265.6666666666667,0.011111111111111113,76.77777777777777,9.666666666666668,1035.111111111111,28.444444444444443,0.0,9.88888888888889,1.8888888888888888,461.8894349161784,475.89978085572693,4.023576976444762,1.0008763617277145,24.565219939549763,21.6902308400472,5.041709500948588,23.36020647684733,1.0000298023223877,0.0
2022-01-28 14:50:00,6.5,18.2,20.6,23.3,10.1,4.678,11.86014,7.141299999999999,60.2453,3.9444444444444446,7.944444444444445,267.3333333333333,0.00555555555555555,76.38888888888889,9.833333333333334,1035.0555555555557,24.72222222222222,0.0,9.944444444444445,1.9444444444444444,461.4715516995836,466.27667677605297,3.787551548561807,1.0004617269833882,25.166097167332968,21.844038276672364,4.5531777230898545,25.02453764915466,1.0000298023223877,0.0
2022-01-28 15:00:00,6.3,18.0,20.9,23.3,9.8,4.705,11.464715,7.1988,60.3851,4.0,8.0,269.0,0.0,76.0,10.0,1035.0,21.0,0.0,10.0,2.0,475.838879292806,465.9169014485677,3.6394832226448814,1.000252680579821,25.6972852007548,21.629947719573973,4.238346014420192,24.718343556722004,1.0000298023223877,0.0
2022-01-28 15:10:00,6.7,18.2,21.5,23.3,10.2,4.631,11.814905,7.1286000000000005,60.402300000000004,3.7222222222222223,7.833333333333333,262.55555555555554,0.0,77.0,10.0,1035.111111111111,25.38888888888889,-0.1111111111111111,10.055555555555555,1.9444444444444444,491.18977481535114,461.2638637042868,3.523916772684809,1.0001394281784695,26.043946952819823,21.342414935429893,4.126526899735133,23.928016929626466,1.0000298023223877,0.0
2022-01-28 15:20:00,6.5,18.0,20.5,23.2,10.0,4.629,13.56763,7.1138,60.46040000000001,3.4444444444444446,7.666666666666667,256.1111111111111,0.0,78.0,10.0,1035.2222222222222,29.77777777777778,-0.2222222222222222,10.11111111111111,1.8888888888888888,493.5600445556641,462.9077295939128,3.571852096474103,1.0175565061730854,26.255387674967448,21.08125044822693,4.19657452027003,23.51635752995809,1.0000298023223877,0.0
2022-01-28 15:30:00,6.6,18.0,21.2,23.2,10.1,4.651,12.09635,7.064,60.4645,3.166666666666667,7.5,249.66666666666666,0.0,79.0,10.0,1035.3333333333333,34.16666666666667,-0.3333333333333333,10.166666666666666,1.8333333333333333,479.9046111990392,467.5722437821311,3.4405330711232742,1.4806783684128422,26.486488777796428,20.84936952273051,3.992353751262029,23.303484802246096,1.052306150595347,0.0
2022-01-28 15:40:00,6.1,17.9,21.2,23.2,9.8,4.612,11.523045,6.9613,60.4646,2.8888888888888893,7.333333333333333,243.22222222222223,0.0,80.0,10.0,1035.4444444444443,38.55555555555556,-0.4444444444444444,10.222222222222221,1.7777777777777777,474.27452565511066,471.48935192239696,3.451414031389743,1.478995891274032,26.008439413706462,20.587885821660358,6.265934670766194,23.522527023951216,1.1969211695591608,0.0
2022-01-28 15:50:00,5.9,17.7,20.3,23.1,9.6,4.606,11.127735,6.881100000000001,60.477999999999994,2.611111111111111,7.166666666666667,236.77777777777777,0.0,81.0,10.0,1035.5555555555557,42.94444444444444,-0.5555555555555556,10.277777777777779,1.7222222222222223,470.41790171305337,465.09827901204426,3.2848635661804066,26.247691393764008,24.263193901784,20.874123154063682,7.163900141513953,26.671033505477475,14.689343965511537,0.0
2022-01-28 16:00:00,5.7,17.5,21.5,23.0,9.4,4.584,11.54566,6.7804,60.61749999999999,2.3333333333333335,7.0,230.33333333333331,0.0,82.0,10.0,1035.6666666666667,47.333333333333336,-0.6666666666666666,10.333333333333334,1.6666666666666667,465.32284611142916,465.77704425504834,3.174330874391868,28.503389994572785,23.11783319155375,21.979623686472575,7.701228607495625,30.180303007761637,1.0051873473326365,0.0
2022-01-28 16:10:00,5.9,17.5,20.4,22.9,9.4,4.557,11.308805,6.668200000000001,61.08050000000001,2.055555555555556,6.833333333333333,223.88888888888889,0.0,83.0,10.0,1035.7777777777778,51.72222222222223,-0.7777777777777778,10.38888888888889,1.6111111111111112,452.3329103597005,471.20472825324396,3.253972159960849,28.344594052309372,22.042670359853968,23.252424475621368,8.235441432403306,33.24207462364671,1.0012277691882883,0.0
2022-01-28 16:20:00,5.9,17.5,21.2,22.9,9.4,4.58,13.98705,6.420999999999999,61.343399999999995,1.7777777777777781,6.666666666666666,217.44444444444446,0.0,84.0,10.0,1035.888888888889,56.111111111111114,-0.8888888888888888,10.444444444444445,1.5555555555555556,445.8492806410515,470.94145292084795,3.7459599722778734,29.70604573082789,20.78662448247274,25.658456757863366,10.15094387849172,37.370775566101074,19.492620227336882,0.0
2022-01-28 16:30:00,5.7,17.3,21.0,22.9,9.3,4.545,15.673715000000001,6.2924,61.522400000000005,1.5,6.5,211.0,0.0,85.0,10.0,1036.0,60.5,-1.0,10.5,1.5,447.2079088338216,469.67344110598503,3.971098669733705,22.2682894401227,20.032984755618422,27.842528599237994,11.490682371161078,44.87014317884284,2.846210602363624,0.0
2022-01-28 16:40:00,5.4,17.3,20.6,22.9,9.1,4.556,15.541315,6.0571,61.6442,1.2222222222222223,6.333333333333333,204.55555555555554,0.0,86.0,10.0,1036.111111111111,64.88888888888889,-1.1111111111111112,10.555555555555555,1.4444444444444444,443.37687918827453,462.15095692952474,4.1172291909974845,17.655793662367564,19.2484917083029,29.21986555137203,11.533699405718659,47.985295973524536,61.77393759136146,0.0
2022-01-28 16:50:00,5.5,17.3,21.6,22.8,9.2,4.532,14.79552,5.7771,61.691700000000004,0.9444444444444446,6.166666666666666,198.1111111111111,0.0,87.0,10.0,1036.2222222222222,69.27777777777777,-1.222222222222222,10.61111111111111,1.3888888888888888,439.3772549438477,482.74089369149044,4.041942501883049,19.111330841059065,18.854347778956093,30.04153164545695,11.4266313012441,50.41468348185221,85.73970715840657,0.0
2022-01-28 17:00:00,5.5,17.3,20.4,22.8,9.1,4.561,14.195359999999999,5.7782,61.77140000000001,0.666666666666667,6.0,191.66666666666666,0.0,88.0,10.0,1036.3333333333333,73.66666666666667,-1.3333333333333333,10.666666666666666,1.3333333333333335,440.46517713524827,466.1945882161458,4.282041421179044,21.881985842871803,18.488236650477695,30.268532478310966,11.017721928122354,54.849426665225266,61.30808696376401,0.0
2022-01-28 17:10:00,5.5,17.2,21.1,22.7,9.1,4.544,14.057955000000002,5.7811,61.8495,0.3888888888888893,5.833333333333333,185.22222222222223,0.0,89.0,10.0,1036.4444444444443,78.05555555555556,-1.4444444444444444,10.722222222222221,1.2777777777777777,439.2236038208008,449.5650181982983,4.287315058607166,22.98069207272287,18.004001603315107,30.39856542651936,10.903273067124145,47.542501226522155,1.000000238418579,0.0
2022-01-28 17:20:00,5.2,17.1,21.3,22.6,8.9,4.551,13.53356,5.617,61.8735,0.1111111111111116,5.666666666666666,178.77777777777777,0.0,90.0,10.0,1036.5555555555557,82.44444444444446,-1.5555555555555556,10.777777777777779,1.2222222222222223,434.8547832199623,449.4825738700779,4.291405409177145,23.499936226666982,17.71161085128784,30.80605909347534,10.586101883252462,47.21541633605957,1.000000238418579,0.0
2022-01-28 17:30:00,4.9,17.0,20.3,22.6,8.7,4.537,11.86567,5.5876,61.876400000000004,-0.16666666666666607,5.5,172.33333333333331,0.0,91.0,10.0,1036.6666666666667,86.83333333333334,-1.6666666666666665,10.833333333333334,1.1666666666666667,428.3443522135417,449.8400089518229,4.2626793458771575,23.818267578943974,17.44694653909759,30.971978835305254,9.29240323274149,47.68537822378558,1.000000238418579,0.0
2022-01-28 17:40:00,4.9,16.9,21.4,22.6,8.6,4.543,10.76474,5.6240000000000006,61.85889999999999,-0.44444444444444375,5.333333333333333,165.88888888888889,0.0,92.0,10.0,1036.7777777777778,91.22222222222223,-1.7777777777777777,10.88888888888889,1.1111111111111112,429.2729501658472,458.6256138277602,3.7333661193968886,26.991354558804613,17.21983768301495,31.015918991121197,8.305239910567547,45.39124588249767,1.000000238418579,0.0
2022-01-28 17:50:00,4.6,16.8,21.0,22.5,8.4,4.516,10.385225,5.4369,61.8721,-0.7222222222222214,5.166666666666666,159.44444444444446,0.0,93.0,10.0,1036.888888888889,95.61111111111111,-1.8888888888888888,10.944444444444445,1.0555555555555556,420.3458736165365,453.3838487752279,3.5824115746640883,29.051663371587203,17.08576625495307,30.946875375381296,7.827190474372799,44.51889552348078,1.000000238418579,0.0
2022-01-28 18:00:00,4.4,16.7,20.4,22.5,8.3,4.55,9.14379,5.2101,61.6933,-1.0,5.0,153.0,0.0,94.0,10.0,1037.0,100.0,-2.0,11.0,1.0,420.85059829536533,472.9702492935356,3.333432821533774,28.453264958117643,16.984621987100375,30.784851522768957,6.762682390549761,44.54419576321618,76.45329982426207,0.0
2022-01-28 18:10:00,4.5,16.7,21.6,22.4,8.2,4.549,9.58879,5.1069,61.28490000000001,-1.0,5.0,151.38888888888889,0.0,94.0,10.0,1037.0555555555557,100.0,-2.0,10.944444444444445,1.0,427.3388720703125,485.418717956543,3.37659499766463,33.079917452160245,17.463254528045656,30.457311353683473,4.7642494440078735,44.77948817571004,183.35996658325195,0.0
2022-01-28 18:20:00,4.3,16.5,20.6,22.4,8.1,4.547,9.57096,4.9216,61.0917,-1.0,5.0,149.77777777777777,0.0,94.0,10.0,1037.111111111111,100.0,-2.0,10.88888888888889,1.0,430.1789988515569,479.04864361291646,3.492294008401827,41.77091868761569,18.137331178040153,29.72494062919401,3.7822594536765144,42.83225165997521,269.95071603721146,0.0
2022-01-28 18:30:00,4.3,16.5,20.9,22.4,8.0,4.564,8.03934,4.7237,61.0082,-1.0,5.0,148.16666666666666,0.0,94.0,10.0,1037.1666666666667,100.0,-2.0,10.833333333333334,1.0,431.4847122192383,490.2309842620499,3.161328104027247,43.17440799282095,18.81071696410745,28.950733891988204,3.370334668172955,36.951202868660964,338.36891720615534,0.0
2022-01-28 18:40:00,4.2,16.3,21.3,22.3,7.8,4.521,8.243405,4.702299999999999,61.0163,-1.0,5.0,146.55555555555554,0.0,94.0,10.0,1037.2222222222222,100.0,-2.0,10.777777777777779,1.0,428.8554745483399,489.07266672770186,3.1083853045493197,47.196221163690424,19.486536903381346,28.136152242024743,2.9729059410095213,31.15300127983093,345.26313944498696,0.0
2022-01-28 18:50:00,4.2,16.3,20.3,22.3,7.8,4.535,10.553885,4.3579,60.9852,-1.0,5.0,144.94444444444446,0.0,94.0,10.0,1037.2777777777778,100.0,-2.0,10.722222222222221,1.0,426.3911028245948,493.657951618063,3.4003870525871966,50.256119537461274,20.08532739321391,27.39736333329799,2.8297284298630085,25.164693326411275,379.8008373687227,0.0
2022-01-28 19:00:00,4.2,16.3,21.4,22.3,7.8,4.506,10.14682,4.113300000000001,60.971799999999995,-1.0,5.0,143.33333333333334,0.0,94.0,10.0,1037.3333333333333,100.0,-2.0,10.666666666666666,1.0,424.1122420247396,499.0304292385057,3.857621342832759,58.96183009767263,20.626422983805337,26.80763568242391,2.7115420695145924,20.42140715281169,419.09010050455726,0.0
2022-01-28 19:10:00,4.1,16.3,21.1,22.2,7.8,4.491,7.36529,3.9131,60.979600000000005,-1.0,5.0,141.72222222222223,0.0,94.0,10.0,1037.388888888889,100.0,-2.0,10.61111111111111,1.0,424.54838872449153,504.05803741455077,3.532609927916931,60.861113897528355,21.11544827962326,26.323134201610156,2.6424725755998644,16.454099905477406,453.2046353002861,0.0
2022-01-28 19:20:00,3.8,16.2,20.3,22.2,7.6,4.526,6.647325,3.8801,61.007600000000004,-1.0,5.0,140.11111111111111,0.0,94.0,10.0,1037.4444444444443,100.0,-2.0,10.555555555555555,1.0,418.7362121582031,525.3230829839597,3.1215291409438612,64.9697571715662,21.561476783752443,25.920389963785805,2.481768696904182,12.91870920976003,552.3177931213379,0.0
2022-01-28 19:30:00,3.6,16.1,21.5,22.2,7.4,4.513,7.6093649999999995,3.9177,61.051,-1.0,5.0,138.5,0.0,94.0,10.0,1037.5,100.0,-2.0,10.5,1.0,420.8839154578899,528.1967010498047,3.0610252345349154,71.3056104931589,21.974730971654257,25.586987686157226,2.430204882224401,9.971477100054424,578.5533983357748,0.0
2022-01-28 19:40:00,3.7,16.1,21.0,22.2,7.4,4.506,9.162695,4.0971,61.0948,-1.0,5.0,136.88888888888889,0.0,94.0,10.0,1037.5555555555557,100.0,-2.0,10.444444444444445,1.0,420.29565277099607,527.6555978568942,3.3347343011090986,80.21415582193494,22.330510524652773,25.19495049740635,2.3453685139868896,7.850962145261173,568.0226668328754,0.0
2022-01-28 19:50:00,3.5,16.1,20.3,22.2,7.3,4.499,12.99786,3.989,61.07809999999999,-1.0,5.0,135.27777777777777,0.0,94.0,10.0,1037.611111111111,100.0,-2.0,10.38888888888889,1.0,423.9172412249685,536.2101380727484,4.687472631850485,101.41923650472177,22.658720305760703,24.851321980158488,2.4277722732226055,6.238703866004944,596.7672931925456,0.0
2022-01-28 20:00:00,3.4,16.0,21.5,22.1,7.2,4.494,16.33506,4.0298,61.0702,-1.0,5.0,133.66666666666666,0.0,94.0,10.0,1037.6666666666667,100.0,-2.0,10.333333333333334,1.0,425.81767934163406,559.2529992675782,5.411757242127328,110.58163354474945,22.959569940567015,24.602800048192343,2.168478264013926,4.850541032950083,729.5813855997721,0.0
2022-01-28 20:10:00,3.5,16.0,21.2,22.1,7.2,4.534,17.15268,4.0893999999999995,61.455600000000004,-1.0,5.0,132.05555555555554,0.0,94.0,10.0,1037.7222222222222,100.0,-2.0,10.277777777777779,1.0,427.66681248105806,587.2862671810457,5.1789373788187065,112.2936518560291,23.23462318102519,24.432929204305015,2.397555713057518,3.526640957991282,985.9225889078776,0.0
2022-01-28 20:20:00,3.3,15.9,20.2,22.1,7.0,4.541,11.5616,3.7225,61.7293,-1.0,5.0,130.44444444444446,0.0,94.0,10.0,1037.7777777777778,100.0,-2.0,10.222222222222221,1.0,429.925335956442,606.0249817175152,5.50139174318583,107.45071183436335,23.49611919704804,24.318946181367345,2.447855618915989,2.300975340220888,1162.7010363631598,0.0
2022-01-28 20:30:00,3.3,15.9,21.4,22.1,7.1,4.482,13.840515,3.8375999999999997,61.890499999999996,-1.0,5.0,128.83333333333334,0.0,94.0,10.0,1037.8333333333333,100.0,-2.0,10.166666666666666,1.0,426.5622540669057,606.9838252766928,7.0141202970817265,114.66530786244883,23.731560449600217,24.158788121541342,2.7118748164176942,1.617988507350286,1268.6046036783853,0.0
2022-01-28 20:40:00,3.6,16.0,21.2,22.1,7.3,4.514,13.818924999999998,3.6586,61.9467,-1.0,5.0,127.22222222222223,0.0,94.0,10.0,1037.888888888889,100.0,-2.0,10.11111111111111,1.0,430.4467256673177,614.7129026355963,6.388521976807697,107.79091061414297,23.919529795619727,23.968825189515023,2.65248072776754,1.3311994718596085,1313.2133750855182,0.0
2022-01-28 20:50:00,3.6,16.0,20.3,22.0,7.3,4.509,10.52803,3.9516,62.0059,-1.0,5.0,125.61111111111111,0.0,94.0,10.0,1037.9444444444443,100.0,-2.0,10.055555555555555,1.0,429.8228328696065,630.9382944532373,5.4887302247413805,104.78683108830856,24.09349084218343,23.824410893122355,2.7453285952409106,1.1812759453058244,1377.6369012451173,0.0
2022-01-28 21:00:00,3.5,15.9,21.2,22.0,7.2,4.482,10.202525,4.0058,62.061400000000006,-1.0,5.0,124.0,0.0,94.0,10.0,1038.0,100.0,-2.0,10.0,1.0,429.22626281738286,635.2544809977214,5.210019839308356,105.94391789689575,24.236758677164712,23.68637627919515,2.873251379728317,1.0994057518243792,1399.474839070638,0.0
2022-01-28 21:10:00,3.3,15.8,21.4,22.0,7.1,4.501,9.526689999999999,3.6746000000000003,62.04,-1.0555555555555556,4.944444444444445,124.94444444444444,0.0,93.94444444444444,10.0,1038.0,100.0,-2.0555555555555554,9.833333333333334,1.0,431.0290618861407,645.1428457325903,5.132786702517063,108.77715024269233,24.293368549346923,23.529696197509768,3.1822617570559184,1.0545324540138243,2051.280290527344,0.0
2022-01-28 21:20:00,3.4,15.8,20.3,22.0,7.1,4.512,12.015654999999999,3.8497999999999997,62.0299,-1.1111111111111112,4.888888888888889,125.88888888888889,0.0,93.88888888888889,10.0,1038.0,100.0,-2.111111111111111,9.666666666666666,1.0,430.18103108723955,660.6156367510214,5.0939200368978215,110.08387265695691,24.34802193323771,23.441283756891885,2.834836339155833,1.0298952176173528,2083.0831412760417,0.0
2022-01-28 21:30:00,3.1,15.8,20.8,22.0,6.9,4.501,10.521065,3.6757,62.0053,-1.1666666666666667,4.833333333333333,126.83333333333333,0.0,93.83333333333333,10.0,1038.0,100.0,-2.1666666666666665,9.5,1.0,433.068192847241,670.3150520622868,4.888632221841543,112.72764937837246,24.422281599044798,23.36080864906311,2.8714994303385417,1.016368921995163,1536.3123966471353,0.0
2022-01-28 21:40:00,3.4,15.9,21.7,22.0,7.1,4.505,9.23231,3.1492999999999998,61.9713,-1.2222222222222223,4.777777777777778,127.77777777777777,0.0,93.77777777777777,10.0,1038.0,100.0,-2.2222222222222223,9.333333333333334,1.0,429.61352457682295,709.3454806623788,4.667022306999918,105.52099233681199,24.49663988749186,23.36184947649638,2.8655884118874866,1.008953146537145,1827.4097043863935,0.0
2022-01-28 21:50:00,3.1,15.8,20.8,21.9,7.0,4.495,8.620125,2.9786,62.03189999999999,-1.2777777777777777,4.722222222222222,128.72222222222223,0.0,93.72222222222223,10.0,1038.0,100.0,-2.2777777777777777,9.166666666666666,1.0,433.2324795497149,719.9348333740234,4.517763629942964,105.98839796658963,24.56275692621867,23.3840381304423,2.7709279910723366,1.0048853653669358,1742.3082712809246,0.0
2022-01-28 22:00:00,3.2,15.8,20.4,21.9,6.9,4.509,6.904445,2.6825,62.017700000000005,-1.3333333333333333,4.666666666666667,129.66666666666666,0.0,93.66666666666667,10.0,1038.0,100.0,-2.3333333333333335,9.0,1.0,429.79182861328127,723.203984073332,4.083062778313955,105.33965854644775,24.614854869842528,23.3520459651947,2.900658823251724,1.002653065919876,1660.897988688151,0.0
2022-01-28 22:10:00,3.1,15.7,21.3,21.9,6.9,4.501,7.122414999999999,2.5869,61.6425,-1.3888888888888888,4.611111111111111,130.61111111111111,0.0,93.61111111111111,10.0,1038.0,100.0,-2.388888888888889,8.833333333333334,1.0,429.81679770634094,736.6996909586588,4.054695807654978,111.16458403829802,24.65767053577186,23.395294606321947,2.733082825430369,1.0014299126971238,1812.297914563195,0.0
2022-01-28 22:20:00,3.1,15.7,21.5,21.9,6.8,4.516,6.891005,2.428,61.4168,-1.4444444444444444,4.555555555555555,131.55555555555554,0.0,93.55555555555556,10.0,1038.0,100.0,-2.4444444444444446,8.666666666666666,1.0,427.31855478922523,751.4209151204427,3.870772531793616,104.24469301406945,24.697711629867555,23.397005208333333,2.7756361564000445,1.0007654708623885,1814.0063677978517,0.0
2022-01-28 22:30:00,3.1,15.7,20.3,21.9,6.9,4.503,7.725585,2.5057,61.363,-1.5,4.5,132.5,0.0,93.5,10.0,1038.0,100.0,-2.5,8.5,1.0,425.87455576578776,743.5289097437364,3.998571456360952,108.91303340674794,24.72987643559774,23.35323260943095,2.7615467739105224,1.0004076411326728,1572.358643391927,0.0
2022-01-28 22:40:00,2.8,15.7,20.8,21.9,6.7,4.493,8.67137,2.6824000000000003,61.3746,-1.5555555555555556,4.444444444444445,133.44444444444446,0.0,93.44444444444444,10.0,1038.0,100.0,-2.5555555555555554,8.333333333333334,1.0,426.2003435577743,717.799995699477,4.061434791040959,110.87988001958126,24.757020425796508,23.24242679595947,2.6464979414145153,1.0002110522985457,1353.2178808593749,0.0
2022-01-28 22:50:00,2.7,15.8,21.7,21.9,6.7,4.563,9.657235,2.7033,61.32860000000001,-1.6111111111111112,4.388888888888889,134.38888888888889,0.0,93.38888888888889,10.0,1038.0,100.0,-2.611111111111111,8.166666666666666,1.0,432.7053209431966,699.481986694336,4.342668472656422,112.53533478149586,24.784936079014848,23.113646850377485,2.5796553661393338,1.000108188390732,1165.2506148558236,0.0
2022-01-28 23:00:00,2.5,15.7,21.0,21.9,6.6,4.543,10.007634999999999,2.8226,61.3131,-1.6666666666666665,4.333333333333333,135.33333333333334,0.0,93.33333333333333,10.0,1038.0,100.0,-2.6666666666666665,8.0,1.0,433.69053434876184,685.6992285998115,4.576868063083476,112.20881745182189,24.80388014475505,22.97338243484497,2.525794876416524,1.0000424987077712,1053.004801940918,0.0
2022-01-28 23:10:00,2.8,15.7,20.3,21.9,6.7,4.555,11.21275,2.8891999999999998,61.2701,-1.7222222222222223,4.277777777777778,136.27777777777777,0.0,93.27777777777777,10.0,1038.0,100.0,-2.7222222222222223,7.833333333333333,1.0,431.63744374593097,667.6249011230468,4.824451961995519,112.8373244295282,24.824889221191405,22.851535625457764,2.6743836323420207,1.0000298023223877,871.9654138183594,0.0
2022-01-28 23:20:00,2.2,15.6,21.2,21.9,6.3,4.535,14.90082,2.7527999999999997,61.2145,-1.7777777777777777,4.222222222222222,137.22222222222223,0.0,93.22222222222223,10.0,1038.0,100.0,-2.7777777777777777,7.666666666666666,1.0,432.930658614937,651.747730993512,5.613847162898651,112.49652990869211,24.839955132802327,22.739236529668172,2.651240563591321,1.0000298023223877,828.8963775634766,0.0
2022-01-28 23:30:00,2.3,15.6,21.6,21.8,6.4,4.538,17.10295,2.8869,61.200599999999994,-1.8333333333333333,4.166666666666667,138.16666666666666,0.0,93.16666666666667,10.0,1038.0,100.0,-2.833333333333333,7.5,1.0,432.3611829630534,633.2347884745982,6.215527812181893,112.51306471722273,24.84761636098226,22.640926739374798,2.574365485707919,1.0000298023223877,722.1550083414713,0.0
2022-01-28 23:40:00,2.4,15.6,20.7,21.8,6.4,4.537,17.58559,2.8792999999999997,61.197799999999994,-1.8888888888888888,4.111111111111111,139.11111111111111,0.0,93.11111111111111,10.0,1038.0,100.0,-2.888888888888889,7.333333333333333,1.0,431.117233202704,623.2318271891276,6.71723330885677,111.5237109584054,24.855831069946287,22.571801659266153,2.8170851792891822,1.0000298023223877,639.0204995727539,0.0
2022-01-28 23:50:00,2.3,15.6,20.5,21.8,6.4,4.526,17.466630000000002,2.3723,61.1721,-1.9444444444444444,4.055555555555555,140.05555555555554,0.0,93.05555555555556,10.0,1038.0,100.0,-2.9444444444444446,7.166666666666666,1.0,432.2623431396484,611.9958804145901,7.093506038390984,111.42875119548732,24.865685768961253,22.520927455933368,3.020261083144308,1.0000298023223877,589.2803848008119,0.0
2022-01-29 00:00:00,3.0,15.8,21.6,21.8,6.8,4.543,16.711765,2.1813,61.23389999999999,-2.0,4.0,141.0,0.0,93.0,10.0,1038.0,100.0,-3.0,7.0,1.0,433.6965680598117,603.7991890462239,7.111121190011838,107.5945639785939,24.874878117243448,22.478454914093017,2.947436496416728,1.0000298023223877,518.0496963500976,0.0
2022-01-29 00:10:00,2.7,15.7,21.3,21.8,6.6,4.534,16.365045000000002,1.6824,61.31230000000001,-2.0,4.0,143.22222222222223,0.0,92.83333333333333,10.0,1037.9444444444443,100.0,-3.0,7.055555555555555,1.0,431.77535217285157,598.1979905472679,7.043226428072332,107.79510529512739,24.885260136922202,22.450595916112263,3.0489617864290874,1.0000298023223877,484.7024406941732,0.0
2022-01-29 00:20:00,2.1,15.6,20.2,21.8,6.4,4.526,16.45755,1.6971,61.4163,-2.0,4.0,145.44444444444446,0.0,92.66666666666667,10.0,1037.888888888889,100.0,-3.0,7.111111111111111,1.0,433.7718334083996,593.8853369982489,6.903759428889065,106.4866748760245,24.89155652364095,22.421425444285074,2.927986170450846,1.0000298023223877,431.8373251342773,0.0
2022-01-29 00:30:00,2.8,15.7,21.1,21.8,6.8,4.54,17.388849999999998,1.4453999999999998,61.52760000000001,-2.0,4.0,147.66666666666666,0.0,92.5,10.0,1037.8333333333333,100.0,-3.0,7.166666666666667,1.0,435.8543320719401,582.0057509358724,7.195703518309836,113.94236773582502,24.900541833241782,22.394066486358643,3.0705193940798443,1.0000298023223877,363.73856872558594,0.0
2022-01-29 00:40:00,2.8,15.7,21.7,21.8,6.7,4.553,18.94754,1.4445999999999999,61.588800000000006,-2.0,4.0,149.88888888888889,0.0,92.33333333333333,10.0,1037.7777777777778,100.0,-3.0,7.222222222222222,1.0,434.57594912123403,567.7763041599317,7.288271414506234,111.2360354232788,24.9085911210378,22.360281060536703,3.2087180415789285,1.0000298023223877,359.2512628173828,0.0
2022-01-29 00:50:00,2.2,15.7,20.8,21.8,6.5,4.542,20.20589,1.5465,61.6605,-2.0,4.0,152.11111111111111,0.0,92.16666666666667,10.0,1037.7222222222222,100.0,-3.0,7.277777777777778,1.0,432.65238769531254,562.1999416868714,7.7205705244393,108.00118450035484,24.91177949587504,22.327159220377602,3.245400353272756,1.0000298023223877,286.13035583496094,0.0
2022-01-29 01:00:00,2.5,15.6,20.4,21.8,6.5,4.516,20.430725000000002,1.7221,61.7146,-2.0,4.0,154.33333333333334,0.0,92.0,10.0,1037.6666666666667,100.0,-3.0,7.333333333333333,1.0,442.65707474631824,562.0266623942058,7.631282424320609,109.87250436341021,24.925814857274457,22.307651542184132,3.2543238604720175,1.0000298023223877,285.8380889096286,0.0
2022-01-29 01:10:00,2.0,15.5,21.3,21.8,6.1,4.53,20.96739,1.432,61.7161,-2.0,4.0,156.55555555555554,0.0,91.83333333333333,10.0,1037.611111111111,100.0,-3.0,7.388888888888889,1.0,442.0418456049075,555.1046843921179,7.930281759817047,110.66850893936589,24.93700721422831,22.28631618181864,3.071458557844162,1.0000298023223877,249.42955632527668,0.0
2022-01-29 01:20:00,1.7,15.3,21.5,21.8,5.9,4.568,20.877155,1.2015,61.6484,-2.0,4.0,158.77777777777777,0.0,91.66666666666667,10.0,1037.5555555555557,100.0,-3.0,7.444444444444445,1.0,441.31086530312723,549.4730183849116,8.266336496037951,108.49435896900414,24.93943336804708,22.261685860951744,3.288083944320679,1.0149796013037364,199.55909367879232,0.0
2022-01-29 01:30:00,2.1,15.3,20.4,21.8,6.0,4.552,20.461365,1.0265,61.651300000000006,-2.0,4.0,161.0,0.0,91.5,10.0,1037.5,100.0,-3.0,7.5,1.0,441.9967755126953,544.5712337239584,7.920302372840839,108.03280668484963,24.94835171063741,22.239591188430786,3.433914159933726,1.1117811093727747,182.64001350402833,0.0
