,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-29 01:40:00,1.8,15.1,20.5,21.7,5.8,4.556,20.704415,1.0275,61.6703,-2.0,4.0,163.22222222222223,0.0,91.33333333333333,10.0,1037.4444444444443,100.0,-3.0,7.555555555555555,1.0,442.26194738979996,541.6795155352012,7.95555449361855,110.37827097704181,24.94690096855164,22.21386078198751,3.318687434593836,1.2767242815097173,180.17212596893313,0.0
2022-01-29 01:50:00,1.8,15.2,21.4,21.7,5.8,4.55,20.832055,1.2444000000000002,61.7293,-2.0,4.0,165.44444444444446,0.0,91.16666666666667,10.0,1037.388888888889,100.0,-3.0,7.611111111111111,1.0,440.53695780436203,535.3200767008464,7.916831597648771,113.35714685924981,24.950951773325603,22.19444125175476,3.3429031232992807,1.4596794321139652,138.05526330312094,0.0
2022-01-29 02:00:00,1.4,15.0,21.5,21.7,5.6,4.543,21.278125,1.2125,61.720000000000006,-2.0,4.0,167.66666666666666,0.0,91.0,10.0,1037.3333333333333,100.0,-3.0,7.666666666666667,1.0,439.38714804463007,528.874922162637,7.740812533763842,112.68051511452022,24.966636864344277,22.178841304779052,3.2565032847722373,1.6489832897981007,134.98004969278972,0.0
2022-01-29 02:10:00,1.0,14.8,20.9,21.7,5.1,4.533,20.660005,1.093,61.6478,-2.0,4.0,169.88888888888889,0.0,90.83333333333333,10.0,1037.2777777777778,100.0,-3.0,7.722222222222222,1.0,442.6303792317708,520.7134063790859,7.875189692394882,109.11573845017429,24.96865018844604,22.15657951672872,3.352861524820328,1.8282702777783075,119.66028778076172,0.0
2022-01-29 02:20:00,1.3,14.8,20.3,21.7,5.1,4.529,20.14472,1.0464,61.6216,-2.0,4.0,172.11111111111111,0.0,90.66666666666667,10.0,1037.2222222222222,100.0,-3.0,7.777777777777778,1.0,436.25818863090427,524.8422607421875,7.915848089059193,106.36295395285397,24.971338949203492,22.136597452163695,3.3586607038974763,1.9953296903769175,120.62136118570963,0.0
2022-01-29 02:30:00,1.1,14.8,20.2,21.7,5.2,4.525,19.5024,1.1676,61.6117,-2.0,4.0,174.33333333333331,0.0,90.5,10.0,1037.1666666666667,100.0,-3.0,7.833333333333333,1.0,436.1971099853516,518.9358969151289,7.838744124248203,109.20741946355099,24.965818599065145,22.129327160517374,3.498029109636943,2.160859651962916,122.24705142974854,0.0
2022-01-29 02:40:00,1.1,14.9,20.9,21.7,5.2,4.526,18.491055,1.0878,61.61710000000001,-2.0,4.0,176.55555555555554,0.0,90.33333333333333,10.0,1037.111111111111,100.0,-3.0,7.888888888888889,1.0,431.9377118902097,513.8212437140804,7.278510989792603,107.60665141197248,24.967017494837442,22.118037144343056,3.3802943106492362,2.324431891043981,100.29434977849324,0.0
2022-01-29 02:50:00,1.1,14.8,21.6,21.7,5.2,4.51,16.414724999999997,1.1611,61.645900000000005,-2.0,4.0,178.77777777777777,0.0,90.16666666666667,10.0,1037.0555555555557,100.0,-3.0,7.944444444444445,1.0,430.8642966715494,510.42861236572264,6.760307998603347,106.87772968184477,24.96839200337728,22.111787195205686,3.166250511010488,2.5047439459959664,99.78130819956462,0.0
2022-01-29 03:00:00,1.3,14.9,21.6,21.6,5.3,4.496,12.48746,1.4262000000000001,61.620000000000005,-2.0,4.0,181.0,0.0,90.0,10.0,1037.0,100.0,-3.0,8.0,1.0,428.5005732218425,502.6860721386438,5.923808358887494,107.6780986645801,24.970796524683635,22.09959407488505,3.283607623974482,2.6780828511714936,117.95429333368938,0.0
2022-01-29 03:10:00,1.2,14.9,20.7,21.6,5.3,4.492,11.458034999999999,1.6126999999999998,61.5976,-2.0,4.055555555555555,181.61111111111111,0.0,89.83333333333333,10.0,1036.9444444444443,97.05555555555556,-3.0555555555555554,8.11111111111111,1.0555555555555556,429.90523038316053,498.5010442097981,5.4416377253720984,111.71006568197477,24.973202231725057,22.07336268424988,3.1357778481642407,2.8371838661034903,89.6644115447998,0.0
2022-01-29 03:20:00,1.2,14.9,20.3,21.6,5.3,4.487,9.879135,1.4865,61.535199999999996,-2.0,4.111111111111111,182.22222222222223,0.0,89.66666666666667,10.0,1036.888888888889,94.11111111111111,-3.111111111111111,8.222222222222221,1.1111111111111112,427.9045209757487,503.51254852294926,5.209241582983632,110.93488859467587,24.98520706176758,22.048786080678305,3.0745984220504763,3.0148890368143717,103.41378269831338,0.0
2022-01-29 03:30:00,1.1,14.9,20.9,21.6,5.2,4.502,10.86186,1.6646,61.4941,-2.0,4.166666666666667,182.83333333333334,0.0,89.5,10.0,1036.8333333333333,91.16666666666667,-3.1666666666666665,8.333333333333334,1.1666666666666667,430.610738655178,495.7685968052656,5.0049308051497245,114.92217221987451,24.985718256632488,22.01726747194926,3.0716073290506998,3.1889857709407807,108.94923557281493,0.0
2022-01-29 03:40:00,1.0,14.8,21.6,21.6,5.1,4.495,11.726915,1.7322,61.4628,-2.0,4.222222222222222,183.44444444444446,0.0,89.33333333333333,10.0,1036.7777777777778,88.22222222222223,-3.2222222222222223,8.444444444444445,1.2222222222222223,434.09227518717444,493.52273437499997,5.291316939679916,113.10542067166776,24.989463612238566,21.99867194811503,2.910479747056961,3.3746116360028586,97.18044012705485,0.0
2022-01-29 03:50:00,1.1,14.8,21.4,21.6,5.1,4.507,11.74472,1.9341000000000002,61.4551,-2.0,4.277777777777778,184.05555555555554,0.0,89.16666666666667,10.0,1036.7222222222222,85.27777777777777,-3.2777777777777777,8.555555555555555,1.2777777777777777,432.08547213148796,494.0877630404769,5.313210498384164,112.25055462767175,24.99156849225362,21.995516119003295,2.857617162068685,3.586015072663625,117.0851313273112,0.0
2022-01-29 04:00:00,1.1,14.9,20.5,21.6,5.2,4.494,12.448170000000001,1.9387,61.400999999999996,-2.0,4.333333333333333,184.66666666666666,0.0,89.0,10.0,1036.6666666666667,82.33333333333333,-3.3333333333333335,8.666666666666666,1.3333333333333333,429.32992116292314,496.66832753499347,5.296980838048256,109.6331349557133,24.991145391464233,21.993022492726645,2.876859026749929,3.808438818454742,101.94506721496582,0.0
2022-01-29 04:10:00,1.2,14.9,20.4,21.6,5.3,4.504,12.83989,2.0812999999999997,61.3582,-2.0,4.388888888888889,185.27777777777777,0.0,88.83333333333333,10.0,1036.611111111111,79.38888888888889,-3.388888888888889,8.777777777777779,1.3888888888888888,430.36986971098804,497.1280999790937,5.175420824201767,108.82495421932242,24.990747321446737,21.99383005777995,2.762053459485372,4.040631580750148,95.28484003702799,0.0
2022-01-29 04:20:00,1.4,15.0,21.2,21.6,5.5,4.499,13.978800000000001,2.0321000000000002,61.2795,-2.0,4.444444444444445,185.88888888888889,0.0,88.66666666666667,10.0,1036.5555555555557,76.44444444444444,-3.4444444444444446,8.88888888888889,1.4444444444444444,433.3357747395833,494.24321301690463,5.361388708386718,107.30726718040509,24.993576965332032,21.987995659510297,2.8504866139094034,4.309451785087585,102.61094128290813,0.0
2022-01-29 04:30:00,1.3,15.0,21.8,21.6,5.4,4.487,14.2957,2.0823,61.5092,-2.0,4.5,186.5,0.0,88.5,10.0,1036.5,73.5,-3.5,9.0,1.5,429.90319792298067,492.4538801066081,5.411904632385168,111.98763208033674,24.99726273536682,21.974810441335045,2.7937300841013593,4.60002193291982,93.87692747116088,0.0
2022-01-29 04:40:00,1.7,15.0,21.2,21.6,5.6,4.5,15.393785,1.9725000000000001,61.9534,-2.0,4.555555555555555,187.11111111111111,0.0,88.33333333333333,10.0,1036.4444444444443,70.55555555555556,-3.5555555555555554,9.11111111111111,1.5555555555555556,428.25363997185366,492.2565622684873,5.760255695143662,111.43186749711549,24.999810759447303,21.970098670071955,2.883533269287845,4.883747910344513,108.61471984783786,0.0
2022-01-29 04:50:00,1.5,15.0,20.3,21.6,5.6,4.517,15.37546,2.0573,62.146699999999996,-2.0,4.611111111111111,187.72222222222223,0.0,88.16666666666667,10.0,1036.388888888889,67.61111111111111,-3.611111111111111,9.222222222222221,1.6111111111111112,425.98410758182916,483.6737507015535,5.813733883900832,110.36683641724667,24.992845827738442,21.968528416951496,2.936296325127284,5.144332187970479,118.12235135396323,0.0
2022-01-29 05:00:00,1.4,15.0,20.6,21.6,5.5,4.509,15.40064,2.2089,62.249900000000004,-2.0,4.666666666666667,188.33333333333334,0.0,88.0,10.0,1036.3333333333333,64.66666666666666,-3.6666666666666665,9.333333333333334,1.6666666666666665,428.6792698160807,483.43903574625654,5.985506873157738,111.0069878527539,25.009669456481934,21.97267023722331,2.9203767307599384,5.379014266331991,101.08037237167359,0.0
2022-01-29 05:10:00,2.0,15.1,21.4,21.6,5.7,4.503,15.160320000000002,2.0974999999999997,62.2669,-2.0,4.722222222222222,188.94444444444446,0.0,87.83333333333333,10.0,1036.2777777777778,61.72222222222222,-3.7222222222222223,9.444444444444445,1.7222222222222223,433.16334868683214,485.36998258393385,5.955381124949051,111.5027235151819,25.020442326863606,21.977210404078168,2.752293240626653,5.612077702681224,111.0834081141154,0.0
2022-01-29 05:20:00,1.6,15.0,21.6,21.6,5.5,4.496,15.711345,2.1177,62.2925,-2.0,4.777777777777778,189.55555555555554,0.0,87.66666666666667,10.0,1036.2222222222222,58.77777777777778,-3.7777777777777777,9.555555555555555,1.7777777777777777,436.75362171392334,486.0300841443292,5.985161677026479,107.04880565664863,25.033578068415324,21.97607734044393,2.7933877154191338,5.901185595989228,90.66341587066651,0.0
2022-01-29 05:30:00,1.7,15.1,20.8,21.6,5.8,4.515,16.993389999999998,2.2484,62.33630000000001,-2.0,4.833333333333333,190.16666666666666,0.0,87.5,10.0,1036.1666666666667,55.833333333333336,-3.833333333333333,9.666666666666666,1.8333333333333333,440.77341026218454,483.97047342936196,6.180723719246643,112.39505730882203,25.03963160832723,21.9782523282369,2.8958689272403717,6.239722980658213,91.08136229832967,0.0
2022-01-29 05:40:00,1.8,15.1,20.3,21.6,5.8,4.526,18.422745,2.2083000000000004,62.3351,-2.0,4.888888888888889,190.77777777777777,0.0,87.33333333333333,10.0,1036.111111111111,52.88888888888889,-3.888888888888889,9.777777777777779,1.8888888888888888,443.76346832275397,480.3037302547762,6.279432735860684,115.16131271620927,25.04472988764445,21.9931893825531,2.894622879823049,6.622243162790935,114.87254172007242,0.0
2022-01-29 05:50:00,2.2,15.1,21.0,21.6,5.9,4.52,19.267275,2.0547999999999997,62.3236,-2.0,4.944444444444445,191.38888888888889,0.0,87.16666666666667,10.0,1036.0555555555557,49.94444444444444,-3.9444444444444446,9.88888888888889,1.9444444444444444,443.0948660138009,474.72512766520185,6.473627622154472,111.10423692972647,25.046207733154297,21.989479331970212,2.8650178039073944,7.022122999827067,84.45114325205485,0.0
2022-01-29 06:00:00,1.6,15.0,21.7,21.6,5.7,4.489,19.231540000000003,2.1185,62.3053,-2.0,5.0,192.0,0.0,87.0,10.0,1036.0,47.0,-4.0,10.0,2.0,440.8517437744141,478.2658708839855,6.512968311794734,113.26965745872023,25.04761112531026,21.998330329259236,2.6819796560208005,7.492656223773956,102.86447357177735,0.0
2022-01-29 06:10:00,1.9,15.2,20.7,21.6,5.9,4.501,18.49459,2.1827,62.325,-1.8888888888888888,5.0,192.16666666666666,0.0,86.44444444444444,10.0,1036.0,46.166666666666664,-4.0,10.055555555555555,2.0,448.2284075962813,482.7216413686468,6.599897979908744,110.2820363569529,25.04940285364787,22.01183637301127,2.686057609319687,7.994177896976471,105.21537560145059,0.0
2022-01-29 06:20:00,2.5,15.2,20.4,21.6,6.1,4.512,18.13356,2.2006,62.3433,-1.7777777777777777,5.0,192.33333333333334,0.0,85.88888888888889,10.0,1036.0,45.333333333333336,-4.0,10.11111111111111,2.0,447.09165069580075,480.3718462117513,6.259121887104659,107.22554239779542,25.05012429555257,22.02731725692749,2.8098691709836325,8.515158683458964,83.39024349212647,0.0
2022-01-29 06:30:00,1.6,15.0,20.7,21.6,5.7,4.5,17.59288,2.2696,62.23630000000001,-1.6666666666666667,5.0,192.5,0.0,85.33333333333333,10.0,1036.0,44.5,-4.0,10.166666666666666,2.0,442.7257130204124,480.05011888876726,6.169195448571005,108.77059682921501,25.05900028864543,22.04088205973307,2.53378683924675,9.043762256304422,120.79404600779216,0.0
2022-01-29 06:40:00,1.7,15.1,21.4,21.6,5.9,4.447,17.356209999999997,2.1256999999999997,62.3128,-1.5555555555555556,5.0,192.66666666666666,0.0,84.77777777777777,10.0,1036.0,43.666666666666664,-4.0,10.222222222222221,2.0,439.6905151367188,476.59246550110566,6.0953603820746896,110.07777551575569,25.07340007792758,22.03416368651525,2.6966433409344677,9.48975026911935,104.14197805340007,0.0
2022-01-29 06:50:00,1.8,15.0,21.8,21.6,5.7,4.491,17.63132,2.2419000000000002,62.3528,-1.4444444444444444,5.0,192.83333333333334,0.0,84.22222222222223,10.0,1036.0,42.833333333333336,-4.0,10.277777777777779,2.0,436.9404826477752,478.73008768717443,6.202660034820859,112.393302181912,25.081577983359622,22.03386376592995,2.6597439995438146,9.727338162617649,100.55249950052092,0.0
2022-01-29 07:00:00,1.6,14.9,21.7,21.6,5.5,4.473,17.209725,2.2915,62.385400000000004,-1.3333333333333335,5.0,193.0,0.0,83.66666666666667,10.0,1036.0,42.0,-4.0,10.333333333333334,2.0,438.02648010253904,473.6939418608566,5.887617989569734,110.052161685491,25.086999930377093,22.044053813638076,2.391636780321217,9.854062784922238,109.60396687754857,0.0
2022-01-29 07:10:00,1.7,15.0,21.2,21.6,5.8,4.463,17.446525,2.2518000000000002,62.4003,-1.2222222222222223,5.0,193.16666666666666,0.0,83.11111111111111,10.0,1036.0,41.166666666666664,-4.0,10.38888888888889,2.0,428.79089397561967,475.6322026570639,5.972839134857479,109.68596084680935,25.094361698614,22.056058338510113,2.6251746372583895,9.922700988047541,94.10170198138823,0.0
2022-01-29 07:20:00,2.3,15.1,20.4,21.6,5.9,4.476,17.40972,2.4038,62.403,-1.1111111111111112,5.0,193.33333333333334,0.0,82.55555555555556,10.0,1036.0,40.333333333333336,-4.0,10.444444444444445,2.0,433.03081349690757,478.98921905868355,5.839268560625066,110.96192232164285,25.10212353070577,22.06762321472168,2.4430606482426325,9.959025308291118,116.12431620279949,0.0
2022-01-29 07:30:00,1.9,15.0,20.6,21.6,5.7,4.497,16.950229999999998,2.1828,62.369299999999996,-1.0,5.0,193.5,0.0,82.0,10.0,1036.0,39.5,-4.0,10.5,2.0,440.41346182286054,471.97066139659665,5.641972523880544,111.97696580854513,25.113198652267457,22.068786862691244,2.5327225228150683,9.978890453974406,103.69469481786093,0.0
2022-01-29 07:40:00,1.7,15.1,21.5,21.6,5.9,4.485,15.912420000000001,2.3211,62.3395,-0.8888888888888888,5.0,193.66666666666666,0.0,81.44444444444444,10.0,1036.0,38.666666666666664,-4.0,10.555555555555555,2.0,440.27487813313803,471.72677124023437,5.268686479000048,111.4413450570834,25.124202299118046,22.07879702885946,2.337832166949908,9.984747846921286,97.89195435841879,0.0
2022-01-29 07:50:00,2.2,15.1,21.7,21.6,6.0,4.481,16.186325,2.6001,62.3879,-0.7777777777777779,5.0,193.83333333333334,0.0,80.88888888888889,10.0,1036.0,37.833333333333336,-4.0,10.61111111111111,2.0,440.9797148816339,469.230127889699,5.228935834108773,107.43354049380889,25.1415299057287,22.094999807702617,2.2627365986034698,9.990622394017581,120.87778943713775,0.0
2022-01-29 08:00:00,1.8,15.0,20.6,21.6,5.6,4.494,15.078585,2.6785,62.3596,-0.6666666666666667,5.0,194.0,0.0,80.33333333333333,10.0,1036.0,37.0,-4.0,10.666666666666666,2.0,441.47191691080724,473.1948590087891,5.030457892444848,108.85386663232146,25.174253056844076,22.09569576581319,2.190607131123543,9.997893260320028,107.54734052022297,0.0
2022-01-29 08:10:00,1.9,15.1,20.4,21.6,5.9,4.497,14.912434999999999,2.8565,62.3347,-0.5555555555555556,5.0,194.16666666666666,0.0,79.77777777777777,10.0,1036.0,36.166666666666664,-4.0,10.722222222222221,2.0,434.45761260635555,473.2438885498047,5.1320587358771075,111.42814814357435,25.211695867419916,22.083954117985094,2.1132049980170313,10.000048365970116,112.68745004341426,0.0
2022-01-29 08:20:00,2.1,15.1,21.2,21.6,6.0,4.499,14.293520000000001,2.8139,62.2548,-0.4444444444444444,5.0,194.33333333333334,0.0,79.22222222222223,10.0,1036.0,35.333333333333336,-4.0,10.777777777777779,2.0,430.06599646908114,470.3547811328405,4.943456644823322,108.86236730025988,25.244184471766154,22.081410264968873,2.13357550462087,10.004964901606241,112.11077250162762,0.0
2022-01-29 08:30:00,1.6,14.9,21.7,21.6,5.6,4.484,13.94344,2.8962,62.0529,-0.3333333333333335,5.0,194.5,0.0,78.66666666666667,10.0,1036.0,34.5,-4.0,10.833333333333334,2.0,429.6005346013212,469.16068043675915,4.557780184025145,108.74016790659414,25.28485188484192,22.071477289199827,2.1042036467790606,10.00486354192098,99.99928301493327,0.0
2022-01-29 08:40:00,1.9,15.1,21.0,21.6,5.9,4.475,12.898605,3.0401,62.1001,-0.22222222222222232,5.0,194.66666666666666,0.0,78.11111111111111,10.0,1036.0,33.666666666666664,-4.0,10.88888888888889,2.0,425.77852549235024,472.0230631510417,4.403324466896596,104.17587178397314,25.32896114031474,22.058929656346642,1.9369691320260365,10.00692212263743,122.28746340433756,0.0
2022-01-29 08:50:00,2.5,15.1,20.3,21.6,6.0,4.486,13.0845,3.2783,62.087900000000005,-0.11111111111111116,5.0,194.83333333333334,0.0,77.55555555555556,10.0,1036.0,32.833333333333336,-4.0,10.944444444444445,2.0,429.0688504063398,469.1001701267286,4.485705808279878,112.28606933184263,25.360590453336467,22.032018235362855,2.0489318488277286,10.01065996754641,94.52879424887189,0.0
2022-01-29 09:00:00,1.9,15.1,20.9,21.6,5.8,4.482,13.368234999999999,3.5172,62.056799999999996,0.0,5.0,195.0,0.0,77.0,10.0,1036.0,32.0,-4.0,11.0,2.0,428.9600207519531,471.7563417561849,4.327424243883899,113.13554091071005,25.422138888041182,21.98790087381999,2.008707938591639,10.009192849795024,116.3599487177531,0.0
2022-01-29 09:10:00,2.6,15.3,21.8,21.6,6.4,4.475,15.941675,3.7064,61.963499999999996,0.2222222222222222,5.055555555555555,197.88888888888889,0.0,75.66666666666667,10.0,1035.888888888889,31.88888888888889,-4.0,10.833333333333334,2.0,429.3490360935255,475.6481744840776,4.358387737429075,109.41361933541164,25.483382075627645,21.95099247932434,1.9600873517990114,10.006847817103068,104.38381484349568,0.0
2022-01-29 09:20:00,2.2,15.1,21.2,21.6,6.0,4.474,14.123140909090909,4.210090909090909,61.86145454545454,0.4444444444444444,5.111111111111111,200.77777777777777,0.0,74.33333333333333,10.0,1035.7777777777778,31.77777777777778,-4.0,10.666666666666666,2.0,431.76629394531255,481.40344462076825,4.468017412477968,113.39426295048773,25.536335339842545,21.919126710676203,2.047611209268624,9.996153597777845,132.01386762705226,0.0
2022-01-29 09:30:00,2.4,15.3,20.3,21.6,6.4,4.505,13.183250000000001,5.3668,62.07619999999999,0.6666666666666666,5.166666666666667,203.66666666666666,0.0,73.0,10.0,1035.6666666666667,31.666666666666668,-4.0,10.5,2.0,431.48428738648863,473.48870207687906,4.620720593781121,108.31046234885177,25.590780601501464,21.945804570515953,1.9460864367087685,9.990574493408204,164.23086924235025,0.0
2022-01-29 09:40:00,2.5,15.3,20.9,21.6,6.3,4.511,12.727545,6.3256,61.5989,0.8888888888888888,5.222222222222222,206.55555555555554,0.0,71.66666666666667,10.0,1035.5555555555557,31.555555555555557,-4.0,10.333333333333334,2.0,434.24463562011715,478.2083127111676,4.779864276102034,107.28785089201847,25.723087981541955,21.981373682022095,2.0562550322214763,9.871832286516826,229.45599337259927,0.0
2022-01-29 09:50:00,2.4,15.3,21.7,21.6,6.3,4.489,13.03776,6.7212000000000005,60.1013,1.1111111111111112,5.277777777777778,209.44444444444446,0.0,70.33333333333333,10.0,1035.4444444444443,31.444444444444443,-4.0,10.166666666666666,2.0,437.05373834018053,472.8145674641927,4.846894641272766,107.3002060516271,25.87380064565583,21.984180101728708,2.0710857535923943,9.710658598404148,182.27447253814526,0.0
2022-01-29 10:00:00,2.9,15.4,21.1,21.6,6.6,4.457,12.35327,6.4069,59.4677,1.3333333333333333,5.333333333333333,212.33333333333334,0.0,69.0,10.0,1035.3333333333333,31.333333333333332,-4.0,10.0,2.0,434.9371790568034,472.89373968716325,4.850159604879423,108.1754613382803,25.989103059768677,21.89933142344157,1.982954289515813,9.645877157847087,151.7830554453532,0.0
2022-01-29 10:10:00,2.5,15.3,20.2,21.6,6.3,4.501,12.7028,8.068299999999999,59.9534,1.5555555555555556,5.388888888888889,215.22222222222223,0.0,67.66666666666667,10.0,1035.2222222222222,31.22222222222222,-4.0,9.833333333333334,2.0,436.7948040350552,473.5757044789983,4.932212006493477,106.457714305382,26.14787143389384,21.82489572207133,1.9842434873183568,9.732179342905681,34.43297012488047,0.0
2022-01-29 10:20:00,2.6,15.3,21.1,21.6,6.4,4.475,13.30359,7.0588999999999995,58.5877,1.7777777777777777,5.444444444444445,218.11111111111111,0.0,66.33333333333333,10.0,1035.111111111111,31.11111111111111,-4.0,9.666666666666666,2.0,438.21843068440756,464.1452150472005,4.8737798696992085,108.49799760441321,26.301631724039716,21.811600545247394,1.8169914587338767,9.876319387753805,10.756539680957795,0.0
2022-01-29 10:30:00,2.8,15.3,21.7,21.6,6.5,4.501,13.065090000000001,6.1363,58.63440000000001,2.0,5.5,221.0,0.0,65.0,10.0,1035.0,31.0,-4.0,9.5,2.0,433.7200796473711,465.3609091747767,4.795055721695141,112.03022341453422,26.408789316813152,21.777851457595823,1.8738154164950054,9.943059245745342,42.20676537513733,0.0
2022-01-29 10:40:00,3.0,15.4,20.8,21.7,6.6,4.496,14.26867,7.0093000000000005,59.563300000000005,2.2222222222222223,5.555555555555555,223.88888888888889,0.0,63.666666666666664,10.0,1034.888888888889,30.88888888888889,-4.0,9.333333333333334,2.0,431.5378877766927,465.21746825119544,4.995858332127501,111.42171175186243,26.469229716069282,21.74109194329903,1.8086446974203412,9.974898575416393,35.429218058235904,0.0
2022-01-29 10:50:00,3.5,15.6,20.4,21.7,6.9,4.496,15.538115,8.0628,60.2756,2.444444444444444,5.611111111111111,226.77777777777777,0.0,62.33333333333333,10.0,1034.7777777777778,30.77777777777778,-4.0,9.166666666666666,2.0,436.7664706491054,463.4104806518555,5.554082880006672,109.53658673798297,26.5679122543335,21.81129868189494,1.9155560851097106,9.98892108440399,26.453864981333414,0.0
2022-01-29 11:00:00,3.8,15.8,21.3,21.8,7.4,4.487,16.216784999999998,8.392900000000001,60.4692,2.6666666666666665,5.666666666666667,229.66666666666666,0.0,61.0,10.0,1034.6666666666667,30.666666666666668,-4.0,9.0,2.0,431.54133748372396,464.1938881849968,6.171792491964029,107.40933364954371,26.698249305089313,21.972173004150388,1.8743724371989567,9.990167220433552,37.03787294069926,0.0
2022-01-29 11:10:00,3.3,15.7,21.4,21.8,7.0,4.487,16.09397,8.3189,60.489,2.888888888888889,5.722222222222222,232.55555555555554,0.0,59.666666666666664,10.0,1034.5555555555557,30.555555555555557,-4.0,8.833333333333332,2.0,431.81927643523824,461.318517270143,6.260993237845642,108.06945854553396,26.833788862228392,22.317912028630577,2.0498424126704533,9.992067697842916,45.772799250284834,0.0
2022-01-29 11:20:00,3.8,15.9,20.4,21.8,7.4,4.474,15.660655,8.3269,60.501099999999994,3.111111111111111,5.777777777777778,235.44444444444446,0.0,58.33333333333333,10.0,1034.4444444444443,30.444444444444443,-4.0,8.666666666666666,2.0,431.1999139404297,462.65837412516277,6.268271607557932,110.26348772964909,27.01840722719828,22.913472534815472,2.064808323184649,9.99535289287567,55.89729228973389,0.0
2022-01-29 11:30:00,3.8,15.9,20.8,21.8,7.4,4.511,15.65619,8.0643,60.5567,3.333333333333333,5.833333333333333,238.33333333333334,0.0,57.0,10.0,1034.3333333333333,30.333333333333332,-4.0,8.5,2.0,429.3495773841595,467.2940717640142,6.528081673511677,110.29236331767281,27.232533133824667,23.13668446858724,2.1029399061203002,9.995008072853087,66.70578889846801,0.0
2022-01-29 11:40:00,3.7,15.8,21.7,21.8,7.3,4.502,15.071344999999999,8.1253,60.6903,3.5555555555555554,5.888888888888889,241.22222222222223,0.0,55.666666666666664,10.0,1034.2222222222222,30.22222222222222,-4.0,8.333333333333332,2.0,427.2885996500651,464.92120269775387,6.308249379901563,108.10711951541361,27.487538763546024,23.37028338048705,1.967490183655571,9.990637876989004,81.42452270146376,0.0
2022-01-29 11:50:00,3.9,15.8,20.9,21.8,7.4,4.499,14.301335,7.9181,60.61899999999999,3.7777777777777777,5.944444444444445,244.11111111111111,0.0,54.33333333333333,10.0,1034.111111111111,30.11111111111111,-4.0,8.166666666666666,2.0,430.3394464918115,465.27615845778894,5.908721627784987,107.71628770839023,27.728902304967242,23.18325964609782,2.089010349313418,9.988077222506206,88.6557345199585,0.0
2022-01-29 12:00:00,4.6,16.1,20.6,21.8,7.9,4.514,13.743345,8.0318,60.51649999999999,4.0,6.0,247.0,0.0,53.0,10.0,1034.0,30.0,-4.0,8.0,2.0,427.06384836832683,459.2731615684772,6.015094643784108,108.21060032472772,27.94746135708137,23.15571619295175,1.9117625111478938,9.983899933471495,104.77851472380294,0.0
2022-01-29 12:10:00,4.9,16.2,21.5,21.9,8.2,4.5,13.712665000000001,7.8299,60.47529999999999,4.055555555555555,6.055555555555555,247.0,0.0,53.5,10.0,1033.9444444444443,28.833333333333332,-3.8333333333333335,8.055555555555555,2.0555555555555554,426.24625600179036,454.80188334147135,5.705903510117935,114.42222789613541,28.19623995780945,23.09327280362447,2.035886001984278,9.97261021931966,109.93709307352701,0.0
2022-01-29 12:20:00,4.8,16.3,21.1,21.9,8.3,4.504,13.700014999999999,7.5125,60.5231,4.111111111111111,6.111111111111111,247.0,0.0,54.0,10.0,1033.888888888889,27.666666666666668,-3.6666666666666665,8.11111111111111,2.111111111111111,432.16559956868485,459.5362991824095,5.386364884255296,114.79041397611972,28.440299307505292,23.10314786275228,1.9756319876511892,9.962234233220418,113.75697821299234,0.0
2022-01-29 12:30:00,4.9,16.4,20.5,22.0,8.4,4.495,13.34684,7.122199999999999,60.3408,4.166666666666667,6.166666666666667,247.0,0.0,54.5,10.0,1033.8333333333333,26.5,-3.5,8.166666666666666,2.1666666666666665,432.8037163219233,455.0692555429744,5.473337888003742,112.12874251241738,28.68709053993225,23.036052052179972,2.0264826468626658,9.955037369728087,118.51711592356364,0.0
2022-01-29 12:40:00,5.4,16.5,21.5,22.0,8.6,4.517,12.505925000000001,7.2801,60.0468,4.222222222222222,6.222222222222222,247.0,0.0,55.0,10.0,1033.7777777777778,25.333333333333332,-3.333333333333333,8.222222222222221,2.2222222222222223,428.8875393676758,456.1142411295573,4.925014280471425,111.20521101073356,28.96200876235962,22.910220845540366,1.939842136700948,9.922575929959615,131.97223819732667,0.0
2022-01-29 12:50:00,5.2,16.5,20.7,22.0,8.6,4.512,11.429825,7.7776,59.9534,4.277777777777778,6.277777777777778,247.0,0.0,55.5,10.0,1033.7222222222222,24.166666666666668,-3.1666666666666665,8.277777777777779,2.2777777777777777,425.84468206296026,463.6000631468323,4.604942704284259,107.8940963732186,29.85981367111206,22.459435046513875,1.7922018412748972,9.873051489194236,219.319176864624,0.0
2022-01-29 13:00:00,5.6,16.6,20.9,22.0,8.8,4.486,12.993815000000001,7.5710999999999995,59.806200000000004,4.333333333333333,6.333333333333333,247.0,0.0,56.0,10.0,1033.6666666666667,23.0,-3.0,8.333333333333334,2.3333333333333335,432.0281395467123,469.70267451845365,5.006714322176356,107.73228410085042,30.998020362854003,21.4577844619751,1.845402731895447,9.687310247421264,399.2240261586507,0.0
2022-01-29 13:10:00,6.3,16.9,21.3,22.0,9.4,4.483,14.069205,7.143000000000001,59.71509999999999,4.388888888888889,6.388888888888889,247.0,0.0,56.5,10.0,1033.611111111111,21.833333333333336,-2.833333333333333,8.38888888888889,2.388888888888889,432.7858710769127,468.8655580647786,5.21418372631073,113.58648425926597,32.09904774665832,20.24955764134725,1.8364055583874386,9.233034068743388,561.9723906962078,0.0
2022-01-29 13:20:00,6.4,16.9,20.6,22.0,9.5,4.474,13.743055000000002,7.0025,59.7211,4.444444444444445,6.444444444444445,247.0,0.0,57.0,10.0,1033.5555555555557,20.666666666666664,-2.6666666666666665,8.444444444444445,2.4444444444444446,433.9383515421549,465.45602968062474,5.252162710704373,112.09535083339713,33.08331633249919,19.188314040501915,1.7892622407277425,8.726629707018535,341.6767004394531,0.0
2022-01-29 13:30:00,5.9,16.8,21.5,22.1,9.3,4.459,12.572424999999999,7.0807,59.78189999999999,4.5,6.5,247.0,0.0,57.5,10.0,1033.5,19.5,-2.5,8.5,2.5,437.6974949733691,481.2943997192383,4.873659263371074,107.53448019577286,33.84317230224609,18.349024035135905,1.7480688057343166,8.394418218930563,184.76913553873698,0.0
2022-01-29 13:40:00,6.3,17.0,20.4,22.1,9.6,4.487,12.224635000000001,7.3454,59.7968,4.555555555555555,6.555555555555555,247.0,0.0,58.0,10.0,1033.4444444444443,18.333333333333336,-2.333333333333333,8.555555555555555,2.5555555555555554,433.6306612141927,479.8397812240425,4.809344169803932,106.5536597343488,34.49161969283891,17.60653718979632,1.7275558357812018,8.25056330336899,119.7315851246985,0.0
2022-01-29 13:50:00,6.8,17.0,21.4,22.1,9.7,4.48,11.243170000000001,7.5471,59.761199999999995,4.611111111111111,6.611111111111111,247.0,0.0,58.5,10.0,1033.388888888889,17.166666666666664,-2.1666666666666665,8.61111111111111,2.611111111111111,432.1135123697917,466.4823967734151,4.453826835101607,108.37988508041296,35.0918083190918,16.997566235860187,1.8378369263807932,8.234354731241861,90.65574807484946,0.0
2022-01-29 14:00:00,6.7,17.1,20.6,22.1,10.0,4.476,11.745505,7.604299999999999,59.6725,4.666666666666667,6.666666666666667,247.0,0.0,59.0,10.0,1033.3333333333333,16.0,-2.0,8.666666666666666,2.6666666666666665,433.4951500938679,464.00885314941405,4.384346109076409,111.47280805059745,35.61168916629312,16.474817099388833,1.784471766219113,8.297349949742927,83.45205923966373,0.0
2022-01-29 14:10:00,6.9,17.2,21.5,22.1,10.2,4.477,11.475015,7.5642,59.5874,4.722222222222222,6.722222222222222,247.0,0.0,59.5,10.0,1033.2777777777778,14.833333333333334,-1.833333333333333,8.722222222222221,2.7222222222222223,431.7080415852864,469.36057535807294,4.508678745071767,110.67174273474743,36.125465863545735,16.07611826101939,1.7575692234436673,8.360276214281718,99.50151363372802,0.0
2022-01-29 14:20:00,6.3,16.9,20.4,22.1,9.6,4.494,11.621105,7.6355,59.5493,4.777777777777778,6.777777777777778,247.0,0.0,60.0,10.0,1033.2222222222222,13.666666666666668,-1.6666666666666665,8.777777777777779,2.7777777777777777,426.3221246232658,465.2013447062174,4.580376177709654,113.0366425013138,36.64026534398397,15.67855240980784,1.8686860768000284,8.364160075187684,110.34415519714355,0.0
2022-01-29 14:30:00,6.4,17.0,21.4,22.1,9.6,4.484,11.431565,7.7251,59.498900000000006,4.833333333333333,6.833333333333333,247.0,0.0,60.5,10.0,1033.1666666666667,12.5,-1.5,8.833333333333334,2.833333333333333,424.706559753418,464.0621343222432,4.455037177639492,111.03198735598116,37.04432659566076,15.34904299853278,1.5570361398217458,8.34890391910011,113.06308793698504,0.0
2022-01-29 14:40:00,6.9,17.0,20.6,22.2,9.8,4.484,10.751985000000001,7.8075,59.4793,4.888888888888889,6.888888888888889,247.0,0.0,61.0,10.0,1033.111111111111,11.333333333333332,-1.333333333333333,8.88888888888889,2.888888888888889,425.6321087611407,466.865032678363,4.391113400917268,113.06702436910511,37.30963765462239,15.090336028734843,1.715007714033127,8.337824880282083,112.77778789520264,0.0
2022-01-29 14:50:00,6.9,17.1,21.1,22.2,9.8,4.488,10.934765,7.8203000000000005,59.4547,4.944444444444445,6.944444444444445,247.0,0.0,61.5,10.0,1033.0555555555557,10.166666666666668,-1.1666666666666665,8.944444444444445,2.9444444444444446,425.3424036661784,465.7307764689128,4.23989868700841,110.94765009928558,37.49419350941976,14.91603716691335,1.6435930655399957,8.344601580301921,112.10265696207682,0.0
2022-01-29 15:00:00,7.4,17.3,21.1,22.2,10.4,4.484,10.14093,7.995399999999999,59.4385,5.0,7.0,247.0,0.0,62.0,10.0,1033.0,9.0,-1.0,9.0,3.0,423.83434558035316,467.12407198851133,4.094816233620132,109.47231453933287,37.56061248143514,14.808085629145305,1.5072982571522395,8.39412801583608,111.01776021321614,0.0
2022-01-29 15:10:00,7.1,17.2,20.7,22.2,10.1,4.494,10.32286,7.9273,59.430600000000005,4.777777777777778,7.111111111111111,243.66666666666666,0.0,63.166666666666664,10.0,1033.0,8.833333333333334,-1.0555555555555556,9.5,2.888888888888889,426.31370717366536,464.7161974992423,4.076576202959664,110.90300024754583,37.3454131825765,14.78118472735087,1.6991879963874819,8.505136914253235,110.31765403747559,0.0
2022-01-29 15:20:00,7.0,17.2,21.2,22.2,10.0,4.46,11.528485,7.414499999999999,59.3985,4.555555555555555,7.222222222222222,240.33333333333334,0.0,64.33333333333333,10.0,1033.0,8.666666666666666,-1.1111111111111112,10.0,2.7777777777777777,426.93878388854284,465.33917856852213,4.0994274456083435,110.2945963951154,36.81064898011375,14.908795614350314,1.7368705812214458,8.72572091215748,108.14355206785902,0.0
2022-01-29 15:30:00,7.0,17.2,20.7,22.2,10.1,4.476,11.967065,7.135299999999999,59.4532,4.333333333333333,7.333333333333333,237.0,0.0,65.5,10.0,1033.0,8.5,-1.1666666666666667,10.5,2.6666666666666665,422.4959256998698,453.7425917281228,4.4696849744333385,112.67492227845273,36.331562474568685,15.120772031148274,1.6765572979052863,9.105255608558654,108.41968638102215,0.0
2022-01-29 15:40:00,7.4,17.3,20.8,22.2,10.3,4.483,11.42894,7.0402000000000005,59.528600000000004,4.111111111111111,7.444444444444445,233.66666666666666,0.0,66.66666666666667,10.0,1033.0,8.333333333333334,-1.2222222222222223,11.0,2.5555555555555554,424.3453117317989,457.861583027456,4.6261866425188245,110.02407842194293,36.01950815200806,15.33553235054016,1.6692934324343998,9.52694493929545,109.8803746922811,0.0
2022-01-29 15:50:00,7.1,17.3,21.3,22.2,10.2,4.495,11.06767,6.9273,59.616499999999995,3.888888888888889,7.555555555555555,230.33333333333334,0.0,67.83333333333333,10.0,1033.0,8.166666666666666,-1.2777777777777777,11.5,2.4444444444444446,424.60324340820307,455.7548513513324,4.574664061850747,113.46669924418131,35.56063134511312,15.565158939361572,1.7489322362343471,9.762855191230773,109.18738768259684,0.0
2022-01-29 16:00:00,7.8,17.5,20.7,22.2,10.7,4.493,10.359265,6.7209,59.650999999999996,3.666666666666667,7.666666666666667,227.0,0.0,69.0,10.0,1033.0,8.0,-1.3333333333333333,12.0,2.3333333333333335,420.8195479995903,455.53029315816946,4.539755821941936,112.26548340253237,35.03880922953287,15.842222134272257,1.882638230919838,9.89248747030894,108.85317337036133,0.0
2022-01-29 16:10:00,7.9,17.5,21.3,22.2,10.7,4.483,10.364025,6.608,59.6835,3.4444444444444446,7.777777777777778,223.66666666666666,0.0,70.16666666666667,10.0,1033.0,7.833333333333333,-1.3888888888888888,12.5,2.2222222222222223,420.17025787353515,459.7289786783855,4.572119694591242,112.01530271260751,34.4493528620402,16.135603896776836,1.8612179332971572,9.970513405799865,108.75977155049642,0.0
2022-01-29 16:20:00,7.1,17.3,21.1,22.1,10.3,4.481,9.891684999999999,6.4649,59.750099999999996,3.2222222222222223,7.888888888888889,220.33333333333334,0.0,71.33333333333333,10.0,1033.0,7.666666666666666,-1.4444444444444444,13.0,2.111111111111111,421.26575459447406,455.8932856206784,4.3048816391034315,109.20927192127638,33.856097819010415,16.452173283894858,1.7867617865403491,10.014833319981893,107.03755744934082,0.0
2022-01-29 16:30:00,7.1,17.2,20.7,22.1,10.1,4.493,9.734024999999999,6.1065,59.777300000000004,3.0,8.0,217.0,0.0,72.5,10.0,1033.0,7.5,-1.5,13.5,2.0,414.09652811686203,457.44381304510705,4.280670947092402,109.69255396869896,33.342556648254394,16.688602447509766,1.9653032364447909,10.114625550905863,103.6900137456258,0.0
2022-01-29 16:40:00,6.8,17.0,21.3,22.0,9.8,4.494,9.75316,5.6564,59.8178,2.7777777777777777,8.11111111111111,213.66666666666666,0.0,73.66666666666667,10.0,1033.0,7.333333333333333,-1.5555555555555556,14.0,1.8888888888888888,415.8238449693,462.8738450113932,4.34892972703034,113.75004888803946,32.8806202549752,16.870026407450275,1.997354693500722,10.272537472261106,106.05082337801574,0.0
2022-01-29 16:50:00,6.7,17.1,20.7,22.0,9.9,4.479,10.094384999999999,5.8923000000000005,59.96900000000001,2.555555555555556,8.222222222222221,210.33333333333334,0.0,74.83333333333333,10.0,1033.0,7.166666666666666,-1.6111111111111112,14.5,1.777777777777778,421.34045867919923,461.7208417414523,4.386994542772487,111.78682014616197,32.43392974217733,17.056749232610066,2.0266780320803326,10.484034706751505,108.41206771850587,0.0
2022-01-29 17:00:00,6.9,17.0,20.7,21.9,9.9,4.471,10.4013,6.1541,60.0212,2.3333333333333335,8.333333333333334,207.0,0.0,76.0,10.0,1033.0,7.0,-1.6666666666666665,15.0,1.6666666666666667,422.2033994547526,461.85849199316965,4.674623229826911,110.01005177815755,32.02173119227091,17.28953872680664,2.1585913326342903,10.681253395080567,109.0307654062907,0.0
2022-01-29 17:10:00,6.2,16.8,21.3,21.9,9.4,4.472,11.018,5.697,59.866,2.111111111111111,8.444444444444445,203.66666666666666,0.0,77.16666666666667,10.0,1033.0,6.833333333333333,-1.7222222222222223,15.5,1.5555555555555556,423.5218892695986,462.11592905680334,4.683380712533401,116.44132696464237,31.662550443013508,17.52747772216797,2.3061354327201844,10.844033656120299,108.62896125793456,0.0
2022-01-29 17:20:00,6.6,16.8,20.8,21.9,9.6,4.489,10.52129,5.3384,59.8341,1.8888888888888888,8.555555555555555,200.33333333333334,0.0,78.33333333333333,10.0,1033.0,6.666666666666666,-1.7777777777777777,16.0,1.4444444444444444,417.0508438110352,465.3918022489,4.81880334311286,112.06876597172797,31.34926170613398,17.72826933706912,2.2745042800012314,11.003443311571775,108.66168494473013,0.0
2022-01-29 17:30:00,6.4,16.7,20.7,21.8,9.5,4.486,15.88645,4.7507,59.9193,1.666666666666667,8.666666666666666,197.0,0.0,79.5,10.0,1033.0,6.5,-1.8333333333333333,16.5,1.3333333333333335,416.2068415850059,462.75553650253124,5.194829279191077,111.81716985239147,31.093532110850013,17.895407667160036,2.6098849383989973,11.129862162272136,105.55932963053385,0.0
2022-01-29 17:40:00,6.0,16.6,20.7,21.8,9.2,4.497,15.004394999999999,4.494,60.0594,1.4444444444444446,8.777777777777779,193.66666666666666,0.0,80.66666666666667,10.0,1033.0,6.333333333333333,-1.8888888888888888,17.0,1.2222222222222223,417.11198872884114,466.7245154825846,6.29761150610649,118.2009769129349,30.864948517481487,18.02773055076599,2.8744369447231293,11.232978105545044,109.11023607889811,0.0
2022-01-29 17:50:00,5.9,16.6,21.1,21.8,9.2,4.476,13.98381,4.5129,60.1838,1.2222222222222223,8.88888888888889,190.33333333333334,0.0,81.83333333333333,10.0,1033.0,6.166666666666666,-1.9444444444444444,17.5,1.1111111111111112,417.22154112015653,460.8266858576632,6.213955382964032,112.49246958781097,30.652424879970624,18.124853941232082,2.5772144814539897,11.280029762221165,107.39831650048436,0.0
2022-01-29 18:00:00,6.0,16.6,21.3,21.7,9.1,4.478,13.16464,4.356,60.2561,1.0,9.0,187.0,0.0,83.0,10.0,1033.0,6.0,-2.0,18.0,1.0,416.65419626871744,458.7105673217773,6.0820986365329075,112.10913734285171,30.485418735983593,18.21083380172813,2.705720803946094,11.278072342273315,108.75672571317746,0.0
2022-01-29 18:10:00,5.5,16.4,20.7,21.7,8.8,4.498,9.986839999999999,4.512099999999999,60.315200000000004,0.8888888888888888,9.0,186.88888888888889,0.0,82.83333333333333,10.0,1033.0555555555557,6.222222222222222,-2.111111111111111,18.11111111111111,1.0,420.2415734337116,459.0985191608297,6.052100224952913,117.41518236278814,30.317984902064005,18.25992619196574,2.8227805014451346,11.236441442171733,107.53946872711181,0.0
2022-01-29 18:20:00,5.5,16.4,21.4,21.7,8.8,4.497,10.07281,4.5484,60.331399999999995,0.7777777777777778,9.0,186.77777777777777,0.0,82.66666666666667,10.0,1033.111111111111,6.444444444444445,-2.2222222222222223,18.22222222222222,1.0,423.7201475016276,457.02131304510715,5.960406131932965,136.4455043128924,30.162780199050907,18.28555124282837,2.8635471141338344,11.17624070485433,109.07143037160237,0.0
2022-01-29 18:30:00,5.0,16.2,20.5,21.7,8.3,4.497,12.10531,4.8543,60.3356,0.6666666666666667,9.0,186.66666666666666,0.0,82.5,10.0,1033.1666666666667,6.666666666666667,-2.3333333333333335,18.333333333333332,1.0,427.1348641020676,456.2260082236104,6.35708684168293,132.8609125389487,30.020708484649656,18.300333986282347,2.7964206484953564,11.057002132733663,108.63307825724284,0.0
2022-01-29 18:40:00,5.3,16.3,21.5,21.7,8.5,4.48,12.847645,5.2064,60.26989999999999,0.5555555555555556,9.0,186.55555555555554,0.0,82.33333333333333,10.0,1033.2222222222222,6.888888888888889,-2.4444444444444446,18.444444444444443,1.0,423.6878644816081,455.4054102299131,6.812697715153128,114.38917752109678,29.902594324747717,18.31383014678955,3.259149748484293,10.85037708123525,107.41863782246908,0.0
2022-01-29 18:50:00,5.5,16.2,20.6,21.6,8.5,4.505,13.724219999999999,5.375500000000001,60.1324,0.4444444444444444,9.0,186.44444444444446,0.0,82.16666666666667,10.0,1033.2777777777778,7.111111111111111,-2.5555555555555554,18.555555555555557,1.0,419.7805944333131,450.9476628446031,7.224104180484169,109.60777857333252,29.77931890487671,18.343026253382366,3.262758151690165,10.632947243054709,110.36428563435872,0.0
2022-01-29 19:00:00,5.0,16.2,21.2,21.6,8.4,4.498,14.974690909090908,5.4479999999999995,59.98436363636363,0.33333333333333337,9.0,186.33333333333334,0.0,82.0,10.0,1033.3333333333333,7.333333333333333,-2.6666666666666665,18.666666666666668,1.0,425.28851338704425,454.09855017300305,7.170675757281525,106.97581138373769,29.659502522150678,18.37223485628764,3.345317639112473,10.437470293045044,108.01858144124348,0.0
2022-01-29 19:10:00,4.6,16.0,20.9,21.6,8.1,4.489,15.598830000000001,5.361800000000001,59.8678,0.2222222222222222,9.0,186.22222222222223,0.0,81.83333333333333,10.0,1033.388888888889,7.555555555555555,-2.7777777777777777,18.77777777777778,1.0,425.9715091293159,455.58063008626306,7.370191197489615,109.69827337706829,29.53129473050435,18.443235537211102,3.142690025965373,10.32419899145762,113.54635360717774,0.0
2022-01-29 19:20:00,4.8,16.0,20.6,21.6,8.1,4.502,15.594905,5.4335,59.8248,0.11111111111111116,9.0,186.11111111111111,0.0,81.66666666666667,10.0,1033.4444444444443,7.777777777777778,-2.888888888888889,18.88888888888889,1.0,433.89877197265633,460.4078707219267,7.399498416919492,113.336131774342,29.431541502192868,18.54358388728341,3.2189875500485052,10.249445027712374,109.62556491097489,0.0
2022-01-29 19:30:00,4.6,16.0,21.5,21.6,8.0,4.491,14.98905,5.285500000000001,59.7895,0.0,9.0,186.0,0.0,81.5,10.0,1033.5,8.0,-3.0,19.0,1.0,432.95359996576417,457.62913747151697,7.022859243322901,110.53048263980843,29.314882968266808,18.6387189356486,3.2726131109396617,10.225765976905823,111.29102856953939,0.0
2022-01-29 19:40:00,5.4,16.2,20.9,21.6,8.6,4.461,17.574605,5.2959000000000005,59.7913,-0.11111111111111116,9.0,185.88888888888889,0.0,81.33333333333333,10.0,1033.5555555555557,8.222222222222221,-3.111111111111111,19.11111111111111,1.0,435.0830982462565,460.8192733624338,7.38544791605513,108.89444491068522,29.199898322423298,18.75323983192444,3.371002735296885,10.222144536972047,109.21341363271078,0.0
2022-01-29 19:50:00,5.3,16.2,20.8,21.6,8.6,4.464,16.152075,5.1419,59.8104,-0.2222222222222221,9.0,185.77777777777777,0.0,81.16666666666667,10.0,1033.611111111111,8.444444444444445,-3.2222222222222223,19.22222222222222,1.0,435.473478796948,459.1439433235958,8.070141934136213,119.32825650403728,29.075928894678754,18.845139989852903,3.5819367814064025,10.214894638061523,108.86169153849285,0.0
2022-01-29 20:00:00,5.0,16.2,21.5,21.6,8.4,4.478,13.381334999999998,5.3406,59.837199999999996,-0.33333333333333326,9.0,185.66666666666666,0.0,81.0,10.0,1033.6666666666667,8.666666666666666,-3.333333333333333,19.333333333333332,1.0,430.5743004353841,456.43826967085914,7.376656538726246,103.23670980852202,28.975572999318437,18.9348877620697,3.402298281987508,10.217865451176962,109.27352948506673,0.0
2022-01-29 20:10:00,4.7,16.0,20.6,21.6,8.1,4.484,12.849725000000001,5.3193,59.8556,-0.4444444444444444,9.0,185.55555555555554,0.0,80.83333333333333,10.0,1033.7222222222222,8.88888888888889,-3.4444444444444446,19.444444444444443,1.0,429.8332277810985,458.8734656849127,7.0957138742565435,102.56404239115743,28.888437169392905,19.00895777066549,3.5728059828281404,10.203632170359294,108.54419188181559,0.0
2022-01-29 20:20:00,4.8,15.9,20.7,21.6,8.0,4.481,12.293299999999999,5.3828000000000005,59.8572,-0.5555555555555556,9.0,185.44444444444446,0.0,80.66666666666667,10.0,1033.7777777777778,9.11111111111111,-3.5555555555555554,19.555555555555557,1.0,425.7413934326172,461.4072690836589,7.291419854945383,113.35875505048678,28.763378171920778,19.059954710006714,3.5466557892163593,10.13086153348287,108.73280780792236,0.0
2022-01-29 20:30:00,4.7,15.9,21.5,21.6,7.9,4.498,14.521545,5.603,59.8173,-0.6666666666666665,9.0,185.33333333333334,0.0,80.5,10.0,1033.8333333333333,9.333333333333332,-3.6666666666666665,19.666666666666668,1.0,429.1833274929003,462.2201337336398,7.416715643392445,113.11004075066519,28.627491324742635,19.124441890716554,3.7174811542034147,10.076670419375102,108.69562967936199,0.0
2022-01-29 20:40:00,4.7,16.0,20.6,21.5,8.1,4.477,15.047970000000001,5.6909,59.8018,-0.7777777777777777,9.0,185.22222222222223,0.0,80.33333333333333,10.0,1033.888888888889,9.555555555555555,-3.7777777777777777,19.77777777777778,1.0,430.11429626464843,460.83948805885757,7.304224375735568,108.44061865553344,28.514888032277423,19.17019898414612,3.7207620851198833,10.050600806872051,109.20954592386882,0.0
2022-01-29 20:50:00,4.9,16.0,21.2,21.6,8.1,4.471,24.06019,5.3993,59.7438,-0.8888888888888888,9.0,185.11111111111111,0.0,80.16666666666667,10.0,1033.9444444444443,9.777777777777779,-3.888888888888889,19.88888888888889,1.0,433.33565451435663,468.57963785807294,9.192795308754269,122.40561922299659,28.427462035680218,19.24935165205918,3.9498245964077237,10.030073608570852,109.816618039837,0.0
2022-01-29 21:00:00,5.3,16.1,21.1,21.6,8.4,4.483,16.542385000000003,5.3189,59.714,-1.0,9.0,185.0,0.0,80.0,10.0,1034.0,10.0,-4.0,20.0,1.0,436.25704182942707,471.7124258177308,9.38391441342521,122.06989986505884,28.330813830693565,19.32316670735677,4.203030687173208,10.021113681793214,108.0185972213745,0.0
2022-01-29 21:10:00,5.5,16.2,20.6,21.6,8.5,4.517,14.76772,5.6709000000000005,59.7374,-0.8888888888888888,8.88888888888889,185.5,0.0,79.83333333333333,10.0,1033.9444444444443,12.88888888888889,-3.9444444444444446,19.666666666666668,1.0,435.10454350614,466.45053802490236,8.015679939116461,100.49069795489984,28.203451944986977,19.393987115224203,4.019021727641423,10.010180869102479,111.08935818990071,0.0
2022-01-29 21:20:00,5.1,16.1,21.5,21.5,8.4,4.512,13.114966666666668,5.828222222222222,59.72133333333333,-0.7777777777777778,8.777777777777779,186.0,0.0,79.66666666666667,10.0,1033.888888888889,15.777777777777779,-3.888888888888889,19.333333333333332,1.0,432.29579162597656,464.6620513530162,6.924272382434478,89.76063490161788,28.09987103780111,19.441118071873984,4.104073953231176,10.002773766517638,107.66823647816975,0.0
2022-01-29 21:30:00,5.2,16.1,20.6,21.5,8.4,4.496,12.827010000000001,5.8688,59.6672,-0.6666666666666667,8.666666666666666,186.5,0.0,79.5,10.0,1033.8333333333333,18.666666666666664,-3.8333333333333335,19.0,1.0,429.82615623386425,465.86822056211275,6.960820572335841,103.89980995415294,28.000195093154908,19.482021147410073,3.944625235001246,9.999413445790609,110.54563541412354,0.0
2022-01-29 21:40:00,5.3,16.2,21.3,21.5,8.5,4.498,14.482515000000001,5.6957,59.6554,-0.5555555555555556,8.555555555555555,187.0,0.0,79.33333333333333,10.0,1033.7777777777778,21.555555555555557,-3.7777777777777777,18.666666666666668,1.0,434.1854764811198,458.1475238037109,7.353080680545441,114.93078093146201,27.918869663874307,19.544052410125733,4.099286768436432,10.000625983874002,107.88010728200277,0.0
2022-01-29 21:50:00,5.0,16.1,20.8,21.5,8.3,4.489,14.15943,5.5078,59.63289999999999,-0.4444444444444444,8.444444444444445,187.5,0.0,79.16666666666667,10.0,1033.7222222222222,24.444444444444443,-3.7222222222222223,18.333333333333332,1.0,437.38003055967135,452.7300944782126,7.644641300271459,116.5297912351964,27.826711836561646,19.61111149065912,4.026575933674635,10.005154787861022,109.61576132607324,0.0
2022-01-29 22:00:00,5.2,16.2,21.1,21.5,8.7,4.5,12.36208,5.6845,59.772000000000006,-0.33333333333333337,8.333333333333334,188.0,0.0,79.0,10.0,1033.6666666666667,27.333333333333332,-3.6666666666666665,18.0,1.0,434.8396616617839,454.0808423868815,7.434740015302,109.08678351687847,27.716727021535235,19.669406747817995,4.209096704721451,10.01518787542979,107.2128928120931,0.0
2022-01-29 22:10:00,5.7,16.2,21.2,21.5,8.7,4.487,11.116835,5.864199999999999,60.229499999999994,-0.2222222222222222,8.222222222222221,188.5,0.0,78.83333333333333,10.0,1033.611111111111,30.22222222222222,-3.611111111111111,17.666666666666668,1.0,428.29154989308324,458.90071123495875,6.880459064319309,102.25176585741636,27.605495875676475,19.722152802149456,4.213292356332143,10.012520453135172,109.9452826944987,0.0
2022-01-29 22:20:00,6.0,16.4,20.5,21.5,9.0,4.494,10.36482,5.9014,60.4646,-0.11111111111111116,8.11111111111111,189.0,0.0,78.66666666666667,10.0,1033.5555555555557,33.111111111111114,-3.5555555555555554,17.333333333333332,1.0,422.97450764973956,458.3213764900996,6.243013046057211,103.22399637922729,27.497187728881833,19.779956585566204,4.038791009187698,10.005565166473389,110.2345576731364,0.0
