,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-29 22:30:00,5.9,16.4,21.6,21.5,9.1,4.507,7.925414999999999,6.3233,60.5801,0.0,8.0,189.5,0.0,78.5,10.0,1033.5,36.0,-3.5,17.0,1.0,418.60474472221284,460.50995269775393,6.002064398156721,111.02839172169313,27.42943020184835,19.837147401173908,4.129767759243647,9.997407139142355,108.58445292154947,0.0
2022-01-29 22:40:00,5.4,16.4,20.8,21.5,8.9,4.494,9.643285,6.4143,60.596000000000004,0.11111111111111116,7.888888888888889,190.0,0.0,78.33333333333333,10.0,1033.4444444444443,38.888888888888886,-3.4444444444444446,16.666666666666668,1.0,418.16443898518884,459.2398644598599,5.6527735051192805,108.51322551597983,27.364343884785974,19.889421736399335,3.929737522602081,9.987445952097575,111.42789404551188,0.0
2022-01-29 22:50:00,5.4,16.2,20.7,21.5,8.6,4.508,8.773990000000001,6.2111,60.514700000000005,0.2222222222222221,7.777777777777778,190.5,0.0,78.16666666666667,10.0,1033.388888888889,41.77777777777778,-3.388888888888889,16.333333333333332,1.0,421.0520890790567,460.93784693224677,5.289452178653351,109.1625197202607,27.281005566914878,19.93664421717326,3.858273248672485,9.984387346903484,107.86067073822021,0.0
2022-01-29 23:00:00,5.0,16.1,21.4,21.5,8.3,4.512,9.13403,6.0668,60.534400000000005,0.33333333333333326,7.666666666666667,191.0,0.0,78.0,10.0,1033.3333333333333,44.666666666666664,-3.3333333333333335,16.0,1.0,423.2209578450521,467.3822098795573,5.378811049811584,110.44239807797017,27.19060149828593,19.985598169962564,3.899982812801997,9.988623965581258,109.3566418838501,0.0
2022-01-29 23:10:00,5.7,16.2,20.6,21.5,8.8,4.496,9.115775000000001,5.9455,60.5788,0.4444444444444444,7.555555555555555,191.5,0.0,77.83333333333333,10.0,1033.2777777777778,47.55555555555556,-3.2777777777777777,15.666666666666666,1.0,425.0120013918822,455.3314088001471,5.303066036431803,112.94859028789283,27.114303533101484,20.045347579266394,3.878129740892831,9.988681237818831,107.9097619801322,0.0
2022-01-29 23:20:00,5.9,16.3,21.3,21.5,8.9,4.496,7.87861,5.892,60.65689999999999,0.5555555555555556,7.444444444444445,192.0,0.0,77.66666666666667,10.0,1033.2222222222222,50.44444444444444,-3.2222222222222223,15.333333333333332,1.0,424.30882283528643,463.4793517189464,5.089449155276778,108.49313283500025,27.034995826085407,20.12117678642273,3.948742470741272,9.990864338874818,111.72521743774413,0.0
2022-01-29 23:30:00,5.9,16.3,21.1,21.5,9.0,4.498,8.0738,5.8277,60.676199999999994,0.6666666666666665,7.333333333333334,192.5,0.0,77.5,10.0,1033.1666666666667,53.333333333333336,-3.166666666666667,15.0,1.0,421.99484360968927,459.62671590169276,4.557917993230335,109.51957013965325,26.944925556182863,20.202579898834227,3.6867931135495504,9.988960313796998,105.52778817494712,0.0
2022-01-29 23:40:00,6.1,16.4,20.7,21.5,9.1,4.47,8.315885,5.8925,60.671299999999995,0.7777777777777777,7.222222222222222,193.0,0.0,77.33333333333333,10.0,1033.111111111111,56.22222222222222,-3.111111111111111,14.666666666666666,1.0,421.4263656616211,459.527503381488,4.6271083208531305,108.24296438249492,26.895053809483848,20.295583890279136,3.559029355446498,9.988388285636903,110.15505914052328,0.0
2022-01-29 23:50:00,6.3,16.5,21.6,21.5,9.3,4.487,10.37681,5.9460999999999995,60.708000000000006,0.8888888888888888,7.111111111111111,193.5,0.0,77.16666666666667,10.0,1033.0555555555557,59.111111111111114,-3.0555555555555554,14.333333333333332,1.0,422.67113626063554,459.0639056396484,4.752004224095641,111.35487549647101,26.847685079574585,20.36360426902771,3.6128315095106758,9.985741364161175,109.94108201344807,0.0
2022-01-30 00:00:00,6.2,16.4,20.6,21.5,9.2,4.514,8.192465,6.1171,60.5126,1.0,7.0,194.0,0.0,77.0,10.0,1033.0,62.0,-3.0,14.0,1.0,418.54766052246094,458.1163641497733,4.276761708906141,107.49508562745348,26.783064975738522,20.42168062845866,3.4367825647195183,9.985359452565511,108.33296146392823,0.0
2022-01-30 00:10:00,5.8,16.3,21.4,21.5,8.9,4.487,6.002285,6.4864999999999995,60.113699999999994,1.0,6.944444444444445,193.83333333333334,0.0,77.11111111111111,10.0,1032.9444444444443,63.72222222222222,-2.9444444444444446,13.88888888888889,1.0,413.6507339688005,461.59048034667967,3.342301000019925,96.80393139445849,26.6993483988444,20.48151199658712,3.518524632056555,9.972884758313498,113.47010737101236,0.0
2022-01-30 00:20:00,6.0,16.3,20.8,21.5,9.0,4.509,3.481685,6.9223,59.8514,1.0,6.888888888888889,193.66666666666666,0.0,77.22222222222223,10.0,1032.888888888889,65.44444444444444,-2.888888888888889,13.777777777777779,1.0,413.59649047851565,457.53503735772495,2.7656076396858627,92.57964877435717,26.595531481942214,20.548196337317343,3.2064757903416954,9.933176423870238,105.5528348972299,0.0
2022-01-30 00:30:00,5.7,16.3,21.1,21.5,9.0,4.482,3.22609,7.017799999999999,59.7273,1.0,6.833333333333333,193.5,0.0,77.33333333333333,10.0,1032.8333333333333,67.16666666666667,-2.8333333333333335,13.666666666666666,1.0,413.6641125242737,462.23467081354954,2.439545191169459,99.75990787010409,26.528661355972293,20.622544492085773,2.909459686279297,9.894482291539509,111.09507101694741,0.0
2022-01-30 00:40:00,5.7,16.3,21.1,21.5,8.8,4.502,3.2368099999999997,7.1499,59.6322,1.0,6.777777777777778,193.33333333333334,0.0,77.44444444444444,10.0,1032.7777777777778,68.88888888888889,-2.7777777777777777,13.555555555555555,1.0,415.04249247233076,455.3249235446974,2.251299359589647,105.69748727529063,26.471224225362143,20.684608434041344,2.911748853524526,9.853947896957397,112.71296660105388,0.0
2022-01-30 00:50:00,5.7,16.3,20.8,21.5,8.9,4.493,3.19772,7.1923,59.564,1.0,6.722222222222222,193.16666666666666,0.0,77.55555555555556,10.0,1032.7222222222222,70.61111111111111,-2.7222222222222223,13.444444444444445,1.0,413.08848551432294,452.42342436341033,2.0026180905608806,108.66757573747365,26.436972360610962,20.752869590123492,2.787720116376877,9.81771965821584,104.90680103302002,0.0
2022-01-30 01:00:00,6.2,16.4,21.3,21.5,9.2,4.486,2.95596,7.2276,59.514599999999994,1.0,6.666666666666667,193.0,0.0,77.66666666666667,10.0,1032.6666666666667,72.33333333333333,-2.6666666666666665,13.333333333333334,1.0,409.93446767171224,452.4244831549984,1.817304372625836,109.06668421578271,26.38515146891276,20.8075417137146,2.7814406073093414,9.796928006807963,116.77860396067301,0.0
2022-01-30 01:10:00,6.3,16.5,20.7,21.5,9.3,4.488,2.903945,7.3194,59.4944,1.0,6.611111111111111,192.83333333333334,0.0,77.77777777777777,10.0,1032.611111111111,74.05555555555556,-2.611111111111111,13.222222222222221,1.0,409.65455085140536,447.9921109008789,1.8559749994069168,113.71937011761854,26.343852691380988,20.874845076631015,2.5927775726816753,9.7617717018774,104.08022042096673,0.0
2022-01-30 01:20:00,6.6,16.6,21.4,21.5,9.5,4.458,2.775735,7.3342,59.477599999999995,1.0,6.555555555555555,192.66666666666666,0.0,77.88888888888889,10.0,1032.5555555555557,75.77777777777777,-2.5555555555555554,13.11111111111111,1.0,412.2585191853841,447.3341688274515,1.7203775727109047,113.34818018466066,26.285735810597735,20.929897184371946,2.5368705117702484,9.803020641009013,116.90196599324545,0.0
2022-01-30 01:30:00,6.8,16.6,20.6,21.5,9.6,4.496,2.78106,7.378,59.474000000000004,1.0,6.5,192.5,0.0,78.0,10.0,1032.5,77.5,-2.5,13.0,1.0,409.49068696822246,448.7404130817282,1.720064304444076,110.04126555211126,26.242281487782797,20.97508955955505,2.547500251730283,9.852578841845194,106.70284704844157,0.0
2022-01-30 01:40:00,6.7,16.6,21.5,21.5,9.6,4.502,2.4030549999999997,7.2902000000000005,59.4646,1.0,6.444444444444445,192.33333333333334,0.0,78.11111111111111,10.0,1032.4444444444443,79.22222222222223,-2.4444444444444446,12.88888888888889,1.0,408.8360612996419,451.10217661539707,1.4236508521336622,106.38121612096236,26.173703136444097,21.038970273335774,2.1694547367095947,9.909440579414369,113.9990984471639,0.0
2022-01-30 01:50:00,6.8,16.7,20.6,21.5,9.7,4.486,2.67278,7.0536,59.4704,1.0,6.388888888888889,192.16666666666666,0.0,78.22222222222223,10.0,1032.388888888889,80.94444444444444,-2.388888888888889,12.777777777777779,1.0,404.83070982834386,444.1503274325667,1.3950336482413745,114.72095390212064,26.138688395117633,21.095143365321185,2.242614313929768,9.936969315911416,110.63572615090064,0.0
2022-01-30 02:00:00,6.9,16.7,21.5,21.5,9.8,4.506,2.62452,7.1036,59.635400000000004,1.0,6.333333333333333,192.0,0.0,78.33333333333333,10.0,1032.3333333333333,82.66666666666667,-2.3333333333333335,12.666666666666666,1.0,401.1818280029297,442.68300017609,1.4760290915144365,108.82023258726477,26.070669485727944,21.175905367533367,2.1378739356994627,9.958425555229187,108.13780606587727,0.0
2022-01-30 02:10:00,6.9,16.7,20.7,21.5,9.8,4.471,2.557575,7.120699999999999,60.08540000000001,1.0,6.277777777777778,191.83333333333334,0.0,78.44444444444444,10.0,1032.2777777777778,84.38888888888889,-2.2777777777777777,12.555555555555555,1.0,403.13322067436127,447.1374095662435,1.3820878840486208,109.97121146616962,26.00882729530334,21.257980264027914,2.147350989778837,9.969247784614563,119.57976470947264,0.0
2022-01-30 02:20:00,6.8,16.7,21.3,21.5,9.7,4.481,2.54717,7.034999999999999,60.318000000000005,1.0,6.222222222222222,191.66666666666666,0.0,78.55555555555556,10.0,1032.2222222222222,86.11111111111111,-2.2222222222222223,12.444444444444445,1.0,405.7926661173502,445.33319492383936,1.3297542071914943,111.8539201854986,25.954174648920695,21.355522073109945,1.9092468762397765,9.97446804523468,107.76557060241699,0.0
2022-01-30 02:30:00,6.8,16.7,20.7,21.5,9.7,4.492,2.903905,6.9214,60.444500000000005,1.0,6.166666666666667,191.5,0.0,78.66666666666667,10.0,1032.1666666666667,87.83333333333334,-2.166666666666667,12.333333333333334,1.0,399.5362287464361,441.6721133422851,1.558218087267741,114.23095924614513,25.914765106836956,21.458543186187747,1.9795083969831466,9.982236210505167,112.65281335194905,0.0
2022-01-30 02:40:00,6.8,16.7,21.2,21.5,9.7,4.491,2.88617,6.679399999999999,60.5201,1.0,6.111111111111111,191.33333333333334,0.0,78.77777777777777,10.0,1032.111111111111,89.55555555555556,-2.111111111111111,12.222222222222221,1.0,407.1620021109745,443.64237031783176,1.4116625716086835,108.13196673872781,25.879088096618652,21.538546905517578,1.8635322630405426,9.984127306938172,118.79653642018636,0.0
2022-01-30 02:50:00,6.6,16.6,20.8,21.5,9.6,4.494,2.95227,6.3156,60.548500000000004,1.0,6.055555555555555,191.16666666666666,0.0,78.88888888888889,10.0,1032.0555555555557,91.27777777777777,-2.0555555555555554,12.11111111111111,1.0,409.3847361878143,444.4904486048907,1.3966795493990687,110.21627068923692,25.84910077693099,21.662624300725042,1.8921856771855705,9.98779267960349,101.09183950370314,0.0
2022-01-30 03:00:00,6.6,16.6,21.2,21.5,9.5,4.457,2.902215,6.2962,60.6758,1.0,6.0,191.0,0.0,79.0,10.0,1032.0,93.0,-2.0,12.0,1.0,412.7416921997071,442.2025483545764,1.422704541178073,114.52066572394074,25.80045800526937,21.757253408432007,1.748867155710856,9.988193853696187,116.06008211771648,0.0
2022-01-30 03:10:00,6.5,16.6,20.8,21.5,9.5,4.48,3.0123699999999998,6.2684,60.802200000000006,1.0555555555555556,6.0,191.05555555555554,0.0,79.27777777777777,10.0,1032.0,92.72222222222223,-1.9444444444444444,12.0,1.0,415.15197269132767,447.2119152446177,1.44535976044539,113.0815676552293,25.759563313554235,21.88574319764046,1.7942748050736843,9.990573478580194,103.73920756690248,0.0
2022-01-30 03:20:00,6.4,16.5,21.1,21.5,9.4,4.474,2.962715,6.2335,60.8799,1.1111111111111112,6.0,191.11111111111111,0.0,79.55555555555556,10.0,1032.0,92.44444444444444,-1.8888888888888888,12.0,1.0,412.68963021815506,444.7813807169597,1.3736434165939773,113.28970782910362,25.718859949111938,21.989038899739583,1.747524750828743,9.991785915692649,122.91393604278565,0.0
2022-01-30 03:30:00,6.4,16.5,20.9,21.5,9.4,4.496,3.056825,6.1594999999999995,60.9337,1.1666666666666667,6.0,191.16666666666666,0.0,79.83333333333333,10.0,1032.0,92.16666666666667,-1.8333333333333333,12.0,1.0,413.3883450527849,445.188091507835,1.363232704249479,109.52933698578742,25.682506964354864,22.08543682518652,1.6789836432772165,9.99344557158691,105.33938592986199,0.0
2022-01-30 03:40:00,6.2,16.5,21.1,21.5,9.3,4.494,3.022131578947368,5.992473684210526,60.977736842105266,1.2222222222222223,6.0,191.22222222222223,0.0,80.11111111111111,10.0,1032.0,91.88888888888889,-1.7777777777777777,12.0,1.0,413.1222550455729,450.8283174080684,1.3284699893974314,107.14577641158455,25.64756699879964,22.197869068781536,1.6062972541650136,10.000073863665262,118.53623732248943,0.0
2022-01-30 03:50:00,5.9,16.4,20.9,21.5,9.1,4.474,3.0447949999999997,5.8905,61.034000000000006,1.2777777777777777,6.0,191.27777777777777,0.0,80.38888888888889,10.0,1032.0,91.61111111111111,-1.7222222222222223,12.0,1.0,414.1884415865493,451.9401062011719,1.3221126924059485,113.92161529239289,25.632013105672634,22.26787912600458,1.6527013326869846,9.999383397263994,110.40868584972318,0.0
2022-01-30 04:00:00,5.7,16.3,20.7,21.5,8.9,4.488,4.109585,5.7614,60.81179999999999,1.3333333333333333,6.0,191.33333333333334,0.0,80.66666666666667,10.0,1032.0,91.33333333333333,-1.6666666666666667,12.0,1.0,413.8868267822266,453.503299830645,1.483397380675973,109.5195226257669,25.624076054890953,22.351671139399212,1.4870783193906147,9.99966479619344,111.3805518468221,0.0
2022-01-30 04:10:00,5.6,16.2,21.5,21.5,8.8,4.501,5.0959699999999994,5.3864,60.4255,1.3888888888888888,6.0,191.38888888888889,0.0,80.94444444444444,10.0,1032.0,91.05555555555556,-1.6111111111111112,12.0,1.0,420.4598256288726,453.5136480888279,1.8079413885888407,113.2925212306222,25.60918470064799,22.42129316329956,1.6063303208351136,9.998290317853293,118.37141221364338,0.0
2022-01-30 04:20:00,5.4,16.2,20.5,21.4,8.7,4.49,5.66577,5.0368,60.306000000000004,1.4444444444444444,6.0,191.44444444444446,0.0,81.22222222222223,10.0,1032.0,90.77777777777777,-1.5555555555555556,12.0,1.0,416.818901570638,451.98589823404944,2.0859709476885824,114.0167710109215,25.617249975258346,22.455624058340902,1.4708759731997205,9.996053485304623,106.99641700054966,0.0
2022-01-30 04:30:00,5.3,16.1,21.3,21.4,8.5,4.494,6.3095799999999995,4.855700000000001,60.30650000000001,1.5,6.0,191.5,0.0,81.5,10.0,1032.0,90.5,-1.5,12.0,1.0,416.95726203655374,453.34528899444933,2.0831774689854874,111.75726157538637,25.65722971598307,22.508202374776204,1.5270957763989768,9.999055326779683,91.95186949412029,0.0
2022-01-30 04:40:00,5.5,16.1,21.0,21.4,8.6,4.478,6.38905,5.0448,60.3971,1.5555555555555556,6.0,191.55555555555554,0.0,81.77777777777777,10.0,1032.0,90.22222222222223,-1.4444444444444444,12.0,1.0,412.8238985188802,451.9011892700195,2.215253107002226,111.61705950419109,25.665904759337003,22.5139424698501,1.5226275205982607,10.000194296109473,105.89175279153942,0.0
2022-01-30 04:50:00,5.7,16.2,20.9,21.4,8.7,4.484,6.94418,5.0661000000000005,60.4525,1.6111111111111112,6.0,191.61111111111111,0.0,82.05555555555556,10.0,1032.0,89.94444444444444,-1.3888888888888888,12.0,1.0,414.82202384510254,454.233929071536,2.3961418166099966,113.37742737656933,25.660976508458454,22.530037358601888,1.5775844985246656,10.001943901379903,116.79612551371255,0.0
2022-01-30 05:00:00,5.4,16.2,21.4,21.4,8.7,4.494,6.58516,5.089,60.4859,1.6666666666666665,6.0,191.66666666666666,0.0,82.33333333333333,10.0,1032.0,89.66666666666667,-1.3333333333333335,12.0,1.0,415.7534632364909,456.9921902115044,2.370744246001971,111.13646746899448,25.69625785827637,22.572693487803143,1.5403217023611069,10.00313800017039,108.58367060343423,0.0
2022-01-30 05:10:00,5.3,16.1,20.5,21.5,8.5,4.485,6.25675,5.1563,60.51649999999999,1.7222222222222223,6.0,191.72222222222223,0.0,82.61111111111111,10.0,1032.0,89.38888888888889,-1.2777777777777777,12.0,1.0,417.0283135214619,451.8731572469076,2.228612191195542,109.47292407903294,25.726322516910102,22.59436811140028,1.4471681761169164,10.00544282344775,100.11366793681,0.0
2022-01-30 05:20:00,5.1,16.0,21.5,21.4,8.3,4.5,6.2963450000000005,5.2387999999999995,60.538,1.7777777777777777,6.0,191.77777777777777,0.0,82.88888888888889,10.0,1032.0,89.11111111111111,-1.2222222222222223,12.0,1.0,416.68923126220704,450.1121756086678,2.11961834055219,110.03650849164542,25.73315675099691,22.60235126495361,1.4716697125633558,10.00393991470337,122.77506252288819,0.0
2022-01-30 05:30:00,4.5,15.9,20.8,21.4,8.1,4.501,6.272685,5.2392,60.5372,1.8333333333333333,6.0,191.83333333333334,0.0,83.16666666666667,10.0,1032.0,88.83333333333333,-1.1666666666666667,12.0,1.0,419.2065914110206,454.4040580731973,2.0944696309068105,111.7922123414379,25.765326868693034,22.643045269648233,1.4193603230516116,9.999067155520121,110.25714150746663,0.0
2022-01-30 05:40:00,4.7,15.9,20.6,21.4,8.1,4.514,6.052105,5.1508,60.5064,1.8888888888888888,6.0,191.88888888888889,0.0,83.44444444444444,10.0,1032.0,88.55555555555556,-1.1111111111111112,12.0,1.0,420.4127545166016,449.12149460715807,2.164057496297831,108.08387719773978,25.792479461465177,22.65484735300312,1.4624873170576527,9.997551063790834,106.93542118029407,0.0
2022-01-30 05:50:00,4.9,15.9,21.5,21.4,8.0,4.484,7.029245,5.2395,60.5203,1.9444444444444444,6.0,191.94444444444446,0.0,83.72222222222223,10.0,1032.0,88.27777777777777,-1.0555555555555556,12.0,1.0,415.68952340312387,448.07179549644735,2.111713830667027,111.21308512434447,25.80052062988281,22.66639471054077,1.3954105530182521,9.993038393656413,121.4505936940511,0.0
2022-01-30 06:00:00,4.6,15.8,21.3,21.4,7.9,4.482,7.699769999999999,5.0334,60.51219999999999,2.0,6.0,192.0,0.0,84.0,10.0,1032.0,88.0,-1.0,12.0,1.0,412.24837053671655,444.0825614420572,2.2317645219086253,115.30537091185144,25.82400733947754,22.703914359410604,1.4944040119647979,9.99155619462331,99.95741980234781,0.0
2022-01-30 06:10:00,4.5,15.9,20.6,21.4,8.0,4.472,7.651065,5.051,60.5395,2.0,5.888888888888889,191.83333333333334,0.0,84.27777777777777,10.0,1032.0555555555557,88.66666666666667,-0.9444444444444444,11.833333333333334,1.0,412.2558732096354,450.1418003582133,2.260390352290229,109.67890799958828,25.830761245091757,22.713036295572916,1.4316894658406576,9.993179114659629,113.70823281606037,0.0
2022-01-30 06:20:00,5.0,15.9,20.7,21.5,8.2,4.452,6.984399999999999,5.1711,60.5673,2.0,5.777777777777778,191.66666666666666,0.0,84.55555555555556,10.0,1032.111111111111,89.33333333333333,-0.8888888888888888,11.666666666666666,1.0,416.8278794422369,449.5141581287603,2.3120422012556743,110.78389085521806,25.842363397792234,22.744944757633967,1.4534282080635514,9.992550990810502,107.59468787651278,0.0
2022-01-30 06:30:00,5.0,15.9,21.5,21.4,8.1,4.454,7.77613,5.073,60.5923,2.0,5.666666666666667,191.5,0.0,84.83333333333333,10.0,1032.1666666666667,90.0,-0.8333333333333334,11.5,1.0,417.7282186889649,448.16546407063805,2.100645904490503,111.95036082876604,25.845203142166138,22.784225905736285,1.3442598648866018,9.995826646486918,107.78946729024251,0.0
2022-01-30 06:40:00,4.8,16.0,21.0,21.4,8.2,4.459,8.551595,5.1601,60.59439999999999,2.0,5.555555555555555,191.33333333333334,0.0,85.11111111111111,10.0,1032.2222222222222,90.66666666666667,-0.7777777777777778,11.333333333333334,1.0,418.6533509353111,453.532074795427,2.331800882940912,109.38747463894428,25.833412685394286,22.82394685745239,1.5161069581906,9.9965989335378,119.34822383880616,0.0
2022-01-30 06:50:00,5.1,16.0,21.1,21.4,8.3,4.495,6.39342,5.2328,60.6063,2.0,5.444444444444445,191.16666666666666,0.0,85.38888888888889,10.0,1032.2777777777778,91.33333333333333,-0.7222222222222222,11.166666666666666,1.0,420.16938985188807,456.6699616495768,2.131156769337627,114.0964023965092,25.832916466395062,22.882813752492268,1.4383342956503231,9.998247845967612,107.66658597310384,0.0
2022-01-30 07:00:00,4.6,15.9,21.0,21.4,8.1,4.486,5.290725,5.5512,60.6758,2.0,5.333333333333333,191.0,0.0,85.66666666666667,10.0,1032.3333333333333,92.0,-0.6666666666666667,11.0,1.0,415.9043417533787,449.8009672739314,1.9198577359133524,107.22940812924487,25.82973704338074,22.91125814119975,1.3662500630815824,10.000661756197612,114.30046366373699,0.0
2022-01-30 07:10:00,4.5,15.9,20.7,21.4,8.1,4.488,4.247529999999999,5.6506,60.6699,2.0,5.222222222222222,190.83333333333334,0.0,85.94444444444444,10.0,1032.388888888889,92.66666666666667,-0.6111111111111112,10.833333333333334,1.0,416.26815907796225,451.9144059665724,1.807345959938179,108.52841262041514,25.83261893126924,22.938136062029393,1.3433518153328008,10.001071077928705,107.34767252992101,0.0
2022-01-30 07:20:00,4.6,15.9,21.5,21.4,8.1,4.478,3.995075,5.9878,60.68580000000001,2.0,5.111111111111111,190.66666666666666,0.0,86.22222222222223,10.0,1032.4444444444443,93.33333333333333,-0.5555555555555556,10.666666666666666,1.0,415.1651083654645,450.94396219889325,1.8207376005689977,109.83695756879904,25.842717746098835,22.948629671732583,1.2156966914733252,10.001908168792724,114.11789801279704,0.0
2022-01-30 07:30:00,4.4,15.9,20.7,21.4,7.9,4.483,3.15429,6.461,60.6717,2.0,5.0,190.5,0.0,86.5,10.0,1032.5,94.0,-0.5,10.5,1.0,414.8920579020182,450.14520445023464,1.5099942364244812,107.28538134321654,25.854847653706866,22.961860653559366,1.2997647201021514,10.000017749468487,109.46990314483642,0.0
2022-01-30 07:40:00,4.8,15.9,20.9,21.4,8.0,4.488,2.278135,6.7164,60.5924,2.0,4.888888888888889,190.33333333333334,0.0,86.77777777777777,10.0,1032.5555555555557,94.66666666666667,-0.4444444444444444,10.333333333333334,1.0,411.67910253415164,449.87447377522784,1.3290942322315469,106.53151350721801,25.855922206242884,22.963949276606243,1.2047086287538211,9.99828470547994,112.97894636789958,0.0
2022-01-30 07:50:00,4.4,15.8,21.5,21.4,7.8,4.478,3.21807,6.9505,60.4855,2.0,4.777777777777778,190.16666666666666,0.0,87.05555555555556,10.0,1032.611111111111,95.33333333333333,-0.38888888888888895,10.166666666666666,1.0,408.6893248494466,443.4674352711645,1.2656192717747499,105.74728480753924,25.875803072492953,22.985805137817472,1.2096555727383511,9.998620704203676,108.1894230988066,0.0
2022-01-30 08:00:00,4.7,15.8,21.3,21.4,7.8,4.492,2.87876,7.0846,60.3692,2.0,4.666666666666667,190.0,0.0,87.33333333333333,10.0,1032.6666666666667,96.0,-0.33333333333333337,10.0,1.0,407.167772486895,441.8095926920573,1.4107518932240157,112.96434508393713,25.885165201822918,22.965385621388755,1.1190340727567674,9.998738621075947,106.45081423441567,0.0
2022-01-30 08:10:00,5.1,15.9,20.5,21.4,8.0,4.468,6.03369,6.066,60.2217,2.0,4.555555555555555,189.83333333333334,0.0,87.61111111111111,10.0,1032.7222222222222,96.66666666666667,-0.2777777777777778,9.833333333333332,1.0,409.32649658203127,442.9376070851293,1.7594884236081172,117.49945559313069,25.9048628838857,22.98655911763509,1.160112266043822,10.000383644104003,116.16091330210368,0.0
2022-01-30 08:20:00,5.4,16.0,20.8,21.4,8.4,4.482,6.4256150000000005,5.6640999999999995,60.208600000000004,2.0,4.444444444444445,189.66666666666666,0.0,87.88888888888889,10.0,1032.7777777777778,97.33333333333333,-0.2222222222222222,9.666666666666666,1.0,422.8924828154465,440.91357319798965,1.9246824205864619,113.06185539547332,25.94402808189392,23.038783785502115,1.1998231414953868,10.001108320554097,111.13736155192058,0.0
2022-01-30 08:30:00,5.7,16.2,21.7,21.4,8.8,4.446,6.389745,5.7006,60.3097,2.0,4.333333333333334,189.5,0.0,88.16666666666667,10.0,1032.8333333333333,98.0,-0.16666666666666674,9.5,1.0,424.7648825073243,446.607378133138,1.9057187600728482,112.80825884587348,25.96949580828349,23.073259916305542,1.2086744609475135,10.003363637924194,105.6293328221639,0.0
2022-01-30 08:40:00,6.3,16.4,20.7,21.4,9.2,4.494,5.991145,5.6347000000000005,60.4226,2.0,4.222222222222222,189.33333333333334,0.0,88.44444444444444,10.0,1032.888888888889,98.66666666666667,-0.11111111111111116,9.333333333333332,1.0,420.98493259123006,441.64634793336364,1.8940941896782082,111.13328039524917,26.00743095080058,23.123048725128175,1.2119199804464977,10.00360789457957,114.40480228424072,0.0
2022-01-30 08:50:00,6.4,16.5,21.1,21.5,9.4,4.499,6.147855,5.7462,60.4798,2.0,4.111111111111111,189.16666666666666,0.0,88.72222222222223,10.0,1032.9444444444443,99.33333333333333,-0.05555555555555558,9.166666666666666,1.0,425.9568123372395,445.5476472876538,1.8851297957277566,110.05161533937617,26.02119980009262,23.16356297595353,1.1514451600131344,10.005169796701205,104.40301944258522,0.0
2022-01-30 09:00:00,6.5,16.6,21.2,21.5,9.5,4.468,6.072535,5.8708,60.5169,2.0,4.0,189.0,0.0,89.0,10.0,1033.0,100.0,0.0,9.0,1.0,423.45122866224966,444.341124979655,2.0074348216306017,111.74276585939913,26.037351350784302,23.170046520233154,1.1147991930445036,10.008244269688925,110.0672658030192,0.0
2022-01-30 09:10:00,6.3,16.6,20.6,21.4,9.6,4.495,6.168565,6.0129,60.561099999999996,2.1666666666666665,3.9444444444444446,178.55555555555554,0.0,88.77777777777777,10.0,1032.9444444444443,98.5,0.1111111111111111,8.722222222222221,1.0,424.60612121582034,443.34255111869726,1.8702931293457916,111.96163123718088,26.048052336374916,23.19044434229533,1.12491076896588,10.006898883183798,105.76233565012615,0.0
2022-01-30 09:20:00,5.1,16.2,21.4,21.4,8.6,4.48,6.31806,6.0511,60.533100000000005,2.3333333333333335,3.888888888888889,168.11111111111111,0.0,88.55555555555556,10.0,1032.888888888889,97.0,0.2222222222222222,8.444444444444445,1.0,423.9585256572153,443.97526967366537,1.923735948033252,111.84324419528077,26.04082810719808,23.203451013565065,1.1030386858185133,10.008600072860718,104.9228807703654,0.0
2022-01-30 09:30:00,5.0,16.1,20.7,21.4,8.4,4.488,6.096755,6.2356,60.477599999999995,2.5,3.8333333333333335,157.66666666666666,0.0,88.33333333333333,10.0,1032.8333333333333,95.5,0.3333333333333333,8.166666666666666,1.0,422.04952107747397,449.0562820715192,2.1151123530076723,112.78949208771442,26.05689290682475,23.222171945571898,1.1736529501279196,10.005411163965862,121.59589775085449,0.0
2022-01-30 09:40:00,5.6,16.1,20.7,21.4,8.5,4.486,5.556715,6.3164,60.492,2.666666666666667,3.7777777777777777,147.22222222222223,0.0,88.11111111111111,10.0,1032.7777777777778,94.0,0.4444444444444444,7.888888888888889,1.0,421.0104782279881,452.631194198433,1.966052679318493,109.58367162930763,26.0588204426954,23.24617096114293,1.1873371520571117,10.0033236325528,94.46630444995428,0.0
2022-01-30 09:50:00,5.2,16.1,21.3,21.4,8.4,4.469,6.12736,6.740900000000001,60.5098,2.8333333333333335,3.7222222222222223,136.77777777777777,0.0,87.88888888888889,10.0,1032.7222222222222,92.5,0.5555555555555556,7.611111111111111,1.0,421.6096786499023,441.49836696580905,1.9195365859088251,111.45815607986881,26.067947009404502,23.2818785127004,1.1818602325518925,10.007109662691752,108.23071247100829,0.0
2022-01-30 10:00:00,5.3,16.2,20.5,21.5,8.7,4.476,5.313195,7.214799999999999,60.5025,3.0,3.6666666666666665,126.33333333333334,0.0,87.66666666666667,10.0,1032.6666666666667,91.0,0.6666666666666666,7.333333333333334,1.0,422.91823963384525,446.52423225139745,1.8866760084083523,111.25512385373736,26.105774211883546,23.315333655675254,1.0874971001346905,9.999346324602763,116.91655808766684,0.0
2022-01-30 10:10:00,6.1,16.3,21.6,21.4,8.9,4.478,4.54315,7.825799999999999,60.567600000000006,3.166666666666667,3.611111111111111,115.8888888888889,0.0,87.44444444444444,10.0,1032.611111111111,89.5,0.7777777777777778,7.055555555555555,1.0,420.86010284423827,450.3522947745488,1.7945736680360838,105.54031892701057,26.16469894091288,23.407470102310178,1.1325232443213462,9.99611273129781,93.38952036539713,0.0
2022-01-30 10:20:00,5.8,16.2,20.6,21.4,8.8,4.494,3.597455,8.678700000000001,60.5236,3.3333333333333335,3.5555555555555554,105.44444444444446,0.0,87.22222222222223,10.0,1032.5555555555557,88.0,0.8888888888888888,6.777777777777779,1.0,420.48454847313894,444.07289479573564,1.6278308201644383,104.18412349356095,26.263322172057155,23.40710614182855,1.1878496099915883,9.993586324864188,119.92321202208093,0.0
2022-01-30 10:30:00,5.6,16.3,20.8,21.4,8.9,4.479,3.603335,8.4274,59.1887,3.5,3.5,95.0,0.0,87.0,10.0,1032.5,86.5,1.0,6.5,1.0,417.6343769327799,443.2695340316597,1.535488981826831,110.36196697795458,26.33750672976176,23.372600065867108,1.1680980905890466,9.991277548472087,110.55139325459797,0.0
2022-01-30 10:40:00,6.2,16.4,21.7,21.4,9.1,4.485,3.82674,8.878400000000001,59.02569999999999,3.666666666666667,3.4444444444444446,84.55555555555556,0.0,86.77777777777777,10.0,1032.4444444444443,85.0,1.1111111111111112,6.222222222222222,1.0,414.1774545253008,443.57592759406424,1.50390277336883,110.08580549444855,26.40442751566569,23.331653010050456,1.028129617869854,9.994659752845765,108.9337634531657,0.0
2022-01-30 10:50:00,5.8,16.3,20.5,21.4,8.9,4.476,3.2281799999999996,9.2235,59.0847,3.8333333333333335,3.388888888888889,74.11111111111111,0.0,86.55555555555556,10.0,1032.388888888889,83.5,1.222222222222222,5.944444444444445,1.0,416.28476084391275,444.63538879394537,1.4312911922110003,106.68547619512526,26.502529338416405,23.250876364142208,1.1008842776858874,9.99591581681354,109.74188712750451,0.0
2022-01-30 11:00:00,6.2,16.4,21.2,21.4,9.2,4.491,2.715375,9.449000000000002,59.092200000000005,4.0,3.3333333333333335,63.66666666666667,0.0,86.33333333333333,10.0,1032.3333333333333,82.0,1.3333333333333333,5.666666666666667,1.0,418.85601190676635,445.600739953052,1.356593184959417,103.29020696456823,26.60096079508464,23.198181308110556,0.9948492259780565,9.998789768218995,107.06367032368978,0.0
2022-01-30 11:10:00,6.4,16.5,21.0,21.5,9.5,4.464,2.792735,9.5161,59.153,4.166666666666667,3.2777777777777777,53.22222222222223,0.0,86.11111111111111,10.0,1032.2777777777778,80.5,1.4444444444444444,5.388888888888889,1.0,418.08720255533854,445.9557490206313,1.286992308802187,110.04460770084361,26.665032602945963,23.178956581751503,0.9247488062580427,10.000829407374065,103.56251837412515,0.0
2022-01-30 11:20:00,6.4,16.5,20.7,21.5,9.4,4.483,2.7945900000000004,9.2623,59.217200000000005,4.333333333333334,3.2222222222222223,42.7777777777778,0.0,85.88888888888889,10.0,1032.2222222222222,79.0,1.5555555555555556,5.111111111111112,1.0,421.3317650700712,449.7219865926107,1.3745894336515228,111.83116924997103,26.702410049438477,23.18353297233582,1.040698867638906,10.002984250386557,109.30688488006592,0.0
2022-01-30 11:30:00,6.7,16.7,21.6,21.5,9.7,4.502,3.5578049999999997,8.714099999999998,59.293899999999994,4.5,3.166666666666667,32.33333333333334,0.0,85.66666666666667,10.0,1032.1666666666667,77.5,1.6666666666666665,4.833333333333334,1.0,418.9082807413737,444.2344367261865,1.4476314574109632,108.90670437893625,26.733705390186635,23.183218184648933,1.0858296073106048,9.99977065010933,111.29991449237544,0.0
2022-01-30 11:40:00,6.9,16.7,20.6,21.5,9.9,4.504,3.1887499999999998,8.9349,59.4765,4.666666666666667,3.111111111111111,21.888888888888914,0.0,85.44444444444444,10.0,1032.111111111111,76.0,1.7777777777777777,4.555555555555556,1.0,415.6145551834983,443.13040903727216,1.406809796152142,109.44153075762388,26.752728640238445,23.206292063395182,1.0921499268213908,9.999107761383055,107.52628824869791,0.0
2022-01-30 11:50:00,7.3,16.9,21.5,21.5,10.1,4.482,2.74179,9.220699999999999,59.5954,4.833333333333334,3.0555555555555554,11.444444444444457,0.0,85.22222222222223,10.0,1032.0555555555557,74.5,1.8888888888888888,4.277777777777779,1.0,415.71267974853515,443.1484769167845,1.3575012120503491,112.00758036424884,26.789898112614953,23.21501219113668,0.9977235805988312,9.999342211087546,112.52781719207765,0.0
2022-01-30 12:00:00,7.6,16.9,20.6,21.5,10.3,4.492,2.3325050000000003,9.1363,59.5909,5.0,3.0,1.0,0.0,85.0,10.0,1032.0,73.0,2.0,4.0,1.0,416.32370329758214,439.43972620119996,1.1061505163641971,108.83513734289481,26.81618467013041,23.188921270370482,1.0059679188330968,9.999759961764017,106.91562357584635,0.0
2022-01-30 12:10:00,7.6,17.0,21.4,21.6,10.5,4.501,2.354045,9.215900000000001,59.53680000000001,5.0,3.0555555555555554,4.444444444444445,0.0,85.11111111111111,10.0,1031.888888888889,70.77777777777777,2.0555555555555554,4.055555555555555,1.1111111111111112,413.4766533406576,439.1150187174479,1.1602951933064705,107.81780872905321,26.84100526809692,23.174546308517456,1.041476469039917,9.998274734814961,114.79139972686767,0.0
2022-01-30 12:20:00,7.8,17.1,20.6,21.6,10.6,4.489,2.47736,9.3979,59.501999999999995,5.0,3.111111111111111,7.888888888888889,0.0,85.22222222222223,10.0,1031.7777777777778,68.55555555555556,2.111111111111111,4.111111111111111,1.2222222222222223,409.3329063713688,443.08852895802465,1.192465321308812,110.34205215691172,26.845783507029218,23.148871285120645,1.0044047129154205,9.995032758712767,107.5756422551473,0.0
2022-01-30 12:30:00,7.4,17.1,21.5,21.6,10.5,4.482,2.53221,9.2818,59.4178,5.0,3.1666666666666665,11.333333333333334,0.0,85.33333333333333,10.0,1031.6666666666667,66.33333333333333,2.1666666666666665,4.166666666666667,1.3333333333333333,411.4262445840069,440.1441230335455,1.1156927160691406,109.90358884132516,26.844217484792075,23.158175586064658,0.9675639359156291,9.994610942204792,113.447506980896,0.0
2022-01-30 12:40:00,7.6,17.0,20.5,21.6,10.3,4.48,2.66417,9.225,59.3814,5.0,3.2222222222222223,14.777777777777779,0.0,85.44444444444444,10.0,1031.5555555555557,64.11111111111111,2.2222222222222223,4.222222222222222,1.4444444444444444,406.6126216107949,441.8799337768554,1.101900316481873,106.17268662943006,26.838298623898606,23.156463667713318,0.9466343111944738,9.993204124122016,108.9616308210125,0.0
2022-01-30 12:50:00,7.7,17.1,21.5,21.5,10.6,4.481,2.526045,9.285,59.4252,5.0,3.2777777777777777,18.22222222222222,0.0,85.55555555555556,10.0,1031.4444444444443,61.888888888888886,2.2777777777777777,4.277777777777778,1.5555555555555556,406.902007039388,438.7569685907473,1.1660799365814796,111.67517907072595,26.838806269963584,23.157175976435344,0.8623168071111043,9.995343130429585,105.86915955861409,0.0
2022-01-30 13:00:00,7.7,17.0,20.7,21.5,10.5,4.504,3.17041,8.974,59.42229999999999,5.0,3.3333333333333335,21.666666666666668,0.0,85.66666666666667,10.0,1031.3333333333333,59.66666666666667,2.3333333333333335,4.333333333333333,1.6666666666666665,409.1363155391299,435.88232574462893,1.2937454963134507,111.75397345957784,26.858549038569134,23.17951760927836,1.0281418903668722,9.996527377764384,110.94293646494548,0.0
2022-01-30 13:10:00,7.8,17.1,21.3,21.6,10.6,4.485,4.0456318181818185,8.43409090909091,59.428363636363635,5.0,3.388888888888889,25.11111111111111,0.0,85.77777777777777,10.0,1031.2222222222222,57.44444444444444,2.388888888888889,4.388888888888889,1.7777777777777777,407.85322153727213,439.38569000244144,1.463509209603913,117.14187594354489,26.937977278003586,23.257400062151547,1.02280514309972,10.00384173619545,103.47048962027341,0.0
2022-01-30 13:20:00,7.9,17.1,20.9,21.6,10.7,4.467,4.5146299999999995,8.7433,59.587300000000006,5.0,3.4444444444444446,28.555555555555557,0.0,85.88888888888889,10.0,1031.111111111111,55.22222222222223,2.4444444444444446,4.444444444444445,1.8888888888888888,408.8444459621386,441.99399738881783,1.700727985629254,115.76353321872861,27.16274653116862,23.268599936167398,0.9204739235838254,10.013819446563721,108.05481975555419,0.0
2022-01-30 13:30:00,8.0,17.1,20.9,21.6,10.7,4.481,3.80045,8.4374,59.613099999999996,5.0,3.5,32.0,0.0,86.0,10.0,1031.0,53.0,2.5,4.5,2.0,411.84890614827475,437.9914210001628,1.636361039883673,112.48966450297901,27.354183575312298,23.163761936823526,0.9633932968974113,10.019649721781413,99.25847199757894,0.0
2022-01-30 13:40:00,7.8,17.1,21.2,21.6,10.6,4.459,3.577035,8.3637,59.65650000000001,5.0,3.5555555555555554,35.44444444444444,0.0,86.11111111111111,10.0,1030.888888888889,50.77777777777778,2.5555555555555554,4.555555555555555,2.111111111111111,412.99636525472005,437.3176051383183,1.4406136982757494,107.8952093492928,27.47930673599243,23.052967297236123,0.9707897622386614,10.01972720781962,108.71041487375896,0.0
2022-01-30 13:50:00,7.7,17.1,20.6,21.6,10.6,4.476,3.4164450000000004,8.6553,59.7933,5.0,3.611111111111111,38.88888888888889,0.0,86.22222222222223,10.0,1030.7777777777778,48.55555555555556,2.611111111111111,4.611111111111111,2.2222222222222223,412.6373034667969,436.90537722182,1.384007823524502,110.09889560419288,27.534057979583743,22.945617609024048,1.038141526778539,10.013959368069965,108.34439984639486,0.0
2022-01-30 14:00:00,8.2,17.2,21.5,21.6,10.8,4.508,3.314275,8.7973,59.8289,5.0,3.6666666666666665,42.333333333333336,0.0,86.33333333333333,10.0,1030.6666666666667,46.333333333333336,2.6666666666666665,4.666666666666667,2.333333333333333,410.28748124747443,443.9150221761068,1.3315719563964397,111.15387187914659,27.564893334706625,22.822903073628744,0.9889465484023094,10.010546477635701,112.46276006062826,0.0
2022-01-30 14:10:00,8.0,17.2,20.6,21.6,10.7,4.486,3.18,9.007000000000001,59.7505,5.0,3.7222222222222223,45.77777777777778,0.0,86.44444444444444,10.0,1030.5555555555557,44.111111111111114,2.7222222222222223,4.722222222222222,2.4444444444444446,406.94102711995447,439.37326563341867,1.3535568969768321,109.13843072858909,27.6236301167806,22.725826495488484,0.991818215250969,10.00424770673116,108.17022514343262,0.0
2022-01-30 14:20:00,8.1,17.2,21.5,21.6,10.9,4.479,3.1450649999999998,8.970600000000001,59.672900000000006,5.0,3.7777777777777777,49.22222222222222,0.0,86.55555555555556,10.0,1030.4444444444443,41.88888888888889,2.7777777777777777,4.777777777777778,2.5555555555555554,411.5209544179632,438.3246993773011,1.294257548695567,109.50923064582094,27.63542254270133,22.64062916858048,0.9707710709612248,10.004581281263276,107.46624110378113,0.0
2022-01-30 14:30:00,7.9,17.2,20.7,21.6,10.8,4.498,2.95803,8.8236,59.663700000000006,5.0,3.833333333333333,52.66666666666667,0.0,86.66666666666667,10.0,1030.3333333333333,39.66666666666667,2.833333333333333,4.833333333333333,2.6666666666666665,412.8702040608724,435.66149739583335,1.1909784347694472,109.73983920038083,27.649518254597986,22.547805366516116,0.8753427124023437,10.003676002820331,109.6152216720581,0.0
2022-01-30 14:40:00,8.2,17.2,21.2,21.6,10.9,4.477,2.6962099999999998,8.835899999999999,59.6881,5.0,3.888888888888889,56.111111111111114,0.0,86.77777777777777,10.0,1030.2222222222222,37.44444444444445,2.888888888888889,4.888888888888889,2.7777777777777777,415.6027813334848,434.5224639541801,1.1562073345962216,108.82102998011528,27.661195726394652,22.46369867324829,0.9678488336006801,10.000840012232462,106.42023886362713,0.0
2022-01-30 14:50:00,7.7,17.1,20.9,21.6,10.6,4.479,2.781825,8.9099,59.70270000000001,5.0,3.9444444444444446,59.55555555555556,0.0,86.88888888888889,10.0,1030.111111111111,35.22222222222223,2.9444444444444446,4.944444444444445,2.888888888888889,420.57002319335936,432.7049531958569,1.1892231381899219,109.80105002688822,27.650091021855673,22.364265588124592,0.9251445194085438,10.000587673187256,111.01346768697104,0.0
2022-01-30 15:00:00,7.9,17.1,20.8,21.6,10.6,4.467,3.2854599999999996,8.6045,59.6885,5.0,4.0,63.0,0.0,87.0,10.0,1030.0,33.0,3.0,5.0,3.0,417.5411684619421,438.0998455810547,1.214450679480356,111.80089068482826,27.607991240819295,22.279245421091716,0.9085331925749779,9.998311826388042,108.62585391998292,0.0
2022-01-30 15:10:00,8.0,17.2,21.3,21.6,10.8,4.458,4.110085,8.228100000000001,59.6878,4.777777777777778,4.166666666666667,65.11111111111111,0.0,87.38888888888889,10.0,1029.9444444444443,32.44444444444444,2.8333333333333335,5.5,2.888888888888889,417.40641438802083,437.04787656937526,1.4099829470117888,114.26490094416559,27.5411188654711,22.239532050763145,1.0041761815362729,10.003351876641398,109.48366666998568,0.0
2022-01-30 15:20:00,8.3,17.3,20.6,21.6,11.0,4.471,4.53121,8.093599999999999,59.7583,4.555555555555555,4.333333333333333,67.22222222222223,0.0,87.77777777777777,10.0,1029.888888888889,31.88888888888889,2.6666666666666665,6.0,2.7777777777777777,414.16308049695243,434.05169057210287,1.5664587806375687,119.27243674046576,27.47063525835673,22.265982472101847,1.0199348051349322,10.01098658879598,109.164927444458,0.0
2022-01-30 15:30:00,8.1,17.2,21.5,21.6,10.9,4.473,4.413105,8.265899999999998,59.89110000000001,4.333333333333333,4.5,69.33333333333333,0.0,88.16666666666667,10.0,1029.8333333333333,31.333333333333332,2.5,6.5,2.6666666666666665,414.2194714355469,428.3206805735621,1.6158607950958157,115.67134854311323,27.398843412399295,22.367887665430708,1.1209734138846397,10.031902583440145,109.44134965260824,0.0
2022-01-30 15:40:00,8.0,17.2,20.6,21.6,10.8,4.504,4.47209,8.145900000000001,59.9311,4.111111111111111,4.666666666666667,71.44444444444444,0.0,88.55555555555556,10.0,1029.7777777777778,30.77777777777778,2.333333333333333,7.0,2.5555555555555554,412.2865379210724,433.4106196541622,1.7067429201549058,116.0494977470441,27.29922701393817,22.452986170935766,1.0152722267360337,10.032475044390576,114.61405549949173,0.0
2022-01-30 15:50:00,8.1,17.2,21.3,21.6,10.9,4.477,4.293965,8.0865,59.9716,3.888888888888889,4.833333333333333,73.55555555555556,0.0,88.94444444444444,10.0,1029.7222222222222,30.22222222222222,2.1666666666666665,7.5,2.4444444444444446,414.4399073282878,431.85793996175136,1.7380822915748013,110.7899451750416,27.178177789052324,22.55389131228129,1.0858658848206202,10.026754980087281,108.45673367818196,0.0
2022-01-30 16:00:00,8.1,17.2,20.9,21.6,10.9,4.467,3.80483,7.9354,60.011,3.666666666666667,5.0,75.66666666666667,0.0,89.33333333333333,10.0,1029.6666666666667,29.666666666666668,2.0,8.0,2.3333333333333335,410.93809246896325,434.57950944571655,1.6931451810551228,109.98188988960396,27.04476987838745,22.642176723480226,1.1078093950947125,10.019025637308756,111.44638754526775,0.0
2022-01-30 16:10:00,8.4,17.3,21.0,21.6,11.1,4.48,3.72986,7.7692000000000005,60.062599999999996,3.4444444444444446,5.166666666666667,77.77777777777777,0.0,89.72222222222223,10.0,1029.611111111111,29.11111111111111,1.8333333333333333,8.5,2.2222222222222223,414.5016634114583,439.7744565836589,1.6163685009910562,108.51999014019293,26.91506306966146,22.738024628957113,1.0129944283763568,10.016833380063375,109.97538731892902,0.0
2022-01-30 16:20:00,8.0,17.1,21.2,21.6,10.8,4.455,4.20155,7.5294,60.131299999999996,3.2222222222222223,5.333333333333334,79.88888888888889,0.0,90.11111111111111,10.0,1029.5555555555557,28.555555555555557,1.6666666666666665,9.0,2.111111111111111,412.63563053876504,437.1398973311501,1.663861932054078,108.14090629857813,26.812993630500834,22.83193980249308,1.0878514781392226,10.008885569491628,113.36328680544923,0.0
2022-01-30 16:30:00,7.7,17.1,20.6,21.5,10.6,4.494,4.84877,7.5783000000000005,60.2341,3.0,5.5,82.0,0.0,90.5,10.0,1029.5,28.0,1.5,9.5,2.0,412.8542729695638,438.4534741000472,1.6761620460189668,112.4712410001162,26.69962921778361,22.90266308148702,1.1328182237346966,10.004111569722493,111.93035738627115,0.0
2022-01-30 16:40:00,8.2,17.2,21.4,21.5,10.9,4.481,5.2419649999999995,7.2894000000000005,60.2789,2.7777777777777777,5.666666666666667,84.11111111111111,0.0,90.88888888888889,10.0,1029.4444444444443,27.444444444444443,1.3333333333333333,10.0,1.8888888888888888,409.79151251431165,436.4104011027019,1.774396912613831,116.32543861065881,26.591701494852703,22.97129923502604,1.0794949917991956,10.002201995849608,109.63862547556559,0.0
2022-01-30 16:50:00,7.5,17.0,20.5,21.5,10.4,4.5,6.6885900000000005,7.224200000000001,60.3454,2.555555555555556,5.833333333333334,86.22222222222223,0.0,91.27777777777777,10.0,1029.388888888889,26.88888888888889,1.1666666666666665,10.5,1.777777777777778,417.28995930989583,436.32375528620577,1.9182126862955635,117.3641057498307,26.49538384394457,23.031486574808756,1.1777162735879758,10.005801125165432,109.62571454926399,0.0
2022-01-30 17:00:00,7.6,17.1,21.4,21.5,10.6,4.478,5.36778,7.0463,60.3895,2.3333333333333335,6.0,88.33333333333334,0.0,91.66666666666667,10.0,1029.3333333333333,26.333333333333336,1.0,11.0,1.6666666666666667,417.9162782164826,433.6524675531497,2.0467501673759037,116.69751685147905,26.42036518732707,23.08951568921407,1.1874378258983294,10.011827917098998,107.97832820892333,0.0
2022-01-30 17:10:00,7.5,16.9,20.6,21.5,10.3,4.471,5.19384,6.283099999999999,60.372299999999996,2.111111111111111,6.166666666666667,90.44444444444444,0.0,92.05555555555556,10.0,1029.2777777777778,25.77777777777778,0.833333333333333,11.5,1.5555555555555556,418.26904062906897,435.4323188413423,2.1547723615977725,111.3656953839663,26.340135587810796,23.14365980390775,1.2868474224462347,10.01671990531986,112.62975038043524,0.0
2022-01-30 17:20:00,7.5,17.0,21.3,21.5,10.5,4.48,5.8422350000000005,6.266900000000001,60.5375,1.8888888888888888,6.333333333333334,92.55555555555556,0.0,92.44444444444444,10.0,1029.2222222222222,25.22222222222222,0.6666666666666665,12.0,1.4444444444444444,417.7660252468066,435.94532927063693,2.3429753062516285,110.13196306002342,26.240856335957847,23.189230569203694,1.201235640347004,10.016429646809895,108.79097389221192,0.0
2022-01-30 17:30:00,7.4,16.9,20.8,21.5,10.2,4.482,6.3342149999999995,5.9496,60.65560000000001,1.666666666666667,6.5,94.66666666666667,0.0,92.83333333333333,10.0,1029.1666666666667,24.666666666666668,0.5,12.5,1.3333333333333335,420.1313590494792,437.58311871758826,2.308288084766959,109.60847951339463,26.15993439992269,23.24439317067464,1.157204275826613,10.02050480524699,111.69743077596029,0.0
2022-01-30 17:40:00,7.3,16.9,21.1,21.5,10.2,4.493,7.16152,5.5664,60.766200000000005,1.4444444444444446,6.666666666666667,96.77777777777777,0.0,93.22222222222223,10.0,1029.111111111111,24.111111111111114,0.33333333333333304,13.0,1.2222222222222223,420.3689263635394,440.04611562093106,2.622292689098477,111.96860865663,26.074764728653907,23.30442530098608,1.3197633614866748,10.025009044173073,108.20915603292863,0.0
2022-01-30 17:50:00,7.7,16.9,21.0,21.5,10.3,4.485,5.97794,5.0555,60.816700000000004,1.2222222222222223,6.833333333333334,98.88888888888889,0.0,93.61111111111111,10.0,1029.0555555555557,23.555555555555557,0.16666666666666652,13.5,1.1111111111111112,422.05141255696617,441.9181365300321,2.7224706191060233,111.45991869199074,25.970870873133343,23.37377951304118,1.2645410941044488,10.03345879395803,109.47549509684245,0.0
2022-01-30 18:00:00,6.9,16.7,21.0,21.4,9.9,4.466,5.94396,5.029,60.93920000000001,1.0,7.0,101.0,0.0,94.0,10.0,1029.0,23.0,0.0,14.0,1.0,417.9575503189262,441.73671410922344,2.65382778229013,111.40028643785897,25.895186913808185,23.442213061650595,1.3206875250736874,10.030655787785848,107.20730023701985,0.0
2022-01-30 18:10:00,7.1,16.7,20.6,21.5,9.8,4.479,5.701755,5.2226,61.0859,0.8888888888888888,6.944444444444445,100.66666666666667,0.0,94.05555555555556,9.555555555555555,1029.0,23.38888888888889,-0.1111111111111111,13.944444444444445,1.0,418.1734396046606,438.6308708699544,2.5489633482256853,107.6299375835785,25.839119558334353,23.502416054407757,1.3562567933400473,10.031462949117024,111.91779490152994,0.0
2022-01-30 18:20:00,6.2,16.5,21.4,21.4,9.4,4.457,4.4323500000000005,5.1012,61.143899999999995,0.7777777777777778,6.888888888888889,100.33333333333333,0.0,94.11111111111111,9.11111111111111,1029.0,23.77777777777778,-0.2222222222222222,13.88888888888889,1.0,413.77688166125074,437.3193467098543,2.3821812985946904,107.15658150365797,25.81070779962055,23.530897148854315,1.3940197669752574,10.027665974002774,113.12282211476126,0.0
2022-01-30 18:30:00,6.2,16.4,20.6,21.4,9.3,4.454,3.974245,4.9459,61.1597,0.6666666666666667,6.833333333333333,100.0,0.0,94.16666666666667,8.666666666666666,1029.0,24.166666666666668,-0.3333333333333333,13.833333333333334,1.0,415.63670603434247,447.89956626453625,1.9477493866823488,103.28967778178932,25.82999752362569,23.527039620081585,1.3820585747559864,10.031288336118063,106.4185155359904,0.0
2022-01-30 18:40:00,5.8,16.3,20.9,21.4,9.0,4.477,5.3591999999999995,5.0927,61.1434,0.5555555555555556,6.777777777777778,99.66666666666667,0.0,94.22222222222223,8.222222222222221,1029.0,24.555555555555557,-0.4444444444444444,13.777777777777779,1.0,421.9536088193696,446.24746287027995,2.453903947829527,110.4128849544633,25.825298448390207,23.486032483375677,1.3736336765198385,10.023899812024865,120.82551351945953,0.0
2022-01-30 18:50:00,5.6,16.2,21.3,21.4,8.7,4.466,9.554705,5.3277,61.065200000000004,0.4444444444444444,6.722222222222222,99.33333333333333,0.0,94.27777777777777,7.777777777777778,1029.0,24.944444444444443,-0.5555555555555556,13.722222222222221,1.0,419.15526784261067,446.72338962248006,3.135482151528536,125.79863877980722,25.81903442700704,23.460514240264892,1.439162718951702,10.011638865470886,124.41431959788005,0.0
