,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-30 19:00:00,5.0,16.0,20.4,21.4,8.5,4.455,8.93782,5.3976,60.994899999999994,0.33333333333333337,6.666666666666667,99.0,0.0,94.33333333333333,7.333333333333334,1029.0,25.333333333333332,-0.6666666666666666,13.666666666666666,1.0,416.151206454573,451.4589496866862,3.4538040448716805,118.24865729100286,25.809573825200395,23.452824757893882,1.6625049473841986,10.013403321901958,110.99850800832114,0.0
2022-01-30 19:10:00,5.1,16.0,20.9,21.4,8.3,4.466,10.696985,5.3525,60.9242,0.2222222222222222,6.611111111111111,98.66666666666667,0.0,94.38888888888889,6.888888888888889,1029.0,25.72222222222222,-0.7777777777777778,13.61111111111111,1.0,416.6580665079752,450.0851363399112,3.7769550061091195,115.40619136293056,25.806906884511314,23.437150611877442,1.546662094394366,10.01542556921641,125.9292062886556,0.0
2022-01-30 19:20:00,5.3,16.0,21.2,21.4,8.5,4.467,10.44719,5.2709,60.8498,0.11111111111111116,6.555555555555555,98.33333333333333,0.0,94.44444444444444,6.444444444444445,1029.0,26.11111111111111,-0.8888888888888888,13.555555555555555,1.0,421.49631372210627,447.4054822759519,3.903500895217314,113.61980948863057,25.7940180551669,23.433698818131354,1.721481513923171,10.020173429338271,112.16744953478796,0.0
2022-01-30 19:30:00,5.6,16.1,20.5,21.3,8.7,4.46,8.863805,5.358700000000001,60.8293,0.0,6.5,98.0,0.0,94.5,6.0,1029.0,26.5,-1.0,13.5,1.0,422.46642303466797,454.84028778076174,3.9381892300729695,107.44351789420607,25.793508138656613,23.430520798365276,1.8601259489854178,10.024242119789124,115.35168488820393,0.0
2022-01-30 19:40:00,5.1,16.0,21.4,21.4,8.4,4.464,8.99146,5.4368,60.81699999999999,-0.11111111111111116,6.444444444444445,97.66666666666667,0.0,94.55555555555556,5.555555555555555,1029.0,26.88888888888889,-1.1111111111111112,13.444444444444445,1.0,419.2244264764895,459.97386303781093,4.135022170738986,110.893896704205,25.803190908432008,23.406519250869753,1.975333164135615,10.019969890912375,111.67166241963704,0.0
2022-01-30 19:50:00,5.4,16.0,20.7,21.3,8.4,4.492,8.68887,5.4179,60.8044,-0.2222222222222221,6.388888888888889,97.33333333333333,0.0,94.61111111111111,5.111111111111112,1029.0,27.27777777777778,-1.222222222222222,13.38888888888889,1.0,420.71591827392575,460.2743223063151,4.412132771048842,111.78885422981391,25.798147277832033,23.392936143875126,1.9791767114400867,10.018887939453126,112.3265027364095,0.0
2022-01-30 20:00:00,4.8,15.8,20.8,21.4,8.1,4.483,9.150929999999999,5.5026,60.8051,-0.33333333333333326,6.333333333333333,97.0,0.0,94.66666666666667,4.666666666666667,1029.0,27.666666666666668,-1.3333333333333333,13.333333333333334,1.0,420.94973444445384,453.4567991094479,4.250780608425033,107.22347987029511,25.79957260767619,23.360103200276694,2.000541760325432,10.012373779614766,109.02348316192626,0.0
2022-01-30 20:10:00,5.3,16.0,21.4,21.3,8.5,4.491,7.780984999999999,5.554399999999999,60.7977,-0.4444444444444444,6.277777777777778,96.66666666666667,0.0,94.72222222222223,4.222222222222222,1029.0,28.055555555555557,-1.4444444444444444,13.277777777777779,1.0,419.2641263834636,452.7856997084344,4.008322028420066,106.90286002207611,25.77222710189173,23.348245554185855,2.082102379940324,10.012041790714372,114.97342500158622,0.0
2022-01-30 20:20:00,5.5,15.9,20.5,21.3,8.4,4.503,10.133165,5.6906,60.79260000000001,-0.5555555555555556,6.222222222222222,96.33333333333333,0.0,94.77777777777777,3.7777777777777777,1029.0,28.444444444444443,-1.5555555555555556,13.222222222222221,1.0,422.61153930664057,453.94103332519535,4.357962362597891,113.07175033375367,25.7672357527415,23.330650787353516,2.2099831320842105,10.002718982696532,109.53451327006022,0.0
2022-01-30 20:30:00,5.1,16.0,21.3,21.3,8.4,4.48,11.955290000000002,5.5628,60.779399999999995,-0.6666666666666665,6.166666666666667,96.0,0.0,94.83333333333333,3.333333333333334,1029.0,28.833333333333332,-1.6666666666666665,13.166666666666666,1.0,430.92980500670683,456.3449928476619,4.815810800676292,115.98515434372896,25.76607268651327,23.330919974644978,2.1949251731236776,10.003486529986063,114.60989945729573,0.0
2022-01-30 20:40:00,5.1,15.9,20.9,21.3,8.3,4.493,13.639535,5.2524999999999995,60.741499999999995,-0.7777777777777777,6.111111111111111,95.66666666666667,0.0,94.88888888888889,2.8888888888888893,1029.0,29.22222222222222,-1.7777777777777777,13.11111111111111,1.0,431.18335398356123,456.71781626734247,5.237511417771463,118.61174108580681,25.762821853389845,23.319075662268084,2.3201699134656937,10.00338685294329,108.96606178348347,0.0
2022-01-30 20:50:00,5.3,16.0,21.0,21.3,8.4,4.492,12.863345,5.4656,60.799400000000006,-0.8888888888888888,6.055555555555555,95.33333333333333,0.0,94.94444444444444,2.4444444444444446,1029.0,29.61111111111111,-1.8888888888888888,13.055555555555555,1.0,433.68586838645496,457.6481592217807,5.469070152495541,113.42033636772025,25.73980140050252,23.312160285313922,2.4153352983792624,10.001800999641418,116.07374233245851,0.0
2022-01-30 21:00:00,5.1,16.0,21.2,21.3,8.3,4.491,10.147705,5.3488,60.7996,-1.0,6.0,95.0,0.0,95.0,2.0,1029.0,30.0,-2.0,13.0,1.0,433.2572596232097,461.8496327928565,5.189176731257789,109.46390250771734,25.737842429478963,23.307317415873207,2.6191096170743307,10.006817895571391,106.15541886647543,0.0
2022-01-30 21:10:00,5.3,15.9,20.7,21.3,8.3,4.505,10.41585,5.6736,60.8405,-1.0555555555555556,6.0,99.05555555555556,0.0,94.77777777777777,2.4444444444444446,1028.7777777777778,28.833333333333332,-2.0555555555555554,13.0,1.0,432.9454997130646,461.75449269612636,4.817795487622083,105.5525495499002,25.71938828926302,23.303289969223368,2.4292199926086737,10.006989301853935,118.68443612955384,0.0
2022-01-30 21:20:00,5.0,15.9,21.5,21.3,8.2,4.489,10.13133888888889,5.632333333333333,60.79533333333333,-1.1111111111111112,6.0,103.11111111111111,0.0,94.55555555555556,2.888888888888889,1028.5555555555557,27.666666666666668,-2.111111111111111,13.0,1.0,429.84995615641276,459.2162602988057,4.7209936865036095,104.81647409061927,25.731086184183756,23.290626277923586,2.56330881079038,10.010638920466105,100.61090291341146,0.0
2022-01-30 21:30:00,5.0,15.8,20.6,21.3,8.1,4.485,9.434805,5.6274999999999995,60.902499999999996,-1.1666666666666667,6.0,107.16666666666667,0.0,94.33333333333333,3.333333333333333,1028.3333333333333,26.5,-2.1666666666666665,13.0,1.0,426.7620483714137,458.4187927175939,4.209674356562943,102.15356369880632,25.701198768184685,23.287308402411682,2.6541084712238634,10.006188241829307,126.17773171053095,0.0
2022-01-30 21:40:00,4.7,15.8,20.7,21.3,7.9,4.505,8.38104,5.7594,61.359,-1.2222222222222223,6.0,111.22222222222223,0.0,94.11111111111111,3.7777777777777777,1028.111111111111,25.333333333333332,-2.2222222222222223,13.0,1.0,425.530350127823,459.98399332682294,3.9466324221279665,104.37067810446528,25.7139092540741,23.266611706415812,2.628697608709335,9.999196060498555,101.44098748524985,0.0
2022-01-30 21:50:00,4.9,15.8,21.5,21.3,8.1,4.47,9.678245,5.851,61.605500000000006,-1.2777777777777777,6.0,115.27777777777777,0.0,93.88888888888889,4.222222222222222,1027.888888888889,24.166666666666668,-2.2777777777777777,13.0,1.0,425.8077006127369,458.56520344325475,4.409617793357978,114.00759948536502,25.70986533482869,23.25210065205892,2.6808138092358904,9.998317680358888,125.37836217244467,0.0
2022-01-30 22:00:00,4.8,15.8,20.6,21.3,8.0,4.474,10.220245,5.725099999999999,61.6804,-1.3333333333333333,6.0,119.33333333333334,0.0,93.66666666666667,4.666666666666666,1027.6666666666667,23.0,-2.3333333333333335,13.0,1.0,431.49260264078777,457.7134723917643,4.649530990352739,112.97675437366895,25.71659021846319,23.233438033572696,2.6776465230607718,9.999515024740145,105.09583423097256,0.0
2022-01-30 22:10:00,4.9,15.8,21.0,21.3,8.0,4.484,8.935500000000001,5.268800000000001,61.6842,-1.3888888888888888,6.0,123.38888888888889,0.0,93.44444444444444,5.111111111111111,1027.4444444444443,21.833333333333336,-2.388888888888889,13.0,1.0,430.53520443971126,463.6878184737282,4.878270683477154,111.62861172067244,25.705478432973223,23.2354669602712,2.6930885497728987,10.00494516213735,121.74201969146729,0.0
2022-01-30 22:20:00,5.1,15.9,21.2,21.3,8.2,4.472,9.481486363636364,5.095454545454545,61.719454545454546,-1.4444444444444444,6.0,127.44444444444444,0.0,93.22222222222223,5.555555555555555,1027.2222222222222,20.666666666666664,-2.4444444444444446,13.0,1.0,434.8203267415364,459.16773918414935,4.606664408236574,109.36690244254419,25.705992441069604,23.246288420844213,2.769698651618203,10.005275867214312,111.98909580575544,0.0
2022-01-30 22:30:00,5.0,15.8,20.7,21.3,8.1,4.497,10.356755,5.4754,61.8341,-1.5,6.0,131.5,0.0,93.0,6.0,1027.0,19.5,-2.5,13.0,1.0,433.2684727776188,458.03215952555337,5.319677560881706,110.94232561876545,25.701320969263712,23.249271914164225,2.9705380149682363,10.004481863975524,111.69579687754313,0.0
2022-01-30 22:40:00,4.9,15.9,21.5,21.3,8.2,4.488,8.257615,5.5161999999999995,61.86659999999999,-1.5555555555555556,6.0,135.55555555555554,0.0,92.77777777777777,6.444444444444445,1026.7777777777778,18.333333333333336,-2.5555555555555554,13.0,1.0,434.1097045898438,457.95345133814317,4.701332156119373,103.96677866466976,25.69529943293771,23.25430521399288,2.9535521597781424,9.992911408580628,112.53847561873958,0.0
2022-01-30 22:50:00,5.0,15.9,20.5,21.3,8.2,4.461,7.384625,5.2697,61.8317,-1.6111111111111112,6.0,139.61111111111111,0.0,92.55555555555556,6.888888888888888,1026.5555555555557,17.166666666666664,-2.611111111111111,13.0,1.0,434.12683111431954,469.1983947929295,4.21939828118362,104.14062296139991,25.67814039866129,23.2430312538147,2.8208566550413767,9.978477894465128,122.97730131785075,0.0
2022-01-30 23:00:00,4.8,15.8,21.3,21.3,8.1,4.478,6.99697,5.271,61.7916,-1.6666666666666665,6.0,143.66666666666669,0.0,92.33333333333333,7.333333333333333,1026.3333333333333,16.0,-2.6666666666666665,13.0,1.0,434.59514495849606,466.361384379069,4.017352791721538,108.28216640623275,25.676458274711997,23.244671956994438,2.856824677664008,9.977258188226129,113.40083620944264,0.0
2022-01-30 23:10:00,4.7,15.7,21.0,21.3,7.9,4.49,6.63797,4.7717,61.7872,-1.7222222222222223,6.0,147.72222222222223,0.0,92.11111111111111,7.777777777777778,1026.111111111111,14.833333333333334,-2.7222222222222223,13.0,1.0,428.9053456554194,463.31986589102905,3.500238248588002,102.97075570230429,25.67626952489217,23.21776714324951,2.843846326271693,9.963347172737121,115.62585982004802,0.0
2022-01-30 23:20:00,4.5,15.7,20.8,21.3,7.8,4.491,6.237025,4.674799999999999,61.86,-1.7777777777777777,6.0,151.77777777777777,0.0,91.88888888888889,8.222222222222221,1025.888888888889,13.666666666666668,-2.7777777777777777,13.0,1.0,421.17876932779944,455.72452565511065,3.2487558856387593,102.83451730652719,25.67578361193339,23.18670048713684,2.669751318693161,9.969742197990417,102.9491265487671,0.0
2022-01-30 23:30:00,4.8,15.6,21.5,21.3,7.8,4.482,5.901355000000001,4.527,61.806200000000004,-1.8333333333333333,6.0,155.83333333333334,0.0,91.66666666666667,8.666666666666666,1025.6666666666667,12.5,-2.833333333333333,13.0,1.0,415.9894768936332,455.90741320029076,2.883726861955082,109.14176603090964,25.67136093339004,23.15132779633258,2.698733234722062,9.971864170758739,113.64929523812847,0.0
2022-01-30 23:40:00,4.7,15.7,21.0,21.3,7.9,4.484,5.38227,4.4371,61.897400000000005,-1.8888888888888888,6.0,159.88888888888889,0.0,91.44444444444444,9.11111111111111,1025.4444444444443,11.333333333333332,-2.888888888888889,13.0,1.0,416.6816256713867,457.8002912113584,2.754806466809774,105.55343341374801,25.663554226072495,23.113057311429817,2.6431090740026053,9.971373994687182,111.25399666586839,0.0
2022-01-30 23:50:00,4.5,15.7,20.4,21.3,7.8,4.479,5.917765,4.6562,61.9994,-1.9444444444444444,6.0,163.94444444444446,0.0,91.22222222222223,9.555555555555555,1025.2222222222222,10.166666666666668,-2.9444444444444446,13.0,1.0,420.5326479050209,459.5076219685872,2.600814944613451,108.02570012388931,25.647748470306396,23.090528144836426,2.5408073681592938,9.963899399439494,104.3473008855184,0.0
2022-01-31 00:00:00,4.4,15.6,20.8,21.3,7.7,4.506,6.3796100000000004,4.3575,62.0364,-2.0,6.0,168.0,0.0,91.0,10.0,1025.0,9.0,-3.0,13.0,1.0,418.14703918457036,461.29919232598667,2.474250236971904,102.73846154315325,25.624349711197244,23.06638595489459,2.604834828976184,9.952248316673236,123.55967536236605,0.0
2022-01-31 00:10:00,4.4,15.6,21.4,21.3,7.6,4.481,4.886185,4.0396,62.1013,-1.9444444444444444,6.0,169.94444444444446,0.0,90.83333333333333,10.0,1024.8333333333333,9.5,-3.0,12.944444444444445,1.0,413.86155694018834,464.0011773295786,2.291761049096194,108.33483908098296,25.61863414446513,23.043614463806154,2.5142478692531585,9.94824013710022,103.19820162455241,0.0
2022-01-31 00:20:00,4.5,15.6,21.1,21.2,7.7,4.483,4.75874,3.8914999999999997,62.2186,-1.8888888888888888,6.0,171.88888888888889,0.0,90.66666666666667,10.0,1024.6666666666667,10.0,-3.0,12.88888888888889,1.0,415.3287097167969,454.2215879313151,2.261260713268135,110.58642589396675,25.607264085704998,23.010104541401404,2.3608983060566047,9.9419610213964,119.46473312916729,0.0
2022-01-31 00:30:00,4.2,15.5,20.5,21.2,7.6,4.479,4.76234,3.6924,62.27,-1.8333333333333333,6.0,173.83333333333334,0.0,90.5,10.0,1024.5,10.5,-3.0,12.833333333333334,1.0,410.35730041854686,449.63665069580077,2.198885124406572,110.2900922023105,25.604070463773223,22.97029340420739,2.3788648271055544,9.95037547292009,101.67247893985382,0.0
2022-01-31 00:40:00,4.1,15.5,20.9,21.2,7.4,4.474,5.028675,3.4149000000000003,62.2847,-1.7777777777777777,6.0,175.77777777777777,0.0,90.33333333333333,10.0,1024.3333333333333,11.0,-3.0,12.777777777777779,1.0,414.060517171224,454.2601045735677,2.3484229569987387,109.21438972279176,25.597558314005532,22.93210880279541,2.344552972714106,9.96183732509613,116.11159334818521,0.0
2022-01-31 00:50:00,3.9,15.4,21.2,21.2,7.4,4.489,5.149005,3.3601,62.3335,-1.7222222222222223,6.0,177.72222222222223,0.0,90.16666666666667,10.0,1024.1666666666667,11.5,-3.0,12.722222222222221,1.0,414.33466677610903,456.0796815613495,2.3012752654424498,112.33511356332208,25.60462056661056,22.89212495609865,2.3447286723831953,9.968271942030913,106.92107256506797,0.0
2022-01-31 01:00:00,4.1,15.5,20.4,21.2,7.4,4.495,6.288655,3.7272,62.4264,-1.6666666666666667,6.0,179.66666666666666,0.0,90.0,10.0,1024.0,12.0,-3.0,12.666666666666666,1.0,415.9666120402018,459.56659775657215,2.389496057373656,112.65744369528389,25.612804148991906,22.84595123608907,2.1642425630489983,9.97197992960612,113.19380015055337,0.0
2022-01-31 01:10:00,3.8,15.4,21.0,21.2,7.2,4.477,6.913349999999999,3.586,62.4264,-1.6111111111111112,6.0,181.61111111111111,0.0,89.83333333333333,10.0,1023.8333333333334,12.5,-3.0,12.61111111111111,1.0,419.0356055424131,451.4487265014648,2.777024508095057,117.10658885955809,25.60274284998576,22.82390323638916,2.3322944732507067,9.980161830584208,113.91345343271891,0.0
2022-01-31 01:20:00,3.7,15.3,21.5,21.2,7.1,4.484,7.4378,3.2228000000000003,62.314099999999996,-1.5555555555555556,6.0,183.55555555555554,0.0,89.66666666666667,10.0,1023.6666666666666,13.0,-3.0,12.555555555555555,1.0,422.3383131917318,451.3183506687208,2.92662527716766,117.10505693575756,25.59698564130708,22.811828012197033,2.3140535252377137,9.987118275502308,108.43207721882621,0.0
2022-01-31 01:30:00,3.6,15.2,21.2,21.2,6.9,4.472,8.150555,3.3808,62.12050000000001,-1.5,6.0,185.5,0.0,89.5,10.0,1023.5,13.5,-3.0,12.5,1.0,422.0810851419383,456.30327965747347,3.104284819115353,115.84785133749752,25.581203842163085,22.814990685780845,2.407321057120959,9.990828353563945,117.52194951375327,0.0
2022-01-31 01:40:00,3.3,15.2,20.5,21.2,6.8,4.477,8.234964999999999,3.5366999999999997,61.779399999999995,-1.4444444444444444,6.0,187.44444444444446,0.0,89.33333333333333,10.0,1023.3333333333334,14.0,-3.0,12.444444444444445,1.0,424.90163625081385,462.0413549804688,3.261230074025817,108.69238011117709,25.56701057751973,22.823401867548625,2.429282493988673,9.993999746640522,108.56986773173014,0.0
2022-01-31 01:50:00,3.0,15.1,20.7,21.2,6.6,4.479,7.880835,3.4507,61.57090000000001,-1.3888888888888888,6.0,189.38888888888889,0.0,89.16666666666667,10.0,1023.1666666666666,14.5,-3.0,12.38888888888889,1.0,428.7521783727887,462.9712651149706,3.2490894007009303,108.50224452347405,25.54716220198378,22.834782111496576,2.3041928846923647,9.998210667513185,119.17220391117246,0.0
2022-01-31 02:00:00,3.1,15.0,21.3,21.2,6.5,4.465,7.922695,3.5385,61.490899999999996,-1.3333333333333335,6.0,191.33333333333334,0.0,89.0,10.0,1023.0,15.0,-3.0,12.333333333333334,1.0,427.2147995275739,462.6596335856119,3.1235452144698237,111.41328984621555,25.54526999473572,22.845269028345744,2.264228055079778,9.99981690565745,104.90413171132404,0.0
2022-01-31 02:10:00,3.5,15.2,21.6,21.2,6.9,4.499,7.422974999999999,3.6962,61.4403,-1.2777777777777777,6.0,193.27777777777777,0.0,88.83333333333333,10.0,1022.8333333333334,15.5,-3.0,12.277777777777779,1.0,423.0977160644531,462.71974453279347,3.1231796742428495,108.4287630490664,25.518841762111684,22.84500613045558,2.3107922804793395,10.00085089581161,116.27236937248101,0.0
2022-01-31 02:20:00,3.0,15.1,21.2,21.2,6.5,4.464,7.39876,3.9349,61.4057,-1.2222222222222223,6.0,195.22222222222223,0.0,88.66666666666667,10.0,1022.6666666666666,16.0,-3.0,12.222222222222221,1.0,424.88640969112004,455.2959412182337,3.117472078328752,108.15482996687379,25.515868240992226,22.85659633954366,2.2322612895568215,9.99935526529948,109.12609200795491,0.0
2022-01-31 02:30:00,3.1,15.1,20.7,21.2,6.7,4.497,7.5758399999999995,4.1323,61.33540000000001,-1.1666666666666667,6.0,197.16666666666666,0.0,88.5,10.0,1022.5,16.5,-3.0,12.166666666666666,1.0,420.3902533976237,464.5653071787166,3.131519442837117,110.5191371141854,25.517855195999143,22.845467815399168,2.330069678227107,10.000167524019876,109.58205350240071,0.0
2022-01-31 02:40:00,2.9,15.0,20.4,21.2,6.4,4.487,8.176770000000001,4.1752,61.26520000000001,-1.1111111111111112,6.0,199.11111111111111,0.0,88.33333333333333,10.0,1022.3333333333334,17.0,-3.0,12.11111111111111,1.0,424.70548805675287,459.1909801684851,3.204883783159956,111.84691414030257,25.501038551330566,22.843005987803142,2.23890014787515,10.000562192598979,114.79794437408448,0.0
2022-01-31 02:50:00,2.9,15.0,20.7,21.2,6.4,4.459,8.328165,4.2618,61.223800000000004,-1.0555555555555556,6.0,201.05555555555554,0.0,88.16666666666667,10.0,1022.1666666666666,17.5,-3.0,12.055555555555555,1.0,420.95583852132165,458.9541170984027,3.29715923968008,116.00553188755013,25.502801042114946,22.849857851340946,2.240535046387527,10.000173216862867,109.00060008011295,0.0
2022-01-31 03:00:00,2.9,15.0,21.2,21.1,6.4,4.461,8.011925,4.364800000000001,61.196000000000005,-1.0,6.0,203.0,0.0,88.0,10.0,1022.0,18.0,-3.0,12.0,1.0,418.6980863549244,452.5782331339518,3.1668627981210156,108.40448050655213,25.486136833826702,22.860463110605874,2.3543151930967965,9.999041061401368,117.95905066172281,0.0
2022-01-31 03:10:00,2.9,15.0,21.6,21.1,6.4,4.463,6.81221,4.5823,61.1657,-0.9444444444444444,6.222222222222222,204.05555555555554,0.0,88.05555555555556,10.0,1021.8888888888889,18.444444444444443,-2.9444444444444446,12.277777777777779,1.0555555555555556,413.4849478149414,454.74660578936,2.8965643457032866,94.60531434075307,25.484172638338162,22.8645236722763,2.1766755239572904,9.996321753566548,109.87681484761211,0.0
2022-01-31 03:20:00,3.2,15.0,21.3,21.1,6.5,4.439,5.91655,4.6487,61.1271,-0.8888888888888888,6.444444444444445,205.11111111111111,0.0,88.11111111111111,10.0,1021.7777777777778,18.88888888888889,-2.888888888888889,12.555555555555555,1.1111111111111112,412.1382296402153,455.69999827067056,2.504730944458374,95.13788844609664,25.499449189503988,22.830150079727172,2.054304333726565,9.989652509689332,110.61678403218586,0.0
2022-01-31 03:30:00,3.3,15.1,20.8,21.2,6.7,4.486,4.9495249999999995,4.5323,61.0712,-0.8333333333333334,6.666666666666667,206.16666666666666,0.0,88.16666666666667,10.0,1021.6666666666666,19.333333333333332,-2.8333333333333335,12.833333333333334,1.1666666666666667,406.1731768798828,453.50109605109554,2.26933802059478,94.95395416561493,25.47575016975403,22.79206490198771,2.004628781278928,9.984367961883546,109.92029654184978,0.0
2022-01-31 03:40:00,3.2,15.2,20.4,21.2,6.8,4.502,5.02172,4.5745,61.0591,-0.7777777777777778,6.888888888888889,207.22222222222223,0.0,88.22222222222223,10.0,1021.5555555555555,19.77777777777778,-2.7777777777777777,13.11111111111111,1.2222222222222223,401.2149679425119,454.3115817155509,2.1971220063826458,96.14846816973497,25.473248794577216,22.74516998565803,2.0930776841054533,9.979796329191176,110.6988893233046,0.0
2022-01-31 03:50:00,3.2,15.1,20.8,21.1,6.7,4.475,6.031955,4.607200000000001,61.0388,-0.7222222222222222,7.111111111111111,208.27777777777777,0.0,88.27777777777777,10.0,1021.4444444444445,20.22222222222222,-2.7222222222222223,13.38888888888889,1.2777777777777777,407.5142365519206,455.224878133138,2.3241895697749944,108.37581923425535,25.46809451421102,22.71685249964396,1.9435111790895463,9.970712550481162,116.19331576029461,0.0
2022-01-31 04:00:00,3.2,15.1,21.4,21.1,6.7,4.465,6.3154650000000006,4.6081,61.0124,-0.6666666666666667,7.333333333333333,209.33333333333334,0.0,88.33333333333333,10.0,1021.3333333333334,20.666666666666668,-2.6666666666666665,13.666666666666666,1.3333333333333333,408.81847572765133,455.7753968723341,2.2490302453337416,105.95324888132386,25.460275259017944,22.676841268539427,1.974179753065109,9.972239850362142,104.29587552388509,0.0
2022-01-31 04:10:00,3.4,15.1,21.7,21.2,6.7,4.451,5.78336,4.4296,60.9923,-0.6111111111111112,7.555555555555555,210.38888888888889,0.0,88.38888888888889,10.0,1021.2222222222222,21.11111111111111,-2.611111111111111,13.944444444444445,1.3888888888888888,405.95197764078773,456.4745915625561,2.2476873232954637,100.38746059374621,25.461809793138237,22.631091956230208,1.954413956370057,9.97431525696469,115.86913035807636,0.0
2022-01-31 04:20:00,3.5,15.2,21.3,21.1,6.8,4.472,5.94821,4.4088,61.05030000000001,-0.5555555555555556,7.777777777777778,211.44444444444446,0.0,88.44444444444444,10.0,1021.1111111111111,21.555555555555557,-2.5555555555555554,14.222222222222221,1.4444444444444444,405.8297607842807,455.360612894694,2.2708237524322197,107.83940614366261,25.446803782780968,22.584179598490397,1.8939387808243435,9.97611754099528,107.92958300272623,0.0
2022-01-31 04:30:00,3.4,15.1,20.6,21.1,6.8,4.496,6.019415,4.4264,61.1056,-0.5,8.0,212.5,0.0,88.5,10.0,1021.0,22.0,-2.5,14.5,1.5,403.23172587076823,452.9770676851821,2.220729768421017,111.11428197418903,25.443792104290033,22.543343099658774,1.9128362629911995,9.97620309907838,112.0597719677424,0.0
2022-01-31 04:40:00,3.4,15.1,20.4,21.1,6.8,4.475,6.23405,4.4729,61.095299999999995,-0.4444444444444444,8.222222222222221,213.55555555555554,0.0,88.55555555555556,10.0,1020.8888888888889,22.444444444444443,-2.4444444444444446,14.777777777777779,1.5555555555555556,397.25576439868445,455.3451692708333,2.349791183939762,108.31392159456587,25.4369913260142,22.499676911036172,2.042025854190191,9.977293720245362,104.81018305460611,0.0
2022-01-31 04:50:00,3.5,15.2,21.1,21.1,6.9,4.489,6.532465,4.5211,61.0835,-0.38888888888888895,8.444444444444445,214.61111111111111,0.0,88.61111111111111,10.0,1020.7777777777778,22.88888888888889,-2.388888888888889,15.055555555555555,1.6111111111111112,402.24751037597656,450.20775615823675,2.45022315785373,110.73358364859544,25.445742898014306,22.449261848589796,1.7752259480448092,9.982780811611542,105.01416598605572,0.0
2022-01-31 05:00:00,3.5,15.2,21.6,21.1,7.0,4.483,6.4631799999999995,4.4921,61.0579,-0.33333333333333337,8.666666666666666,215.66666666666666,0.0,88.66666666666667,10.0,1020.6666666666666,23.333333333333332,-2.3333333333333335,15.333333333333332,1.6666666666666665,405.31828193050694,457.00441736681717,2.2230238274598526,114.29137179746465,25.44310282389323,22.41569827715556,1.7682366251945496,9.982871656417846,140.23068915049234,0.0
2022-01-31 05:10:00,3.5,15.2,21.3,21.2,6.9,4.477,6.7117949999999995,4.5556,61.0466,-0.2777777777777778,8.88888888888889,216.72222222222223,0.0,88.72222222222223,10.0,1020.5555555555555,23.77777777777778,-2.2777777777777777,15.61111111111111,1.7222222222222223,409.2665639241537,465.67466247558593,2.2447085013733075,113.39498277006851,25.42358309627253,22.411410093199738,1.8392952533327254,9.985132552863515,123.79206791096487,0.0
2022-01-31 05:20:00,3.4,15.2,20.6,21.1,6.9,4.479,6.909165,4.5512,61.00410000000001,-0.2222222222222222,9.11111111111111,217.77777777777777,0.0,88.77777777777777,10.0,1020.4444444444445,24.22222222222222,-2.2222222222222223,15.88888888888889,1.7777777777777777,410.02112830501864,492.81880252881984,2.313271475821565,110.95519728428901,25.415522540410358,22.4708225886027,1.9142584357659023,9.996477022171021,121.35242069244384,0.0
2022-01-31 05:30:00,3.4,15.2,20.6,21.1,6.9,4.488,7.570255,4.5822,60.9609,-0.16666666666666674,9.333333333333332,218.83333333333334,0.0,88.83333333333333,10.0,1020.3333333333334,24.666666666666664,-2.166666666666667,16.166666666666664,1.8333333333333333,401.4198475138346,494.42795115152995,2.6321066926764902,110.15250863393149,25.407725831694524,22.611679956252964,1.8830837348356084,10.004523127631279,111.78879159313138,0.0
2022-01-31 05:40:00,3.4,15.2,21.2,21.1,6.8,4.488,6.6034049999999995,4.5977,60.9697,-0.11111111111111116,9.555555555555555,219.88888888888889,0.0,88.88888888888889,10.0,1020.2222222222222,25.11111111111111,-2.111111111111111,16.444444444444443,1.8888888888888888,400.62144172756155,490.1909206732388,2.4164411978297315,115.75323918466513,25.41272152264913,22.638039051691692,1.9493393969535826,10.006412779490152,101.3973054377238,0.0
2022-01-31 05:50:00,3.4,15.2,21.2,21.1,6.9,4.487,6.583785000000001,4.604699999999999,60.95119999999999,-0.05555555555555558,9.777777777777779,220.94444444444446,0.0,88.94444444444444,10.0,1020.1111111111111,25.555555555555557,-2.0555555555555554,16.72222222222222,1.9444444444444444,407.52087280273435,488.4265431827238,2.4664620893284424,123.8958028584281,25.406639862060548,22.646506849924723,1.7769517640272778,10.002830266952515,134.2683751296997,0.0
2022-01-31 06:00:00,3.4,15.1,20.4,21.1,6.8,4.467,6.546995,4.7304,60.9366,0.0,10.0,222.0,0.0,89.0,10.0,1020.0,26.0,-2.0,17.0,2.0,409.138244737647,483.02311208089196,2.4096684686140826,184.84795204809157,25.40856654264159,22.669222558285558,1.806385837709163,10.003817531079223,123.27896125491729,0.0
2022-01-31 06:10:00,3.4,15.2,20.7,21.1,6.9,4.445,6.362175,4.7631,60.9178,0.05555555555555555,10.38888888888889,222.66666666666666,0.0,88.61111111111111,10.0,1019.9444444444445,27.055555555555557,-2.0,17.555555555555557,2.0,410.456664835612,481.9594428051478,2.2603563661763895,188.91160559573416,25.406446634928386,22.684632476170854,1.7815531772375106,10.002977271080017,128.55861443837483,0.0
2022-01-31 06:20:00,3.4,15.1,21.3,21.1,6.8,4.464,6.077065,4.9275,60.8975,0.1111111111111111,10.777777777777779,223.33333333333334,0.0,88.22222222222223,10.0,1019.8888888888889,28.11111111111111,-2.0,18.11111111111111,2.0,407.5044139186815,481.03345520019536,2.22144729659719,172.68670561494127,25.404691441853842,22.670671580632526,1.7236621538798016,10.003465606371561,110.8923609161377,0.0
2022-01-31 06:30:00,3.3,15.2,20.5,21.1,6.9,4.464,5.67607,5.1028,60.8611,0.16666666666666666,11.166666666666666,224.0,0.0,87.83333333333333,10.0,1019.8333333333334,29.166666666666668,-2.0,18.666666666666668,2.0,411.712305501302,481.30586437356885,2.581026929953677,205.5458223633847,25.397693294805322,22.664298752391407,1.6079286899708083,10.004960354761888,104.47323269450733,0.0
2022-01-31 06:40:00,3.4,15.1,21.7,21.0,6.8,4.454,7.455584999999999,5.1472999999999995,60.81570000000001,0.2222222222222222,11.555555555555555,224.66666666666666,0.0,87.44444444444444,10.0,1019.7777777777778,30.22222222222222,-2.0,19.22222222222222,2.0,416.4324420622026,478.3857599894206,2.853237998128611,245.22175777758585,25.401658280690512,22.65509475072225,1.5995770540833472,10.005569818814596,112.33076532999674,0.0
2022-01-31 06:50:00,3.5,15.2,20.9,21.1,6.9,4.458,7.713209999999999,5.299200000000001,60.778,0.2777777777777778,11.944444444444445,225.33333333333334,0.0,87.05555555555556,10.0,1019.7222222222222,31.27777777777778,-2.0,19.77777777777778,2.0,422.2776483154297,473.0651854451497,2.6584336590766906,478.41707276037187,25.40943720181783,22.620830351511636,1.575227494041125,10.008170568148296,109.10011028289796,0.0
2022-01-31 07:00:00,3.5,15.2,20.9,21.1,6.9,4.465,5.01944,5.4,60.7278,0.3333333333333333,12.333333333333334,226.0,0.0,86.66666666666667,10.0,1019.6666666666666,32.333333333333336,-2.0,20.333333333333332,2.0,429.82984486897783,475.87644873958897,2.334632395095071,1814.2089266191902,25.40722351370558,22.608533968305856,1.4925079422987113,10.006780439877915,107.47707461728888,0.0
2022-01-31 07:10:00,3.5,15.3,21.5,21.2,7.0,4.43,5.0474499999999995,5.5306,60.685,0.3888888888888889,12.722222222222221,226.66666666666666,0.0,86.27777777777777,10.0,1019.6111111111111,33.388888888888886,-2.0,20.88888888888889,2.0,440.81680898381376,474.4233996336487,2.1039570793290596,2361.665527129954,25.40387929916382,22.609487568537396,1.5054374494155247,10.006731715202331,109.65951271057129,0.0
2022-01-31 07:20:00,3.7,15.4,21.8,21.3,7.1,4.436,4.726850000000001,5.6476,60.638400000000004,0.4444444444444444,13.11111111111111,227.33333333333334,0.0,85.88888888888889,10.0,1019.5555555555555,34.44444444444444,-2.0,21.444444444444443,2.0,443.87583150227863,471.2012654622396,2.0249104667383397,1963.5357189837955,25.426100679440687,22.635985171970002,1.4704417566391035,10.00509397986245,107.76236954769846,0.0
2022-01-31 07:30:00,3.8,15.5,21.0,21.3,7.3,4.467,4.469055,5.7477,60.5844,0.5,13.5,228.0,0.0,85.5,10.0,1019.5,35.5,-2.0,22.0,2.0,444.2202392543048,466.1224680722993,1.8675637823915754,1379.5400128691076,25.4351070022583,22.675593490600587,1.4182464031378428,10.003217061360676,113.12311656951904,0.0
2022-01-31 07:40:00,3.9,15.5,20.7,21.4,7.3,4.443,4.021525,5.9098,60.541399999999996,0.5555555555555556,13.88888888888889,228.66666666666666,0.0,85.11111111111111,10.0,1019.4444444444445,36.55555555555556,-2.0,22.555555555555557,2.0,454.2573512776693,464.1761157121329,1.705955407528554,1110.3017469089314,25.435623432795204,22.69656228383382,1.3344404198726019,10.005536363919576,104.48402122497559,0.0
2022-01-31 07:50:00,4.1,15.7,21.6,21.5,7.5,4.473,3.48934,6.1265,60.4926,0.611111111111111,14.277777777777779,229.33333333333334,0.0,84.72222222222223,10.0,1019.3888888888889,37.611111111111114,-2.0,23.11111111111111,2.0,470.94932766618405,463.26076100667314,2.096544495423635,882.260680605786,25.449854994089588,22.72207533717829,1.3033416652410044,10.006067131737531,112.90354221365547,0.0
2022-01-31 08:00:00,4.2,15.8,21.0,21.5,7.7,4.469,4.355665,6.1874,60.4106,0.6666666666666666,14.666666666666668,230.0,0.0,84.33333333333333,10.0,1019.3333333333334,38.66666666666667,-2.0,23.666666666666664,2.0,492.6250054931641,468.6359169479896,1.7258723391752457,850.8200056638556,25.46104292869568,22.734573793411254,1.3186866463224094,10.00472864151001,100.29721515655517,0.0
2022-01-31 08:10:00,4.4,15.9,20.7,21.6,7.8,4.41,3.8130200000000003,6.1887,60.346000000000004,0.7222222222222222,15.055555555555555,230.66666666666666,0.0,83.94444444444444,10.0,1019.2777777777778,39.72222222222222,-2.0,24.22222222222222,2.0,487.16946306250566,472.71688698954966,1.7835218099315289,703.670204364324,25.48170004844666,22.80008408228556,1.3421654097239177,10.000462126731872,109.4782587814331,0.0
2022-01-31 08:20:00,4.6,16.0,21.7,21.7,8.0,4.432,3.9694249999999998,6.2807,60.3045,0.7777777777777778,15.444444444444445,231.33333333333334,0.0,83.55555555555556,10.0,1019.2222222222222,40.77777777777778,-2.0,24.77777777777778,2.0,470.6629038492839,470.8421621704101,1.8822063849874808,627.9028708851271,25.48776209895894,22.779296300047537,1.2042738546641532,9.997333785154051,114.34111289417676,0.0
2022-01-31 08:30:00,4.7,16.0,20.9,21.7,8.0,4.423,3.05527,6.393800000000001,60.2537,0.8333333333333333,15.833333333333332,232.0,0.0,83.16666666666667,10.0,1019.1666666666666,41.833333333333336,-2.0,25.333333333333332,2.0,450.44649413010177,465.74247675753196,2.047274458418458,458.47578899318887,25.49802706718445,22.72406583150228,1.2103844966491064,9.996848704020183,97.14703253428141,0.0
2022-01-31 08:40:00,4.9,16.2,20.7,21.7,8.2,4.458,3.212475,6.4679,60.202200000000005,0.8888888888888888,16.22222222222222,232.66666666666666,0.0,82.77777777777777,10.0,1019.1111111111111,42.888888888888886,-2.0,25.888888888888886,2.0,447.17127726236976,469.70039698458265,1.7321568273353036,478.454437010167,25.529022547403972,22.621518472035724,1.221161449154218,9.998179405530294,107.51096897125244,0.0
2022-01-31 08:50:00,5.0,16.2,21.7,21.8,8.3,4.457,3.28365,6.6107,60.1623,0.9444444444444444,16.61111111111111,233.33333333333334,0.0,82.38888888888889,10.0,1019.0555555555555,43.94444444444444,-2.0,26.444444444444443,2.0,446.5484108935828,463.5427451578777,1.4659874022747839,589.1537977281129,25.54447322349764,22.52785442993466,1.1535827554821294,9.998219099556659,107.6488765729484,0.0
2022-01-31 09:00:00,5.1,16.3,20.8,21.8,8.4,4.451,3.08978,6.594499999999999,60.1115,1.0,17.0,234.0,0.0,82.0,10.0,1019.0,45.0,-2.0,27.0,2.0,451.7462822469075,467.62094392272246,1.4496326486202284,540.3073794822909,25.530084492365518,22.51310041427612,1.1045320310195286,10.00072068532308,90.9193345006307,0.0
2022-01-31 09:10:00,5.2,16.3,20.8,21.9,8.5,4.498,2.61423,6.4449,60.0723,1.0555555555555556,17.27777777777778,235.16666666666666,0.016666666666666666,82.72222222222223,9.555555555555555,1018.9444444444445,48.05555555555556,-1.8333333333333333,27.166666666666668,1.9444444444444444,458.4881941030218,470.9101164754232,1.3808341341705646,559.6843416979084,25.500061314900716,22.5740332253774,1.1731603893637659,10.002712806065876,155.49549877166749,0.0
2022-01-31 09:20:00,5.4,16.4,21.7,21.9,8.6,4.457,2.272215,6.2472,60.0587,1.1111111111111112,17.555555555555557,236.33333333333334,0.03333333333333333,83.44444444444444,9.11111111111111,1018.8888888888889,51.111111111111114,-1.6666666666666665,27.333333333333332,1.8888888888888888,472.00542083740237,488.0612745859431,1.2378121941406175,465.2219793278753,25.51233799934387,22.714122212727865,1.077296070754528,9.993986619313558,294.7479890187581,0.0
2022-01-31 09:30:00,5.5,16.5,20.6,21.9,8.8,4.503,1.7434100000000001,6.0876,60.1816,1.1666666666666667,17.833333333333332,237.5,0.05,84.16666666666667,8.666666666666666,1018.8333333333334,54.16666666666667,-1.5,27.5,1.8333333333333333,480.8600612105446,502.71560168737653,1.2031248609578542,479.38288260249766,25.497316320386982,22.842316959510416,0.9832513638253266,9.991915095943515,247.22561445376294,0.0
2022-01-31 09:40:00,5.8,16.6,21.4,21.9,8.9,4.457,2.61659,5.9546,60.7034,1.2222222222222223,18.11111111111111,238.66666666666666,0.06666666666666667,84.88888888888889,8.222222222222221,1018.7777777777778,57.22222222222222,-1.3333333333333333,27.666666666666668,1.7777777777777777,488.5716512219659,524.5979048665365,1.3311562133188974,407.34231902300303,25.457602354685466,23.00749797821045,1.0624230440457663,9.99103372891744,204.8020061238607,0.0
2022-01-31 09:50:00,5.8,16.6,21.2,22.0,9.0,4.456,1.548965,5.6188,60.9686,1.2777777777777777,18.38888888888889,239.83333333333334,0.08333333333333333,85.61111111111111,7.777777777777778,1018.7222222222222,60.27777777777778,-1.1666666666666665,27.833333333333332,1.7222222222222223,478.6330826822917,536.0018466361912,1.29030679306068,360.49360349493514,25.463322814305624,23.283336823781333,0.993634991546472,9.988192950884502,211.37984245300294,0.0
2022-01-31 10:00:00,5.8,16.7,20.7,22.0,9.1,4.487,1.74776,5.518800000000001,61.1764,1.3333333333333333,18.666666666666668,241.0,0.1,86.33333333333333,7.333333333333334,1018.6666666666666,63.333333333333336,-1.0,28.0,1.6666666666666667,470.877838643392,545.7668280029297,1.5566843110962776,345.0882781137585,25.461913341048074,23.48439686177141,1.0005725127147078,9.992047249395295,168.25554153011345,0.0
2022-01-31 10:10:00,5.6,16.7,21.7,22.0,9.0,4.414,2.17469,5.4308,61.2932,1.3888888888888888,18.944444444444443,242.16666666666666,0.11666666666666667,87.05555555555556,6.888888888888889,1018.6111111111111,66.38888888888889,-0.8333333333333333,28.166666666666668,1.6111111111111112,464.6184233426499,552.4265013736418,1.3492259649183116,298.88485683807545,25.486371180216473,23.67988094329834,0.8374206057190895,9.99685204664866,148.5146607462565,0.0
2022-01-31 10:20:00,5.6,16.7,20.4,22.0,8.9,4.378,14.745595,5.5897,61.3993,1.4444444444444444,19.22222222222222,243.33333333333334,0.13333333333333333,87.77777777777777,6.444444444444445,1018.5555555555555,69.44444444444444,-0.6666666666666665,28.333333333333332,1.5555555555555556,450.5483541870117,550.8867536172099,1.0810778836257713,235.0780819749563,25.520724369684853,23.82013240814209,0.8489814353982608,9.99729822953542,134.13770126342774,0.0
2022-01-31 10:30:00,5.4,16.7,21.2,22.1,8.9,4.407,17.817455000000002,5.7411,61.465700000000005,1.5,19.5,244.5,0.15,88.5,6.0,1018.5,72.5,-0.5,28.5,1.5,469.60955282627856,564.4307206217447,0.8818146271582714,370.0906734927765,25.607842416817185,23.960768062300602,0.8155059953766355,9.991689177286826,151.4403884529933,0.0
2022-01-31 10:40:00,5.1,16.7,21.2,22.1,8.7,4.417,2.672905,5.5957,61.42379999999999,1.5555555555555556,19.77777777777778,245.66666666666666,0.16666666666666666,89.22222222222223,5.555555555555555,1018.4444444444445,75.55555555555556,-0.33333333333333326,28.666666666666668,1.4444444444444444,573.4608014828035,562.300208670079,0.7713882171316335,794.6897880045574,25.645390100479126,24.117227840423585,0.824790640771389,9.987674717903136,125.66791014353434,0.0
2022-01-31 10:50:00,4.7,16.6,20.5,22.2,8.4,4.435,3.03115,5.4115,61.4436,1.6111111111111112,20.055555555555557,246.83333333333334,0.18333333333333332,89.94444444444444,5.111111111111112,1018.3888888888889,78.61111111111111,-0.16666666666666652,28.833333333333332,1.3888888888888888,622.2628304036459,611.1538299560547,1.064733324731137,1024.7396111474334,25.68370526631673,24.34104503631592,0.8007944512863954,9.984695447285969,128.22104976654052,0.0
2022-01-31 11:00:00,4.5,16.6,21.7,22.3,8.2,4.43,2.87929,5.137600000000001,61.4327,1.6666666666666665,20.333333333333332,248.0,0.2,90.66666666666667,4.666666666666667,1018.3333333333334,81.66666666666667,0.0,29.0,1.3333333333333335,658.1479048033966,769.2302338418193,1.2097387543236469,928.5912034667278,25.70626564090535,25.02462750768931,0.808960596152113,9.980360839299562,138.57790152792205,0.0
2022-01-31 11:10:00,4.4,16.5,20.8,22.3,8.1,4.5,1.9443300000000001,4.9874,61.4928,1.7222222222222223,20.61111111111111,249.16666666666666,0.21666666666666667,91.38888888888889,4.222222222222222,1018.2777777777778,84.72222222222223,0.16666666666666696,29.166666666666668,1.2777777777777777,651.7530002848307,1031.8054042140916,1.3786954554898592,715.4931791437009,25.75952791213989,26.501462713877363,0.9152380379537741,9.973392238616944,191.300465927124,0.0
2022-01-31 11:20:00,4.3,16.5,20.7,22.4,8.0,4.362,2.23335,4.899,61.6152,1.7777777777777777,20.88888888888889,250.33333333333334,0.23333333333333334,92.11111111111111,3.7777777777777777,1018.2222222222222,87.77777777777777,0.3333333333333335,29.333333333333332,1.2222222222222223,684.6814486729414,1245.2369156901043,2.0932512465371924,739.6780634010445,25.82892024676005,28.02962982495626,0.8017737932999929,9.968182214101157,209.41960927327472,0.0
2022-01-31 11:30:00,4.4,16.5,21.7,22.4,8.0,4.434,2.511835,4.9779,61.5684,1.8333333333333333,21.166666666666664,251.5,0.25,92.83333333333333,3.333333333333334,1018.1666666666666,90.83333333333334,0.5,29.5,1.1666666666666667,693.3144175211589,1423.994630295326,3.1729706003470612,830.8707602963204,25.903320178285156,29.09842248404767,0.8950888480995335,9.970504158472611,211.9437834667486,0.0
2022-01-31 11:40:00,4.4,16.6,20.4,22.4,8.1,4.475,1.16236,4.987299999999999,61.629200000000004,1.8888888888888888,21.444444444444443,252.66666666666666,0.26666666666666666,93.55555555555556,2.8888888888888893,1018.1111111111111,93.88888888888889,0.666666666666667,29.666666666666668,1.1111111111111112,699.8096877034505,1423.2518697102864,4.029766032224321,663.8614115914382,25.971483640670776,29.472627121607463,0.8968070683876673,9.978533523877463,173.2684055074056,0.0
2022-01-31 11:50:00,4.4,16.6,21.1,22.4,8.1,4.494,0.851805,4.9504,61.6457,1.9444444444444444,21.72222222222222,253.83333333333334,0.2833333333333333,94.27777777777777,2.4444444444444446,1018.0555555555555,96.94444444444446,0.8333333333333335,29.833333333333332,1.0555555555555556,703.5816557715405,1373.1914225260416,4.37381319039959,764.5803135017352,25.92848903656006,29.372952435811364,1.014230987727642,9.983449540138244,142.95572324117023,0.0
2022-01-31 12:00:00,4.2,16.6,21.5,22.4,8.0,4.484,0.50756,5.0143,61.720600000000005,2.0,22.0,255.0,0.3,95.0,2.0,1018.0,100.0,1.0,30.0,1.0,662.9645650227865,1282.8110362226114,4.319771872954179,469.8768210511288,25.850789801279706,28.90901098251343,0.8373549709717432,9.982542621294659,115.71508777618408,110.0
2022-01-31 12:10:00,4.0,16.6,20.3,22.5,8.0,4.528,0.781745,4.9109,61.741,1.9444444444444444,22.055555555555557,255.61111111111111,0.2833333333333333,94.72222222222223,2.4444444444444446,1018.0,98.83333333333333,0.8888888888888888,30.055555555555557,1.0,596.9674582996588,1201.9450126139322,3.823362538087166,319.66491968316546,25.77572971387098,28.43158894813667,0.9085589909284127,9.987242779704811,103.24908638517736,0.0
2022-01-31 12:20:00,3.7,16.7,21.3,22.5,8.0,4.543,0.8692949999999999,4.7715000000000005,61.742599999999996,1.8888888888888888,22.11111111111111,256.22222222222223,0.26666666666666666,94.44444444444444,2.888888888888889,1018.0,97.66666666666667,0.7777777777777778,30.11111111111111,1.0,552.6164662187949,1178.7088416228896,4.557539717693113,192.1270883079572,25.72674236615499,28.282197170257568,0.9098624579608441,9.990944460233052,104.62485645294188,0.0
2022-01-31 12:30:00,3.8,16.8,21.4,22.5,8.1,4.501,0.49752,4.597099999999999,61.7519,1.8333333333333333,22.166666666666668,256.8333333333333,0.25,94.16666666666667,3.333333333333333,1018.0,96.5,0.6666666666666667,30.166666666666668,1.0,533.9389469401042,1134.8132941164918,4.361410678577962,119.0537595591572,25.681855325698855,28.234240872065225,0.8453831908106804,9.996510322888692,102.01587490081788,0.0
2022-01-31 12:40:00,4.0,17.1,20.3,22.7,8.3,4.586,0.46292999999999995,4.3508000000000004,61.731700000000004,1.7777777777777777,22.22222222222222,257.44444444444446,0.23333333333333334,93.88888888888889,3.7777777777777777,1018.0,95.33333333333333,0.5555555555555556,30.22222222222222,1.0,516.633739827474,1126.1937731933594,4.066240410387179,85.20663739824026,25.669139572671575,28.125356154630413,0.7874129549485478,9.99649562450452,108.58832294377903,0.0
2022-01-31 12:50:00,3.9,17.2,21.5,22.8,8.4,4.625,0.48495499999999997,4.5988,61.838800000000006,1.7222222222222223,22.27777777777778,258.05555555555554,0.21666666666666667,93.61111111111111,4.222222222222222,1018.0,94.16666666666667,0.4444444444444444,30.27777777777778,1.0,505.07941951707863,1106.8212419742279,4.030964223698708,60.385362193544026,25.721650454203292,28.074194609324138,0.9093837204575539,9.997684405644735,111.2022392018636,0.0
2022-01-31 13:00:00,3.6,17.2,21.1,22.8,8.4,4.72,0.586815,4.8408,61.8765,1.6666666666666667,22.333333333333332,258.6666666666667,0.19999999999999998,93.33333333333333,4.666666666666666,1018.0,93.0,0.33333333333333337,30.333333333333332,1.0,494.04158467610677,1069.797736563847,3.3833195126056674,44.003195425669354,25.704154920578002,27.882405840555826,0.8767596691846847,9.998181602160136,101.36323914845784,0.0
2022-01-31 13:10:00,3.7,17.2,20.6,22.7,8.6,4.8,1.78919,5.0783000000000005,61.9106,1.6111111111111112,22.38888888888889,259.27777777777777,0.18333333333333332,93.05555555555556,5.111111111111111,1018.0,91.83333333333333,0.2222222222222222,30.38888888888889,1.0,496.29071878016686,1020.5272825113932,3.0353256265928517,35.704246927573855,25.703147885004675,27.673864612579347,0.855659388502439,10.006866765022277,103.77364075978596,0.0
2022-01-31 13:20:00,3.4,17.2,21.7,22.7,8.3,4.722,0.9127449999999999,5.3979,61.932500000000005,1.5555555555555556,22.444444444444443,259.8888888888889,0.16666666666666666,92.77777777777777,5.555555555555555,1018.0,90.66666666666667,0.11111111111111116,30.444444444444443,1.0,487.7539109012999,981.7444422088272,2.172664081120895,19.780611774207507,25.817684971491495,27.45363954226176,0.8700233666598797,10.015446136792502,104.14321779886882,0.0
2022-01-31 13:30:00,3.5,17.2,21.2,22.6,8.2,4.748,0.8752449999999999,5.5089,61.6016,1.5,22.5,260.5,0.15,92.5,6.0,1018.0,89.5,0.0,30.5,1.0,482.4140519205729,958.2267238362631,1.5634679381742989,11.581841560124003,25.992527154286705,27.018593638737997,0.7550578673680624,10.01326073964437,96.23005641937256,0.0
2022-01-31 13:40:00,3.0,17.0,20.3,22.6,8.0,4.775,1.862615,5.2216000000000005,60.9736,1.4444444444444444,22.555555555555557,261.1111111111111,0.13333333333333333,92.22222222222223,6.444444444444445,1018.0,88.33333333333333,-0.11111111111111116,30.555555555555557,1.0,476.88697296142584,929.2364863884586,1.5115594718853633,12.097664500872295,25.92945799434252,26.788637796391203,0.818288050996045,10.006570606878247,104.92007199842378,0.0
2022-01-31 13:50:00,3.1,17.0,21.3,22.6,7.9,4.743,1.412935,5.135,60.7679,1.3888888888888888,22.61111111111111,261.72222222222223,0.11666666666666667,91.94444444444444,6.888888888888888,1018.0,87.16666666666667,-0.2222222222222221,30.61111111111111,1.0,467.4958330246498,903.2156999539781,1.2750803291578752,7.316841867374161,25.861352653503417,26.65865074157715,0.8788235824803511,10.00006050904592,104.19614269256593,0.0
2022-01-31 14:00:00,3.3,17.0,21.5,22.5,7.9,4.779,1.17727,5.1108,60.7193,1.3333333333333335,22.666666666666668,262.3333333333333,0.09999999999999998,91.66666666666667,7.333333333333333,1018.0,86.0,-0.33333333333333326,30.666666666666668,1.0,480.13126444498704,875.5946734619141,1.0370614768825681,19.525202975273135,25.828351278305053,26.632110913594563,0.7524326371153196,10.0028089094162,105.64971331278484,0.0
2022-01-31 14:10:00,3.5,17.0,20.4,22.5,8.0,4.76,0.658915,4.9945,60.6884,1.2777777777777777,22.72222222222222,262.94444444444446,0.08333333333333331,91.38888888888889,7.777777777777778,1018.0,84.83333333333333,-0.4444444444444444,30.72222222222222,1.0,471.6023174066653,865.740972563645,1.2795878988925347,14.72699572719423,25.81068141301473,26.567231839497886,0.8501410987973215,10.006027048428853,106.46293013254801,0.0
2022-01-31 14:20:00,3.7,17.0,21.0,22.4,8.0,4.76,6.004614999999999,4.9338,60.7247,1.2222222222222223,22.77777777777778,263.55555555555554,0.06666666666666665,91.11111111111111,8.222222222222221,1018.0,83.66666666666667,-0.5555555555555556,30.77777777777778,1.0,471.33286539713544,888.9305420412962,0.9866506454601126,16.927405035751686,25.745543505350746,26.572478116353352,0.681597741941611,10.00448476791382,102.6841742324829,0.0
2022-01-31 14:30:00,4.0,17.0,21.6,22.4,8.1,4.765,0.8445349999999999,4.5558,60.7285,1.1666666666666667,22.833333333333332,264.1666666666667,0.04999999999999999,90.83333333333333,8.666666666666666,1018.0,82.5,-0.6666666666666665,30.833333333333332,1.0,465.63479793855515,922.3665877278647,0.8309275858996615,23.918539691698754,25.697933174769084,26.710116958618165,0.7501311483979225,10.002943714459736,108.63757319132488,0.0
2022-01-31 14:40:00,3.9,16.9,20.5,22.3,8.0,4.689,1.2474750000000001,4.3498,60.78339999999999,1.1111111111111112,22.88888888888889,264.77777777777777,0.033333333333333326,90.55555555555556,9.11111111111111,1018.0,81.33333333333333,-0.7777777777777777,30.88888888888889,1.0,463.6912516276042,924.4527502862338,1.3234815969810647,33.76142762857641,25.70223485628764,26.848225549062096,0.7309186328947544,10.004060381253561,120.99086320241292,0.0
