,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-01-31 14:50:00,3.8,16.8,20.8,22.3,7.9,4.709,3.17424,4.5038,60.8728,1.0555555555555556,22.944444444444443,265.3888888888889,0.016666666666666663,90.27777777777777,9.555555555555555,1018.0,80.16666666666667,-0.8888888888888888,30.944444444444443,1.0,469.24006224533605,914.8494297281901,1.0869862881538557,35.03965936951718,25.8099218304952,26.955040810902915,0.6710705030957858,10.002441444396974,106.59558916727701,0.0
2022-01-31 15:00:00,3.8,16.8,21.7,22.2,7.9,4.713,1.38035,4.7169,60.8996,1.0,23.0,266.0,0.0,90.0,10.0,1018.0,79.0,-1.0,31.0,1.0,475.5889690144857,903.4982400828394,0.8375096634619654,48.85049263582391,25.88584368387858,26.99649937311808,0.6615081629157066,10.003266207377116,102.605693804423,0.0
2022-01-31 15:10:00,3.7,16.8,20.5,22.2,7.9,4.706,1.470435,4.6777,60.8606,0.9444444444444444,22.88888888888889,265.94444444444446,0.03333333333333333,89.88888888888889,9.833333333333334,1018.0555555555555,80.16666666666667,-1.0,30.833333333333332,1.0,477.38140497668036,872.7356294759114,0.7706706876766547,62.647693052453505,25.87783036549886,26.936140886942546,0.6351809216042359,10.002677253087363,109.68937177022299,0.0
2022-01-31 15:20:00,3.5,16.7,20.7,22.2,7.8,4.668,1.531165,4.609,60.821000000000005,0.8888888888888888,22.77777777777778,265.8888888888889,0.06666666666666667,89.77777777777777,9.666666666666666,1018.1111111111111,81.33333333333333,-1.0,30.666666666666668,1.0,471.94996702698455,850.5278950026939,0.7022494702714648,57.30285049610892,25.8464049021403,26.788368514378867,0.6405944008131822,10.001909847259522,111.20456138610841,0.0
2022-01-31 15:30:00,3.2,16.6,21.6,22.2,7.5,4.697,0.9712949999999999,4.5806,60.8284,0.8333333333333334,22.666666666666668,265.8333333333333,0.1,89.66666666666667,9.5,1018.1666666666666,82.5,-1.0,30.5,1.0,467.3855257161458,848.0709194981367,0.6896569557681596,112.02264325007206,25.82028185844421,26.641426871617636,0.7228867678840956,10.006229228973389,107.81757300059,0.0
2022-01-31 15:40:00,2.4,16.3,20.5,22.2,7.1,4.659,1.04491,4.0885,60.811299999999996,0.7777777777777778,22.555555555555557,265.77777777777777,0.13333333333333333,89.55555555555556,9.333333333333334,1018.2222222222222,83.66666666666667,-1.0,30.333333333333332,1.0,464.7934451293945,835.8639922815082,0.673902640451314,126.05645794755321,25.751901992162068,26.486686347325644,0.6238541689515114,10.002466680208842,104.2213328933716,0.0
2022-01-31 15:50:00,2.3,16.2,20.5,22.2,6.9,4.668,0.9661799999999999,4.0693,60.8686,0.7222222222222222,22.444444444444443,265.72222222222223,0.16666666666666666,89.44444444444444,9.166666666666666,1018.2777777777778,84.83333333333333,-1.0,30.166666666666668,1.0,452.93522439189337,813.2139345296224,0.6254951717035244,115.28041284701246,25.688141034444175,26.39527652422587,0.5755881540477276,10.007455776532492,107.84165524800619,0.0
2022-01-31 16:00:00,2.5,16.2,21.6,22.2,6.9,4.672,0.89595,3.9621000000000004,61.0144,0.6666666666666667,22.333333333333332,265.6666666666667,0.2,89.33333333333333,9.0,1018.3333333333334,86.0,-1.0,30.0,1.0,440.31399112394485,799.8375322925085,0.5543422145644824,95.94560408489852,25.678589448928836,26.39474600791931,0.5789161255210639,10.01348981062571,108.6598542658488,0.0
2022-01-31 16:10:00,2.7,16.3,20.9,22.1,7.0,4.624,1.15928,4.0738,61.0856,0.6111111111111112,22.22222222222222,265.6111111111111,0.23333333333333334,89.22222222222223,8.833333333333334,1018.3888888888889,87.16666666666667,-1.0,29.833333333333332,1.0,435.2722447713216,778.8223038736979,0.5429796563972861,81.32980289135949,25.641407384872434,26.404892145792644,0.5786435471971829,10.011064737637838,112.05312765757245,0.0
2022-01-31 16:20:00,3.2,16.3,20.3,22.1,7.3,4.652,1.128555,4.1274,61.1552,0.5555555555555556,22.11111111111111,265.55555555555554,0.26666666666666666,89.11111111111111,8.666666666666666,1018.4444444444445,88.33333333333333,-1.0,29.666666666666668,1.0,425.7469948393723,763.2446899484219,0.5561448486317685,71.58397277314785,25.61093108177185,26.295283320744836,0.5454225458453099,10.008385880788168,109.3179858525594,0.0
2022-01-31 16:30:00,3.3,16.3,21.5,22.1,7.3,4.703,1.0974,4.2214,61.17960000000001,0.5,22.0,265.5,0.3,89.0,8.5,1018.5,89.5,-1.0,29.5,1.0,422.09118835449215,738.8602048746745,0.5691154174885507,60.95897734582761,25.59231015841166,26.232619717915856,0.5198853317896525,10.006650636990866,103.74699325561524,0.0
2022-01-31 16:40:00,2.8,16.3,21.1,22.1,7.2,4.573,1.0717,4.3686,61.1774,0.4444444444444444,21.88888888888889,265.44444444444446,0.3333333333333333,88.88888888888889,8.333333333333334,1018.5555555555555,90.66666666666667,-1.0,29.333333333333332,1.0,421.675133126796,717.2021669514974,0.5324294631780877,54.55366533721234,25.53570817311605,26.10054436683655,0.5932393454015255,10.005460788408914,115.67563321431479,0.0
2022-01-31 16:50:00,2.5,16.1,20.2,22.1,6.9,4.601,1.20305,4.4325,61.1,0.38888888888888895,21.77777777777778,265.3888888888889,0.36666666666666664,88.77777777777777,8.166666666666666,1018.6111111111111,91.83333333333333,-1.0,29.166666666666668,1.0,418.3504252115886,697.3117948615414,0.5922149266571985,52.51723421711033,25.504286019007367,25.982289301554363,0.6050406863292058,10.00458495616913,99.67595692952474,0.0
2022-01-31 17:00:00,2.7,16.1,21.5,22.1,6.9,4.59,1.322405,4.5927999999999995,61.037699999999994,0.33333333333333337,21.666666666666668,265.3333333333333,0.4,88.66666666666667,8.0,1018.6666666666666,93.0,-1.0,29.0,1.0,419.27748716858616,677.6282797276289,0.47283852768146384,47.238321846891935,25.461878900527957,25.85047055562337,0.5392457706232865,10.002838802337646,113.02067086537679,0.0
2022-01-31 17:10:00,2.6,16.0,21.3,22.0,6.9,4.606,1.289645,4.5604,60.9667,0.2777777777777778,21.555555555555557,265.27777777777777,0.43333333333333335,88.55555555555556,7.833333333333333,1018.7222222222222,94.16666666666667,-1.0,28.833333333333332,1.0,419.06523508707687,652.5163208007813,0.609251772048278,49.24112791061401,25.449339694976807,25.74036132176717,0.635218873222669,10.002896512349446,101.21025007883708,0.0
2022-01-31 17:20:00,2.6,16.0,20.2,22.0,6.8,4.63,1.503345,4.5479,60.920500000000004,0.2222222222222222,21.444444444444443,265.22222222222223,0.4666666666666667,88.44444444444444,7.666666666666666,1018.7777777777778,95.33333333333333,-1.0,28.666666666666668,1.0,418.35153141416356,642.9670771877245,0.6281167480206422,43.322755327386375,25.427670197675457,25.620038239215052,0.646483553029218,10.00144298440319,112.24389015650345,0.0
2022-01-31 17:30:00,3.0,16.0,21.0,22.0,6.9,4.629,1.659725,4.4033999999999995,60.8729,0.16666666666666674,21.333333333333332,265.1666666666667,0.5,88.33333333333333,7.5,1018.8333333333334,96.5,-1.0,28.5,1.0,414.39937896728514,636.3316813151042,0.6803618053308987,44.456912055365784,25.408955923716228,25.52465630531311,0.6315946074326833,10.00271603902181,103.26568687438964,0.0
2022-01-31 17:40:00,3.2,16.1,21.6,22.0,7.2,4.596,1.34815,4.399900000000001,60.888999999999996,0.11111111111111116,21.22222222222222,265.1111111111111,0.5333333333333333,88.22222222222223,7.333333333333333,1018.8888888888889,97.66666666666667,-1.0,28.333333333333332,1.0,416.29046122233075,623.4912171392331,0.7259327428800575,43.97497005861358,25.40082039197286,25.41788206418355,0.5954779263585805,10.001598312060038,109.97662024180094,0.0
2022-01-31 17:50:00,3.4,16.1,20.4,21.9,7.3,4.576,1.2378,4.349,60.8976,0.05555555555555558,21.11111111111111,265.05555555555554,0.5666666666666667,88.11111111111111,7.166666666666666,1018.9444444444445,98.83333333333333,-1.0,28.166666666666668,1.0,413.5920288927802,600.7258669167003,0.6431913425230373,41.4114599955284,25.383527917861937,25.314757827123007,0.5834787041445573,10.002557814915976,102.42820200602213,0.0
2022-01-31 18:00:00,3.4,16.1,20.7,21.9,7.4,4.577,1.19792,4.2689,60.900400000000005,0.0,21.0,265.0,0.6,88.0,7.0,1019.0,100.0,-1.0,28.0,1.0,413.87828013102217,588.1238301595051,0.63697118701066,55.60199750232158,25.381263008117674,25.197216914494835,0.6817427509526411,9.999532103538513,113.26795013427734,0.0
2022-01-31 18:10:00,3.5,16.1,21.6,21.9,7.4,4.624,1.09028,4.3881,60.9107,-0.05555555555555555,21.0,264.1666666666667,0.5666666666666667,88.0,7.166666666666667,1019.1111111111111,100.0,-1.0555555555555556,28.11111111111111,1.0,410.8330686582368,579.6986023510461,0.6002385389981634,62.38796293226339,25.363237412770587,25.125049489339194,0.6353600601106881,9.998981002171835,110.04006432851156,0.0
2022-01-31 18:20:00,3.5,16.1,20.4,21.9,7.5,4.57,1.10952,4.3213,60.9011,-0.1111111111111111,21.0,263.3333333333333,0.5333333333333333,88.0,7.333333333333333,1019.2222222222222,100.0,-1.1111111111111112,28.22222222222222,1.0,411.3079319254557,574.8061371901939,0.6610950534045696,66.31597573759866,25.370066092809044,25.03280130704244,0.6215744132796923,9.998469595909118,113.41404146830241,0.0
2022-01-31 18:30:00,3.5,16.1,20.8,21.9,7.4,4.577,1.0959949999999998,4.33,60.876099999999994,-0.16666666666666666,21.0,262.5,0.5,88.0,7.5,1019.3333333333334,100.0,-1.1666666666666667,28.333333333333332,1.0,411.5858302675444,563.6380391438802,0.5754309134303177,72.98264550182105,25.3599640083313,24.979262215296426,0.5924808755517006,9.998259677886963,117.02414460500081,0.0
2022-01-31 18:40:00,3.5,16.1,21.7,21.8,7.4,4.549,1.158185,4.256600000000001,60.8677,-0.2222222222222222,21.0,261.6666666666667,0.4666666666666667,88.0,7.666666666666667,1019.4444444444445,100.0,-1.2222222222222223,28.444444444444443,1.0,404.5850724283854,557.8961344471197,0.5748136147423147,74.04203286661267,25.3676766204834,24.916698582967122,0.6781356464823087,9.99642448425293,106.60155825297038,0.0
2022-01-31 18:50:00,3.5,16.0,20.5,21.8,7.4,4.587,1.2019449999999998,4.1928,60.8583,-0.2777777777777778,21.0,260.8333333333333,0.43333333333333335,88.0,7.833333333333333,1019.5555555555555,100.0,-1.2777777777777777,28.555555555555557,1.0,400.9845101858556,543.363832804362,0.6155218074643342,80.36420669814288,25.364680941899618,24.8381902662913,0.5326939633488654,9.996636204719543,105.2846511332194,0.0
2022-01-31 19:00:00,3.5,16.0,20.7,21.7,7.4,4.564,1.21196,4.2104,60.8669,-0.3333333333333333,21.0,260.0,0.39999999999999997,88.0,8.0,1019.6666666666666,100.0,-1.3333333333333333,28.666666666666668,1.0,403.06948877444216,532.5202898573601,0.5815588598029089,78.80362167573918,25.345404001871746,24.756324923833212,0.6302820622424284,9.999644209543863,92.08467595418294,0.0
2022-01-31 19:10:00,3.5,15.9,21.7,21.7,7.3,4.566,1.23027,4.2149,60.879200000000004,-0.3888888888888889,21.0,259.1666666666667,0.36666666666666664,88.0,8.166666666666666,1019.7777777777778,100.0,-1.3888888888888888,28.77777777777778,1.0,400.4979220616132,533.7960965000898,0.527952679260134,95.12207586859579,25.344368778864542,24.70719717025757,0.6258721582094828,9.996524573961894,119.41490010579427,0.0
2022-01-31 19:20:00,3.4,15.9,20.7,21.7,7.3,4.543,1.39336,4.1151,60.862199999999994,-0.4444444444444444,21.0,258.3333333333333,0.3333333333333333,88.0,8.333333333333334,1019.8888888888889,100.0,-1.4444444444444444,28.88888888888889,1.0,400.61641001383464,523.7588018798828,0.7214366777914729,98.86760020563158,25.33812282001905,24.68124322417092,0.6735128039029021,9.9954580101455,112.35130941681943,0.0
2022-01-31 19:30:00,3.3,15.9,20.6,21.7,7.2,4.533,1.465945,4.1914,60.850199999999994,-0.5,21.0,257.5,0.3,88.0,8.5,1020.0,100.0,-1.5,29.0,1.0,404.4436078161481,519.6258033594593,0.6387083342940794,107.57087963599943,25.332530940373736,24.61539569536845,0.5800849553942681,9.99580205599467,97.65099227905273,0.0
2022-01-31 19:40:00,3.4,15.8,21.6,21.7,7.2,4.54,1.40054,4.0573,60.8553,-0.5555555555555556,21.0,256.6666666666667,0.26666666666666666,88.0,8.666666666666666,1020.1111111111111,100.0,-1.5555555555555556,29.11111111111111,1.0,403.9745608520508,510.19256805419917,0.6870602987201537,111.65629822919598,25.323827180862427,24.57072743097941,0.5563000848640998,9.998687858581544,114.09837242126464,0.0
2022-01-31 19:50:00,3.3,15.8,21.1,21.7,7.2,4.513,1.6097899999999998,3.972,60.846799999999995,-0.611111111111111,21.0,255.83333333333334,0.23333333333333334,88.0,8.833333333333334,1020.2222222222222,100.0,-1.6111111111111112,29.22222222222222,1.0,401.20202851744904,506.7738974946121,0.7241678537596754,107.59109984252413,25.332739375432332,24.515222749710084,0.6030470784505209,9.998125956853231,108.78493709564209,0.0
2022-01-31 20:00:00,3.3,15.8,20.3,21.6,7.1,4.505,2.4333,3.8240000000000003,60.8461,-0.6666666666666666,21.0,255.0,0.19999999999999996,88.0,9.0,1020.3333333333334,100.0,-1.6666666666666665,29.333333333333332,1.0,397.0512980143229,505.86718694226494,0.7204233405010848,111.00656458967823,25.334707015355427,24.47021645228068,0.6429672746857007,9.995092364947002,116.66584651947021,0.0
2022-01-31 20:10:00,3.3,15.8,21.2,21.6,7.1,4.549,1.937135,3.7581,60.8717,-0.7222222222222222,21.0,254.16666666666666,0.16666666666666663,88.0,9.166666666666668,1020.4444444444445,100.0,-1.7222222222222223,29.444444444444443,1.0,399.77856415847253,497.79278330485033,0.6977443031579424,107.41663470683125,25.308167826334635,24.44847875595093,0.7308560793598493,9.993967183430989,105.53975575764973,0.0
2022-01-31 20:20:00,3.3,15.8,21.5,21.6,7.1,4.504,2.2059249999999997,3.5443,60.88099999999999,-0.7777777777777778,21.0,253.33333333333334,0.1333333333333333,88.0,9.333333333333334,1020.5555555555555,100.0,-1.7777777777777777,29.555555555555557,1.0,399.5023122151693,494.09251974171605,0.8263595756248566,108.77779261917718,25.29851372083028,24.4172651608785,0.6808199842770895,9.994202362696331,100.11055398305257,0.0
2022-01-31 20:30:00,3.2,15.7,20.3,21.6,7.1,4.514,1.78056,3.3476,60.9221,-0.8333333333333333,21.0,252.5,0.09999999999999998,88.0,9.5,1020.6666666666666,100.0,-1.8333333333333333,29.666666666666668,1.0,400.7706126526581,496.9883262125651,0.7283042700319304,107.40797327828273,25.284734818140667,24.4048885567983,0.6011602446933588,9.995537643432616,119.54243303934734,0.0
2022-01-31 20:40:00,3.1,15.7,20.9,21.6,7.0,4.516,1.9388400000000001,3.2413,60.970299999999995,-0.8888888888888888,21.0,251.66666666666666,0.06666666666666665,88.0,9.666666666666668,1020.7777777777778,100.0,-1.8888888888888888,29.77777777777778,1.0,399.32187530517575,492.31100886202404,0.7340707696999533,111.9771029225581,25.303038609822593,24.38185889561971,0.6297983373701572,9.994383877118429,110.11246753692626,0.0
2022-01-31 20:50:00,3.0,15.6,21.6,21.5,6.8,4.53,1.969535,3.1749,61.044399999999996,-0.9444444444444444,21.0,250.83333333333334,0.033333333333333326,88.0,9.833333333333334,1020.8888888888889,100.0,-1.9444444444444444,29.88888888888889,1.0,402.9966127522786,489.92512922966614,0.7444383221965725,109.43508364230226,25.30356068502679,24.35804207524558,0.6906808592425742,9.994969208923063,111.97700001916499,0.0
2022-01-31 21:00:00,2.8,15.5,20.5,21.5,6.7,4.539,1.9617149999999999,3.0482,61.0884,-1.0,21.0,250.0,0.0,88.0,10.0,1021.0,100.0,-2.0,30.0,1.0,399.99692617482157,482.7304625447591,0.7893986340944713,109.42881741389041,25.279131050109864,24.343066749572753,0.7177619294822215,9.995776216189068,106.44294092814127,0.0
2022-01-31 21:10:00,2.7,15.4,20.5,21.5,6.6,4.51,1.9403700000000002,3.0785,61.1216,-1.0555555555555556,20.944444444444443,250.11111111111111,0.03333333333333333,88.33333333333333,9.555555555555555,1021.1666666666666,100.0,-2.0555555555555554,30.0,1.0,398.6034490966797,483.1200794193663,0.7102658876717765,107.70914314701058,25.29076808611552,24.308449322382607,0.7538183377186457,9.995236094792684,111.08901021321614,0.0
2022-01-31 21:20:00,2.5,15.2,21.5,21.5,6.3,4.497,2.1778555555555554,3.1287777777777777,61.15822222222222,-1.1111111111111112,20.88888888888889,250.22222222222223,0.06666666666666667,88.66666666666667,9.11111111111111,1021.3333333333334,100.0,-2.111111111111111,30.0,1.0,404.2923443112428,480.0637095659628,0.7870537646476832,110.70085789890614,25.28505986213684,24.28628027280172,0.7551906260848045,9.995151039759318,117.01339167277017,0.0
2022-01-31 21:30:00,2.3,15.2,21.2,21.5,6.2,4.499,2.932095,2.8929,61.181200000000004,-1.1666666666666667,20.833333333333332,250.33333333333334,0.1,89.0,8.666666666666666,1021.5,100.0,-2.1666666666666665,30.0,1.0,402.50077707926437,476.79564961751305,0.7677936925002411,111.12345131416104,25.286777153015137,24.251104113260904,0.6617145619789759,9.994497971534729,97.23068939208984,0.0
2022-01-31 21:40:00,2.1,15.1,20.3,21.4,6.0,4.493,1.69584,2.7908999999999997,61.6442,-1.2222222222222223,20.77777777777778,250.44444444444446,0.13333333333333333,89.33333333333333,8.222222222222221,1021.6666666666666,100.0,-2.2222222222222223,30.0,1.0,399.56280454789083,472.49203663442324,0.748882028950473,110.96945930308542,25.292952025731402,24.22487140973409,0.6844069410860538,9.99489294052124,116.66632714589437,0.0
2022-01-31 21:50:00,1.9,15.0,20.6,21.4,5.8,4.523,1.7836400000000001,2.7984999999999998,61.9692,-1.2777777777777777,20.72222222222222,250.55555555555554,0.16666666666666666,89.66666666666667,7.777777777777778,1021.8333333333334,100.0,-2.2777777777777777,30.0,1.0,396.65107889811196,472.6628785302173,0.6908325165973208,108.92160687980007,25.292976808547973,24.19785343805949,0.6707946968575318,9.995827407836915,112.623816019694,0.0
2022-01-31 22:00:00,1.8,14.9,21.5,21.4,5.7,4.51,1.7670549999999998,2.8116,62.112199999999994,-1.3333333333333333,20.666666666666668,250.66666666666666,0.2,90.0,7.333333333333334,1022.0,100.0,-2.3333333333333335,30.0,1.0,396.54318111025054,472.5059204522495,0.6973307827275015,111.99484066117282,25.299140067989544,24.155271943625756,0.7418689267968727,9.996148001837865,107.48999289194742,0.0
2022-01-31 22:10:00,1.8,14.9,21.5,21.4,5.7,4.461,1.7737349999999998,2.941,62.1992,-1.3888888888888888,20.61111111111111,250.77777777777777,0.23333333333333334,90.33333333333333,6.888888888888889,1022.1666666666666,100.0,-2.388888888888889,30.0,1.0,399.41159344903355,464.7808434637662,0.6772716060289219,111.69733408178986,25.270651731491093,24.136717109680177,0.7364187680184842,9.999144331614177,112.25658526102703,0.0
2022-01-31 22:20:00,1.9,14.9,20.6,21.4,5.7,4.465,1.6704149999999998,2.9913,62.1976,-1.4444444444444444,20.555555555555557,250.88888888888889,0.26666666666666666,90.66666666666667,6.444444444444445,1022.3333333333334,100.0,-2.4444444444444446,30.0,1.0,399.6886843836993,463.10013387044273,0.6365195707699,109.03505407710534,25.27770295951326,24.10073217408132,0.6316599123028375,9.999054311655335,98.38911911420229,0.0
2022-01-31 22:30:00,1.9,14.9,20.3,21.4,5.8,4.483,1.590835,3.0391,62.214999999999996,-1.5,20.5,251.0,0.3,91.0,6.0,1022.5,100.0,-2.5,30.0,1.0,400.2082510446132,467.5198791398673,0.6897314752815134,107.41252535286597,25.27627002398173,24.068686310450236,0.7426491067310175,9.999557224909465,111.37910250345865,0.0
2022-01-31 22:40:00,1.6,14.9,21.1,21.4,5.6,4.487,1.5475772727272727,2.833727272727273,62.20436363636364,-1.5555555555555556,20.444444444444443,251.11111111111111,0.3333333333333333,91.33333333333333,5.555555555555555,1022.6666666666666,100.0,-2.5555555555555554,30.0,1.0,397.08206584009633,459.5131775919596,0.6536213161682679,112.67598479815122,25.22509606679281,24.05791251182556,0.6708560483157635,10.002068670590718,90.95164347330729,0.0
2022-01-31 22:50:00,1.6,14.8,21.7,21.3,5.5,4.442,1.4169800000000001,2.6788,62.205600000000004,-1.6111111111111112,20.38888888888889,251.22222222222223,0.36666666666666664,91.66666666666667,5.111111111111112,1022.8333333333334,100.0,-2.611111111111111,30.0,1.0,400.87354634602866,457.62687695031883,0.5798368148716155,108.9771270760574,25.212657159169517,24.04290457089742,0.6695175628364086,10.001221179962158,104.87394556681315,0.0
2022-01-31 23:00:00,1.6,14.8,21.1,21.3,5.5,4.501,1.261415,2.5817,62.2041,-1.6666666666666665,20.333333333333332,251.33333333333334,0.4,92.0,4.666666666666667,1023.0,100.0,-2.6666666666666665,30.0,1.0,398.31521016789577,457.22895574109305,0.5436172246368928,107.23579287232651,25.21768209139506,24.0400390847524,0.715684533615907,9.999258467356364,122.99566816965739,0.0
2022-01-31 23:10:00,1.8,14.8,20.3,21.3,5.6,4.471,1.2560850000000001,2.3853999999999997,62.211800000000004,-1.7222222222222223,20.27777777777778,251.44444444444446,0.43333333333333335,92.33333333333333,4.222222222222222,1023.1666666666666,100.0,-2.7222222222222223,30.0,1.0,399.4747282918294,463.68543721516926,0.560974461554134,109.53928587509415,25.23581080124203,24.002608482500925,0.7186843883250393,9.995763725587876,109.38961403281,0.0
2022-01-31 23:20:00,1.9,14.9,20.8,21.3,5.8,4.454,1.22845,2.4210000000000003,62.287099999999995,-1.7777777777777777,20.22222222222222,251.55555555555554,0.4666666666666667,92.66666666666667,3.7777777777777777,1023.3333333333334,100.0,-2.7777777777777777,30.0,1.0,399.9938045843716,464.1370729959423,0.4621238413234215,111.42187683213228,25.24450918197632,23.982629941304523,0.614573874125878,9.993398040135702,132.86136940002442,0.0
2022-01-31 23:30:00,1.9,15.0,21.6,21.3,5.8,4.478,1.1589,2.5052,62.256899999999995,-1.8333333333333333,20.166666666666668,251.66666666666666,0.5,93.0,3.333333333333334,1023.5,100.0,-2.833333333333333,30.0,1.0,395.20856821695963,458.6053592655577,0.45471260102455224,109.73159725490936,25.264824816385904,23.94542826016744,0.6162551112969716,9.993649174372354,112.25375089009603,0.0
2022-01-31 23:40:00,1.8,14.9,21.5,21.3,5.8,4.474,1.2868600000000001,2.5355,62.2846,-1.8888888888888888,20.11111111111111,251.77777777777777,0.5333333333333333,93.33333333333333,2.8888888888888893,1023.6666666666666,100.0,-2.888888888888889,30.0,1.0,390.9436612429564,458.88097696940105,0.5107883112654511,102.34990973736606,25.268445771535237,23.92036889076233,0.5857759876300891,9.993307412465413,115.88659370422363,0.0
2022-01-31 23:50:00,1.7,14.9,20.5,21.3,5.7,4.442,1.34205,2.4783,62.2836,-1.9444444444444444,20.055555555555557,251.88888888888889,0.5666666666666667,93.66666666666667,2.4444444444444446,1023.8333333333334,100.0,-2.9444444444444446,30.0,1.0,392.367104288737,458.63613029041505,0.5109304792791773,103.23644425731595,25.27117540041606,23.886056919097904,0.6353178885579109,9.995633810361227,112.59423432668049,0.0
2022-02-01 00:00:00,1.5,14.8,20.3,21.3,5.5,4.475,1.370545,2.6028,62.319399999999995,-2.0,20.0,252.0,0.6,94.0,2.0,1024.0,100.0,-3.0,30.0,1.0,391.980425597443,462.1042639160156,0.515672928366789,108.90069882732325,25.287105242411293,23.81980428695679,0.6031044626235962,9.996363809903462,109.19736150105794,0.0
2022-02-01 00:10:00,1.4,14.7,21.2,21.3,5.4,4.463,1.5053800000000002,2.6152,62.378600000000006,-2.0,19.833333333333332,252.11111111111111,0.5666666666666667,94.0,2.4444444444444446,1024.0555555555557,100.0,-3.0,29.77777777777778,1.0,396.30961466471354,463.033688449202,0.5177286446784849,108.60988321530617,25.29386092821757,23.775233704249064,0.6280303572614987,9.998816197713216,119.40848814646404,0.0
2022-02-01 00:20:00,1.3,14.7,21.8,21.3,5.3,4.457,1.62576,2.5715,62.377700000000004,-2.0,19.666666666666668,252.22222222222223,0.5333333333333333,94.0,2.888888888888889,1024.111111111111,100.0,-3.0,29.555555555555557,1.0,394.11503178037447,460.19558182990414,0.5413783927733278,114.0418964215726,25.30636508623759,23.722902615865074,0.6441197675466538,9.999642944335937,107.08716322580975,0.0
2022-02-01 00:30:00,1.2,14.6,21.4,21.3,5.2,4.474,1.558195,2.5789,62.3728,-2.0,19.5,252.33333333333334,0.5,94.0,3.333333333333333,1024.1666666666667,100.0,-3.0,29.333333333333332,1.0,397.083825378418,465.3387061564128,0.5910242007563343,108.89827329344669,25.312782589594526,23.687874155044554,0.5830986582239468,9.997791935602823,122.1614760462443,0.0
2022-02-01 00:40:00,1.3,14.6,21.1,21.3,5.2,4.458,1.608075,2.4185,62.3232,-2.0,19.333333333333332,252.44444444444446,0.4666666666666667,94.0,3.7777777777777777,1024.2222222222222,100.0,-3.0,29.11111111111111,1.0,395.5220126272618,461.672029696059,0.6325350673707192,111.07789054504221,25.313875507560716,23.65953760650651,0.6363871820194074,9.999213538092132,108.15299497792861,0.0
2022-02-01 00:50:00,1.4,14.7,21.1,21.3,5.3,4.449,1.57243,2.6192,62.3707,-2.0,19.166666666666668,252.55555555555554,0.43333333333333335,94.0,4.222222222222222,1024.2777777777778,100.0,-3.0,28.88888888888889,1.0,394.72059326171876,459.7554513058717,0.559524789084654,107.40206480209436,25.32077039109785,23.626096419587647,0.5868249738258494,9.99891491149105,109.38455908220367,0.0
2022-02-01 01:00:00,1.5,14.7,21.0,21.4,5.4,4.481,1.637275,2.6216,62.3706,-2.0,19.0,252.66666666666666,0.39999999999999997,94.0,4.666666666666666,1024.3333333333333,100.0,-3.0,28.666666666666668,1.0,390.4267676868658,457.5008316040039,0.6156381115401531,114.69738615391618,25.31672615771847,23.599338894765708,0.5801687842640069,9.999855705670894,116.09676965975834,0.0
2022-02-01 01:10:00,1.6,14.8,20.8,21.4,5.4,4.474,1.737675,2.6673999999999998,62.3691,-2.0,18.833333333333332,252.77777777777777,0.36666666666666664,94.0,5.111111111111111,1024.388888888889,100.0,-3.0,28.444444444444443,1.0,394.4663796997071,451.57611227802846,0.6130366535670003,122.10475169553595,25.319044783910115,23.57044835090637,0.7002333322167396,10.000190672874451,98.60594650268555,0.0
2022-02-01 01:20:00,1.6,14.8,20.7,21.4,5.5,4.491,1.78447,2.6723,62.35360000000001,-2.0,18.666666666666668,252.88888888888889,0.3333333333333333,94.0,5.555555555555555,1024.4444444444443,100.0,-3.0,28.22222222222222,1.0,396.25782243750564,450.77783640543623,0.6261545724207063,117.92865166874256,25.322793032328285,23.567390028635664,0.5971745449801287,10.001013825734457,110.11373135884602,0.0
2022-02-01 01:30:00,1.6,14.8,20.5,21.3,5.5,4.439,2.037675,2.7013,62.1801,-2.0,18.5,253.0,0.3,94.0,6.0,1024.5,100.0,-3.0,28.0,1.0,393.6810608927409,446.64366422455885,0.6378025223483137,106.69505571462341,25.32394395192464,23.54963550567627,0.6590425663193067,10.00175737539927,107.00032477060954,0.0
2022-02-01 01:40:00,1.6,14.8,20.4,21.3,5.5,4.472,2.11051,2.7587,61.7077,-2.0,18.333333333333332,253.11111111111111,0.26666666666666666,94.0,6.444444444444445,1024.5555555555557,100.0,-3.0,27.77777777777778,1.0,393.3164206809559,445.30284243528865,0.7347726950630293,102.46235244880287,25.327811714808146,23.513656880060832,0.6749874370793502,10.00241273721059,103.24023263295491,0.0
2022-02-01 01:50:00,1.5,14.8,20.2,21.3,5.5,4.467,2.09448,2.8741,61.4877,-2.0,18.166666666666668,253.22222222222223,0.23333333333333334,94.0,6.888888888888888,1024.611111111111,100.0,-3.0,27.555555555555557,1.0,392.77667775472,446.7299799601237,0.7981026628941803,107.08669910840395,25.322997011895907,23.48927625031121,0.6795196132749151,10.002305290335316,114.61634253679696,0.0
2022-02-01 02:00:00,1.7,14.8,20.1,21.3,5.5,4.451,2.13431,2.8649,61.3626,-2.0,18.0,253.33333333333334,0.19999999999999996,94.0,7.333333333333333,1024.6666666666667,100.0,-3.0,27.333333333333332,1.0,394.8100664897349,442.905574512701,0.8249769949820418,104.90258562228101,25.31711944580078,23.45066456794739,0.7033195538322131,10.00124298254649,95.84398237864177,0.0
2022-02-01 02:10:00,1.8,14.8,20.0,21.4,5.6,4.478,1.92167,2.9221,61.321299999999994,-2.0,17.833333333333332,253.44444444444446,0.16666666666666663,94.0,7.777777777777778,1024.7222222222222,100.0,-3.0,27.11111111111111,1.0,394.1453721110026,446.7870386864673,0.7237749489704094,108.13666366512493,25.31450655937195,23.43013637860616,0.6404256335894267,9.999934668540956,114.0202216974894,0.0
2022-02-01 02:20:00,1.8,14.8,20.0,21.3,5.6,4.501,2.003995,2.9616,61.2889,-2.0,17.666666666666668,253.55555555555554,0.1333333333333333,94.0,8.222222222222221,1024.7777777777778,100.0,-3.0,26.88888888888889,1.0,394.95132564150055,443.3592909749349,0.8038911940696213,107.14516271041612,25.324887673060097,23.396639677683513,0.7236098887523015,9.998779678344727,114.18178418477376,0.0
2022-02-01 02:30:00,1.9,14.8,19.9,21.3,5.6,4.455,1.8994199999999999,3.0899,61.261900000000004,-2.0,17.5,253.66666666666666,0.09999999999999998,94.0,8.666666666666666,1024.8333333333333,100.0,-3.0,26.666666666666668,1.0,392.7496235148112,446.21224404170596,0.7344018363582212,112.77744878348658,25.333778947194418,23.366410509745283,0.6935446597139041,9.997441498438517,110.10701577504476,0.0
2022-02-01 02:40:00,2.0,14.9,19.8,21.3,5.8,4.425,1.9801749999999998,3.0774999999999997,61.2187,-2.0,17.333333333333332,253.77777777777777,0.06666666666666665,94.0,9.11111111111111,1024.888888888889,100.0,-3.0,26.444444444444443,1.0,395.2527271525065,445.777575785319,0.789168987187457,112.64644723601262,25.333527590433757,23.34476925849915,0.6924129411578178,9.998089621861775,112.2004820251465,0.0
2022-02-01 02:50:00,2.0,15.0,19.8,21.3,5.9,4.459,2.035165,3.1345,61.2197,-2.0,17.166666666666668,253.88888888888889,0.033333333333333326,94.0,9.555555555555555,1024.9444444444443,100.0,-3.0,26.22222222222222,1.0,396.58117832929236,447.773131264873,0.7664915683074186,111.77580168061338,25.329707171122234,23.315923293431602,0.7640356908738613,9.998202419281006,104.70501839955648,0.0
2022-02-01 03:00:00,2.1,15.0,19.9,21.3,5.9,4.437,2.1258150000000002,3.1630000000000003,61.2038,-2.0,17.0,254.0,0.0,94.0,10.0,1025.0,100.0,-3.0,26.0,1.0,393.87573282877605,445.44850128875385,0.8913885902668124,109.67307048538984,25.33095153172811,23.29647366523743,0.7648305137952168,9.997790563901265,115.03634751637779,0.0
2022-02-01 03:10:00,2.1,14.9,20.0,21.3,5.9,4.446,2.15423,3.2893,61.2024,-2.0,16.88888888888889,253.72222222222223,0.027777777777777776,94.0,9.555555555555555,1025.1666666666667,100.0,-3.0,25.77777777777778,1.0,393.6321938315205,444.2935278320313,0.8081308095586502,114.64036429238183,25.321176582972207,23.274622662862143,0.7249081507325172,9.998409652709961,108.79684374491373,0.0
2022-02-01 03:20:00,2.2,15.0,20.1,21.4,6.0,4.439,2.125085,3.2207,61.1739,-2.0,16.77777777777778,253.44444444444446,0.05555555555555555,94.0,9.11111111111111,1025.3333333333333,100.0,-3.0,25.555555555555557,1.0,389.8686420028511,447.35655482500454,0.8501342798761055,112.82598852922688,25.32346757888794,23.26474615414937,0.8036622827251753,9.999730443954467,112.79036026000976,0.0
2022-02-01 03:30:00,2.2,15.1,20.4,21.4,6.1,4.451,2.23373,2.9762,61.127700000000004,-2.0,16.666666666666668,253.16666666666666,0.08333333333333333,94.0,8.666666666666666,1025.5,100.0,-3.0,25.333333333333332,1.0,390.4171592203776,448.49993693033855,0.7175469688566054,107.97929139304297,25.319260838826498,23.256041390101114,0.8349509164194266,10.000789389610292,101.29394224802654,0.0
2022-02-01 03:40:00,2.2,15.0,20.6,21.3,6.0,4.468,2.2360800000000003,2.8716999999999997,61.0972,-2.0,16.555555555555557,252.88888888888889,0.1111111111111111,94.0,8.222222222222221,1025.6666666666667,100.0,-3.0,25.11111111111111,1.0,391.30769973228723,444.3341630817282,0.8367342635989189,113.03307427724204,25.319871161778767,23.239406356811525,0.8100889167189598,10.003161338170369,113.42547466278077,0.0
2022-02-01 03:50:00,2.3,15.1,20.9,21.3,6.1,4.441,2.122915,3.0003,61.157799999999995,-2.0,16.444444444444443,252.61111111111111,0.1388888888888889,94.0,7.777777777777778,1025.8333333333333,100.0,-3.0,24.88888888888889,1.0,390.97972564697267,440.3818653606546,0.7958904777963955,111.2826714432711,25.314044914245606,23.221500120162965,0.7706993299225966,10.005890394846599,115.502321434021,0.0
2022-02-01 04:00:00,2.3,15.1,21.2,21.3,6.1,4.456,2.3303350000000003,3.0679000000000003,61.1871,-2.0,16.333333333333332,252.33333333333334,0.16666666666666666,94.0,7.333333333333334,1026.0,100.0,-3.0,24.666666666666668,1.0,393.61643575032554,435.6079020182292,0.8636552430024255,112.67055467034463,25.313744166692096,23.191579812367756,0.8275776349504789,10.006730780601501,104.0881765492757,0.0
2022-02-01 04:10:00,2.3,15.0,21.4,21.3,6.1,4.437,2.150315,3.1274,61.1956,-2.0,16.22222222222222,252.05555555555554,0.19444444444444445,94.0,6.888888888888889,1026.1666666666667,100.0,-3.0,24.444444444444443,1.0,391.5419799944998,439.1178458483466,0.7913225591586808,113.86210893038303,25.31422521329383,23.176804195282866,0.8583478326639102,10.005146816975653,118.97561553837424,0.0
2022-02-01 04:20:00,2.3,15.1,21.6,21.3,6.1,4.458,2.060765,3.1076,61.1742,-2.0,16.11111111111111,251.77777777777777,0.2222222222222222,94.0,6.444444444444445,1026.3333333333333,100.0,-3.0,24.22222222222222,1.0,390.6485772705079,442.01402028401696,0.8671922547105005,105.87375611364504,25.317792147728007,23.15303645796695,0.8519090944242343,10.004002026460938,112.16438417079084,0.0
2022-02-01 04:30:00,2.2,15.1,21.8,21.3,6.1,4.435,2.053865,2.9951,61.1438,-2.0,16.0,251.5,0.25,94.0,6.0,1026.5,100.0,-3.0,24.0,1.0,393.1977833188813,443.3302578103953,0.7599242885730698,104.36611739961441,25.322094287872314,23.130132811864218,0.8194801247119903,10.002387240727742,107.19455336252847,0.0
2022-02-01 04:40:00,2.1,15.0,22.0,21.3,5.9,4.425,2.1476800000000003,2.9298,61.142399999999995,-2.0,15.88888888888889,251.22222222222223,0.2777777777777778,94.0,5.555555555555555,1026.6666666666667,100.0,-3.0,23.77777777777778,1.0,390.53005147298177,447.86377154120083,0.9446819725573736,104.07016734926042,25.31912666002909,23.11809686978658,0.8457805844148,10.000868285497031,115.77613834381103,0.0
2022-02-01 04:50:00,2.1,15.0,22.1,21.3,5.9,4.416,2.148825,3.0156,61.185199999999995,-2.0,15.777777777777779,250.94444444444446,0.3055555555555555,94.0,5.111111111111112,1026.8333333333333,100.0,-3.0,23.555555555555557,1.0,398.0264329020182,450.652692565918,0.8317522671583009,109.07226448640986,25.327307100296018,23.09793591181437,0.8974233689904212,10.00154343446096,104.41942896525066,0.0
2022-02-01 05:00:00,2.2,15.0,22.1,21.3,6.0,4.457,2.17048,2.9760999999999997,61.2042,-2.0,15.666666666666666,250.66666666666666,0.3333333333333333,94.0,4.666666666666667,1027.0,100.0,-3.0,23.333333333333332,1.0,397.8328797403971,449.8128382154443,0.8061009124140283,113.9215765706294,25.33660793622335,23.06321962674459,0.8745783824225267,10.002788449923198,113.42086552937826,0.0
2022-02-01 05:10:00,2.2,15.0,22.1,21.3,6.0,4.455,2.2474499999999997,3.0077000000000003,61.2028,-2.0,15.555555555555555,250.38888888888889,0.3611111111111111,94.0,4.222222222222222,1027.1666666666667,100.0,-3.0,23.11111111111111,1.0,396.76280753650883,447.16392822265624,0.8368841634278243,114.95840081597453,25.335859413146974,23.04121644973755,0.8381889781852564,10.00528215567271,109.27541961669922,0.0
2022-02-01 05:20:00,2.2,15.0,22.0,21.3,6.0,4.438,2.22295,2.9143,61.1956,-2.0,15.444444444444445,250.11111111111111,0.3888888888888889,94.0,3.7777777777777777,1027.3333333333333,100.0,-3.0,22.88888888888889,1.0,397.3449161047223,448.9561020879636,0.9285261979985371,109.57633517464676,25.336446177164714,23.02602428754171,0.8214827957749368,10.005319674809773,105.52531307220458,0.0
2022-02-01 05:30:00,2.1,15.0,21.8,21.3,5.9,4.458,2.42112,2.8477,61.1845,-2.0,15.333333333333334,249.83333333333334,0.41666666666666663,94.0,3.333333333333334,1027.5,100.0,-3.0,22.666666666666668,1.0,396.1202910745555,449.97320676255504,0.963715532587073,111.49501873361189,25.330006538973016,23.01053147935598,0.8939664672348796,10.00780097279845,108.15377976088874,0.0
2022-02-01 05:40:00,2.0,14.9,21.5,21.3,5.8,4.423,2.40713,2.9251,61.1985,-2.0,15.222222222222221,249.55555555555554,0.4444444444444444,94.0,2.8888888888888893,1027.6666666666667,100.0,-3.0,22.444444444444443,1.0,394.51398864746096,454.20968414306645,0.8902664844144536,117.64250566557976,25.331099354426065,22.99945196469625,0.8780362491806347,10.008154940605163,105.37325771331787,0.0
2022-02-01 05:50:00,2.0,14.9,21.2,21.3,5.8,4.434,2.652115,2.9974,61.1957,-2.0,15.11111111111111,249.27777777777777,0.4722222222222222,94.0,2.4444444444444446,1027.8333333333333,100.0,-3.0,22.22222222222222,1.0,397.29514195584704,449.5197757870028,1.0235286482410915,124.22699584896282,25.3331649684906,23.00155369122823,0.9150902955730758,10.008707927068075,119.51845122019449,0.0
2022-02-01 06:00:00,2.1,14.9,21.0,21.3,5.8,4.398,2.6705449999999997,2.9513000000000003,61.193200000000004,-2.0,15.0,249.0,0.5,94.0,2.0,1028.0,100.0,-3.0,22.0,1.0,404.9270148406632,451.24175435384115,0.8379481196016242,122.69740620844782,25.33319624900818,22.994053166707356,0.918488672375679,10.012023957570394,106.15356121063232,0.0
2022-02-01 06:10:00,1.9,14.9,20.1,21.3,5.8,4.406,2.8347,2.9808,61.1769,-2.0,14.777777777777779,247.88888888888889,0.4722222222222222,93.66666666666667,2.4444444444444446,1028.0,100.0,-3.0555555555555554,21.72222222222222,1.0,403.33566156847724,452.6454225106075,0.888250356552291,120.48999673617088,25.33576742808024,22.997275597254436,0.9154559022684893,10.010261894861857,118.47273534138999,0.0
2022-02-01 06:20:00,1.8,14.8,19.9,21.3,5.7,4.44,2.9399100000000002,2.9905,61.1924,-2.0,14.555555555555555,246.77777777777777,0.4444444444444444,93.33333333333333,2.888888888888889,1028.0,100.0,-3.111111111111111,21.444444444444443,1.0,406.5855100750101,448.5770622867277,1.040034877533293,125.91907601954571,25.332910550435383,23.012449763615926,0.9053374774754047,10.007881428400676,115.84966700236002,0.0
2022-02-01 06:30:00,1.8,14.8,20.2,21.3,5.7,4.438,2.852075,2.8111,61.183400000000006,-2.0,14.333333333333334,245.66666666666666,0.4166666666666667,93.0,3.333333333333333,1028.0,100.0,-3.1666666666666665,21.166666666666668,1.0,408.8850038971298,442.1856788126628,1.037354958867286,131.07029893497963,25.33908250490824,23.036557769775392,0.8757682628929615,10.007630330721536,112.56778992970786,0.0
2022-02-01 06:40:00,1.8,14.8,20.3,21.3,5.7,4.431,2.902335,2.6946000000000003,61.1856,-2.0,14.11111111111111,244.55555555555554,0.3888888888888889,92.66666666666667,3.7777777777777777,1028.0,100.0,-3.2222222222222223,20.88888888888889,1.0,413.20982381184893,440.9468898308414,1.2425261563870866,130.6872841303766,25.34194509188334,23.079085041681925,0.9379629038770994,10.007187666893005,115.14435118357342,0.0
2022-02-01 06:50:00,1.9,14.8,20.5,21.3,5.7,4.456,2.73091,2.6439,61.2136,-2.0,13.88888888888889,243.44444444444446,0.3611111111111111,92.33333333333333,4.222222222222222,1028.0,100.0,-3.2777777777777777,20.61111111111111,1.0,411.7827727780397,444.00679382324216,1.7278198909658495,158.57739085095076,25.347366326649983,23.137303422292074,1.0694520926475524,10.005995082855225,103.84767733256021,0.0
2022-02-01 07:00:00,1.8,14.8,20.6,21.3,5.7,4.426,2.548555,2.5593,61.2274,-2.0,13.666666666666666,242.33333333333334,0.33333333333333337,92.0,4.666666666666666,1028.0,100.0,-3.3333333333333335,20.333333333333332,1.0,416.3517520141601,450.35980465242227,1.6539803078248678,241.22065959736452,25.354452778498334,23.21131091117859,0.9458269167939821,10.005292739868164,117.53272705078125,0.0
2022-02-01 07:10:00,1.8,14.9,20.9,21.3,5.8,4.416,2.459705,2.5652999999999997,61.261,-2.0,13.444444444444445,241.22222222222223,0.3055555555555556,91.66666666666667,5.111111111111111,1028.0,100.0,-3.388888888888889,20.055555555555557,1.0,420.49927732270345,452.2551034791442,1.5497994644224307,304.56430514405673,25.35702877998352,23.282434606552123,0.9532819816470146,10.004606490135192,113.74180408477783,0.0
2022-02-01 07:20:00,1.8,14.9,21.1,21.3,5.7,4.384,2.1936050000000002,2.5597000000000003,61.27909999999999,-2.0,13.222222222222221,240.11111111111111,0.2777777777777778,91.33333333333333,5.555555555555555,1028.0,100.0,-3.4444444444444446,19.77777777777778,1.0,419.5444617716471,446.12512573242185,1.718442834699895,389.0766109496725,25.365096015930174,23.36210948308309,0.8584311709304651,9.999981565475464,119.14224853515626,0.0
2022-02-01 07:30:00,1.6,14.8,21.3,21.4,5.6,4.408,2.257145,2.5524,61.31,-2.0,13.0,239.0,0.25,91.0,6.0,1028.0,100.0,-3.5,19.5,1.0,425.5247624925635,443.30296898151266,1.8619853405494475,358.83833967305844,25.36832615216573,23.448820231755576,0.7365205892920494,9.998150925636292,122.27004770914714,0.0
2022-02-01 07:40:00,1.3,14.7,21.5,21.4,5.4,4.418,1.95209,2.5615,61.2975,-2.0,12.777777777777779,237.88888888888889,0.2222222222222222,90.66666666666667,6.444444444444445,1028.0,100.0,-3.5555555555555554,19.22222222222222,1.0,442.3844854736329,449.5843873999585,1.3815739780142482,340.42694421110855,25.373607126871743,23.54148346265157,0.8897122975190481,10.001012601852416,108.80094624837241,0.0
2022-02-01 07:50:00,1.3,14.7,21.7,21.5,5.2,4.398,2.431575,2.2954,61.2644,-2.0,12.555555555555555,236.77777777777777,0.19444444444444448,90.33333333333333,6.888888888888888,1028.0,100.0,-3.611111111111111,18.944444444444443,1.0,473.85724926477195,449.1216896565755,1.2548430167365883,353.1480448344602,25.378507171404564,23.620759078850178,0.87140085354279,10.003394084811884,119.89591529846192,0.0
2022-02-01 08:00:00,1.2,14.7,21.9,21.5,5.2,4.411,3.33656,2.4127,61.3104,-2.0,12.333333333333334,235.66666666666666,0.16666666666666669,90.0,7.333333333333333,1028.0,100.0,-3.6666666666666665,18.666666666666668,1.0,491.76009653727215,455.59070098175397,1.2722952021767866,412.4763260060111,25.38326415379842,23.683885857264197,0.8158128936588763,10.006217276255288,106.2131258646647,0.0
2022-02-01 08:10:00,1.0,14.6,22.0,21.6,5.1,4.387,2.8427,2.5223,61.3377,-2.0,12.11111111111111,234.55555555555554,0.1388888888888889,89.66666666666667,7.777777777777778,1028.0,100.0,-3.7222222222222223,18.38888888888889,1.0,502.56211986673287,463.129564819336,1.1808853294872967,923.9995869885461,25.394838304519652,23.736527894337975,0.8813061585028967,10.00765074888865,110.00448387145995,0.0
2022-02-01 08:20:00,0.9,14.7,22.1,21.6,5.1,4.352,2.3099,2.5414000000000003,61.312599999999996,-2.0,11.88888888888889,233.44444444444446,0.1111111111111111,89.33333333333333,8.222222222222221,1028.0,100.0,-3.7777777777777777,18.11111111111111,1.0,506.77605346679695,458.7627145070043,1.2266597859822423,613.2536885984604,25.40579927444458,23.75668919881185,0.8184446610013645,10.031496197382609,109.89866165161132,0.0
2022-02-01 08:30:00,0.9,14.7,22.1,21.6,5.0,4.398,3.2421999999999995,2.5631,61.3957,-2.0,11.666666666666668,232.33333333333334,0.08333333333333337,89.0,8.666666666666666,1028.0,100.0,-3.833333333333333,17.833333333333336,1.0,507.65907866730083,457.66243007616066,1.284447499880683,424.75380405318265,25.419360791761324,23.820932868698897,0.7552193372204142,10.026086451913004,116.40078365929382,0.0
2022-02-01 08:40:00,0.8,14.7,22.2,21.7,5.0,4.402,3.99352,2.4925,61.838300000000004,-2.0,11.444444444444445,231.22222222222223,0.05555555555555558,88.66666666666667,9.11111111111111,1028.0,100.0,-3.888888888888889,17.555555555555557,1.0,532.425246918777,458.9954114786784,1.1568089149951262,369.5858963366148,25.45386129061381,23.927068529129027,0.834459725121657,10.020393398602803,116.27847133636473,0.0
2022-02-01 08:50:00,0.8,14.7,22.2,21.7,4.9,4.388,4.772365,2.6048999999999998,62.12820000000001,-2.0,11.222222222222221,230.11111111111111,0.02777777777777779,88.33333333333333,9.555555555555555,1028.0,100.0,-3.9444444444444446,17.27777777777778,1.0,532.3945568847656,465.24329386042456,1.0095767183593438,308.1659893462617,25.513128411127944,24.059264801303094,0.8482484053449051,10.009916831394406,125.24595849895982,0.0
2022-02-01 09:00:00,0.9,14.7,22.1,21.8,5.0,4.412,3.1611350000000003,2.8911000000000002,62.2426,-2.0,11.0,229.0,0.0,88.0,10.0,1028.0,100.0,-4.0,17.0,1.0,522.1796504193887,484.4411225382487,0.9504813202053815,301.24172493843037,25.56877918243408,24.15900868733724,0.798548559298118,10.004208099047343,117.182460492452,0.0
2022-02-01 09:10:00,1.0,14.7,22.2,21.8,5.1,4.4,2.9599,3.1003,62.2638,-1.8333333333333333,11.222222222222221,230.05555555555554,0.0,87.22222222222223,10.0,1027.888888888889,98.72222222222223,-3.9444444444444446,17.055555555555557,1.0,510.11578369140625,518.2576635601877,0.9262132309873898,300.0786377207438,25.632111375347115,24.26165088882245,0.8535856611393215,10.00028528248567,114.42686373217853,0.0
2022-02-01 09:20:00,0.9,14.8,22.1,21.8,5.0,4.429,2.4717863636363635,3.3764545454545454,62.204454545454546,-1.6666666666666665,11.444444444444445,231.11111111111111,0.0,86.44444444444444,10.0,1027.7777777777778,97.44444444444444,-3.888888888888889,17.11111111111111,1.0,513.4325683032507,546.5857918785358,0.9159422422903406,385.1526118124407,25.69106435160819,24.421113329819644,0.8707483630541895,10.004347905096461,119.97355407798224,0.0
2022-02-01 09:30:00,0.8,14.7,22.0,21.8,5.0,4.413,2.5889444444444445,3.456,61.86977777777778,-1.5,11.666666666666666,232.16666666666666,0.0,85.66666666666667,10.0,1027.6666666666667,96.16666666666667,-3.8333333333333335,17.166666666666668,1.0,508.3942194620769,563.6744771321614,1.371483066152718,348.42243062682076,25.75245277404785,24.52389777183533,0.7703233528633913,10.005344866116841,119.06307821909586,0.0
2022-02-01 09:40:00,0.8,14.8,21.9,21.9,5.0,4.444,2.33697,3.4928,61.3454,-1.3333333333333333,11.88888888888889,233.22222222222223,0.0,84.88888888888889,10.0,1027.5555555555557,94.88888888888889,-3.7777777777777777,17.22222222222222,1.0,495.4526510830583,576.7555229590405,2.3858072677204163,301.8649066506941,25.79632138252258,24.57204999923706,0.8668046135703722,10.00931563059489,100.81773473103841,0.0
2022-02-01 09:50:00,0.8,14.7,21.8,21.9,5.0,4.419,2.52397,3.4479999999999995,61.1342,-1.1666666666666665,12.11111111111111,234.27777777777777,0.0,84.11111111111111,10.0,1027.4444444444443,93.61111111111111,-3.7222222222222223,17.27777777777778,1.0,492.6418197631836,587.7889194462217,2.6525663905426606,269.74436233003263,25.829201812744138,24.558110386530558,0.9507026251157125,10.009679870605469,104.96082288106281,0.0
2022-02-01 10:00:00,0.9,14.8,21.7,22.0,5.0,4.416,2.411195,3.4932000000000003,61.028200000000005,-1.0,12.333333333333334,235.33333333333334,0.0,83.33333333333333,10.0,1027.3333333333333,92.33333333333333,-3.6666666666666665,17.333333333333332,1.0,489.0935292596927,590.3904715983074,2.3212847518920894,240.67550092061362,25.85234116236369,24.573355677922567,0.8430892491340638,10.005177887280782,106.04238601684571,0.0
2022-02-01 10:10:00,1.2,14.9,21.6,22.1,5.1,4.433,2.762425,3.5150999999999994,60.95270000000001,-0.8333333333333333,12.555555555555555,236.38888888888889,0.0,82.55555555555556,10.0,1027.2222222222222,91.05555555555556,-3.611111111111111,17.38888888888889,1.0,481.3873686726888,621.1888518024314,1.959655769406739,294.07554545127743,25.888364238739012,24.623009519577028,0.9201570105552672,10.00119808514913,126.74066528320313,0.0
2022-02-01 10:20:00,1.6,15.2,21.5,22.2,5.6,4.404,2.7397400000000003,3.716,60.9264,-0.6666666666666665,12.777777777777779,237.44444444444446,0.0,81.77777777777777,10.0,1027.111111111111,89.77777777777777,-3.5555555555555554,17.444444444444443,1.0,492.5735937920932,606.1951206461588,1.7367034266560766,309.3807744007865,25.934521630928337,24.610825612450725,0.911202536164704,9.998945826244894,93.79937072064243,0.0
2022-02-01 10:30:00,1.8,15.2,21.1,22.2,5.7,4.41,2.796785,3.6270000000000002,60.8999,-0.5,13.0,238.5,0.0,81.0,10.0,1027.0,88.5,-3.5,17.5,1.0,503.3397392781576,591.541355242048,1.3738175270988442,360.24672455178813,25.960895709991455,24.594068775177,0.940862563252449,10.000030067761738,103.94340652465822,0.0
2022-02-01 10:40:00,1.8,15.4,20.9,22.2,5.9,4.426,2.6927399999999997,3.6582999999999997,60.8677,-0.33333333333333326,13.222222222222221,239.55555555555554,0.0,80.22222222222223,10.0,1026.888888888889,87.22222222222223,-3.4444444444444446,17.555555555555557,1.0,557.3205434514188,598.8656751680921,1.319823476515584,675.2941077927411,26.020942862828576,24.518524271647134,0.899086223989725,9.993335269292196,129.29396313985188,0.0
2022-02-01 10:50:00,1.9,15.4,20.6,22.3,5.9,4.445,2.76328,3.7001,60.815200000000004,-0.16666666666666652,13.444444444444445,240.61111111111111,0.0,79.44444444444444,10.0,1026.7777777777778,85.94444444444444,-3.388888888888889,17.61111111111111,1.0,655.3916302490235,647.6205631510417,1.2227829712528293,1178.262011860131,26.052805134455365,24.659347276687622,0.9532111906011899,9.989942305882773,106.02354503631591,0.0
2022-02-01 11:00:00,1.9,15.5,20.4,22.3,5.9,4.461,2.673,3.4976,60.7826,0.0,13.666666666666666,241.66666666666666,0.0,78.66666666666667,10.0,1026.6666666666667,84.66666666666667,-3.3333333333333335,17.666666666666668,1.0,707.9473658980446,719.1397628117704,1.0833097603917121,1195.7985054524738,26.082299302419027,25.0193147055308,0.9700182344516118,9.988180375099182,164.25555459340413,0.0
