,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-02-01 11:10:00,2.0,15.6,20.2,22.4,6.0,4.444,2.64126,3.5728,60.7822,0.16666666666666696,13.88888888888889,242.72222222222223,0.0,77.88888888888889,10.0,1026.5555555555557,83.38888888888889,-3.2777777777777777,17.72222222222222,1.0,780.9977003987631,962.9801849014457,1.1240060846027682,1281.888460624393,26.188728221257527,25.992060578664145,1.0504926188786825,9.960382231076558,223.68230598449708,0.0
2022-02-01 11:20:00,2.0,15.7,20.0,22.5,6.0,4.451,2.62215,3.6110999999999995,60.8095,0.3333333333333335,14.11111111111111,243.77777777777777,0.0,77.11111111111111,10.0,1026.4444444444443,82.11111111111111,-3.2222222222222223,17.77777777777778,1.0,785.3399122426702,1360.7499617513022,1.482249808920979,1161.2700670214292,26.338135083031524,28.831374860213977,1.0222274752441098,9.820082465565138,329.69710663790084,0.0
2022-02-01 11:30:00,2.0,15.7,19.9,22.5,6.0,4.463,2.703165,3.7973999999999997,60.7316,0.5,14.333333333333332,244.83333333333334,0.0,76.33333333333333,10.0,1026.3333333333333,80.83333333333333,-3.166666666666667,17.833333333333332,1.0,748.4230259195963,1628.58899355132,2.3807052724543265,1120.4944222039692,26.499224259058632,30.826958923339845,1.3083733532826105,9.64335416316986,382.6569908905029,0.0
2022-02-01 11:40:00,1.8,15.6,19.8,22.4,5.9,4.449,2.74596,4.0615000000000006,60.7438,0.666666666666667,14.555555555555555,245.88888888888889,0.0,75.55555555555556,10.0,1026.2222222222222,79.55555555555556,-3.111111111111111,17.88888888888889,1.0,727.3961901925625,1034.322361106434,2.94616820436413,964.2098821366304,26.088063421249387,24.84592077891032,1.7557497499386472,10.98665825843811,114.18623916625977,0.0
2022-02-01 11:50:00,1.7,15.6,19.8,22.5,6.0,4.475,2.500775,4.045,60.715700000000005,0.8333333333333335,14.777777777777779,246.94444444444446,0.0,74.77777777777777,10.0,1026.111111111111,78.27777777777777,-3.0555555555555554,17.944444444444443,1.0,795.0321014404296,1401.4512833658853,3.344811216862188,820.9063715340997,25.95480987548828,27.134605204264325,1.5639392500122389,13.366851263046266,224.7014729309082,0.0
2022-02-01 12:00:00,1.6,15.6,19.9,22.5,6.0,4.49,2.488095,3.9915999999999996,60.809799999999996,1.0,15.0,248.0,0.0,74.0,10.0,1026.0,77.0,-3.0,18.0,1.0,788.143516544035,1341.3884790880925,3.7230232493082682,738.4996528116862,25.993855514526366,28.280347582499182,1.6009314224123954,13.25368077437083,197.1274873352051,126.0
2022-02-01 12:10:00,1.5,15.7,20.0,22.6,6.1,4.491,2.2325299999999997,3.6042,61.186699999999995,1.0555555555555556,15.055555555555555,247.72222222222223,0.0,74.05555555555556,10.0,1025.8333333333333,75.72222222222223,-2.9444444444444446,18.11111111111111,1.0555555555555556,708.0727626546225,1269.6745971679688,3.5520173076788586,518.0354014113259,26.006636390686037,28.195145142873127,1.5768733773628871,12.648685135841369,162.49937550862631,0.0
2022-02-01 12:20:00,1.7,15.9,20.2,22.7,6.4,4.498,2.989765,3.5683999999999996,61.4289,1.1111111111111112,15.11111111111111,247.44444444444446,0.0,74.11111111111111,10.0,1025.6666666666667,74.44444444444444,-2.888888888888889,18.22222222222222,1.1111111111111112,652.0774716291756,1220.374417822827,3.6231938790870926,506.7605782270701,25.98124536514282,27.964423367182416,1.6885907969872158,11.86643619855245,141.7219302368164,0.0
2022-02-01 12:30:00,2.0,16.1,20.5,22.7,6.7,4.536,2.034335,3.628,61.6177,1.1666666666666667,15.166666666666666,247.16666666666666,0.0,74.16666666666667,10.0,1025.5,73.16666666666667,-2.8333333333333335,18.333333333333332,1.1666666666666667,602.8873673502604,1174.7482371363146,4.010194140841058,650.9580161875924,25.938034978586405,27.71718693253684,1.6082895930776488,11.039248699279828,118.41519452326716,0.0
2022-02-01 12:40:00,2.5,16.3,20.7,22.7,6.9,4.568,1.8535599999999999,3.5344,61.5899,1.2222222222222223,15.222222222222221,246.88888888888889,0.0,74.22222222222223,10.0,1025.3333333333333,71.88888888888889,-2.7777777777777777,18.444444444444443,1.2222222222222223,583.0841243910515,1127.5160135904948,4.290882840250845,384.0342466744461,25.907540470759074,27.63156480153402,1.6258629397551219,10.483637545903523,106.425675684611,0.0
2022-02-01 12:50:00,2.4,16.5,21.0,22.8,7.1,4.574,1.8632650000000002,3.6414999999999997,61.1503,1.2777777777777777,15.277777777777779,246.61111111111111,0.0,74.27777777777777,10.0,1025.1666666666667,70.61111111111111,-2.7222222222222223,18.555555555555557,1.2777777777777777,553.6537868315597,1095.8585272146643,5.090327444298793,419.89996265217405,25.890348825454716,27.521866273880004,1.4952216117580732,10.23357850710551,107.06739988962809,0.0
2022-02-01 13:00:00,2.5,16.6,21.3,22.8,7.1,4.673,3.4515450000000003,3.9526000000000003,60.9557,1.3333333333333333,15.333333333333334,246.33333333333334,0.0,74.33333333333333,10.0,1025.0,69.33333333333333,-2.6666666666666665,18.666666666666668,1.3333333333333333,532.7977812808683,1074.4293348711385,5.518671558347799,543.2529712077858,25.890296589533488,27.391610549290977,1.4805486197272937,10.087168297767638,107.48988911946614,0.0
2022-02-01 13:10:00,2.2,16.7,21.5,22.8,7.2,4.637,1.746635,4.1309,60.786699999999996,1.3888888888888888,15.38888888888889,246.05555555555554,0.0,74.38888888888889,10.0,1024.8333333333333,68.05555555555556,-2.611111111111111,18.77777777777778,1.3888888888888888,526.128887125651,1043.4264204915364,5.573684043089548,430.1447630310058,25.88206570625305,27.240602525075275,1.49361936489741,10.024432193438212,106.74743094126384,0.0
2022-02-01 13:20:00,2.4,16.5,21.6,22.8,7.0,4.704,1.7834699999999999,4.1608,60.7146,1.4444444444444444,15.444444444444445,245.77777777777777,0.0,74.44444444444444,10.0,1024.6666666666667,66.77777777777777,-2.5555555555555554,18.88888888888889,1.4444444444444444,505.4289953262504,1011.5642996531518,4.96733316595945,310.1982268597447,25.865744098027545,27.083961509068807,1.3936264009277026,10.002464578946432,104.92487902323406,0.0
2022-02-01 13:30:00,2.3,16.7,21.8,22.7,7.1,4.728,1.80371,4.2114,60.6392,1.5,15.5,245.5,0.0,74.5,10.0,1024.5,65.5,-2.5,19.0,1.5,497.3781143188477,970.2548374430338,3.7804321405577794,224.2652185106008,25.842430845896406,26.89653388341268,1.266567107240359,9.99531373500824,105.15121617635091,0.0
2022-02-01 13:40:00,2.3,16.7,21.8,22.7,7.1,4.715,1.9265250000000003,4.0656,60.5775,1.5555555555555556,15.555555555555555,245.22222222222223,0.0,74.55555555555556,10.0,1024.3333333333333,64.22222222222223,-2.4444444444444446,19.11111111111111,1.5555555555555556,484.9383266194662,959.373528877346,2.9481881499761915,133.40811784043825,25.81598921775818,26.760399084091187,1.4594641723235449,9.993701430956524,108.58361097971598,0.0
2022-02-01 13:50:00,2.3,16.6,21.8,22.6,7.0,4.705,1.44702,4.3588000000000005,60.544000000000004,1.6111111111111112,15.61111111111111,244.94444444444446,0.0,74.61111111111111,10.0,1024.1666666666667,62.94444444444444,-2.388888888888889,19.22222222222222,1.6111111111111112,484.2397031656901,938.8959203820941,2.0767496291661667,107.11221342420848,25.815983940760294,26.65996268908183,1.4424314497907955,9.993899103800455,101.94454512278239,0.0
2022-02-01 14:00:00,2.5,16.7,21.9,22.6,7.1,4.7,2.064765,4.2741999999999996,60.5332,1.6666666666666665,15.666666666666666,244.66666666666666,0.0,74.66666666666667,10.0,1024.0,61.666666666666664,-2.3333333333333335,19.333333333333332,1.6666666666666665,487.97541352019914,932.4704815673828,2.0188240751910347,93.2387723435655,25.830141557057697,26.550983374913535,1.4959136602282523,9.994975255330404,110.47018667856851,0.0
2022-02-01 14:10:00,2.7,16.7,22.0,22.6,7.3,4.706,1.332985,4.1251999999999995,60.5364,1.7222222222222223,15.722222222222221,244.38888888888889,0.0,74.72222222222223,10.0,1023.8333333333334,60.388888888888886,-2.2777777777777777,19.444444444444443,1.7222222222222223,503.7188831583659,925.8923579634744,2.0858179060618083,95.0455588912964,25.795635232925417,26.499570522308353,1.2614528982837996,9.993865887324016,106.60562403361003,0.0
2022-02-01 14:20:00,2.9,16.7,22.0,22.5,7.4,4.697,1.27077,4.1688,60.5862,1.7777777777777777,15.777777777777779,244.11111111111111,0.0,74.77777777777777,10.0,1023.6666666666666,59.111111111111114,-2.2222222222222223,19.555555555555557,1.7777777777777777,504.68335916453395,917.673153076172,1.5249065664848365,74.57435806727005,25.783556423187257,26.43967420260112,1.2190727138519288,9.995545582771301,109.59562632242839,0.0
2022-02-01 14:30:00,3.0,16.8,22.1,22.5,7.4,4.703,1.39049,4.1852,60.621,1.8333333333333333,15.833333333333334,243.83333333333334,0.0,74.83333333333333,10.0,1023.5,57.83333333333333,-2.166666666666667,19.666666666666668,1.8333333333333333,502.2012145996094,915.2500161988708,1.3532874147114107,59.165344022869384,25.791343183517455,26.337893679936723,1.1868263384699822,9.999622701009114,99.79815442403158,0.0
2022-02-01 14:40:00,3.1,16.8,22.1,22.5,7.4,4.718,1.0951499999999998,4.2233,60.619499999999995,1.8888888888888888,15.88888888888889,243.55555555555554,0.0,74.88888888888889,10.0,1023.3333333333334,56.55555555555556,-2.111111111111111,19.77777777777778,1.8888888888888888,500.7085851875393,883.5968475271642,1.2407679486089507,48.63364804391807,25.788892920811968,26.279276412328084,1.1172489271561303,10.00248594601949,102.14708417256672,0.0
2022-02-01 14:50:00,3.1,16.8,22.1,22.4,7.4,4.706,2.35273,4.3591999999999995,60.5986,1.9444444444444444,15.944444444444445,243.27777777777777,0.0,74.94444444444444,10.0,1023.1666666666666,55.27777777777778,-2.0555555555555554,19.88888888888889,1.9444444444444444,505.61645141601565,854.5965421549479,1.3808618270997273,42.49821077971809,25.802732413609824,26.081468299229943,1.1816465845704078,10.00298454284668,108.95535926818847,0.0
2022-02-01 15:00:00,3.2,16.7,22.0,22.4,7.4,4.719,6.7006,4.410200000000001,60.64880000000001,2.0,16.0,243.0,0.0,75.0,10.0,1023.0,54.0,-2.0,20.0,2.0,504.81291804872706,826.4219790123249,1.3270463289497263,84.91819224675496,25.809168767929076,25.80592979749044,1.044663533071677,10.002376238505047,100.50221836090088,0.0
2022-02-01 15:10:00,3.1,16.7,22.0,22.4,7.4,4.705,1.8025949999999997,4.2402,61.0622,1.8888888888888888,15.88888888888889,242.22222222222223,0.005555555555555556,76.22222222222223,9.722222222222221,1022.9444444444445,56.5,-1.9444444444444444,20.055555555555557,1.9444444444444444,513.7762848917644,808.1907246907551,0.9842473934481373,96.83441448513398,25.806337625913027,25.64100516270783,1.113913790206451,10.002506001278505,109.62762840831347,0.0
2022-02-01 15:20:00,3.2,16.6,21.8,22.4,7.3,4.673,1.42241,3.7982,61.3039,1.7777777777777777,15.777777777777779,241.44444444444446,0.011111111111111112,77.44444444444444,9.444444444444445,1022.8888888888889,59.0,-1.8888888888888888,20.11111111111111,1.8888888888888888,496.5241048598015,802.9410346371003,0.7733702876658763,89.52555555828548,25.81022584088502,25.4088709037207,1.0474774393542527,10.001265842116762,109.6654975959585,0.0
2022-02-01 15:30:00,3.3,16.5,21.4,22.3,7.3,4.669,1.775075,3.5351,61.440200000000004,1.6666666666666667,15.666666666666666,240.66666666666666,0.01666666666666667,78.66666666666667,9.166666666666666,1022.8333333333334,61.5,-1.8333333333333333,20.166666666666668,1.8333333333333333,486.54808563232416,783.3538908368691,0.7348744157183978,57.958389547207936,25.807039232254027,25.300811710357664,1.0235585763057073,10.003228581746418,109.70160930633544,0.0
2022-02-01 15:40:00,3.3,16.6,21.2,22.3,7.4,4.628,1.761545,3.5162999999999998,61.5523,1.5555555555555556,15.555555555555555,239.88888888888889,0.022222222222222223,79.88888888888889,8.88888888888889,1022.7777777777778,64.0,-1.7777777777777777,20.22222222222222,1.7777777777777777,479.09935953425264,769.6339322916667,0.6461395571115663,40.33316193316616,25.805086476008096,25.187195342381795,1.0914115837216376,10.003980011940003,105.22817518870036,0.0
2022-02-01 15:50:00,3.3,16.5,20.9,22.3,7.3,4.623,1.59799,3.5879,61.6255,1.4444444444444444,15.444444444444445,239.11111111111111,0.02777777777777778,81.11111111111111,8.61111111111111,1022.7222222222222,66.5,-1.7222222222222223,20.27777777777778,1.7222222222222223,464.6564256795247,746.4242566128435,0.6706663536469815,30.002790075452985,25.81430640856425,25.083952232996623,1.0546003840367,10.00849483013153,103.67496726989745,0.0
2022-02-01 16:00:00,3.3,16.5,20.6,22.3,7.4,4.635,1.6787949999999998,3.5278,61.6718,1.3333333333333335,15.333333333333334,238.33333333333334,0.03333333333333334,82.33333333333333,8.333333333333334,1022.6666666666666,69.0,-1.6666666666666667,20.333333333333332,1.6666666666666667,451.11677761384806,734.01771097819,0.6597371850646823,14.620360121780868,25.811207761764525,24.976349109013874,0.9497104485829672,10.009396301905314,110.27583511352539,0.0
2022-02-01 16:10:00,3.4,16.5,20.3,22.3,7.4,4.627,2.1094999999999997,3.2400999999999995,61.6884,1.2222222222222223,15.222222222222221,237.55555555555554,0.038888888888888896,83.55555555555556,8.055555555555555,1022.6111111111111,71.5,-1.6111111111111112,20.38888888888889,1.6111111111111112,447.4317568969726,708.1297691888919,0.6493199972379006,6.979549107605455,25.807565317153934,24.8843625386556,0.9540289053320885,10.013036562601725,104.07564642588298,0.0
2022-02-01 16:20:00,2.8,16.4,20.0,22.2,7.2,4.639,2.81678,3.123,61.714,1.1111111111111112,15.11111111111111,236.77777777777777,0.044444444444444446,84.77777777777777,7.777777777777779,1022.5555555555555,74.0,-1.5555555555555556,20.444444444444443,1.5555555555555556,438.7633404049928,694.9982592071884,0.6852056497108128,8.61329685616628,25.78392038027446,24.821305640538533,1.0904161204894385,10.013963425954184,112.3642984008789,0.0
2022-02-01 16:30:00,2.5,16.1,19.9,22.2,6.8,4.649,2.429115,3.1208,61.7749,1.0,15.0,236.0,0.05,86.0,7.5,1022.5,76.5,-1.5,20.5,1.5,434.4199835205078,678.7925166829427,0.7517937742973452,11.44931923227795,25.780041694641113,24.77334474563599,0.9440349878867467,10.014666598637898,104.64990852355956,0.0
2022-02-01 16:40:00,3.2,16.2,20.0,22.2,7.0,4.623,1.985455,3.2942,61.8153,0.8888888888888888,14.88888888888889,235.22222222222223,0.05555555555555556,87.22222222222223,7.222222222222222,1022.4444444444445,79.0,-1.4444444444444444,20.555555555555557,1.4444444444444444,430.94738579761025,669.8891048738326,0.7255407528722354,13.319607211856518,25.74453999519348,24.73673849105835,1.015544187227885,10.017591597239177,110.97352408091226,0.0
2022-02-01 16:50:00,2.7,16.2,20.3,22.2,7.1,4.621,1.364265,3.3226999999999998,61.8251,0.7777777777777779,14.777777777777779,234.44444444444446,0.061111111111111116,88.44444444444444,6.944444444444445,1022.3888888888889,81.5,-1.3888888888888888,20.61111111111111,1.3888888888888888,423.4380115763346,657.2203648850013,0.6269793517988618,20.075734856438505,25.74178584098816,24.6933957862854,0.9282219748695691,10.014832695325216,107.32053789774577,0.0
2022-02-01 17:00:00,2.7,16.1,20.6,22.1,6.8,4.631,1.651575,3.1313,61.7313,0.6666666666666667,14.666666666666666,233.66666666666666,0.06666666666666668,89.66666666666667,6.666666666666667,1022.3333333333334,84.0,-1.3333333333333335,20.666666666666668,1.3333333333333335,424.3687914723363,646.4546362304689,0.6541151364316038,17.323772005388292,25.728476799463824,24.660416064882007,0.9181742143395256,10.01006023633278,109.14584483755512,0.0
2022-02-01 17:10:00,2.6,16.0,20.9,22.1,6.8,4.601,1.6662400000000002,3.0401,61.296400000000006,0.5555555555555556,14.555555555555555,232.88888888888889,0.07222222222222223,90.88888888888889,6.388888888888889,1022.2777777777778,86.5,-1.2777777777777777,20.72222222222222,1.2777777777777777,417.9681108601888,622.0664692284595,0.700355820640669,17.34074445980417,25.70370896021525,24.642352991104126,0.8588680062691371,10.006230719884238,109.5389744567871,0.0
2022-02-01 17:20:00,2.7,16.1,21.2,22.1,6.9,4.615,1.9367249999999998,3.0751,61.1053,0.4444444444444444,14.444444444444445,232.11111111111111,0.07777777777777779,92.11111111111111,6.111111111111112,1022.2222222222222,89.0,-1.2222222222222223,20.77777777777778,1.2222222222222223,418.29780460401514,612.9308644893251,0.6267209962582857,15.90540900723409,25.691627254486086,24.62884646097819,0.9642667001982531,10.005799975395202,109.3219720586141,0.0
2022-02-01 17:30:00,2.0,15.8,21.3,22.0,6.5,4.598,2.1355,3.1098,61.0697,0.3333333333333335,14.333333333333334,231.33333333333334,0.08333333333333334,93.33333333333334,5.833333333333334,1022.1666666666666,91.5,-1.1666666666666667,20.833333333333332,1.1666666666666667,415.72888031005857,598.0977100451239,0.6558168726662795,17.625434945424395,25.677567090988163,24.62145225207011,0.8422056504090627,10.006600410143534,110.19335172017415,0.0
2022-02-01 17:40:00,2.3,15.8,21.7,22.0,6.5,4.604,2.25545,2.9303999999999997,61.0731,0.22222222222222232,14.222222222222221,230.55555555555554,0.08888888888888889,94.55555555555556,5.555555555555556,1022.1111111111111,94.0,-1.1111111111111112,20.88888888888889,1.1111111111111112,418.16617514423945,594.9422636396035,0.7088199747324326,19.09058457450005,25.654411317857647,24.62109046515772,0.7999027607055371,10.005855422316298,112.16437686058086,0.0
2022-02-01 17:50:00,2.3,15.8,22.0,22.0,6.5,4.561,2.19138,2.9057000000000004,61.07340000000001,0.11111111111111116,14.11111111111111,229.77777777777777,0.09444444444444446,95.77777777777777,5.277777777777779,1022.0555555555555,96.5,-1.0555555555555556,20.944444444444443,1.0555555555555556,420.28889394124354,576.7342222998608,0.673606111659842,19.98826386009906,25.63848965326945,24.629060293833415,0.7745001373191674,10.00584682305654,106.47731974283855,0.0
2022-02-01 18:00:00,2.2,15.7,22.1,21.9,6.4,4.566,2.02948,2.6411000000000002,61.059900000000006,0.0,14.0,229.0,0.1,97.0,5.0,1022.0,99.0,-1.0,21.0,1.0,417.5179471842448,565.7539306640625,0.6051966213632775,22.074651018832363,25.62635689735413,24.622393805185954,0.8490948792298635,10.004607876141865,108.91371599833171,0.0
2022-02-01 18:10:00,1.9,15.6,22.0,21.9,6.2,4.564,2.05315,2.492,61.0735,0.05555555555555555,14.222222222222221,229.61111111111111,0.09444444444444446,97.05555555555556,5.277777777777778,1022.0,99.05555555555556,-0.8888888888888888,21.38888888888889,1.0,413.3271597710971,565.9406469235475,0.6829660225167113,25.713025657470617,25.59274287223816,24.621494862238567,0.7546392561992009,10.004464302062988,110.65467074076335,0.0
2022-02-01 18:20:00,1.9,15.6,22.0,21.9,6.2,4.558,2.399775,2.5082,61.1263,0.1111111111111111,14.444444444444445,230.22222222222223,0.08888888888888889,97.11111111111111,5.555555555555555,1022.0,99.11111111111111,-0.7777777777777778,21.77777777777778,1.0,410.87642862955727,554.5659055582682,0.6251323785047747,31.439208040614584,25.58363621075948,24.631491845448814,0.7551480557521184,10.002948490778605,105.87147332509358,0.0
2022-02-01 18:30:00,2.0,15.6,22.0,21.9,6.2,4.567,2.28521,2.5494,61.18149999999999,0.16666666666666666,14.666666666666666,230.83333333333334,0.08333333333333334,97.16666666666667,5.833333333333333,1022.0,99.16666666666667,-0.6666666666666667,22.166666666666668,1.0,411.0410830372777,543.6652420920888,0.6318012177599015,35.41594186588869,25.575128138860066,24.643299481074017,0.8216766965389253,10.00250351746877,114.1953820292155,0.0
2022-02-01 18:40:00,1.7,15.4,21.8,21.9,6.0,4.567,2.460435,2.6006,61.221799999999995,0.2222222222222222,14.88888888888889,231.44444444444446,0.07777777777777778,97.22222222222223,6.111111111111111,1022.0,99.22222222222223,-0.5555555555555556,22.555555555555557,1.0,412.714667561849,534.5480601904858,0.5931469638670905,42.22449474798084,25.5796017519633,24.625677684148155,0.7850245454907417,10.000350790023804,104.05558638254801,0.0
2022-02-01 18:50:00,1.4,15.3,21.6,21.8,5.8,4.534,2.993755,2.6731000000000003,61.2599,0.2777777777777778,15.11111111111111,232.05555555555554,0.07222222222222223,97.27777777777777,6.388888888888889,1022.0,99.27777777777777,-0.4444444444444444,22.944444444444443,1.0,409.3428580203002,530.091983235677,0.6738969434461014,45.51637645355052,25.581330319959566,24.63294167906551,0.7385636295597096,9.996875689339502,117.46023645131602,0.0
2022-02-01 19:00:00,1.3,15.2,21.4,21.8,5.6,4.565,3.001475,2.8555,61.413599999999995,0.3333333333333333,15.333333333333334,232.66666666666666,0.06666666666666667,97.33333333333333,6.666666666666666,1022.0,99.33333333333333,-0.33333333333333337,23.333333333333332,1.0,412.04223185221355,519.9092993935772,0.7482197024837388,52.131907899932,25.58134294827779,24.629948460261026,0.8068726650873821,9.994765850702922,110.7739021682739,0.0
2022-02-01 19:10:00,1.3,15.2,21.2,21.8,5.6,4.554,2.296675,3.0015,61.851,0.3888888888888889,15.555555555555555,233.27777777777777,0.06111111111111111,97.38888888888889,6.944444444444445,1022.0,99.38888888888889,-0.2222222222222222,23.72222222222222,1.0,406.148728234302,519.2444434996858,0.7335100125020506,56.79147675347194,25.583352734247843,24.62691621462504,0.7954935617248218,9.990896425247191,111.04903475443523,0.0
2022-02-01 19:20:00,1.2,15.1,21.1,21.8,5.4,4.531,2.2352350000000003,3.0766999999999998,62.0557,0.4444444444444444,15.777777777777779,233.88888888888889,0.05555555555555556,97.44444444444444,7.222222222222221,1022.0,99.44444444444444,-0.11111111111111116,24.11111111111111,1.0,405.2103387451172,512.480862528483,0.771587855432835,64.0770380305705,25.583932311925512,24.61231701279764,0.7758929749733985,9.99273303247441,105.67413629607293,0.0
2022-02-01 19:30:00,1.2,15.0,21.1,21.7,5.4,4.497,2.2824850000000003,3.1780999999999997,62.1229,0.5,16.0,234.5,0.05,97.5,7.5,1022.0,99.5,0.0,24.5,1.0,404.76150306789356,510.98872165723776,0.6991792831346814,70.26125817228845,25.567755800882974,24.58856709162394,0.7431911088029544,9.991369973818461,107.31872791290284,0.0
2022-02-01 19:40:00,1.2,15.1,21.0,21.7,5.5,4.504,2.23782,3.3088,62.154999999999994,0.5555555555555556,16.22222222222222,235.11111111111111,0.044444444444444446,97.55555555555556,7.777777777777778,1022.0,99.55555555555556,0.11111111111111116,24.88888888888889,1.0,402.0222199503581,502.99931142171226,0.6638708643926738,75.03074501684156,25.55217795054118,24.57653884569804,0.7944459153215091,9.992150019009909,107.78460375467937,0.0
2022-02-01 19:50:00,1.3,15.0,20.9,21.7,5.5,4.508,1.856515,3.2891,62.1272,0.611111111111111,16.444444444444443,235.72222222222223,0.03888888888888889,97.61111111111111,8.055555555555555,1022.0,99.61111111111111,0.2222222222222221,25.27777777777778,1.0,400.3667885370364,496.73121968587236,0.6812725950011426,80.54010216815324,25.520946353276567,24.55825135866801,0.685113732566436,9.991966673533122,100.11664236704509,0.0
2022-02-01 20:00:00,1.4,15.1,20.8,21.7,5.5,4.532,2.03803,3.2316000000000003,62.117200000000004,0.6666666666666666,16.666666666666668,236.33333333333334,0.033333333333333326,97.66666666666667,8.333333333333332,1022.0,99.66666666666667,0.33333333333333326,25.666666666666668,1.0,402.86349985758466,489.1246464556113,0.5583791409778056,86.23935237862969,25.487688722071674,24.569133355038314,0.7717962996703756,9.992577476878626,117.55859796664136,0.0
2022-02-01 20:10:00,1.6,15.0,20.7,21.7,5.6,4.526,2.222525,3.3521,62.1595,0.7222222222222222,16.88888888888889,236.94444444444446,0.027777777777777776,97.72222222222223,8.61111111111111,1022.0,99.72222222222223,0.4444444444444444,26.055555555555557,1.0,406.476561956296,489.638742574056,0.5601313308268617,96.91680355201333,25.4905508073171,24.571539093653364,0.7894082380831241,9.9907941309611,109.62634155273437,0.0
2022-02-01 20:20:00,1.8,15.1,20.5,21.7,5.7,4.496,2.0881250000000002,3.4241,62.196600000000004,0.7777777777777778,17.11111111111111,237.55555555555554,0.022222222222222213,97.77777777777777,8.88888888888889,1022.0,99.77777777777777,0.5555555555555556,26.444444444444443,1.0,411.5785135904948,490.16496699541466,0.608594201559906,105.72958112835211,25.46548948287964,24.584401998519898,0.7623237171769143,9.989959387779235,120.60244775136312,0.0
2022-02-01 20:30:00,1.9,15.2,20.0,21.6,5.9,4.495,1.855275,3.5818,62.207899999999995,0.8333333333333333,17.333333333333332,238.16666666666666,0.016666666666666663,97.83333333333333,9.166666666666666,1022.0,99.83333333333333,0.6666666666666665,26.833333333333332,1.0,409.1934173022742,481.8398361907608,0.6092009575176711,110.2402117415606,25.446497621536256,24.59319285392761,0.6994785760343075,9.991266256968181,102.67607037862142,0.0
2022-02-01 20:40:00,2.1,15.2,20.4,21.6,6.0,4.501,1.8417000000000001,3.6453,62.165800000000004,0.8888888888888888,17.555555555555557,238.77777777777777,0.011111111111111113,97.88888888888889,9.444444444444443,1022.0,99.88888888888889,0.7777777777777777,27.22222222222222,1.0,410.7524391682943,482.330319519043,0.5830966894564319,113.16855666553906,25.444373296101887,24.599210624694827,0.7374556687970956,9.991837422053019,114.78829030354818,0.0
2022-02-01 20:50:00,2.2,15.3,21.3,21.6,6.1,4.5,1.772915,3.6109,62.165200000000006,0.9444444444444444,17.77777777777778,239.38888888888889,0.00555555555555555,97.94444444444444,9.722222222222221,1022.0,99.94444444444444,0.8888888888888888,27.61111111111111,1.0,411.16504198447046,470.1511845275178,0.5361189145809513,112.04090343583103,25.428090076446534,24.61898948033651,0.7783077152570089,9.992877751986185,109.38896273295083,0.0
2022-02-01 21:00:00,2.3,15.3,21.8,21.6,6.2,4.496,1.70344,3.7018999999999997,62.040499999999994,1.0,18.0,240.0,0.0,98.0,10.0,1022.0,100.0,1.0,28.0,1.0,408.4349939982096,471.63081766764327,0.5615602486062857,109.71267902675996,25.416307090123496,24.615106608072914,0.7001786993940671,9.99342119216919,108.68750105539957,0.0
2022-02-01 21:10:00,2.3,15.3,20.7,21.6,6.3,4.496,1.77879,3.8436,62.081500000000005,1.0,17.944444444444443,239.94444444444446,0.05,98.0,9.555555555555555,1022.0,100.0,1.0,27.944444444444443,1.0,406.30796990405554,472.24284662707106,0.5293001220312159,107.00911821117509,25.39611144065857,24.63381726582845,0.7862983717521032,9.992950078646341,111.33675258636474,0.0
2022-02-01 21:20:00,2.3,15.3,20.3,21.5,6.2,4.504,1.52201,3.7116999999999996,62.10549999999999,1.0,17.88888888888889,239.88888888888889,0.1,98.0,9.11111111111111,1022.0,100.0,1.0,27.88888888888889,1.0,407.80908966415234,462.8048196972375,0.535545430766829,113.29137195694918,25.382024796803794,24.638562014897666,0.6937297509113948,9.991338941256206,110.86543048858644,0.0
2022-02-01 21:30:00,2.5,15.3,21.3,21.6,6.3,4.518,1.1458499999999998,3.6753,62.0458,1.0,17.833333333333332,239.83333333333334,0.15,98.0,8.666666666666666,1022.0,100.0,1.0,27.833333333333332,1.0,408.366523286666,469.4482787068685,0.4773186195439706,110.1093378465728,25.376302665074668,24.655633455912273,0.7980132678151131,9.990968195597329,107.65877254486084,0.0
2022-02-01 21:40:00,2.6,15.2,21.5,21.5,6.3,4.49,1.01049,3.7482999999999995,62.087,1.0,17.77777777777778,239.77777777777777,0.2,98.0,8.222222222222221,1022.0,100.0,1.0,27.77777777777778,1.0,408.12869476318355,464.1213141595749,0.483357928164598,110.78865948800987,25.374263491334215,24.6582632596614,0.6429354963834676,9.991230583972177,111.428529993262,0.0
2022-02-01 21:50:00,2.6,15.2,20.5,21.5,6.3,4.504,0.8831450000000001,3.8714999999999997,62.153999999999996,1.0,17.72222222222222,239.72222222222223,0.25,98.0,7.777777777777778,1022.0,100.0,1.0,27.72222222222222,1.0,405.2916486262179,459.19186270878237,0.37495841154986514,109.47535264031362,25.376253681182863,24.648451306025187,0.6388115732371806,9.990494785308837,113.62214431762695,0.0
2022-02-01 22:00:00,2.7,15.3,20.5,21.5,6.4,4.526,0.72883,4.0497,62.179899999999996,1.0,17.666666666666668,239.66666666666666,0.3,98.0,7.333333333333334,1022.0,100.0,1.0,27.666666666666668,1.0,403.1143807983398,462.53688442186376,0.3291748193533576,108.41728044865495,25.37046372413635,24.6599524974823,0.6286751622955005,9.9908189201355,115.55769484202067,0.0
2022-02-01 22:10:00,2.8,15.3,21.4,21.5,6.4,4.506,0.726805,4.1441,62.194100000000006,1.0,17.61111111111111,239.61111111111111,0.35000000000000003,98.0,6.888888888888889,1022.0,100.0,1.0,27.61111111111111,1.0,409.71202960836473,452.7554973944302,0.3213017537082824,113.05471766369492,25.36297874768575,24.6507173315684,0.5660527480642001,9.993977502187093,108.37885303497315,0.0
2022-02-01 22:20:00,2.9,15.3,21.5,21.5,6.5,4.498,0.744405,4.1018,62.1114,1.0,17.555555555555557,239.55555555555554,0.4,98.0,6.444444444444445,1022.0,100.0,1.0,27.555555555555557,1.0,405.4064247639974,453.7528172810873,0.30189676851876035,110.91405123651366,25.353691040674846,24.67023201942444,0.5451339594771465,9.997502853075664,115.41416708628337,0.0
2022-02-01 22:30:00,3.0,15.3,20.6,21.5,6.5,4.493,0.751895,4.1681,62.1272,1.0,17.5,239.5,0.45,98.0,6.0,1022.0,100.0,1.0,27.5,1.0,400.9308073863764,457.3538278724407,0.2876853374503342,109.02819880663337,25.353354714711507,24.6959308274587,0.4939528459310532,10.000400505065917,108.79810943603516,0.0
2022-02-01 22:40:00,3.1,15.4,20.4,21.5,6.7,4.48,0.6422749999999999,4.2842,62.15,1.0,17.444444444444443,239.44444444444446,0.5,98.0,5.555555555555555,1022.0,100.0,1.0,27.444444444444443,1.0,403.4610120646159,452.5304576023145,0.31142921307624055,112.82964775171656,25.356770038604736,24.705210841496786,0.5024052611986796,10.005526928901672,113.0370198694865,0.0
2022-02-01 22:50:00,3.2,15.4,21.3,21.5,6.8,4.478,0.45713,4.4796,62.1822,1.0,17.38888888888889,239.38888888888889,0.55,98.0,5.111111111111112,1022.0,100.0,1.0,27.38888888888889,1.0,403.83322384538326,453.5531876627604,0.24446416811186206,111.46654789682161,25.35217919031779,24.735077985127766,0.5499282135814428,10.010283627510072,109.97334940592448,0.0
2022-02-01 23:00:00,3.4,15.5,21.5,21.5,6.9,4.492,0.340815,4.8126999999999995,62.011199999999995,1.0,17.333333333333332,239.33333333333334,0.6,98.0,4.666666666666667,1022.0,100.0,1.0,27.333333333333332,1.0,405.37338592529295,449.3546063898898,0.21858784628916256,113.7035032658119,25.34019287691278,24.76224763557736,0.5047500542403951,10.014097185377349,100.50897378242622,0.0
2022-02-01 23:10:00,3.7,15.6,20.5,21.5,7.2,4.514,0.28575500000000004,4.7855,61.5373,1.0,17.27777777777778,239.27777777777777,0.65,98.0,4.222222222222222,1022.0,100.0,1.0,27.27777777777778,1.0,409.5886499760069,450.58395167208266,0.17454696202945316,114.08823671998277,25.342505416870118,24.794158159891765,0.3888658460602164,10.007524207433065,116.94882415771485,0.0
2022-02-01 23:20:00,3.6,15.7,20.8,21.5,7.3,4.472,0.25128,4.776,61.2947,1.0,17.22222222222222,239.22222222222223,0.7000000000000001,98.0,3.7777777777777777,1022.0,100.0,1.0,27.22222222222222,1.0,411.73338551839186,452.2385427856445,0.18657592656175037,110.71470070811988,25.342011206944782,24.81904490152995,0.48435439052681123,10.000702617963155,109.88896831512452,0.0
2022-02-01 23:30:00,3.7,15.7,21.7,21.5,7.3,4.464,0.284725,4.7602,61.1838,1.0,17.166666666666668,239.16666666666666,0.75,98.0,3.333333333333334,1022.0,100.0,1.0,27.166666666666668,1.0,407.957264327126,450.6364445407911,0.17546746264069762,106.79142544784115,25.341291275024414,24.8172732035319,0.42028638109564775,9.996966319084168,108.20334678649901,0.0
2022-02-01 23:40:00,3.7,15.7,21.1,21.5,7.3,4.469,0.290015,4.7909,61.1533,1.0,17.11111111111111,239.11111111111111,0.8,98.0,2.8888888888888893,1022.0,100.0,1.0,27.11111111111111,1.0,409.78028605143226,450.02553059895837,0.17567786755503312,111.26520968765863,25.342723557154336,24.8366055393219,0.4098520475625992,9.996173397699991,113.53286787668864,0.0
2022-02-01 23:50:00,3.9,15.7,20.3,21.5,7.4,4.478,0.324915,4.8887,61.165800000000004,1.0,17.055555555555557,239.05555555555554,0.85,98.0,2.4444444444444446,1022.0,100.0,1.0,27.055555555555557,1.0,410.5243518522416,449.0265748087566,0.1249635374887009,107.5430093282495,25.34078984260559,24.8296217918396,0.4352821570138136,9.995151775678,108.09535711924237,0.0
2022-02-02 00:00:00,4.2,15.8,21.1,21.5,7.6,4.484,0.29032,4.9754,61.1484,1.0,17.0,239.0,0.9,98.0,2.0,1022.0,100.0,1.0,27.0,1.0,414.30355920550465,451.41872516851316,0.13017309830182008,109.41203052930238,25.33033683458964,24.8536048412323,0.3510250938683748,9.99578282992045,109.72709234873453,0.0
2022-02-02 00:10:00,4.4,15.8,21.7,21.5,7.7,4.484,0.27091,5.0537,61.1399,1.0555555555555556,17.0,240.0,0.85,98.05555555555556,2.4444444444444446,1022.0,100.0,1.0,27.0,1.0,411.49495559867773,448.3975969441732,0.1429851770788262,108.67767727480096,25.299413531621298,24.90326194445292,0.3498777390519777,9.998826162020366,104.14281579335531,0.0
2022-02-02 00:20:00,4.3,15.8,20.7,21.5,7.7,4.463,0.293255,5.0459000000000005,61.1134,1.1111111111111112,17.0,241.0,0.8,98.11111111111111,2.888888888888889,1022.0,100.0,1.0,27.0,1.0,411.19558380126955,451.8705347591707,0.1125242633601955,110.95269655518614,25.300755710601806,24.909132884343467,0.4018681315581004,10.000316729545593,114.00599024454752,0.0
2022-02-02 00:30:00,4.3,15.8,20.5,21.5,7.7,4.494,0.235085,5.035200000000001,61.10549999999999,1.1666666666666667,17.0,242.0,0.75,98.16666666666667,3.333333333333333,1022.0,100.0,1.0,27.0,1.0,408.3403455186164,450.4976927869073,0.10819097763579857,111.65701964405298,25.29725584348043,24.93500734647115,0.3599446704797446,9.999034779866538,118.83734823862713,0.0
2022-02-02 00:40:00,4.3,15.8,21.4,21.5,7.7,4.389,0.24227500000000002,5.1241,61.18150000000001,1.2222222222222223,17.0,243.0,0.7,98.22222222222223,3.7777777777777777,1022.0,100.0,1.0,27.0,1.0,409.31446146647136,448.10326080322267,0.1292449790591868,115.39204384712176,25.30186424891154,24.937933152516685,0.3171113093197345,9.996637547810872,105.39053585052491,0.0
2022-02-02 00:50:00,4.5,15.8,21.5,21.5,7.8,4.459,0.23599,5.1975,61.6549,1.2777777777777777,17.0,244.0,0.65,98.27777777777777,4.222222222222222,1022.0,100.0,1.0,27.0,1.0,409.42731350251995,441.31940282712037,0.1132716988599306,111.53242440153649,25.302092479070026,24.94862517674764,0.32627541078875455,9.993671628634136,113.11747568766278,0.0
2022-02-02 01:00:00,4.5,15.8,20.5,21.5,7.8,4.49,0.19992000000000001,5.3537,61.9239,1.3333333333333333,17.0,245.0,0.6000000000000001,98.33333333333333,4.666666666666666,1022.0,100.0,1.0,27.0,1.0,407.5667048136394,434.3732595825195,0.0925908416539882,111.21105900090966,25.26990044642303,24.956640077741806,0.2483950895037354,9.99319771524203,98.67385157482772,0.0
2022-02-02 01:10:00,4.7,15.9,20.7,21.5,7.9,4.468,0.17570000000000002,5.2366,61.9997,1.3888888888888888,17.0,246.0,0.55,98.38888888888889,5.111111111111111,1022.0,100.0,1.0,27.0,1.0,413.01949262947875,434.87329464967223,0.10732162218564575,109.20435229091322,25.26428366025289,24.974441601435345,0.2594928762254615,9.991768477757772,107.94360716501872,0.0
2022-02-02 01:20:00,4.6,15.9,21.6,21.5,8.0,4.478,0.17267,5.241899999999999,62.0558,1.4444444444444444,17.0,247.0,0.5,98.44444444444444,5.555555555555555,1022.0,100.0,1.0,27.0,1.0,411.2536698404948,442.399319531671,0.11026375169738183,110.57310455753304,25.266493743260703,24.99984305381775,0.29205986580501,9.99141151269277,115.05569365183513,0.0
2022-02-02 01:30:00,4.6,15.9,21.1,21.5,7.9,4.488,0.19353,5.2062,62.06570000000001,1.5,17.0,248.0,0.45,98.5,6.0,1022.0,100.0,1.0,27.0,1.0,414.9071920706212,442.09458262125656,0.08259172323198341,111.1846551888676,25.264212423960366,25.008438215255737,0.265504246354103,9.992196793556214,110.66541016896565,0.0
2022-02-02 01:40:00,4.6,15.9,20.3,21.5,8.0,4.496,0.22588,5.3115000000000006,62.1114,1.5555555555555556,17.0,249.0,0.4,98.55555555555556,6.444444444444445,1022.0,100.0,1.0,27.0,1.0,415.9792879652703,437.0859289480626,0.09877411620083683,109.20665142576573,25.261375465393066,25.029083267847696,0.24734828482071552,9.99168761730194,124.66989625295002,0.0
2022-02-02 01:50:00,4.7,15.9,21.2,21.5,8.0,4.471,0.187835,5.3724,61.8944,1.6111111111111112,17.0,250.0,0.35,98.61111111111111,6.888888888888888,1022.0,100.0,1.0,27.0,1.0,414.04472208658854,444.8248460054946,0.10461875256356161,109.5446102075523,25.26103448867798,25.038577706019083,0.2580409054209788,9.992328344980876,109.44037958780925,0.0
2022-02-02 02:00:00,4.9,16.0,21.6,21.5,8.1,4.47,0.206425,5.4559,61.397000000000006,1.6666666666666665,17.0,251.0,0.30000000000000004,98.66666666666667,7.333333333333333,1022.0,100.0,1.0,27.0,1.0,410.95265686035157,442.4426072184245,0.08178108866168653,108.6384935310062,25.27170620454907,25.02994218249779,0.23618581478047246,9.992445396380237,110.69662576147391,0.0
2022-02-02 02:10:00,4.8,16.0,20.4,21.5,8.1,4.46,0.20512000000000002,5.3184,61.236799999999995,1.7222222222222223,17.0,252.0,0.25,98.72222222222223,7.777777777777778,1022.0,100.0,1.0,27.0,1.0,419.0351583862304,440.54945665030647,0.08596628443582638,109.6846742675264,25.268198827107746,25.034388008117677,0.21185615296165144,9.993185588518779,111.59327874501545,0.0
2022-02-02 02:20:00,4.8,16.0,20.9,21.5,8.1,4.478,0.216545,5.5199,61.2451,1.7777777777777777,17.0,253.0,0.19999999999999996,98.77777777777777,8.222222222222221,1022.0,100.0,1.0,27.0,1.0,414.5496184951958,442.1777291870118,0.06914039768080925,108.8293390528361,25.263347155253093,25.04974261601766,0.2320716241374611,9.994869726498923,99.3429528427124,0.0
2022-02-02 02:30:00,4.8,16.0,21.7,21.5,8.1,4.435,0.239575,5.5287,61.2232,1.8333333333333333,17.0,254.0,0.15000000000000002,98.83333333333333,8.666666666666666,1022.0,100.0,1.0,27.0,1.0,415.5447857666016,442.5383476836106,0.0778471556865862,109.44391206859868,25.26866784095764,25.059969832102457,0.18424404550964626,9.9961607837677,116.76991774241131,0.0
2022-02-02 02:40:00,4.9,15.9,20.7,21.5,8.1,4.483,0.2723,5.588,61.1921,1.8888888888888888,17.0,255.0,0.09999999999999998,98.88888888888889,9.11111111111111,1022.0,100.0,1.0,27.0,1.0,412.98702156856143,444.80027526855474,0.1037752021074105,112.54800765861899,25.28144150098165,25.0563011487325,0.2288505915614465,9.997646009127298,111.49382509867351,0.0
2022-02-02 02:50:00,4.9,16.0,20.6,21.5,8.2,4.475,0.23941500000000002,5.3932,61.1724,1.9444444444444444,17.0,256.0,0.050000000000000044,98.94444444444444,9.555555555555555,1022.0,100.0,1.0,27.0,1.0,413.23285432311314,442.99267918729237,0.07638141529332695,110.62652175730905,25.276557165781657,25.067855752309164,0.20378709470853207,9.998192879358928,99.82374986012778,0.0
2022-02-02 03:00:00,4.8,16.0,21.6,21.5,8.1,4.463,0.22843,5.3741,61.186,2.0,17.0,257.0,0.0,99.0,10.0,1022.0,100.0,1.0,27.0,1.0,416.7328114231153,446.072446734549,0.09259999374958998,108.77309469966565,25.27409145673116,25.10246200879415,0.20465420100217058,9.998493534723917,114.82012513478597,0.0
2022-02-02 03:10:00,4.8,15.9,20.9,21.4,8.1,4.452,0.24283000000000002,5.3674,61.2054,2.0,16.88888888888889,256.44444444444446,0.03333333333333333,99.0,9.555555555555555,1021.9444444444445,100.0,1.0555555555555556,26.833333333333332,1.0,416.99035237630204,436.97388814991916,0.07955954489897991,111.47537546556548,25.273418884277344,25.108416585922242,0.1933731783864398,9.99796135743459,108.7595802561442,0.0
2022-02-02 03:20:00,4.9,16.0,20.4,21.4,8.2,4.48,0.20889000000000002,5.3153,61.212,2.0,16.77777777777778,255.88888888888889,0.06666666666666667,99.0,9.11111111111111,1021.8888888888889,100.0,1.1111111111111112,26.666666666666668,1.0,416.9789951508621,436.9163771250056,0.09054952476668232,109.69583827929307,25.276290941238404,25.108722934722902,0.19477538002034023,9.996191668510438,116.09837142944336,0.0
2022-02-02 03:30:00,5.0,16.0,21.3,21.5,8.3,4.488,0.187435,5.272399999999999,61.2533,2.0,16.666666666666668,255.33333333333334,0.1,99.0,8.666666666666666,1021.8333333333334,100.0,1.1666666666666667,26.5,1.0,419.99783813476563,437.53540685544067,0.09211567844154363,108.30114350119553,25.285502338409422,25.106018635431926,0.19456367470944916,9.996123414039612,116.19844827016195,0.0
2022-02-02 03:40:00,5.0,16.0,21.3,21.5,8.3,4.476,0.18059,5.2355,61.275,2.0,16.555555555555557,254.77777777777777,0.13333333333333333,99.0,8.222222222222221,1021.7777777777778,100.0,1.2222222222222223,26.333333333333332,1.0,416.4094503468481,441.12465494791667,0.10035400719722556,109.13108618310616,25.294717884063722,25.087151985168457,0.17395999022449052,9.998251694043478,114.842194480896,0.0
2022-02-02 03:50:00,5.0,16.0,20.4,21.5,8.2,4.465,0.29272,5.3674,61.3086,2.0,16.444444444444443,254.22222222222223,0.16666666666666666,99.0,7.777777777777778,1021.7222222222222,100.0,1.2777777777777777,26.166666666666668,1.0,413.5154268391927,444.35280399015585,0.11080657611030151,112.67485061192917,25.292508973805916,25.092679902416165,0.20364298892261373,10.000997374394519,111.52237936052225,0.0
2022-02-02 04:00:00,4.9,16.0,21.0,21.5,8.2,4.445,0.216115,5.6134,61.3393,2.0,16.333333333333332,253.66666666666666,0.2,99.0,7.333333333333334,1021.6666666666666,100.0,1.3333333333333333,26.0,1.0,417.18864374971935,440.81145332073345,0.0761004513955548,109.32500489832992,25.29342592412775,25.09936172311956,0.16910774030468675,10.003446073243113,103.1072353478634,0.0
2022-02-02 04:10:00,4.9,16.0,21.6,21.4,8.2,4.459,0.21214499999999997,5.5639,61.332899999999995,2.0,16.22222222222222,253.11111111111111,0.23333333333333334,99.0,6.888888888888889,1021.6111111111111,100.0,1.3888888888888888,25.833333333333332,1.0,416.88935994466146,448.4121974690755,0.07674299247246245,111.33590230715477,25.290427929560344,25.11651820500692,0.20257261595378315,10.005025954246522,100.85185782114665,0.0
2022-02-02 04:20:00,4.9,16.0,20.7,21.5,8.2,4.463,0.185445,5.668,61.3341,2.0,16.11111111111111,252.55555555555554,0.26666666666666666,99.0,6.444444444444445,1021.5555555555555,100.0,1.4444444444444444,25.666666666666668,1.0,415.1099041712969,449.1324201597016,0.07883327390429014,108.98652789272157,25.252688824335735,25.176878223419187,0.155344622756044,10.006450872421265,104.45708366394042,0.0
2022-02-02 04:30:00,4.8,15.9,20.6,21.4,8.1,4.453,0.22806500000000002,5.7077,61.3323,2.0,16.0,252.0,0.3,99.0,6.0,1021.5,100.0,1.5,25.5,1.0,412.70076171874996,445.22993703206384,0.07316341401998269,112.4367186741371,25.25525216738383,25.183218669891357,0.15493189000990235,10.004485494295755,104.15094223022462,0.0
2022-02-02 04:40:00,4.8,15.9,21.5,21.4,8.1,4.483,0.25441,5.7726,61.312,2.0,15.88888888888889,251.44444444444446,0.3333333333333333,99.0,5.555555555555555,1021.4444444444445,100.0,1.5555555555555556,25.333333333333332,1.0,412.5808846940666,444.81947712865366,0.07501956805005387,107.05980199565995,25.25927105618062,25.193497465694016,0.17235441405334012,10.00239855475345,113.70517621552203,0.0
2022-02-02 04:50:00,4.8,15.9,21.2,21.4,8.1,4.464,0.270775,5.8893,61.3082,2.0,15.777777777777779,250.88888888888889,0.36666666666666664,99.0,5.111111111111112,1021.3888888888889,100.0,1.6111111111111112,25.166666666666668,1.0,412.27919016520184,445.57871239322355,0.09018541491624635,110.27922966046522,25.239249089558918,25.216476809183757,0.15429427935741835,10.000724743207297,100.66594048817953,0.0
2022-02-02 05:00:00,4.9,15.9,20.4,21.5,8.1,4.475,0.234645,5.9350000000000005,61.2679,2.0,15.666666666666666,250.33333333333334,0.4,99.0,4.666666666666667,1021.3333333333334,100.0,1.6666666666666665,25.0,1.0,408.09296651204426,437.9337071736653,0.11722154948777527,109.28873051853502,25.24110860824585,25.22434134165446,0.19200390838086598,9.999230984052023,107.74807117462157,0.0
2022-02-02 05:10:00,4.9,16.0,21.0,21.5,8.2,4.455,0.294995,5.9592,61.24589999999999,2.0,15.555555555555555,249.77777777777777,0.43333333333333335,99.0,4.222222222222222,1021.2777777777778,100.0,1.7222222222222223,24.833333333333332,1.0,404.23541758219403,439.9326439833367,0.09104264813946226,107.72125535803325,25.22993697015579,25.26100931480106,0.18198084588199426,9.999479409153178,114.17693500217072,0.0
2022-02-02 05:20:00,5.0,16.0,21.6,21.4,8.2,4.461,0.38357,5.9633,61.244299999999996,2.0,15.444444444444445,249.22222222222223,0.4666666666666667,99.0,3.7777777777777777,1021.2222222222222,100.0,1.7777777777777777,24.666666666666668,1.0,407.8215623316272,440.6901013288827,0.09930456785127344,114.17079153265657,25.23810209910075,25.25682433128357,0.16948821840497347,9.996916726430257,104.130211575826,0.0
2022-02-02 05:30:00,5.1,16.0,20.4,21.4,8.3,4.483,0.323625,5.9482,61.246,2.0,15.333333333333334,248.66666666666666,0.5,99.0,3.333333333333334,1021.1666666666666,100.0,1.8333333333333333,24.5,1.0,406.42190622965495,441.0501651000976,0.13440059334647408,109.78760974560755,25.21684425354004,25.284567890167235,0.1273589071709041,9.997954880396524,119.81910068511964,0.0
2022-02-02 05:40:00,5.2,16.1,20.9,21.4,8.4,4.487,0.394175,6.0155,61.2398,2.0,15.222222222222221,248.11111111111111,0.5333333333333333,99.0,2.8888888888888893,1021.1111111111111,100.0,1.8888888888888888,24.333333333333332,1.0,406.647345047874,437.49491474020067,0.13163109931305547,112.22363436531884,25.228937832514447,25.30395738283793,0.16269322933629146,9.999824395179747,103.81232777913411,0.0
2022-02-02 05:50:00,5.3,16.1,21.6,21.4,8.5,4.472,0.511315,6.0615000000000006,61.238800000000005,2.0,15.11111111111111,247.55555555555554,0.5666666666666667,99.0,2.4444444444444446,1021.0555555555555,100.0,1.9444444444444444,24.166666666666668,1.0,410.3387766520183,441.57199320475263,0.14084764885058418,113.38730915694586,25.243081947962445,25.288541180292764,0.14142430706997394,10.00145692984263,111.68748644510904,0.0
2022-02-02 06:00:00,5.4,16.2,20.7,21.5,8.6,4.483,0.702745,6.098000000000001,61.2312,2.0,15.0,247.0,0.6,99.0,2.0,1021.0,100.0,2.0,24.0,1.0,413.29018410518256,439.9004591878255,0.18613728019024772,114.47141683330645,25.24105080146574,25.287465296168783,0.15462298573710354,10.003816968680777,114.54525408944167,0.0
2022-02-02 06:10:00,5.4,16.2,20.6,21.5,8.6,4.485,1.013815,6.1246,61.231100000000005,2.0555555555555554,15.055555555555555,247.16666666666666,0.5666666666666667,98.94444444444444,2.4444444444444446,1021.0555555555555,100.0,2.0,24.11111111111111,1.0,409.4501851364662,439.55102966308596,0.2558893599504299,115.98064510668738,25.250843912760416,25.262613061269125,0.17049466136222077,10.00520476659139,107.58623776753743,0.0
2022-02-02 06:20:00,5.4,16.2,21.7,21.4,8.6,4.503,0.66076,6.1456,61.23780000000001,2.111111111111111,15.11111111111111,247.33333333333334,0.5333333333333333,98.88888888888889,2.888888888888889,1021.1111111111111,100.0,2.0,24.22222222222222,1.0,413.60759657234985,438.73872396534887,0.4312145949651797,122.68058231741695,25.25437536875407,25.257663593292236,0.18723620948071273,10.008120257059733,118.88454282124837,0.0
2022-02-02 06:30:00,5.5,16.2,20.8,21.4,8.7,4.464,0.806945,6.0231,61.239599999999996,2.1666666666666665,15.166666666666666,247.5,0.5,98.83333333333333,3.333333333333333,1021.1666666666666,100.0,2.0,24.333333333333332,1.0,418.4880289713542,438.4212889537592,0.644044529267792,131.07285684919628,25.27145406405131,25.26598690668742,0.20649797900890307,10.013619281450907,113.0920127105713,0.0
2022-02-02 06:40:00,5.5,16.2,20.6,21.4,8.7,4.467,0.754325,6.1114,61.2413,2.2222222222222223,15.222222222222221,247.66666666666666,0.4666666666666667,98.77777777777777,3.7777777777777777,1021.2222222222222,100.0,2.0,24.444444444444443,1.0,412.8996528916132,444.6376445515951,0.8420443623635055,135.99319302187126,25.29150013923645,25.297086572647096,0.20542450588817393,10.016949071884154,111.7684091949463,0.0
2022-02-02 06:50:00,5.5,16.2,21.6,21.5,8.7,4.437,0.74864,6.2044,61.268600000000006,2.2777777777777777,15.277777777777779,247.83333333333334,0.43333333333333335,98.72222222222223,4.222222222222222,1021.2777777777778,100.0,2.0,24.555555555555557,1.0,425.9374405924479,446.43092421959193,0.7691664148875549,138.19347208098503,25.294778505961098,25.362455428441365,0.22686190464844297,10.030752676328024,108.10090658823648,0.0
2022-02-02 07:00:00,5.5,16.2,20.9,21.5,8.7,4.484,0.81774,6.2152,61.25699999999999,2.3333333333333335,15.333333333333334,248.0,0.39999999999999997,98.66666666666667,4.666666666666666,1021.3333333333334,100.0,2.0,24.666666666666668,1.0,435.5686345663838,446.4030759684245,0.8836453129081739,156.50274666004935,25.307783597310383,25.42536054611206,0.20815680255492525,10.034259804089865,113.83572933197021,0.0
2022-02-02 07:10:00,5.5,16.3,20.5,21.5,8.7,4.461,0.8581049999999999,5.9906,61.232899999999994,2.388888888888889,15.38888888888889,248.16666666666666,0.36666666666666664,98.61111111111111,5.111111111111111,1021.3888888888889,100.0,2.0,24.77777777777778,1.0,445.7053629557292,446.5431741122542,0.6954307100505142,173.0800997851528,25.307756267321313,25.483166515867588,0.16897196934437425,10.032813235487641,111.30801054550429,0.0
