,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-02-02 07:20:00,5.5,16.3,21.6,21.6,8.8,4.46,1.227295,6.0047,61.2556,2.4444444444444446,15.444444444444445,248.33333333333334,0.3333333333333333,98.55555555555556,5.555555555555555,1021.4444444444445,100.0,2.0,24.88888888888889,1.0,450.2206629891231,443.353972616963,0.6730863670103967,161.30855319136282,25.304199043909712,25.536420669555664,0.2571485444406668,10.033431018193562,107.65493508656819,0.0
2022-02-02 07:30:00,5.5,16.4,20.4,21.6,8.8,4.461,0.92973,6.1225000000000005,61.30219999999999,2.5,15.5,248.5,0.3,98.5,6.0,1021.5,100.0,2.0,25.0,1.0,456.77811696370446,448.19373779296876,0.5105813753806938,180.09722397497146,25.305695702234907,25.582764123280846,0.26948304576178383,10.032216242154439,117.14013201395669,0.0
2022-02-02 07:40:00,5.5,16.4,21.2,21.7,8.7,4.457,1.000755,6.2122,61.322900000000004,2.5555555555555554,15.555555555555555,248.66666666666666,0.26666666666666666,98.44444444444444,6.444444444444445,1021.5555555555555,100.0,2.0,25.11111111111111,1.0,466.6870912047639,450.40776152512126,0.4904902134339014,199.62321698506673,25.304757779439292,25.65536900838216,0.2788547170410553,10.047787650426228,114.12117321014405,0.0
2022-02-02 07:50:00,5.5,16.4,21.1,21.8,8.8,4.425,1.031755,6.1561,61.34009999999999,2.611111111111111,15.61111111111111,248.83333333333334,0.23333333333333334,98.38888888888889,6.888888888888888,1021.6111111111111,100.0,2.0,25.22222222222222,1.0,464.85237864176435,452.32937972847077,0.4176143941085385,254.41794162340756,25.309901933670044,25.71603172938029,0.2966895626982053,10.046181424458823,108.9320614115397,0.0
2022-02-02 08:00:00,5.4,16.4,21.0,21.8,8.8,4.469,0.84703,6.0266,61.3122,2.6666666666666665,15.666666666666666,249.0,0.19999999999999996,98.33333333333333,7.333333333333333,1021.6666666666666,100.0,2.0,25.333333333333332,1.0,461.7697413722948,458.0391372680664,0.4430436961849531,219.3152894592285,25.307448116345594,25.776174093936124,0.2416833255796214,10.036541400737008,116.00976400062864,0.0
2022-02-02 08:10:00,5.3,16.4,20.7,21.8,8.7,4.48,1.07843,6.1404,61.336,2.7222222222222223,15.722222222222221,249.16666666666666,0.16666666666666663,98.27777777777777,7.777777777777778,1021.7222222222222,100.0,2.0,25.444444444444443,1.0,466.5968641153971,452.1824655887998,0.8417888400034379,217.46672902985483,25.30670869509379,25.84807084083557,0.2664673290401697,10.028166446685791,112.20596619923909,0.0
2022-02-02 08:20:00,5.3,16.4,21.1,21.8,8.6,4.447,1.3392300000000001,6.2844999999999995,61.374900000000004,2.7777777777777777,15.777777777777779,249.33333333333334,0.1333333333333333,98.22222222222223,8.222222222222221,1021.7777777777778,100.0,2.0,25.555555555555557,1.0,465.03813844878096,452.0383708559234,1.0153470204509585,888.1479817691092,25.317731058745736,25.909578537752402,0.259221377849663,10.02122590894753,115.80961444833186,0.0
2022-02-02 08:30:00,5.4,16.4,20.6,21.8,8.7,4.454,2.67742,6.5314,61.3966,2.833333333333333,15.833333333333334,249.5,0.09999999999999998,98.16666666666667,8.666666666666666,1021.8333333333334,100.0,2.0,25.666666666666668,1.0,479.52085052490236,455.9815680948894,0.8604515741858105,2077.2878588039594,25.324072173436484,25.975229612986247,0.2989685628314812,10.020458531379699,121.00907787322998,0.0
2022-02-02 08:40:00,5.4,16.4,21.8,21.8,8.7,4.474,1.35543,6.588500000000001,61.355999999999995,2.888888888888889,15.88888888888889,249.66666666666666,0.06666666666666665,98.11111111111111,9.11111111111111,1021.8888888888889,100.0,2.0,25.77777777777778,1.0,485.3983777907799,511.02918126248767,0.641256706988239,1612.7921241406802,25.33456305266774,26.150574091248593,0.34900888573252037,10.005216520411821,155.96290869179418,0.0
2022-02-02 08:50:00,5.4,16.5,20.8,21.9,8.7,4.436,1.20328,6.6593,61.32340000000001,2.9444444444444446,15.944444444444445,249.83333333333334,0.033333333333333326,98.05555555555556,9.555555555555555,1021.9444444444445,100.0,2.0,25.88888888888889,1.0,494.41759816487627,593.0003452555338,0.5099796525637309,1191.3307817586262,25.356555461883545,26.523637317021688,0.39033207411567367,9.978085854848226,203.90046078999836,0.0
2022-02-02 09:00:00,5.3,16.5,21.1,21.9,8.7,4.476,1.32642,6.681700000000001,61.287200000000006,3.0,16.0,250.0,0.0,98.0,10.0,1022.0,100.0,2.0,26.0,1.0,499.420314523982,649.974411179115,0.51111852763147,866.4099191560044,25.38430859565735,26.92448824882507,0.38097608596086496,9.966116547584534,156.6695897165934,0.0
2022-02-02 09:10:00,5.4,16.5,21.5,22.0,8.7,4.484,1.610705,6.6298,61.2753,3.0,16.055555555555557,249.44444444444446,0.05,98.0,9.944444444444445,1022.0555555555555,100.0,2.0555555555555554,26.0,1.0,506.61215962727863,660.6844419352213,0.5922938016953609,643.3934731159103,25.40090134938558,27.10747773806254,0.39345395856847365,9.977672781944275,131.32075106302898,0.0
2022-02-02 09:20:00,5.5,16.6,20.4,22.0,8.8,4.474,4.507350000000001,6.6671000000000005,61.278600000000004,3.0,16.11111111111111,248.88888888888889,0.1,98.0,9.88888888888889,1022.1111111111111,100.0,2.111111111111111,26.0,1.0,509.6609188527074,652.5800961128323,0.6518271938597752,519.4378958000572,25.43114257834052,27.177365623140066,0.4815001186147585,9.98586867604552,111.36927789935957,0.0
2022-02-02 09:30:00,5.8,16.7,21.4,22.1,9.0,4.414,1.036665,6.657300000000001,61.2807,3.0,16.166666666666668,248.33333333333334,0.15,98.0,9.833333333333334,1022.1666666666666,100.0,2.1666666666666665,26.0,1.0,512.8230137125651,637.6060416035268,0.8221904403964679,421.20663823445636,25.44191495577494,27.153849283854168,0.34439627161870395,9.99404685974121,111.34910453796388,0.0
2022-02-02 09:40:00,5.8,16.8,20.7,22.1,9.1,4.477,1.06289,6.5025,61.6553,3.0,16.22222222222222,247.77777777777777,0.2,98.0,9.777777777777779,1022.2222222222222,100.0,2.2222222222222223,26.0,1.0,510.6942459071368,627.3047058105469,1.3684916720232048,375.83709404552053,25.44209495862325,27.13749305089315,0.39007823608815667,9.99695015112559,103.20985837300618,0.0
2022-02-02 09:50:00,5.9,16.8,20.9,22.2,9.1,4.456,1.14249,6.3932,62.003600000000006,3.0,16.27777777777778,247.22222222222223,0.25,98.0,9.722222222222221,1022.2777777777778,100.0,2.2777777777777777,26.0,1.0,508.7470649210612,615.2279820304082,1.367555766762313,385.5275539161122,25.457966130574544,27.06031618754069,0.3831584416578213,10.007277596791585,109.42022024790444,0.0
2022-02-02 10:00:00,5.9,16.8,21.3,22.2,9.1,4.446,2.403435,6.640600000000001,62.2427,3.0,16.333333333333332,246.66666666666666,0.3,98.0,9.666666666666666,1022.3333333333334,100.0,2.3333333333333335,26.0,1.0,501.5775576747149,607.5455951348666,1.4574029934793544,281.4085508986651,25.45929762204488,26.998154134750365,0.4118789126724004,10.033875401814779,107.10900760650634,0.0
2022-02-02 10:10:00,5.9,16.9,20.5,22.2,9.2,4.454,1.705895,6.7438,62.3438,3.0,16.38888888888889,246.11111111111111,0.35000000000000003,98.0,9.61111111111111,1022.3888888888889,100.0,2.388888888888889,26.0,1.0,491.99829732259116,592.2593485514324,1.5015489231294157,254.48904473299362,25.4610080815978,26.92980675530299,0.4516437495815552,10.039297825495401,108.10851230384267,0.0
2022-02-02 10:20:00,5.9,16.9,21.7,22.3,9.2,4.449,1.6009350000000002,6.791200000000001,62.341300000000004,3.0,16.444444444444443,245.55555555555554,0.4,98.0,9.555555555555555,1022.4444444444445,100.0,2.4444444444444446,26.0,1.0,494.2415479357489,583.9306439770228,1.2003271313289463,197.4033021071267,25.45550016403198,26.90586384455363,0.48092892631888395,10.041136843363443,112.03136984507243,0.0
2022-02-02 10:30:00,5.9,17.0,20.5,22.4,9.2,4.463,2.069485,6.8133,62.356399999999994,3.0,16.5,245.0,0.45,98.0,9.5,1022.5,100.0,2.5,26.0,1.0,509.8711614990234,576.3570837051567,1.005821615875104,265.1275655921031,25.469990307490033,26.88883282025655,0.5181576052556436,10.036786184310914,105.39259333292644,0.0
2022-02-02 10:40:00,5.9,17.0,21.4,22.4,9.3,4.433,2.849185,6.872199999999999,62.3845,3.0,16.555555555555557,244.44444444444446,0.5,98.0,9.444444444444445,1022.5555555555555,100.0,2.5555555555555554,26.0,1.0,622.0251143391927,572.7430690511068,0.8900537698459153,481.70456132188355,25.495623162587485,26.87044473012288,0.43738496236503127,10.03110889116923,123.92003690083823,0.0
2022-02-02 10:50:00,5.7,17.0,21.1,22.5,9.1,4.452,1.8788150000000001,6.8509,62.380399999999995,3.0,16.61111111111111,243.88888888888889,0.55,98.0,9.38888888888889,1022.6111111111111,100.0,2.611111111111111,26.0,1.0,681.6756648903331,664.3842385057471,0.7924071769626801,541.1369667923922,25.50494512875875,27.033157383600873,0.47869649146993953,10.015102996826172,200.59897244771324,0.0
2022-02-02 11:00:00,5.7,17.0,20.6,22.5,9.2,4.467,1.9572949999999998,6.8991,62.383799999999994,3.0,16.666666666666668,243.33333333333334,0.6,98.0,9.333333333333334,1022.6666666666666,100.0,2.6666666666666665,26.0,1.0,732.2449176025391,740.4649733479818,0.848473922237333,537.9911703284313,25.495816968282064,27.419148715337116,0.5110267603397369,9.991488461494445,205.50559890747073,0.0
2022-02-02 11:10:00,5.7,17.0,21.7,22.5,9.1,4.459,3.3298050000000003,6.9838,62.3663,3.0,16.72222222222222,242.77777777777777,0.65,98.0,9.277777777777779,1022.7222222222222,100.0,2.7222222222222223,26.0,1.0,798.7078722653443,864.4848197779162,0.9666723355650901,1921.0081010945637,25.556914043426513,28.018931296666466,0.47852527111768717,9.9799196767807,167.14491658528647,0.0
2022-02-02 11:20:00,5.8,17.0,20.6,22.6,9.1,4.494,4.181235,7.0159,62.38199999999999,3.0,16.77777777777778,242.22222222222223,0.7000000000000001,98.0,9.222222222222221,1022.7777777777778,100.0,2.7777777777777777,26.0,1.0,786.925465564947,1092.960641360228,1.4058824078376682,1601.0443498652398,25.613283923467,29.08738596598307,0.6009315404295921,9.964185474713643,305.61465026855467,0.0
2022-02-02 11:30:00,5.8,17.1,21.0,22.7,9.2,4.486,1.192105,7.0787,62.3515,3.0,16.833333333333332,241.66666666666666,0.75,98.0,9.166666666666666,1022.8333333333334,100.0,2.833333333333333,26.0,1.0,761.5885056559245,1255.8457751464844,1.5722584093021132,1334.5530674097095,25.739243218104043,30.187529986699424,0.6401177888611953,9.879934725761412,359.94622248331706,0.0
2022-02-02 11:40:00,5.8,17.1,21.4,22.7,9.2,4.471,1.6460450000000002,7.1775,62.2715,3.0,16.88888888888889,241.11111111111111,0.8,98.0,9.11111111111111,1022.8888888888889,100.0,2.888888888888889,26.0,1.0,795.5229396565755,1340.9044155217314,2.0111443897088366,1170.399878540039,25.82393727620443,30.668470045725506,0.6780429490904013,9.78623889128367,330.94827123006183,0.0
2022-02-02 11:50:00,5.8,17.2,20.5,22.7,9.2,4.466,1.11426,7.1016,62.306200000000004,3.0,16.944444444444443,240.55555555555554,0.85,98.0,9.055555555555555,1022.9444444444445,100.0,2.9444444444444446,26.0,1.0,806.5365319122665,1328.5375004630255,2.4073707739714174,880.8575019707114,25.864142751693727,30.760868574778236,0.7362020274500052,9.699079531033835,274.8738563537598,0.0
2022-02-02 12:00:00,5.8,17.3,21.6,22.7,9.4,4.459,0.8722099999999999,7.0782,62.2972,3.0,17.0,240.0,0.9,98.0,9.0,1023.0,100.0,3.0,26.0,1.0,780.4097420247396,1291.2648506673177,3.3982067074209956,651.785832439358,25.89004370053609,30.738525985081992,0.7389480345944563,9.631634244918823,227.61598373413085,117.0
2022-02-02 12:10:00,5.9,17.3,20.6,22.7,9.5,4.527,0.764545,7.1213,62.3365,3.0555555555555554,17.0,240.5,0.85,98.0,9.055555555555555,1023.0,100.0,3.0555555555555554,26.0,1.0,698.9871102449264,1235.360558633037,3.299860037167867,454.51074666341145,25.907913799285886,30.60266701698303,0.661654169956843,9.623963804244994,190.64620346069336,0.0
2022-02-02 12:20:00,6.0,17.4,21.4,22.8,9.6,4.473,0.719265,7.1319,62.357899999999994,3.111111111111111,17.0,241.0,0.8,98.0,9.11111111111111,1023.0,100.0,3.111111111111111,26.0,1.0,636.3309266259205,1179.185890299479,3.07920187533912,335.15610538590425,25.874356978734333,30.358406899770102,0.7060826637844244,9.666186423301697,170.03782671610514,0.0
2022-02-02 12:30:00,6.1,17.6,21.0,22.8,9.8,4.542,0.824435,7.2142,62.3697,3.1666666666666665,17.0,241.5,0.75,98.0,9.166666666666666,1023.0,100.0,3.1666666666666665,26.0,1.0,583.6053314208984,1146.3362373018813,3.2348124915125682,195.38575114190914,25.858964570363362,30.218216002782185,0.7643035642802716,9.788805077870688,136.31539773305258,0.0
2022-02-02 12:40:00,6.1,17.7,21.0,22.8,9.9,4.582,0.8159599999999999,7.158499999999999,62.355999999999995,3.2222222222222223,17.0,242.0,0.7,98.0,9.222222222222221,1023.0,100.0,3.2222222222222223,26.0,1.0,554.7346297130365,1106.2462417497306,3.58971283475558,120.0852151997884,25.857828318694903,30.116683169245068,0.6040258227793571,9.891747187056827,108.77685151209596,0.0
2022-02-02 12:50:00,6.2,17.9,21.3,23.0,10.2,4.597,1.015635,7.2189,62.35,3.2777777777777777,17.0,242.5,0.65,98.0,9.277777777777779,1023.0,100.0,3.2777777777777777,26.0,1.0,530.766200764974,1049.2745074953978,3.043309804820745,76.0677235575315,25.844473953247068,29.876487016677856,0.7662979845702649,9.945410785675048,104.02964486440024,0.0
2022-02-02 13:00:00,6.2,18.1,20.9,23.1,10.3,4.676,0.6096199999999999,7.1771,62.365700000000004,3.3333333333333335,17.0,243.0,0.6000000000000001,98.0,9.333333333333334,1023.0,100.0,3.3333333333333335,26.0,1.0,516.9008411661783,1005.2837428792318,3.083843039099106,55.042474707371774,25.836820125579834,29.68603356997172,0.6114167176187039,9.97764378706614,96.06390664418538,0.0
2022-02-02 13:10:00,6.2,18.2,21.6,23.1,10.4,4.7,0.56389,7.18,62.3876,3.388888888888889,17.0,243.5,0.55,98.0,9.38888888888889,1023.0,100.0,3.388888888888889,26.0,1.0,513.1022143484532,961.0171931194436,3.3533154921275754,60.25898315127961,25.814176079432173,29.550214424133298,0.6743874271710714,9.995297651290894,96.82028279622395,0.0
2022-02-02 13:20:00,6.1,18.2,20.6,23.1,10.5,4.718,0.5449849999999999,7.1917,62.4101,3.4444444444444446,17.0,244.0,0.5,98.0,9.444444444444445,1023.0,100.0,3.4444444444444446,26.0,1.0,532.5767279052734,928.01123046875,3.0571730688399517,216.72232501531053,25.78886991500854,29.30669933954875,0.6097907870759567,10.003856916427612,97.94719519297281,0.0
2022-02-02 13:30:00,6.1,18.1,21.6,23.0,10.3,4.764,0.50751,7.325,62.368100000000005,3.5,17.0,244.5,0.45,98.0,9.5,1023.0,100.0,3.5,26.0,1.0,543.348561464507,884.8333464734308,2.158362331882035,191.74961036876095,25.753758417556845,29.09966322575762,0.6422340281323983,10.004981787348054,95.59411156513652,0.0
2022-02-02 13:40:00,6.1,18.1,20.6,22.9,10.2,4.722,1.198015,7.414,61.9664,3.5555555555555554,17.0,245.0,0.4,98.0,9.555555555555555,1023.0,100.0,3.5555555555555554,26.0,1.0,554.0307957791734,862.4005423990886,1.4944406571209767,119.17592601280428,25.70426163673401,28.912963972091678,0.6455814299484094,10.002615847587585,106.41545037587484,0.0
2022-02-02 13:50:00,6.2,18.0,21.3,22.9,10.1,4.738,0.64946,7.3972,61.6562,3.611111111111111,17.0,245.5,0.35,98.0,9.61111111111111,1023.0,100.0,3.611111111111111,26.0,1.0,561.0330619303386,834.4143022138223,1.6407061898640993,119.50294112275549,25.69350714365641,28.824975595474246,0.6231610971192519,10.00243336836497,98.19795269012451,0.0
2022-02-02 14:00:00,6.1,18.0,21.1,22.9,10.1,4.744,0.785175,7.4905,61.5361,3.6666666666666665,17.0,246.0,0.30000000000000004,98.0,9.666666666666666,1023.0,100.0,3.6666666666666665,26.0,1.0,589.1010142008464,856.2313565449331,1.5935188251498054,170.79269637846002,25.678142827351888,28.91227371851603,0.5862532437344392,10.003102831840515,117.47944582621255,0.0
2022-02-02 14:10:00,6.1,18.0,20.5,22.8,10.1,4.762,0.803195,7.4933000000000005,61.4764,3.7222222222222223,17.0,246.5,0.25,98.0,9.722222222222221,1023.0,100.0,3.7222222222222223,26.0,1.0,580.2225093797706,913.0961002604166,1.2554747818873426,145.2292858416886,25.681070941289267,29.15075162887573,0.5611188227683306,9.999114824930826,162.52469586690268,0.0
2022-02-02 14:20:00,6.1,17.9,21.6,22.8,10.0,4.711,2.33378,7.575799999999999,61.444,3.7777777777777777,17.0,247.0,0.19999999999999996,98.0,9.777777777777779,1023.0,100.0,3.7777777777777777,26.0,1.0,525.9488579305014,996.3244268939139,1.3402532208605673,78.77244305594493,25.732098569869994,29.62412526766459,0.6088399627804757,9.97240355014801,231.75248260498046,0.0
2022-02-02 14:30:00,6.2,17.9,20.7,22.8,10.0,4.763,1.046905,7.5496,61.424400000000006,3.833333333333333,17.0,247.5,0.15000000000000002,98.0,9.833333333333334,1023.0,100.0,3.833333333333333,26.0,1.0,516.5122815467572,1019.3979719069908,1.0135895946234634,87.29838257137665,25.76620822270711,29.882466990152995,0.5430576107899348,9.965186621348064,227.30601979573566,0.0
2022-02-02 14:40:00,6.5,18.0,20.9,22.8,10.1,4.746,0.9976750000000001,7.5920000000000005,61.4147,3.888888888888889,17.0,248.0,0.09999999999999998,98.0,9.88888888888889,1023.0,100.0,3.888888888888889,26.0,1.0,519.2540092976888,808.002137858073,1.2788724844351327,69.41697648032236,25.530562213261923,29.59890473683675,0.6223514860868453,10.418733010292053,60.07617552220821,0.0
2022-02-02 14:50:00,6.5,18.0,21.5,22.7,10.2,4.719,1.074335,7.599500000000001,61.419200000000004,3.9444444444444446,17.0,248.5,0.050000000000000044,98.0,9.944444444444445,1023.0,100.0,3.9444444444444446,26.0,1.0,504.19369734490056,634.0375212360251,0.9851224823826449,47.04033201012908,25.013317817052204,29.02467912356059,0.6252339040239652,14.100441408157348,1.2872114656368892,0.0
2022-02-02 15:00:00,6.5,18.0,20.7,22.7,10.2,4.743,0.642215,7.5316,61.403800000000004,4.0,17.0,249.0,0.0,98.0,10.0,1023.0,100.0,4.0,26.0,1.0,494.4100323451251,645.9473512566226,0.7307244138419628,61.96038836797078,24.663265034357707,28.920568157831827,0.5177813082188367,18.889046052296955,27.276511056224507,0.0
2022-02-02 15:10:00,6.5,18.0,21.1,22.7,10.2,4.762,0.552665,7.5541,61.4067,4.0,16.88888888888889,248.83333333333334,0.05,97.94444444444444,9.944444444444445,1023.1111111111111,100.0,4.0,25.833333333333332,1.0,495.1623537401221,679.3859735107422,0.6237873288963811,115.0711196076129,24.50583841323853,29.281044607162478,0.461053456030786,19.734719038009644,31.898276704152426,0.0
2022-02-02 15:20:00,6.6,18.1,21.2,22.7,10.3,4.707,0.436385,7.473999999999999,61.413199999999996,4.0,16.77777777777778,248.66666666666666,0.1,97.88888888888889,9.88888888888889,1023.2222222222222,100.0,4.0,25.666666666666668,1.0,491.1450309244792,699.8135897581604,0.48306002696271,141.01834391448457,24.376960204141145,29.685397586524847,0.38464524792433974,19.700276138456353,12.993372974732722,0.0
2022-02-02 15:30:00,6.6,18.0,21.2,22.7,10.2,4.68,0.506105,7.455299999999999,61.43300000000001,4.0,16.666666666666668,248.5,0.15,97.83333333333333,9.833333333333334,1023.3333333333334,100.0,4.0,25.5,1.0,490.443269537564,683.660482682853,0.4703485535830259,101.18592255910238,24.251982238228436,29.95112929483912,0.5624954713574215,19.49663879546278,2.6054422487200237,0.0
2022-02-02 15:40:00,6.6,17.9,20.7,22.7,10.1,4.765,0.600605,7.4498999999999995,61.4714,4.0,16.555555555555557,248.33333333333334,0.2,97.77777777777777,9.777777777777779,1023.4444444444445,100.0,4.0,25.333333333333332,1.0,478.663482055664,692.161245320638,0.42192527198353724,77.66759087955884,24.1169642162323,30.183461583455404,0.5520616143941879,19.358788547515868,3.5997686825195947,0.0
2022-02-02 15:50:00,6.5,17.8,21.3,22.6,10.1,4.758,0.683205,7.4307,61.504200000000004,4.0,16.444444444444443,248.16666666666666,0.25,97.72222222222223,9.722222222222221,1023.5555555555555,100.0,4.0,25.166666666666668,1.0,480.92446699120535,664.012243512033,0.3174794249619636,94.10523477004747,24.04066484451294,30.34210689862569,0.5032350115726392,19.0319930267334,2.8959327105681103,0.0
2022-02-02 16:00:00,6.6,17.8,20.5,22.6,10.1,4.713,1.1300750000000002,7.3969,61.5096,4.0,16.333333333333332,248.0,0.3,97.66666666666667,9.666666666666666,1023.6666666666666,100.0,4.0,25.0,1.0,475.0169161987304,632.3179012044271,0.31435103834917144,93.27689760843913,23.996084121068318,30.39301336924235,0.5649567702412605,18.796628840764363,1.965293494462967,0.0
2022-02-02 16:10:00,6.6,17.8,21.5,22.6,10.1,4.694,0.7739,7.2387,61.516200000000005,4.0,16.22222222222222,247.83333333333334,0.35000000000000003,97.61111111111111,9.61111111111111,1023.7777777777778,100.0,4.0,24.833333333333332,1.0,471.9310266920068,596.4433570668889,0.333314588361204,78.72425330889428,23.90279126485189,30.32974203745524,0.5282823529839515,19.16334225018819,3.0968175888061524,0.0
2022-02-02 16:20:00,6.6,17.8,20.5,22.5,10.2,4.659,0.642445,7.3666,61.550599999999996,4.0,16.11111111111111,247.66666666666666,0.4,97.55555555555556,9.555555555555555,1023.8888888888889,100.0,4.0,24.666666666666668,1.0,468.3502098592122,547.9951647563364,0.3319511588734422,67.93320878713145,23.759838260014853,30.14323410352071,0.5394775318602721,20.956390088399253,2.9261392601331075,0.0
2022-02-02 16:30:00,6.6,17.8,21.3,22.5,10.2,4.668,0.76924,7.3464,61.560500000000005,4.0,16.0,247.5,0.45,97.5,9.5,1024.0,100.0,4.0,24.5,1.0,465.7915485917015,518.3719551595052,0.40888430046538504,43.42812753677369,23.595573457082114,29.926770547231037,0.5360165290534497,23.030840368270873,2.0149536526203153,0.0
2022-02-02 16:40:00,6.6,17.8,20.7,22.5,10.2,4.708,1.2241863636363637,7.2567272727272725,61.55318181818182,4.0,15.88888888888889,247.33333333333334,0.5,97.44444444444444,9.444444444444445,1024.111111111111,100.0,4.0,24.333333333333332,1.0,458.431461599065,487.4193091837566,0.37611694250908273,27.301745076799126,23.440451577504476,29.818622531890874,0.4947156824171543,25.351652234395345,1.5535568314790724,0.0
2022-02-02 16:50:00,6.6,17.8,21.0,22.5,10.2,4.687,0.95931,7.110200000000001,61.5477,4.0,15.777777777777779,247.16666666666666,0.55,97.38888888888889,9.38888888888889,1024.2222222222222,100.0,4.0,24.166666666666668,1.0,458.2969000840461,473.10903011628955,0.335269641950516,18.771490541177954,23.322580728530887,29.84194624265035,0.45840604789555073,27.13264831542969,1.3032200312614441,0.0
2022-02-02 17:00:00,6.5,17.7,21.1,22.5,10.2,4.679,0.6077600000000001,7.1343000000000005,61.5783,4.0,15.666666666666666,247.0,0.6,97.33333333333333,9.333333333333334,1024.3333333333333,100.0,4.0,24.0,1.0,452.6560516357422,465.49863535563156,0.29707972218445633,9.040341312130966,23.173110665359065,29.948760804968366,0.5259261163719798,28.362845835281632,1.166322764144779,0.0
2022-02-02 17:10:00,6.5,17.7,21.0,22.5,10.1,4.677,0.42285000000000006,7.2631,61.6202,4.0,15.555555555555555,246.83333333333334,0.65,97.27777777777777,9.277777777777779,1024.4444444444443,100.0,4.0,23.833333333333332,1.0,444.9841856436894,457.2400415495073,0.29017427394787465,5.251948963801066,23.060038687388104,30.019605318705242,0.36830560896545644,29.968919610977174,1.091208016673724,0.0
2022-02-02 17:20:00,6.5,17.6,20.9,22.4,10.0,4.663,0.464565,7.281499999999999,61.6216,4.0,15.444444444444445,246.66666666666666,0.7000000000000001,97.22222222222223,9.222222222222221,1024.5555555555557,100.0,4.0,23.666666666666668,1.0,438.1390351359049,452.4261702473958,0.23566781991766494,5.637659373377676,22.964684950510662,30.103329957326252,0.41647359902660047,30.933839495976763,1.0499856424331664,0.0
2022-02-02 17:30:00,6.7,17.6,21.2,22.4,10.2,4.645,0.61983,7.282500000000001,61.6225,4.0,15.333333333333334,246.5,0.75,97.16666666666667,9.166666666666666,1024.6666666666667,100.0,4.0,23.5,1.0,436.14941998010397,446.1749174587206,0.23236522445192104,4.5336747104501995,22.88518069903056,30.22156303723653,0.4532273864497741,31.387793343861897,1.0273840673764547,0.0
2022-02-02 17:40:00,6.7,17.6,20.9,22.4,10.2,4.645,0.732765,7.3438,61.623400000000004,4.0,15.222222222222221,246.33333333333334,0.8,97.11111111111111,9.11111111111111,1024.7777777777778,100.0,4.0,23.333333333333332,1.0,436.9600517781575,441.9168414446952,0.3186135454288562,13.973290229059211,22.84384565251022,30.307171408604766,0.5802680179358876,31.248976237248563,1.014992299864521,0.0
2022-02-02 17:50:00,6.6,17.5,21.2,22.3,10.1,4.587,0.65355,7.3391,61.6126,4.0,15.11111111111111,246.16666666666666,0.85,97.05555555555556,9.055555555555555,1024.888888888889,100.0,4.0,23.166666666666668,1.0,430.0335559362653,439.9306313069661,0.27734967704020475,14.059887054357151,22.76557275454203,30.393794701894127,0.5112106004854043,31.1010355091095,1.0082003728548687,0.0
2022-02-02 18:00:00,6.6,17.4,20.6,22.3,10.0,4.613,0.778735,7.4151,61.60699999999999,4.0,15.0,246.0,0.9,97.0,9.0,1025.0,100.0,4.0,23.0,1.0,432.0519361368815,443.39506086327566,0.2644182092199722,15.693097480138144,22.6819827747345,30.4796980158488,0.6042863733569781,30.506486762364705,1.0044694077968597,0.0
2022-02-02 18:10:00,6.8,17.4,21.4,22.3,10.0,4.571,0.754185,7.4094,61.6005,4.0,14.777777777777779,245.61111111111111,0.85,97.0,8.5,1025.1666666666667,100.0,3.9444444444444446,22.77777777777778,1.0,424.714481727337,443.1813112386068,0.38325865292784855,15.099985400296873,22.61581119806753,30.57137624972284,0.5755274552519375,29.502372374022748,1.0024243278523624,0.0
2022-02-02 18:20:00,6.8,17.4,20.6,22.3,10.1,4.564,0.615395,7.4763,61.6126,4.0,14.555555555555555,245.22222222222223,0.8,97.0,8.0,1025.3333333333333,100.0,3.888888888888889,22.555555555555557,1.0,428.8408013916016,437.9428248718963,0.33504962765227597,17.64816997458032,22.453201208114624,30.670103333791097,0.5659394847850004,29.668122730255128,1.0013035615285237,0.0
2022-02-02 18:30:00,6.8,17.4,21.4,22.2,10.1,4.592,0.968455,7.7334000000000005,61.612,4.0,14.333333333333334,244.83333333333334,0.75,97.0,7.5,1025.5,100.0,3.8333333333333335,22.333333333333332,1.0,426.4831807384272,433.38469779179013,0.37867903187870977,17.350926809310913,22.46869236310323,30.68422666231791,0.5443971561888854,29.95988876978556,4.104700809121132,0.0
2022-02-02 18:40:00,6.9,17.2,20.5,22.2,10.0,4.595,0.7792749999999999,7.882300000000001,61.575900000000004,4.0,14.11111111111111,244.44444444444446,0.7,97.0,7.0,1025.6666666666667,100.0,3.7777777777777777,22.11111111111111,1.0,416.902014465332,433.1704567464193,0.37251642260384765,23.392054309952734,22.498743114471434,30.636835279464727,0.591179593205452,28.460688565572106,6.829721535841624,0.0
2022-02-02 18:50:00,6.9,17.2,21.4,22.2,10.0,4.545,2.76276,7.7866,61.5364,4.0,13.88888888888889,244.05555555555554,0.65,97.0,6.5,1025.8333333333333,100.0,3.7222222222222223,21.88888888888889,1.0,415.3581316016186,434.6362918476675,0.41758568952480946,29.056636288960778,22.594414828618365,30.57309051831563,0.8263318359851837,26.115465447107947,14.039971094926198,0.0
2022-02-02 19:00:00,6.9,17.2,20.4,22.1,10.0,4.531,1.1370749999999998,7.8307,61.524800000000006,4.0,13.666666666666666,243.66666666666666,0.6000000000000001,97.0,6.0,1026.0,100.0,3.6666666666666665,21.666666666666668,1.0,412.37540066072313,426.17488889146125,0.5435046484645477,33.67613164837078,22.618319730758667,30.493657306035363,0.6605953014393647,24.26691775004069,6.063129845460256,0.0
2022-02-02 19:10:00,7.0,17.2,21.5,22.1,10.1,4.54,0.8367950000000001,7.9336,61.5176,4.0,13.444444444444445,243.27777777777777,0.55,97.0,5.5,1026.1666666666667,100.0,3.611111111111111,21.444444444444443,1.0,413.9293245442708,427.3824813772618,0.43553517496350125,37.995744835805084,22.64143782933553,30.35710247039795,0.6757102498412132,22.13224773089091,10.42442150135835,0.0
2022-02-02 19:20:00,7.1,17.2,20.5,22.1,10.1,4.534,0.78327,7.934900000000001,61.498000000000005,4.0,13.222222222222221,242.88888888888889,0.5,97.0,5.0,1026.3333333333333,100.0,3.5555555555555554,21.22222222222222,1.0,413.18224647960443,429.4058745425871,0.44992422059178344,40.46459412892659,22.63740841547648,30.22897007306417,0.6160422290861607,20.19179693222046,18.598854600191117,0.0
2022-02-02 19:30:00,7.2,17.3,21.2,22.1,10.3,4.511,1.21258,7.8842,61.484500000000004,4.0,13.0,242.5,0.45,97.0,4.5,1026.5,100.0,3.5,21.0,1.0,413.3887571207682,430.9620472208659,0.4292803640806742,48.9709142683859,22.690589669545492,30.13922115643819,0.6554015007118383,18.872991921106973,29.74072547276815,0.0
2022-02-02 19:40:00,7.3,17.3,21.0,22.1,10.3,4.522,1.046455,7.8556,61.469500000000004,4.0,12.777777777777779,242.11111111111111,0.4,97.0,4.0,1026.6666666666667,100.0,3.4444444444444446,20.77777777777778,1.0,419.3363789385215,430.8299260737978,0.43941494780282175,56.377088394165035,22.68056307474772,30.084284728368125,0.738142506579558,17.947260576883952,28.20636574427287,0.0
2022-02-02 19:50:00,7.2,17.2,20.6,22.0,10.2,4.527,1.0430199999999998,7.865600000000001,61.4763,4.0,12.555555555555555,241.72222222222223,0.35,97.0,3.5,1026.8333333333333,100.0,3.388888888888889,20.555555555555557,1.0,414.32688059488936,434.73054772037204,0.472192297864095,61.45897277885912,22.680705226100773,30.087369429593707,0.7567169007903102,17.160399125417076,31.4076844261191,0.0
2022-02-02 20:00:00,7.2,17.2,21.4,22.0,10.1,4.491,1.043825,7.823099999999999,61.5009,4.0,12.333333333333334,241.33333333333334,0.30000000000000004,97.0,3.0,1027.0,100.0,3.3333333333333335,20.333333333333332,1.0,412.8550070576284,436.09421000162763,0.3901642568409443,63.94611406326294,22.631576436360678,30.184258384704588,0.6793953050176302,16.28204360167185,35.22261493682861,0.0
2022-02-02 20:10:00,7.2,17.1,20.6,22.0,10.1,4.52,1.095735,7.608499999999999,61.5018,4.0,12.11111111111111,240.94444444444446,0.25,97.0,2.5,1027.1666666666667,100.0,3.2777777777777777,20.11111111111111,1.0,413.64013793945315,431.11557557605556,0.4009483608632943,73.68331616913531,22.59871202468872,30.347611837387085,0.6796702764431636,15.58400465965271,39.19567873636881,0.0
2022-02-02 20:20:00,7.3,17.1,21.3,21.9,10.2,4.51,0.772745,7.6554,61.5207,4.0,11.88888888888889,240.55555555555554,0.19999999999999996,97.0,2.0,1027.3333333333333,100.0,3.2222222222222223,19.88888888888889,1.0,408.2986102365077,431.2896998438342,0.42094998873770234,82.81956395467122,22.52838306427002,30.484644463857016,0.6400104995568594,15.304717410405479,42.81759819030762,0.0
2022-02-02 20:30:00,7.4,17.1,20.6,21.9,10.2,4.524,0.8043100000000001,7.7604,61.5837,4.0,11.666666666666668,240.16666666666666,0.15000000000000002,97.0,1.5000000000000009,1027.5,100.0,3.166666666666667,19.666666666666668,1.0,405.2733737182617,428.8326099650065,0.3593057093167372,91.45814428792835,22.5389074420929,30.604476801554362,0.5907181185483933,15.064582761128744,82.11251230239868,0.0
2022-02-02 20:40:00,7.2,17.1,21.0,21.9,10.1,4.525,1.2103350000000002,7.7208,61.5905,4.0,11.444444444444445,239.77777777777777,0.09999999999999998,97.0,1.0000000000000009,1027.6666666666667,100.0,3.111111111111111,19.444444444444443,1.0,404.7458844274762,433.8743416341146,0.38423123240470886,100.36016198476156,22.528867454528807,30.683323853810627,0.6005374972025553,14.670056494077048,62.01360317230225,0.0
2022-02-02 20:50:00,7.2,17.1,20.8,21.9,10.2,4.5,1.0856350000000001,7.6339,61.59349999999999,4.0,11.222222222222221,239.38888888888889,0.050000000000000044,97.0,0.5,1027.8333333333333,100.0,3.0555555555555554,19.22222222222222,1.0,405.5874651082357,435.5838904825847,0.4184081469472013,105.93981998249635,22.473316167195637,30.787247810363773,0.6468430987000465,14.326166977882385,77.70547866185507,0.0
2022-02-02 21:00:00,7.2,17.1,21.1,21.9,10.1,4.512,1.039675,7.7261,61.6071,4.0,11.0,239.0,0.0,97.0,0.0,1028.0,100.0,3.0,19.0,1.0,409.11040596095995,433.11266619802893,0.4226367327570915,109.25012854258219,22.50892193519463,30.872175178042916,0.587571483118891,13.967087799923567,96.9796065650552,0.0
2022-02-02 21:10:00,7.1,17.0,20.6,21.9,10.0,4.523,1.19272,7.718500000000001,61.6077,3.9444444444444446,10.833333333333334,238.11111111111111,0.027777777777777776,97.05555555555556,0.1111111111111111,1027.9444444444443,100.0,3.0,18.72222222222222,1.0,407.26747833251954,429.143763901283,0.3812088619770303,109.99529850286278,22.5103770160675,30.917827059427896,0.680730642726024,13.496121597290038,88.46371578216552,0.0
2022-02-02 21:20:00,7.0,16.9,21.1,21.8,9.9,4.548,1.8232399999999997,7.5017,61.596900000000005,3.888888888888889,10.666666666666666,237.22222222222223,0.05555555555555555,97.11111111111111,0.2222222222222222,1027.888888888889,100.0,3.0,18.444444444444443,1.0,410.30574889435167,433.1233538818359,0.5125394097155771,110.03633750075001,22.471114794413246,30.985427192052203,0.7864227391779423,13.155902562141417,83.41719491322836,0.0
2022-02-02 21:30:00,7.0,16.9,20.9,21.8,9.9,4.523,1.3112166666666667,7.541777777777778,61.568,3.8333333333333335,10.5,236.33333333333334,0.08333333333333333,97.16666666666667,0.3333333333333333,1027.8333333333333,100.0,3.0,18.166666666666668,1.0,413.51875274658204,435.55548779016254,0.4948655454069376,110.81297765096028,22.393021500905355,31.0912731552124,0.7999239658812682,13.156521932284036,94.3473334503174,0.0
2022-02-02 21:40:00,7.0,16.9,21.1,21.8,10.0,4.533,1.58528,7.5230999999999995,61.5957,3.7777777777777777,10.333333333333334,235.44444444444446,0.1111111111111111,97.22222222222223,0.4444444444444444,1027.7777777777778,100.0,3.0,17.88888888888889,1.0,414.85959856406026,438.75659634995736,0.4744003752126532,114.36598426323152,22.354848941167194,31.183273010253906,0.7566221317648887,13.15746900399526,96.37012369791667,0.0
2022-02-02 21:50:00,7.0,16.9,20.7,21.8,9.9,4.552,2.0106954545454547,7.176636363636363,61.61990909090909,3.7222222222222223,10.166666666666666,234.55555555555554,0.1388888888888889,97.27777777777777,0.5555555555555556,1027.7222222222222,100.0,3.0,17.61111111111111,1.0,416.446044514974,432.9692068481445,0.5387808897838754,109.92848198863746,22.312130626042684,31.267526919047036,0.9644983250896135,13.254938988685609,105.85901491800944,0.0
2022-02-02 22:00:00,7.0,16.9,21.3,21.8,9.9,4.518,3.2718350000000003,6.748600000000001,61.634299999999996,3.6666666666666665,10.0,233.66666666666666,0.16666666666666666,97.33333333333333,0.6666666666666666,1027.6666666666667,100.0,3.0,17.333333333333332,1.0,412.0613048158842,444.7834901761461,0.6445528114170341,106.82765886382194,22.229472977320352,31.377625497182215,1.5200811392068865,13.52045916557312,101.22593290964763,0.0
2022-02-02 22:10:00,7.0,16.9,20.6,21.8,9.9,4.512,4.53256,6.5286,61.6769,3.611111111111111,9.833333333333334,232.77777777777777,0.19444444444444445,97.38888888888889,0.7777777777777778,1027.611111111111,100.0,3.0,17.055555555555557,1.0,414.38933186848965,444.5326378377279,0.8172735271851221,113.48232649485269,22.091251967125295,31.60718092390461,1.7981156195327397,14.285197236588942,100.36192088236399,0.0
2022-02-02 22:20:00,6.9,16.9,21.4,21.8,9.9,4.531,4.993205000000001,6.2801,61.743500000000004,3.5555555555555554,9.666666666666666,231.88888888888889,0.2222222222222222,97.44444444444444,0.8888888888888888,1027.5555555555557,100.0,3.0,16.77777777777778,1.0,416.4002022929575,443.9081631013717,0.9073585464455988,110.124094537638,21.998002983729045,31.85098367055257,2.1035407920678457,15.676785341898599,112.18891539255779,0.0
2022-02-02 22:30:00,6.8,16.8,20.6,21.8,9.7,4.56,5.51404,6.3332999999999995,61.831100000000006,3.5,9.5,231.0,0.25,97.5,1.0,1027.5,100.0,3.0,16.5,1.0,419.40330780029296,442.9135290702732,0.9939478505651156,110.12396666208903,21.906787595748902,32.09931790033976,2.4025178651014967,16.694097216924032,99.94771612803142,0.0
2022-02-02 22:40:00,6.9,16.8,21.3,21.7,9.7,4.495,5.433085,6.3685,61.9131,3.4444444444444446,9.333333333333334,230.11111111111111,0.2777777777777778,97.55555555555556,1.1111111111111112,1027.4444444444443,100.0,3.0,16.22222222222222,1.0,422.8933406365055,439.54477895100916,1.0900189786341232,112.48685583534886,21.787882076899212,32.38218827565511,2.5288422838846842,17.493302965164183,113.5436152267456,0.0
2022-02-02 22:50:00,6.8,16.8,20.6,21.8,9.7,4.507,5.3263750000000005,6.3123000000000005,61.9516,3.388888888888889,9.166666666666666,229.22222222222223,0.3055555555555555,97.61111111111111,1.222222222222222,1027.388888888889,100.0,3.0,15.944444444444445,1.0,423.8797723388672,440.59184519099097,1.1293148537358995,111.18200749585858,21.716179898579917,32.6219346110026,2.4686206060647966,17.988443387349445,105.76750684102376,0.0
2022-02-02 23:00:00,6.7,16.8,21.4,21.7,9.8,4.52,6.836705,6.3189,61.9827,3.3333333333333335,9.0,228.33333333333334,0.3333333333333333,97.66666666666667,1.3333333333333333,1027.3333333333333,100.0,3.0,15.666666666666668,1.0,422.8254638461409,438.39423441569016,1.052484154701233,109.41783400217692,21.68082150777181,32.78599731445313,2.6045852422714235,18.62184789339701,119.90757114410401,0.0
2022-02-02 23:10:00,6.5,16.6,20.5,21.7,9.4,4.535,6.7480400000000005,6.2199,61.984399999999994,3.2777777777777777,8.833333333333332,227.44444444444446,0.3611111111111111,97.72222222222223,1.4444444444444444,1027.2777777777778,100.0,3.0,15.38888888888889,1.0,418.6585827636719,438.4799047150009,1.1698315887717203,107.53258832575912,21.675499148988454,32.87971231557555,2.7187751841612453,19.110871687851382,106.5843987925039,0.0
2022-02-02 23:20:00,6.3,16.6,21.2,21.7,9.4,4.504,5.940065,6.254,62.009699999999995,3.2222222222222223,8.666666666666666,226.55555555555554,0.3888888888888889,97.77777777777777,1.5555555555555556,1027.2222222222222,100.0,3.0,15.11111111111111,1.0,418.477929536666,440.5769208465225,1.1160432428121567,109.87732719421385,21.678692661921183,32.961516456604,2.4949915250142416,19.483730373382567,107.31816098531087,0.0
2022-02-02 23:30:00,6.4,16.6,20.8,21.7,9.3,4.502,4.910785,6.298,62.0321,3.166666666666667,8.5,225.66666666666666,0.41666666666666663,97.83333333333333,1.6666666666666665,1027.1666666666667,100.0,3.0,14.833333333333334,1.0,423.5271308390299,442.1640284220378,1.0423362121659483,109.39360765834313,21.61526820818583,33.03255164464315,2.2146417760848998,19.491837466557822,100.98062342325846,0.0
2022-02-02 23:40:00,6.2,16.6,21.2,21.7,9.3,4.534,4.938415,6.3543,62.0252,3.111111111111111,8.333333333333332,224.77777777777777,0.4444444444444444,97.88888888888889,1.7777777777777777,1027.111111111111,100.0,3.0,14.555555555555557,1.0,425.92309258121185,440.7831044374663,0.9646776619553566,108.30822174072266,21.554616762904796,33.13739296918535,2.1494975361952,19.17797563396605,108.83768785681427,0.0
2022-02-02 23:50:00,6.2,16.5,20.8,21.7,9.3,4.514,5.050165,6.4556,62.0457,3.0555555555555554,8.166666666666666,223.88888888888889,0.4722222222222222,97.94444444444444,1.8888888888888888,1027.0555555555557,100.0,3.0,14.277777777777779,1.0,424.2192045084636,441.3234888502099,0.9915062202487961,108.98108418825657,21.528544095357258,33.217496725718185,2.1169648585716887,18.802626701990764,121.01509530385336,0.0
2022-02-03 00:00:00,6.0,16.5,21.2,21.7,9.2,4.514,4.74151,6.503100000000001,62.058899999999994,3.0,8.0,223.0,0.5,98.0,2.0,1027.0,100.0,3.0,14.0,1.0,419.5755939001325,441.24562978108725,0.9388384379976887,109.26430443672136,21.524266436894735,33.29162579854329,2.094516251285871,18.26881901423136,100.94227247873941,0.0
2022-02-03 00:10:00,6.1,16.5,20.8,21.7,9.2,4.497,4.66189,6.4144000000000005,62.049099999999996,3.0,7.833333333333333,220.27777777777777,0.4722222222222222,98.05555555555556,1.8888888888888888,1026.9444444444443,100.0,2.9444444444444446,13.833333333333334,1.0,417.2856583658854,443.66607789839816,0.9035864155491193,109.50571730295817,21.50675633478973,33.33394072322522,2.0650896418801805,18.020586845591914,111.86394205901581,0.0
2022-02-03 00:20:00,5.8,16.4,21.2,21.7,9.0,4.515,4.710315,6.5391,62.0533,3.0,7.666666666666667,217.55555555555554,0.4444444444444444,98.11111111111111,1.7777777777777777,1026.888888888889,100.0,2.888888888888889,13.666666666666666,1.0,421.8863387254737,433.5616435750326,0.9405090147357876,111.50362444710598,21.436297499338785,33.37906529108683,2.0352284624179204,17.69999767621358,106.09690781911213,0.0
2022-02-03 00:30:00,6.3,16.5,20.8,21.7,9.1,4.509,4.87481,6.2988,62.024699999999996,3.0,7.5,214.83333333333334,0.4166666666666667,98.16666666666667,1.6666666666666667,1026.8333333333333,100.0,2.8333333333333335,13.5,1.0,426.25399881998703,442.52854616362475,0.9281334157414355,109.62601679376289,21.412138382647672,33.454202513182906,2.136313768493927,17.232743083339628,114.71590794126867,0.0
2022-02-03 00:40:00,6.0,16.4,21.2,21.6,9.0,4.515,5.0893500000000005,6.4193,62.038,3.0,7.333333333333333,212.11111111111111,0.3888888888888889,98.22222222222223,1.5555555555555556,1026.7777777777778,100.0,2.7777777777777777,13.333333333333334,1.0,427.58662947029904,445.1565065651378,0.8653280400236447,110.26817790985108,21.396703678766887,33.50835604985555,2.1404823042949044,16.658730761210123,107.74767124176026,0.0
2022-02-03 00:50:00,6.3,16.5,20.9,21.6,9.2,4.515,5.1220550000000005,6.4477,62.0477,3.0,7.166666666666667,209.38888888888889,0.3611111111111111,98.27777777777777,1.4444444444444444,1026.7222222222222,100.0,2.7222222222222223,13.166666666666666,1.0,425.7120736694336,443.359965616862,0.9413422984709847,109.13301729385462,21.391520587468555,33.53915994417869,2.1731681957015883,15.9448104776501,106.43365279483257,0.0
2022-02-03 01:00:00,6.3,16.5,21.1,21.7,9.2,4.494,5.04681,6.4342,62.0606,3.0,7.0,206.66666666666666,0.33333333333333337,98.33333333333333,1.3333333333333335,1026.6666666666667,100.0,2.6666666666666665,13.0,1.0,417.9939718803318,438.1968668023472,0.9014907814082452,107.38298533595886,21.36017437616984,33.53379971822103,2.11252066830794,15.189847486813864,113.8545109430949,0.0
2022-02-03 01:10:00,6.5,16.6,20.9,21.7,9.4,4.509,5.271459999999999,6.2321,62.0406,3.0,6.833333333333333,203.94444444444446,0.3055555555555556,98.38888888888889,1.2222222222222223,1026.611111111111,100.0,2.611111111111111,12.833333333333334,1.0,422.1664970906576,442.1295831053284,0.903441389799118,111.079220606486,21.345843617121382,33.490394032796225,2.0052675439914065,14.352003666559856,114.97522660573323,0.0
2022-02-03 01:20:00,6.6,16.6,21.2,21.6,9.4,4.503,5.99605,6.1803,62.0545,3.0,6.666666666666666,201.22222222222223,0.2777777777777778,98.44444444444444,1.1111111111111112,1026.5555555555557,100.0,2.5555555555555554,12.666666666666666,1.0,421.2325834287446,444.18127899169923,0.8924765817004408,112.077028053413,21.34407974491012,33.440951915568554,2.1960598765894517,13.689647085141328,105.76155168048406,0.0
2022-02-03 01:30:00,6.2,16.6,20.8,21.6,9.4,4.505,6.832095,6.1623,62.092600000000004,3.0,6.5,198.5,0.25,98.5,1.0,1026.5,100.0,2.5,12.5,1.0,423.59598571777343,440.9949269647708,0.9934192417065303,107.9242636235555,21.329850730896,33.39384254455566,2.427698958714803,13.333693130811056,114.16978733062744,0.0
2022-02-03 01:40:00,6.5,16.6,21.2,21.6,9.4,4.499,7.399724999999999,6.1718,62.122400000000006,3.0,6.333333333333333,195.77777777777777,0.2222222222222222,98.55555555555556,0.8888888888888888,1026.4444444444443,100.0,2.4444444444444446,12.333333333333334,1.0,419.88477448912874,440.2582922363281,1.0604847037539644,110.704698171885,21.319082231629366,33.365959159398486,2.51208316403257,12.944765120306931,107.79037007369564,0.0
2022-02-03 01:50:00,6.2,16.5,20.9,21.6,9.3,4.493,7.714740000000001,6.1372,62.131600000000006,3.0,6.166666666666666,193.05555555555554,0.19444444444444448,98.61111111111111,0.7777777777777779,1026.388888888889,100.0,2.388888888888889,12.166666666666666,1.0,416.69514902750655,442.49523826160646,1.0800246025108349,111.53203321209062,21.303105522791544,33.367292467753096,2.8483079528808597,12.64753212928772,109.49310647328696,0.0
2022-02-03 02:00:00,6.6,16.6,21.1,21.6,9.4,4.53,7.9275649999999995,6.111400000000001,62.154399999999995,3.0,6.0,190.33333333333334,0.16666666666666669,98.66666666666667,0.6666666666666667,1026.3333333333333,100.0,2.3333333333333335,12.0,1.0,422.4046298989482,442.5340547513414,1.0649577468465279,110.81713811648095,21.27689741452535,33.36770408220884,2.819911285611869,12.520610020524364,112.5609759760711,0.0
2022-02-03 02:10:00,6.3,16.5,20.9,21.6,9.2,4.498,6.456095,6.0866999999999996,62.1604,3.0,5.833333333333333,187.61111111111111,0.1388888888888889,98.72222222222223,0.5555555555555556,1026.2777777777778,100.0,2.2777777777777777,11.833333333333332,1.0,427.86666473388675,443.1984348551432,1.0297036946813265,109.23106357574463,21.27384182612101,33.36000055948894,2.610609322190285,12.504063989321391,106.89173066457113,0.0
2022-02-03 02:20:00,6.2,16.5,21.1,21.6,9.3,4.494,4.648705,6.232,62.1918,3.0,5.666666666666666,184.88888888888889,0.1111111111111111,98.77777777777777,0.4444444444444444,1026.2222222222222,100.0,2.2222222222222223,11.666666666666666,1.0,429.0244169283461,444.5100492595804,0.9738380437584248,110.22428218776898,21.258516027213492,33.34411216563424,2.088892963077389,12.662404639869086,108.46040841851531,0.0
2022-02-03 02:30:00,6.2,16.5,21.1,21.6,9.2,4.495,3.8535150000000002,6.3095,62.2024,3.0,5.5,182.16666666666666,0.08333333333333337,98.83333333333333,0.3333333333333335,1026.1666666666667,100.0,2.166666666666667,11.5,1.0,428.4579081217448,449.0249281819662,0.8193820092570311,110.60133438067248,21.210024267832438,33.29469992319743,1.7716504599650702,12.583335057894388,108.0245980580648,0.0
2022-02-03 02:40:00,5.8,16.4,20.8,21.6,9.0,4.526,3.317405,6.2473,62.199400000000004,3.0,5.333333333333333,179.44444444444446,0.05555555555555558,98.88888888888889,0.22222222222222232,1026.111111111111,100.0,2.111111111111111,11.333333333333332,1.0,423.7015939050433,451.57308983112205,0.8098512084285417,106.89631615956623,21.157688141138543,33.23430404878606,1.7339614474032559,11.971795336028277,108.57957370887368,0.0
2022-02-03 02:50:00,6.3,16.5,21.2,21.6,9.1,4.522,3.672365,6.208,62.1921,3.0,5.166666666666666,176.72222222222223,0.02777777777777779,98.94444444444444,0.11111111111111116,1026.0555555555557,100.0,2.0555555555555554,11.166666666666666,1.0,426.8701198323568,449.51806567663436,0.7613306651420176,112.04444607427565,21.108525282541912,33.20326307296753,1.6290781607230502,11.04650563398997,107.64501080830891,0.0
2022-02-03 03:00:00,5.9,16.3,20.4,21.6,9.0,4.519,4.125235,6.0653,62.187599999999996,3.0,5.0,174.0,0.0,99.0,0.0,1026.0,100.0,2.0,11.0,1.0,423.3534175828956,448.79430409749347,0.7545338664957358,108.5597401313997,21.089612697773735,33.12667677065747,1.6083024636180387,10.513552846935509,138.28941948109428,0.0
2022-02-03 03:10:00,6.0,16.4,21.3,21.6,9.0,4.525,2.542555,5.7547,62.1571,2.9444444444444446,5.0,173.55555555555554,0.0,98.83333333333333,0.1111111111111111,1025.9444444444443,98.77777777777777,1.9444444444444444,11.0,1.0,422.9099776204427,450.56550231933596,0.6617265693885458,109.08381992641816,21.108908942540488,32.90165558497111,1.1718361228704453,10.176367982228596,112.1756006749471,0.0
2022-02-03 03:20:00,6.2,16.4,20.9,21.6,9.1,4.52,2.5041900000000004,5.7665999999999995,62.196799999999996,2.888888888888889,5.0,173.11111111111111,0.0,98.66666666666667,0.2222222222222222,1025.888888888889,97.55555555555556,1.8888888888888888,11.0,1.0,422.5519144308156,456.61379058837895,0.6522428941229979,108.91571287790934,21.091692493136993,32.705011772220416,1.171687454845609,9.949508885017222,96.31535617677505,0.0
2022-02-03 03:30:00,5.8,16.4,20.9,21.6,9.0,4.514,2.39846,5.6613,62.2371,2.8333333333333335,5.0,172.66666666666666,0.0,98.5,0.3333333333333333,1025.8333333333333,96.33333333333333,1.8333333333333333,11.0,1.0,429.6672997029623,458.3839352346837,0.5836178218527028,107.65726234026548,21.038039452234905,32.61141647338867,1.126914758483569,9.96055034796397,113.67395136515299,0.0
2022-02-03 03:40:00,6.3,16.4,21.1,21.6,9.1,4.474,2.5190650000000003,5.7991,62.254,2.7777777777777777,5.0,172.22222222222223,0.0,98.33333333333333,0.4444444444444444,1025.7777777777778,95.11111111111111,1.7777777777777777,11.0,1.0,424.1005642735273,452.9392755197108,0.5658574440081915,112.24467641194663,20.992671478346917,32.52824659476846,1.177104814190649,9.962509666027994,113.57582990635585,0.0
2022-02-03 03:50:00,5.9,16.3,20.8,21.6,9.0,4.523,2.77968,5.6537999999999995,62.2466,2.7222222222222223,5.0,171.77777777777777,0.0,98.16666666666667,0.5555555555555556,1025.7222222222222,93.88888888888889,1.7222222222222223,11.0,1.0,427.4105145263672,456.87767672834724,0.5864050801157277,108.73663576804987,20.94767319361369,32.49058544158935,1.2757747329274813,9.994513872464498,114.19170154571535,0.0
2022-02-03 04:00:00,5.9,16.4,21.3,21.6,9.0,4.516,3.12912,5.5146999999999995,62.2436,2.6666666666666665,5.0,171.33333333333334,0.0,98.0,0.6666666666666666,1025.6666666666667,92.66666666666667,1.6666666666666667,11.0,1.0,423.5645332389043,455.8742673080269,0.528438957804172,107.26525062302412,20.922563807600635,32.437460445791984,1.2344333431596137,10.319078010462098,100.82253971035198,0.0
