,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-02-03 04:10:00,5.5,16.2,20.4,21.5,8.6,4.519,3.28718,5.4247,62.364,2.611111111111111,5.0,170.88888888888889,0.0,97.83333333333333,0.7777777777777778,1025.611111111111,91.44444444444444,1.6111111111111112,11.0,1.0,419.6872730369129,454.81215283273275,0.6329040797054768,105.81325490315756,20.887157837549843,32.34528135935465,1.2384354815880458,10.45115130106608,112.5385284169515,0.0
2022-02-03 04:20:00,5.3,16.1,21.1,21.5,8.5,4.515,3.167885,5.2728,62.49159999999999,2.5555555555555554,5.0,170.44444444444446,0.0,97.66666666666667,0.8888888888888888,1025.5555555555557,90.22222222222223,1.5555555555555556,11.0,1.0,419.0981512100395,453.0819676717122,0.6315494717059835,112.00898367262155,20.82717548984592,32.277510732769294,1.291874535848192,10.667042725692362,108.48971973160567,0.0
2022-02-03 04:30:00,5.9,16.2,21.3,21.5,8.8,4.494,2.78481,5.1735,62.5804,2.5,5.0,170.0,0.0,97.5,1.0,1025.5,89.0,1.5,11.0,1.0,419.2419669596355,448.853864651384,0.5379005764433219,108.67529211766302,20.78345332091811,32.207017785627286,1.2657713899100567,11.14404068523881,107.27367089891166,0.0
2022-02-03 04:40:00,5.2,16.2,20.5,21.5,8.6,4.507,2.65823,5.1918999999999995,62.6308,2.4444444444444446,5.0,169.55555555555554,0.0,97.33333333333333,1.1111111111111112,1025.4444444444443,87.77777777777777,1.4444444444444444,11.0,1.0,425.62653534637104,449.31749155680336,0.48999857654426726,108.14016118841657,20.73481167157491,32.13980655670166,1.0812719662984211,11.59330951054891,107.7738028717041,0.0
2022-02-03 04:50:00,5.6,16.2,21.5,21.5,8.7,4.481,2.648455,5.0649999999999995,62.6829,2.388888888888889,5.0,169.11111111111111,0.0,97.16666666666667,1.222222222222222,1025.388888888889,86.55555555555556,1.3888888888888888,11.0,1.0,424.5763715616862,451.72374857584634,0.4666987350583076,109.64854974110922,20.676090799913567,32.0409362103306,1.1896663639050418,12.305960811922105,103.75791033987271,0.0
2022-02-03 05:00:00,5.5,16.1,20.5,21.5,8.5,4.513,2.8347450000000003,4.9071,62.7244,2.3333333333333335,5.0,168.66666666666666,0.0,97.0,1.3333333333333333,1025.3333333333333,85.33333333333333,1.3333333333333335,11.0,1.0,423.11652369005924,456.2836599731445,0.42653290391641824,108.09741056129758,20.610253473917645,31.948614362080896,1.1589990345637005,13.2620605580012,112.13622460683186,0.0
2022-02-03 05:10:00,4.8,16.0,21.4,21.5,8.3,4.506,2.882685,4.8595,62.7375,2.2777777777777777,5.0,168.22222222222223,0.0,96.83333333333333,1.4444444444444444,1025.2777777777778,84.11111111111111,1.2777777777777777,11.0,1.0,426.06193705240884,455.23329200130775,0.5264313147170732,110.08957364400229,20.528739512761433,31.882562627792357,1.3247900798916816,15.527409351666767,107.25892575581868,0.0
2022-02-03 05:20:00,5.3,16.0,20.9,21.5,8.3,4.512,3.1751899999999997,4.2507,62.741600000000005,2.2222222222222223,5.0,167.77777777777777,0.0,96.66666666666667,1.5555555555555556,1025.2222222222222,82.88888888888889,1.2222222222222223,11.0,1.0,429.0797527023842,449.13245307308506,0.49447348935455926,110.27755600212659,20.468352217970597,31.830298477377596,1.3980477499810315,18.216336402946943,105.16922793242891,0.0
2022-02-03 05:30:00,5.1,15.9,20.8,21.5,8.2,4.504,3.29285,3.9081,62.7833,2.166666666666667,5.0,167.33333333333334,0.0,96.5,1.6666666666666665,1025.1666666666667,81.66666666666666,1.1666666666666667,11.0,1.0,429.55801269531247,447.30165690104167,0.5445617174108823,111.45639013926188,20.390760838190715,31.727388556798296,1.4096345764398575,22.328340927759804,102.71363105773926,0.0
2022-02-03 05:40:00,5.0,16.0,21.4,21.5,8.3,4.513,3.60683,4.081300000000001,62.8873,2.111111111111111,5.0,166.88888888888889,0.0,96.33333333333333,1.7777777777777777,1025.111111111111,80.44444444444444,1.1111111111111112,11.0,1.0,429.71262486600324,446.0012214853572,0.5559440877435907,112.49183727372164,20.327865702041798,31.69733405619691,1.6511336151758829,23.700395833570404,114.91196366972842,0.0
2022-02-03 05:50:00,5.3,16.0,20.5,21.5,8.3,4.506,3.709105,4.1263,62.963499999999996,2.0555555555555554,5.0,166.44444444444446,0.0,96.16666666666667,1.8888888888888888,1025.0555555555557,79.22222222222223,1.0555555555555556,11.0,1.0,421.9805917358399,442.1866313680013,0.5953870387897316,111.1644292118051,20.273971309661867,31.703799196879068,1.8292831412951152,23.160189917882285,112.35935180664062,0.0
2022-02-03 06:00:00,4.8,15.9,21.3,21.5,8.1,4.52,4.4352,3.9304,62.9611,2.0,5.0,166.0,0.0,96.0,2.0,1025.0,78.0,1.0,11.0,1.0,429.3841915718166,445.74033049134005,0.5714345933614815,112.64843110833465,20.25108684539795,31.711507872349802,1.840592645898377,23.05979612792279,114.09741650834594,0.0
2022-02-03 06:10:00,4.9,16.0,20.8,21.4,8.3,4.483,4.731175,4.0784,62.9591,2.0555555555555554,4.944444444444445,165.05555555555554,0.0,95.94444444444444,2.0,1024.9444444444443,79.22222222222223,1.0555555555555556,10.777777777777779,1.0,429.8309306844076,445.1010352193898,0.6689679509536022,117.42705758369576,20.189228801727296,31.708648869196576,1.977092712521553,24.075657170613606,109.22263661702473,0.0
2022-02-03 06:20:00,5.0,15.9,20.8,21.4,8.1,4.51,4.726570000000001,4.0722000000000005,62.9456,2.111111111111111,4.888888888888889,164.11111111111111,0.0,95.88888888888889,2.0,1024.888888888889,80.44444444444444,1.1111111111111112,10.555555555555555,1.0,428.76879056031675,446.27928120930994,0.8158080248534679,119.7294509379069,20.138084131014548,31.714895527834273,2.0912575285481867,25.021158169245314,109.92455193966796,0.0
2022-02-03 06:30:00,4.1,15.7,21.5,21.4,7.7,4.502,4.600245,4.1107,62.9138,2.1666666666666665,4.833333333333333,163.16666666666666,0.0,95.83333333333333,2.0,1024.8333333333333,81.66666666666667,1.1666666666666667,10.333333333333334,1.0,433.11175252278645,450.6067083073758,1.0046458449084206,120.50914386425988,20.11243714014689,31.71969381014506,2.1194709531466165,25.245287612279256,114.96439734141032,0.0
2022-02-03 06:40:00,4.8,15.8,20.6,21.4,7.9,4.458,4.205615,3.9222,62.854499999999994,2.2222222222222223,4.777777777777778,162.22222222222223,0.0,95.77777777777777,2.0,1024.7777777777778,82.88888888888889,1.2222222222222223,10.11111111111111,1.0,435.92069543597347,450.8648948160808,1.5500006937879627,125.43708289906131,20.10888342857361,31.68517269452413,1.9620936586459479,25.678790238698326,114.88705482482911,0.0
2022-02-03 06:50:00,4.7,15.8,21.1,21.4,7.8,4.479,5.762449999999999,4.0884,62.8668,2.2777777777777777,4.722222222222222,161.27777777777777,0.0,95.72222222222223,2.0,1024.7222222222222,84.11111111111111,1.2777777777777777,9.88888888888889,1.0,440.7053794352214,452.76565873420105,1.5359124545256297,125.55573890686034,20.13609763738126,31.614067763474033,1.921712188255989,25.82223743244753,106.23082498496535,0.0
2022-02-03 07:00:00,4.2,15.8,21.0,21.4,7.8,4.454,5.11172,4.1915,62.891600000000004,2.3333333333333335,4.666666666666667,160.33333333333334,0.0,95.66666666666667,2.0,1024.6666666666667,85.33333333333333,1.3333333333333333,9.666666666666666,1.0,443.9311338367681,453.1382007747958,1.3367883482137644,133.09842359467416,20.16959406852722,31.506589495340982,2.009968003233274,26.67480347633362,111.36347986857098,0.0
2022-02-03 07:10:00,5.2,16.0,20.8,21.5,8.2,4.474,5.10627,4.2092,62.9014,2.388888888888889,4.611111111111111,159.38888888888889,0.0,95.61111111111111,2.0,1024.611111111111,86.55555555555556,1.3888888888888888,9.444444444444445,1.0,452.0170364379883,452.9458166503906,1.2647645305442272,143.2046937957591,20.22148951530456,31.4369078095754,2.134782683054606,30.660235045750937,112.98358681996663,0.0
2022-02-03 07:20:00,4.7,16.0,21.3,21.5,8.0,4.441,6.32299,4.4351,62.8769,2.4444444444444446,4.555555555555555,158.44444444444446,0.0,95.55555555555556,2.0,1024.5555555555557,87.77777777777777,1.4444444444444444,9.222222222222221,1.0,461.7958654188836,452.1868389471646,1.2561759000023205,166.29149874369304,20.29369591535148,31.40476793617852,2.277614617943764,32.239195961817515,866.5756360145612,0.0
2022-02-03 07:30:00,4.2,16.0,20.5,21.6,8.0,4.461,4.726745,4.439,62.8066,2.5,4.5,157.5,0.0,95.5,2.0,1024.5,89.0,1.5,9.0,1.0,471.5440789794922,456.75910005065214,1.3552159694392802,194.276362990902,20.37745262781779,31.40991815884908,2.138609232107798,28.56614425977071,1469.235203857422,0.0
2022-02-03 07:40:00,3.9,15.9,21.7,21.7,7.7,4.433,5.29409,4.9564,62.7811,2.5555555555555554,4.444444444444445,156.55555555555554,0.0,95.44444444444444,2.0,1024.4444444444443,90.22222222222223,1.5555555555555556,8.777777777777779,1.0,483.5423637863685,484.3050504662525,1.2317150546383049,296.42490106011513,20.512660484313965,31.625095488230386,2.4752508318424224,24.867366921106974,1007.8814376831054,0.0
2022-02-03 07:50:00,4.1,15.9,20.8,21.8,7.6,4.446,4.967264999999999,5.414,62.7143,2.611111111111111,4.388888888888889,155.61111111111111,0.0,95.38888888888889,2.0,1024.388888888889,91.44444444444444,1.6111111111111112,8.555555555555555,1.0,488.68335194905603,520.0645720979537,1.077360943555832,380.81910034179685,20.644257124291975,31.999385187774056,2.25409260112687,24.046840761637284,1414.2449283750716,0.0
2022-02-03 08:00:00,4.3,16.0,21.9,21.8,7.8,4.454,5.0827,5.7519,62.5361,2.6666666666666665,4.333333333333333,154.66666666666666,0.0,95.33333333333333,2.0,1024.3333333333333,92.66666666666667,1.6666666666666665,8.333333333333334,1.0,508.93351448848335,518.5225493367514,1.1314867274101172,376.4618142519159,20.722862440745036,32.24831696192423,2.414043576916059,22.040858256022137,881.9713748168946,0.0
2022-02-03 08:10:00,5.0,16.1,21.3,21.9,8.0,4.473,4.501845,6.0159,62.2841,2.7222222222222223,4.277777777777778,153.72222222222223,0.0,95.27777777777777,2.0,1024.2777777777778,93.88888888888889,1.7222222222222223,8.11111111111111,1.0,515.7066012573242,487.5764612252372,2.0157073654663766,324.8474521089543,20.771139411926267,32.27298528035482,2.2440229968229928,21.120551354090374,478.8843569437663,0.0
2022-02-03 08:20:00,4.3,16.3,20.4,22.0,8.2,4.434,5.541295,7.5113,62.5826,2.7777777777777777,4.222222222222222,152.77777777777777,0.0,95.22222222222223,2.0,1024.2222222222222,95.11111111111111,1.7777777777777777,7.888888888888889,1.0,533.7885027935861,481.42625996907555,1.8166678720712661,291.0955571492513,21.110131346869604,31.990788807249338,2.655166016396156,23.075519706866164,276.2063746595652,0.0
2022-02-03 08:30:00,5.0,16.3,21.0,22.1,8.1,4.445,5.055275,8.071900000000001,60.985,2.833333333333333,4.166666666666667,151.83333333333334,0.0,95.16666666666667,2.0,1024.1666666666667,96.33333333333334,1.8333333333333333,7.666666666666667,1.0,544.4570572916666,461.451835499029,1.7715632048097707,241.7179230559613,20.73586106936137,31.96962894121806,2.4398788980642956,27.909363718032836,193.96433581034344,0.0
2022-02-03 08:40:00,4.5,16.3,21.9,22.2,8.1,4.447,4.05826,7.2886,59.132799999999996,2.888888888888889,4.111111111111111,150.88888888888889,0.0,95.11111111111111,2.0,1024.111111111111,97.55555555555556,1.8888888888888888,7.444444444444445,1.0,541.9344313207166,468.04239229048807,1.371851873497168,195.23503547668457,20.617578188578285,32.173620535532635,2.2085622592767082,28.066052935918172,126.95205619812012,0.0
2022-02-03 08:50:00,5.6,16.7,21.2,22.3,8.8,4.464,4.314995,7.944599999999999,59.4721,2.9444444444444446,4.055555555555555,149.94444444444446,0.0,95.05555555555556,2.0,1024.0555555555557,98.77777777777777,1.9444444444444444,7.222222222222222,1.0,529.0654290771485,457.4911779785157,1.3940224030681247,170.08375399013022,20.686846206740473,32.21242303460331,2.195742947657903,27.174867373590416,110.87599069175073,0.0
2022-02-03 09:00:00,5.3,16.7,20.5,22.5,8.6,4.451,4.54666,9.4259,59.880700000000004,3.0,4.0,149.0,0.0,95.0,2.0,1024.0,100.0,2.0,7.0,1.0,536.2506199207526,459.18363621854235,1.3292927074381862,157.57489723679709,20.856068051656088,32.242941563924155,2.2549963772296904,26.210704288482667,117.2549225362142,0.0
2022-02-03 09:10:00,5.7,16.9,21.6,22.6,8.8,4.458,4.319545,9.665600000000001,58.2213,3.1666666666666665,3.888888888888889,151.83333333333334,0.0,94.72222222222223,2.4444444444444446,1023.8888888888889,97.11111111111111,2.111111111111111,6.777777777777778,1.1111111111111112,537.4756294759114,458.55439860026047,1.2129994509566975,258.9431016079315,21.0058939743042,32.29240308125814,2.4735173827409747,25.318182277679444,91.63822611490886,0.0
2022-02-03 09:20:00,5.4,17.0,20.6,22.7,8.8,4.471,4.539595,9.595099999999999,57.8043,3.3333333333333335,3.7777777777777777,154.66666666666666,0.0,94.44444444444444,2.888888888888889,1023.7777777777778,94.22222222222223,2.2222222222222223,6.555555555555555,1.2222222222222223,547.9281538689273,459.78004474859125,1.1194920347134274,284.9703515625,20.995576724628943,32.212409399754584,2.3824170613490927,26.94332246645696,66.94588401719002,0.0
2022-02-03 09:30:00,5.0,17.0,21.1,22.8,8.6,4.502,4.47081,10.098600000000001,58.0039,3.5,3.6666666666666665,157.5,0.0,94.16666666666667,3.333333333333333,1023.6666666666666,91.33333333333333,2.3333333333333335,6.333333333333333,1.3333333333333333,559.5195599365235,450.879674686125,1.2943874750248456,271.19447847872806,21.128529354731242,32.14224212646484,2.3607079060872396,27.446870044072472,131.09354924519857,0.0
2022-02-03 09:40:00,5.5,17.0,21.5,22.8,8.8,4.481,4.81287,9.4058,57.793499999999995,3.666666666666667,3.5555555555555554,160.33333333333334,0.0,93.88888888888889,3.7777777777777777,1023.5555555555555,88.44444444444444,2.4444444444444446,6.111111111111111,1.4444444444444444,572.362180814195,449.40238545735673,2.1469510352577865,227.79983380376956,21.28076107343038,32.12855533599854,2.4034195812543233,26.77921277046204,264.1111880747477,0.0
2022-02-03 09:50:00,5.8,17.1,20.5,22.8,9.1,4.513,5.201700000000001,8.7888,58.3639,3.8333333333333335,3.4444444444444446,163.16666666666666,0.0,93.61111111111111,4.222222222222222,1023.4444444444445,85.55555555555556,2.5555555555555554,5.888888888888889,1.5555555555555556,562.7344110107422,449.55431171636474,1.8006289994716647,188.07995442708335,21.329627431125964,32.08230247249711,2.727445838720785,26.848325748012563,198.95087800494696,0.0
2022-02-03 10:00:00,5.3,17.1,21.8,22.8,8.9,4.487,4.548415,10.891,59.78189999999999,4.0,3.3333333333333335,166.0,0.0,93.33333333333333,4.666666666666666,1023.3333333333334,82.66666666666667,2.6666666666666665,5.666666666666667,1.6666666666666665,555.536019518622,448.3690679931641,1.79235785027345,176.337263548684,21.45013062477112,31.984297466278075,2.440858323574066,26.802882413864136,141.6242377344767,0.0
2022-02-03 10:10:00,5.8,17.3,20.8,22.9,9.2,4.516,3.4438400000000002,10.209999999999999,58.428399999999996,4.166666666666667,3.2222222222222223,168.83333333333334,0.0,93.05555555555556,5.111111111111111,1023.2222222222222,79.77777777777777,2.7777777777777777,5.444444444444445,1.7777777777777777,544.6012192789714,449.4576729189116,1.8609591164191563,162.67705258687337,21.636237618128458,31.87391535758972,2.1109326682488123,23.373238140741982,99.41675992329915,0.0
2022-02-03 10:20:00,5.6,17.3,21.1,23.0,9.3,4.514,4.047365,10.374500000000001,58.2479,4.333333333333334,3.111111111111111,171.66666666666666,0.0,92.77777777777777,5.555555555555555,1023.1111111111111,76.88888888888889,2.888888888888889,5.222222222222222,1.8888888888888888,530.5026297803857,442.8297475179036,1.7627838387731778,156.87990815890038,21.838515106836955,31.74206323305766,1.943659560481707,21.192697483698527,93.10114294687908,0.0
2022-02-03 10:30:00,5.8,17.3,21.3,23.0,9.2,4.474,3.63348,10.792399999999999,58.575700000000005,4.5,3.0,174.5,0.0,92.5,6.0,1023.0,74.0,3.0,5.0,2.0,528.7203684488933,439.11129878953955,1.7879752930005393,178.7787949625651,22.079876683028395,31.58656942281346,1.9113335996130896,19.99987812330273,95.45481192015117,0.0
2022-02-03 10:40:00,5.8,17.4,20.6,23.1,9.3,4.514,2.587335,10.9488,58.53189999999999,4.666666666666667,2.888888888888889,177.33333333333334,0.0,92.22222222222223,6.444444444444445,1022.8888888888889,71.11111111111111,3.111111111111111,4.777777777777778,2.111111111111111,567.8743556862316,442.07994293212886,1.5270777320541904,336.769099464632,22.212334836324054,31.344699160257978,1.5371494098504386,19.081254218419396,77.00902912775675,0.0
2022-02-03 10:50:00,6.0,17.5,21.6,23.2,9.4,4.487,2.961345,10.661,59.130700000000004,4.833333333333334,2.7777777777777777,180.16666666666666,0.0,91.94444444444444,6.888888888888888,1022.7777777777778,68.22222222222223,3.2222222222222223,4.555555555555555,2.2222222222222223,609.4901029459636,451.9536609728583,1.3474643711249032,520.6256833394368,22.411085777282715,31.116237707138062,1.5793336993455886,16.895996406873067,95.81222858428956,0.0
2022-02-03 11:00:00,5.8,17.3,20.5,23.1,9.2,4.536,3.6595,9.674299999999999,59.5912,5.0,2.666666666666667,183.0,0.0,91.66666666666667,7.333333333333333,1022.6666666666666,65.33333333333334,3.333333333333333,4.333333333333334,2.333333333333333,666.4036103487563,477.23018245653174,1.3511665514195708,472.8563442631092,22.53031413078308,30.90191219647725,1.8756505135695138,15.105688163439433,122.16627680460613,0.0
2022-02-03 11:10:00,6.2,17.5,21.2,23.2,9.4,4.524,3.70248,9.623099999999999,60.022299999999994,5.166666666666667,2.5555555555555554,185.83333333333334,0.0,91.38888888888889,7.777777777777778,1022.5555555555555,62.44444444444444,3.4444444444444446,4.111111111111111,2.4444444444444446,719.4501737467448,534.0760089216561,1.6031710061077344,893.6616000874837,22.654542191877205,30.841260862835384,1.8427553792020022,12.886521298090617,190.66598929539913,0.0
2022-02-03 11:20:00,6.2,17.6,21.3,23.3,9.6,4.495,3.9070050000000003,9.3488,60.3457,5.333333333333334,2.4444444444444446,188.66666666666669,0.0,91.11111111111111,8.222222222222221,1022.4444444444445,59.55555555555556,3.5555555555555554,3.888888888888889,2.5555555555555554,780.1764598136112,602.6911857096354,1.6544297373294832,1573.754800415039,22.773458029429115,30.994939352671302,2.0463422592480978,10.251342512766522,272.5082137552897,0.0
2022-02-03 11:30:00,6.8,17.7,20.7,23.2,9.9,4.488,3.9168700000000003,9.3273,60.5166,5.5,2.3333333333333335,191.5,0.0,90.83333333333333,8.666666666666666,1022.3333333333334,56.666666666666664,3.6666666666666665,3.666666666666667,2.6666666666666665,802.6164461263021,656.6202834556842,2.5256687571099925,1106.8526405687924,22.886215772628784,31.20484561920166,2.0423701604207354,8.728022110462188,405.18117986043296,0.0
2022-02-03 11:40:00,7.0,17.9,21.4,23.2,10.1,4.513,3.564545,9.6605,60.69690000000001,5.666666666666667,2.2222222222222223,194.33333333333334,0.0,90.55555555555556,9.11111111111111,1022.2222222222222,53.77777777777778,3.7777777777777777,3.4444444444444446,2.7777777777777777,784.8795716244051,657.5207769775391,3.16463652783868,888.7909766504321,22.945426911984462,31.345722438844586,1.9206176063974028,7.195726775611187,348.46392792006674,0.0
2022-02-03 11:50:00,7.3,17.9,20.7,23.2,10.4,4.497,3.779025,9.7158,60.7792,5.833333333333334,2.111111111111111,197.16666666666669,0.0,90.27777777777777,9.555555555555555,1022.1111111111111,50.888888888888886,3.888888888888889,3.2222222222222223,2.888888888888889,762.945031184054,636.2248563779633,3.3905480142434437,669.1324696858724,23.027173738479615,31.340937843322752,1.9419259252150856,6.000166700681051,280.20140619913735,0.0
2022-02-03 12:00:00,7.1,18.0,21.4,23.2,10.5,4.539,3.62413,9.5422,60.6683,6.0,2.0,200.0,0.0,90.0,10.0,1022.0,48.0,4.0,3.0,3.0,727.188676961263,593.8954181539601,4.527125663770795,490.50599030058265,23.193223797480265,31.097997992833456,1.8439069644610087,5.084046467145283,208.72757629394533,103.0
2022-02-03 12:10:00,6.9,18.0,20.6,23.3,10.3,4.517,3.6594500000000005,9.292399999999999,60.6452,6.055555555555555,2.0,199.55555555555554,0.0,89.94444444444444,10.0,1021.8888888888889,49.55555555555556,4.055555555555555,3.0,2.9444444444444446,649.4019843020385,546.5764040120442,6.009424861272176,352.60038106282553,23.3386823873466,30.536116573204424,1.6643718061676132,4.742566486819316,148.2476798985368,0.0
2022-02-03 12:20:00,7.1,18.0,21.4,23.4,10.4,4.487,3.388435,9.4831,60.6367,6.111111111111111,2.0,199.11111111111111,0.0,89.88888888888889,10.0,1021.7777777777778,51.111111111111114,4.111111111111111,3.0,2.888888888888889,604.5924151611327,511.7444494769217,5.6682351843516035,251.42131487528482,23.491449467341106,30.112723703384397,1.8638421710332236,4.642447771231334,97.60546451568602,0.0
2022-02-03 12:30:00,7.1,18.1,20.6,23.5,10.4,4.514,3.2733,9.6789,60.6641,6.166666666666667,2.0,198.66666666666666,0.0,89.83333333333333,10.0,1021.6666666666666,52.666666666666664,4.166666666666667,3.0,2.8333333333333335,569.6002015072175,491.82515228271484,5.102025069368762,176.5516869518043,23.53417050361633,29.561585604349773,1.8063650862375895,4.8649718006451925,76.87298929850262,0.0
2022-02-03 12:40:00,7.1,18.1,21.5,23.4,10.4,4.573,5.406655,9.744800000000001,60.665,6.222222222222222,2.0,198.22222222222223,0.0,89.77777777777777,10.0,1021.5555555555555,54.22222222222222,4.222222222222222,3.0,2.7777777777777777,539.3701263427735,500.69109851705616,5.100440275036009,112.23785519896255,23.62522264480591,29.381900860468544,1.5500087116161982,4.9953817057609555,103.54789852142335,0.0
2022-02-03 12:50:00,7.6,18.4,20.8,23.4,10.9,4.548,4.041580000000001,9.928799999999999,60.663199999999996,6.277777777777778,2.0,197.77777777777777,0.0,89.72222222222223,10.0,1021.4444444444445,55.77777777777778,4.277777777777778,3.0,2.7222222222222223,520.5247141239561,475.50455002006447,7.5986182355880745,79.48803871790568,23.725155797408796,29.148947788227748,1.7213945235842367,5.194125164767444,69.70468508176211,0.0
2022-02-03 13:00:00,8.0,18.5,21.4,23.4,11.1,4.603,7.76031,10.2253,60.5813,6.333333333333333,2.0,197.33333333333334,0.0,89.66666666666667,10.0,1021.3333333333334,57.333333333333336,4.333333333333333,3.0,2.6666666666666665,510.3539581298828,461.3603230794271,8.919573303993138,53.81428789462073,23.849786259333293,28.83344067255656,1.7485835333665212,6.434892693360647,73.37563749949138,0.0
2022-02-03 13:10:00,7.9,18.6,20.9,23.4,11.2,4.609,3.5692549999999996,10.385200000000001,60.5073,6.388888888888889,2.0,196.88888888888889,0.0,89.61111111111111,10.0,1021.2222222222222,58.888888888888886,4.388888888888889,3.0,2.611111111111111,495.2701062783428,456.50239664011985,8.482631084918975,37.436579812367754,23.96490736325582,28.57724941889445,1.6975527481238046,7.707261737187703,79.15672669728596,0.0
2022-02-03 13:20:00,7.7,18.5,21.3,23.4,11.0,4.622,3.493685,10.3962,60.489,6.444444444444445,2.0,196.44444444444446,0.0,89.55555555555556,10.0,1021.1111111111111,60.44444444444444,4.444444444444445,3.0,2.5555555555555554,496.14911244710294,451.63474317177963,6.115943315769993,35.18583324809532,24.131971654891966,28.41377549171448,1.6519252095619836,8.486422095298767,88.21228374481201,0.0
2022-02-03 13:30:00,7.9,18.6,21.0,23.3,11.3,4.657,4.02375,10.1126,60.4952,6.5,2.0,196.0,0.0,89.5,10.0,1021.0,62.0,4.5,3.0,2.5,497.88691288739784,457.4144088745117,4.204959331299626,31.37671850543911,24.241139399210613,28.285455236434938,1.9042693595091502,8.639954284032186,96.188245900472,0.0
2022-02-03 13:40:00,7.9,18.7,21.3,23.3,11.3,4.67,4.449585,9.9407,60.5277,6.555555555555555,2.0,195.55555555555554,0.0,89.44444444444444,10.0,1020.8888888888889,63.55555555555556,4.555555555555555,3.0,2.4444444444444446,492.29985422770187,462.38014223646843,3.279574802319209,30.441195987065633,24.32061457213709,28.13695960481288,2.042216690482393,9.106817903114578,87.8784877483993,0.0
2022-02-03 13:50:00,8.0,18.7,20.7,23.3,11.4,4.674,4.338825,9.7978,60.5538,6.611111111111111,2.0,195.11111111111111,0.0,89.38888888888889,10.0,1020.7777777777778,65.11111111111111,4.611111111111111,3.0,2.388888888888889,486.8941550559559,458.19167663574217,2.592245202118394,41.96593437954531,24.35004085858663,27.911713482538858,1.9991667211055755,10.205174277623493,84.22404272715251,0.0
2022-02-03 14:00:00,8.2,18.7,21.3,23.2,11.4,4.672,4.204585,10.019200000000001,60.750099999999996,6.666666666666667,2.0,194.66666666666666,0.0,89.33333333333333,10.0,1020.6666666666666,66.66666666666667,4.666666666666667,3.0,2.3333333333333335,486.31694132486984,452.7497070978976,2.376773006370512,46.0338881012006,24.362936159769696,27.76190129597982,2.0063548705975216,11.11658631324768,79.22007942199707,0.0
2022-02-03 14:10:00,8.3,18.7,21.0,23.2,11.5,4.658,4.36226,10.0325,61.1899,6.722222222222222,2.0,194.22222222222223,0.0,89.27777777777777,10.0,1020.5555555555555,68.22222222222223,4.722222222222222,3.0,2.2777777777777777,497.96916787333873,438.94151997533334,2.6413643950796395,52.006716969700186,24.33548953692118,27.751788778305052,2.0280099076032636,13.168890924453734,99.11855977376302,0.0
2022-02-03 14:20:00,8.7,18.7,20.8,23.1,11.8,4.651,4.130885,9.9619,61.424,6.777777777777778,2.0,193.77777777777777,0.0,89.22222222222223,10.0,1020.4444444444445,69.77777777777777,4.777777777777778,3.0,2.2222222222222223,509.4727015177409,435.9055969238281,2.511724639137586,56.497754910786945,24.19717469872728,27.808109941536422,2.021452861714498,14.833835719372592,91.36915695362845,0.0
2022-02-03 14:30:00,8.6,18.6,21.4,23.1,11.7,4.59,3.697335,10.0803,61.56420000000001,6.833333333333333,2.0,193.33333333333334,0.0,89.16666666666667,10.0,1020.3333333333334,71.33333333333333,4.833333333333333,3.0,2.166666666666667,511.6854287123406,441.4978187297953,1.9950967683967225,47.97056370190982,24.123180875778196,27.870477972030642,1.5516588044166564,15.168902455965679,149.3632885360718,0.0
2022-02-03 14:40:00,8.3,18.5,20.5,23.0,11.5,4.616,3.304385,9.972100000000001,61.6305,6.888888888888889,2.0,192.88888888888889,0.0,89.11111111111111,10.0,1020.2222222222222,72.88888888888889,4.888888888888889,3.0,2.111111111111111,511.3061727905273,448.3728731282552,1.6049958930210877,44.796329272534216,24.3862676970164,28.015967960357663,1.0606375656525295,13.774243909517924,239.33769414265953,0.0
2022-02-03 14:50:00,8.5,18.5,21.1,23.0,11.6,4.55,3.45893,9.6584,61.66459999999999,6.944444444444445,2.0,192.44444444444446,0.0,89.05555555555556,10.0,1020.1111111111111,74.44444444444444,4.944444444444445,3.0,2.0555555555555554,518.9446978970232,451.39723380954786,1.8923827569599205,66.36363016828979,24.700313189770544,28.060664883899147,0.9647323500756491,10.901493946037723,293.51067632470426,0.0
2022-02-03 15:00:00,8.6,18.5,21.1,23.0,11.6,4.553,4.01818,9.6929,61.7471,7.0,2.0,192.0,0.0,89.0,10.0,1020.0,76.0,5.0,3.0,2.0,526.6424892171224,460.50975365298916,1.7891822623667746,89.979635612574,24.984679906705004,27.959037834156703,0.9760208582457176,8.264690636861122,354.8889543988072,0.0
2022-02-03 15:10:00,8.6,18.5,20.7,23.0,11.7,4.564,3.848,9.6241,61.8129,6.777777777777778,2.1666666666666665,191.05555555555554,0.0,89.44444444444444,9.555555555555555,1020.0,77.33333333333333,4.888888888888889,3.4444444444444446,1.9444444444444444,531.3041225950745,459.1923510742187,1.456528819600741,92.565738919576,25.22065020243327,27.842515316009518,0.9424686829249064,6.2020880985260005,387.0782338968913,0.0
2022-02-03 15:20:00,8.6,18.4,21.3,23.0,11.7,4.551,3.61409,9.5184,61.8941,6.555555555555555,2.3333333333333335,190.11111111111111,0.0,89.88888888888889,9.11111111111111,1020.0,78.66666666666667,4.777777777777778,3.888888888888889,1.8888888888888888,522.1856506347656,458.5158650189981,1.3068506911279119,90.89385080843995,25.42029506365458,27.70165151913961,0.9304941476384798,4.417184222936631,443.13101923624674,0.0
2022-02-03 15:30:00,8.6,18.3,20.6,22.9,11.5,4.548,3.71944,9.520999999999999,61.9259,6.333333333333333,2.5,189.16666666666666,0.0,90.33333333333333,8.666666666666666,1020.0,80.0,4.666666666666667,4.333333333333333,1.8333333333333333,514.5619941799121,460.90373281895427,1.18435915629069,98.46510360717774,25.565211822272694,27.592918429401635,0.8456912972967503,2.929303516533415,450.0705169005313,0.0
2022-02-03 15:40:00,8.7,18.4,20.9,22.9,11.6,4.522,3.654065,9.4015,61.9476,6.111111111111111,2.666666666666667,188.22222222222223,0.0,90.77777777777777,8.222222222222221,1020.0,81.33333333333333,4.555555555555555,4.777777777777778,1.7777777777777777,514.2090478340236,466.50230377197266,1.1844674273146747,110.07873450607903,25.66278745651245,27.496073220570885,0.890603513220946,1.893398415048917,475.86098205566407,0.0
2022-02-03 15:50:00,8.7,18.4,21.4,22.9,11.7,4.509,3.851305,9.1995,62.017999999999994,5.888888888888889,2.8333333333333335,187.27777777777777,0.0,91.22222222222223,7.777777777777778,1020.0,82.66666666666667,4.444444444444445,5.222222222222222,1.7222222222222223,495.547065633138,475.93277089787625,1.1896949270367623,93.4287608718872,25.73465084393819,27.417963123321535,0.8374137112001577,1.455189887682597,525.4718795267742,0.0
2022-02-03 16:00:00,8.6,18.3,20.5,22.9,11.6,4.504,4.838968181818182,8.962181818181818,61.84463636363636,5.666666666666667,3.0,186.33333333333334,0.0,91.66666666666667,7.333333333333334,1020.0,84.0,4.333333333333333,5.666666666666666,1.6666666666666667,486.32838216145836,477.7296028645834,1.216485582531172,119.2386744245971,25.770886890335948,27.38999537640372,0.8420644325834546,1.2474004228404687,544.6165178417486,0.0
2022-02-03 16:10:00,8.5,18.3,21.2,22.8,11.5,4.527,4.81596,8.6717,61.522800000000004,5.444444444444445,3.166666666666667,185.38888888888889,0.0,92.11111111111111,6.888888888888889,1020.0,85.33333333333333,4.222222222222222,6.111111111111111,1.6111111111111112,471.56290395100916,477.78643926160083,1.1576363146372435,103.41834206877454,25.78410374323527,27.36494557062785,0.7883374310533207,1.1356311013301215,537.753064219157,0.0
2022-02-03 16:20:00,8.4,18.3,21.0,22.8,11.5,4.525,6.695155,8.3072,61.435,5.222222222222222,3.3333333333333335,184.44444444444446,0.0,92.55555555555556,6.444444444444445,1020.0,86.66666666666667,4.111111111111111,6.555555555555555,1.5555555555555556,467.29911895751957,481.7192532980031,1.30828846514225,96.2947393544515,25.783346586227417,27.352871255874636,0.8530461124579112,1.074364250500997,541.2382065836589,0.0
2022-02-03 16:30:00,8.6,18.3,20.6,22.8,11.5,4.511,5.54603,7.7304,61.403499999999994,5.0,3.5,183.5,0.0,93.0,6.0,1020.0,88.0,4.0,7.0,1.5,465.7300382872833,483.28435424804684,1.501145342201163,98.17845367302328,25.773224318822223,27.354141693115235,0.8659883265693983,1.0407720398902893,515.9603457641601,0.0
2022-02-03 16:40:00,8.3,18.2,21.4,22.7,11.4,4.527,4.14919,7.6358999999999995,61.5055,4.777777777777778,3.666666666666667,182.55555555555554,0.0,93.44444444444444,5.555555555555555,1020.0,89.33333333333333,3.888888888888889,7.444444444444445,1.4444444444444444,461.0046626194045,481.0672571958345,1.42083533491792,95.21549448347362,25.756098982493086,27.360611213048298,0.947230647901694,1.0223437249660492,457.96278157552086,0.0
2022-02-03 16:50:00,8.3,18.1,20.5,22.7,11.3,4.514,5.48844,7.7423,61.660000000000004,4.555555555555555,3.8333333333333335,181.61111111111111,0.0,93.88888888888889,5.111111111111112,1020.0,90.66666666666667,3.7777777777777777,7.888888888888888,1.3888888888888888,457.7277066040039,481.86471293131507,1.3900746049887718,84.34140091610493,25.736522324125644,27.385475398079826,0.9069880169714238,1.0122354958151694,444.887185489633,0.0
2022-02-03 17:00:00,8.1,18.1,21.0,22.7,11.2,4.551,10.081075,7.435,61.83820000000001,4.333333333333334,4.0,180.66666666666666,0.0,94.33333333333333,4.666666666666667,1020.0,92.0,3.666666666666667,8.333333333333332,1.3333333333333335,450.8385905930092,485.02993166517933,1.5348262041874525,84.23905366908359,25.721702820460003,27.407705081303913,0.8913389986753465,1.0066860411564509,395.67249150594074,0.0
2022-02-03 17:10:00,8.1,18.0,21.0,22.6,11.1,4.5,19.22773,7.4620999999999995,62.320299999999996,4.111111111111111,4.166666666666667,179.72222222222223,0.0,94.77777777777777,4.222222222222222,1020.0,93.33333333333334,3.5555555555555554,8.777777777777779,1.2777777777777777,441.98363606770835,480.6560345002975,1.5425528484582902,87.04079962412517,25.704634323120114,27.427057399749753,0.9167130204041799,1.0036399586995441,351.6640225219727,0.0
2022-02-03 17:20:00,7.9,18.1,21.2,22.6,11.2,4.516,28.459145,7.4779,62.5924,3.888888888888889,4.333333333333334,178.77777777777777,0.0,95.22222222222223,3.7777777777777777,1020.0,94.66666666666667,3.4444444444444446,9.222222222222221,1.2222222222222223,435.08685344126036,480.5281656901042,2.7331863991183747,93.40726502499338,25.68571605682373,27.440688212712605,1.0206870419780414,1.0019697431723276,316.24045705159506,0.0
2022-02-03 17:30:00,8.0,18.0,20.6,22.6,11.1,4.526,8.09197,7.3878,62.7168,3.666666666666667,4.5,177.83333333333334,0.0,95.66666666666667,3.333333333333334,1020.0,96.0,3.3333333333333335,9.666666666666666,1.1666666666666667,442.4231301879883,479.44173087635255,3.4584929546730665,100.3912978845801,25.667218961715697,27.45705798467,1.1654311752319335,1.0010555974642437,323.5744338989258,0.0
2022-02-03 17:40:00,7.4,17.8,21.3,22.5,10.7,4.521,7.70034,7.2152,62.75789999999999,3.4444444444444446,4.666666666666667,176.88888888888889,0.0,96.11111111111111,2.8888888888888893,1020.0,97.33333333333334,3.2222222222222223,10.11111111111111,1.1111111111111112,435.13913359543375,480.9835308662502,2.881966556310654,96.81100224812826,25.653709115982053,27.494182370503744,1.3147682589292526,1.000564775466919,254.8724454498291,0.0
2022-02-03 17:50:00,7.1,17.6,20.6,22.5,10.3,4.524,7.39605,7.193600000000001,62.7889,3.2222222222222223,4.833333333333334,175.94444444444446,0.0,96.55555555555556,2.4444444444444446,1020.0,98.66666666666667,3.111111111111111,10.555555555555555,1.0555555555555556,437.2148034667969,474.99272796630856,2.5409399132102224,102.95154298232774,25.64756282806396,27.517542527516685,1.2593468284606932,1.0002976220846176,255.10562642415363,0.0
2022-02-03 18:00:00,7.3,17.7,21.2,22.5,10.5,4.508,7.9744,7.079000000000001,62.8375,3.0,5.0,175.0,0.0,97.0,2.0,1020.0,100.0,3.0,11.0,1.0,436.13671722412107,467.9693439808111,2.3257663332540437,105.2403011406074,25.588996013005577,27.49163761138916,1.596623252928257,1.0001519918441772,201.122087059021,0.0
2022-02-03 18:10:00,7.2,17.6,20.6,22.4,10.5,4.552,6.427065000000001,7.0015,62.886300000000006,2.9444444444444446,5.055555555555555,174.77777777777777,0.0,96.77777777777777,2.4444444444444446,1020.0,100.0,2.888888888888889,11.166666666666666,1.0,435.95041189961046,470.2453268432617,2.1152932004133858,106.7228368250529,25.512132796217493,27.437300363314353,1.4059116761933612,1.0000734108686449,185.06036465747206,0.0
2022-02-03 18:20:00,7.5,17.6,21.3,22.4,10.6,4.524,6.199669999999999,6.8392,62.897299999999994,2.888888888888889,5.111111111111111,174.55555555555554,0.0,96.55555555555556,2.888888888888889,1020.0,100.0,2.7777777777777777,11.333333333333334,1.0,433.21569396972654,472.94016844300023,1.9423615485833863,106.32934141450009,25.537320658365886,27.490240195592246,1.3302910329898199,1.0000302284955978,182.42356030782065,0.0
2022-02-03 18:30:00,7.2,17.6,20.8,22.4,10.4,4.511,6.053515,7.0464,62.9677,2.8333333333333335,5.166666666666667,174.33333333333334,0.0,96.33333333333333,3.333333333333333,1020.0,100.0,2.6666666666666665,11.5,1.0,429.21326957264165,468.85861213320777,1.6723014098708913,107.46901581241586,25.562657006581624,27.512194550832113,1.342726598381996,1.0000298023223877,183.39784319559732,0.0
2022-02-03 18:40:00,7.0,17.5,21.3,22.4,10.3,4.517,6.52625,6.6516,62.9153,2.7777777777777777,5.222222222222222,174.11111111111111,0.0,96.11111111111111,3.7777777777777777,1020.0,100.0,2.5555555555555554,11.666666666666666,1.0,431.6548430379232,470.520578511556,1.6996635796626411,108.78961523691814,25.572780510584515,27.519258120854694,1.2703716420133908,1.0000298023223877,151.14616836547853,0.0
2022-02-03 18:50:00,7.5,17.6,20.7,22.3,10.6,4.529,9.57915,6.821899999999999,62.98389999999999,2.7222222222222223,5.277777777777778,173.88888888888889,0.0,95.88888888888889,4.222222222222222,1020.0,100.0,2.4444444444444446,11.833333333333334,1.0,430.81346893310547,476.68671503878187,1.9461651732187488,111.04999173999506,25.589336448874178,27.524017075576353,1.3790292883104525,1.0000298023223877,151.18926713674082,0.0
2022-02-03 19:00:00,7.2,17.6,21.4,22.3,10.5,4.519,9.546375000000001,6.718299999999999,62.903800000000004,2.6666666666666665,5.333333333333333,173.66666666666666,0.0,95.66666666666667,4.666666666666666,1020.0,100.0,2.3333333333333335,12.0,1.0,435.9363953653971,476.25307202920146,2.481032395258462,112.25969410158146,25.58929942131042,27.52500766436259,1.4205210676789286,1.0000298023223877,126.63598456064861,0.0
2022-02-03 19:10:00,7.0,17.3,20.4,22.3,10.1,4.505,7.213289999999999,6.7996,62.9722,2.611111111111111,5.388888888888889,173.44444444444446,0.0,95.44444444444444,5.111111111111111,1020.0,100.0,2.2222222222222223,12.166666666666666,1.0,438.45262185283093,477.270348815918,2.4355528002000795,107.98951647936288,25.59736328125,27.534040648142497,1.4504846000671388,1.0000298023223877,122.96516969045004,0.0
2022-02-03 19:20:00,6.4,17.2,21.5,22.3,9.7,4.524,6.131145,7.117999999999999,63.09740000000001,2.5555555555555554,5.444444444444445,173.22222222222223,0.0,95.22222222222223,5.555555555555555,1020.0,100.0,2.111111111111111,12.333333333333334,1.0,433.50548400878904,472.2967369237439,2.1452578074076754,101.47470312323273,25.605806592305505,27.523270778656006,1.443241744041443,1.0000298023223877,114.4913601811727,0.0
2022-02-03 19:30:00,6.3,17.1,20.4,22.2,9.6,4.516,6.528345,7.3405000000000005,63.0823,2.5,5.5,173.0,0.0,95.0,6.0,1020.0,100.0,2.0,12.5,1.0,431.81382432959543,474.3968546303936,1.8972252411862551,103.02466200359795,25.600462299982706,27.49869886080424,1.3338701908787092,1.0000298023223877,117.90235130310059,0.0
2022-02-03 19:40:00,6.9,17.2,21.3,22.2,10.0,4.514,8.37718,7.2532,62.988800000000005,2.4444444444444446,5.555555555555555,172.77777777777777,0.0,94.77777777777777,6.444444444444445,1020.0,100.0,1.8888888888888888,12.666666666666666,1.0,430.2408199932932,473.39564737955726,1.9918232587434477,108.43423426310221,25.59737162590027,27.47389854113261,1.5117979111274082,1.0000298023223877,119.20922537485758,0.0
2022-02-03 19:50:00,6.1,17.1,21.0,22.2,9.5,4.519,8.68663,7.0929,62.8848,2.388888888888889,5.611111111111111,172.55555555555554,0.0,94.55555555555556,6.888888888888888,1020.0,100.0,1.777777777777778,12.833333333333334,1.0,424.3761728922526,472.47622651900366,2.076787268569914,111.30167210228699,25.587245114644368,27.434338267644243,1.468662411769231,1.0000298023223877,107.93340616861978,0.0
2022-02-03 20:00:00,5.8,16.9,20.7,22.2,9.2,4.511,8.98657,7.076600000000001,62.918499999999995,2.3333333333333335,5.666666666666667,172.33333333333334,0.0,94.33333333333333,7.333333333333333,1020.0,100.0,1.6666666666666667,13.0,1.0,431.3027066040039,470.8017462158203,2.253777184089025,112.77292241414389,25.579679077439387,27.405931186945423,1.4479379499531062,1.0000298023223877,107.5688069150677,0.0
2022-02-03 20:10:00,5.7,16.8,21.3,22.2,9.1,4.527,7.986140000000001,6.6075,62.9156,2.2777777777777777,5.722222222222222,172.11111111111111,0.0,94.11111111111111,7.777777777777778,1020.0,100.0,1.5555555555555556,13.166666666666668,1.0,427.42500254313154,463.28429529299683,2.383182025063509,110.05651669841703,25.56194770495097,27.37887298901876,1.4814329558610917,1.0000298023223877,110.29836466471355,0.0
2022-02-03 20:20:00,6.7,17.0,20.5,22.2,9.6,4.507,8.02632,6.429,62.9268,2.2222222222222223,5.777777777777778,171.88888888888889,0.0,93.88888888888889,8.222222222222221,1020.0,100.0,1.4444444444444444,13.333333333333334,1.0,424.1590550530094,461.17530303955084,2.3543641334704764,108.52768025004931,25.558332017262778,27.364096053441365,1.4723684606949488,1.0000298023223877,114.30558138529459,0.0
2022-02-03 20:30:00,6.5,17.1,21.5,22.2,9.7,4.522,8.209475000000001,6.6343000000000005,62.9956,2.166666666666667,5.833333333333333,171.66666666666666,0.0,93.66666666666667,8.666666666666666,1020.0,100.0,1.3333333333333335,13.5,1.0,421.2379093424479,466.2449892276457,2.3869941476812473,112.96370061195503,25.543457355499267,27.34903345743815,1.5711840778589248,1.0000298023223877,114.53198235829673,0.0
2022-02-03 20:40:00,7.1,17.3,20.4,22.1,10.1,4.531,8.564544999999999,6.7476,63.0222,2.111111111111111,5.888888888888889,171.44444444444446,0.0,93.44444444444444,9.11111111111111,1020.0,100.0,1.2222222222222223,13.666666666666668,1.0,427.87956854107733,459.7650358949859,2.317399096946932,109.08175370146326,25.53421703284743,27.33345234558407,1.5707929066076116,1.0000298023223877,116.82841138419458,0.0
2022-02-03 20:50:00,6.3,17.1,21.3,22.1,9.6,4.486,10.682315,6.4937,63.029999999999994,2.0555555555555554,5.944444444444445,171.22222222222223,0.0,93.22222222222223,9.555555555555555,1020.0,100.0,1.1111111111111112,13.833333333333334,1.0,426.8152173868815,462.21043629964197,2.253168183598815,108.07936350159726,25.516009063720702,27.317728554407758,1.6927154008547465,1.0000298023223877,107.38689854939778,0.0
2022-02-03 21:00:00,6.1,16.9,20.3,22.1,9.4,4.504,10.409699999999999,6.2405,62.8609,2.0,6.0,171.0,0.0,93.0,10.0,1020.0,100.0,1.0,14.0,1.0,425.9764757599228,469.19151030091035,2.4926792426904045,108.54281763712565,25.499775584538774,27.30047920544942,1.6567871789137523,1.0000298023223877,108.03615868886311,0.0
2022-02-03 21:10:00,6.3,16.9,21.2,22.0,9.4,4.506,9.18474,6.0169,62.42280000000001,1.9444444444444444,6.0,171.5,0.0,93.0,10.0,1020.0555555555555,100.0,0.9444444444444444,14.0,1.0,433.5967927042643,472.89021520505,2.5778820282523918,111.13945956213999,25.495932118097944,27.28714098294576,1.60316058019797,1.0000298023223877,117.80096078236897,0.0
2022-02-03 21:20:00,6.3,16.9,21.4,22.0,9.4,4.497,8.937045000000001,6.0567,62.2706,1.8888888888888888,6.0,172.0,0.0,93.0,10.0,1020.1111111111111,100.0,0.8888888888888888,14.0,1.0,435.7826434256017,470.38836446126305,2.5461321093672415,108.54170883997685,25.485890567962734,27.264596874323267,1.7713695232746964,1.0000298023223877,107.32598263670495,0.0
2022-02-03 21:30:00,6.3,16.9,20.4,22.0,9.4,4.505,9.85196111111111,5.947777777777778,62.223666666666674,1.8333333333333333,6.0,172.5,0.0,93.0,10.0,1020.1666666666666,100.0,0.8333333333333334,14.0,1.0,434.63569722493486,466.91666103319193,2.538694973968517,109.81918180110092,25.48710115750631,27.24787528038025,1.6656255875031154,1.0000298023223877,117.12217028299968,0.0
2022-02-03 21:40:00,6.2,16.8,21.4,22.0,9.3,4.502,7.999225,5.9923,62.472,1.7777777777777777,6.0,173.0,0.0,93.0,10.0,1020.2222222222222,100.0,0.7777777777777778,14.0,1.0,436.14470193797143,461.5425122070313,2.5702150954634453,108.66083827692236,25.47758171054603,27.21099780901677,1.8258368032732926,1.0000298023223877,109.77026470464503,0.0
2022-02-03 21:50:00,6.3,16.9,20.6,22.0,9.5,4.511,7.526984999999999,5.9945,62.935900000000004,1.7222222222222223,6.0,173.5,0.0,93.0,10.0,1020.2777777777778,100.0,0.7222222222222222,14.0,1.0,427.74761284137594,460.39708949998874,2.520243432434265,108.29676942900748,25.48285881996155,27.18724395434062,1.7274903339147571,1.0000298023223877,111.8211889139811,0.0
2022-02-03 22:00:00,5.6,16.7,21.1,22.0,9.0,4.515,6.630755000000001,6.395300000000001,63.1597,1.6666666666666667,6.0,174.0,0.0,93.0,10.0,1020.3333333333334,100.0,0.6666666666666667,14.0,1.0,426.8115671092067,460.3733561197917,2.274854739109675,107.87635995229087,25.48290058771769,27.153984750111896,1.697221227089564,1.0000298023223877,108.47468633015951,0.0
2022-02-03 22:10:00,5.9,16.7,21.1,21.9,9.1,4.501,6.800714999999999,6.5314,63.233000000000004,1.6111111111111112,6.0,174.5,0.0,93.0,10.0,1020.3888888888889,100.0,0.6111111111111112,14.0,1.0,424.31565592447913,457.76227640787766,2.28847302499464,109.4080370962283,25.493390629870742,27.121143697102866,1.7977103952398408,1.0016014059384664,113.64880359541898,0.0
2022-02-03 22:20:00,5.3,16.6,20.5,21.9,8.8,4.483,6.76019,6.3947,63.20270000000001,1.5555555555555556,6.0,175.0,0.0,93.0,10.0,1020.4444444444445,100.0,0.5555555555555556,14.0,1.0,421.5486564829158,461.62609117529865,2.16017645395745,110.55256863243835,25.475751654307047,27.08591839790344,1.7164839953184128,1.0271314483880996,111.60431371053059,0.0
2022-02-03 22:30:00,5.7,16.6,21.5,21.9,8.9,4.49,5.753475,6.5586,63.182,1.5,6.0,175.5,0.0,93.0,10.0,1020.5,100.0,0.5,14.0,1.0,417.0914046223958,457.38799784342444,2.0315884506028925,108.07739174384855,25.473447217941285,27.05311430931091,1.735074862440427,1.0622246599197387,110.94533030192058,0.0
2022-02-03 22:40:00,5.6,16.6,20.7,21.9,8.9,4.497,5.734235,6.2051,63.1634,1.4444444444444444,6.0,176.0,0.0,93.0,10.0,1020.5555555555555,100.0,0.4444444444444444,14.0,1.0,410.540296592274,449.04978672772984,1.9570807116179814,110.08874300056932,25.462903654885157,27.028519829518377,1.6315062107979241,1.086556554773433,110.70834526967194,0.0
2022-02-03 22:50:00,5.6,16.6,21.2,21.9,8.9,4.509,5.9645150000000005,5.9116,63.1337,1.3888888888888888,6.0,176.5,0.0,93.0,10.0,1020.6111111111111,100.0,0.38888888888888895,14.0,1.0,416.2007064819336,448.3628186000078,1.8252333889000834,111.4837172330436,25.46152023633321,27.006224234898884,1.682230900923411,1.0922899301846822,106.40658426920572,0.0
2022-02-03 23:00:00,6.0,16.7,20.7,21.9,9.1,4.491,5.536185,5.8124,63.136900000000004,1.3333333333333335,6.0,177.0,0.0,93.0,10.0,1020.6666666666666,100.0,0.33333333333333337,14.0,1.0,417.0306587622632,446.70341857910154,1.8006657229001912,111.60270084208688,25.458893349965415,26.984589182535807,1.5500662207603455,1.0958238704999288,116.84243237813314,0.0
2022-02-03 23:10:00,6.7,16.8,21.3,21.8,9.5,4.484,5.149335,5.6889,63.1813,1.2777777777777777,6.0,177.5,0.0,93.0,10.0,1020.7222222222222,100.0,0.2777777777777778,14.0,1.0,413.1540303548177,449.47328816380997,1.7303338129069172,110.62671240165409,25.458443007334477,26.952216311632576,1.5765713398133294,1.1087790299674212,107.30854928593178,0.0
2022-02-03 23:20:00,6.1,16.8,20.7,21.8,9.4,4.489,4.791980000000001,5.4731000000000005,63.2567,1.2222222222222223,6.0,178.0,0.0,93.0,10.0,1020.7777777777778,100.0,0.2222222222222222,14.0,1.0,414.8685955144071,455.90157486838854,1.8322468380436387,107.29812960931811,25.4537872282664,26.934815829594932,1.6501816000541052,1.1305378758907318,113.25899244944256,0.0
2022-02-03 23:30:00,6.8,16.9,21.3,21.8,9.7,4.497,4.57017,5.1907,63.3608,1.1666666666666667,6.0,178.5,0.0,93.0,10.0,1020.8333333333334,100.0,0.16666666666666674,14.0,1.0,414.7298532104493,455.5731664021811,1.8186134478971785,110.28045919472216,25.448202021916707,26.898677056630454,1.6496506510178246,1.156159524321556,105.59721883138022,0.0
2022-02-03 23:40:00,6.1,16.8,20.7,21.8,9.5,4.489,4.752425000000001,4.9392,63.306200000000004,1.1111111111111112,6.0,179.0,0.0,93.0,10.0,1020.8888888888889,100.0,0.11111111111111116,14.0,1.0,422.4616138923031,452.8235931887572,1.7012280031382025,108.9250204562602,25.45555682812707,26.872548685935932,1.5524170076072552,1.191786357622362,115.11565297250695,0.0
2022-02-03 23:50:00,5.9,16.7,21.3,21.8,9.2,4.514,4.69622,4.9926,63.4525,1.0555555555555556,6.0,179.5,0.0,93.0,10.0,1020.9444444444445,100.0,0.05555555555555558,14.0,1.0,425.60097910563155,451.3617174275716,1.6705343111356101,106.41115381876628,25.443667799631754,26.83441007614136,1.562845089038213,1.2394834838310878,109.16467439015705,0.0
2022-02-04 00:00:00,5.5,16.5,20.9,21.8,8.9,4.504,4.388935,4.6726,63.53680000000001,1.0,6.0,180.0,0.0,93.0,10.0,1021.0,100.0,0.0,14.0,1.0,425.0189348698758,458.17368594114805,1.530398900246216,108.15432984713107,25.438517634073897,26.808559528986613,1.4880974467595418,1.2824881108601889,110.84424505869546,0.0
2022-02-04 00:10:00,6.1,16.6,20.7,21.8,9.2,4.496,4.54959,4.5893999999999995,63.617,0.9444444444444444,6.0,179.88888888888889,0.0,92.94444444444444,10.0,1021.0555555555555,95.38888888888889,-0.1111111111111111,13.944444444444445,1.0,426.1226799519856,459.8677590942383,1.4764882218888251,107.65171590470997,25.430455455780027,26.76749919573466,1.4893709872166316,1.3119735145568847,110.4934082667033,0.0
2022-02-04 00:20:00,5.5,16.5,21.2,21.8,8.9,4.515,3.993785,4.3885,63.644000000000005,0.8888888888888888,6.0,179.77777777777777,0.0,92.88888888888889,10.0,1021.1111111111111,90.77777777777777,-0.2222222222222222,13.88888888888889,1.0,423.81159662882493,455.2157087760136,1.4816678592310113,108.8088545229206,25.445274817418245,26.729181963656583,1.495885379085433,1.3453461526679455,108.36706718574135,0.0
