,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-02-04 00:30:00,6.0,16.7,20.7,21.8,9.2,4.512,3.693365,4.0418,63.6773,0.8333333333333334,6.0,179.66666666666666,0.0,92.83333333333333,10.0,1021.1666666666666,86.16666666666667,-0.3333333333333333,13.833333333333334,1.0,424.8645052083333,453.43767498498676,1.4343522165690439,108.18969250889147,25.446626036961874,26.675630537668866,1.4704629105329514,1.367426640590032,105.23410016377768,0.0
2022-02-04 00:40:00,5.4,16.4,21.2,21.8,8.7,4.513,3.471955,3.9676,63.7041,0.7777777777777778,6.0,179.55555555555554,0.0,92.77777777777777,10.0,1021.2222222222222,81.55555555555556,-0.4444444444444444,13.777777777777779,1.0,421.0093381614247,459.0579888916016,1.357490540084529,105.8296117224397,25.460215222040812,26.62430984814962,1.4365913110971449,1.3673140172163645,122.11087848663328,0.0
2022-02-04 00:50:00,4.9,16.4,20.5,21.8,8.6,4.508,2.9165599999999996,4.0314,63.71990000000001,0.7222222222222222,6.0,179.44444444444446,0.0,92.72222222222223,10.0,1021.2777777777778,76.94444444444444,-0.5555555555555556,13.722222222222221,1.0,417.7405972290039,457.66066046703816,1.297870465417703,107.78229923248291,25.454269285202024,26.56922752380371,1.3354949276645978,1.3495556432008744,109.89964598337811,0.0
2022-02-04 01:00:00,5.0,16.3,21.4,21.7,8.5,4.499,3.25081,4.0873,63.8061,0.6666666666666667,6.0,179.33333333333334,0.0,92.66666666666667,10.0,1021.3333333333334,72.33333333333334,-0.6666666666666666,13.666666666666666,1.0,418.7191413861856,455.8981590569157,1.2258570517725862,109.2427478479935,25.453097387949626,26.51361030896505,1.4278900567690531,1.3330630693833032,103.81438101450604,0.0
2022-02-04 01:10:00,5.4,16.4,20.9,21.7,8.6,4.475,2.707435,3.7076000000000002,63.8078,0.6111111111111112,6.0,179.22222222222223,0.0,92.61111111111111,10.0,1021.3888888888889,67.72222222222223,-0.7777777777777778,13.61111111111111,1.0,425.4880149332682,455.72919596354166,1.1274729211771555,111.31741024038885,25.447496636924097,26.457804430837683,1.3412428096660787,1.3185241302191202,116.70579387061339,0.0
2022-02-04 01:20:00,5.1,16.3,20.9,21.7,8.4,4.513,2.89684,3.7161999999999997,63.837300000000006,0.5555555555555556,6.0,179.11111111111111,0.0,92.55555555555556,10.0,1021.4444444444445,63.111111111111114,-0.8888888888888888,13.555555555555555,1.0,419.26285052069306,449.716313515148,1.1573734794548676,109.09066523665088,25.458826608657837,26.400583022435505,1.3264911795655887,1.3289279796679816,106.21019873301188,0.0
2022-02-04 01:30:00,4.5,16.2,21.1,21.7,8.2,4.487,2.72173,3.7016,63.8698,0.5,6.0,179.0,0.0,92.5,10.0,1021.5,58.5,-1.0,13.5,1.0,419.75510884602863,452.27003204345704,1.1049223658257286,110.08939831189517,25.45891755104065,26.35485129674276,1.3285363571842512,1.4380855403343837,116.29371081034341,0.0
2022-02-04 01:40:00,4.4,16.1,20.5,21.7,8.0,4.507,2.83317,3.5488,63.5769,0.4444444444444444,6.0,178.88888888888889,0.0,92.44444444444444,10.0,1021.5555555555555,53.88888888888889,-1.1111111111111112,13.444444444444445,1.0,416.0618941769655,451.4396083612552,1.1013768394047259,111.6267652041764,25.44580887158712,26.308633521397912,1.2074913142124812,1.6399731894334155,109.3770036061605,0.0
2022-02-04 01:50:00,5.2,16.3,21.4,21.7,8.5,4.492,3.22507,3.215,63.1717,0.38888888888888895,6.0,178.77777777777777,0.0,92.38888888888889,10.0,1021.6111111111111,49.27777777777778,-1.222222222222222,13.38888888888889,1.0,420.7013223266602,447.3415507384552,1.1311642041078396,112.19080276747881,25.45358470598857,26.272044973373415,1.268490760624409,1.9043254945675532,112.34468556722004,0.0
2022-02-04 02:00:00,5.3,16.2,20.5,21.7,8.3,4.491,3.653545,3.1658999999999997,63.0308,0.33333333333333337,6.0,178.66666666666666,0.0,92.33333333333333,10.0,1021.6666666666666,44.66666666666667,-1.3333333333333333,13.333333333333334,1.0,418.80136118921746,443.54699930826825,1.1098809885136824,108.0293179760949,25.446753441492717,26.228662379582723,1.2209652962287267,2.177590031226476,108.17493015289305,0.0
2022-02-04 02:10:00,4.2,16.0,21.4,21.7,7.8,4.491,3.833215,3.5619,63.0231,0.2777777777777778,6.0,178.55555555555554,0.0,92.27777777777777,10.0,1021.7222222222222,40.05555555555556,-1.4444444444444444,13.277777777777779,1.0,421.5548705037435,446.0446892819459,1.246893105506897,107.41823640187582,25.456020301183067,26.194327821731566,1.2651110871632896,2.40988397916158,115.16158084869384,0.0
2022-02-04 02:20:00,3.9,15.9,20.9,21.7,7.5,4.5,5.81907,3.9142,62.97709999999999,0.2222222222222222,6.0,178.44444444444446,0.0,92.22222222222223,10.0,1021.7777777777778,35.44444444444444,-1.5555555555555556,13.222222222222221,1.0,419.0604692375797,447.4812579345704,1.4950522827967412,111.68266559579278,25.46444849014282,26.147388598124184,1.318320425748825,2.6127892057100928,106.05821001688639,0.0
2022-02-04 02:30:00,3.8,15.9,20.5,21.7,7.5,4.5,10.353019999999999,4.4762,63.0139,0.16666666666666674,6.0,178.33333333333334,0.0,92.16666666666667,10.0,1021.8333333333334,30.833333333333343,-1.6666666666666665,13.166666666666666,1.0,427.66584025065106,447.84384004439426,1.9481096129632938,115.05302811595679,25.4735657119751,26.108014348347986,1.3621127195159595,2.8311324099699657,117.79495480855306,0.0
2022-02-04 02:40:00,3.7,15.8,21.2,21.6,7.3,4.486,11.930105000000001,4.6533,62.92569999999999,0.11111111111111116,6.0,178.22222222222223,0.0,92.11111111111111,10.0,1021.8888888888889,26.22222222222223,-1.7777777777777777,13.11111111111111,1.0,427.05820161665997,451.41145497639974,2.3022659121967304,114.21959036573853,25.462374595006306,26.081289831797285,1.3197799122333527,3.1596917959054314,105.65408843994142,0.0
2022-02-04 02:50:00,3.6,15.7,21.3,21.6,7.2,4.473,12.00437,4.6811,62.7909,0.05555555555555558,6.0,178.11111111111111,0.0,92.05555555555556,10.0,1021.9444444444445,21.611111111111114,-1.8888888888888888,13.055555555555555,1.0,430.48325649217634,449.214664783697,2.5289268807199714,110.81560807502876,25.45658872669026,26.068853221020454,1.4644284629400839,3.6487635162455887,109.43708726678192,0.0
2022-02-04 03:00:00,3.3,15.6,20.5,21.6,7.0,4.494,12.014645,4.3092,62.67659999999999,0.0,6.0,178.0,0.0,92.0,10.0,1022.0,17.0,-2.0,13.0,1.0,432.4341044108073,452.34273049190125,2.671878851322131,110.75737255311955,25.45116583188375,26.064343719482423,1.3392606096466382,4.30232349952062,116.22772627512613,0.0
2022-02-04 03:10:00,3.2,15.6,20.8,21.6,6.9,4.507,12.33278,4.1716,62.657000000000004,-0.05555555555555555,6.0,178.55555555555554,0.0,92.0,10.0,1022.0,17.166666666666668,-2.0,12.944444444444445,1.0555555555555556,429.30166160846574,451.96449788411456,2.6812788483988768,109.3000616718012,25.451041275660195,26.04901214281718,1.4770320536692938,5.0216581622759495,105.47773651123048,0.0
2022-02-04 03:20:00,3.3,15.6,21.4,21.6,6.9,4.502,12.339615,3.7281999999999997,62.6761,-0.1111111111111111,6.0,179.11111111111111,0.0,92.0,10.0,1022.0,17.333333333333332,-2.0,12.88888888888889,1.1111111111111112,430.73875701904296,456.7453487878558,2.4822682174518285,110.28198623204635,25.44252411842346,26.04157298405965,1.4859375802675883,5.848561828931173,119.62137420654297,0.0
2022-02-04 03:30:00,4.4,16.0,20.9,21.6,7.8,4.507,10.965869999999999,3.4985999999999997,62.714200000000005,-0.16666666666666666,6.0,179.66666666666666,0.0,92.0,10.0,1022.0,17.5,-2.0,12.833333333333334,1.1666666666666667,436.54095988306506,453.20151721822805,2.57665991257813,111.44009341008245,25.447334684113326,26.031186256731974,1.5875139033390304,6.526028946846893,105.59888665991313,0.0
2022-02-04 03:40:00,4.6,16.0,20.7,21.6,7.9,4.516,11.481815000000001,3.3185000000000002,62.7697,-0.2222222222222222,6.0,180.22222222222223,0.0,92.0,10.0,1022.0,17.666666666666668,-2.0,12.777777777777779,1.2222222222222223,441.35983500162763,456.63462819417316,2.5678281992707546,109.24751527969447,25.45079946835836,26.01560320854187,1.595701666076978,7.1873439812660225,112.31907215118409,0.0
2022-02-04 03:50:00,4.5,16.0,21.5,21.6,7.9,4.531,10.623675,3.0275,62.759,-0.2777777777777778,6.0,180.77777777777777,0.0,92.0,10.0,1022.0,17.833333333333332,-2.0,12.722222222222221,1.2777777777777777,439.898279303189,456.2779924098924,2.56407445504167,107.86154964166846,25.456959698994954,25.986836709976195,1.7292750581105552,7.779109958012898,109.76705205281576,0.0
2022-02-04 04:00:00,3.8,15.8,20.8,21.6,7.5,4.499,11.751965,3.2028,62.8274,-0.3333333333333333,6.0,181.33333333333334,0.0,92.0,10.0,1022.0,18.0,-2.0,12.666666666666666,1.3333333333333333,434.1286302693685,454.22378556525575,2.4871381813961233,109.29304447540456,25.452723935445153,25.954425541559857,1.5789432579278946,8.336192943255107,112.22227968851726,0.0
2022-02-04 04:10:00,3.6,15.7,20.9,21.6,7.3,4.499,11.614700000000001,3.6058999999999997,62.950199999999995,-0.3888888888888889,6.0,181.88888888888889,0.0,92.0,10.0,1022.0,18.166666666666668,-2.0,12.61111111111111,1.3888888888888888,449.25864864656296,456.7170355224609,2.6462623711831155,109.97440231883593,25.439894437789917,25.925698261260987,1.690327070951462,8.847794213294982,101.77855145772298,0.0
2022-02-04 04:20:00,3.5,15.7,21.5,21.6,7.2,4.486,11.306650000000001,3.5753999999999997,62.8794,-0.4444444444444444,6.0,182.44444444444446,0.0,92.0,10.0,1022.0,18.333333333333332,-2.0,12.555555555555555,1.4444444444444444,447.54885111490887,453.8110385061681,2.589802277734724,111.60637946457511,25.4590607102712,25.90299863179525,1.675711009701093,9.339466848373414,118.0429560470581,0.0
2022-02-04 04:30:00,3.4,15.6,20.5,21.6,7.1,4.506,12.388729999999999,3.6428,62.7845,-0.5,6.0,183.0,0.0,92.0,10.0,1022.0,18.5,-2.0,12.5,1.5,443.425809157799,456.31252400716147,2.742601188212465,108.08209964019429,25.47087899843852,25.877864325841266,1.844297243754069,9.644159914652507,106.80552955627442,0.0
2022-02-04 04:40:00,3.4,15.5,21.2,21.6,6.9,4.492,12.776055,3.6787,62.8104,-0.5555555555555556,6.0,183.55555555555554,0.0,92.0,10.0,1022.0,18.666666666666668,-2.0,12.444444444444445,1.5555555555555556,440.20472920735676,456.26405069986976,2.777194680345934,109.75204131972319,25.482184991836547,25.85697670618693,1.6936770117282869,9.802248469988506,112.95269846598308,0.0
2022-02-04 04:50:00,3.0,15.6,21.0,21.6,6.9,4.487,12.111920000000001,3.9329,62.874199999999995,-0.611111111111111,6.0,184.11111111111111,0.0,92.0,10.0,1022.0,18.833333333333332,-2.0,12.38888888888889,1.6111111111111112,431.2614766824657,453.2679419401322,2.86064190000464,108.72836759599588,25.47952503570729,25.83334880144583,1.7212852953517506,9.885083713235156,106.95505903664282,0.0
2022-02-04 05:00:00,2.8,15.4,20.7,21.6,6.6,4.465,11.082015,3.7415,62.8323,-0.6666666666666666,6.0,184.66666666666666,0.0,92.0,10.0,1022.0,19.0,-2.0,12.333333333333334,1.6666666666666665,435.4786149088542,453.9987906901042,2.726748846769333,110.64807383219402,25.487127497990926,25.817724119822184,1.7426886901259422,9.926591501235963,113.98994314829508,0.0
2022-02-04 05:10:00,3.3,15.5,21.4,21.6,6.9,4.493,10.90392,3.7083,62.7616,-0.7222222222222222,6.0,185.22222222222223,0.0,92.0,10.0,1022.0,19.166666666666668,-2.0,12.277777777777779,1.7222222222222223,437.68152039626546,459.8441558662503,2.5956976873120348,110.70505600622145,25.48565778096517,25.795216646194454,1.7454025580485664,9.959024710655212,105.96959356943766,0.0
2022-02-04 05:20:00,4.1,15.8,21.4,21.5,7.5,4.487,10.483625,3.5898000000000003,62.6726,-0.7777777777777778,6.0,185.77777777777777,0.0,92.0,10.0,1022.0,19.333333333333332,-2.0,12.222222222222221,1.7777777777777777,435.4922979736328,459.27160487383264,2.518820608342435,110.28370246973414,25.48793841044108,25.76355582555135,1.7031563385327657,9.979003319740295,105.31123720804851,0.0
2022-02-04 05:30:00,4.2,15.7,20.6,21.5,7.4,4.504,11.096985,3.2979999999999996,62.6674,-0.8333333333333333,6.0,186.33333333333334,0.0,92.0,10.0,1022.0,19.5,-2.0,12.166666666666666,1.8333333333333333,433.69327030576517,458.6118434862159,2.5180474200895278,108.10352363543322,25.484408861796062,25.73000121752421,1.7016338310639063,9.991496880849201,109.14527858734132,0.0
2022-02-04 05:40:00,4.2,15.8,21.1,21.5,7.7,4.47,11.99436,3.2685000000000004,62.73440000000001,-0.8888888888888888,6.0,186.88888888888889,0.0,92.0,10.0,1022.0,19.666666666666668,-2.0,12.11111111111111,1.8888888888888888,435.58274729410806,454.92387050584813,2.4909188486829317,120.35983182055801,25.483762919108074,25.699702606201175,1.6896462374925616,9.993852518399557,108.44962743123374,0.0
2022-02-04 05:50:00,4.2,15.8,21.5,21.5,7.6,4.498,12.225945,3.1287,62.808899999999994,-0.9444444444444444,6.0,187.44444444444446,0.0,92.0,10.0,1022.0,19.833333333333332,-2.0,12.055555555555555,1.9444444444444444,432.3806770201935,449.70297332763676,2.577155372005398,153.85800160639704,25.474422858556114,25.66895005544027,1.7784165952603022,9.994597188631692,109.41377398173015,0.0
2022-02-04 06:00:00,3.4,15.7,20.4,21.6,7.2,4.464,12.548964999999999,2.7325,62.824299999999994,-1.0,6.0,188.0,0.0,92.0,10.0,1022.0,20.0,-2.0,12.0,2.0,435.10321726481124,459.6622705113203,2.8899472309034424,164.94302486355022,25.478345572153728,25.650414527257283,1.7916681333382924,9.9960222752889,114.63721201578775,0.0
2022-02-04 06:10:00,3.8,15.7,21.1,21.5,7.4,4.486,13.344825,2.8396999999999997,62.8928,-0.9444444444444444,6.0,187.72222222222223,0.0,91.83333333333333,10.0,1022.0555555555555,19.77777777777778,-1.9444444444444444,11.944444444444445,2.0,440.1101863992625,456.6596804879726,2.985113398388954,162.86212022080935,25.50575524965922,25.626414286295574,1.7414578628540038,9.997451796531678,107.26918320973714,0.0
2022-02-04 06:20:00,3.7,15.6,21.1,21.5,7.2,4.469,13.371705,2.8754,62.949299999999994,-0.8888888888888888,6.0,187.44444444444446,0.0,91.66666666666667,10.0,1022.1111111111111,19.555555555555557,-1.8888888888888888,11.88888888888889,2.0,439.2881546020508,453.552660929362,2.767482711871465,162.60787885030112,25.54751591046651,25.595003499984742,1.6630068906148274,9.99979643980662,114.67860059102377,0.0
2022-02-04 06:30:00,3.4,15.7,20.5,21.5,7.3,4.485,13.533170000000002,2.9143999999999997,62.94780000000001,-0.8333333333333334,6.0,187.16666666666666,0.0,91.5,10.0,1022.1666666666666,19.333333333333332,-1.8333333333333333,11.833333333333334,2.0,440.3842102787412,456.96853764325726,2.7434449216605583,152.74505479672536,25.578601784463654,25.564084236285105,1.723864675042993,9.999576224149283,104.61383658198986,0.0
2022-02-04 06:40:00,3.6,15.6,21.2,21.5,7.1,4.474,13.596844999999998,2.7174,62.94109999999999,-0.7777777777777778,6.0,186.88888888888889,0.0,91.33333333333333,10.0,1022.2222222222222,19.11111111111111,-1.7777777777777777,11.777777777777779,2.0,448.9887015787761,459.95153208765487,2.647584928812954,135.7737214509781,25.609583177566527,25.53896450360616,1.8206888206799825,9.99629375775655,113.91174808502197,0.0
2022-02-04 06:50:00,3.3,15.6,21.5,21.6,7.1,4.485,14.070525,2.7557,62.9293,-0.7222222222222222,6.0,186.61111111111111,0.0,91.16666666666667,10.0,1022.2777777777778,18.88888888888889,-1.7222222222222223,11.722222222222221,2.0,449.8046826908506,458.6569610525547,2.78476371606191,126.65298690795899,25.634591913223268,25.535775022506716,1.6832942610979083,9.989816462198892,113.49340722401936,0.0
2022-02-04 07:00:00,2.9,15.5,20.7,21.6,6.9,4.462,14.335555,2.5934,62.940599999999996,-0.6666666666666667,6.0,186.33333333333334,0.0,91.0,10.0,1022.3333333333334,18.666666666666668,-1.6666666666666667,11.666666666666666,2.0,464.07570454915367,456.37578776041664,2.643138384677596,158.71774072291487,25.675774068832396,25.551822532018026,1.6462438770135244,9.987625994682313,117.73657550811768,0.0
2022-02-04 07:10:00,2.6,15.5,21.8,21.6,6.6,4.449,16.153299999999998,2.82,62.9379,-0.6111111111111112,6.0,186.05555555555554,0.0,90.83333333333333,10.0,1022.3888888888889,18.444444444444443,-1.6111111111111112,11.61111111111111,2.0,468.7639504022708,457.8166132644127,3.5053703680550314,205.29044534500036,25.717634274164833,25.580318632125856,1.5772391740481058,9.99142497062683,115.5957573445638,0.0
2022-02-04 07:20:00,3.0,15.6,21.3,21.7,6.7,4.428,14.7745,3.0747,62.935900000000004,-0.5555555555555556,6.0,185.77777777777777,0.0,90.66666666666667,10.0,1022.4444444444445,18.22222222222222,-1.5555555555555556,11.555555555555555,2.0,473.5926991780599,457.1777001918047,3.4343137796719865,212.43136344909666,25.761138242085774,25.60262094497681,1.527509202361107,9.994401955604554,110.79128186543782,0.0
2022-02-04 07:30:00,3.1,15.6,20.4,21.8,6.8,4.487,14.793334999999999,3.1029,62.9379,-0.5,6.0,185.5,0.0,90.5,10.0,1022.5,18.0,-1.5,11.5,2.0,483.05321043869543,458.3943127441406,2.9254733514583715,278.2130418559791,25.804754734039307,25.62445245742798,1.618404478430748,9.992201549212137,115.56982533772786,0.0
2022-02-04 07:40:00,2.4,15.6,20.6,21.8,6.5,4.462,15.419935,3.2389,63.427499999999995,-0.4444444444444444,6.0,185.22222222222223,0.0,90.33333333333333,10.0,1022.5555555555555,17.77777777777778,-1.4444444444444444,11.444444444444445,2.0,503.7153146362305,463.0825170968593,3.0938433424631753,383.93676228841144,25.842510210673016,25.645692971547447,1.4933340177933374,9.995681626001993,105.65001107533774,0.0
2022-02-04 07:50:00,2.5,15.6,21.6,21.9,6.5,4.475,15.14321,3.6779,63.6699,-0.38888888888888895,6.0,184.94444444444446,0.0,90.16666666666667,10.0,1022.6111111111111,17.555555555555557,-1.3888888888888888,11.38888888888889,2.0,588.5298245204181,463.14703144292724,3.3391868544702477,316.3180427133162,25.881211620966592,25.666928370793663,1.6740726155042647,9.999114782015482,110.53252142588296,0.0
2022-02-04 08:00:00,2.6,15.6,21.6,21.9,6.5,4.43,14.557149999999998,3.8015,63.616200000000006,-0.33333333333333337,6.0,184.66666666666666,0.0,90.0,10.0,1022.6666666666666,17.333333333333332,-1.3333333333333335,11.333333333333334,2.0,598.6360384114583,462.05772273622716,3.2204824105898537,294.1422266133626,25.933948256174723,25.68279167175293,1.6016128611564635,9.997238279978435,115.49456274668375,0.0
2022-02-04 08:10:00,2.7,15.6,20.4,22.0,6.6,4.485,13.87825,4.6049999999999995,63.5406,-0.2777777777777778,6.0,184.38888888888889,0.0,89.83333333333333,10.0,1022.7222222222222,17.11111111111111,-1.2777777777777777,11.277777777777779,2.0,559.8276946740864,457.0250013013818,3.0683577361349332,236.3813413023006,25.997542956670124,25.688811769485472,1.7097734453280768,9.99554398536682,110.48541316986083,0.0
2022-02-04 08:20:00,2.8,15.7,20.8,22.0,6.7,4.456,14.288784999999999,5.4667,63.53099999999999,-0.2222222222222222,6.0,184.11111111111111,0.0,89.66666666666667,10.0,1022.7777777777778,16.88888888888889,-1.2222222222222223,11.222222222222221,2.0,532.1688374837239,462.40110422770186,3.0897834202798746,570.8099741462664,26.08606494903564,25.698140045801797,1.7565615924199425,9.996961533228555,112.28003304799397,0.0
2022-02-04 08:30:00,2.9,15.8,21.8,22.1,6.7,4.463,14.09918,5.6393,62.439,-0.16666666666666674,6.0,183.83333333333334,0.0,89.5,10.0,1022.8333333333334,16.666666666666668,-1.1666666666666667,11.166666666666666,2.0,512.1067883055238,469.9008893979829,3.5097805501983665,1066.3702876566226,26.1660316212972,25.726224409739178,1.8968060733874637,10.015459415117899,96.12341201782226,0.0
2022-02-04 08:40:00,3.2,15.9,20.8,22.2,6.9,4.475,13.626069999999999,6.2945,62.30929999999999,-0.11111111111111116,6.0,183.55555555555554,0.0,89.33333333333333,10.0,1022.8888888888889,16.444444444444443,-1.1111111111111112,11.11111111111111,2.0,501.9688966878255,476.9519417914029,3.401261560330957,753.4421568169029,26.250483506520588,25.777469771703085,1.7515080428123475,10.017289711634318,119.60693232218425,0.0
2022-02-04 08:50:00,3.1,15.9,20.5,22.2,6.9,4.455,13.0692,8.339,62.4302,-0.05555555555555558,6.0,183.27777777777777,0.0,89.16666666666667,10.0,1022.9444444444445,16.22222222222222,-1.0555555555555556,11.055555555555555,2.0,487.2022920560289,481.7890543233937,2.9866946201809386,540.0883370514778,26.329969336191812,25.78241384824117,1.7605012569824854,10.009214315414429,108.93801200866699,0.0
2022-02-04 09:00:00,3.1,16.0,21.8,22.3,7.1,4.454,12.79462,9.5693,60.451800000000006,0.0,6.0,183.0,0.0,89.0,10.0,1023.0,16.0,-1.0,11.0,2.0,482.2791291300456,483.1335796733286,3.02516671816508,387.7414781697591,26.4764067363739,25.78953079859416,1.7494481710592908,9.99978936513265,93.66182142893474,0.0
2022-02-04 09:10:00,3.3,16.0,20.8,22.3,7.0,4.469,11.90526,10.3583,58.316599999999994,0.2222222222222222,6.111111111111111,186.16666666666666,0.0,88.61111111111111,10.0,1023.0,19.166666666666668,-0.8888888888888888,10.944444444444445,1.9444444444444444,499.75413603333226,484.0213989257812,2.905433961348345,274.00383874709996,26.677526626586918,25.8347051302592,1.7338191447655358,9.997201852798462,107.88410634358725,0.0
2022-02-04 09:20:00,3.7,16.2,20.7,22.3,7.4,4.468,11.615765,10.8199,56.961800000000004,0.4444444444444444,6.222222222222222,189.33333333333334,0.0,88.22222222222223,10.0,1023.0,22.333333333333332,-0.7777777777777778,10.88888888888889,1.8888888888888888,508.3205377197266,493.20935565115394,2.7365777758757273,219.86238059997558,26.85005848566691,25.85446653366089,1.7606798646847406,9.999540389378865,112.8229503885905,0.0
2022-02-04 09:30:00,3.8,16.3,21.8,22.4,7.5,4.49,11.593786363636363,10.31790909090909,56.462090909090904,0.6666666666666666,6.333333333333333,192.5,0.0,87.83333333333333,10.0,1023.0,25.5,-0.6666666666666667,10.833333333333334,1.8333333333333333,517.8420273914556,503.32943736109235,2.7439149137338004,154.91791776021324,27.041363582611087,25.94687465985616,1.7999181662003199,10.001163191795348,114.10959986368815,0.0
2022-02-04 09:40:00,3.8,16.3,20.7,22.4,7.6,4.485,11.141305,10.4475,56.33200000000001,0.8888888888888888,6.444444444444445,195.66666666666666,0.0,87.44444444444444,10.0,1023.0,28.666666666666664,-0.5555555555555556,10.777777777777779,1.7777777777777777,513.5595332634587,508.3386921183268,2.779313753540233,115.29651577534648,27.244358234405517,26.04362867673238,1.6588325981299081,9.999291117986044,148.40875901540122,0.0
2022-02-04 09:50:00,4.0,16.4,20.7,22.5,7.7,4.474,11.452445,10.5009,56.2365,1.1111111111111112,6.555555555555555,198.83333333333334,0.0,87.05555555555556,10.0,1023.0,31.833333333333332,-0.4444444444444444,10.722222222222221,1.7222222222222223,513.4222396850586,524.0894939063062,3.546744335755117,133.9482283386403,27.4633939743042,26.171698659261068,1.7143450584014257,9.904395254453023,482.7305420430501,0.0
2022-02-04 10:00:00,4.2,16.5,21.8,22.6,7.9,4.468,11.581999999999999,11.3046,56.327999999999996,1.3333333333333333,6.666666666666667,202.0,0.0,86.66666666666667,10.0,1023.0,35.0,-0.33333333333333337,10.666666666666666,1.6666666666666667,501.3506625155745,520.6742973380253,3.5343049993488074,106.85741336003534,27.67968242009481,26.21374851544698,1.761795220573743,9.728809951146443,433.1464015197754,0.0
2022-02-04 10:10:00,4.5,16.7,20.6,22.7,8.1,4.461,11.699275,11.4112,56.392100000000006,1.5555555555555556,6.777777777777778,205.16666666666666,0.0,86.27777777777777,10.0,1023.0,38.166666666666664,-0.2222222222222222,10.61111111111111,1.6111111111111112,493.593757019043,521.8952014160157,3.6179752564430236,109.31753261566162,27.886166257858275,26.196971375147502,1.6876493151982626,9.69707685470581,358.8489739481608,0.0
2022-02-04 10:20:00,4.9,16.9,21.0,22.9,8.3,4.487,11.92299,11.3034,56.4732,1.7777777777777777,6.888888888888889,208.33333333333334,0.0,85.88888888888889,10.0,1023.0,41.33333333333333,-0.11111111111111116,10.555555555555555,1.5555555555555556,477.3784338203518,521.067566745802,3.6739142043846478,121.01174962124583,28.126575759251914,26.17549221038818,1.6561926641066869,9.783675192197164,302.35049804687503,0.0
2022-02-04 10:30:00,4.4,17.0,21.5,23.1,8.3,4.482,11.946245000000001,12.0714,56.4011,2.0,7.0,211.5,0.0,85.5,10.0,1023.0,44.5,0.0,10.5,1.5,476.0215586344401,513.029682413737,3.8867660891942384,141.94274089985646,28.305256007512412,25.9707589785258,2.011904044151306,9.894883510271708,234.17918825785318,0.0
2022-02-04 10:40:00,4.8,17.0,20.4,23.1,8.3,4.468,11.862995000000002,12.151599999999998,56.474199999999996,2.2222222222222223,7.111111111111111,214.66666666666666,0.0,85.11111111111111,10.0,1023.0,47.666666666666664,0.11111111111111116,10.444444444444445,1.4444444444444444,508.1245431413322,509.6073017304519,3.483308122952779,219.81962732950848,28.40874778429667,25.579017502466836,2.590340754389763,10.03027762889862,345.2866451772054,0.0
2022-02-04 10:50:00,4.8,17.2,21.5,23.3,8.6,4.483,12.051775,11.3624,57.884,2.444444444444444,7.222222222222222,217.83333333333331,0.0,84.72222222222223,10.0,1023.0,50.83333333333333,0.2222222222222221,10.38888888888889,1.3888888888888888,524.5239036051432,525.7882585687746,3.1826522971613933,351.09614586436817,28.268941516876218,24.43377539634705,3.6744670049349466,10.17722226301829,631.4556690470378,0.0
2022-02-04 11:00:00,4.9,17.3,21.1,23.3,8.6,4.454,12.261664999999999,10.838899999999999,59.3019,2.6666666666666665,7.333333333333333,221.0,0.0,84.33333333333333,10.0,1023.0,54.0,0.33333333333333326,10.333333333333334,1.3333333333333335,537.6587162412446,620.1234072911054,3.140537939866384,421.6212129211426,28.30933717727661,24.83213368097941,2.7684316511948905,10.428424175580343,554.1734304300944,0.0
2022-02-04 11:10:00,5.3,17.4,20.8,23.4,9.0,4.458,12.401349999999999,10.1665,60.2561,2.888888888888889,7.444444444444445,224.16666666666666,0.0,83.94444444444444,10.0,1023.0,57.166666666666664,0.4444444444444444,10.277777777777779,1.2777777777777777,573.8781119791668,744.5071966201957,3.0260271417959936,613.7225769301592,28.36753646214803,25.62531879425049,3.363785557349523,10.465682093302409,438.0659113566081,0.0
2022-02-04 11:20:00,5.6,17.5,21.6,23.4,9.1,4.515,13.256545,9.6702,60.9144,3.111111111111111,7.555555555555555,227.33333333333331,0.0,83.55555555555556,10.0,1023.0,60.33333333333333,0.5555555555555556,10.222222222222221,1.2222222222222223,578.1791066207008,741.3236053466796,3.432158645788829,627.4837901814778,28.350156230279957,25.348884462582866,4.050957765707189,10.569632989888811,261.655333909719,0.0
2022-02-04 11:30:00,5.7,17.5,20.5,23.3,9.2,4.521,12.664505,10.3006,61.32619999999999,3.333333333333333,7.666666666666666,230.5,0.0,83.16666666666667,10.0,1023.0,63.5,0.6666666666666665,10.166666666666666,1.1666666666666667,571.6707602945964,832.2450259644959,3.578118256620095,526.1073869487525,28.464119828542074,25.7989924399058,2.8765555940071743,10.772196679115295,259.42210357666016,0.0
2022-02-04 11:40:00,6.1,17.7,21.6,23.4,9.5,4.504,12.551689999999999,10.2862,61.522400000000005,3.5555555555555554,7.777777777777778,233.66666666666666,0.0,82.77777777777777,10.0,1023.0,66.66666666666666,0.7777777777777777,10.11111111111111,1.1111111111111112,571.2058292643229,807.3401810920102,3.665865880250931,465.26061314900716,28.599343046014525,25.802448056579532,3.6041104362965335,10.58105054870495,187.5320465512217,0.0
2022-02-04 11:50:00,6.3,17.7,20.6,23.4,9.6,4.523,12.6282,9.9778,61.5468,3.7777777777777777,7.888888888888889,236.83333333333331,0.0,82.38888888888889,10.0,1023.0,69.83333333333333,0.8888888888888888,10.055555555555555,1.0555555555555556,566.676403864718,755.0271677652995,4.1496162942371795,447.2061261512196,28.663225274759498,25.257680774516306,3.3216183478414676,10.276307220916964,128.1924324994707,0.0
2022-02-04 12:00:00,6.1,17.8,21.2,23.4,9.6,4.505,12.79308,9.7677,61.54110000000001,4.0,8.0,240.0,0.0,82.0,10.0,1023.0,73.0,1.0,10.0,1.0,543.7319077555338,772.2091114684357,4.662194160593431,320.99619697355286,28.846731745402018,25.35717139561971,2.9508973956108093,10.00953550974528,132.67020446777343,96.0
2022-02-04 12:10:00,6.1,17.8,21.1,23.4,9.6,4.519,12.567635,9.8165,61.6204,4.0,8.11111111111111,240.33333333333334,0.0,82.38888888888889,10.0,1022.9444444444445,74.5,1.0555555555555556,10.222222222222221,1.0,539.9914654049928,807.4364316813151,4.449722749392191,280.82848584493,29.165534086227417,25.784139957427982,2.6658219865957897,9.536196389198304,141.33943968454997,0.0
2022-02-04 12:20:00,6.1,17.8,21.0,23.5,9.7,4.527,12.47181,9.8218,61.657,4.0,8.222222222222221,240.66666666666666,0.0,82.77777777777777,10.0,1022.8888888888889,76.0,1.1111111111111112,10.444444444444445,1.0,556.3787125651041,780.0918742423222,4.231810310533492,199.39598138755326,29.43127026802855,25.61295678138733,3.030963938588002,8.936318994245894,104.40425691948562,0.0
2022-02-04 12:30:00,6.4,18.1,21.3,23.6,10.0,4.537,12.103805,9.7361,61.6216,4.0,8.333333333333334,241.0,0.0,83.16666666666667,10.0,1022.8333333333334,77.5,1.1666666666666667,10.666666666666666,1.0,527.107218003547,727.3395221648818,3.9887576759871792,143.5445336866648,29.617636268032232,24.970688716552427,3.027721270204882,8.561291709587929,90.32365479766347,0.0
2022-02-04 12:40:00,6.8,18.2,20.8,23.5,10.3,4.576,11.99143,10.305,61.635799999999996,4.0,8.444444444444445,241.33333333333334,0.0,83.55555555555556,10.0,1022.7777777777778,79.0,1.2222222222222223,10.88888888888889,1.0,506.5018636067708,680.1916125488281,3.7040929321919456,132.94266187053614,29.81051751772563,24.225044062932334,3.2282960442701976,8.303952687581381,90.3393770980835,0.0
2022-02-04 12:50:00,7.0,18.3,21.4,23.6,10.4,4.608,11.974264999999999,10.3557,61.57469999999999,4.0,8.555555555555555,241.66666666666666,0.0,83.94444444444444,10.0,1022.7222222222222,80.5,1.2777777777777777,11.11111111111111,1.0,497.15426060819084,527.58740617774,3.5488917378584546,97.09627900441487,29.96653017361959,21.60254747072856,4.879381269613901,8.71102126757304,17.497292869289716,0.0
2022-02-04 13:00:00,7.1,18.5,20.8,23.6,10.6,4.637,12.220735,10.2491,61.5215,4.0,8.666666666666666,242.0,0.0,84.33333333333333,10.0,1022.6666666666666,82.0,1.3333333333333333,11.333333333333334,1.0,493.59155357974697,495.00718354724705,3.9200861969506002,88.0933197446058,30.509252261125322,19.985439247120926,3.455119515676967,10.690722997436108,10.986811881058856,0.0
2022-02-04 13:10:00,7.2,18.5,21.4,23.5,10.7,4.602,13.175014999999998,10.0252,61.4923,4.0,8.777777777777779,242.33333333333334,0.0,84.72222222222223,10.0,1022.6111111111111,83.5,1.3888888888888888,11.555555555555555,1.0,492.41204620361333,510.4190225886203,4.37418212874461,75.69813781199483,31.769085280100505,19.682258796691894,2.523094480236371,11.418849557240803,78.76848053614299,0.0
2022-02-04 13:20:00,7.4,18.5,20.6,23.6,10.9,4.686,12.389025,9.9956,61.4841,4.0,8.88888888888889,242.66666666666666,0.0,85.11111111111111,10.0,1022.5555555555555,85.0,1.4444444444444444,11.777777777777779,1.0,495.6193569911212,539.770510997553,5.075816529618818,73.34623826840503,32.74588073730469,19.53679407755534,2.3411272728443144,10.75259418487549,123.05127146402995,0.0
2022-02-04 13:30:00,7.7,18.8,21.2,23.6,11.2,4.619,12.418325,9.834999999999999,61.3929,4.0,9.0,243.0,0.0,85.5,10.0,1022.5,86.5,1.5,12.0,1.0,496.45342223068764,538.3969758167486,4.894217565827451,68.24426464824353,33.52583086013794,19.32555734952291,2.147585354646047,9.48246375242869,124.46018927256266,0.0
2022-02-04 13:40:00,7.9,18.8,21.4,23.6,11.3,4.632,12.302445,9.771899999999999,61.3692,4.0,9.11111111111111,243.33333333333334,0.0,85.88888888888889,10.0,1022.4444444444445,88.0,1.5555555555555556,12.222222222222221,1.0,480.74307210286463,537.9709484863281,4.16754927833875,51.231027889251706,34.19840347925822,19.08175229072571,2.021476269165675,8.226724251906077,116.57202061971029,0.0
2022-02-04 13:50:00,7.9,18.8,20.8,23.6,11.3,4.61,12.040099999999999,9.8463,61.471500000000006,4.0,9.222222222222221,243.66666666666666,0.0,86.27777777777777,10.0,1022.3888888888889,89.5,1.6111111111111112,12.444444444444445,1.0,470.201401132167,530.5537374456998,3.582304990224246,59.36712846777533,34.691876857840946,18.84076962246921,2.1140290712951963,7.030037362054398,110.31609397888182,0.0
2022-02-04 14:00:00,7.7,18.8,21.2,23.5,11.2,4.63,11.09486,9.910599999999999,61.4807,4.0,9.333333333333334,244.0,0.0,86.66666666666667,10.0,1022.3333333333334,91.0,1.6666666666666665,12.666666666666666,1.0,469.14189809163406,507.75079671223955,3.366267266670863,64.50342943827312,34.890950508117676,17.168055186271665,3.9396469829479854,6.311874028841655,25.204641323685642,0.0
2022-02-04 14:10:00,7.9,18.9,21.1,23.5,11.4,4.633,10.721635000000001,9.5721,61.427800000000005,4.0,9.444444444444445,244.33333333333334,0.0,87.05555555555556,10.0,1022.2777777777778,92.5,1.7222222222222223,12.88888888888889,1.0,487.5342698441429,447.1700133821334,3.327138008876035,100.63507578488797,34.00108314107676,14.986862738875093,4.5744731571374695,8.105755378874273,1.000000238418579,0.0
2022-02-04 14:20:00,7.6,18.7,21.0,23.5,11.3,4.628,10.125745,9.7508,61.4794,4.0,9.555555555555555,244.66666666666666,0.0,87.44444444444444,10.0,1022.2222222222222,94.0,1.7777777777777777,13.11111111111111,1.0,493.7040870157878,455.57918223063155,2.9449387061595917,112.06771846771241,33.78849278132121,14.878475557963053,3.1684411176045737,9.781461278597513,1.000000238418579,0.0
2022-02-04 14:30:00,8.0,18.7,21.2,23.5,11.4,4.612,8.893635,9.7209,61.490899999999996,4.0,9.666666666666666,245.0,0.0,87.83333333333333,10.0,1022.1666666666666,95.5,1.8333333333333333,13.333333333333332,1.0,499.761665982652,456.5069741575746,2.751495476321312,109.24609643408132,33.6921669546242,15.090508161555224,2.8081380258753,10.210737769825212,1.000000238418579,0.0
2022-02-04 14:40:00,8.2,18.7,20.6,23.4,11.5,4.639,8.933055,9.6717,61.501599999999996,4.0,9.777777777777779,245.33333333333334,0.0,88.22222222222223,10.0,1022.1111111111111,97.0,1.8888888888888888,13.555555555555555,1.0,515.4230259651973,443.9131509925579,2.7502258255993577,95.47990579702086,33.546931476593016,15.338320376078286,2.676975123882294,10.084536124865213,1.000000238418579,0.0
2022-02-04 14:50:00,8.0,18.7,21.5,23.4,11.4,4.564,8.77856,9.5818,61.5046,4.0,9.88888888888889,245.66666666666666,0.0,88.61111111111111,10.0,1022.0555555555555,98.5,1.9444444444444444,13.777777777777779,1.0,508.28516299293153,447.6727173868815,2.7950695526599882,99.33226539611817,33.57518200556437,15.54790713151296,2.3909828410545986,9.927571218808492,1.000000238418579,0.0
2022-02-04 15:00:00,8.0,18.8,20.7,23.4,11.5,4.559,8.717385,8.8761,61.473299999999995,4.0,10.0,246.0,0.0,89.0,10.0,1022.0,100.0,2.0,14.0,1.0,483.58380350748695,441.73362307142935,2.414429349865617,87.84843735969673,33.66232648380468,15.66016531975543,2.583289802986416,9.819455443705365,1.000000238418579,0.0
2022-02-04 15:10:00,8.1,18.7,20.9,23.4,11.5,4.614,8.61479,8.7633,61.5289,3.9444444444444446,9.88888888888889,244.05555555555554,0.0,89.27777777777777,10.0,1022.1111111111111,97.61111111111111,2.0,14.055555555555555,1.0,466.93742676482805,444.56528784039375,2.3243412134303885,72.2198079840881,33.63717596054077,15.68475674947103,2.5510028258959454,9.79642996152242,1.000000238418579,0.0
2022-02-04 15:20:00,7.8,18.5,21.2,23.4,11.1,4.58,8.6242,8.8468,61.680600000000005,3.888888888888889,9.777777777777779,242.11111111111111,0.0,89.55555555555556,10.0,1022.2222222222222,95.22222222222223,2.0,14.11111111111111,1.0,460.7713480631511,444.10555877685545,2.3464715001980467,65.1134228960673,33.46166885052874,15.712310702318703,2.511902472308425,9.859936391251987,1.000000238418579,0.0
2022-02-04 15:30:00,7.7,18.4,20.7,23.3,11.0,4.574,10.08896,8.7907,61.6375,3.8333333333333335,9.666666666666666,240.16666666666666,0.0,89.83333333333333,10.0,1022.3333333333334,92.83333333333333,2.0,14.166666666666666,1.0,458.35845499323705,445.90435226265043,2.191011373794685,60.053951107607055,33.13461416244507,15.808180732727049,2.5820355109373727,9.924902528127035,1.000000238418579,0.0
2022-02-04 15:40:00,7.5,18.3,21.2,23.3,10.8,4.586,9.015425,8.3917,61.14059999999999,3.7777777777777777,9.555555555555555,238.22222222222223,0.0,90.11111111111111,10.0,1022.4444444444445,90.44444444444444,2.0,14.222222222222221,1.0,458.92346778957324,450.61572549052624,2.0559859266052136,224.26876165810276,32.56737235387166,16.02409811178843,2.510995696783066,9.994880353609721,2.5141341346502304,0.0
2022-02-04 15:50:00,7.6,18.3,20.6,23.3,10.9,4.523,7.663905,8.2522,60.9516,3.7222222222222223,9.444444444444445,236.27777777777777,0.0,90.38888888888889,10.0,1022.5555555555555,88.05555555555556,2.0,14.277777777777779,1.0,455.19700326503005,461.02039876302086,1.9685634611555414,185.85835328829492,30.858485352198283,16.18716415660629,4.181530330181122,10.66432459028692,17.476543336523687,0.0
2022-02-04 16:00:00,7.5,18.3,21.4,23.2,10.9,4.521,8.512625,8.4102,60.9193,3.6666666666666665,9.333333333333334,234.33333333333334,0.0,90.66666666666667,10.0,1022.6666666666666,85.66666666666667,2.0,14.333333333333334,1.0,443.08829498291016,479.39015674459523,1.9348797913392386,124.74397970835369,28.91745112101237,16.983195015589395,4.462972932656606,14.367108589808145,20.048097589612006,0.0
2022-02-04 16:10:00,7.5,18.3,20.5,23.2,10.9,4.535,7.313554999999999,8.3957,60.8922,3.611111111111111,9.222222222222221,232.38888888888889,0.0,90.94444444444444,10.0,1022.7777777777778,83.27777777777777,2.0,14.38888888888889,1.0,438.6625999994388,486.9963682556152,1.845107428556108,92.69055107849466,27.72670689582825,18.17607471783956,4.451664072275162,18.15889650344849,225.84209011077883,0.0
2022-02-04 16:20:00,7.3,18.0,21.2,23.2,10.5,4.521,6.26821,8.359,60.860699999999994,3.5555555555555554,9.11111111111111,230.44444444444446,0.0,91.22222222222223,10.0,1022.8888888888889,80.88888888888889,2.0,14.444444444444445,1.0,437.49510976155597,466.4022321714204,1.8364451008462637,69.8160945645564,26.62957046508789,19.484933837254843,4.26039466659228,19.95037034034729,252.80283224105833,0.0
2022-02-04 16:30:00,7.2,18.0,20.6,23.1,10.5,4.537,4.9468049999999995,8.168099999999999,60.832100000000004,3.5,9.0,228.5,0.0,91.5,10.0,1023.0,78.5,2.0,14.5,1.0,427.125012694611,474.9154468966079,1.7142922026727159,55.403479923636226,25.688501513799032,20.725735177993776,3.49761900583903,22.71912117958069,121.57527222951254,0.0
2022-02-04 16:40:00,7.1,17.9,21.3,23.1,10.4,4.53,4.410349999999999,8.0089,60.8215,3.4444444444444446,8.88888888888889,226.55555555555554,0.0,91.77777777777777,10.0,1023.1111111111111,76.11111111111111,2.0,14.555555555555555,1.0,426.9343723551432,473.83828440348304,1.5434367565313976,48.81497147328436,24.77687608578784,21.809828655221366,2.9705014426088603,24.650735178424814,333.7701911447277,0.0
2022-02-04 16:50:00,7.0,17.8,20.5,23.0,10.3,4.534,4.4899949999999995,7.986,60.809400000000004,3.388888888888889,8.777777777777779,224.61111111111111,0.0,92.05555555555556,10.0,1023.2222222222222,73.72222222222223,2.0,14.61111111111111,1.0,424.8149611409505,459.70203596794744,1.430091885308088,42.080556096976764,23.90758790334066,22.899834836324057,3.042587478955587,25.76429872830709,41.54360460480054,0.0
2022-02-04 17:00:00,6.9,17.8,21.4,22.9,10.2,4.508,6.437335,8.125200000000001,60.8313,3.3333333333333335,8.666666666666666,222.66666666666666,0.0,92.33333333333333,10.0,1023.3333333333334,71.33333333333334,2.0,14.666666666666666,1.0,419.3165561930338,475.24005863233543,1.4606450285514196,36.98297616322835,23.197623834609985,24.25815830230713,3.8931776165962217,28.416615568796793,55.14681031386058,0.0
2022-02-04 17:10:00,6.9,17.7,20.5,22.9,10.2,4.498,10.165569999999999,8.0235,60.8571,3.2777777777777777,8.555555555555555,220.72222222222223,0.0,92.61111111111111,10.0,1023.4444444444445,68.94444444444444,2.0,14.722222222222221,1.0,420.0477448947951,463.2818290798144,1.6420816263522806,36.43564149306992,22.659311519288746,25.674714721367184,6.648754661096691,31.80225348537251,58.056656856967905,0.0
2022-02-04 17:20:00,6.8,17.7,21.4,22.8,10.1,4.483,11.161069999999999,7.9064000000000005,60.848800000000004,3.2222222222222223,8.444444444444445,218.77777777777777,0.0,92.88888888888889,10.0,1023.5555555555555,66.55555555555556,2.0,14.777777777777779,1.0,417.5859755452474,464.2543915566631,1.973226114710172,36.718327136605474,22.218462947209677,26.839144194920856,7.625415536562602,37.20719963073731,71.23553566614787,0.0
2022-02-04 17:30:00,6.7,17.6,20.5,22.7,10.0,4.456,9.46927,7.9194,60.8644,3.166666666666667,8.333333333333334,216.83333333333334,0.0,93.16666666666667,10.0,1023.6666666666666,64.16666666666667,2.0,14.833333333333334,1.0,417.8210154706582,476.5685036214193,1.9854552095724365,33.31601416824901,21.877852083841958,27.58695462544759,7.00976507027944,37.918868166605634,143.68438217798868,0.0
2022-02-04 17:40:00,6.7,17.5,21.4,22.7,9.9,4.461,8.74629,7.9886,60.949,3.111111111111111,8.222222222222221,214.88888888888889,0.0,93.44444444444444,10.0,1023.7777777777778,61.77777777777778,2.0,14.88888888888889,1.0,411.83680928548176,467.2268996525907,2.05397365351518,33.85986335118612,21.511328004201253,28.03102204322815,6.333058008352916,37.63995120366415,91.08560844421388,0.0
2022-02-04 17:50:00,6.6,17.5,20.6,22.7,10.0,4.488,9.533244999999999,7.8496,60.9833,3.0555555555555554,8.11111111111111,212.94444444444446,0.0,93.72222222222223,10.0,1023.8888888888889,59.38888888888889,2.0,14.944444444444445,1.0,407.55425279288454,455.7740482584635,1.9352493088629283,38.36236367812938,21.172085513853084,28.44942261043915,7.4812853675777635,39.40683378241157,48.24485531569874,0.0
2022-02-04 18:00:00,6.5,17.4,21.4,22.6,9.8,4.512,9.30594,7.777299999999999,60.9576,3.0,8.0,211.0,0.0,94.0,10.0,1024.0,57.0,2.0,15.0,1.0,406.6141787018173,499.04534897376755,1.9973833825797012,41.327515523447154,21.143259868621826,29.067581860224408,7.8845105568567915,38.46791753133138,1031.7761428451538,0.0
2022-02-04 18:10:00,6.6,17.4,20.4,22.6,9.8,4.531,10.576245,7.770999999999999,60.927200000000006,2.888888888888889,8.055555555555555,210.05555555555554,0.0,93.77777777777777,10.0,1024.0555555555557,54.888888888888886,1.8333333333333333,15.277777777777779,1.0,409.04948933919275,514.2656577204561,2.151703724463781,47.765982400064416,21.5436426003774,29.305297571818034,6.410176706314087,32.94246384938558,966.6976180013022,0.0
2022-02-04 18:20:00,6.5,17.4,21.5,22.6,9.8,4.506,12.132275,7.7306,60.8937,2.7777777777777777,8.11111111111111,209.11111111111111,0.0,93.55555555555556,10.0,1024.111111111111,52.77777777777778,1.6666666666666665,15.555555555555555,1.0,412.3705039469402,506.9297468058268,2.349822821815809,54.36021032969156,21.899776257498793,29.037818184761004,6.479473627691215,32.047672340694795,726.044423761745,0.0
2022-02-04 18:30:00,6.4,17.3,20.4,22.5,9.7,4.498,12.066464999999999,7.649800000000001,60.8952,2.6666666666666665,8.166666666666666,208.16666666666666,0.0,93.33333333333333,10.0,1024.1666666666667,50.666666666666664,1.5,15.833333333333334,1.0,410.8745322321749,571.1455904905823,2.4721508819706695,63.91067628774266,22.35829456647237,28.72164474169413,5.001858860254288,31.376619920730587,1042.0695034790037,0.0
2022-02-04 18:40:00,6.4,17.4,21.4,22.5,9.8,4.494,11.501285,7.4048,60.90839999999999,2.5555555555555554,8.222222222222221,207.22222222222223,0.0,93.11111111111111,10.0,1024.2222222222222,48.55555555555556,1.3333333333333333,16.11111111111111,1.0,414.7855479939779,656.8814650472005,2.665015309052279,72.79977559084273,22.877041562398276,28.490038601557416,4.2337555221716565,27.20330669403076,1282.8615450032553,0.0
2022-02-04 18:50:00,6.5,17.3,20.9,22.5,9.7,4.507,11.909004999999999,7.2229,60.8922,2.4444444444444446,8.277777777777779,206.27777777777777,0.0,92.88888888888889,10.0,1024.2777777777778,46.44444444444444,1.1666666666666665,16.38888888888889,1.0,416.2742504286492,698.7445053696907,2.74494650702692,83.24113094222074,23.38448586146037,28.135196380615234,3.8973365497589114,22.479204270044963,1497.2939573160807,0.0
2022-02-04 19:00:00,6.2,17.2,20.7,22.5,9.6,4.487,12.331755,7.3557999999999995,60.9249,2.3333333333333335,8.333333333333334,205.33333333333334,0.0,92.66666666666667,10.0,1024.3333333333333,44.33333333333333,1.0,16.666666666666668,1.0,417.97114227294924,738.818618563948,2.8305139818636036,87.9728043744793,23.805687810876275,27.752200111130538,4.002445056674171,18.608214289778367,1688.9242043601862,0.0
2022-02-04 19:10:00,6.4,17.3,21.4,22.5,9.7,4.506,12.555585,7.3955,60.948699999999995,2.2222222222222223,8.38888888888889,204.38888888888889,0.0,92.44444444444444,10.0,1024.388888888889,42.22222222222222,0.8333333333333333,16.944444444444443,1.0,417.4084519976035,768.641185913086,3.0337097227438696,93.88222461247848,24.159578310648598,27.41126897493998,3.699879899819692,15.836885867118834,1700.395194905599,0.0
2022-02-04 19:20:00,6.4,17.3,20.6,22.5,9.7,4.49,11.058015000000001,7.2884,60.94349999999999,2.111111111111111,8.444444444444445,203.44444444444446,0.0,92.22222222222223,10.0,1024.4444444444443,40.111111111111114,0.6666666666666665,17.22222222222222,1.0,418.89927581787106,796.4861195812007,2.949314023855716,102.51234113747117,24.470183029174805,27.094691871007285,3.7492559274037682,13.393948936462403,1675.576631673177,0.0
2022-02-04 19:30:00,6.5,17.3,21.6,22.5,9.8,4.463,9.409445,7.083,60.9369,2.0,8.5,202.5,0.0,92.0,10.0,1024.5,38.0,0.5,17.5,1.0,419.6736841942799,832.5727935791016,2.8381958198075914,104.74680622639627,24.73002862930298,26.898743330637615,3.6368571496009827,11.418085729281106,1779.150438232422,0.0
2022-02-04 19:40:00,6.4,17.3,20.5,22.5,9.8,4.51,9.588755,7.0331,60.9721,1.8888888888888888,8.555555555555555,201.55555555555554,0.0,91.77777777777777,10.0,1024.5555555555557,35.888888888888886,0.33333333333333326,17.77777777777778,1.0,414.68375356038416,873.1667337281676,2.6195395517349245,107.21432033538818,24.988861115773517,26.89024492899577,3.4667221919695534,10.287054942448934,1939.7553521728514,0.0
2022-02-04 19:50:00,6.8,17.6,21.5,22.5,10.2,4.585,8.996965,7.0528,60.9908,1.777777777777778,8.61111111111111,200.61111111111111,0.0,91.55555555555556,10.0,1024.611111111111,33.77777777777778,0.16666666666666652,18.055555555555557,1.0,416.96049338855966,890.1224706961095,2.5890304351189717,107.78546959246619,25.19325071970622,26.823322057724,3.5332469030221305,9.398553589185079,1848.7881520589194,0.0
2022-02-04 20:00:00,6.9,17.8,20.7,22.5,10.4,4.638,9.28571,7.1288,61.0135,1.6666666666666667,8.666666666666666,199.66666666666666,0.0,91.33333333333333,10.0,1024.6666666666667,31.666666666666664,0.0,18.333333333333332,1.0,413.7555508422852,903.1937469482422,2.454344087290225,110.3597999473615,25.36625531196594,26.70312748908996,3.4854012835025783,8.680663328170777,1779.8018664550782,0.0
2022-02-04 20:10:00,6.8,17.6,21.1,22.5,10.0,4.723,10.051275,7.175400000000001,61.0133,1.5555555555555556,8.722222222222221,198.72222222222223,0.0,91.11111111111111,10.0,1024.7222222222222,29.555555555555554,-0.16666666666666696,18.61111111111111,1.0,414.00847259521487,874.0199414643787,2.7043048856150635,109.17377135109768,25.48807901064555,26.50942870457967,3.530945286353429,8.212442123095194,1549.8364868164062,0.0
2022-02-04 20:20:00,6.5,17.6,20.9,22.4,10.1,4.699,11.716515,7.2131,61.006600000000006,1.4444444444444444,8.777777777777779,197.77777777777777,0.0,90.88888888888889,10.0,1024.7777777777778,27.444444444444443,-0.3333333333333335,18.88888888888889,1.0,413.33126942952475,886.85349189846,2.7428510251220333,110.66125098945058,25.60212819735209,26.409437573750814,3.5167375648021695,7.864823040167491,1508.4934853108723,0.0
2022-02-04 20:30:00,6.1,17.5,21.3,22.4,9.8,4.707,11.13321,7.1838,61.0074,1.3333333333333335,8.833333333333334,196.83333333333334,0.0,90.66666666666667,10.0,1024.8333333333333,25.333333333333332,-0.5,19.166666666666664,1.0,416.17604559185867,848.1331099446616,2.950596957422246,108.3640349826705,25.68344104766846,26.26788094202677,3.6739636262257895,7.564151510397593,1258.1611783854166,0.0
2022-02-04 20:40:00,6.6,17.6,20.8,22.4,10.1,4.688,9.77902,7.2802999999999995,61.011300000000006,1.2222222222222223,8.88888888888889,195.88888888888889,0.0,90.44444444444444,10.0,1024.888888888889,23.22222222222222,-0.666666666666667,19.444444444444443,1.0,418.930443318685,817.5894495961859,2.902554144812169,109.3972831680815,25.745031115214033,26.060704336166385,3.6117263317108153,7.420122289657593,1074.90328704834,0.0
2022-02-04 20:50:00,6.2,17.6,20.8,22.4,9.9,4.666,9.533545,7.3625,61.0073,1.1111111111111112,8.944444444444445,194.94444444444446,0.0,90.22222222222223,10.0,1024.9444444444443,21.111111111111107,-0.8333333333333335,19.72222222222222,1.0,421.22596742476543,738.7730145263672,2.7491429708771786,107.84278034339518,25.741005414326985,25.72200793902079,3.6428007984161375,7.442227061589558,696.6228455607096,0.0
