,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-02-04 21:00:00,6.6,17.6,21.0,22.3,10.2,4.698,11.2999,7.6248000000000005,61.05069999999999,1.0,9.0,194.0,0.0,90.0,10.0,1025.0,19.0,-1.0,20.0,1.0,411.32280680338545,677.2706410234824,2.6956752570470175,106.06921838124592,25.69904304822286,25.43639575322469,4.051496156056722,7.658883491357168,457.98734771728516,0.0
2022-02-04 21:10:00,6.3,17.5,20.9,22.3,9.9,4.715,12.846575000000001,7.6721,61.074,1.1111111111111112,9.166666666666666,196.27777777777777,0.005555555555555556,90.33333333333333,9.555555555555555,1024.8333333333333,23.5,-0.7777777777777778,19.944444444444443,1.0,410.58819820710977,607.6917869059245,2.8013485430256795,107.72752705891928,25.593811632792157,25.23512267112732,4.425426692962647,8.027974422772726,291.51305971781414,0.0
2022-02-04 21:20:00,6.2,17.5,21.1,22.3,9.9,4.688,14.190854999999999,7.7269000000000005,61.028,1.2222222222222223,9.333333333333334,198.55555555555554,0.011111111111111112,90.66666666666667,9.11111111111111,1024.6666666666667,28.0,-0.5555555555555556,19.88888888888889,1.0,408.69680562337237,560.052562669776,2.8251397380114947,108.69781540520448,25.522549482819723,25.129757994258473,4.515839463330932,8.593588695283664,213.27703908198296,0.0
2022-02-04 21:30:00,6.1,17.5,20.8,22.3,9.9,4.701,14.5339,7.7113,60.9683,1.3333333333333333,9.5,200.83333333333334,0.01666666666666667,91.0,8.666666666666666,1024.5,32.5,-0.33333333333333337,19.833333333333332,1.0,409.1389831122037,523.0180434514189,2.9553338724677847,112.66818091397904,25.459206720987957,25.059488938649498,4.802921220064163,9.390321752230326,126.83180885314941,0.0
2022-02-04 21:40:00,6.1,17.4,21.2,22.2,9.7,4.699,14.531955,7.6838,60.8846,1.4444444444444444,9.666666666666666,203.11111111111111,0.022222222222222223,91.33333333333333,8.222222222222221,1024.3333333333333,37.0,-0.11111111111111116,19.77777777777778,1.0,413.6991065470378,505.8784898885091,3.1081856036186215,111.9108865102132,25.42056302388509,25.019557342529296,4.758974134922028,10.084978184700011,115.3213238398234,0.0
2022-02-04 21:50:00,6.3,17.4,20.6,22.2,9.7,4.709,14.31061,7.452500000000001,60.9449,1.5555555555555556,9.833333333333334,205.38888888888889,0.02777777777777778,91.66666666666667,7.777777777777778,1024.1666666666667,41.5,0.11111111111111116,19.72222222222222,1.0,413.13816697043933,491.6329490784393,3.1319066689243424,109.91743054061287,25.397434050242104,24.99518873532613,4.7162784997622165,10.653328660329183,81.65436156590779,0.0
2022-02-04 22:00:00,6.4,17.4,21.2,22.2,9.9,4.664,14.544895,7.0191,60.9588,1.6666666666666665,10.0,207.66666666666666,0.03333333333333334,92.0,7.333333333333334,1024.0,46.0,0.33333333333333326,19.666666666666668,1.0,407.82024169921874,482.46195556640623,3.1257485364655317,109.57138692370916,25.379121529261273,25.01043349266052,4.540415041049322,11.047086186408997,114.5389889907837,0.0
2022-02-04 22:10:00,6.6,17.5,21.0,22.2,10.1,4.689,14.528265,7.043699999999999,61.0447,1.7777777777777777,10.166666666666666,209.94444444444446,0.038888888888888896,92.33333333333333,6.888888888888889,1023.8333333333334,50.5,0.5555555555555556,19.61111111111111,1.0,410.0969749362989,491.64923459809404,3.2494122060139974,114.28328135172526,25.331053522023776,25.107227539181036,4.971626081372385,11.195247360946095,172.66300505126262,0.0
2022-02-04 22:20:00,6.6,17.5,20.8,22.2,10.1,4.688,14.058545,7.440900000000001,61.1417,1.8888888888888888,10.333333333333334,212.22222222222223,0.044444444444444446,92.66666666666667,6.444444444444445,1023.6666666666666,55.0,0.7777777777777777,19.555555555555557,1.0,411.0313395182292,480.30241746924395,3.246638525744616,113.44630602238541,25.270506280263266,25.116147623062133,4.954158957004547,11.29561665058136,158.5368449529012,0.0
2022-02-04 22:30:00,6.6,17.5,21.4,22.2,10.1,4.673,12.058,7.624899999999999,61.173199999999994,2.0,10.5,214.5,0.05,93.0,6.0,1023.5,59.5,1.0,19.5,1.0,406.64202930669677,473.51506968180337,3.0226241109061376,107.40962577281024,25.266467625300088,25.03700537363688,4.414980800946553,11.086551712354025,132.38062294006346,0.0
2022-02-04 22:40:00,6.6,17.4,20.5,22.2,10.0,4.694,11.149835,7.3464,61.1476,2.111111111111111,10.666666666666666,216.77777777777777,0.05555555555555556,93.33333333333333,5.555555555555555,1023.3333333333334,64.0,1.2222222222222223,19.444444444444443,1.0,412.7382392374674,470.9119827130197,2.9887301413218177,108.65932779947916,25.249657224019366,24.938398281733193,4.0649219246705375,10.538886378606161,133.74305138905842,0.0
2022-02-04 22:50:00,6.7,17.4,21.4,22.2,10.1,4.679,10.951885,7.0927999999999995,61.127300000000005,2.2222222222222223,10.833333333333334,219.05555555555554,0.061111111111111116,93.66666666666667,5.111111111111112,1023.1666666666666,68.5,1.4444444444444442,19.38888888888889,1.0,406.0070141391097,458.42833223890983,2.7947122122271586,105.12190803570937,25.278628187179567,24.840681635538736,3.972463703950246,10.059848855336508,125.1970166905721,0.0
2022-02-04 23:00:00,6.4,17.3,20.7,22.2,9.8,4.666,10.349915,7.047,61.1442,2.333333333333333,11.0,221.33333333333334,0.06666666666666668,94.0,4.666666666666667,1023.0,73.0,1.6666666666666665,19.333333333333332,1.0,405.8124731445313,449.42444936116533,2.750698480740779,106.88370293310133,25.24469989140828,24.766275482177733,3.909000386397044,9.720840431849162,74.29562816619872,0.0
2022-02-04 23:10:00,6.4,17.2,21.0,22.1,9.8,4.617,10.02805,7.0134,61.1509,2.4444444444444446,11.166666666666668,223.61111111111111,0.07222222222222223,94.33333333333333,4.222222222222222,1022.8333333333334,77.5,1.8888888888888888,19.27777777777778,1.0,404.47558293485093,448.3831538092953,2.6384015178680422,107.47302508036296,25.250497559154102,24.726267775627182,3.732105898796502,9.511294233650812,125.43509550514868,0.0
2022-02-04 23:20:00,6.7,17.3,21.1,22.1,9.9,4.621,8.74355,7.025499999999999,61.2024,2.5555555555555554,11.333333333333334,225.88888888888889,0.07777777777777779,94.66666666666667,3.7777777777777777,1022.6666666666666,82.0,2.111111111111111,19.22222222222222,1.0,409.71847625732426,439.29357462565105,2.4428165253407537,109.69071334860419,25.243522987365722,24.672275756200158,3.5077540262540183,9.257427649497986,87.74283298492432,0.0
2022-02-04 23:30:00,6.7,17.3,20.6,22.1,10.0,4.607,7.1966149999999995,7.2132000000000005,61.2577,2.6666666666666665,11.5,228.16666666666669,0.08333333333333334,95.0,3.333333333333334,1022.5,86.5,2.333333333333333,19.166666666666668,1.0,409.13641858681865,447.49822674981476,2.3270750510355844,111.01058210017318,25.207766310373945,24.621020593643188,3.2588432995478316,9.08142561117808,85.64599009195963,0.0
2022-02-04 23:40:00,6.8,17.3,21.4,22.1,10.0,4.624,7.61506,7.2326,61.2734,2.7777777777777777,11.666666666666668,230.44444444444446,0.08888888888888889,95.33333333333333,2.8888888888888893,1022.3333333333334,91.0,2.5555555555555554,19.11111111111111,1.0,408.4977392578125,442.1875792439779,2.1977837014198305,106.99743103027345,25.226362574895226,24.58784085591634,3.107962387005488,8.9277481174469,111.60889432271321,0.0
2022-02-04 23:50:00,6.9,17.3,20.6,22.1,10.1,4.582,7.878845,7.0697,61.2356,2.888888888888889,11.833333333333334,232.72222222222223,0.09444444444444446,95.66666666666667,2.4444444444444446,1022.1666666666666,95.5,2.7777777777777777,19.055555555555557,1.0,409.4992264214878,438.1959454345703,2.1100998734518632,109.35272509407862,25.212858746846514,24.554307231903074,3.061067992846171,8.8309859085083,77.96841506322224,0.0
2022-02-05 00:00:00,6.8,17.3,21.3,22.1,10.0,4.565,7.544165,6.9799999999999995,61.169200000000004,3.0,12.0,235.0,0.1,96.0,2.0,1022.0,100.0,3.0,19.0,1.0,406.49697560628255,440.5034942990258,2.229912328272216,110.11854910769705,25.19004945119222,24.544430017471313,3.190998741388321,8.905209438006084,109.65791043599447,0.0
2022-02-05 00:10:00,6.8,17.2,20.7,22.1,9.9,4.595,6.223215,7.246899999999999,61.2328,3.0,11.777777777777779,238.05555555555554,0.15000000000000002,96.11111111111111,2.0,1022.1111111111111,100.0,2.9444444444444446,18.555555555555557,1.0,408.25347396324423,434.3008615112305,2.1058567166496807,111.29214919031003,25.20892028172811,24.546905705134073,2.7934994041919707,8.980518396695455,118.31064685821534,0.0
2022-02-05 00:20:00,6.7,17.2,21.0,22.1,9.9,4.541,5.614115,7.394499999999999,61.2544,3.0,11.555555555555555,241.11111111111111,0.2,96.22222222222223,2.0,1022.2222222222222,100.0,2.888888888888889,18.11111111111111,1.0,410.1945290120443,438.0359020469929,1.905369450143502,107.90748462289066,25.1700102965037,24.54484336535136,2.521256053050359,9.039655097325642,71.39928878148397,0.0
2022-02-05 00:30:00,6.8,17.2,21.1,22.1,10.0,4.533,5.8925,7.4590000000000005,61.225,3.0,11.333333333333334,244.16666666666666,0.25,96.33333333333333,2.0,1022.3333333333334,100.0,2.8333333333333335,17.666666666666668,1.0,413.29146813403605,435.032494173598,1.773113683859507,109.91541032155355,25.148871755599977,24.550500853856406,2.514939898252487,9.26089635213216,94.9209970664978,0.0
2022-02-05 00:40:00,7.0,17.2,20.7,22.0,10.1,4.543,5.484215,7.4734,61.1837,3.0,11.11111111111111,247.22222222222223,0.30000000000000004,96.44444444444444,2.0,1022.4444444444445,100.0,2.7777777777777777,17.22222222222222,1.0,406.41879404703775,430.33900227864586,1.8076119419006305,110.44580229074941,25.142500410079958,24.547475096384684,2.4275282045205433,9.556800187428793,89.98167495091757,0.0
2022-02-05 00:50:00,6.9,17.2,21.4,22.0,10.0,4.534,5.075875,7.5679,61.156499999999994,3.0,10.88888888888889,250.27777777777777,0.35,96.55555555555556,2.0,1022.5555555555555,100.0,2.7222222222222223,16.77777777777778,1.0,408.3630186830718,431.4627699402557,1.6903999212569434,108.48513797091898,25.07974060058594,24.53953752199809,2.3857940725485483,9.814118800163268,50.47365100065868,0.0
2022-02-05 01:00:00,6.7,17.1,20.5,22.0,9.8,4.51,5.00874,7.595999999999999,61.2376,3.0,10.666666666666666,253.33333333333334,0.4,96.66666666666667,2.0,1022.6666666666666,100.0,2.6666666666666665,16.333333333333332,1.0,406.20878509521486,439.86116454025796,1.6257047751360694,110.73625052737653,25.078233912785848,24.545936285654705,2.3575766483942666,9.927832576433818,94.53491791407268,0.0
2022-02-05 01:10:00,6.7,17.0,20.6,22.0,9.7,4.532,4.406945,7.6838999999999995,61.6645,3.0,10.444444444444445,256.3888888888889,0.45000000000000007,96.77777777777777,2.0,1022.7777777777778,100.0,2.611111111111111,15.88888888888889,1.0,413.36432500729615,437.0676540120443,1.6454082980263707,111.6676832093492,25.03730897585551,24.53328965504964,2.278000510931015,9.954497057596843,47.214366343816124,0.0
2022-02-05 01:20:00,6.8,17.1,21.4,22.0,9.8,4.535,3.34804,7.7209,61.8755,3.0,10.222222222222221,259.44444444444446,0.5,96.88888888888889,2.0,1022.8888888888889,100.0,2.5555555555555554,15.444444444444445,1.0,412.1103517659505,429.6320647211184,1.5275304916181134,112.2991470246396,24.95055305480957,24.55719346046448,2.0489126821359,9.978366686503092,18.375800277392067,0.0
2022-02-05 01:30:00,7.0,17.1,20.6,22.0,10.0,4.531,2.223265,7.4193,61.9437,3.0,10.0,262.5,0.55,97.0,2.0,1023.0,100.0,2.5,15.0,1.0,413.21529990711434,434.53096964518227,1.2131397318840027,111.87168006896972,24.902593355178833,24.717429129282632,1.7576692597071328,9.958804731369018,93.36619225819905,0.0
2022-02-05 01:40:00,7.1,17.1,21.3,22.0,10.1,4.524,1.7898299999999998,7.2101,62.00070000000001,3.0,9.777777777777779,265.55555555555554,0.6,97.11111111111111,2.0,1023.1111111111111,100.0,2.4444444444444446,14.555555555555555,1.0,413.35517456054686,429.4529318237304,1.0503340293778538,108.61942552254024,24.918309030532836,24.863808523813884,1.4785000473260879,9.757620145479837,119.47963728586834,0.0
2022-02-05 01:50:00,6.9,17.1,20.8,22.0,10.0,4.549,1.83782,7.0527,62.0569,3.0,9.555555555555555,268.6111111111111,0.65,97.22222222222223,2.0,1023.2222222222222,100.0,2.388888888888889,14.11111111111111,1.0,413.6679599034102,434.91602206175355,0.9071786334858102,107.32600066341249,24.92454366048177,24.992311766942343,1.3305664465824762,9.409108618100484,86.06062625567118,0.0
2022-02-05 02:00:00,6.9,17.1,21.1,22.0,9.9,4.55,1.9012250000000002,6.8548,62.137,3.0,9.333333333333334,271.6666666666667,0.7,97.33333333333333,2.0,1023.3333333333334,100.0,2.3333333333333335,13.666666666666668,1.0,412.8395690917969,430.284761352539,0.7948405689994494,110.11339070638022,24.86511878610088,25.179510765658645,1.2241318678537365,9.141296881730218,28.915804592588824,0.0
2022-02-05 02:10:00,7.0,17.1,21.0,22.0,10.0,4.509,1.942205,6.664199999999999,62.2087,3.0,9.11111111111111,274.72222222222223,0.75,97.44444444444444,2.0,1023.4444444444445,100.0,2.2777777777777777,13.222222222222221,1.0,409.92177199440437,426.7033974833872,0.6853789041060849,111.9955669599199,24.762186292012533,25.51128261566162,1.104961042404175,9.097962249120076,50.29109840552012,0.0
2022-02-05 02:20:00,7.1,17.2,20.9,22.0,10.1,4.502,2.05944,6.6422,62.3211,3.0,8.88888888888889,277.77777777777777,0.8,97.55555555555556,2.0,1023.5555555555555,100.0,2.2222222222222223,12.777777777777779,1.0,406.457834370931,430.40832958352973,0.714385538256101,112.74779996494787,24.751728865305584,25.78788870493571,1.1233773097395896,9.18314817269643,57.43864446640015,0.0
2022-02-05 02:30:00,6.9,17.1,21.3,22.0,10.0,4.501,1.598065,6.5443,62.403499999999994,3.0,8.666666666666668,280.8333333333333,0.85,97.66666666666667,2.0,1023.6666666666666,100.0,2.166666666666667,12.333333333333334,1.0,410.2948679395654,433.24709696451816,0.662361271988369,114.52529433837717,24.749594389597576,25.982509536743162,0.9255238837003708,9.310638594627381,115.24837603886922,0.0
2022-02-05 02:40:00,6.6,17.0,20.4,22.0,9.8,4.512,0.77571,6.0212,62.360400000000006,3.0,8.444444444444445,283.8888888888889,0.9,97.77777777777777,2.0,1023.7777777777778,100.0,2.111111111111111,11.88888888888889,1.0,410.3563749186198,429.73912445419137,0.5356757961617687,107.76409184299621,24.77563807805379,26.01400870323181,0.7921713891625404,9.42296811580658,110.06897955576578,0.0
2022-02-05 02:50:00,6.4,17.0,21.4,22.0,9.7,4.487,0.47399,5.4591,62.3519,3.0,8.222222222222221,286.94444444444446,0.95,97.88888888888889,2.0,1023.8888888888889,100.0,2.0555555555555554,11.444444444444445,1.0,407.81625512484845,427.1163288370768,0.4225368780996335,104.64828478818558,24.793034969965618,25.875890159606932,0.6174624410271645,9.512164608637493,120.28646425882975,0.0
2022-02-05 03:00:00,6.2,16.8,20.4,22.0,9.4,4.487,0.457805,5.2522,62.30159999999999,3.0,8.0,290.0,1.0,98.0,2.0,1024.0,100.0,2.0,11.0,1.0,404.7938916015625,430.9666827988898,0.3623038312384469,108.03166306576486,24.797278062333397,25.65778731996046,0.5615135162942904,9.564207174484517,122.26216849914731,0.0
2022-02-05 03:10:00,6.0,16.7,21.2,21.9,9.2,4.515,0.5077149999999999,5.1715,62.051700000000004,2.888888888888889,7.888888888888889,285.72222222222223,0.9833333333333333,97.88888888888889,2.0,1024.1666666666667,98.88888888888889,1.8888888888888888,10.944444444444445,1.0,400.0148548099913,432.1351364591752,0.27544031372746336,106.08877353000102,24.806181574352717,25.405854552910153,0.5119724958179529,9.602255822763604,152.82761670322742,0.0
2022-02-05 03:20:00,5.9,16.7,21.0,21.9,9.1,4.483,0.501175,5.172700000000001,61.9491,2.7777777777777777,7.777777777777778,281.44444444444446,0.9666666666666667,97.77777777777777,2.0,1024.3333333333333,97.77777777777777,1.7777777777777777,10.88888888888889,1.0,398.75353841145835,429.1345617675782,0.2604614255825678,108.82388670603434,24.813822317123414,25.187192077636716,0.4164015885194143,9.621077637672425,132.7724918238322,0.0
2022-02-05 03:30:00,5.8,16.6,20.6,21.9,9.1,4.503,0.45849,5.0001,61.8975,2.6666666666666665,7.666666666666667,277.1666666666667,0.95,97.66666666666667,2.0,1024.5,96.66666666666667,1.6666666666666667,10.833333333333334,1.0,401.69160843772454,428.813831913389,0.20831175195547816,109.20035049934172,24.822371695836388,25.013416487375896,0.46516742326319216,9.66685846646627,160.86282265981038,0.0
2022-02-05 03:40:00,5.8,16.5,21.4,21.9,8.8,4.485,0.5337850000000001,5.2106,61.912,2.5555555555555554,7.555555555555555,272.8888888888889,0.9333333333333333,97.55555555555556,2.0,1024.6666666666667,95.55555555555556,1.5555555555555556,10.777777777777779,1.0,399.81547475179036,426.20159047444656,0.1854843551269863,110.10634854893229,24.83611592610677,24.85387003898621,0.36609909000496066,9.748387516339621,153.00005997975668,0.0
2022-02-05 03:50:00,4.9,16.4,20.5,21.9,8.4,4.5,0.540525,5.0313,61.910000000000004,2.4444444444444446,7.444444444444445,268.6111111111111,0.9166666666666666,97.44444444444444,2.0,1024.8333333333333,94.44444444444444,1.4444444444444444,10.722222222222221,1.0,402.76950620453937,428.2123294866653,0.20980412224760156,112.67889022396109,24.845565372477463,24.715608769088497,0.396431150576456,9.857115218678459,150.76304216645454,0.0
2022-02-05 04:00:00,4.5,16.2,20.9,21.9,8.0,4.484,0.5607318181818182,4.9251818181818185,61.89618181818182,2.3333333333333335,7.333333333333333,264.3333333333333,0.9,97.33333333333333,2.0,1025.0,93.33333333333333,1.3333333333333335,10.666666666666666,1.0,397.4714059448242,428.1606296583153,0.22979775410145517,110.48872994740805,24.85732040087382,24.618932574590044,0.40996196227769055,9.927620938618979,138.83304993947348,0.0
2022-02-05 04:10:00,4.3,16.0,21.4,21.9,7.8,4.486,0.668075,4.913200000000001,61.892999999999994,2.2222222222222223,7.222222222222222,260.05555555555554,0.8833333333333333,97.22222222222223,2.0,1025.1666666666667,92.22222222222223,1.2222222222222223,10.61111111111111,1.0,401.17751592877266,426.9337366739909,0.27525402679955213,111.04217424683652,24.862358042399087,24.56640372912089,0.41745861542721585,10.058041095733643,123.67956334431965,0.0
2022-02-05 04:20:00,4.2,16.0,20.6,21.8,7.7,4.508,0.7485850000000001,5.1128,61.903,2.111111111111111,7.111111111111111,255.77777777777777,0.8666666666666667,97.11111111111111,2.0,1025.3333333333333,91.11111111111111,1.1111111111111112,10.555555555555555,1.0,403.5361278279622,427.0876381288725,0.2502027651520266,109.01387411968855,24.859179655710854,24.515501562754313,0.40764710401495297,10.170995167096455,113.27874795277914,0.0
2022-02-05 04:30:00,4.4,16.0,20.9,21.8,7.8,4.477,0.642485,5.1161,61.851,2.0,7.0,251.5,0.85,97.0,2.0,1025.5,90.0,1.0,10.5,1.0,401.00212752068177,427.95237584607355,0.26626113489480674,107.87530859715521,24.86596686999003,24.437100741068523,0.39650965929031373,10.164244195620219,138.74772193908692,0.0
2022-02-05 04:40:00,4.2,15.9,21.2,21.8,7.6,4.502,0.5712200000000001,5.1523,61.77719999999999,1.8888888888888888,6.888888888888889,247.22222222222223,0.8333333333333333,96.88888888888889,2.0,1025.6666666666667,88.88888888888889,0.8888888888888888,10.444444444444445,1.0,402.1272483667834,433.57008931477867,0.23204102587628322,109.12208215918244,24.87268318494161,24.273567864100137,0.40325059602657953,10.082922496795655,113.59089223225911,0.0
2022-02-05 04:50:00,4.1,16.0,20.4,21.8,7.6,4.497,0.6547,5.2095,61.80460000000001,1.777777777777778,6.777777777777778,242.94444444444446,0.8166666666666667,96.77777777777777,2.0,1025.8333333333333,87.77777777777777,0.7777777777777779,10.38888888888889,1.0,408.5319694010417,432.5439038717335,0.19706893401494044,106.69784226864745,24.856996552149457,24.121071453094483,0.4042469351241985,10.04912707010905,42.824896570841474,0.0
2022-02-05 05:00:00,4.1,15.9,20.8,21.8,7.6,4.493,0.688605,5.2481,61.8199,1.6666666666666667,6.666666666666667,238.66666666666666,0.8,96.66666666666667,2.0,1026.0,86.66666666666667,0.6666666666666667,10.333333333333334,1.0,413.8943097941081,434.4126237996419,0.22907915784919491,109.19526288673703,24.824249556859336,23.971654132207235,0.3638204563657442,10.047684450149536,92.1616235669454,0.0
2022-02-05 05:10:00,4.3,16.0,21.5,21.8,7.6,4.484,0.64135,5.2833,61.7962,1.5555555555555556,6.555555555555555,234.38888888888889,0.7833333333333333,96.55555555555556,2.0,1026.1666666666667,85.55555555555556,0.5555555555555556,10.277777777777779,1.0,413.0175592707491,430.0260108158506,0.2184097115819652,106.98883599599203,24.822850999832156,23.787140200932818,0.37937057105203464,10.029518342018127,118.66660532633463,0.0
2022-02-05 05:20:00,4.2,16.0,21.3,21.8,7.7,4.47,0.80995,5.1171999999999995,61.7876,1.4444444444444444,6.444444444444445,230.11111111111111,0.7666666666666666,96.44444444444444,2.0,1026.3333333333333,84.44444444444444,0.4444444444444444,10.222222222222221,1.0,408.606203511556,425.73859781901047,0.2392978773428137,108.95453376489846,24.824489351908365,23.651534980138145,0.34009519928445414,10.019799510637919,139.0976322555542,0.0
2022-02-05 05:30:00,4.2,16.0,20.5,21.8,7.7,4.497,0.835505,5.072699999999999,61.7762,1.3333333333333335,6.333333333333334,225.83333333333331,0.75,96.33333333333333,2.0,1026.5,83.33333333333334,0.3333333333333335,10.166666666666666,1.0,406.07228773445917,428.92596435546875,0.2362052429280122,109.25000379874879,24.815537850062054,23.550125223795572,0.3841553531090418,10.018065025011698,108.80541416803996,0.0
2022-02-05 05:40:00,4.1,15.9,21.0,21.8,7.5,4.501,1.0207000000000002,5.1484000000000005,61.7812,1.2222222222222223,6.222222222222222,221.55555555555554,0.7333333333333333,96.22222222222223,2.0,1026.6666666666667,82.22222222222223,0.22222222222222232,10.11111111111111,1.0,406.77973419189453,431.10335962755926,0.2965499417235454,110.23595892588298,24.800042327245077,23.42996069272359,0.40744639004270233,10.011941862106323,92.13326469421386,0.0
2022-02-05 05:50:00,4.0,15.9,21.2,21.8,7.5,4.484,1.02744,5.123,61.78680000000001,1.1111111111111112,6.111111111111111,217.27777777777777,0.7166666666666666,96.11111111111111,2.0,1026.8333333333333,81.11111111111111,0.11111111111111116,10.055555555555555,1.0,410.7976093721938,431.8420420293698,0.33525919480533417,110.90030128371245,24.78588052113851,23.304046586354573,0.485262478167812,10.006539357503256,114.87914000193277,0.0
2022-02-05 06:00:00,4.0,15.8,20.5,21.8,7.5,4.517,0.9797650000000001,5.0573999999999995,61.7866,1.0,6.0,213.0,0.7,96.0,2.0,1027.0,80.0,0.0,10.0,1.0,407.1396017456055,429.5895173136393,0.3441279150554016,109.7680944716459,24.778162002563477,23.17198642730713,0.4716642944266399,10.012466166814168,95.70530934015909,0.0
2022-02-05 06:10:00,3.8,15.8,21.5,21.8,7.3,4.481,0.9024150000000001,4.83,61.768600000000006,0.9444444444444444,6.0,213.83333333333334,0.6611111111111111,95.61111111111111,2.4444444444444446,1027.111111111111,75.88888888888889,-0.1111111111111111,9.944444444444445,1.0555555555555556,404.4389018547672,430.42693740318566,0.33894908653224926,112.82819524624927,24.760954419328865,23.061218935388034,0.4582968691764959,10.076882664310478,115.317316767062,0.0
2022-02-05 06:20:00,3.8,15.8,20.5,21.8,7.4,4.472,1.076255,4.6561,61.769600000000004,0.8888888888888888,6.0,214.66666666666666,0.6222222222222222,95.22222222222223,2.888888888888889,1027.2222222222222,71.77777777777777,-0.2222222222222222,9.88888888888889,1.1111111111111112,409.338288675944,427.96588257537496,0.36688126402428256,109.9483375590265,24.746703538894653,22.97602167447408,0.4894622065871954,10.348229363759359,113.66435914357503,0.0
2022-02-05 06:30:00,3.7,15.8,21.2,21.8,7.3,4.469,0.912655,4.6944,61.813700000000004,0.8333333333333334,6.0,215.5,0.5833333333333333,94.83333333333333,3.333333333333333,1027.3333333333333,67.66666666666667,-0.3333333333333333,9.833333333333334,1.1666666666666667,411.9456231934997,435.1908642578125,0.3765125325376873,113.11140078830181,24.732651058832804,22.90266200383504,0.5024807373185952,10.837213584582011,114.00065994262695,0.0
2022-02-05 06:40:00,3.7,15.8,21.1,21.8,7.3,4.49,1.6981000000000002,4.6416,61.8471,0.7777777777777778,6.0,216.33333333333334,0.5444444444444444,94.44444444444444,3.7777777777777777,1027.4444444444443,63.55555555555556,-0.4444444444444444,9.777777777777779,1.2222222222222223,412.2546365356446,438.6928800315419,0.36080339467773836,111.78738005320231,24.72157188097636,22.814267791112265,0.595244058271249,11.285969262123107,110.02048214594522,0.0
2022-02-05 06:50:00,3.7,15.8,20.5,21.8,7.3,4.472,1.4152150000000001,4.4497,61.8442,0.7222222222222222,6.0,217.16666666666666,0.5055555555555555,94.05555555555556,4.222222222222222,1027.5555555555557,59.44444444444444,-0.5555555555555556,9.722222222222221,1.2777777777777777,413.31481682086815,439.72842885335285,0.5185879622534506,112.85984323016669,24.718381767272952,22.687528409957885,0.6912531659503778,11.783440546989441,109.55504776000976,0.0
2022-02-05 07:00:00,3.7,15.7,21.2,21.8,7.2,4.473,1.079545,4.3558,61.82809999999999,0.6666666666666667,6.0,218.0,0.4666666666666666,93.66666666666667,4.666666666666666,1027.6666666666667,55.33333333333333,-0.6666666666666666,9.666666666666666,1.3333333333333333,414.4320835367838,441.4005309918283,0.5222498586630754,111.61150289416987,24.713347107569376,22.578994766871133,0.5968968711296718,12.28435178120931,119.11812202453613,0.0
2022-02-05 07:10:00,3.6,15.8,21.2,21.7,7.2,4.468,0.999,4.2757,61.8417,0.6111111111111112,6.0,218.83333333333334,0.42777777777777776,93.27777777777777,5.111111111111111,1027.7777777777778,51.22222222222222,-0.7777777777777778,9.61111111111111,1.3888888888888888,408.69416452692843,435.14642660206766,0.4592736090968052,107.32735860188802,24.71748576482137,22.424762592315673,0.6584228420257568,12.599274366696676,100.95066706975301,0.0
2022-02-05 07:20:00,3.4,15.7,20.4,21.7,7.1,4.482,0.8446149999999999,4.2433,61.8369,0.5555555555555556,6.0,219.66666666666666,0.38888888888888884,92.88888888888889,5.555555555555555,1027.888888888889,47.111111111111114,-0.8888888888888888,9.555555555555555,1.4444444444444444,412.8736302518297,433.6648262532552,0.4314399300288345,104.76983265806726,24.708433326085405,22.12856213569641,0.5482106067736943,12.65601495107015,106.94586718877156,0.0
2022-02-05 07:30:00,3.3,15.6,21.0,21.7,7.0,4.477,0.809505,4.214799999999999,61.8202,0.5,6.0,220.5,0.35,92.5,6.0,1028.0,43.0,-1.0,9.5,1.5,412.4966976262235,431.2198784768992,0.3870121399435283,103.41826465542033,24.715121068954467,21.78339007695516,0.5814276167750358,12.374268946647645,107.49170541127523,0.0
2022-02-05 07:40:00,3.3,15.6,21.5,21.7,7.0,4.478,0.83681,4.4764,61.8307,0.4444444444444444,6.0,221.33333333333334,0.31111111111111106,92.11111111111111,6.444444444444445,1028.111111111111,38.888888888888886,-1.1111111111111112,9.444444444444445,1.5555555555555556,406.95944040934245,430.3853567083951,0.32546239075308797,106.06022970447432,24.732962045669556,21.485248165130617,0.5482452770819266,11.973370078404745,112.28059304555256,0.0
2022-02-05 07:50:00,3.3,15.6,20.5,21.7,7.0,4.463,0.904075,4.452299999999999,61.742200000000004,0.38888888888888895,6.0,222.16666666666666,0.2722222222222222,91.72222222222223,6.888888888888888,1028.2222222222222,34.77777777777778,-1.222222222222222,9.38888888888889,1.6111111111111112,411.9814077337857,428.5053552246094,0.32906520356166324,109.32908014502229,24.764402879079185,21.272298288345336,0.6168909022212028,11.503160279591878,117.65920083363851,0.0
2022-02-05 08:00:00,3.2,15.6,21.0,21.7,6.9,4.483,0.97937,4.3711,61.5976,0.33333333333333337,6.0,223.0,0.23333333333333328,91.33333333333333,7.333333333333333,1028.3333333333333,30.666666666666664,-1.3333333333333333,9.333333333333334,1.6666666666666665,410.70603892008467,427.11210509201584,0.3650734230130911,109.64828084309895,24.77949200630188,21.101664927800496,0.62121025711298,11.14808249314626,111.80234462738038,0.0
2022-02-05 08:10:00,3.0,15.5,21.1,21.7,6.8,4.467,0.959235,4.7004,61.5125,0.2777777777777778,6.0,223.83333333333334,0.19444444444444442,90.94444444444444,7.777777777777778,1028.4444444444443,26.555555555555557,-1.4444444444444444,9.277777777777779,1.7222222222222223,402.2760110228089,427.70863667805986,0.3970024180340733,106.96099349954034,24.80552838007609,20.959660145441692,0.6350224906206131,10.721380701065064,133.5597311401367,0.0
2022-02-05 08:20:00,3.0,15.4,20.4,21.7,6.6,4.454,1.285125,5.0762,61.4467,0.2222222222222222,6.0,224.66666666666666,0.15555555555555556,90.55555555555556,8.222222222222221,1028.5555555555557,22.444444444444443,-1.5555555555555556,9.222222222222221,1.7777777777777777,403.3722831217448,426.98556988244775,0.4453028319237259,113.11348906393104,24.82954269091288,20.860369291305542,0.6219903624554475,10.339976811408997,103.18717604955039,0.0
2022-02-05 08:30:00,2.9,15.4,21.0,21.7,6.6,4.473,1.18824,6.2737,61.7572,0.16666666666666674,6.0,225.5,0.11666666666666659,90.16666666666667,8.666666666666666,1028.6666666666667,18.333333333333336,-1.6666666666666665,9.166666666666666,1.8333333333333333,404.9933328843391,430.5274493408203,0.46478032874564323,108.88826419830323,24.850240796407064,20.771649923324585,0.6646740424633026,10.1754896402359,135.8756886927287,0.0
2022-02-05 08:40:00,2.8,15.4,21.3,21.7,6.6,4.472,1.2210100000000002,8.026900000000001,60.969500000000004,0.11111111111111116,6.0,226.33333333333334,0.07777777777777772,89.77777777777777,9.11111111111111,1028.7777777777778,14.222222222222229,-1.7777777777777777,9.11111111111111,1.8888888888888888,403.69108083089196,425.9496515523976,0.4201558543392325,109.11030530121369,24.923187665261857,20.75865766358506,0.6848779830670422,10.03278254808624,117.75015688995195,0.0
2022-02-05 08:50:00,2.9,15.4,20.5,21.7,6.6,4.479,1.165845,9.0661,57.9856,0.05555555555555558,6.0,227.16666666666666,0.03888888888888886,89.38888888888889,9.555555555555555,1028.888888888889,10.111111111111114,-1.8888888888888888,9.055555555555555,1.9444444444444444,402.4680182165387,427.06365625841863,0.4981197952293912,115.18858633159917,25.054612665176393,20.776204169591267,0.7188896070917448,9.955478019714356,73.97109038313229,0.0
2022-02-05 09:00:00,2.9,15.4,21.3,21.7,6.6,4.48,1.11002,9.300799999999999,55.97580000000001,0.0,6.0,228.0,0.0,89.0,10.0,1029.0,6.0,-2.0,9.0,2.0,397.4280680549008,431.1612288411458,0.485871000935634,107.74351069132487,25.17453779856364,20.769888458251955,0.7814862948656083,9.97153969446818,15.725054544607797,0.0
2022-02-05 09:10:00,2.9,15.4,21.1,21.7,6.6,4.493,3.71778,9.4192,54.98440000000001,0.2222222222222222,6.111111111111111,229.77777777777777,0.0,87.61111111111111,10.0,1029.0,5.666666666666667,-2.0,9.0,2.0,394.47747577535694,437.29991241805857,0.5707003590835016,112.94387200975147,25.26943881034851,20.76954521179199,0.7748030986388524,9.989296476046245,7.430312127669653,0.0
2022-02-05 09:20:00,2.9,15.4,20.7,21.7,6.6,4.469,1.044505,10.3565,55.0921,0.4444444444444444,6.222222222222222,231.55555555555554,0.0,86.22222222222223,10.0,1029.0,5.333333333333333,-2.0,9.0,2.0,400.8573733520508,433.70856262207036,0.527332839815125,110.5491362232273,25.421818373998008,20.705758231480917,0.8339225468039512,9.99321031888326,1.0000867660840351,0.0
2022-02-05 09:30:00,3.0,15.4,21.4,21.7,6.6,4.486,1.0767499999999999,9.785111111111112,55.00855555555555,0.6666666666666666,6.333333333333333,233.33333333333334,0.0,84.83333333333333,10.0,1029.0,5.0,-2.0,9.0,2.0,399.882372699606,427.74022834865525,0.49511489545305565,115.3332086690267,25.550716358820598,20.620012871424358,0.6975667157769203,10.00010976632436,1.0000054836273191,0.0
2022-02-05 09:40:00,3.0,15.4,20.7,21.7,6.6,4.479,1.06769,9.6592,55.797000000000004,0.8888888888888888,6.444444444444445,235.11111111111111,0.0,83.44444444444444,10.0,1029.0,4.666666666666666,-2.0,9.0,2.0,394.8999524943034,426.49668802195583,0.44054723952028707,109.49717189551748,25.615432510375978,20.57047743797302,0.7246716472506523,10.006423247655233,1.0000054836273191,0.0
2022-02-05 09:50:00,3.2,15.6,21.0,21.8,6.8,4.474,0.99602,10.6786,57.09740000000001,1.1111111111111112,6.555555555555555,236.88888888888889,0.0,82.05555555555556,10.0,1029.0,4.333333333333333,-2.0,9.0,2.0,397.90695816566205,428.0544125366211,0.49731509905792565,111.52653281066378,25.640881880971033,20.616420757321613,0.7392779757872995,10.004623139652486,2.378643793731064,0.0
2022-02-05 10:00:00,3.3,15.7,21.3,22.0,6.9,4.475,1.0027849999999998,10.1213,56.3387,1.3333333333333333,6.666666666666667,238.66666666666666,0.0,80.66666666666667,10.0,1029.0,4.0,-2.0,9.0,2.0,399.8827046115919,424.34404381762977,0.4423716063233418,117.24565150546489,25.658779052984517,20.77714498264542,0.6881113823653896,9.997569454927913,8.054861248099739,0.0
2022-02-05 10:10:00,3.5,15.8,20.6,22.1,7.1,4.478,1.0909,11.2468,55.58820000000001,1.5555555555555556,6.777777777777778,240.44444444444446,0.0,79.27777777777777,10.0,1029.0,3.6666666666666665,-2.0,9.0,2.0,405.49617563883464,420.7666079711914,0.4200749942997081,112.9203914103535,25.69131736755371,20.801474850972493,0.7032213837405046,9.993648687998455,9.618031284809112,0.0
2022-02-05 10:20:00,3.7,15.9,21.3,22.1,7.3,4.491,1.055395,11.822700000000001,55.5326,1.7777777777777777,6.888888888888889,242.22222222222223,0.0,77.88888888888889,10.0,1029.0,3.333333333333333,-2.0,9.0,2.0,405.89764526367185,420.41111165364583,0.41634598806500434,109.32371838887532,25.759790067672732,20.843874346415202,0.687910996824503,9.998507860501608,15.321561698913575,0.0
2022-02-05 10:30:00,4.2,16.1,21.5,22.1,7.7,4.482,1.347575,11.7486,55.5,2.0,7.0,244.0,0.0,76.5,10.0,1029.0,3.0,-2.0,9.0,2.0,412.8014164505882,427.1595943021226,0.4774935528678072,111.12276061774647,25.818564303716023,20.95097353299459,0.8111950240035851,10.003661363919576,23.686241499582927,0.0
2022-02-05 10:40:00,4.3,16.2,20.6,22.1,7.8,4.474,1.43155,11.711400000000001,55.5345,2.2222222222222223,7.111111111111111,245.77777777777777,0.0,75.11111111111111,10.0,1029.0,2.6666666666666665,-2.0,9.0,2.0,417.2521805826823,431.40105590820315,0.44783534612317205,106.6123223501949,25.90672214508057,21.0840180683136,0.7548825163642565,10.01568577448527,34.985838435490926,0.0
2022-02-05 10:50:00,4.2,16.1,21.0,22.1,7.7,4.483,1.042935,10.105500000000001,57.1254,2.444444444444444,7.222222222222222,247.55555555555554,0.0,73.72222222222223,10.0,1029.0,2.333333333333333,-2.0,9.0,2.0,410.9930627266018,428.37772513203237,0.49635196184118585,108.46986268361411,26.004360011731343,21.247404415099346,0.7906583953229456,10.026038808301497,50.603617996361734,0.0
2022-02-05 11:00:00,4.4,16.2,21.5,22.1,7.8,4.496,1.147345,9.4993,58.6472,2.6666666666666665,7.333333333333333,249.33333333333334,0.0,72.33333333333334,10.0,1029.0,2.0,-2.0,9.0,2.0,409.0229233805338,429.9603305053711,0.4346366806829211,109.53865789338019,26.129149319330857,21.412195234298704,0.6560336401561896,9.998920119603474,70.6384454790751,0.0
2022-02-05 11:10:00,4.7,16.3,20.7,22.1,8.0,4.477,1.6181,9.0419,59.720000000000006,2.888888888888889,7.444444444444445,251.11111111111111,0.0,70.94444444444444,10.0,1029.0,1.666666666666666,-2.0,9.0,2.0,408.7741900704921,429.9514774190969,0.5080129502831542,117.51378386739957,26.257307624816896,21.57427412668864,0.7375241960585117,9.977372776667277,90.31028182983398,0.0
2022-02-05 11:20:00,4.7,16.3,21.1,22.2,8.1,4.476,1.75834,8.4361,60.436699999999995,3.111111111111111,7.555555555555555,252.88888888888889,0.0,69.55555555555556,10.0,1029.0,1.333333333333333,-2.0,9.0,2.0,408.56807169596357,428.37391310417786,0.5082963141386455,111.84179181265965,26.415236546198525,21.671531527837118,0.7582884849111239,9.9791455634435,104.12595049540202,0.0
2022-02-05 11:30:00,4.9,16.4,21.2,22.2,8.3,4.466,1.788345,8.2745,60.7872,3.333333333333333,7.666666666666666,254.66666666666666,0.0,68.16666666666667,10.0,1029.0,1.0,-2.0,9.0,2.0,406.24468946434985,435.17472147623704,0.5938742639402211,112.33033856192552,26.59735766092936,21.717765010197958,0.7149460276464621,9.989561435381571,111.01062618255614,0.0
2022-02-05 11:40:00,4.9,16.5,20.6,22.2,8.3,4.487,1.87705,8.0701,60.96040000000001,3.5555555555555554,7.777777777777778,256.44444444444446,0.0,66.77777777777777,10.0,1029.0,0.6666666666666661,-2.0,9.0,2.0,404.4039801025391,434.2038678785302,0.5223787569056796,107.55167040916486,26.756158580780028,21.746571483612062,0.7341292635103066,10.00830914815267,113.89110252380371,0.0
2022-02-05 11:50:00,4.9,16.5,21.6,22.2,8.4,4.481,1.8144000000000002,7.8691,61.1564,3.7777777777777777,7.888888888888889,258.22222222222223,0.0,65.38888888888889,10.0,1029.0,0.33333333333333304,-2.0,9.0,2.0,400.6873093458154,429.6388166300456,0.5604122356859977,103.21937517500194,26.9143208026886,21.75443876584371,0.7898024883866309,10.012095704078675,112.78876121520996,0.0
2022-02-05 12:00:00,4.7,16.4,20.6,22.2,8.2,4.483,1.8199549999999998,7.768000000000001,61.279399999999995,4.0,8.0,260.0,0.0,64.0,10.0,1029.0,0.0,-2.0,9.0,2.0,399.6377998860677,434.24638631886444,0.5062936244282008,106.66655209169548,27.093499511082968,21.722769940694175,0.7338939583301544,10.002746248245241,110.75880858103434,0.0
2022-02-05 12:10:00,4.6,16.4,21.3,22.1,8.2,4.49,1.7152699999999999,7.623900000000001,61.30499999999999,4.055555555555555,8.0,260.1111111111111,0.0,63.888888888888886,10.0,1028.9444444444443,0.16666666666666669,-2.0,9.0,2.0,405.07633207123854,433.93327415378616,0.5234927523632844,109.23974413553874,27.269461778004967,21.617859236399333,0.7060952147344748,9.987831964492797,109.40922876993814,0.0
2022-02-05 12:20:00,4.9,16.4,20.8,22.2,8.4,4.482,1.4193500000000001,8.1722,61.39880000000001,4.111111111111111,8.0,260.22222222222223,0.0,63.77777777777778,10.0,1028.888888888889,0.33333333333333337,-2.0,9.0,2.0,402.8670373535157,433.2341674804687,0.49931877344594167,109.83728649182508,27.481379582087197,21.348747599919637,0.846411789705356,9.979630336761474,105.89858417510986,0.0
2022-02-05 12:30:00,5.0,16.5,21.0,22.2,8.3,4.454,1.586815,8.3718,61.3932,4.166666666666667,8.0,260.3333333333333,0.0,63.666666666666664,10.0,1028.8333333333333,0.5,-2.0,9.0,2.0,402.22252706242705,433.4401479821918,0.49152026696351625,109.85266447056486,27.70136410395304,21.021825262705484,0.7678038999438286,9.9753102238973,109.19838342030843,0.0
2022-02-05 12:40:00,5.1,16.6,21.1,22.1,8.6,4.482,1.445205,8.0999,61.299800000000005,4.222222222222222,8.0,260.44444444444446,0.0,63.55555555555556,10.0,1028.7777777777778,0.6666666666666667,-2.0,9.0,2.0,406.143434346517,427.3012292480469,0.45551262369263645,111.10661056863387,28.01744556427002,20.74503911018372,0.7629676330089569,9.963521219889323,126.4029106648763,0.0
2022-02-05 12:50:00,5.0,16.4,20.8,22.2,8.3,4.469,1.49725,8.013200000000001,61.2216,4.277777777777778,8.0,260.55555555555554,0.0,63.44444444444444,10.0,1028.7222222222222,0.8333333333333334,-2.0,9.0,2.0,408.24427887664444,433.8917656663916,0.4796003750766401,109.92758919430318,28.992986084046912,20.191618115941033,0.7105537865909397,9.918090917321503,148.42694279550855,0.0
2022-02-05 13:00:00,5.3,16.5,21.2,22.1,8.6,4.481,1.38827,7.9571,61.185,4.333333333333333,8.0,260.6666666666667,0.0,63.333333333333336,10.0,1028.6666666666667,1.0,-2.0,9.0,2.0,408.2726772054037,441.8426530579315,0.490040342460497,109.33121989751267,30.118392451604205,19.164781821568805,0.6507206064959367,9.740978946685791,182.59846513112387,0.0
2022-02-05 13:10:00,5.7,16.7,20.8,22.2,8.8,4.481,1.24391,7.7819,61.1287,4.388888888888889,8.0,260.77777777777777,0.0,63.22222222222222,10.0,1028.611111111111,1.1666666666666667,-2.0,9.0,2.0,405.9437874068337,434.8402901730592,0.4561329672733942,107.44696572621663,31.179512060561468,17.89862640016066,0.6155634743162517,9.436520881314095,203.82759765249784,0.0
2022-02-05 13:20:00,5.8,16.7,21.3,22.2,8.9,4.483,1.37239,7.717499999999999,61.1053,4.444444444444445,8.0,260.8888888888889,0.0,63.111111111111114,10.0,1028.5555555555557,1.3333333333333335,-2.0,9.0,2.0,404.41017923990887,444.65913720843434,0.497532271940661,109.50695184093411,32.10962574323018,16.810595909754433,0.6486127097904683,8.968624962170917,213.41911908467608,0.0
2022-02-05 13:30:00,6.0,16.8,20.8,22.2,9.2,4.486,1.496,7.8222,61.1163,4.5,8.0,261.0,0.0,63.0,10.0,1028.5,1.5,-2.0,9.0,2.0,405.247994304087,437.23123443603515,0.39082276596229965,111.81191396896449,32.96547405878703,15.917668999036152,0.727254880219698,8.478170957565307,132.6766795984904,0.0
2022-02-05 13:40:00,6.0,16.9,21.3,22.2,9.3,4.464,1.6215699999999997,7.7162999999999995,60.9199,4.555555555555555,8.0,261.1111111111111,0.0,62.888888888888886,10.0,1028.4444444444443,1.6666666666666667,-2.0,9.0,2.0,403.4199076334636,442.887901628867,0.5042491229871909,111.36741444905599,33.741325284718165,15.139606874783833,0.6608494866008315,8.05498625669323,156.21246611485716,0.0
2022-02-05 13:50:00,6.4,17.0,20.7,22.2,9.5,4.464,2.10553,7.6349,60.48819999999999,4.611111111111111,8.0,261.22222222222223,0.0,62.77777777777778,10.0,1028.388888888889,1.8333333333333335,-2.0,9.0,2.0,400.42661466401194,437.2614319443977,0.5100181250526743,112.37663847066588,34.446343154907225,14.537438681920369,0.7275875986119111,7.728762689431508,140.56051137288412,0.0
2022-02-05 14:00:00,6.2,16.9,21.4,22.2,9.4,4.466,2.376925,7.722700000000001,60.2855,4.666666666666667,8.0,261.3333333333333,0.0,62.666666666666664,10.0,1028.3333333333333,2.0,-2.0,9.0,2.0,401.00237731933595,438.85286142985024,0.592518621335427,114.7562834294637,34.933987343897584,14.099709584230933,0.7502831701421346,7.5795114637333185,142.37750775467504,0.0
2022-02-05 14:10:00,6.5,17.0,20.7,22.2,9.6,4.466,2.095195,7.6208,60.1872,4.722222222222222,8.0,261.44444444444446,0.0,62.55555555555556,10.0,1028.2777777777778,2.166666666666667,-2.0,9.0,2.0,398.84104458162153,443.8313770513425,0.5283317763202608,111.54882522712319,35.43796900900335,13.718187998135884,0.7856095929109985,7.559206834451748,138.45514058576907,0.0
2022-02-05 14:20:00,6.3,17.0,21.4,22.2,9.5,4.469,2.254155,7.7177999999999995,60.1428,4.777777777777778,8.0,261.55555555555554,0.0,62.44444444444444,10.0,1028.2222222222222,2.3333333333333335,-2.0,9.0,2.0,394.4203528849284,448.62352372443536,0.5830133670071761,110.5484284210205,36.029956073760985,13.34705606619517,0.7164270989596845,7.556515393257141,118.92890875498453,0.0
2022-02-05 14:30:00,6.5,17.1,20.7,22.2,9.7,4.482,2.44084,7.5479,60.06699999999999,4.833333333333333,8.0,261.6666666666667,0.0,62.333333333333336,10.0,1028.1666666666667,2.5,-2.0,9.0,2.0,394.3193086260215,451.5220408121745,0.5640280712711608,114.0226057278908,36.61234502792358,13.00597754796346,0.7325884564220905,7.473939471244812,116.4909546661377,0.0
2022-02-05 14:40:00,6.5,17.1,21.1,22.3,9.7,4.49,2.399895,7.5446,60.023,4.888888888888889,8.0,261.77777777777777,0.0,62.22222222222222,10.0,1028.111111111111,2.666666666666667,-2.0,9.0,2.0,400.95818522135414,445.2091005347241,0.6108816090445061,110.63951722807803,37.10312266667684,12.644638401667276,0.724884395301342,7.325750458240509,112.26468755086262,0.0
2022-02-05 14:50:00,6.5,17.1,21.1,22.3,9.7,4.501,2.349475,7.292,59.98909999999999,4.944444444444445,8.0,261.8888888888889,0.0,62.111111111111114,10.0,1028.0555555555557,2.8333333333333335,-2.0,9.0,2.0,403.1813422121947,444.9227744547526,0.6092374845749914,109.12772207055389,37.434903411865236,12.354104588826498,0.7546655913690726,7.215606577396393,113.67036397298178,0.0
2022-02-05 15:00:00,6.7,17.1,20.8,22.2,9.7,4.496,2.353125,7.375400000000001,59.9701,5.0,8.0,262.0,0.0,62.0,10.0,1028.0,3.0,-2.0,9.0,2.0,406.9008719152692,436.8978559366862,0.5687468986844613,107.29682883483542,37.65721297057148,12.136622403786006,0.7646276081676995,7.194474462101037,111.47357504531014,0.0
2022-02-05 15:10:00,6.4,17.1,21.1,22.3,9.7,4.504,2.4955950000000002,7.3518,60.0425,4.777777777777778,7.833333333333333,258.8888888888889,0.0,63.333333333333336,10.0,1028.111111111111,3.2777777777777777,-1.9444444444444444,9.0,1.9444444444444444,408.0194170581335,454.7616318485654,0.6724594648679098,112.85249057769775,37.73708619435628,11.988881138165791,0.7613736552993456,7.206602594852447,108.57376502990724,0.0
2022-02-05 15:20:00,6.7,17.1,20.8,22.3,9.6,4.478,2.55739,7.292199999999999,60.0837,4.555555555555555,7.666666666666667,255.77777777777777,0.0,64.66666666666667,10.0,1028.2222222222222,3.5555555555555554,-1.8888888888888888,9.0,1.8888888888888888,403.1137824503581,434.5115677897135,0.6784566337392155,116.72212983169125,37.72615182876587,11.894572854042053,0.6914312122265498,7.2772408946355185,110.55381983439129,0.0
2022-02-05 15:30:00,6.7,17.1,21.3,22.4,9.6,4.484,2.646622727272727,7.184545454545455,60.119727272727275,4.333333333333333,7.5,252.66666666666666,0.0,66.0,10.0,1028.3333333333333,3.833333333333333,-1.8333333333333333,9.0,1.8333333333333333,405.7065603321997,427.77577436074444,0.6917471651370917,110.61736096764689,37.557302742004396,11.895875069300335,0.8820698513587315,7.431869615713755,103.80065925598144,0.0
2022-02-05 15:40:00,6.8,17.3,20.9,22.4,10.0,4.507,2.459825,7.1551,60.133799999999994,4.111111111111111,7.333333333333333,249.55555555555554,0.0,67.33333333333333,10.0,1028.4444444444443,4.111111111111111,-1.7777777777777777,9.0,1.7777777777777777,406.0174723307292,452.02555684407554,0.7384432289501032,112.3175872929891,37.26980127334595,11.973569197654724,0.7803868208328882,7.680938433806102,106.68541472117106,0.0
2022-02-05 15:50:00,6.8,17.2,20.9,22.4,9.7,4.477,2.51887,7.1626,60.178999999999995,3.888888888888889,7.166666666666667,246.44444444444446,0.0,68.66666666666667,10.0,1028.5555555555557,4.388888888888889,-1.7222222222222223,9.0,1.7222222222222223,405.72747505977236,442.10588480631515,0.6543241540961346,112.86748870590986,36.97158758163452,12.066747528711954,0.8868459245562553,8.048656100432078,107.58274888356527,0.0
2022-02-05 16:00:00,6.9,17.3,21.3,22.4,10.0,4.489,2.562461111111111,6.982222222222223,60.22333333333333,3.666666666666667,7.0,243.33333333333334,0.0,70.0,10.0,1028.6666666666667,4.666666666666666,-1.6666666666666667,9.0,1.6666666666666667,401.4186219278971,440.40378341148636,0.6626171500989273,114.51848477940102,36.571374924977626,12.204896992047628,0.7984712000687917,8.531754105885824,106.9623672612508,0.0
2022-02-05 16:10:00,6.5,17.2,20.8,22.4,9.7,4.477,2.69173,6.892100000000001,60.67809999999999,3.4444444444444446,6.833333333333333,240.22222222222223,0.0,71.33333333333333,10.0,1028.7777777777778,4.944444444444445,-1.6111111111111112,9.0,1.6111111111111112,402.1393518206717,439.9220375394273,0.7256689763936283,110.0018664557247,36.083446776072186,12.398350669542948,0.9363810059428215,9.3658149989446,113.38517987569173,0.0
2022-02-05 16:20:00,6.6,17.3,20.8,22.4,9.8,4.495,2.594145,6.751,61.0038,3.2222222222222223,6.666666666666666,237.11111111111111,0.0,72.66666666666667,10.0,1028.888888888889,5.222222222222221,-1.5555555555555556,9.0,1.5555555555555556,407.58659871419275,440.60808492024734,0.6603969831394274,109.36546026348394,35.512587194599085,12.627357068478736,0.8056319662537732,10.15749691280511,101.29778152257367,0.0
2022-02-05 16:30:00,6.6,17.3,20.8,22.4,9.8,4.464,3.19752,6.2506,61.1605,3.0,6.5,234.0,0.0,74.0,10.0,1029.0,5.5,-1.5,9.0,1.5,410.03538900441134,434.1098871691473,0.756647457331419,109.84476242065429,34.842765954335526,12.964456936518351,0.8575032511850198,10.682743986447651,107.56675693511963,0.0
2022-02-05 16:40:00,6.1,17.1,21.1,22.4,9.5,4.477,3.3290300000000004,6.2229,61.275099999999995,2.7777777777777777,6.333333333333333,230.88888888888889,0.0,75.33333333333333,10.0,1029.111111111111,5.777777777777778,-1.4444444444444444,9.0,1.4444444444444444,409.12129689534504,433.69989524402837,0.8247808151864737,112.5115856629711,34.099019845326744,13.333420871098834,1.0811751218636831,11.210344378153483,105.98454283396404,0.0
2022-02-05 16:50:00,6.6,17.2,21.0,22.4,9.7,4.456,3.44814,5.978,61.354200000000006,2.555555555555556,6.166666666666666,227.77777777777777,0.0,76.66666666666667,10.0,1029.2222222222222,6.055555555555555,-1.3888888888888888,9.0,1.3888888888888888,407.69047930838053,435.68524149576825,0.905199259659328,112.95062784162619,33.3996257909139,13.751120374997456,1.098077998359998,11.807985094388325,105.93277099609375,0.0
2022-02-05 17:00:00,6.2,17.1,20.9,22.4,9.5,4.468,3.91021,5.2097,61.397800000000004,2.3333333333333335,6.0,224.66666666666666,0.0,78.0,10.0,1029.3333333333333,6.333333333333333,-1.3333333333333335,9.0,1.3333333333333335,406.1462788899739,437.6652869774829,1.0343557220495354,114.48524904606707,32.72157480239868,14.132875288327535,1.2603097396095593,12.771684393882751,97.99937075297038,0.0
2022-02-05 17:10:00,6.2,17.1,21.2,22.3,9.5,4.491,8.986085,4.6429,61.477,2.111111111111111,5.833333333333333,221.55555555555554,0.0,79.33333333333334,10.0,1029.4444444444443,6.611111111111111,-1.2777777777777777,9.0,1.2777777777777777,405.56380433882794,438.292743733724,0.9557257123333585,112.14632886466333,32.049078461120686,14.572911233771695,1.2452678338230634,14.307164172396634,96.50073654424949,0.0
