,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-02-05 17:20:00,6.2,17.0,20.7,22.2,9.4,4.498,3.55728,4.2618,61.563199999999995,1.8888888888888888,5.666666666666666,218.44444444444446,0.0,80.66666666666667,10.0,1029.5555555555557,6.888888888888888,-1.2222222222222223,9.0,1.2222222222222223,403.51803538004555,436.1663630097488,1.4173132152830141,111.93868701396016,31.469899387359618,14.967546067237853,1.8821687682469688,16.012748293876648,96.32990203857422,0.0
2022-02-05 17:30:00,5.8,16.9,21.3,22.2,9.3,4.458,3.32848,4.404100000000001,61.7103,1.666666666666667,5.5,215.33333333333334,0.0,82.0,10.0,1029.6666666666667,7.166666666666666,-1.1666666666666667,9.0,1.1666666666666667,401.176586861446,439.5623908558111,1.3894005831857186,113.46501811787235,30.942550366719566,15.331836013793946,1.6223490422964097,17.590592854817707,102.86313795725505,0.0
2022-02-05 17:40:00,5.3,16.6,20.8,22.1,8.7,4.478,3.5684599999999995,4.2421999999999995,61.8014,1.4444444444444446,5.333333333333333,212.22222222222223,0.0,83.33333333333334,10.0,1029.7777777777778,7.444444444444444,-1.1111111111111112,9.0,1.1111111111111112,404.29570149739584,438.990651957194,1.3969925561648304,116.86332275584593,30.432338550129874,15.606204498348342,1.9278148487910545,19.26378849639267,107.97652692033947,0.0
2022-02-05 17:50:00,5.6,16.6,20.7,22.1,8.8,4.483,5.664,3.8733000000000004,61.8721,1.2222222222222223,5.166666666666666,209.11111111111111,0.0,84.66666666666667,10.0,1029.888888888889,7.722222222222221,-1.0555555555555556,9.0,1.0555555555555556,406.28168114673133,435.5540978653129,1.5793126924091812,112.8289663036799,29.983868983586625,15.842275608380636,2.2130285237232843,20.51974056561788,113.94575508117676,0.0
2022-02-05 18:00:00,5.0,16.5,21.3,22.0,8.5,4.466,4.05467,3.6875,61.8744,1.0,5.0,206.0,0.0,86.0,10.0,1030.0,8.0,-1.0,9.0,1.0,409.7233715820313,433.52045664469404,1.9503967763205705,110.54453850352832,29.593484115600585,16.080493408838908,2.390846381187439,21.165121301015215,103.22993428548178,0.0
2022-02-05 18:10:00,4.7,16.3,21.1,22.0,8.1,4.523,4.121205,3.7012,61.9076,0.8333333333333333,5.111111111111111,204.16666666666666,0.0,86.11111111111111,10.0,1030.111111111111,8.777777777777779,-1.1666666666666667,9.333333333333334,1.0,412.6910402039276,437.6347673227595,2.0577994569445734,112.6876179476377,29.25960665379717,16.310730155778064,2.640501884625909,21.56610866332966,112.1322572462155,0.0
2022-02-05 18:20:00,4.3,16.1,20.6,21.9,7.9,4.463,10.68917,3.8667000000000002,62.0068,0.6666666666666666,5.222222222222222,202.33333333333334,0.0,86.22222222222223,10.0,1030.2222222222222,9.555555555555555,-1.3333333333333335,9.666666666666666,1.0,413.2481743367513,434.8643834213984,2.0604588230013174,111.05467325329107,28.962232859929408,16.519909346898395,2.7612365059057873,21.752088038126626,111.81247320810954,0.0
2022-02-05 18:30:00,3.9,16.0,20.6,21.9,7.5,4.485,5.747325,3.3594999999999997,61.531600000000005,0.5,5.333333333333333,200.5,0.0,86.33333333333333,10.0,1030.3333333333333,10.333333333333334,-1.5,10.0,1.0,409.2305443353763,437.9710269165039,2.1021698521490153,111.36241080160194,28.67362827301025,16.739565680821734,2.6573610242207844,21.834893773396807,110.3453176498413,0.0
2022-02-05 18:40:00,3.7,15.9,21.1,21.9,7.3,4.492,6.003235,3.0093,61.224199999999996,0.33333333333333326,5.444444444444445,198.66666666666666,0.0,86.44444444444444,10.0,1030.4444444444443,11.11111111111111,-1.6666666666666667,10.333333333333334,1.0,412.390363667806,434.4841994783248,2.3665215874593812,116.05020976912503,28.406507285435993,16.958789256413777,3.8056071531772617,22.00397880872091,103.61062098185221,0.0
2022-02-05 18:50:00,3.6,15.8,21.3,21.9,7.2,4.486,3.614725,3.5283,61.2307,0.16666666666666663,5.555555555555555,196.83333333333334,0.0,86.55555555555556,10.0,1030.5555555555557,11.88888888888889,-1.8333333333333335,10.666666666666666,1.0,415.27590825223376,436.31652364095055,2.836711346382475,113.85717261923234,28.136345516840617,17.134530057907106,3.327039347489675,22.188938086827598,103.12224581400554,0.0
2022-02-05 19:00:00,3.6,15.8,20.8,21.8,7.2,4.492,4.66876,3.9488999999999996,61.269600000000004,0.0,5.666666666666667,195.0,0.0,86.66666666666667,10.0,1030.6666666666667,12.666666666666668,-2.0,11.0,1.0,410.7703908284505,433.3521608409662,2.491764280344807,103.08826113555389,27.899674110412597,17.27783099492391,2.9690363971392317,22.097590805689492,115.19593603769938,0.0
2022-02-05 19:10:00,3.6,15.8,21.2,21.8,7.2,4.478,4.6363,3.5841000000000003,61.192899999999995,-0.16666666666666674,5.777777777777778,193.16666666666666,0.0,86.77777777777777,10.0,1030.7777777777778,13.444444444444445,-2.166666666666667,11.333333333333334,1.0,416.2026569234914,431.53131845759253,2.233299635931597,105.08545593434135,27.67263399124145,17.422702792485556,2.7615768543879193,21.841356410980225,117.59263809204101,0.0
2022-02-05 19:20:00,3.5,15.8,20.6,21.8,7.2,4.496,4.54758,3.3857,61.1244,-0.3333333333333335,5.888888888888889,191.33333333333334,0.0,86.88888888888889,10.0,1030.888888888889,14.222222222222221,-2.3333333333333335,11.666666666666668,1.0,417.2136577351888,431.48364438813303,2.1696546862421737,106.4093364198329,27.480795243581134,17.582324275970457,2.8324789349238078,21.401178607940672,112.19977639516193,0.0
2022-02-05 19:30:00,3.6,15.7,21.5,21.8,7.1,4.479,4.93686,3.0594,61.0837,-0.5,6.0,189.5,0.0,87.0,10.0,1031.0,15.0,-2.5,12.0,1.0,412.33496204595457,436.07381801561377,2.0041180821259816,111.75331108093262,27.28913333073848,17.76180576631578,2.6673132144360894,20.963302618285358,113.17949997099106,0.0
2022-02-05 19:40:00,3.1,15.6,20.5,21.8,6.8,4.498,5.450875,3.1706,61.1212,-0.6666666666666667,6.111111111111111,187.66666666666666,0.0,87.11111111111111,10.0,1031.111111111111,15.777777777777779,-2.666666666666667,12.333333333333334,1.0,408.00986602783206,438.14165397556354,2.1020001883425956,111.05234328792594,27.086426738103228,17.928521353403728,2.7019497887293498,20.613475538889567,108.0163926188151,0.0
2022-02-05 19:50:00,3.2,15.6,21.3,21.8,6.8,4.495,5.40501,3.3482999999999996,61.1726,-0.8333333333333335,6.222222222222222,185.83333333333334,0.0,87.22222222222223,10.0,1031.2222222222222,16.555555555555557,-2.8333333333333335,12.666666666666668,1.0,408.49783464804466,439.8721768118321,1.9844769024276463,108.92372598615744,26.92437784830729,18.093557449976604,2.747203261852264,20.237101879119873,116.97884722391764,0.0
2022-02-05 20:00:00,3.2,15.6,20.8,21.8,6.8,4.489,5.66761,2.821,61.160000000000004,-1.0,6.333333333333333,184.0,0.0,87.33333333333333,10.0,1031.3333333333333,17.333333333333336,-3.0,13.0,1.0,409.31768127441404,440.5381723443393,2.09852168326324,114.11114362662795,26.759190746943155,18.31104300181071,2.809619843562444,20.057287737528483,112.00864742279052,0.0
2022-02-05 20:10:00,3.3,15.6,20.9,21.8,6.9,4.485,4.982670000000001,2.2112000000000003,61.0997,-1.166666666666667,6.444444444444445,182.16666666666666,0.0,87.44444444444444,10.0,1031.4444444444443,18.11111111111111,-3.166666666666667,13.333333333333334,1.0,412.8128454589843,437.7300279744466,2.35543173373419,114.05756956046585,26.57495783487956,18.467972710927327,3.197711117664973,20.42152517636617,106.54809792836507,0.0
2022-02-05 20:20:00,3.4,15.6,21.3,21.8,6.9,4.487,5.31911,2.3757,61.177200000000006,-1.3333333333333335,6.555555555555555,180.33333333333334,0.0,87.55555555555556,10.0,1031.5555555555557,18.88888888888889,-3.3333333333333335,13.666666666666668,1.0,413.9464436848958,440.2319812923738,2.2728508640143827,113.50149738160903,26.401424745570466,18.594253551569363,2.974746669833943,20.790570482049286,111.54405742666816,0.0
2022-02-05 20:30:00,3.2,15.6,20.6,21.7,6.8,4.475,5.733639999999999,2.1406,61.2231,-1.5,6.666666666666666,178.5,0.0,87.66666666666667,10.0,1031.6666666666667,19.666666666666664,-3.5,14.0,1.0,416.9379858398437,438.6022508537906,2.3592192296052383,109.70625758025605,26.217595704396565,18.69637944221497,2.9174956929683686,21.047558981577556,108.29568724314372,0.0
2022-02-05 20:40:00,3.1,15.5,21.5,21.7,6.8,4.494,5.62177,1.9538,61.24929999999999,-1.666666666666667,6.777777777777778,176.66666666666666,0.0,87.77777777777777,10.0,1031.7777777777778,20.444444444444443,-3.666666666666667,14.333333333333334,1.0,419.0206215413411,442.1210482788086,2.3941842569132983,109.52076423386396,26.030870418548584,18.803735513687133,3.0343349142869314,21.330213890075683,117.60347237904867,0.0
2022-02-05 20:50:00,2.9,15.5,20.8,21.7,6.6,4.477,5.277785,1.8719999999999999,61.278499999999994,-1.8333333333333335,6.888888888888889,174.83333333333334,0.0,87.88888888888889,10.0,1031.888888888889,21.22222222222222,-3.8333333333333335,14.666666666666668,1.0,415.89078342832374,443.9350650340113,2.2837788523186395,108.56797900507006,25.877006613413492,18.956390323638917,3.0086502623558045,21.49259373029073,110.66266385396321,0.0
2022-02-05 21:00:00,2.8,15.4,21.0,21.7,6.6,4.498,4.932359090909091,1.9588181818181818,61.32927272727272,-2.0,7.0,173.0,0.0,88.0,10.0,1032.0,22.0,-4.0,15.0,1.0,413.4081150309245,446.3300016276042,2.1424045753074905,108.85130766292077,25.775787359873455,19.073253711064655,2.87403799811999,21.81531765937805,105.83253437042235,0.0
2022-02-05 21:10:00,2.4,15.3,21.2,21.7,6.3,4.468,5.2170250000000005,2.1095,61.414699999999996,-2.0,6.944444444444445,173.66666666666666,0.0,88.05555555555556,10.0,1031.888888888889,22.0,-3.9444444444444446,14.944444444444445,1.0,414.0406060931326,439.2449204754007,2.236871864825992,110.04283730846342,25.6844625310844,19.185703685027732,2.866080694919252,22.299569837871918,110.49936596951243,0.0
2022-02-05 21:20:00,2.3,15.2,20.4,21.7,6.1,4.461,6.64893,2.1894,61.434400000000004,-2.0,6.888888888888889,174.33333333333334,0.0,88.11111111111111,10.0,1031.7777777777778,22.0,-3.888888888888889,14.88888888888889,1.0,417.2501576741536,446.8684187825521,2.2925431161916863,110.6218210957414,25.651037197113038,19.281115741729735,3.094754190842311,22.309167035420735,76.89056493759156,0.0
2022-02-05 21:30:00,1.9,15.1,20.9,21.7,5.8,4.473,6.586238888888889,1.8692222222222223,61.39311111111111,-2.0,6.833333333333333,175.0,0.0,88.16666666666667,10.0,1031.6666666666667,22.0,-3.8333333333333335,14.833333333333334,1.0,417.15498733345123,442.74523518880204,2.4660878203750327,114.11064512845488,25.660894950230915,19.24158343950907,3.110478652715683,21.831767005920412,128.31419193267823,0.0
2022-02-05 21:40:00,2.0,15.1,21.4,21.7,5.8,4.494,6.271235,2.0657,61.30929999999999,-2.0,6.777777777777778,175.66666666666666,0.0,88.22222222222223,10.0,1031.5555555555557,22.0,-3.7777777777777777,14.777777777777779,1.0,414.50765197753907,443.7255379793014,2.7272309193503386,112.28011957416427,25.683411539368713,19.214465391299147,3.1068816164590545,21.179950289429918,84.97311156989491,0.0
2022-02-05 21:50:00,2.3,15.1,20.6,21.7,6.0,4.502,5.93442,1.8819,61.3438,-2.0,6.722222222222222,176.33333333333334,0.0,88.27777777777777,10.0,1031.4444444444443,22.0,-3.7222222222222223,14.722222222222221,1.0,413.1141083956313,444.5572783161032,2.523475139397012,107.01767397368694,25.724032713572182,19.096708113352456,2.962445935408274,20.735403502782184,175.92881558736164,0.0
2022-02-05 22:00:00,2.5,15.2,21.1,21.7,6.0,4.49,6.601474999999999,2.1025,61.3756,-2.0,6.666666666666667,177.0,0.0,88.33333333333333,10.0,1031.3333333333333,22.0,-3.6666666666666665,14.666666666666666,1.0,411.91684387207033,446.0207798258463,2.629346866735631,109.11589658597094,25.72452368736267,19.019730288187663,3.3085615956783294,19.8938853486379,122.20252902984619,0.0
2022-02-05 22:10:00,2.3,15.1,21.2,21.6,6.0,4.497,5.8314,2.0477,61.3753,-2.0,6.611111111111111,177.66666666666666,0.0,88.38888888888889,10.0,1031.2222222222222,22.0,-3.611111111111111,14.61111111111111,1.0,423.2758434111497,443.2751860239314,2.6615654238065085,111.10206928253174,25.7530392407024,18.892842737995302,3.176210569506985,18.81848253761981,170.49372095205018,0.0
2022-02-05 22:20:00,2.3,15.2,20.5,21.6,6.2,4.489,5.72344,1.8729,61.371900000000004,-2.0,6.555555555555555,178.33333333333334,0.0,88.44444444444444,10.0,1031.111111111111,22.0,-3.5555555555555554,14.555555555555555,1.0,426.02312529465246,449.02950815836584,2.5601724288928307,111.28543080259851,25.74062755902608,18.84068620999654,3.1934305131435394,17.743347886403402,180.27182123819986,0.0
2022-02-05 22:30:00,2.9,15.3,21.4,21.6,6.4,4.466,6.243485,1.8074000000000001,61.3183,-2.0,6.5,179.0,0.0,88.5,10.0,1031.0,22.0,-3.5,14.5,1.0,428.91904405265024,448.7426108138863,2.679117586848426,109.73316132949569,25.75192011197408,18.774120451609292,3.0565499579906463,16.815544096628827,122.63447611490885,0.0
2022-02-05 22:40:00,2.2,15.0,20.9,21.6,5.9,4.497,6.7128950000000005,1.8567,61.2879,-2.0,6.444444444444445,179.66666666666666,0.0,88.55555555555556,10.0,1030.888888888889,22.0,-3.4444444444444446,14.444444444444445,1.0,429.6533744303385,454.00752326351477,2.730481507151814,110.86538731763592,25.740552749633785,18.733163270950318,3.1134831257661184,16.137435398101807,201.6699824142456,0.0
2022-02-05 22:50:00,2.1,15.1,20.7,21.6,6.0,4.488,6.797835000000001,1.5262,61.2694,-2.0,6.388888888888889,180.33333333333334,0.0,88.61111111111111,10.0,1030.7777777777778,22.0,-3.388888888888889,14.38888888888889,1.0,428.8664075583973,454.2090663655599,2.710673880179723,109.82555496215821,25.715413163503012,18.704482539494833,3.3326980626583103,15.595427481333413,136.5766952896118,0.0
2022-02-05 23:00:00,2.4,15.1,21.4,21.6,6.0,4.469,5.966555,1.5472,61.306,-2.0,6.333333333333333,181.0,0.0,88.66666666666667,10.0,1030.6666666666667,22.0,-3.3333333333333335,14.333333333333334,1.0,433.1886072794597,453.1173798203742,2.716639425848837,110.42679571097854,25.742034687430174,18.662327134191653,3.126593467313691,15.1678385564567,170.68395915769588,0.0
2022-02-05 23:10:00,1.9,15.0,21.0,21.6,5.8,4.489,5.212940000000001,1.4074,61.342600000000004,-2.0,6.277777777777778,181.66666666666666,0.0,88.72222222222223,10.0,1030.5555555555557,22.0,-3.2777777777777777,14.277777777777779,1.0,429.38295910714686,453.2345289418889,2.3754840284484926,107.42278178651455,25.716023909250897,18.615633929570514,3.070653005838394,14.80364337126414,175.35209573109947,0.0
2022-02-05 23:20:00,1.9,15.0,20.5,21.6,5.8,4.483,4.78273,1.4956,61.4037,-2.0,6.222222222222222,182.33333333333334,0.0,88.77777777777777,10.0,1030.4444444444443,22.0,-3.2222222222222223,14.222222222222221,1.0,425.90176625569654,448.0955549112956,2.329122869769732,106.81852081298828,25.702231760025022,18.542224286397296,2.8887325231234233,14.153347120285034,124.64810835520427,0.0
2022-02-05 23:30:00,2.1,15.0,21.3,21.6,5.7,4.484,4.299925,1.5099,61.435900000000004,-2.0,6.166666666666667,183.0,0.0,88.83333333333333,10.0,1030.3333333333333,22.0,-3.166666666666667,14.166666666666666,1.0,423.51077125987786,449.36968870667204,2.094328507077223,108.44911039126123,25.672954435348508,18.475687144597373,2.7959923406442004,13.316779144605002,150.50973537445068,0.0
2022-02-05 23:40:00,2.1,15.0,21.2,21.6,5.7,4.469,4.040570000000001,1.3518000000000001,61.43730000000001,-2.0,6.111111111111111,183.66666666666666,0.0,88.88888888888889,10.0,1030.2222222222222,22.0,-3.111111111111111,14.11111111111111,1.0,420.2187524414063,448.17280548095704,1.9552057957278806,107.89145215072202,25.61807730426896,18.426238883498026,2.4726097019513444,12.469191233586457,124.67859408233126,0.0
2022-02-05 23:50:00,1.5,14.9,20.4,21.6,5.6,4.48,3.8199449999999997,1.4415,61.4436,-2.0,6.055555555555555,184.33333333333334,0.0,88.94444444444444,10.0,1030.111111111111,22.0,-3.0555555555555554,14.055555555555555,1.0,424.50778038638765,454.5143213907878,1.9144308322668078,108.77950227101644,25.61314912160238,18.370025011698406,2.3800003079573315,11.762445055643719,137.21600893656412,0.0
2022-02-06 00:00:00,2.0,15.0,21.1,21.6,5.8,4.487,3.8382449999999997,1.418,61.4627,-2.0,6.0,185.0,0.0,89.0,10.0,1030.0,22.0,-3.0,14.0,1.0,418.5715611775716,455.80488667805986,1.7554380521464483,108.341400268684,25.58494593302409,18.31258301417033,2.3197977781295775,11.276809136072796,160.02289920806885,0.0
2022-02-06 00:10:00,2.1,14.9,21.4,21.5,5.7,4.463,4.065155,1.1869,61.4631,-1.9444444444444444,6.111111111111111,185.77777777777777,0.0,88.72222222222223,10.0,1029.9444444444443,26.27777777777778,-3.0,14.055555555555555,1.0,421.119058620409,450.1102406153186,1.7819697451928243,111.43443074652032,25.55782155672709,18.257534087498982,2.3482509338855744,10.474225481351215,118.12323242187499,0.0
2022-02-06 00:20:00,1.5,14.8,20.8,21.5,5.5,4.486,4.179095,1.0853,61.442899999999995,-1.8888888888888888,6.222222222222222,186.55555555555554,0.0,88.44444444444444,10.0,1029.888888888889,30.555555555555557,-3.0,14.11111111111111,1.0,425.56009450276696,449.57068398661994,1.7381535490387576,111.93685839421332,25.541510540644328,18.20952243169149,2.0930422584215798,9.848182733853658,165.734637260437,0.0
2022-02-06 00:30:00,1.6,15.0,20.7,21.5,5.7,4.481,4.27284,1.3467,61.4731,-1.8333333333333333,6.333333333333333,187.33333333333334,0.0,88.16666666666667,10.0,1029.8333333333333,34.833333333333336,-3.0,14.166666666666666,1.0,419.47145030054554,451.31454182942707,1.7339982372791751,109.70158224612305,25.530007270177205,18.164722525278727,2.1451018985112507,9.1946693499883,112.58671816507976,0.0
2022-02-06 00:40:00,1.7,14.9,21.4,21.5,5.7,4.479,4.42597,1.5531000000000001,61.5261,-1.7777777777777777,6.444444444444445,188.11111111111111,0.0,87.88888888888889,10.0,1029.7777777777778,39.111111111111114,-3.0,14.222222222222221,1.0,418.25908721923827,449.8186880808863,1.7032078850269319,108.46754314422608,25.514003795203518,18.11550695737203,2.222794782330761,8.729070049652272,135.33225928635247,0.0
2022-02-06 00:50:00,1.7,14.8,20.7,21.5,5.5,4.485,4.16591,1.2951000000000001,61.466899999999995,-1.7222222222222223,6.555555555555555,188.88888888888889,0.0,87.61111111111111,10.0,1029.7222222222222,43.388888888888886,-3.0,14.277777777777779,1.0,416.9669089622059,450.3995446777344,1.77314546590471,110.4462875728284,25.48474287668864,18.0779573281606,2.052044412295024,8.499995061556499,126.2929021326701,0.0
2022-02-06 01:00:00,1.7,15.0,20.7,21.5,5.8,4.465,4.248865,1.3364,61.4193,-1.6666666666666667,6.666666666666667,189.66666666666666,0.0,87.33333333333333,10.0,1029.6666666666667,47.66666666666667,-3.0,14.333333333333334,1.0,418.53663431803386,454.56576344807945,1.8634816377647851,110.53084575825491,25.456318686695422,18.049302599093334,2.1432331011456958,8.48643432886587,108.65277920825334,0.0
2022-02-06 01:10:00,2.0,14.9,21.4,21.5,5.6,4.457,3.902605,1.3214000000000001,61.4295,-1.6111111111111112,6.777777777777778,190.44444444444446,0.0,87.05555555555556,10.0,1029.611111111111,51.94444444444444,-3.0,14.38888888888889,1.0,414.91061842995134,458.3735403302072,1.7843398914835547,109.08409842819817,25.417753591537476,18.03395363171895,2.093145450949669,8.582712896664937,123.23045954386393,0.0
2022-02-06 01:20:00,1.8,14.9,20.6,21.5,5.6,4.479,3.6539949999999997,1.2671,61.432100000000005,-1.5555555555555556,6.888888888888889,191.22222222222223,0.0,86.77777777777777,10.0,1029.5555555555557,56.22222222222222,-3.0,14.444444444444445,1.0,417.8916322835286,455.07841695149745,1.739597644805908,108.70005243937176,25.393299725850422,18.032664101918538,1.9930653725067775,8.844842206637065,102.58281707763672,0.0
2022-02-06 01:30:00,1.3,14.8,21.0,21.5,5.4,4.485,3.40322,1.0566,61.403800000000004,-1.5,7.0,192.0,0.0,86.5,10.0,1029.5,60.5,-3.0,14.5,1.0,414.6176305626179,454.19441706164133,1.5600458809245104,109.00056101890607,25.372771088336147,18.03398468055294,1.77153265357691,9.21159801679816,134.7917743085872,0.0
2022-02-06 01:40:00,1.8,14.9,21.4,21.5,5.6,4.451,3.27184,1.0408,61.408500000000004,-1.4444444444444444,7.111111111111111,192.77777777777777,0.0,86.22222222222223,10.0,1029.4444444444443,64.77777777777777,-3.0,14.555555555555555,1.0,416.72302500406903,455.61834406008666,1.4369914665060528,108.01795036402125,25.359966128667196,18.031780242919922,1.856249784231186,9.47276437918345,108.23053935368856,0.0
2022-02-06 01:50:00,1.6,14.8,20.8,21.5,5.3,4.485,3.12716,0.8240999999999999,61.410799999999995,-1.3888888888888888,7.222222222222222,193.55555555555554,0.0,85.94444444444444,10.0,1029.388888888889,69.05555555555556,-3.0,14.61111111111111,1.0,411.19579028250155,450.6478267450442,1.4116792890378984,107.10476391765357,25.341943639119467,18.020299469629926,1.7733515105644861,9.63949393749237,142.7380913670858,0.0
2022-02-06 02:00:00,1.2,14.6,20.4,21.4,5.1,4.459,2.9723300000000004,0.8760999999999999,61.437400000000004,-1.3333333333333335,7.333333333333333,194.33333333333334,0.0,85.66666666666667,10.0,1029.3333333333333,73.33333333333334,-3.0,14.666666666666666,1.0,409.5552187093099,445.6408906677948,1.3526343431075414,108.56251518249512,25.337714658187608,18.001534792582195,1.7521925935873206,9.683001138800282,131.16878900280108,0.0
2022-02-06 02:10:00,1.1,14.7,20.8,21.4,5.2,4.48,2.96526,0.7936,61.468399999999995,-1.2777777777777777,7.444444444444445,195.11111111111111,0.0,85.38888888888889,10.0,1029.2777777777778,77.61111111111111,-3.0,14.722222222222221,1.0,410.8703140749876,449.271408393246,1.2352195462719195,108.3717859516036,25.337139784495037,17.971644331614176,1.7035747462511062,9.650407679875691,164.43492362976073,0.0
2022-02-06 02:20:00,1.3,14.7,21.3,21.4,5.2,4.474,2.9401,0.8070999999999999,61.4956,-1.2222222222222223,7.555555555555555,195.88888888888889,0.0,85.11111111111111,10.0,1029.2222222222222,81.88888888888889,-3.0,14.777777777777779,1.0,410.771648050944,444.5757034301758,1.2370393400980253,109.58404370065463,25.3480544312795,17.941454881032307,1.5677488738298417,9.44768275419871,126.7901108678182,0.0
2022-02-06 02:30:00,1.6,14.6,21.4,21.4,5.2,4.447,2.867985,0.9567,61.4991,-1.1666666666666667,7.666666666666666,196.66666666666666,0.0,84.83333333333333,10.0,1029.1666666666667,86.16666666666667,-3.0,14.833333333333334,1.0,408.7957831827799,448.8837193070335,1.2074948920486337,107.30206148029046,25.34690728187561,17.907506879170732,1.6033151592810948,9.1890966796875,128.2624213282267,0.0
2022-02-06 02:40:00,1.1,14.7,20.8,21.4,5.2,4.475,2.64864,0.8855999999999999,61.50940000000001,-1.1111111111111112,7.777777777777778,197.44444444444446,0.0,84.55555555555556,10.0,1029.111111111111,90.44444444444444,-3.0,14.88888888888889,1.0,410.16975697484514,445.04466267903643,1.1852646004210758,109.34996543216167,25.348049058914185,17.869317541122435,1.534933762351672,8.870397361119588,105.38797478993733,0.0
2022-02-06 02:50:00,1.4,14.6,21.3,21.4,5.1,4.467,2.77454,0.9517,61.5142,-1.0555555555555556,7.888888888888889,198.22222222222223,0.0,84.27777777777777,10.0,1029.0555555555557,94.72222222222223,-3.0,14.944444444444445,1.0,404.7809157307943,444.8008179412491,1.1247238826196073,106.89031960956122,25.343787148793538,17.822820914586384,1.4590077443917593,8.53207927385966,134.23645613352457,0.0
2022-02-06 03:00:00,1.2,14.7,22.1,21.4,5.1,4.466,2.761175,0.44799999999999995,61.465700000000005,-1.0,8.0,199.0,0.0,84.0,10.0,1029.0,99.0,-3.0,15.0,1.0,410.3741930485868,442.29234124896175,1.1483445056717274,112.95474431226482,25.342867662868446,17.781897004014354,1.4773370993160546,8.177034298848298,115.60256985392229,0.0
2022-02-06 03:10:00,0.9,14.6,22.1,21.5,5.0,4.474,2.914085,0.3081,61.4516,-0.9444444444444444,8.055555555555555,200.5,0.0,83.88888888888889,10.0,1028.888888888889,99.05555555555556,-3.0,15.0,1.0,412.5080837872385,445.2085140991211,1.109849426050981,113.59309265136719,25.346370401382448,17.746856679916384,1.5480676873524983,7.869642202854156,135.45107765197753,0.0
2022-02-06 03:20:00,1.6,14.9,21.8,21.5,5.6,4.465,3.3387599999999997,0.4295,61.4778,-0.8888888888888888,8.11111111111111,202.0,0.0,83.77777777777777,10.0,1028.7777777777778,99.11111111111111,-3.0,15.0,1.0,412.93987202962245,445.52288189065865,1.1062611537515106,109.92293873436707,25.348292872111003,17.69916107495626,1.5277034495274227,7.605062174797058,101.88680407206218,0.0
2022-02-06 03:30:00,1.7,14.8,21.8,21.5,5.3,4.502,2.911355,0.4554,61.511199999999995,-0.8333333333333334,8.166666666666666,203.5,0.0,83.66666666666667,10.0,1028.6666666666667,99.16666666666667,-3.0,15.0,1.0,413.218141483,452.07853230794274,1.1458406109611192,108.3828140258789,25.346560322443644,17.656048844655356,1.5315007628997166,7.473566891352336,133.08013549804687,0.0
2022-02-06 03:40:00,1.2,14.7,21.3,21.5,5.1,4.47,2.760545,0.2658,61.5241,-0.7777777777777778,8.222222222222221,205.0,0.0,83.55555555555556,10.0,1028.5555555555557,99.22222222222223,-3.0,15.0,1.0,413.612297668457,449.72434969496453,1.2162028619899588,112.6772120567365,25.347189076741536,17.60975180308024,1.4459372521440188,7.442128284772236,113.82767308553059,0.0
2022-02-06 03:50:00,1.1,14.7,21.0,21.6,5.0,4.468,2.744315,-0.0030999999999999995,61.506899999999995,-0.7222222222222222,8.277777777777779,206.5,0.0,83.44444444444444,10.0,1028.4444444444443,99.27777777777777,-3.0,15.0,1.0,414.9415537516276,450.43500227654124,1.2684419379177068,110.47792361243296,25.35252630551656,17.5736288579305,1.4753493871291479,7.488959865570068,121.86210247039794,0.0
2022-02-06 04:00:00,0.6,14.6,20.6,21.6,4.8,4.46,2.8957349999999997,0.1109,61.60549999999999,-0.6666666666666667,8.333333333333334,208.0,0.0,83.33333333333333,10.0,1028.3333333333333,99.33333333333333,-3.0,15.0,1.0,415.884147054738,451.49530293782556,1.064796309393678,112.86309117915266,25.34685959815979,17.5299326133728,1.3967513533433278,7.602761358420054,108.35120682398478,0.0
2022-02-06 04:10:00,1.1,14.6,20.3,21.6,4.9,4.466,3.161575,0.23900000000000002,62.1016,-0.6111111111111112,8.38888888888889,209.5,0.0,83.22222222222223,10.0,1028.2222222222222,99.38888888888889,-3.0,15.0,1.0,420.01478441260326,450.93308567441744,1.2076847549717304,111.46936051923676,25.353620799382526,17.520987974802654,1.3671201812227567,7.791907920837403,117.09148924509684,0.0
2022-02-06 04:20:00,0.5,14.5,20.2,21.6,4.6,4.462,3.25303,0.3403,62.39540000000001,-0.5555555555555556,8.444444444444445,211.0,0.0,83.11111111111111,10.0,1028.111111111111,99.44444444444444,-3.0,15.0,1.0,420.3329495239258,448.9463883463542,1.1790649896860121,112.23540224711101,25.351040733035674,17.522769426194962,1.4807055269156473,8.112523126400124,102.65168150756317,0.0
2022-02-06 04:30:00,0.2,14.4,20.0,21.6,4.5,4.466,3.134805,0.484,62.5235,-0.5,8.5,212.5,0.0,83.0,10.0,1028.0,99.5,-3.0,15.0,1.0,420.28380137476427,449.1817246184952,1.1927425364636433,110.6799602068885,25.35436607678731,17.520530007680257,1.5145499666531879,8.521010033289592,144.37335693359375,0.0
2022-02-06 04:40:00,0.3,14.4,20.0,21.6,4.5,4.462,3.3318399999999997,0.5123,62.565200000000004,-0.4444444444444444,8.555555555555555,214.0,0.0,82.88888888888889,10.0,1027.888888888889,99.55555555555556,-3.0,15.0,1.0,416.2839037068685,447.7309882398584,1.163635435964765,109.43470261891682,25.345930868784585,17.501934595108033,1.487194605867068,8.936674451828003,90.39626132965087,0.0
2022-02-06 04:50:00,0.2,14.4,20.1,21.6,4.4,4.479,3.3067,0.6555,62.5419,-0.38888888888888895,8.61111111111111,215.5,0.0,82.77777777777777,10.0,1027.7777777777778,99.61111111111111,-3.0,15.0,1.0,416.4132947093043,447.3475330607096,1.1912177121639251,112.4737600708008,25.344841938018796,17.503041016260784,1.4468618738651275,9.46350508371989,129.4773810704549,0.0
2022-02-06 05:00:00,0.3,14.4,20.1,21.5,4.3,4.474,2.85929,0.7114,62.5307,-0.33333333333333337,8.666666666666666,217.0,0.0,82.66666666666667,10.0,1027.6666666666667,99.66666666666667,-3.0,15.0,1.0,422.776030069987,445.54643162168304,1.2607968666981169,107.7239803480159,25.34159707069397,17.49208771387736,1.483185370961825,9.831835138003031,95.609811185201,0.0
2022-02-06 05:10:00,1.1,14.5,20.2,21.6,4.7,4.45,2.5531449999999998,0.7952,62.4972,-0.2777777777777778,8.722222222222221,218.5,0.0,82.55555555555556,10.0,1027.5555555555557,99.72222222222223,-3.0,15.0,1.0,420.4510926415454,446.78510650634763,1.108367820708765,110.04671449521167,25.342709194819133,17.468819551467895,1.4064415790637335,10.198058910369873,114.52292638142903,0.0
2022-02-06 05:20:00,1.2,14.6,20.2,21.6,4.9,4.473,2.318375,1.1855,62.4636,-0.2222222222222222,8.777777777777779,220.0,0.0,82.44444444444444,10.0,1027.4444444444443,99.77777777777777,-3.0,15.0,1.0,419.5164431762695,451.9799795216528,1.064023105800152,107.93118895945577,25.329462912877396,17.43333200454712,1.2660289690891902,10.611937435468038,100.95227125167847,0.0
2022-02-06 05:30:00,0.4,14.4,20.1,21.6,4.4,4.452,2.05488,1.1046,62.420100000000005,-0.16666666666666674,8.833333333333334,221.5,0.0,82.33333333333333,10.0,1027.3333333333333,99.83333333333333,-3.0,15.0,1.0,412.77522246262123,451.9906858176747,0.9663650676355523,108.51348264317055,25.324666665395103,17.398795970280965,1.2984580454230308,11.03741939385732,92.9653347714742,0.0
2022-02-06 05:40:00,0.1,14.4,20.2,21.6,4.5,4.463,1.956025,1.3534,62.3255,-0.11111111111111116,8.88888888888889,223.0,0.0,82.22222222222223,10.0,1027.2222222222222,99.88888888888889,-3.0,15.0,1.0,415.7167141723633,447.29414825439454,0.913410144576245,105.42425154863778,25.311613346735633,17.362316563924153,1.2117674917976062,11.31367020448049,99.35004980723063,0.0
2022-02-06 05:50:00,0.4,14.4,20.6,21.6,4.4,4.488,1.87696,1.5657999999999999,62.28959999999999,-0.05555555555555558,8.944444444444445,224.5,0.0,82.11111111111111,10.0,1027.111111111111,99.94444444444444,-3.0,15.0,1.0,411.66935286598647,444.70294715618263,0.8331538267930348,109.91972634633382,25.28603392601013,17.332395203908284,1.1296741312742233,11.36308319568634,103.70114822387696,0.0
2022-02-06 06:00:00,0.5,14.4,20.6,21.6,4.4,4.464,1.96267,1.6191,62.0928,0.0,9.0,226.0,0.0,82.0,10.0,1027.0,100.0,-3.0,15.0,1.0,411.91126118977866,447.50397583007816,0.804190960203187,110.05125687033444,25.282795896530153,17.299038066864014,1.1904608216881754,11.187115983963013,127.04824213663737,0.0
2022-02-06 06:10:00,0.1,14.4,20.4,21.6,4.4,4.458,2.049605,1.6469999999999998,61.5646,0.05555555555555555,9.222222222222221,226.16666666666666,0.0,81.77777777777777,10.0,1026.9444444444443,100.0,-2.9444444444444446,15.277777777777779,1.0,413.87881807173807,446.64276274933206,0.8025361842876773,109.70751647970772,25.28896829922994,17.257924887339275,1.1298659590880076,10.745377869606017,93.19382474899291,0.0
2022-02-06 06:20:00,0.6,14.6,20.4,21.6,4.7,4.451,1.9519600000000001,1.7503,61.3048,0.1111111111111111,9.444444444444445,226.33333333333334,0.0,81.55555555555556,10.0,1026.888888888889,100.0,-2.888888888888889,15.555555555555555,1.0,412.04765126546226,443.1986466857209,0.8029942015773159,110.15311379190219,25.27076731999715,17.20377802213033,1.2350234861175218,10.370099833806355,109.25384661356608,0.0
2022-02-06 06:30:00,1.0,14.6,20.4,21.6,4.9,4.46,1.9627400000000002,1.9734000000000003,61.20739999999999,0.16666666666666666,9.666666666666666,226.5,0.0,81.33333333333333,10.0,1026.8333333333333,100.0,-2.8333333333333335,15.833333333333334,1.0,416.16293844288793,443.813896484375,0.7927268825900757,107.44556898300257,25.262097781984146,17.154070922398972,1.197009600963296,10.151500404325583,92.11090894774529,0.0
2022-02-06 06:40:00,1.0,14.6,20.8,21.6,4.9,4.478,2.074135,1.9629999999999999,61.116,0.2222222222222222,9.88888888888889,226.66666666666666,0.0,81.11111111111111,10.0,1026.7777777777778,100.0,-2.7777777777777777,16.11111111111111,1.0,414.4938740030924,441.2269678891938,0.8579808333549795,113.95752286663162,25.23761497179667,17.10418152809143,1.190870485107104,10.082028415997822,116.71647740681965,0.0
2022-02-06 06:50:00,1.0,14.7,21.5,21.6,5.1,4.474,2.69057,2.0474,61.0735,0.2777777777777778,10.11111111111111,226.83333333333334,0.0,80.88888888888889,10.0,1026.7222222222222,100.0,-2.7222222222222223,16.38888888888889,1.0,416.68655698929706,447.9929798976855,0.8643549781128511,112.15761784138651,25.240473146438596,17.095619338353476,1.1561396560072899,10.049063477516174,100.85324551900229,0.0
2022-02-06 07:00:00,1.7,14.9,22.0,21.6,5.5,4.46,3.1417550000000003,1.9004,61.00840000000001,0.3333333333333333,10.333333333333334,227.0,0.0,80.66666666666667,10.0,1026.6666666666667,100.0,-2.6666666666666665,16.666666666666668,1.0,422.75074843834193,449.650378519694,0.9898649873066757,116.41632477043713,25.236164553960165,17.17835218747457,1.2299971742431324,10.03416045029958,119.562284450531,0.0
2022-02-06 07:10:00,1.6,14.9,21.9,21.6,5.4,4.447,3.2389099999999997,1.6263999999999998,60.9775,0.3888888888888889,10.555555555555555,227.16666666666666,0.0,80.44444444444444,10.0,1026.611111111111,100.0,-2.611111111111111,16.944444444444443,1.0,426.30879234927824,446.361547241211,1.059404032152925,119.49621853629074,25.25293019294739,17.326639766693113,1.3381632208824157,10.016076877911885,105.20135744094848,0.0
2022-02-06 07:20:00,1.5,15.0,21.3,21.6,5.6,4.444,2.9150549999999997,1.5562,60.964999999999996,0.4444444444444444,10.777777777777779,227.33333333333334,0.0,80.22222222222223,10.0,1026.5555555555557,100.0,-2.5555555555555554,17.22222222222222,1.0,428.6156232706706,447.3429845174154,1.094923730506062,111.99390975370245,25.261081937154135,17.474078038533527,1.2942883468667667,10.045201681454976,122.82432216644288,0.0
2022-02-06 07:30:00,2.7,15.2,20.6,21.6,6.2,4.464,2.904915,1.4698,60.9898,0.5,11.0,227.5,0.0,80.0,10.0,1026.5,100.0,-2.5,17.5,1.0,431.9460595703125,451.15164431166374,1.0645086836141382,113.80552775172865,25.28957812309265,17.578836425145468,1.2644550946354864,10.160638298988342,130.20842065175376,0.0
2022-02-06 07:40:00,1.7,15.0,20.1,21.6,5.7,4.487,2.86497,1.5065,61.0201,0.5555555555555556,11.222222222222221,227.66666666666666,0.0,79.77777777777777,10.0,1026.4444444444443,100.0,-2.4444444444444446,17.77777777777778,1.0,425.1837074788412,451.2058075968424,1.0607500116400799,110.95385756066962,25.300589008331297,17.65557102203369,1.457108112970988,10.892760427792867,97.05578976949057,0.0
2022-02-06 07:50:00,1.3,14.9,20.0,21.6,5.4,4.461,2.8479900000000002,1.7297,61.0692,0.611111111111111,11.444444444444445,227.83333333333334,0.0,79.55555555555556,10.0,1026.388888888889,100.0,-2.388888888888889,18.055555555555557,1.0,429.907074584961,449.6303801122205,1.0789343908900595,109.89892113486253,25.329350996017457,17.666211493810017,1.3138041482369105,11.64852246761322,121.91680422465008,0.0
2022-02-06 08:00:00,1.4,14.8,20.1,21.6,5.3,4.47,2.36235,2.4757000000000002,61.090999999999994,0.6666666666666666,11.666666666666666,228.0,0.0,79.33333333333333,10.0,1026.3333333333333,100.0,-2.3333333333333335,18.333333333333332,1.0,424.1784409165656,446.463732808431,1.1317095817246678,102.67754894881598,25.375329764684043,17.62340917269389,1.2626923385262487,11.978461912473042,167.4467416000366,0.0
2022-02-06 08:10:00,1.4,14.8,20.5,21.6,5.2,4.445,2.67103,3.1551,61.6112,0.7222222222222222,11.88888888888889,228.16666666666666,0.0,79.11111111111111,10.0,1026.2777777777778,100.0,-2.2777777777777777,18.61111111111111,1.0,421.27446105957034,441.3485197957357,1.0258984253467138,102.89206180895789,25.472740100224815,17.588846842447914,1.1959932306408882,11.748979655901591,77.64538187026977,0.0
2022-02-06 08:20:00,0.8,14.7,21.0,21.6,5.0,4.447,2.82206,5.0146,61.461400000000005,0.7777777777777778,12.11111111111111,228.33333333333334,0.0,78.88888888888889,10.0,1026.2222222222222,100.0,-2.2222222222222223,18.88888888888889,1.0,420.82869194293846,442.0009771412817,1.0429112120822999,113.36265638405321,25.54395359357198,17.632223116556805,1.2915441087881725,11.25750981171926,29.548887703418735,0.0
2022-02-06 08:30:00,1.3,14.8,21.4,21.6,5.2,4.449,2.49037,6.1288,58.4917,0.8333333333333333,12.333333333333332,228.5,0.0,78.66666666666667,10.0,1026.1666666666667,100.0,-2.166666666666667,19.166666666666664,1.0,418.63955373128255,450.6484132192327,1.0455923267205556,119.82368657430013,25.591925462086994,17.76852877298991,1.3031926636894542,11.052568133672079,1.0038741558790207,0.0
2022-02-06 08:40:00,0.8,14.7,21.7,21.6,4.9,4.456,2.4693449999999997,7.0712,56.759,0.8888888888888888,12.555555555555555,228.66666666666666,0.0,78.44444444444444,10.0,1026.111111111111,100.0,-2.111111111111111,19.444444444444443,1.0,417.7034227498372,446.27924163818363,1.1335181676768988,120.65520040458205,25.72818697929382,17.86035427093506,1.2350142766038577,11.042926400502523,1.0000015497207642,0.0
2022-02-06 08:50:00,0.9,14.8,22.0,21.6,5.1,4.468,2.91585,6.8553,55.8987,0.9444444444444444,12.777777777777779,228.83333333333334,0.0,78.22222222222223,10.0,1026.0555555555557,100.0,-2.0555555555555554,19.72222222222222,1.0,415.70051165701335,440.8905596011808,1.0756362547275038,113.69846848245395,25.839487670801454,17.897175437205256,1.3411887273192407,11.056280149551435,1.0000015497207642,0.0
2022-02-06 09:00:00,2.2,14.9,22.0,21.6,5.6,4.456,2.257705,7.308,55.2827,1.0,13.0,229.0,0.0,78.0,10.0,1026.0,100.0,-2.0,20.0,1.0,413.1118399047852,444.0869906616211,1.121860241825971,114.16409191519526,25.90806868871053,17.965847759246827,1.4451660446325938,10.891079233487448,1.0000015497207642,0.0
2022-02-06 09:10:00,2.2,15.2,21.7,21.7,6.0,4.471,2.19722,6.778700000000001,56.027300000000004,1.1666666666666667,13.277777777777779,229.66666666666666,0.0,77.5,10.0,1025.8333333333333,98.27777777777777,-1.9444444444444444,20.11111111111111,1.0,415.8039424220995,443.4213291106827,1.14099083284537,105.19417171478271,25.950208574930826,18.035655692418416,1.4550763356685639,10.522417923609416,1.0000015497207642,0.0
2022-02-06 09:20:00,2.2,15.3,20.9,21.9,6.2,4.461,1.7390050000000001,7.4662999999999995,56.418600000000005,1.3333333333333335,13.555555555555555,230.33333333333334,0.0,77.0,10.0,1025.6666666666667,96.55555555555556,-1.8888888888888888,20.22222222222222,1.0,418.9396151733398,437.2138137677072,1.0189924613752608,108.0280717789386,26.030815337498986,18.088170795440675,1.3852395514647164,10.265477803548176,1.0261971457799275,0.0
2022-02-06 09:30:00,3.1,15.6,20.3,22.0,6.7,4.466,1.7859349999999998,8.8921,56.3232,1.5,13.833333333333334,231.0,0.0,76.5,10.0,1025.5,94.83333333333333,-1.8333333333333333,20.333333333333332,1.0,421.1289999845658,437.1903397623698,0.9207308636849882,112.33455038986638,26.148003867467242,18.166884603500367,1.2750343984365462,10.116595255533856,4.961399870912234,0.0
2022-02-06 09:40:00,2.8,15.6,21.1,22.1,6.6,4.502,1.8631499999999999,8.3215,55.625800000000005,1.6666666666666667,14.11111111111111,231.66666666666666,0.0,76.0,10.0,1025.3333333333333,93.11111111111111,-1.7777777777777777,20.444444444444443,1.0,415.6401143391927,439.0263625502313,0.9150588824284279,105.54029165666654,26.267605152130123,18.23273864746094,1.2415890736381212,10.048553417523703,11.319830180803935,0.0
2022-02-06 09:50:00,3.5,15.9,21.7,22.1,7.1,4.451,1.867695,7.7289,56.2667,1.8333333333333335,14.38888888888889,232.33333333333334,0.0,75.5,10.0,1025.1666666666667,91.38888888888889,-1.7222222222222223,20.555555555555557,1.0,420.2944945552432,445.4092960611979,0.8855424136916795,108.07871545155842,26.40016312281291,18.247748215993248,1.2024423907200494,10.014647833506267,17.94065632502238,0.0
2022-02-06 10:00:00,4.0,15.9,20.5,22.2,7.3,4.489,2.2048300000000003,7.3894,57.15070000000001,2.0,14.666666666666666,233.0,0.0,75.0,10.0,1025.0,89.66666666666667,-1.6666666666666667,20.666666666666668,1.0,421.1166623275582,445.3911722047302,0.8828765583088842,109.06206171283614,26.51253165880839,18.221632957458496,1.3011199015378954,9.988753380775453,23.221107292175294,0.0
2022-02-06 10:10:00,2.8,15.8,20.6,22.2,6.8,4.477,1.9415,7.375272727272727,58.281181818181814,2.166666666666667,14.944444444444445,233.66666666666666,0.0,74.5,10.0,1024.8333333333333,87.94444444444444,-1.6111111111111112,20.77777777777778,1.0,420.4342573529824,442.31182838878414,0.8589360710961671,108.59087680083886,26.582818053563436,18.172536776860554,1.1681983153025308,9.986486422220867,31.748623390197753,0.0
2022-02-06 10:20:00,3.5,15.9,21.7,22.2,7.1,4.451,2.11612,8.0593,58.7444,2.3333333333333335,15.222222222222221,234.33333333333334,0.0,74.0,10.0,1024.6666666666667,86.22222222222223,-1.5555555555555556,20.88888888888889,1.0,420.9088311767579,439.71551757812506,0.92512825455706,108.9990867459572,26.680310742060346,18.126459347407025,1.207810902694861,9.98929612159729,39.572659962972004,0.0
2022-02-06 10:30:00,3.7,16.0,20.7,22.2,7.3,4.446,1.79769,7.6845,58.2196,2.5,15.5,235.0,0.0,73.5,10.0,1024.5,84.5,-1.5,21.0,1.0,420.6509783479537,441.67434498403264,0.9242991200375691,110.46209892229845,26.73175966262817,17.9820587571462,1.2710397945841154,10.000200281143188,45.78282665252686,0.0
2022-02-06 10:40:00,4.2,16.2,20.6,22.2,7.8,4.476,1.57351,8.0351,58.3601,2.666666666666667,15.777777777777779,235.66666666666666,0.0,73.0,10.0,1024.3333333333333,82.77777777777777,-1.4444444444444444,21.11111111111111,1.0,419.2163455200195,442.6115369739752,0.8267968911084077,103.71737301476257,26.623089669545493,17.721049273808795,1.2700324579079945,9.99233196735382,50.7380889193217,0.0
2022-02-06 10:50:00,4.5,16.3,21.7,22.2,7.8,4.488,1.7107299999999999,7.823099999999999,58.7057,2.8333333333333335,16.055555555555557,236.33333333333334,0.0,72.5,10.0,1024.1666666666667,81.05555555555556,-1.3888888888888888,21.22222222222222,1.0,416.9649931879153,437.0663793910235,0.8591162029009753,106.85182617769404,26.42739857679033,17.523893703740868,1.2008731695083577,9.9393925149562,51.60698002788307,0.0
2022-02-06 11:00:00,3.9,16.2,20.9,22.2,7.7,4.487,2.0762799999999997,8.2066,59.0415,3.0,16.333333333333332,237.0,0.0,72.0,10.0,1024.0,79.33333333333333,-1.3333333333333335,21.333333333333332,1.0,411.54816375732423,436.419195430361,0.860025557417654,111.64956043243407,26.280452292760213,17.409174292882284,1.4541412127017974,9.891052759488423,52.89557964324952,0.0
2022-02-06 11:10:00,3.9,16.1,20.6,22.1,7.6,4.472,1.629645,8.9377,59.247299999999996,3.166666666666667,16.61111111111111,237.66666666666666,0.0,71.5,10.0,1023.8333333333334,77.61111111111111,-1.2777777777777777,21.444444444444443,1.0,405.8952633737148,435.5172324695806,0.835207630650135,109.04806196826999,26.207102060317993,17.37829775174459,1.3307146525382996,9.847199823061626,51.49081335703532,0.0
2022-02-06 11:20:00,3.9,16.0,21.6,22.1,7.4,4.481,1.524265,9.2426,59.1052,3.3333333333333335,16.88888888888889,238.33333333333334,0.0,71.0,10.0,1023.6666666666666,75.88888888888889,-1.2222222222222223,21.555555555555557,1.0,408.93313771565755,442.13165903727213,0.767907929967689,111.23059037763521,26.221855913798017,17.430813999176024,1.3568813956777255,9.826162400245668,57.341716378529874,0.0
2022-02-06 11:30:00,4.3,16.2,20.9,22.1,7.8,4.478,1.57548,8.5597,58.7919,3.5,17.166666666666664,239.0,0.0,70.5,10.0,1023.5,74.16666666666666,-1.1666666666666667,21.666666666666668,1.0,414.3118429074342,434.84637226323974,0.7181432814037396,108.83476555560269,26.076189117431642,17.45774534861247,1.2610138174891472,9.86241924126943,64.33719095230103,0.0
2022-02-06 11:40:00,5.1,16.4,20.5,22.1,8.3,4.468,1.516445,8.0655,58.746,3.666666666666667,17.444444444444443,239.66666666666666,0.0,70.0,10.0,1023.3333333333334,72.44444444444444,-1.1111111111111112,21.77777777777778,1.0,415.56811289469397,433.25295094807944,0.7080724334868334,114.43463597012105,25.896773831049604,17.49328326543172,1.2519988969961802,9.91296988805135,74.1974621073405,0.0
2022-02-06 11:50:00,5.2,16.4,21.6,22.1,8.5,4.434,1.488265,8.015699999999999,58.889300000000006,3.8333333333333335,17.72222222222222,240.33333333333334,0.0,69.5,10.0,1023.1666666666666,70.72222222222223,-1.0555555555555556,21.88888888888889,1.0,417.31244182367436,431.35189109714554,0.7390832895907642,111.93811271387305,25.616963329315183,17.52058739980062,1.3560030603408812,9.946873502731323,83.0400873184204,0.0
2022-02-06 12:00:00,5.3,16.4,20.9,22.0,8.6,4.446,1.53552,7.963500000000001,59.081,4.0,18.0,241.0,0.0,69.0,10.0,1023.0,69.0,-1.0,22.0,1.0,414.40662272135415,431.64060514603545,0.6685211301531833,108.91606005393854,25.398013200759888,17.578850285212198,1.3187847598393758,9.967921546300252,91.9985963567098,0.0
2022-02-06 12:10:00,5.7,16.6,20.7,22.0,8.8,4.451,1.5014949999999998,7.8568,59.1395,4.055555555555555,18.22222222222222,241.44444444444446,0.0,69.22222222222223,10.0,1022.8333333333334,70.72222222222223,-0.9444444444444444,22.444444444444443,1.0,409.35231417601136,429.07116335112477,0.6438560083626353,111.16314912591277,25.104403381832576,17.64643999255983,1.2600593108140816,9.98986522968206,95.75974660172974,0.0
2022-02-06 12:20:00,6.1,16.7,21.7,22.0,9.2,4.435,1.533785,7.8223,59.144600000000004,4.111111111111111,18.444444444444443,241.88888888888889,0.0,69.44444444444444,10.0,1022.6666666666666,72.44444444444444,-0.8888888888888888,22.88888888888889,1.0,409.5624968465169,427.35228630329004,0.6223194208168714,112.80080704856053,24.871833772659304,17.7727370262146,1.335738476117452,10.020293323198954,98.78551946004231,0.0
2022-02-06 12:30:00,6.2,16.8,20.5,22.0,9.4,4.446,1.3953250000000001,7.853,59.2001,4.166666666666667,18.666666666666668,242.33333333333334,0.0,69.66666666666667,10.0,1022.5,74.16666666666667,-0.8333333333333334,23.333333333333332,1.0,411.2515917547818,425.8843167114258,0.7114556914273292,109.13871436771026,24.71906045595805,17.933463191986085,1.238182504872481,10.038209341367086,107.8939023844401,0.0
2022-02-06 12:40:00,6.2,16.8,21.1,22.0,9.3,4.462,1.309305,7.9923,59.2105,4.222222222222222,18.88888888888889,242.77777777777777,0.0,69.88888888888889,10.0,1022.3333333333334,75.88888888888889,-0.7777777777777778,23.77777777777778,1.0,405.2091690379176,422.4752928354548,0.7356517600146054,110.03310459050756,24.598760397582403,18.109082146822395,1.1623611745490865,10.041822046155984,111.51537669984634,0.0
2022-02-06 12:50:00,6.0,16.7,21.4,22.0,9.2,4.474,1.15196,8.1188,59.1794,4.277777777777778,19.11111111111111,243.22222222222223,0.0,70.11111111111111,10.0,1022.1666666666666,77.61111111111111,-0.7222222222222222,24.22222222222222,1.0,405.9438901949477,423.8231722847073,0.5795302959695711,110.84901723592296,24.475020701090493,18.28063023885091,1.1383737132946652,10.039635844230652,110.40693594614666,0.0
2022-02-06 13:00:00,6.1,16.7,20.5,22.0,9.2,4.47,1.187135,8.2121,59.131899999999995,4.333333333333333,19.333333333333332,243.66666666666666,0.0,70.33333333333333,10.0,1022.0,79.33333333333333,-0.6666666666666667,24.666666666666668,1.0,411.7829504394531,424.30550181070964,0.6569452636937301,108.64274166107177,24.4097879187266,18.415740559895834,1.246991486251354,10.047935077349345,109.03319980621339,0.0
2022-02-06 13:10:00,6.2,16.8,21.6,22.0,9.3,4.451,1.222345,8.1589,59.1101,4.388888888888889,19.555555555555557,244.11111111111111,0.0,70.55555555555556,10.0,1021.8333333333334,81.05555555555556,-0.6111111111111112,25.11111111111111,1.0,401.0737873436939,424.4917981097342,0.5608228422524565,109.80476812782933,24.373185345331827,18.51653195699056,1.0642846804857253,10.050617111523946,110.4400526936849,0.0
2022-02-06 13:20:00,6.4,16.8,20.5,22.0,9.5,4.426,1.2289400000000001,8.246599999999999,59.0856,4.444444444444445,19.77777777777778,244.55555555555554,0.0,70.77777777777777,10.0,1021.6666666666666,82.77777777777777,-0.5555555555555556,25.555555555555557,1.0,404.75089263916016,427.96079376220706,0.5935474017641302,109.15040084925074,24.367237713161835,18.576216727165182,1.0724035979445372,10.039261404727139,108.6999641327939,0.0
2022-02-06 13:30:00,6.5,16.8,21.1,22.0,9.5,4.463,1.350795,8.296600000000002,59.041,4.5,20.0,245.0,0.0,71.0,10.0,1021.5,84.5,-0.5,26.0,1.0,402.6317483204809,425.9270630303745,0.5245779228707155,111.76146069844565,24.45047576904297,18.600981391270956,0.9686051665246487,10.02126518726349,116.10000554402669,0.0
2022-02-06 13:40:00,6.6,16.9,21.3,22.0,9.6,4.458,1.239895,8.2327,58.9902,4.555555555555555,20.22222222222222,245.44444444444446,0.0,71.22222222222223,10.0,1021.3333333333334,86.22222222222223,-0.4444444444444444,26.444444444444443,1.0,406.23850911458334,425.05784359159924,0.5973765325622034,109.20538068760587,24.562441132863363,18.60253014246623,0.9966537421941757,10.007429378827414,122.65883322397868,0.0
2022-02-06 13:50:00,6.5,16.9,20.4,21.9,9.6,4.453,1.26318,8.163,58.9698,4.611111111111111,20.444444444444443,245.88888888888889,0.0,71.44444444444444,10.0,1021.1666666666666,87.94444444444444,-0.38888888888888895,26.88888888888889,1.0,416.066430611446,430.5525413004558,0.55855359037633,110.94384390901037,24.710919866561888,18.577838637034098,0.997849143743515,10.00043759504954,111.31030178070068,0.0
