,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-02-06 14:00:00,6.4,16.8,21.6,21.9,9.5,4.469,1.1401,8.0689,58.967499999999994,4.666666666666667,20.666666666666668,246.33333333333334,0.0,71.66666666666667,10.0,1021.0,89.66666666666667,-0.33333333333333337,27.333333333333332,1.0,416.77490885416665,418.2306060931326,0.587277513841788,110.70603481292724,24.82334358872667,18.485361398761555,1.1340755815947123,9.964343613635348,193.8147429389738,0.0
2022-02-06 14:10:00,6.4,16.8,20.6,21.9,9.5,4.432,1.24142,8.0641,58.9381,4.722222222222222,20.88888888888889,246.77777777777777,0.0,71.88888888888889,10.0,1020.8333333333334,91.38888888888889,-0.2777777777777778,27.77777777777778,1.0,415.08562289183175,423.3764305623373,0.5231180063226801,110.07054388509633,24.982498331069944,18.421900742848713,0.9695656996965407,9.865823683738707,151.34271090189617,0.0
2022-02-06 14:20:00,6.5,16.8,21.0,21.9,9.5,4.444,1.1411149999999999,8.0964,58.93769999999999,4.777777777777778,21.11111111111111,247.22222222222223,0.0,72.11111111111111,10.0,1020.6666666666666,93.11111111111111,-0.2222222222222222,28.22222222222222,1.0,414.1334915161133,422.9261237308897,0.544259568753384,111.35903015244477,25.056359694798786,18.322945763270063,0.9309546531736851,9.84858133951823,118.33548782348632,0.0
2022-02-06 14:30:00,6.5,16.8,21.4,21.9,9.5,4.447,0.9934649999999999,7.890000000000001,58.915499999999994,4.833333333333333,21.333333333333332,247.66666666666666,0.0,72.33333333333333,10.0,1020.5,94.83333333333334,-0.16666666666666674,28.666666666666664,1.0,408.6620925517466,423.239816007066,0.5467157540642946,111.1308360243113,25.004470580418904,18.169826949437457,0.9351041458050411,9.897866452534993,73.73972785949707,0.0
2022-02-06 14:40:00,6.5,16.8,20.4,21.9,9.6,4.467,1.018235,7.8489,58.965599999999995,4.888888888888889,21.555555555555557,248.11111111111111,0.0,72.55555555555556,10.0,1020.3333333333334,96.55555555555556,-0.11111111111111116,29.11111111111111,1.0,410.91667867024745,424.18623788767843,0.49852881506085395,107.42490146636962,24.849286077089904,18.121710930894324,0.9759309569910422,9.961167017942094,73.13313644894099,0.0
2022-02-06 14:50:00,6.6,16.8,21.5,21.9,9.6,4.472,1.0069050000000002,7.7914,59.002700000000004,4.944444444444445,21.77777777777778,248.55555555555554,0.0,72.77777777777777,10.0,1020.1666666666666,98.27777777777777,-0.05555555555555558,29.555555555555557,1.0,409.06184125176793,420.45437839201134,0.5076689756960518,108.12450107229631,24.717744283676147,18.126990019480388,1.0303405628601712,10.003985985120137,79.27859912872314,0.0
2022-02-06 15:00:00,6.7,16.9,20.7,21.9,9.8,4.462,1.039335,7.6655,59.0347,5.0,22.0,249.0,0.0,73.0,10.0,1020.0,100.0,0.0,30.0,1.0,410.3320391845703,422.5097202555339,0.4883066144703472,108.4564890336721,24.620789677302042,18.171229877471923,0.9382747943202654,10.043003567059836,81.54837427775064,0.0
2022-02-06 15:10:00,6.9,16.9,21.0,21.9,9.8,4.467,1.09116,7.676,59.0474,5.0,22.333333333333332,248.33333333333334,0.005555555555555556,72.94444444444444,10.0,1019.8888888888889,100.0,0.05555555555555555,30.61111111111111,1.0,409.15544730701663,427.22932495467967,0.5048683384818545,111.14293289680265,24.4874556004799,18.193905691480907,0.9096574923328762,10.070354807174812,90.340348118712,0.0
2022-02-06 15:20:00,6.7,16.9,21.4,21.9,9.7,4.453,1.116715,7.652500000000001,59.0099,5.0,22.666666666666668,247.66666666666666,0.011111111111111112,72.88888888888889,10.0,1019.7777777777778,100.0,0.1111111111111111,31.22222222222222,1.0,407.76118285782036,430.67943690508264,0.4847042657931645,113.62536766052247,24.435692698160807,18.193882369995116,0.9552705398201942,10.108072754542032,84.94462740580241,0.0
2022-02-06 15:30:00,6.7,16.9,20.5,21.9,9.7,4.479,1.171975,7.680400000000001,59.0403,5.0,23.0,247.0,0.01666666666666667,72.83333333333333,10.0,1019.6666666666666,100.0,0.16666666666666666,31.833333333333332,1.0,406.3959764607747,419.14589009602867,0.5302627044764615,110.05996237501586,24.346290555566046,18.180752306900455,0.924995332205363,10.193893087731917,99.51274842817232,0.0
2022-02-06 15:40:00,6.7,16.9,21.6,21.8,9.7,4.467,0.98652,7.728199999999999,59.0407,5.0,23.333333333333332,246.33333333333334,0.022222222222222223,72.77777777777777,10.0,1019.5555555555555,100.0,0.2222222222222222,32.44444444444444,1.0,406.4006364247991,425.9161862849093,0.5402129522016492,110.09792677324371,24.317814604441324,18.16358785311381,0.8962300730744998,10.302733303705851,105.45199283599854,0.0
2022-02-06 15:50:00,6.7,16.9,20.5,21.9,9.6,4.47,1.1085850000000002,7.7116,59.0314,5.0,23.666666666666668,245.66666666666666,0.02777777777777778,72.72222222222223,10.0,1019.4444444444445,100.0,0.2777777777777778,33.05555555555556,1.0,405.5593868001302,413.74419260660807,0.5729733689129353,108.41510804494222,24.303277589560903,18.13547644803753,0.88942264139989,10.368755777165042,138.01269746273925,0.0
2022-02-06 16:00:00,6.6,16.8,21.3,21.9,9.6,4.472,1.0020950000000002,7.7811,59.00320000000001,5.0,24.0,245.0,0.03333333333333334,72.66666666666667,10.0,1019.3333333333334,100.0,0.3333333333333333,33.666666666666664,1.0,406.9510324517612,416.5108319933661,0.515381749854081,108.77293531708797,24.271797107060753,18.084981098175046,0.9864864118893941,10.341347832679748,100.18449690500896,0.0
2022-02-06 16:10:00,6.6,16.8,20.7,21.8,9.6,4.479,1.12013,7.8655,58.9384,5.0,24.333333333333332,244.33333333333334,0.038888888888888896,72.61111111111111,10.0,1019.2222222222222,100.0,0.3888888888888889,34.27777777777778,1.0,405.01423695882164,421.66004160563153,0.550284498286786,110.75388926339015,24.256888825098674,18.031774361928306,0.893780505657196,10.322260279655456,92.88451601664225,0.0
2022-02-06 16:20:00,6.6,16.8,20.9,21.8,9.6,4.434,1.04285,7.742,58.9064,5.0,24.666666666666668,243.66666666666666,0.044444444444444446,72.55555555555556,10.0,1019.1111111111111,100.0,0.4444444444444444,34.888888888888886,1.0,404.0663989994444,424.5715590413412,0.5843992388787242,112.42278646997138,24.15822184713547,18.166651736060107,0.9158754502784061,10.350398314686144,106.74497704629843,0.0
2022-02-06 16:30:00,6.7,16.9,21.6,21.8,9.7,4.479,1.2479850000000001,7.6228,58.912099999999995,5.0,25.0,243.0,0.05,72.5,10.0,1019.0,100.0,0.5,35.5,1.0,403.5514246622721,425.504246612198,0.581667014658451,112.94688453674317,24.11226661682129,18.44387659072876,1.0369121830662091,10.354777565002442,114.76574892679851,0.0
2022-02-06 16:40:00,6.7,16.8,20.4,21.8,9.7,4.46,1.2217850000000001,7.663500000000001,58.9517,5.0,25.333333333333332,242.33333333333334,0.05555555555555556,72.44444444444444,10.0,1018.8888888888889,100.0,0.5555555555555556,36.111111111111114,1.0,405.70710620397807,432.2274569702148,0.5847934986423639,112.50881761410815,24.076672112039255,18.675598505311093,0.9226081560914124,10.259919644183359,115.48570590218583,0.0
2022-02-06 16:50:00,6.8,16.9,21.5,21.8,9.8,4.456,1.19136,7.622199999999999,58.9707,5.0,25.666666666666668,241.66666666666666,0.061111111111111116,72.38888888888889,10.0,1018.7777777777778,100.0,0.611111111111111,36.72222222222222,1.0,404.7360804239909,433.6476596876122,0.5685681349788345,112.72014003689006,24.011013520558674,18.863111569086712,0.9156876567006111,10.315432473818461,101.03850159962971,0.0
2022-02-06 17:00:00,6.9,16.9,20.8,21.8,9.9,4.462,1.01167,7.609,58.979099999999995,5.0,26.0,241.0,0.06666666666666668,72.33333333333333,10.0,1018.6666666666666,100.0,0.6666666666666666,37.333333333333336,1.0,406.3029713387325,433.3134876049524,0.5692462759216627,112.36064961751302,23.99476730664571,19.148807299931843,1.0080784936745961,10.607877680460613,107.42588478088378,0.0
2022-02-06 17:10:00,7.0,16.9,21.3,21.8,9.9,4.429,0.90008,7.3589,58.97279999999999,5.0,26.333333333333336,240.33333333333334,0.07222222222222223,72.27777777777777,10.0,1018.5555555555555,100.0,0.7222222222222222,37.94444444444444,1.0,407.0924779256185,428.3414098244152,0.5645605344026439,113.36071730101848,23.9389875348409,19.63920443534851,0.8137504304448763,10.865275259017945,116.74434491475424,0.0
2022-02-06 17:20:00,6.9,16.9,20.5,21.8,10.0,4.48,1.04774,7.3331,59.0274,5.0,26.666666666666668,239.66666666666666,0.07777777777777779,72.22222222222223,10.0,1018.4444444444445,100.0,0.7777777777777778,38.55555555555556,1.0,403.71111611903405,431.4305790129162,0.4930036243560624,109.46962536763337,23.915359999338786,20.16553319613139,0.8315186839302381,10.881891474723815,107.41126997629802,0.0
2022-02-06 17:30:00,7.1,17.0,21.5,21.8,10.0,4.432,0.8367699999999999,7.3655,59.0943,5.0,27.0,239.0,0.08333333333333334,72.16666666666667,10.0,1018.3333333333334,100.0,0.8333333333333333,39.16666666666667,1.0,402.7912381998698,433.54854756673177,0.5459885750913014,112.01304564287435,23.90166145324707,20.546389824549358,0.8462671212355296,10.730814722379048,111.83301896413168,0.0
2022-02-06 17:40:00,6.8,16.9,20.6,21.8,9.8,4.437,0.88473,7.3788,59.144000000000005,5.0,27.333333333333336,238.33333333333334,0.08888888888888889,72.11111111111111,10.0,1018.2222222222222,100.0,0.8888888888888888,39.77777777777778,1.0,406.22957210496924,430.80290639241537,0.5070826438814401,110.29958592732748,23.89241262947772,20.870878668477978,0.7611703018120116,10.539465234023703,106.48828794059106,0.0
2022-02-06 17:50:00,6.9,17.0,21.2,21.8,9.9,4.478,0.735365,7.400799999999999,59.1725,5.0,27.666666666666668,237.66666666666666,0.09444444444444446,72.05555555555556,10.0,1018.1111111111111,100.0,0.9444444444444444,40.388888888888886,1.0,408.40969456815174,426.30951068746634,0.4689368184176037,111.03903095525536,23.882370942433674,21.17238216718038,0.6470676098763943,10.389602135022482,106.2477358754476,0.0
2022-02-06 18:00:00,6.9,16.9,21.0,21.8,9.9,4.464,0.801045,7.291500000000001,59.1707,5.0,28.0,237.0,0.1,72.0,10.0,1018.0,100.0,1.0,41.0,1.0,408.42864680498496,430.943200785319,0.4227525516957213,111.68764384576829,23.867149588267004,21.479982681274414,0.7054237589736779,10.257921539942425,109.94519828796388,0.0
2022-02-06 18:10:00,6.8,16.9,20.7,21.8,9.8,4.469,1.56989,7.274299999999999,59.1927,4.944444444444445,27.77777777777778,236.77777777777777,0.12777777777777777,72.83333333333333,9.944444444444445,1017.9444444444445,100.0,1.0555555555555556,40.72222222222222,1.0,407.4446505737304,432.15066761937635,0.451439304129552,114.27100772275762,23.84630766933247,21.827611117551555,0.8294011253783594,10.158529545977965,109.87780469560354,0.0
2022-02-06 18:20:00,6.6,16.8,21.4,21.8,9.7,4.468,1.2641149999999999,7.2997,59.2444,4.888888888888889,27.555555555555557,236.55555555555554,0.15555555555555556,73.66666666666667,9.88888888888889,1017.8888888888889,100.0,1.1111111111111112,40.44444444444444,1.0,403.331251946811,428.7081425809312,0.6190867418547471,114.51040350596111,23.804446318944294,22.123211193084718,0.9320749608675639,10.101884730656943,107.25157033284506,0.0
2022-02-06 18:30:00,6.6,16.8,20.6,21.8,9.6,4.425,1.28712,7.2593000000000005,59.2595,4.833333333333333,27.333333333333332,236.33333333333334,0.18333333333333335,74.5,9.833333333333334,1017.8333333333334,100.0,1.1666666666666667,40.166666666666664,1.0,403.9030986531576,424.7052022122789,0.6024222907668116,114.08240330669166,23.76681661605835,22.36936810493469,0.9216433764497438,10.094564021428425,109.39825107574464,0.0
2022-02-06 18:40:00,6.6,16.8,20.9,21.8,9.6,4.456,0.8635249999999999,7.1519,59.2624,4.777777777777778,27.11111111111111,236.11111111111111,0.2111111111111111,75.33333333333333,9.777777777777779,1017.7777777777778,100.0,1.2222222222222223,39.888888888888886,1.0,405.9836030385686,425.73508321126303,0.5501945043081617,110.54205068814551,23.75377182642619,22.578369976679483,0.882613173822562,10.096131507555643,112.27869037628174,0.0
2022-02-06 18:50:00,6.8,16.9,21.1,21.8,9.7,4.488,1.1136750000000002,7.2477,59.31,4.722222222222222,26.88888888888889,235.88888888888889,0.2388888888888889,76.16666666666667,9.722222222222221,1017.7222222222222,100.0,1.2777777777777777,39.611111111111114,1.0,403.1630945841472,427.771118307881,0.5957368478675683,112.01819812774659,23.76293633250867,22.68588118456178,1.0011017940071345,10.057186127382483,117.90234270666951,0.0
2022-02-06 19:00:00,6.7,16.9,21.0,21.8,9.7,4.457,1.02412,7.1845,59.262699999999995,4.666666666666667,26.666666666666668,235.66666666666666,0.26666666666666666,77.0,9.666666666666666,1017.6666666666666,100.0,1.3333333333333333,39.333333333333336,1.0,402.8892790450173,427.66545919484105,0.5746724858324407,109.14203965073925,23.746981712977092,22.749067595799765,0.9666574937105178,10.030907351175944,106.02152455647789,0.0
2022-02-06 19:10:00,6.8,16.9,21.2,21.8,9.7,4.458,0.767555,7.1534,59.2383,4.611111111111111,26.444444444444443,235.44444444444446,0.29444444444444445,77.83333333333333,9.61111111111111,1017.6111111111111,100.0,1.3888888888888888,39.05555555555556,1.0,403.2898327636719,435.8781247965495,0.5348124517997106,114.18735856374106,23.748833996454874,22.81520771662394,0.8416211732725302,10.019859299659728,113.88157095591228,0.0
2022-02-06 19:20:00,6.9,16.9,20.9,21.8,9.8,4.43,0.558615,7.2109,59.307100000000005,4.555555555555555,26.22222222222222,235.22222222222223,0.3222222222222222,78.66666666666667,9.555555555555555,1017.5555555555555,100.0,1.4444444444444444,38.77777777777778,1.0,401.39416220829406,430.52177643523817,0.5052293307304719,111.94410581146929,23.757674928654385,22.881835505652564,0.6834465684493383,10.015931650635887,111.56640812114134,0.0
2022-02-06 19:30:00,6.9,16.9,21.1,21.8,9.9,4.489,0.525845,7.2854,59.358799999999995,4.5,26.0,235.0,0.35,79.5,9.5,1017.5,100.0,1.5,38.5,1.0,406.56157755533854,435.705254555187,0.4308599706490834,106.92582036336265,23.723735752105714,22.974604215621948,0.6499415508409341,10.04600841363271,104.95654537200929,0.0
2022-02-06 19:40:00,6.7,16.9,20.7,21.8,9.8,4.458,0.55667,7.3756,59.3135,4.444444444444445,25.77777777777778,234.77777777777777,0.37777777777777777,80.33333333333333,9.444444444444445,1017.4444444444445,100.0,1.5555555555555556,38.22222222222222,1.0,407.0795631917318,428.0193012491862,0.32119318861851076,109.83200942583676,23.674316975275676,23.03293113708496,0.47206804931163787,10.12202874024709,114.71766293843586,0.0
2022-02-06 19:50:00,6.9,16.9,21.6,21.8,9.9,4.456,0.48583499999999996,7.4742999999999995,59.305600000000005,4.388888888888889,25.555555555555557,234.55555555555554,0.40555555555555556,81.16666666666667,9.38888888888889,1017.3888888888889,100.0,1.6111111111111112,37.94444444444444,1.0,405.3393549004916,425.900058548149,0.3187633289139991,111.8787657238804,23.675002588228992,23.054413064644162,0.4261576081332514,10.162565842940982,119.46658244892703,0.0
2022-02-06 20:00:00,6.6,16.9,20.4,21.8,9.7,4.484,0.438055,7.5105,59.337900000000005,4.333333333333333,25.333333333333332,234.33333333333334,0.43333333333333335,82.0,9.333333333333334,1017.3333333333334,100.0,1.6666666666666665,37.666666666666664,1.0,407.89967566128433,424.49867045084636,0.32547210966547324,112.34926235198975,23.699339679082236,23.06331449508667,0.4523405717809995,10.114833402633668,110.8128307723999,0.0
2022-02-06 20:10:00,6.8,16.9,21.3,21.8,9.8,4.379,0.38248,7.593500000000001,59.3403,4.277777777777778,25.11111111111111,234.11111111111111,0.46111111111111114,82.83333333333333,9.277777777777779,1017.2777777777778,100.0,1.7222222222222223,37.388888888888886,1.0,405.5801140340169,421.6746412991929,0.25111763076572596,113.84494674251577,23.702234179933193,23.063674223247894,0.38751466583481614,10.063949660743024,105.67080296812757,0.0
2022-02-06 20:20:00,6.7,16.8,20.8,21.8,9.7,4.474,0.29739,7.611199999999999,59.3274,4.222222222222222,24.88888888888889,233.88888888888889,0.48888888888888893,83.66666666666667,9.222222222222221,1017.2222222222222,100.0,1.7777777777777777,37.111111111111114,1.0,410.4679768038344,423.3813132204955,0.243030626748578,112.04035159051755,23.685598300298054,23.106901381810506,0.35246134032805754,10.034608165423077,107.8619778951009,0.0
2022-02-06 20:30:00,6.8,16.8,20.8,21.8,9.7,4.456,0.23756,7.602500000000001,59.3206,4.166666666666667,24.666666666666668,233.66666666666666,0.5166666666666666,84.5,9.166666666666666,1017.1666666666666,100.0,1.8333333333333333,36.833333333333336,1.0,408.34395573407755,424.54708140055334,0.18982993840182055,110.29349294845667,23.623967037200927,23.214971307118734,0.29586979134629166,10.021171205838522,108.07662029266358,0.0
2022-02-06 20:40:00,6.9,16.9,21.5,21.8,9.8,4.478,0.19128,7.6228,59.318,4.111111111111111,24.444444444444443,233.44444444444446,0.5444444444444444,85.33333333333333,9.11111111111111,1017.1111111111111,100.0,1.8888888888888888,36.55555555555556,1.0,408.66647138924435,425.63011150140875,0.15746828342477476,111.61266338348389,23.55270076730157,23.38289850854604,0.2664366299896053,10.005671359778798,109.80668977101644,0.0
2022-02-06 20:50:00,6.9,16.9,20.4,21.8,9.8,4.483,0.18173,7.627,59.2895,4.055555555555555,24.22222222222222,233.22222222222223,0.5722222222222222,86.16666666666667,9.055555555555555,1017.0555555555555,100.0,1.9444444444444444,36.27777777777778,1.0,410.4270650227865,422.952849222819,0.16743575465028815,111.78278603289759,23.49622906366984,23.525580183664957,0.23838686098655062,9.990252191225688,110.31631715138754,0.0
2022-02-06 21:00:00,6.9,16.9,21.5,21.8,9.8,4.498,0.26576500000000003,7.6851,59.28060000000001,4.0,24.0,233.0,0.6,87.0,9.0,1017.0,100.0,2.0,36.0,1.0,409.51871775309246,424.459604499203,0.17464301093623538,114.28297990055407,23.45219960530599,23.62256898244222,0.25762372976789866,9.97394622484843,110.38653678894043,0.0
2022-02-06 21:10:00,7.1,16.9,20.5,21.8,9.9,4.497,0.2239,7.7358,59.3125,4.055555555555555,24.666666666666668,233.55555555555554,0.5833333333333333,86.55555555555556,8.61111111111111,1016.6666666666666,99.55555555555556,2.0,37.05555555555556,1.0,402.82958841959635,422.4733723081391,0.14480602269431853,108.30927619222867,23.40340467770894,23.72525391260783,0.3152261512726545,9.967833633422853,109.86958529154461,0.0
2022-02-06 21:20:00,7.3,17.0,21.5,21.7,10.1,4.478,0.16916499999999998,7.7162999999999995,59.3173,4.111111111111111,25.333333333333332,234.11111111111111,0.5666666666666667,86.11111111111111,8.222222222222221,1016.3333333333334,99.11111111111111,2.0,38.111111111111114,1.0,403.87705698649086,421.72206909179687,0.12892070400528602,112.66955108642578,23.35137140710475,23.910407049373042,0.26904551272906657,9.970731834530158,104.6255808766683,0.0
2022-02-06 21:30:00,7.4,17.0,20.7,21.8,10.2,4.453,0.2011,7.7889,59.3181,4.166666666666667,26.0,234.66666666666666,0.5499999999999999,85.66666666666667,7.833333333333333,1016.0,98.66666666666667,2.0,39.166666666666664,1.0,404.60601074569524,418.1922411197355,0.12763486214702952,112.60327121799276,23.310434249242146,24.047468655904133,0.1956016685875753,9.983612734476726,105.80690185546875,0.0
2022-02-06 21:40:00,7.5,17.1,21.2,21.8,10.2,4.496,0.19097,7.916499999999999,59.261199999999995,4.222222222222222,26.666666666666668,235.22222222222223,0.5333333333333333,85.22222222222223,7.444444444444445,1015.6666666666666,98.22222222222223,2.0,40.22222222222222,1.0,404.4083046468099,423.7306962076823,0.12925488307835303,110.34832979105288,23.24634499447494,24.12212880430922,0.26681986017563075,9.99574343314952,109.3099245642538,0.0
2022-02-06 21:50:00,7.3,17.1,21.0,21.8,10.2,4.477,0.141775,7.9965,59.262699999999995,4.277777777777778,27.333333333333332,235.77777777777777,0.5166666666666666,84.77777777777777,7.055555555555555,1015.3333333333334,97.77777777777777,2.0,41.27777777777778,1.0,407.4669126172997,422.22260641514566,0.08093519168658606,111.9086534202705,23.17214021364848,24.152767804463704,0.1567515996983274,10.002643642425536,111.05539038340251,0.0
2022-02-06 22:00:00,7.6,17.1,20.8,21.7,10.3,4.466,0.108455,8.0484,59.25359999999999,4.333333333333333,28.0,236.33333333333334,0.5,84.33333333333333,6.666666666666666,1015.0,97.33333333333333,2.0,42.333333333333336,1.0,406.87665598551433,416.5940617317989,0.09356186877004793,108.65727753073482,23.06964378696377,24.204382325404108,0.13204628048727735,10.018554020466777,108.43800998127392,0.0
2022-02-06 22:10:00,7.6,17.1,21.4,21.8,10.4,4.428,0.105315,8.1224,59.2472,4.388888888888889,28.666666666666668,236.88888888888889,0.4833333333333333,83.88888888888889,6.277777777777778,1014.6666666666666,96.88888888888889,2.0,43.388888888888886,1.0,402.98493090048606,417.04358714487364,0.09420619882464316,114.84476634655968,22.99997486114502,24.276748088200886,0.17183037822755667,10.047246726353965,105.40439917246502,0.0
2022-02-06 22:20:00,7.6,17.2,20.6,21.8,10.5,4.445,0.105115,8.2286,59.2251,4.444444444444445,29.333333333333336,237.44444444444446,0.4666666666666667,83.44444444444444,5.888888888888889,1014.3333333333334,96.44444444444444,2.0,44.44444444444444,1.0,397.9017073567708,423.7414560111912,0.0900825054607654,111.5776984914144,22.942904618150095,24.356522467230672,0.15438011583922867,10.086892555554707,111.00488778453762,0.0
2022-02-06 22:30:00,7.8,17.2,21.5,21.7,10.5,4.447,0.06788,8.2737,59.19199999999999,4.5,30.0,238.0,0.44999999999999996,83.0,5.5,1014.0,96.0,2.0,45.5,1.0,398.79136196443403,421.8254705249304,0.063364978102686,110.39352122980321,22.896334940592446,24.444164943695068,0.09472618650340633,10.134435806274414,108.79361705780029,0.0
2022-02-06 22:40:00,7.9,17.2,20.7,21.8,10.6,4.434,0.097205,8.2625,59.177499999999995,4.555555555555555,30.666666666666668,238.55555555555554,0.43333333333333335,82.55555555555556,5.111111111111111,1013.6666666666666,95.55555555555556,2.0,46.55555555555556,1.0,399.00744974772135,419.96579684904253,0.0711127871174688,111.93267233121193,22.865285362416067,24.5181128901681,0.08409555940538252,10.145261176427205,108.40957647959392,0.0
2022-02-06 22:50:00,7.9,17.3,21.2,21.7,10.7,4.422,0.08482999999999999,8.3181,59.181,4.611111111111111,31.333333333333336,239.11111111111111,0.41666666666666663,82.11111111111111,4.722222222222222,1013.3333333333334,95.11111111111111,2.0,47.611111111111114,1.0,401.1336840294147,424.8670230102539,0.0603444181641794,106.77470165619067,22.838532416025796,24.599026234944663,0.11384811100419019,10.091605238914491,112.02773213704427,0.0
2022-02-06 23:00:00,8.1,17.3,21.1,21.7,10.8,4.439,0.09548999999999999,8.303700000000001,59.175599999999996,4.666666666666667,32.0,239.66666666666666,0.39999999999999997,81.66666666666667,4.333333333333333,1013.0,94.66666666666667,2.0,48.66666666666667,1.0,404.118935139974,427.5767270949791,0.0529364588010071,113.77560251785538,22.8102190924499,24.73355915085744,0.08513168031633235,10.057006907436133,109.11683681401828,0.0
2022-02-06 23:10:00,8.1,17.3,20.7,21.7,10.8,4.483,0.059335000000000006,8.3168,59.17909999999999,4.722222222222222,32.66666666666667,240.22222222222223,0.3833333333333333,81.22222222222223,3.9444444444444446,1012.6666666666666,94.22222222222223,2.0,49.72222222222222,1.0,402.3722875906407,421.6189631319594,0.06516740068223284,111.80048413982499,22.7927916431427,24.836170450846353,0.1302696986732455,10.034494824409485,111.60983084360757,0.0
2022-02-06 23:20:00,8.2,17.3,21.5,21.7,10.9,4.45,0.086535,8.3716,59.20119999999999,4.777777777777778,33.333333333333336,240.77777777777777,0.36666666666666664,80.77777777777777,3.5555555555555554,1012.3333333333334,93.77777777777777,2.0,50.77777777777778,1.0,399.88300557454426,424.8677130126953,0.06378167697982542,109.4794234149739,22.76694847424825,24.93144152323405,0.060938295184179016,10.019031731287638,111.6601950709025,0.0
2022-02-06 23:30:00,8.2,17.4,20.6,21.7,10.9,4.443,0.080225,8.4596,59.221500000000006,4.833333333333333,34.0,241.33333333333334,0.35,80.33333333333333,3.166666666666667,1012.0,93.33333333333333,2.0,51.833333333333336,1.0,402.21962737686334,425.14801009405227,0.0675616295614531,110.75839992027497,22.752020881836025,25.05425895205999,0.15187696358272468,10.013705044951143,110.03119206272277,0.0
2022-02-06 23:40:00,8.3,17.4,21.1,21.7,11.0,4.46,0.077565,8.4573,59.2019,4.888888888888889,34.66666666666667,241.88888888888889,0.3333333333333333,79.88888888888889,2.7777777777777777,1011.6666666666666,92.88888888888889,2.0,52.888888888888886,1.0,398.74372924804686,423.66395680745444,0.071429377126558,112.74210139624816,22.7403227519989,25.227539688746134,0.07896470531499179,10.01246188322703,110.47435223897298,0.0
2022-02-06 23:50:00,8.3,17.4,21.1,21.7,11.0,4.39,0.09631999999999999,8.4353,59.20550000000001,4.944444444444445,35.333333333333336,242.44444444444446,0.31666666666666665,79.44444444444444,2.3888888888888884,1011.3333333333334,92.44444444444444,2.0,53.94444444444444,1.0,401.94475932154165,419.62486860253347,0.057059191259182775,108.78015787868176,22.726844835281373,25.413631261189778,0.08225272114363522,10.010005084673564,111.26958806355795,0.0
2022-02-07 00:00:00,8.3,17.4,20.6,21.7,11.0,4.415,0.091035,8.552,59.2293,5.0,36.0,243.0,0.3,79.0,2.0,1011.0,92.0,2.0,55.0,1.0,400.18303426106775,420.5607113647461,0.0720155496748913,113.79558913990601,22.71360913912455,25.562513319651284,0.09334652026348816,10.008595671653747,110.4059006500244,0.0
2022-02-07 00:10:00,8.3,17.4,21.5,21.7,11.0,4.465,0.1515,8.5933,59.2179,4.833333333333333,35.44444444444444,245.22222222222223,0.37222222222222223,80.05555555555556,2.0,1011.3333333333334,92.44444444444444,2.0,54.0,1.0,400.3777678741806,424.3676127606973,0.06217254972516972,111.64085274432338,22.711970836079054,25.63570778803637,0.10197844539492747,10.005654638096438,110.00114977066126,0.0
2022-02-07 00:20:00,8.4,17.4,20.8,21.7,11.0,4.375,0.12025999999999999,8.685500000000001,59.2178,4.666666666666667,34.888888888888886,247.44444444444446,0.4444444444444444,81.11111111111111,2.0,1011.6666666666666,92.88888888888889,2.0,53.0,1.0,403.1132793172201,427.8638472879344,0.04293658892653957,108.19441388836015,22.724137544631958,25.693625656763714,0.08218812348912848,9.991251861254375,115.99032390594482,0.0
2022-02-07 00:30:00,8.2,17.4,20.6,21.7,11.0,4.421,0.11027,8.687000000000001,59.198800000000006,4.5,34.333333333333336,249.66666666666666,0.5166666666666666,82.16666666666667,2.0,1012.0,93.33333333333333,2.0,52.0,1.0,402.5159155764525,423.16861480712885,0.09877108902753973,113.96082204290704,22.7219624932607,25.936297445297242,0.11103683800708183,9.979361790021262,110.3988482793172,0.0
2022-02-07 00:40:00,8.4,17.4,21.4,21.7,11.1,4.494,0.12347999999999999,8.6912,59.1875,4.333333333333333,33.77777777777778,251.88888888888889,0.5888888888888888,83.22222222222223,2.0,1012.3333333333334,93.77777777777777,2.0,51.0,1.0,404.26349700927733,422.80252383528085,0.04823444622623475,113.36691620735125,22.701634252138728,26.242152775263385,0.09714967835442309,9.977915443188726,111.54962106155138,0.0
2022-02-07 00:50:00,8.3,17.4,20.5,21.7,11.0,4.482,0.12849,8.643,59.190200000000004,4.166666666666667,33.22222222222222,254.11111111111111,0.6611111111111111,84.27777777777777,2.0,1012.6666666666666,94.22222222222223,2.0,50.0,1.0,402.7542397615279,421.92138773600266,0.07779054198868211,110.77963957748844,22.66068108558655,26.553498646418255,0.12240182372799599,9.97030821800232,111.02827916463215,0.0
2022-02-07 01:00:00,8.5,17.4,21.3,21.7,11.1,4.473,0.10483499999999998,8.6333,59.2164,4.0,32.666666666666664,256.3333333333333,0.7333333333333333,85.33333333333333,2.0,1013.0,94.66666666666667,2.0,49.0,1.0,396.91998290314075,423.91839127463857,0.036062523215014596,107.35962916185626,22.632717742111723,26.861250730342114,0.11553652543616658,9.971843026290506,107.55706108114813,0.0
2022-02-07 01:10:00,8.6,17.4,20.9,21.7,11.2,4.473,0.141305,8.6513,59.2475,3.833333333333333,32.111111111111114,258.55555555555554,0.8055555555555556,86.38888888888889,2.0,1013.3333333333334,95.11111111111111,2.0,48.0,1.0,401.1787671599991,421.9708469469794,0.056393318217098753,108.04189336765958,22.59130521774292,27.125260747273764,0.12271475642606058,9.985078417460125,108.91257356007893,0.0
2022-02-07 01:20:00,8.7,17.5,20.8,21.7,11.4,4.459,0.13530999999999999,8.611699999999999,59.2586,3.6666666666666665,31.555555555555557,260.77777777777777,0.8777777777777778,87.44444444444444,2.0,1013.6666666666666,95.55555555555556,2.0,47.0,1.0,403.42664927164714,424.7378270467122,0.06877276519327662,113.25330589509954,22.50614360809326,27.45001379013062,0.09250971174255625,9.995253512064616,107.70924877166749,0.0
2022-02-07 01:30:00,8.9,17.5,21.4,21.7,11.4,4.476,0.13199,8.5051,59.3023,3.5,31.0,263.0,0.95,88.5,2.0,1014.0,96.0,2.0,46.0,1.0,406.6731841479773,426.05643156906655,0.07990950748440437,115.13938030393783,22.435692897678095,27.826592053936025,0.11572812648428969,10.0062064279136,108.13777078229828,0.0
2022-02-07 01:40:00,8.8,17.5,20.6,21.7,11.4,4.449,0.160985,8.32,59.3297,3.333333333333333,30.444444444444443,265.22222222222223,1.0222222222222221,89.55555555555556,2.0,1014.3333333333334,96.44444444444444,2.0,45.0,1.0,405.1126063028972,423.45246287027993,0.058312786912135504,112.4451037364895,22.36917757465341,28.234023927807137,0.12481582881638112,10.02332598187829,106.44104360720533,0.0
2022-02-07 01:50:00,8.7,17.5,21.2,21.7,11.3,4.442,0.13059,8.1139,59.389700000000005,3.1666666666666665,29.88888888888889,267.44444444444446,1.0944444444444443,90.61111111111111,2.0,1014.6666666666666,96.88888888888889,2.0,44.0,1.0,407.7556236074163,421.1428030641051,0.04786387711408499,111.52155066517113,22.326634108225505,28.629042889277137,0.16328608453273766,10.02696562608083,108.0816379292806,0.0
2022-02-07 02:00:00,8.7,17.5,21.2,21.7,11.3,4.448,0.14145000000000002,7.9233,59.4697,3.0,29.333333333333336,269.6666666666667,1.1666666666666665,91.66666666666667,2.0,1015.0,97.33333333333333,2.0,43.0,1.0,405.05531321207684,422.27263226739285,0.06721679513949227,110.42262536366782,22.263006737919177,28.947211845419503,0.120071553922716,10.02344509065488,111.09644418274615,0.0
2022-02-07 02:10:00,8.7,17.5,20.6,21.7,11.3,4.459,0.20103,7.2087,59.488099999999996,2.833333333333333,28.77777777777778,271.8888888888889,1.238888888888889,92.72222222222223,2.0,1015.3333333333334,97.77777777777777,2.0,42.0,1.0,405.90383617532666,427.18695678710935,0.08893492485281136,114.4046948983575,22.163941385463136,29.31852156730695,0.1730824411964559,10.0245036744802,107.80004455997445,0.0
2022-02-07 02:20:00,8.7,17.5,21.5,21.7,11.3,4.425,0.11979999999999999,6.5277,59.57340000000001,2.6666666666666665,28.22222222222222,274.1111111111111,1.3111111111111111,93.77777777777777,2.0,1015.6666666666666,98.22222222222223,2.0,41.0,1.0,411.3126691901547,427.75225048898284,0.11853870484236709,107.16456051152977,22.117257782618204,29.566986300150553,0.16072890637132023,10.02340697288513,116.13020600636801,0.0
2022-02-07 02:30:00,8.6,17.5,20.9,21.7,11.3,4.371,0.18431999999999998,6.492700000000001,59.8831,2.5,27.666666666666668,276.3333333333333,1.3833333333333333,94.83333333333333,2.0,1016.0,98.66666666666667,2.0,40.0,1.0,405.58947149167113,432.5821029663086,0.053063539113252345,111.65480019305384,22.106606141914757,29.5310545180477,0.15923005769602777,10.017135203140603,108.12606568180236,0.0
2022-02-07 02:40:00,8.4,17.4,20.8,21.7,11.1,4.387,0.22342499999999998,6.468999999999999,60.1376,2.333333333333333,27.111111111111114,278.55555555555554,1.4555555555555555,95.88888888888889,2.0,1016.3333333333334,99.11111111111111,2.0,39.0,1.0,403.7725196329753,427.2948500429351,0.05108918473609512,105.55528692795058,22.099332698186238,29.223768434524537,0.2323030656141539,10.01750123977661,109.55673974355061,0.0
2022-02-07 02:50:00,8.0,17.3,21.4,21.7,10.8,4.447,0.34337,6.5,60.24399999999999,2.1666666666666665,26.555555555555557,280.77777777777777,1.5277777777777777,96.94444444444444,2.0,1016.6666666666666,99.55555555555556,2.0,38.0,1.0,405.09118373476224,419.23967739412154,0.07420280032379131,109.27631016143971,22.116945412953694,28.73610309282939,0.2307164178540309,10.018082059224447,111.51515195210774,0.0
2022-02-07 03:00:00,7.8,17.2,20.6,21.7,10.6,4.395,0.263195,6.499599999999999,60.2453,2.0,26.0,283.0,1.6,98.0,2.0,1017.0,100.0,2.0,37.0,1.0,405.0116118367513,424.22757486979174,0.1312541223270045,109.0818827630167,22.140932720044237,28.268292705083297,0.3282204863277532,10.034834677593857,111.34810935284459,0.0
2022-02-07 03:10:00,7.6,17.2,21.2,21.7,10.5,4.485,0.33332,6.529300000000001,60.223400000000005,1.8333333333333333,25.61111111111111,282.94444444444446,1.6111111111111112,97.22222222222223,2.0,1017.3333333333334,100.0,1.7222222222222223,36.666666666666664,1.0,410.02205928407864,426.14832919416756,0.08759746741370611,109.55140553900078,22.187635571161906,27.937870893478397,0.3103371302783489,10.040269505182902,110.96320999145507,0.0
2022-02-07 03:20:00,6.4,16.7,20.6,21.7,9.6,4.577,0.378635,6.4872,60.1724,1.6666666666666665,25.22222222222222,282.8888888888889,1.6222222222222222,96.44444444444444,2.0,1017.6666666666666,100.0,1.4444444444444446,36.333333333333336,1.0,404.9015418497721,424.2095770263671,0.10092425390330825,111.70002606515831,22.239916594823203,27.700668325154794,0.24558083532725344,10.038228970355233,119.4485013291526,0.0
2022-02-07 03:30:00,6.1,16.5,21.4,21.7,9.1,4.485,0.26294,5.3332,60.008799999999994,1.5,24.833333333333332,282.8333333333333,1.6333333333333333,95.66666666666667,2.0,1018.0,100.0,1.1666666666666667,36.0,1.0,404.2233762228078,421.5992762282799,0.10454057433254389,105.95905517578126,22.311195805867513,27.52865306854248,0.2757613515015691,9.946193803151449,286.1132230377197,0.0
2022-02-07 03:40:00,6.0,16.4,20.4,21.7,9.0,4.471,0.155105,3.5243,59.7827,1.3333333333333333,24.444444444444443,282.77777777777777,1.6444444444444446,94.88888888888889,2.0,1018.3333333333334,100.0,0.8888888888888891,35.666666666666664,1.0,400.46231706641186,419.9232861678902,0.08480431630132629,103.72308666229249,22.4241461183257,27.137975278250916,0.27671276306512493,9.35543515407433,430.0474245034773,0.0
2022-02-07 03:50:00,6.1,16.4,21.4,21.7,8.9,4.364,0.12477,3.4447,60.1715,1.1666666666666665,24.055555555555557,282.72222222222223,1.6555555555555557,94.11111111111111,2.0,1018.6666666666666,100.0,0.6111111111111112,35.333333333333336,1.0,405.3231163743995,419.2526001993815,0.0788165755203049,110.15390926468845,22.555002028147378,26.517764565149946,0.23924328029466166,8.378228232860566,457.10470830281577,0.0
2022-02-07 04:00:00,5.9,16.4,20.9,21.6,9.0,4.459,0.1816,4.0393,60.683400000000006,1.0,23.666666666666668,282.6666666666667,1.6666666666666667,93.33333333333333,2.0,1019.0,100.0,0.3333333333333335,35.0,1.0,408.23014261881514,421.3473200865998,0.09696459775637808,110.42480032344322,22.704513753255206,25.913250497182208,0.22939292263239616,7.704509720802307,581.965159556071,0.0
2022-02-07 04:10:00,6.0,16.4,20.6,21.6,9.0,4.418,0.18018499999999998,4.5229,60.8994,0.8333333333333333,23.27777777777778,282.6111111111111,1.6777777777777778,92.55555555555556,2.0,1019.3333333333334,100.0,0.0555555555555558,34.666666666666664,1.0,406.77562621017984,425.09971459399696,0.08631125077342153,113.2991729878571,22.83785701110538,25.469043666818045,0.20720960469148247,7.216766855810995,559.5324968154821,0.0
2022-02-07 04:20:00,6.1,16.5,21.6,21.6,9.1,4.505,0.15606,4.8072,60.896,0.6666666666666665,22.88888888888889,282.55555555555554,1.6888888888888889,91.77777777777777,2.0,1019.6666666666666,100.0,-0.22222222222222188,34.333333333333336,1.0,408.4122206624349,424.30647145589194,0.09250997397117308,111.05600084940593,22.990741160710655,25.211150862375895,0.21324768514527626,6.634972990353901,509.0897987874349,0.0
2022-02-07 04:30:00,5.7,16.4,20.6,21.7,8.9,4.451,0.17904499999999998,4.7964,60.8495,0.5,22.5,282.5,1.7000000000000002,91.0,2.0,1020.0,100.0,-0.5,34.0,1.0,409.84784790740616,430.92773065325855,0.08766738760434349,110.06115420605504,23.158384132385255,24.99643178621928,0.1654180931129182,6.002385536829631,532.4422750345866,0.0
2022-02-07 04:40:00,3.2,15.7,20.6,21.7,7.3,4.44,0.207585,4.8819,60.817499999999995,0.33333333333333326,22.11111111111111,282.44444444444446,1.7111111111111112,90.22222222222223,2.0,1020.3333333333334,100.0,-0.7777777777777777,33.666666666666664,1.0,414.10989624023443,428.2984399414063,0.07263691851763818,111.56844468283789,23.269704192479452,24.727976204554242,0.19170093322172757,5.4376121195157365,558.3946431986491,0.0
2022-02-07 04:50:00,2.5,15.2,21.3,21.6,6.4,4.453,0.31157727272727276,4.475727272727273,60.77554545454545,0.16666666666666652,21.72222222222222,282.3888888888889,1.7222222222222223,89.44444444444444,2.0,1020.6666666666666,100.0,-1.0555555555555554,33.333333333333336,1.0,419.3741728789231,429.1746604410808,0.08177560655472496,109.39040371609273,23.382402381896974,24.45713498433431,0.2784411140267426,5.027490109602611,631.6074986775716,0.0
2022-02-07 05:00:00,2.8,15.1,21.2,21.6,6.3,4.433,0.44173999999999997,4.5538,60.7875,0.0,21.333333333333332,282.3333333333333,1.7333333333333334,88.66666666666667,2.0,1021.0,100.0,-1.333333333333333,33.0,1.0,416.9277122690486,426.38569935765764,0.09723519257861735,108.44192853809076,23.48233644167582,24.21431064605713,0.32902266986668105,5.632659074465434,540.9163406880696,0.0
2022-02-07 05:10:00,3.4,15.3,20.4,21.6,6.7,4.431,0.5023099999999999,4.6149000000000004,60.8092,-0.16666666666666696,20.944444444444443,282.27777777777777,1.7444444444444445,87.88888888888889,2.0,1021.3333333333334,100.0,-1.6111111111111107,32.666666666666664,1.0,409.8502083157945,430.6551481119792,0.13019523066592836,106.7332470494071,23.54970776875814,23.973149843215943,0.2690044794852534,8.437534234523772,448.13984563191735,0.0
2022-02-07 05:20:00,3.6,15.4,20.9,21.6,7.0,4.453,0.52578,4.5671,60.792100000000005,-0.3333333333333335,20.555555555555557,282.22222222222223,1.7555555555555555,87.11111111111111,2.0,1021.6666666666666,100.0,-1.8888888888888884,32.333333333333336,1.0,415.3538482666016,432.46032872693297,0.1362914026435464,112.63850251515706,23.617341868082683,23.77961139678955,0.3923452016959587,10.445058890978496,552.0649351501464,0.0
2022-02-07 05:30:00,3.6,15.5,21.6,21.6,7.0,4.444,0.6210950000000001,4.6787,60.713499999999996,-0.5,20.166666666666668,282.1666666666667,1.7666666666666666,86.33333333333333,2.0,1022.0,100.0,-2.166666666666666,32.0,1.0,419.1574446684739,446.012391175018,0.14099367707736238,115.40952084449725,23.697294810612995,24.349677645365396,0.4071569806834062,11.804963943163553,509.7108305867513,0.0
2022-02-07 05:40:00,3.7,15.4,21.5,21.6,7.0,4.436,1.07537,4.697,60.652,-0.666666666666667,19.77777777777778,282.1111111111111,1.777777777777778,85.55555555555556,2.0,1022.3333333333334,100.0,-2.4444444444444438,31.666666666666664,1.0,421.9376756795247,447.90828592936197,0.23562452841550105,113.08153989156088,23.769716365512483,24.68236143968873,0.5527384274099337,12.516211392219457,392.7505597307453,0.0
2022-02-07 05:50:00,3.8,15.5,20.4,21.6,7.1,4.457,0.74116,4.7734000000000005,60.629099999999994,-0.8333333333333335,19.38888888888889,282.05555555555554,1.788888888888889,84.77777777777777,2.0,1022.6666666666666,100.0,-2.7222222222222214,31.333333333333332,1.0,423.8748347666072,447.9881270590596,0.17423067415206778,113.90911681999594,23.778918590545654,24.713807334899904,0.634552862495184,12.359944456418356,128.76481979370118,0.0
2022-02-07 06:00:00,3.9,15.6,20.7,21.6,7.2,4.463,0.84161,4.6959,60.571299999999994,-1.0,19.0,282.0,1.8,84.0,2.0,1023.0,100.0,-3.0,31.0,1.0,424.0167456896552,449.5275391116087,0.2442686585728394,116.47757148936644,23.758203973770144,24.295214376449586,0.6587946752210458,11.787064080238341,86.33508164723715,0.0
2022-02-07 06:10:00,3.6,15.5,21.5,21.6,7.1,4.446,1.153785,4.5642000000000005,60.9747,-1.0,18.88888888888889,280.55555555555554,1.7,84.22222222222223,2.4444444444444446,1023.2222222222222,98.16666666666667,-3.0,30.61111111111111,1.0,424.1120820144127,441.25994609613525,0.29857591744112427,116.64726675475386,23.71866408665975,23.434597266515095,0.6975862383345762,11.00137989362081,68.02996657689413,0.0
2022-02-07 06:20:00,3.9,15.6,21.3,21.6,7.2,4.424,1.13001,4.6625,61.339999999999996,-1.0,18.77777777777778,279.1111111111111,1.6,84.44444444444444,2.888888888888889,1023.4444444444445,96.33333333333333,-3.0,30.22222222222222,1.0,422.9546922810872,435.7277529310906,0.9454019039869308,320.681703898112,23.661914133405954,22.721580010268646,0.7686619747678439,10.409397485377426,133.1206405812064,0.0
2022-02-07 06:30:00,3.8,15.5,20.3,21.6,7.2,4.473,1.03155,4.715,61.40939999999999,-1.0,18.666666666666668,277.6666666666667,1.5,84.66666666666667,3.333333333333333,1023.6666666666666,94.5,-3.0,29.833333333333332,1.0,428.2686118079876,432.0770375569661,1.3292370274763996,311.211434514105,23.64009884786504,22.183416406813954,0.8047210147737701,9.857665680056979,126.39097698660728,0.0
2022-02-07 06:40:00,3.7,15.5,20.9,21.6,7.1,4.458,1.16646,4.6785,61.3875,-1.0,18.555555555555557,276.22222222222223,1.4,84.88888888888889,3.7777777777777777,1023.8888888888889,92.66666666666667,-3.0,29.444444444444443,1.0,432.34042480468753,428.2801921239393,1.6601873372806668,286.8654128562798,23.597736492156983,21.658818976084394,0.9313257164756458,9.426568504969278,161.49751740137737,0.0
2022-02-07 06:50:00,3.9,15.6,21.7,21.6,7.2,4.425,1.337195,4.7776,61.3544,-1.0,18.444444444444443,274.77777777777777,1.3,85.11111111111111,4.222222222222222,1024.111111111111,90.83333333333333,-3.0,29.055555555555557,1.0,443.74433618304374,425.4234026398056,1.2249321738878887,230.88852411905924,23.535671825408933,21.122939341862995,0.9144550954798858,9.045755352973938,189.42886075337728,0.0
2022-02-07 07:00:00,3.8,15.6,20.8,21.7,7.3,4.415,1.338345,4.7732,61.3081,-1.0,18.333333333333332,273.3333333333333,1.2000000000000002,85.33333333333333,4.666666666666666,1024.3333333333333,89.0,-3.0,28.666666666666668,1.0,450.1046111043294,431.8663409774605,1.6647363610759291,193.4096067029878,23.457074718475344,20.684613723754882,0.9662916733821234,8.899349697430928,120.39376166025798,0.0
2022-02-07 07:10:00,3.8,15.7,20.5,21.8,7.3,4.4,1.443995,4.727600000000001,61.2753,-1.0,18.22222222222222,271.8888888888889,1.1,85.55555555555556,5.111111111111111,1024.5555555555557,87.16666666666667,-3.0,28.27777777777778,1.0,453.8845481293777,431.15018681668687,1.2326517153527103,207.08817444408004,23.41344058638581,20.38603254416723,0.9872143346496044,9.287249935048482,115.28548192776343,0.0
2022-02-07 07:20:00,3.8,15.8,21.5,21.8,7.3,4.443,1.390725,4.5914,61.21849999999999,-1.0,18.11111111111111,270.44444444444446,1.0,85.77777777777777,5.555555555555555,1024.7777777777778,85.33333333333333,-3.0,27.88888888888889,1.0,456.35408538818353,432.4679071044922,0.970426953603319,243.42220156136204,23.42911509513855,20.174724839528402,1.0920967507362367,9.686710836092631,272.1676357142131,0.0
2022-02-07 07:30:00,3.8,15.8,21.3,21.8,7.3,4.404,1.7024350000000001,4.611199999999999,61.1847,-1.0,18.0,269.0,0.9,86.0,6.0,1025.0,83.5,-3.0,27.5,1.0,468.99290404571883,427.08264013180786,0.9180986870328585,285.5126895650228,23.45366579055786,20.10781458536784,1.0877313617865245,9.900771997769672,150.96453512827554,0.0
2022-02-07 07:40:00,3.7,15.8,20.4,21.9,7.3,4.378,1.5697750000000001,4.7099,61.1579,-1.0,17.88888888888889,267.55555555555554,0.8,86.22222222222223,6.444444444444445,1025.2222222222222,81.66666666666667,-3.0,27.11111111111111,1.0,522.3161751302084,431.0934071858725,0.8645576581746172,304.0411204796053,23.4634388478597,20.056158895163698,1.1699352462949424,10.42200330065008,161.08320440928142,0.0
2022-02-07 07:50:00,3.8,15.9,21.3,22.0,7.3,4.457,2.369865,4.8227,61.174400000000006,-1.0,17.77777777777778,266.1111111111111,0.7,86.44444444444444,6.888888888888888,1025.4444444444443,79.83333333333333,-3.0,26.72222222222222,1.0,555.4468604988888,432.8231204258711,0.7546002246649925,310.3121249790515,23.506671015421553,20.008970801035566,1.176875342130661,11.183229511578878,191.14919347127278,0.0
2022-02-07 08:00:00,3.8,15.8,21.5,22.0,7.3,4.409,1.82975,4.982,61.088300000000004,-1.0,17.666666666666668,264.6666666666667,0.6000000000000001,86.66666666666667,7.333333333333333,1025.6666666666667,78.0,-3.0,26.333333333333332,1.0,572.8588948567709,433.2239166856087,1.0140060452291857,433.55336027845823,23.59954078356425,19.966746664047243,1.258386407494545,11.629166003863016,212.2573848215739,0.0
2022-02-07 08:10:00,3.7,15.8,20.3,22.0,7.2,4.452,2.515455,5.0751,60.956100000000006,-1.0,17.555555555555557,263.22222222222223,0.5,86.88888888888889,7.777777777777778,1025.888888888889,76.16666666666666,-3.0,25.944444444444443,1.0,579.850544279252,430.76338541666667,1.9061355643050146,496.8093785095215,23.705352760950724,19.94844111442566,1.1227466556429864,11.660840500195821,185.94719191233315,0.0
2022-02-07 08:20:00,3.7,15.8,21.1,22.0,7.2,4.428,1.8850200000000001,5.2536000000000005,60.9481,-1.0,17.444444444444443,261.77777777777777,0.3999999999999999,87.11111111111111,8.222222222222221,1026.111111111111,74.33333333333333,-3.0,25.555555555555557,1.0,573.0256329345704,428.7036440022786,1.4449716198343343,418.05378572711834,23.80212763786316,19.91213058789571,1.1990759857495625,11.33019984404246,145.47793562571206,0.0
2022-02-07 08:30:00,3.6,15.8,20.2,22.0,7.1,4.45,1.576285,6.481399999999999,61.2798,-1.0,17.333333333333332,260.3333333333333,0.30000000000000004,87.33333333333333,8.666666666666666,1026.3333333333333,72.5,-3.0,25.166666666666668,1.0,553.4787398625516,429.94676171313756,1.1333443049135181,356.1601240125753,23.89561964035034,19.811762647628786,1.285745780666669,10.730190594991047,182.39855347951254,0.0
2022-02-07 08:40:00,3.5,15.8,21.7,22.0,7.2,4.424,2.0532150000000002,7.195600000000001,60.795399999999994,-1.0,17.22222222222222,258.8888888888889,0.19999999999999996,87.55555555555556,9.11111111111111,1026.5555555555557,70.66666666666666,-3.0,24.77777777777778,1.0,543.5205348714193,432.6460704549154,1.0329916252692541,267.7485131581624,24.023634185791018,19.82262017885844,1.2539981610576312,10.01271848042806,177.29602460225425,0.0
2022-02-07 08:50:00,3.6,15.8,21.5,22.1,7.1,4.443,1.7639299999999998,7.0668999999999995,59.325199999999995,-1.0,17.11111111111111,257.44444444444446,0.10000000000000009,87.77777777777777,9.555555555555555,1026.7777777777778,68.83333333333333,-3.0,24.38888888888889,1.0,531.7520421100485,432.23546544217515,1.2053471991975429,234.09219504361772,24.1925368526157,19.824469175123227,1.3241890216479866,9.50840539347654,190.27043522441454,0.0
2022-02-07 09:00:00,3.6,15.8,20.5,22.2,7.2,4.452,2.2333749999999997,9.4221,59.557100000000005,-1.0,17.0,256.0,0.0,88.0,10.0,1027.0,67.0,-3.0,24.0,1.0,514.0043798828125,433.80076302013174,1.1860205705489144,194.28207274399233,24.32421178817749,19.74699555714925,1.3547264422972998,9.351081040700276,84.1554214733839,0.0
2022-02-07 09:10:00,3.7,15.9,20.6,22.2,7.2,4.436,1.695615,9.2768,57.1167,-0.8333333333333333,17.22222222222222,256.6666666666667,0.011111111111111112,87.27777777777777,9.833333333333334,1027.111111111111,67.88888888888889,-2.9444444444444446,24.166666666666668,1.0,511.4502428848442,432.3439319864909,0.9295283244238736,178.82602716435147,24.47686454772949,19.531447807947796,1.3597350096702576,9.569467899004618,10.179440725843111,0.0
2022-02-07 09:20:00,3.7,16.0,21.8,22.3,7.3,4.429,1.561775,8.4785,56.1673,-0.6666666666666666,17.444444444444443,257.3333333333333,0.022222222222222223,86.55555555555556,9.666666666666666,1027.2222222222222,68.77777777777777,-2.888888888888889,24.333333333333332,1.0,528.4847076416015,425.2968250914826,0.8595822134816041,230.64914322373556,24.595165017445883,19.191641683578492,1.4117298238476117,9.753867971102398,14.951138228575388,0.0
2022-02-07 09:30:00,3.7,16.0,21.0,22.3,7.3,4.43,2.038455,8.0276,56.604499999999994,-0.5,17.666666666666668,258.0,0.03333333333333334,85.83333333333333,9.5,1027.3333333333333,69.66666666666667,-2.8333333333333335,24.5,1.0,548.5850768130949,429.5408304885338,0.9862505826572914,679.9340525843734,24.71566999435425,18.860797910690305,1.520391058822473,9.729812885920207,108.32758852938812,0.0
2022-02-07 09:40:00,3.9,16.1,20.8,22.4,7.4,4.448,1.7841944444444442,6.899555555555555,57.230111111111114,-0.33333333333333326,17.88888888888889,258.6666666666667,0.044444444444444446,85.11111111111111,9.333333333333334,1027.4444444444443,70.55555555555556,-2.7777777777777777,24.666666666666668,1.0,551.0942708333333,434.9898808797201,2.5579672736838712,611.3513121920656,24.837403733204987,18.625232025512865,1.5418416796633079,9.442982885204467,100.77410404834707,0.0
